Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/05/2020 12:00,9.54848,1.38914,9.648998925,3.28848,0.95914,3.4255,6.26,0.43,6.274750991,9.54848,0.50914,9.562044439,3.28848,0.95914,3.4255,6.26,-0.45,6.27615328
05/05/2020 12:30,9.03728,1.67254,9.190746425,3.91728,1.14254,4.0805,5.12,0.53,5.147358546,9.03728,0.59254,9.056684462,3.91728,1.14254,4.0805,5.12,-0.55,5.149456282
05/05/2020 13:00,8.97544,1.39742,9.083573408,3.14544,0.91742,3.2765,5.83,0.48,5.849726489,8.98544,0.43742,8.996080716,3.14544,0.91742,3.2765,5.84,-0.48,5.859692825
05/05/2020 13:30,8.94192,1.56556,9.077935415,3.96192,1.15556,4.127,4.98,0.41,4.996849007,8.94192,0.72556,8.971308188,3.96192,1.15556,4.127,4.98,-0.43,4.998529784
05/05/2020 14:00,8.90888,1.34884,9.010411322,3.21888,0.93884,3.353,5.69,0.41,5.704752405,8.90888,0.50884,8.923399632,3.21888,0.93884,3.353,5.69,-0.43,5.706224671
05/05/2020 14:30,8.87296,1.40878,8.984101527,3.25296,0.94878,3.3885,5.62,0.46,5.638794197,8.85296,0.46878,8.86536268,3.25296,0.94878,3.3885,5.6,-0.48,5.620533782
05/05/2020 15:00,9.4076,1.5268,9.530690216,3.6576,1.0668,3.81,5.75,0.46,5.768370654,9.4076,0.5868,9.425883089,3.6576,1.0668,3.81,5.75,-0.48,5.77
05/05/2020 15:30,8.93704,1.35372,9.038984556,3.40704,0.99372,3.549,5.53,0.36,5.541705514,8.92704,0.62372,8.948802702,3.40704,0.99372,3.549,5.52,-0.37,5.532386465
05/05/2020 16:00,8.90776,1.34518,9.008756709,3.37776,0.98518,3.5185,5.53,0.36,5.541705514,8.89776,0.61518,8.919001034,3.37776,0.98518,3.5185,5.52,-0.37,5.532386465
05/05/2020 16:30,8.88208,0.49644,8.895942772,2.90208,0.84644,3.023,5.98,-0.35,5.990233718,8.87208,1.16644,8.948429236,2.90208,0.84644,3.023,5.97,0.32,5.978570063
05/05/2020 17:00,8.47984,0.31912,8.485842563,2.49984,0.72912,2.604,5.98,-0.41,5.994038705,8.46984,1.13912,8.546097589,2.49984,0.72912,2.604,5.97,0.41,5.984062165
05/05/2020 17:30,8.56424,0.21832,8.56702226,2.15424,0.62832,2.244,6.41,-0.41,6.423098941,8.57424,1.03832,8.636880224,2.15424,0.62832,2.244,6.42,0.41,6.433078579
05/05/2020 18:00,8.50176,0.16968,8.503453087,1.78176,0.51968,1.856,6.72,-0.35,6.72910841,8.52176,0.86968,8.566022227,1.78176,0.51968,1.856,6.74,0.35,6.749081419
05/05/2020 18:30,8.35536,0.00448,8.355361201,1.21536,0.35448,1.266,7.14,-0.35,7.148573284,8.38536,0.70448,8.414900736,1.21536,0.35448,1.266,7.17,0.35,7.178537455
05/05/2020 19:00,8.24144,-0.40208,8.251242428,0.78144,0.22792,0.814,7.46,-0.63,7.486554615,8.26144,0.84792,8.304839505,0.78144,0.22792,0.814,7.48,0.62,7.505651204
05/05/2020 19:30,8.16432,-0.71624,8.195676958,0.42432,0.12376,0.442,7.74,-0.84,7.785447964,8.20432,0.92376,8.256161287,0.42432,0.12376,0.442,7.78,0.8,7.821022951
05/05/2020 20:00,8.12776,-0.80482,8.167509893,0.25776,0.07518,0.2685,7.87,-0.88,7.91904666,8.16776,0.91518,8.218872055,0.25776,0.07518,0.2685,7.91,0.84,7.954476727
05/05/2020 20:30,8.0644,-0.8233,8.106316688,0.1944,0.0567,0.2025,7.87,-0.88,7.91904666,8.1044,0.8967,8.153856158,0.1944,0.0567,0.2025,7.91,0.84,7.954476727
05/05/2020 21:00,8.1108,-0.8831,8.158734108,0.1608,0.0469,0.1675,7.95,-0.93,8.004211392,8.1308,0.9369,8.1846008,0.1608,0.0469,0.1675,7.97,0.89,8.01953864
05/05/2020 21:30,8.34792,-0.58394,8.368318484,0.15792,0.04606,0.1645,8.19,-0.63,8.214195031,8.37792,0.62606,8.401279346,0.15792,0.04606,0.1645,8.22,0.58,8.240436882
05/05/2020 22:00,7.99696,-0.76422,8.033392898,0.15696,0.04578,0.1635,7.84,-0.81,7.881732043,8.02696,0.81578,8.068307372,0.15696,0.04578,0.1635,7.87,0.77,7.907578643
05/05/2020 22:30,10.20696,-0.71422,10.23191784,0.15696,0.04578,0.1635,10.05,-0.76,10.07869535,10.24696,0.76578,10.27553445,0.15696,0.04578,0.1635,10.09,0.72,10.11565618
05/05/2020 23:00,7.4684,-0.7438,7.505347227,0.1584,0.0462,0.165,7.31,-0.79,7.352564179,7.4984,0.7962,7.540552831,0.1584,0.0462,0.165,7.34,0.75,7.378217942
05/05/2020 23:30,7.4444,-0.6983,7.477079259,0.3144,0.0917,0.3275,7.13,-0.79,7.173632274,7.4644,1.0217,7.533998822,0.3144,0.0917,0.3275,7.15,0.93,7.210228845
06/05/2020 00:00,7.03336,-0.62902,7.061431799,0.72336,0.21098,0.7535,6.31,-0.84,6.365665715,7.06336,1.01098,7.135344074,0.72336,0.21098,0.7535,6.34,0.8,6.39027386
06/05/2020 00:30,7.07736,-0.67452,7.109430484,0.56736,0.16548,0.591,6.51,-0.84,6.563969835,7.09736,0.96548,7.162727874,0.56736,0.16548,0.591,6.53,0.8,6.578822083
06/05/2020 01:00,6.8396,-0.6047,6.866279214,0.6696,0.1953,0.6975,6.17,-0.8,6.221647692,6.8696,0.9653,6.937089321,0.6696,0.1953,0.6975,6.2,0.77,6.247631551
06/05/2020 01:30,6.97648,-0.56436,6.999269633,0.63648,0.18564,0.663,6.34,-0.75,6.384207077,6.99648,0.88564,7.052311011,0.63648,0.18564,0.663,6.36,0.7,6.398406052
06/05/2020 02:00,7.01056,-0.55942,7.032844535,0.79056,0.23058,0.8235,6.22,-0.79,6.269968102,7.03056,0.99058,7.100001595,0.79056,0.23058,0.8235,6.24,0.76,6.286111676
06/05/2020 02:30,6.90072,-0.62354,6.928833859,0.57072,0.16646,0.5945,6.33,-0.79,6.379106521,6.92072,0.97646,6.989266017,0.57072,0.16646,0.5945,6.35,0.81,6.40145296
06/05/2020 03:00,6.82728,-0.56496,6.850615447,0.49728,0.14504,0.518,6.33,-0.71,6.36969387,6.84728,0.85504,6.900459173,0.49728,0.14504,0.518,6.35,0.71,6.389569626
06/05/2020 03:30,7.1252,-0.5889,7.149494965,0.4152,0.1211,0.4325,6.71,-0.71,6.747458781,7.1452,0.8311,7.193372662,0.4152,0.1211,0.4325,6.73,0.71,6.767348077
06/05/2020 04:00,6.75736,-0.64702,6.788265541,0.62736,0.18298,0.6535,6.13,-0.83,6.185935661,6.77736,1.01298,6.85264453,0.62736,0.18298,0.6535,6.15,0.83,6.205755393
06/05/2020 04:30,6.81672,-0.83554,6.867736064,0.42672,0.12446,0.4445,6.39,-0.96,6.4617103,6.84672,1.08446,6.932072435,0.42672,0.12446,0.4445,6.42,0.96,6.491378898
06/05/2020 05:00,7.50464,-0.95198,7.564779405,0.16464,0.04802,0.1715,7.34,-1,7.407806693,7.53464,1.03802,7.605806036,0.16464,0.04802,0.1715,7.37,0.99,7.436195264
06/05/2020 05:30,7.0684,-1.0238,7.142159687,0.1584,0.0462,0.165,6.91,-1.07,6.992352966,7.0984,1.1162,7.185623494,0.1584,0.0462,0.165,6.94,1.07,7.022001139
06/05/2020 06:00,7.30704,-0.98628,7.37330196,0.28704,0.08372,0.299,7.02,-1.07,7.101077383,7.33704,1.15372,7.427195016,0.28704,0.08372,0.299,7.05,1.07,7.130736287
06/05/2020 06:30,7.42824,-0.97718,7.492238,0.31824,0.09282,0.3315,7.11,-1.07,7.190062587,7.44824,1.16282,7.538463335,0.31824,0.09282,0.3315,7.13,1.07,7.209840498
06/05/2020 07:00,7.6448,-1.0486,7.716380563,0.4848,0.1414,0.505,7.16,-1.19,7.258216034,7.6748,1.3214,7.787724507,0.4848,0.1414,0.505,7.19,1.18,7.286185559
06/05/2020 07:30,8.47264,-0.63548,8.496438277,0.63264,0.18452,0.659,7.84,-0.82,7.882766012,8.50264,0.99452,8.560604944,0.63264,0.18452,0.659,7.87,0.81,7.9115738
06/05/2020 08:00,8.53688,-0.23716,8.540173593,1.34688,0.39284,1.403,7.19,-0.63,7.21754806,8.55688,0.92284,8.60649923,1.34688,0.39284,1.403,7.21,0.53,7.229453645
06/05/2020 08:30,8.55632,0.03976,8.556412379,1.81632,0.52976,1.892,6.74,-0.49,6.7577881,8.56632,0.97976,8.622167245,1.81632,0.52976,1.892,6.75,0.45,6.76498337
06/05/2020 09:00,8.82952,0.22986,8.83251148,2.15952,0.62986,2.2495,6.67,-0.4,6.681983239,8.83952,0.99986,8.895888592,2.15952,0.62986,2.2495,6.68,0.37,6.690239159
06/05/2020 09:30,8.69216,0.44688,8.703639882,2.73216,0.79688,2.846,5.96,-0.35,5.970268001,8.69216,1.09688,8.76109532,2.73216,0.79688,2.846,5.96,0.3,5.967545559
06/05/2020 10:00,8.76256,0.88158,8.806795163,3.02256,0.88158,3.1485,5.74,0,5.74,8.76256,0.88158,8.806795163,3.02256,0.88158,3.1485,5.74,0,5.74
06/05/2020 10:30,8.71296,0.94878,8.764465497,3.25296,0.94878,3.3885,5.46,0,5.46,8.71296,0.59878,8.733510717,3.25296,0.94878,3.3885,5.46,-0.35,5.471206448
06/05/2020 11:00,9.03552,1.47536,9.155179343,3.51552,1.02536,3.662,5.52,0.45,5.538312017,9.03552,0.63536,9.057831087,3.51552,1.02536,3.662,5.52,-0.39,5.533760024
06/05/2020 11:30,8.852,1.421,8.965330167,3.672,1.071,3.825,5.18,0.35,5.191810859,8.842,0.681,8.868186117,3.672,1.071,3.825,5.17,-0.39,5.184688997
06/05/2020 12:00,8.67704,1.06372,8.741997678,3.64704,1.06372,3.799,5.03,0,5.03,8.66704,0.71372,8.696377326,3.64704,1.06372,3.799,5.02,-0.35,5.032186404
06/05/2020 12:30,8.89672,1.10446,8.965013031,3.78672,1.10446,3.9445,5.11,0,5.11,8.88672,1.10446,8.955089293,3.78672,1.10446,3.9445,5.1,0,5.1
06/05/2020 13:00,8.9344,1.4392,9.049574576,3.7344,1.0892,3.89,5.2,0.35,5.211765536,8.9244,0.7392,8.954961306,3.7344,1.0892,3.89,5.19,-0.35,5.201788154
06/05/2020 13:30,8.51984,1.63162,8.67466757,4.11984,1.20162,4.2915,4.4,0.43,4.420961434,8.50984,0.72162,8.540381271,4.11984,1.20162,4.2915,4.39,-0.48,4.416163493
06/05/2020 14:00,8.46016,1.47588,8.587929261,3.86016,1.12588,4.021,4.6,0.35,4.613296002,8.45016,0.77588,8.485705262,3.86016,1.12588,4.021,4.59,-0.35,4.603324885
06/05/2020 14:30,8.524,1.442,8.645110757,3.744,1.092,3.9,4.78,0.35,4.792796678,8.524,0.742,8.556233985,3.744,1.092,3.9,4.78,-0.35,4.792796678
06/05/2020 15:00,8.4108,1.4869,8.541219366,3.7608,1.0969,3.9175,4.65,0.39,4.666326178,8.4008,0.6969,8.429656591,3.7608,1.0969,3.9175,4.64,-0.4,4.657209465
06/05/2020 15:30,8.27656,1.41858,8.397250422,3.52656,1.02858,3.6735,4.75,0.39,4.765983634,8.26656,0.62858,8.290423816,3.52656,1.02858,3.6735,4.74,-0.4,4.756847696
06/05/2020 16:00,8.02744,0.95592,8.084155862,3.27744,0.95592,3.414,4.75,0,4.75,8.01744,0.95592,8.074226105,3.27744,0.95592,3.414,4.74,0,4.74
06/05/2020 16:30,8.04024,0.51632,8.056801201,2.97024,0.86632,3.094,5.07,-0.35,5.082066509,8.04024,1.21632,8.131721441,2.97024,0.86632,3.094,5.07,0.35,5.082066509
06/05/2020 17:00,8.00736,0.31048,8.013377066,2.60736,0.76048,2.716,5.4,-0.45,5.41871756,8.00736,1.19048,8.095372555,2.60736,0.76048,2.716,5.4,0.43,5.417093317
06/05/2020 17:30,7.95544,0.12742,7.956460359,2.18544,0.63742,2.2765,5.77,-0.51,5.792495145,7.96544,1.11742,8.043435948,2.18544,0.63742,2.2765,5.78,0.48,5.799896551
06/05/2020 18:00,7.82016,0.03088,7.820220969,1.58016,0.46088,1.646,6.24,-0.43,6.254798158,7.84016,0.91088,7.892896249,1.58016,0.46088,1.646,6.26,0.45,6.27615328
06/05/2020 18:30,7.6196,-0.1622,7.621326197,1.0896,0.3178,1.135,6.53,-0.48,6.547617887,7.6496,0.7678,7.688035965,1.0896,0.3178,1.135,6.56,0.45,6.575416337
06/05/2020 19:00,7.69448,-0.35786,7.7027973,0.62448,0.18214,0.6505,7.07,-0.54,7.090592359,7.71448,0.68214,7.744579824,0.62448,0.18214,0.6505,7.09,0.5,7.107608599
06/05/2020 19:30,7.71736,-0.51202,7.734326722,0.26736,0.07798,0.2785,7.45,-0.59,7.473325899,7.74736,0.62798,7.77276951,0.26736,0.07798,0.2785,7.48,0.55,7.500193331
06/05/2020 20:00,7.65088,-0.62766,7.676582693,0.11088,0.03234,0.1155,7.54,-0.66,7.568830821,7.68088,0.65234,7.708531965,0.11088,0.03234,0.1155,7.57,0.62,7.59534726
06/05/2020 20:30,7.51184,-0.68488,7.542996805,0.05184,0.01512,0.054,7.46,-0.7,7.492769848,7.54184,0.67512,7.571996936,0.05184,0.01512,0.054,7.49,0.66,7.519022543
06/05/2020 21:00,7.4744,-0.7758,7.514553946,0.0144,0.0042,0.015,7.46,-0.78,7.500666637,7.5044,0.7442,7.541210314,0.0144,0.0042,0.015,7.49,0.74,7.526466634
06/05/2020 21:30,7.63112,-0.70384,7.663509849,0.02112,0.00616,0.022,7.61,-0.71,7.64304913,7.66112,0.68616,7.691786216,0.02112,0.00616,0.022,7.64,0.68,7.670202083
06/05/2020 22:00,7.58448,-0.66786,7.613827805,0.14448,0.04214,0.1505,7.44,-0.71,7.473800907,7.62448,0.72214,7.658601795,0.14448,0.04214,0.1505,7.48,0.68,7.510845492
06/05/2020 22:30,7.346,-0.7145,7.380665705,0.156,0.0455,0.1625,7.19,-0.76,7.230055325,7.376,0.7555,7.414590768,0.156,0.0455,0.1625,7.22,0.71,7.25482598
06/05/2020 23:00,9.55744,-0.61408,9.577147467,0.15744,0.04592,0.164,9.4,-0.66,9.423141727,9.57744,0.66592,9.600562817,0.15744,0.04592,0.164,9.42,0.62,9.440381348
06/05/2020 23:30,6.91992,-0.17544,6.922143599,0.76992,0.22456,0.802,6.15,-0.4,6.162994402,6.93992,0.66456,6.9716662,0.76992,0.22456,0.802,6.17,0.44,6.185668921
07/05/2020 00:00,7.03552,-0.41464,7.047727861,0.15552,0.04536,0.162,6.88,-0.46,6.895360759,7.05552,0.48536,7.072194624,0.15552,0.04536,0.162,6.9,0.44,6.914014753
07/05/2020 00:30,6.67048,-0.31986,6.678144492,0.48048,0.14014,0.5005,6.19,-0.46,6.207068551,6.69048,0.58014,6.715585235,0.48048,0.14014,0.5005,6.21,0.44,6.225568247
07/05/2020 01:00,6.7048,-0.3061,6.711783686,0.4248,0.1239,0.4425,6.28,-0.43,6.294704123,6.7348,0.5339,6.755929266,0.4248,0.1239,0.4425,6.31,0.41,6.323306097
07/05/2020 01:30,6.65392,-0.32094,6.661655489,0.37392,0.10906,0.3895,6.28,-0.43,6.294704123,6.68392,0.48906,6.701788287,0.37392,0.10906,0.3895,6.31,0.38,6.3214318
07/05/2020 02:00,6.80656,-0.28142,6.812375228,0.40656,0.11858,0.4235,6.4,-0.4,6.412487817,6.82656,0.49858,6.84474276,0.40656,0.11858,0.4235,6.42,0.38,6.431236273
07/05/2020 02:30,6.73616,-0.31362,6.743456758,0.53616,0.15638,0.5585,6.2,-0.47,6.217788996,6.76616,0.59638,6.792392086,0.53616,0.15638,0.5585,6.23,0.44,6.245518393
07/05/2020 03:00,6.83376,0.56068,6.856722089,0.17376,0.05068,0.181,6.66,0.51,6.679498484,6.77376,1.60068,6.960316157,0.17376,0.05068,0.181,6.6,1.55,6.779564883
07/05/2020 03:30,6.86576,6.05668,9.155437346,0.36576,0.10668,0.381,6.5,5.95,8.812065592,6.44576,6.48668,9.144661798,0.36576,0.10668,0.381,6.08,6.38,8.81310388
07/05/2020 04:00,6.5764,5.9302,8.855298357,0.6864,0.2002,0.715,5.89,5.73,8.217359673,6.1764,6.8202,9.20125236,0.6864,0.2002,0.715,5.49,6.62,8.600261624
07/05/2020 04:30,6.83968,5.80574,8.971501516,0.25968,0.07574,0.2705,6.58,5.73,8.725210599,6.41968,6.69574,9.276056568,0.25968,0.07574,0.2705,6.16,6.62,9.042676595
07/05/2020 05:00,6.6392,5.8981,8.880684672,0.4392,0.1281,0.4575,6.2,5.77,8.469527732,6.2292,6.7481,9.183669542,0.4392,0.1281,0.4575,5.79,6.62,8.7947996
07/05/2020 05:30,6.53008,5.84294,8.762527755,0.49008,0.14294,0.5105,6.04,5.7,8.304914208,6.12008,6.83294,9.173028303,0.49008,0.14294,0.5105,5.63,6.69,8.743740618
07/05/2020 06:00,6.7376,5.1018,8.451249434,0.4176,0.1218,0.435,6.32,4.98,8.046291071,6.4276,6.2218,8.945660233,0.4176,0.1218,0.435,6.01,6.1,8.563299598
07/05/2020 06:30,7.11752,-0.27614,7.122874718,0.28752,0.08386,0.2995,6.83,-0.36,6.839480974,7.13752,0.43386,7.15069411,0.28752,0.08386,0.2995,6.85,0.35,6.858935778
07/05/2020 07:00,7.3844,-0.0933,7.384989387,0.4344,0.1267,0.4525,6.95,-0.22,6.953481143,7.4044,0.1267,7.405483931,0.4344,0.1267,0.4525,6.97,0,6.97
07/05/2020 07:30,7.77728,-0.08246,7.777717136,0.91728,0.26754,0.9555,6.86,-0.35,6.868922769,7.79728,0.61754,7.821696175,0.91728,0.26754,0.9555,6.88,0.35,6.888896864
07/05/2020 08:00,8.13256,0.47908,8.146658812,1.64256,0.47908,1.711,6.49,0,6.49,8.15256,0.12908,8.153581802,1.64256,0.47908,1.711,6.51,-0.35,6.519401813
07/05/2020 08:30,8.38816,2.87488,8.867139516,2.10816,0.61488,2.196,6.28,2.26,6.674278987,8.35816,1.95488,8.583728467,2.10816,0.61488,2.196,6.25,1.34,6.392034105
07/05/2020 09:00,8.3784,0.9462,8.431659445,2.3184,0.6762,2.415,6.06,0.27,6.066011869,8.3884,0.3262,8.394740079,2.3184,0.6762,2.415,6.07,-0.35,6.080082236
07/05/2020 09:30,8.43544,1.04242,8.499605135,2.30544,0.67242,2.4015,6.13,0.37,6.141156243,8.43544,0.24242,8.438922647,2.30544,0.67242,2.4015,6.13,-0.43,6.145063059
07/05/2020 10:00,8.63664,1.22652,8.723296498,2.69664,0.78652,2.809,5.94,0.44,5.956274003,8.64664,0.35652,8.653986931,2.69664,0.78652,2.809,5.95,-0.43,5.96551758
07/05/2020 10:30,8.54408,1.09744,8.614271739,2.49408,0.72744,2.598,6.05,0.37,6.06130349,8.55408,0.36744,8.561968045,2.49408,0.72744,2.598,6.06,-0.36,6.070683652
07/05/2020 11:00,8.51464,1.04802,8.578895048,2.32464,0.67802,2.4215,6.19,0.37,6.201048298,8.52464,0.31802,8.53056996,2.32464,0.67802,2.4215,6.2,-0.36,6.210442818
07/05/2020 11:30,8.71728,1.38254,8.826232914,2.95728,0.86254,3.0805,5.76,0.52,5.783424591,8.71728,0.33254,8.723620432,2.95728,0.86254,3.0805,5.76,-0.53,5.784332286
07/05/2020 12:00,8.4008,1.6969,8.57046733,3.7608,1.0969,3.9175,4.64,0.6,4.678632279,8.4008,0.4669,8.413764689,3.7608,1.0969,3.9175,4.64,-0.63,4.682574078
07/05/2020 12:30,8.37288,1.66084,8.536012477,3.84288,1.12084,4.003,4.53,0.54,4.562071898,8.36288,0.55084,8.381001527,3.84288,1.12084,4.003,4.52,-0.57,4.555798503
07/05/2020 13:00,8.51168,1.63424,8.667146982,3.75168,1.09424,3.908,4.76,0.54,4.79053233,8.51168,0.52424,8.527808863,3.75168,1.09424,3.908,4.76,-0.57,4.794006675
07/05/2020 13:30,8.64448,1.64964,8.800474226,3.80448,1.10964,3.963,4.84,0.54,4.870030801,8.63448,0.50964,8.649507373,3.80448,1.10964,3.963,4.83,-0.6,4.867124408
07/05/2020 14:00,7.93328,1.54804,8.082905381,3.59328,1.04804,3.743,4.34,0.5,4.368706903,7.92328,0.51804,7.940197189,3.59328,1.04804,3.743,4.33,-0.53,4.362315899
07/05/2020 14:30,7.86768,1.41224,7.993422946,3.36768,0.98224,3.508,4.5,0.43,4.52049776,7.85768,0.55224,7.877061889,3.36768,0.98224,3.508,4.49,-0.43,4.510543205
07/05/2020 15:00,7.96416,1.16038,8.048249887,2.74416,0.80038,2.8585,5.22,0.36,5.232399067,7.95416,0.44038,7.966341434,2.74416,0.80038,2.8585,5.21,-0.36,5.222422809
07/05/2020 15:30,8.04056,7.12808,10.74523753,2.77056,0.80808,2.886,5.27,6.32,8.228930672,7.73056,6.82808,10.31427333,2.77056,0.80808,2.886,4.96,6.02,7.800128204
07/05/2020 16:00,8.02944,6.85442,10.55722408,1.48944,0.43442,1.5515,6.54,6.42,9.164496713,7.58944,6.40442,9.930568717,1.48944,0.43442,1.5515,6.1,5.97,8.535273868
07/05/2020 16:30,7.91232,6.89026,10.49192502,1.37232,0.40026,1.4295,6.54,6.49,9.213669193,7.47232,6.37026,9.819153663,1.37232,0.40026,1.4295,6.1,5.97,8.535273868
07/05/2020 17:00,7.9196,6.8553,10.47450248,1.8696,0.5453,1.9475,6.05,6.31,8.741773275,7.4996,6.6253,10.00692761,1.8696,0.5453,1.9475,5.63,6.08,8.28633212
07/05/2020 17:30,7.96152,6.24336,10.11757603,2.17152,0.63336,2.262,5.79,5.61,8.062022079,7.60152,5.67336,9.485258035,2.17152,0.63336,2.262,5.43,5.04,7.408542367
07/05/2020 18:00,7.77624,0.80432,7.817725961,1.62624,0.47432,1.694,6.15,0.33,6.158847295,7.78624,0.10432,7.786938808,1.62624,0.47432,1.694,6.16,-0.37,6.171102009
07/05/2020 18:30,7.71008,-0.01456,7.710093748,1.15008,0.33544,1.198,6.56,-0.35,6.569330255,7.73008,0.33544,7.737354638,1.15008,0.33544,1.198,6.58,0,6.58
07/05/2020 19:00,7.94128,-0.12796,7.94231086,0.76128,0.22204,0.793,7.18,-0.35,7.188525579,7.97128,0.57204,7.991779189,0.76128,0.22204,0.793,7.21,0.35,7.218490147
07/05/2020 19:30,7.89496,-0.50772,7.911268735,0.38496,0.11228,0.401,7.51,-0.62,7.535549084,7.93496,0.71228,7.966864691,0.38496,0.11228,0.401,7.55,0.6,7.573803536
07/05/2020 20:00,7.75864,-0.54748,7.77793218,0.24864,0.07252,0.259,7.51,-0.62,7.535549084,7.79864,0.67252,7.827583855,0.24864,0.07252,0.259,7.55,0.6,7.573803536
07/05/2020 20:30,7.6972,-0.6554,7.725052556,0.1872,0.0546,0.195,7.51,-0.71,7.543487257,7.7372,0.7146,7.770129793,0.1872,0.0546,0.195,7.55,0.66,7.57879278
07/05/2020 21:00,7.7216,-0.6162,7.74614801,0.3216,0.0938,0.335,7.4,-0.71,7.433982782,7.7616,0.7538,7.798118299,0.3216,0.0938,0.335,7.44,0.66,7.469216826
07/05/2020 21:30,7.91504,-0.05978,7.915265747,1.95504,0.57022,2.0365,5.96,-0.63,5.993204485,7.94504,1.17022,8.030758087,1.95504,0.57022,2.0365,5.99,0.6,6.019975083
07/05/2020 22:00,7.54408,-0.72506,7.578842593,0.15408,0.04494,0.1605,7.39,-0.77,7.430006729,7.57408,0.78494,7.614645011,0.15408,0.04494,0.1605,7.42,0.74,7.456808969
07/05/2020 22:30,7.31408,-0.72506,7.349930493,0.15408,0.04494,0.1605,7.16,-0.77,7.201284608,7.34408,0.78494,7.385908329,0.15408,0.04494,0.1605,7.19,0.74,7.227980354
07/05/2020 23:00,9.67456,-0.58492,9.692225885,0.15456,0.04508,0.161,9.52,-0.63,9.540822816,9.69456,0.63508,9.715339428,0.15456,0.04508,0.161,9.54,0.59,9.558226823
07/05/2020 23:30,6.97824,-0.53468,6.998693892,0.49824,0.14532,0.519,6.48,-0.68,6.515581325,6.99824,0.78532,7.042165193,0.49824,0.14532,0.519,6.5,0.64,6.531431696
08/05/2020 00:00,7.10488,-0.27816,7.110322974,0.31488,0.09184,0.328,6.79,-0.37,6.800073529,7.08488,1.43184,7.22811804,0.31488,0.09184,0.328,6.77,1.34,6.90134045
08/05/2020 00:30,6.73,-0.86,6.784725492,0,0,0,6.73,-0.86,6.784725492,6.77,0.83,6.820689115,0,0,0,6.77,0.83,6.820689115
08/05/2020 01:00,6.73,-0.86,6.784725492,0,0,0,6.73,-0.86,6.784725492,6.71,0.83,6.761138957,0,0,0,6.71,0.83,6.761138957
08/05/2020 01:30,7.01,-0.9,7.067538468,0,0,0,7.01,-0.9,7.067538468,7.03,0.87,7.083629013,0,0,0,7.03,0.87,7.083629013
08/05/2020 02:00,6.3,-0.9,6.363961031,0,0,0,6.3,-0.9,6.363961031,6.32,0.87,6.379600301,0,0,0,6.32,0.87,6.379600301
08/05/2020 02:30,6.16,-0.9,6.225399586,0,0,0,6.16,-0.9,6.225399586,6.18,0.87,6.24093743,0,0,0,6.18,0.87,6.24093743
08/05/2020 03:00,6.63,-0.6,6.657093961,0,0,0,6.63,-0.6,6.657093961,6.63,1.15,6.728996953,0,0,0,6.63,1.15,6.728996953
08/05/2020 03:30,6.4,-0.35,6.409563168,0,0,0,6.4,-0.35,6.409563168,6.42,0.35,6.42953342,0,0,0,6.42,0.35,6.42953342
08/05/2020 04:00,6.6,-0.35,6.609273788,0,0,0,6.6,-0.35,6.609273788,6.62,0.35,6.629245809,0,0,0,6.62,0.35,6.629245809
08/05/2020 04:30,5.93,-0.43,5.945569779,0,0,0,5.93,-0.43,5.945569779,5.96,0.43,5.975491612,0,0,0,5.96,0.43,5.975491612
08/05/2020 05:00,5.67,-0.57,5.69857877,0,0,0,5.67,-0.57,5.69857877,5.69,0.56,5.717490708,0,0,0,5.69,0.56,5.717490708
08/05/2020 05:30,6.84,-0.67,6.872735991,0,0,0,6.84,-0.67,6.872735991,6.87,0.66,6.901630242,0,0,0,6.87,0.66,6.901630242
08/05/2020 06:00,6.1,-0.67,6.136684773,0,0,0,6.1,-0.67,6.136684773,6.12,0.66,6.155485359,0,0,0,6.12,0.66,6.155485359
08/05/2020 06:30,5.91,-0.58,5.938392038,0,0,0,5.91,-0.58,5.938392038,5.93,0.57,5.957331617,0,0,0,5.93,0.57,5.957331617
08/05/2020 07:00,6.06,-0.43,6.075236621,0,0,0,6.06,-0.43,6.075236621,6.07,0.43,6.085211582,0,0,0,6.07,0.43,6.085211582
08/05/2020 07:30,6.55,-0.4,6.562202374,0,0,0,6.55,-0.4,6.562202374,6.56,0.39,6.571582762,0,0,0,6.56,0.39,6.571582762
08/05/2020 08:00,6.10048,-0.39986,6.113570499,0.00048,0.00014,0.0005,6.1,-0.4,6.113100686,6.12048,0.41014,6.134206571,0.00048,0.00014,0.0005,6.12,0.41,6.133718285
08/05/2020 08:30,5.79144,-0.48958,5.812096511,0.00144,0.00042,0.0015,5.79,-0.49,5.810697032,5.81144,0.49042,5.832096248,0.00144,0.00042,0.0015,5.81,0.49,5.830626038
08/05/2020 09:00,5.5648,-0.5986,5.596902804,0.0048,0.0014,0.005,5.56,-0.6,5.592280394,5.5748,0.5914,5.60608143,0.0048,0.0014,0.005,5.57,0.59,5.601160594
08/05/2020 09:30,5.43056,-0.67692,5.472586463,0.01056,0.00308,0.011,5.42,-0.68,5.462490275,5.44056,0.67308,5.482037012,0.01056,0.00308,0.011,5.43,0.67,5.471179032
08/05/2020 10:00,5.16248,-0.60636,5.197968084,0.01248,0.00364,0.013,5.15,-0.61,5.186000386,5.16248,0.61364,5.198822347,0.01248,0.00364,0.013,5.15,0.61,5.186000386
08/05/2020 10:30,4.90248,-0.54636,4.932830769,0.01248,0.00364,0.013,4.89,-0.55,4.920833263,4.91248,0.55364,4.943579371,0.01248,0.00364,0.013,4.9,0.55,4.930770731
08/05/2020 11:00,4.24056,-0.41692,4.261005914,0.01056,0.00308,0.011,4.23,-0.42,4.250799925,4.23056,0.42308,4.251662569,0.01056,0.00308,0.011,4.22,0.42,4.240848972
08/05/2020 11:30,4.52152,-0.41664,4.54067528,0.01152,0.00336,0.012,4.51,-0.42,4.529514323,4.52152,0.42336,4.541296819,0.01152,0.00336,0.012,4.51,0.42,4.529514323
08/05/2020 12:00,5.15344,-0.35608,5.165727132,0.01344,0.00392,0.014,5.14,-0.36,5.152591581,5.15344,0.35392,5.16557869,0.01344,0.00392,0.014,5.14,0.35,5.151902561
08/05/2020 12:30,5.842,-0.3565,5.852867353,0.012,0.0035,0.0125,5.83,-0.36,5.841104348,5.842,0.3535,5.852685388,0.012,0.0035,0.0125,5.83,0.35,5.840496554
08/05/2020 13:00,4.34728,0.00504,4.347282922,0.01728,0.00504,0.018,4.33,0,4.33,4.33728,0.00504,4.337282928,0.01728,0.00504,0.018,4.32,0,4.32
08/05/2020 13:30,3.9192,-0.3444,3.934302988,0.0192,0.0056,0.02,3.9,-0.35,3.915673633,3.9192,0.3556,3.935299226,0.0192,0.0056,0.02,3.9,0.35,3.915673633
08/05/2020 14:00,4.52296,-0.39622,4.540281649,0.01296,0.00378,0.0135,4.51,-0.4,4.527703612,4.51296,0.40378,4.530987337,0.01296,0.00378,0.0135,4.5,0.4,4.517742799
08/05/2020 14:30,4.522,-0.3665,4.536827774,0.012,0.0035,0.0125,4.51,-0.37,4.525151931,4.512,0.3735,4.527432633,0.012,0.0035,0.0125,4.5,0.37,4.515185489
08/05/2020 15:00,4.36296,-0.36622,4.378302987,0.01296,0.00378,0.0135,4.35,-0.37,4.365707274,4.36296,0.37378,4.378941819,0.01296,0.00378,0.0135,4.35,0.37,4.365707274
08/05/2020 15:30,4.922,-0.4065,4.938757561,0.012,0.0035,0.0125,4.91,-0.41,4.92708839,4.932,0.4135,4.949303613,0.012,0.0035,0.0125,4.92,0.41,4.937053777
08/05/2020 16:00,5.3048,-0.3486,5.316241624,0.0048,0.0014,0.005,5.3,-0.35,5.311544032,5.3048,0.3514,5.316425961,0.0048,0.0014,0.005,5.3,0.35,5.311544032
08/05/2020 16:30,5.11768,0.00224,5.11768049,0.00768,0.00224,0.008,5.11,0,5.11,5.12768,0.00224,5.127680489,0.00768,0.00224,0.008,5.12,0,5.12
08/05/2020 17:00,5.11432,-0.34874,5.126196314,0.00432,0.00126,0.0045,5.11,-0.35,5.121972276,5.12432,0.35126,5.136344912,0.00432,0.00126,0.0045,5.12,0.35,5.131948948
08/05/2020 17:30,5.50768,-0.34776,5.518648023,0.00768,0.00224,0.008,5.5,-0.35,5.511125112,5.51768,0.35224,5.528911792,0.00768,0.00224,0.008,5.51,0.35,5.521104962
08/05/2020 18:00,5.92192,6.28056,8.63218225,0.00192,0.00056,0.002,5.92,6.28,8.630457694,5.75192,6.42056,8.62021893,0.00192,0.00056,0.002,5.75,6.42,8.618520755
08/05/2020 18:30,6.20384,6.14112,8.729317591,0.00384,0.00112,0.004,6.2,6.14,8.725800823,5.75384,6.56112,8.726681523,0.00384,0.00112,0.004,5.75,6.56,8.723307859
08/05/2020 19:00,6.34288,5.39084,8.324258682,0.00288,0.00084,0.003,6.34,5.39,8.321520294,6.12288,6.09084,8.636433952,0.00288,0.00084,0.003,6.12,6.09,8.633799859
08/05/2020 19:30,6.45048,-1.08986,6.541902403,0.00048,0.00014,0.0005,6.45,-1.09,6.541452438,6.48048,1.05014,6.565014474,0.00048,0.00014,0.0005,6.48,1.05,6.564518261
08/05/2020 20:00,6.55,-1.2,6.659016444,0,0,0,6.55,-1.2,6.659016444,6.59,1.16,6.691315267,0,0,0,6.59,1.16,6.691315267
08/05/2020 20:30,6.66,-1.2,6.767244639,0,0,0,6.66,-1.2,6.767244639,6.68,1.16,6.779970501,0,0,0,6.68,1.16,6.779970501
08/05/2020 21:00,6.66,-1.3,6.785690827,0,0,0,6.66,-1.3,6.785690827,6.68,1.27,6.799654403,0,0,0,6.68,1.27,6.799654403
08/05/2020 21:30,6.9,-1.15,6.99517691,0,0,0,6.9,-1.15,6.99517691,6.94,1.13,7.031393887,0,0,0,6.94,1.13,7.031393887
08/05/2020 22:00,6.73,-1.22,6.839685665,0,0,0,6.73,-1.22,6.839685665,6.76,1.18,6.862215386,0,0,0,6.76,1.18,6.862215386
08/05/2020 22:30,6.43,-1.26,6.552289676,0,0,0,6.43,-1.26,6.552289676,6.46,1.22,6.574191966,0,0,0,6.46,1.22,6.574191966
08/05/2020 23:00,6.22,-0.79,6.269968102,0,0,0,6.22,-0.79,6.269968102,6.22,1.22,6.338517177,0,0,0,6.22,1.22,6.338517177
08/05/2020 23:30,5.71,-1.05,5.80573854,0,0,0,5.71,-1.05,5.80573854,5.74,1.01,5.828181535,0,0,0,5.74,1.01,5.828181535
09/05/2020 00:00,5.82,-1.05,5.913958065,0,0,0,5.82,-1.05,5.913958065,5.83,1.04,5.922035123,0,0,0,5.83,1.04,5.922035123
09/05/2020 00:30,5.86144,-0.87458,5.926328463,0.60144,0.17542,0.6265,5.26,-1.05,5.363776655,5.88144,1.21542,6.005712468,0.60144,0.17542,0.6265,5.28,1.04,5.381449619
09/05/2020 01:00,6.11544,-1.03258,6.202001923,0.26544,0.07742,0.2765,5.85,-1.11,5.954376542,6.12544,1.14742,6.231981053,0.26544,0.07742,0.2765,5.86,1.07,5.956886771
09/05/2020 01:30,6.23872,-1.01704,6.321075668,0.31872,0.09296,0.332,5.92,-1.11,6.023163621,6.25872,1.16296,6.365850454,0.31872,0.09296,0.332,5.94,1.07,6.035602704
09/05/2020 02:00,5.64488,-0.96566,5.726881302,0.49488,0.14434,0.5155,5.15,-1.11,5.268263471,5.66488,1.21434,5.793572909,0.49488,0.14434,0.5155,5.17,1.07,5.279564376
09/05/2020 02:30,5.92184,-0.98988,6.004002948,0.41184,0.12012,0.429,5.51,-1.11,5.620693907,5.94184,1.19012,6.05985546,0.41184,0.12012,0.429,5.53,1.07,5.632566023
09/05/2020 03:00,5.68816,-0.95012,5.766965597,0.54816,0.15988,0.571,5.14,-1.11,5.258488376,5.69816,1.22988,5.829376656,0.54816,0.15988,0.571,5.15,1.07,5.259980989
09/05/2020 03:30,5.80456,-0.77992,5.85672195,0.51456,0.15008,0.536,5.29,-0.93,5.371126511,5.81456,1.07008,5.91220595,0.51456,0.15008,0.536,5.3,0.92,5.379256454
09/05/2020 04:00,5.98664,-0.95848,6.062882351,0.17664,0.05152,0.184,5.81,-1.01,5.897134898,6.00664,1.05152,6.097984782,0.17664,0.05152,0.184,5.83,1,5.915141587
09/05/2020 04:30,5.64168,-0.87826,5.709631674,0.45168,0.13174,0.4705,5.19,-1.01,5.287362291,5.66168,1.13174,5.773686504,0.45168,0.13174,0.4705,5.21,1,5.305101319
09/05/2020 05:00,5.72936,-0.89352,5.798615697,0.39936,0.11648,0.416,5.33,-1.01,5.424850228,5.74936,1.11648,5.856762587,0.39936,0.11648,0.416,5.35,1,5.442655602
09/05/2020 05:30,5.55848,-1.20336,5.687246715,0.22848,0.06664,0.238,5.33,-1.27,5.479215272,5.57848,1.32664,5.734057272,0.22848,0.06664,0.238,5.35,1.26,5.49637153
09/05/2020 06:00,5.33792,-1.23894,5.479814071,0.51792,0.15106,0.5395,4.82,-1.39,5.016423028,5.35792,1.53106,5.572382924,0.51792,0.15106,0.5395,4.84,1.38,5.032891813
09/05/2020 06:30,5.92496,-1.20022,6.04530223,0.44496,0.12978,0.4635,5.48,-1.33,5.639086806,5.94496,1.45978,6.121560834,0.44496,0.12978,0.4635,5.5,1.33,5.658524543
09/05/2020 07:00,5.97776,-1.05482,6.070112013,0.49776,0.14518,0.5185,5.48,-1.2,5.609848483,5.99776,1.34518,6.146758028,0.49776,0.14518,0.5185,5.5,1.2,5.629387178
09/05/2020 07:30,6.48416,-0.94212,6.552245493,0.64416,0.18788,0.671,5.84,-1.13,5.94831909,6.50416,1.31788,6.636332195,0.64416,0.18788,0.671,5.86,1.13,5.967956099
09/05/2020 08:00,6.35744,-0.73408,6.399680992,1.11744,0.32592,1.164,5.24,-1.06,5.346138794,6.37744,1.38592,6.52629414,1.11744,0.32592,1.164,5.26,1.06,5.365743192
09/05/2020 08:30,6.64,-0.535,6.66151822,1.56,0.455,1.625,5.08,-0.99,5.175567602,6.65,1.445,6.805183686,1.56,0.455,1.625,5.09,0.99,5.185383303
09/05/2020 09:00,6.3916,-0.1887,6.3943849,2.0616,0.6013,2.1475,4.33,-0.79,4.401477025,6.3916,1.3913,6.541274054,2.0616,0.6013,2.1475,4.33,0.79,4.401477025
09/05/2020 09:30,6.61472,0.17596,6.617059966,2.69472,0.78596,2.807,3.92,-0.61,3.967177838,6.62472,1.38596,6.768145994,2.69472,0.78596,2.807,3.93,0.6,3.975537699
09/05/2020 10:00,7.07152,0.09086,7.072103693,2.71152,0.79086,2.8245,4.36,-0.7,4.415835142,7.07152,1.49086,7.226967459,2.71152,0.79086,2.8245,4.36,0.7,4.415835142
09/05/2020 10:30,6.66752,0.28636,6.673666533,3.10752,0.90636,3.237,3.56,-0.62,3.613585477,6.66752,1.52636,6.839999839,3.10752,0.90636,3.237,3.56,0.62,3.613585477
09/05/2020 11:00,6.90248,0.48114,6.919228703,3.67248,1.07114,3.8255,3.23,-0.59,3.283443315,6.90248,1.69114,7.106629627,3.67248,1.07114,3.8255,3.23,0.62,3.288966403
09/05/2020 11:30,6.95792,0.46856,6.973679029,3.45792,1.00856,3.602,3.5,-0.54,3.541412148,6.94792,1.54856,7.118400832,3.45792,1.00856,3.602,3.49,0.54,3.531529414
09/05/2020 12:00,7.2168,0.5999,7.241690566,3.2568,0.9499,3.3925,3.96,-0.35,3.975437083,7.2068,1.2999,7.323094035,3.2568,0.9499,3.3925,3.95,0.35,3.965476012
09/05/2020 12:30,6.86544,1.23242,6.975179241,3.74544,1.09242,3.9015,3.12,0.14,3.123139446,6.85544,0.76242,6.89770555,3.74544,1.09242,3.9015,3.11,-0.33,3.127459033
09/05/2020 13:00,6.7588,1.5234,6.928356587,3.9888,1.1634,4.155,2.77,0.36,2.793295545,6.7488,0.8334,6.800063014,3.9888,1.1634,4.155,2.76,-0.33,2.779658252
09/05/2020 13:30,7.02072,0.65646,7.051343776,3.45072,1.00646,3.5945,3.57,-0.35,3.587115833,7.01072,1.35646,7.140740763,3.45072,1.00646,3.5945,3.56,0.35,3.577163681
09/05/2020 14:00,7.10568,0.41874,7.118007548,2.63568,0.76874,2.7455,4.47,-0.35,4.483681523,7.10568,1.11874,7.193209816,2.63568,0.76874,2.7455,4.47,0.35,4.483681523
09/05/2020 14:30,6.82424,0.69832,6.859876267,3.59424,1.04832,3.744,3.23,-0.35,3.248907509,6.82424,1.39832,6.966028309,3.59424,1.04832,3.744,3.23,0.35,3.248907509
09/05/2020 15:00,6.58288,0.52584,6.603848635,3.24288,0.94584,3.378,3.34,-0.42,3.366303611,6.57288,1.36584,6.713290579,3.24288,0.94584,3.378,3.33,0.42,3.356381981
09/05/2020 15:30,6.4832,0.4101,6.496157653,2.9832,0.8701,3.1075,3.5,-0.46,3.530099149,6.4932,1.3201,6.626032769,2.9832,0.8701,3.1075,3.51,0.45,3.538728585
09/05/2020 16:00,6.54808,0.56194,6.572147918,3.29808,0.96194,3.4355,3.25,-0.4,3.274522866,6.54808,1.36194,6.688215924,3.29808,0.96194,3.4355,3.25,0.4,3.274522866
09/05/2020 16:30,6.56232,-0.20724,6.565591535,1.79232,0.52276,1.867,4.77,-0.73,4.82553624,6.58232,1.24276,6.698610975,1.79232,0.52276,1.867,4.79,0.72,4.843810483
09/05/2020 17:00,6.75352,-0.44314,6.768042956,1.46352,0.42686,1.5245,5.29,-0.87,5.361063327,6.77352,1.28686,6.894677792,1.46352,0.42686,1.5245,5.31,0.86,5.379191389
09/05/2020 17:30,6.72528,-0.44096,6.739720825,1.02528,0.29904,1.068,5.7,-0.74,5.747834375,6.75528,1.02904,6.833207973,1.02528,0.29904,1.068,5.73,0.73,5.776313703
09/05/2020 18:00,7.00176,-0.66032,7.03282771,0.58176,0.16968,0.606,6.42,-0.83,6.473430312,7.02176,1.20968,7.125197485,0.58176,0.16968,0.606,6.44,1.04,6.523434678
09/05/2020 18:30,7.19688,-1.11716,7.283071344,0.38688,0.11284,0.403,6.81,-1.23,6.920187859,7.22688,1.30284,7.343377057,0.38688,0.11284,0.403,6.84,1.19,6.942744414
09/05/2020 19:00,7.23768,-0.92526,7.296582614,0.42768,0.12474,0.4455,6.81,-1.05,6.890471682,7.26768,1.12474,7.354196941,0.42768,0.12474,0.4455,6.84,1,6.912712926
09/05/2020 19:30,6.95088,-0.89516,7.00828397,0.53088,0.15484,0.553,6.42,-1.05,6.505297841,6.98088,1.15484,7.075757274,0.53088,0.15484,0.553,6.45,1,6.527059062
09/05/2020 20:00,6.48432,-0.80374,6.533942443,0.84432,0.24626,0.8795,5.64,-1.05,5.736906832,6.51432,1.24626,6.632460256,0.84432,0.24626,0.8795,5.67,1,5.757508142
09/05/2020 20:30,6.53256,-0.91592,6.596457352,0.56256,0.16408,0.586,5.97,-1.08,6.06690201,6.56256,1.21408,6.673918189,0.56256,0.16408,0.586,6,1.05,6.091182151
09/05/2020 21:00,6.72088,-1.07016,6.805547032,0.17088,0.04984,0.178,6.55,-1.12,6.645065839,6.76088,1.12984,6.854636154,0.17088,0.04984,0.178,6.59,1.08,6.67791135
09/05/2020 21:30,6.94312,-0.64534,6.973046612,0.39312,0.11466,0.4095,6.55,-0.76,6.593944191,6.98312,0.84466,7.034018443,0.39312,0.11466,0.4095,6.59,0.73,6.630309193
09/05/2020 22:00,6.8052,-0.5689,6.828938003,0.4152,0.1211,0.4325,6.39,-0.69,6.427145556,6.8352,0.7811,6.879685767,0.4152,0.1211,0.4325,6.42,0.66,6.453836069
09/05/2020 22:30,6.58992,-0.61044,6.618132864,0.40992,0.11956,0.427,6.18,-0.73,6.222965531,6.60992,0.82956,6.661772452,0.40992,0.11956,0.427,6.2,0.71,6.240520812
09/05/2020 23:00,6.2416,-0.6187,6.27218943,0.3816,0.1113,0.3975,5.86,-0.73,5.905294235,6.2716,0.8213,6.325148239,0.3816,0.1113,0.3975,5.89,0.71,5.932638536
09/05/2020 23:30,6.05296,-0.29122,6.059961539,0.61296,0.17878,0.6385,5.44,-0.47,5.460265561,6.03296,1.62878,6.248962366,0.61296,0.17878,0.6385,5.42,1.45,5.610606028
10/05/2020 00:00,5.68952,-1.00014,5.77675669,0.47952,0.13986,0.4995,5.21,-1.14,5.333263541,5.70952,1.22986,5.840477228,0.47952,0.13986,0.4995,5.23,1.09,5.342377748
10/05/2020 00:30,5.74872,-1.11204,5.855289455,0.19872,0.05796,0.207,5.55,-1.17,5.67198378,5.75872,1.19796,5.882003417,0.19872,0.05796,0.207,5.56,1.14,5.675667362
10/05/2020 01:00,5.8284,-1.0888,5.929226931,0.2784,0.0812,0.29,5.55,-1.17,5.67198378,5.8384,1.2212,5.96475012,0.2784,0.0812,0.29,5.56,1.14,5.675667362
10/05/2020 01:30,5.87744,-0.86658,5.940981556,0.21744,0.06342,0.2265,5.66,-0.93,5.735895745,5.89744,0.96342,5.975615169,0.21744,0.06342,0.2265,5.68,0.9,5.750860805
10/05/2020 02:00,5.77104,-0.80428,5.826814653,0.43104,0.12572,0.449,5.34,-0.93,5.420378216,5.79104,1.02572,5.881177246,0.43104,0.12572,0.449,5.36,0.9,5.435034499
10/05/2020 02:30,5.64528,-0.84096,5.707573915,0.30528,0.08904,0.318,5.34,-0.93,5.420378216,5.66528,0.98904,5.750964928,0.30528,0.08904,0.318,5.36,0.9,5.435034499
10/05/2020 03:00,5.90392,-0.87344,5.968179689,0.19392,0.05656,0.202,5.71,-0.93,5.785239839,5.93392,0.95656,6.010525235,0.19392,0.05656,0.202,5.74,0.9,5.810129086
10/05/2020 03:30,5.9768,-0.5276,6.000041667,0.5568,0.1624,0.58,5.42,-0.69,5.463744137,5.9968,0.8224,6.052929208,0.5568,0.1624,0.58,5.44,0.66,5.47989051
10/05/2020 04:00,5.54728,-0.56246,5.575722074,0.43728,0.12754,0.4555,5.11,-0.69,5.156374695,5.56728,0.78754,5.622706275,0.43728,0.12754,0.4555,5.13,0.66,5.172281895
10/05/2020 04:30,5.52464,-0.60698,5.557883756,0.28464,0.08302,0.2965,5.24,-0.69,5.285234148,5.54464,0.74302,5.594203379,0.28464,0.08302,0.2965,5.26,0.66,5.301245137
10/05/2020 05:00,5.56104,-0.61678,5.59513927,0.25104,0.07322,0.2615,5.31,-0.69,5.354642845,5.58104,0.73322,5.62899805,0.25104,0.07322,0.2615,5.33,0.66,5.370707588
10/05/2020 05:30,5.34912,-0.70484,5.395357653,0.42912,0.12516,0.447,4.92,-0.83,4.989519015,5.35912,0.92516,5.438390221,0.42912,0.12516,0.447,4.93,0.8,4.994486961
10/05/2020 06:00,5.51048,-0.87236,5.579104032,0.30048,0.08764,0.313,5.21,-0.96,5.297707051,5.52048,1.01764,5.613491837,0.30048,0.08764,0.313,5.22,0.93,5.302197658
10/05/2020 06:30,5.28544,-0.35508,5.297353849,0.80544,0.23492,0.839,4.48,-0.59,4.518683437,5.29544,0.89492,5.37052759,0.80544,0.23492,0.839,4.49,0.66,4.538248561
10/05/2020 07:00,5.71448,-0.69536,5.756631585,0.56448,0.16464,0.588,5.15,-0.86,5.221312096,5.72448,1.03464,5.817228825,0.56448,0.16464,0.588,5.16,0.87,5.232829063
10/05/2020 07:30,6.16768,-0.91526,6.235220722,0.42768,0.12474,0.4455,5.74,-1.04,5.833455237,6.17768,1.13474,6.281032164,0.42768,0.12474,0.4455,5.75,1.01,5.83803049
10/05/2020 08:00,6.11344,-0.60608,6.143409607,0.73344,0.21392,0.764,5.38,-0.82,5.442131935,6.12344,1.00392,6.205189183,0.73344,0.21392,0.764,5.39,0.79,5.447586622
10/05/2020 08:30,6.15248,-0.41386,6.166383888,1.39248,0.40614,1.4505,4.76,-0.82,4.83011387,6.17248,1.19614,6.28730946,1.39248,0.40614,1.4505,4.78,0.79,4.844842619
10/05/2020 09:00,6.83112,-0.80634,6.878545242,0.80112,0.23366,0.8345,6.03,-1.04,6.119027701,6.85112,1.24366,6.96308376,0.80112,0.23366,0.8345,6.05,1.01,6.133726437
10/05/2020 09:30,6.63216,-0.66312,6.665228758,1.29216,0.37688,1.346,5.34,-1.04,5.440330872,6.65216,1.38688,6.795194537,1.29216,0.37688,1.346,5.36,1.01,5.454328556
10/05/2020 10:00,6.7568,-0.5576,6.779768728,1.0368,0.3024,1.08,5.72,-0.86,5.784289066,6.7768,1.1424,6.872415587,1.0368,0.3024,1.08,5.74,0.84,5.801137819
10/05/2020 10:30,6.96208,-0.22356,6.965668453,1.46208,0.42644,1.523,5.5,-0.65,5.538275905,6.98208,1.04644,7.060062167,1.46208,0.42644,1.523,5.52,0.62,5.554709713
10/05/2020 11:00,7.18048,-0.31736,7.187489854,1.38048,0.40264,1.438,5.8,-0.72,5.8445188,7.20048,1.09264,7.282909748,1.38048,0.40264,1.438,5.82,0.69,5.860759336
10/05/2020 11:30,7.56416,0.12788,7.565240895,1.60416,0.46788,1.671,5.96,-0.34,5.969690109,7.57416,0.97788,7.637024879,1.60416,0.46788,1.671,5.97,0.51,5.99174432
10/05/2020 12:00,7.72808,0.06194,7.728328218,1.85808,0.54194,1.9355,5.87,-0.48,5.889592516,7.74808,1.00194,7.812594156,1.85808,0.54194,1.9355,5.89,0.46,5.907935342
10/05/2020 12:30,7.62672,-0.48054,7.641843799,1.50672,0.43946,1.5695,6.12,-0.92,6.188764012,7.64672,1.32946,7.761429678,1.50672,0.43946,1.5695,6.14,0.89,6.204167954
10/05/2020 13:00,7.71112,-0.45634,7.724611178,1.52112,0.44366,1.5845,6.19,-0.9,6.255085931,7.74112,1.30366,7.850125365,1.52112,0.44366,1.5845,6.22,0.86,6.27917192
10/05/2020 13:30,7.70992,-0.52294,7.72763435,1.42992,0.41706,1.4895,6.28,-0.94,6.34996063,7.72992,1.32706,7.843006531,1.42992,0.41706,1.4895,6.3,0.91,6.365382942
10/05/2020 14:00,7.64184,-0.71238,7.674972563,0.95184,0.27762,0.9915,6.69,-0.99,6.762854427,7.67184,1.23762,7.771025174,0.95184,0.27762,0.9915,6.72,0.96,6.788225099
10/05/2020 14:30,7.616,-0.6645,7.644934025,1.116,0.3255,1.1625,6.5,-0.99,6.574960076,7.646,1.2855,7.753310664,1.116,0.3255,1.1625,6.53,0.96,6.600189391
10/05/2020 15:00,7.4744,-0.6708,7.504440552,1.0944,0.3192,1.14,6.38,-0.99,6.45635346,7.4944,1.2792,7.60278791,1.0944,0.3192,1.14,6.4,0.96,6.471599493
10/05/2020 15:30,7.93576,-0.63832,7.961390532,1.20576,0.35168,1.256,6.73,-0.99,6.802426038,7.95576,1.31168,8.06316449,1.20576,0.35168,1.256,6.75,0.96,6.817924904
10/05/2020 16:00,7.844,-0.6155,7.868111352,1.284,0.3745,1.3375,6.56,-0.99,6.634282177,7.864,1.3345,7.97642691,1.284,0.3745,1.3375,6.58,0.96,6.649661646
10/05/2020 16:30,7.75664,-0.64098,7.783079047,1.19664,0.34902,1.2465,6.56,-0.99,6.634282177,7.77664,1.30902,7.886042293,1.19664,0.34902,1.2465,6.58,0.96,6.649661646
10/05/2020 17:00,7.81016,-0.71662,7.842967771,1.04016,0.30338,1.0835,6.77,-1.02,6.846407817,7.84016,1.26338,7.941299506,1.04016,0.30338,1.0835,6.8,0.96,6.867430378
10/05/2020 17:30,8.14728,-0.76996,8.183581722,0.85728,0.25004,0.893,7.29,-1.02,7.361012159,8.16728,1.24004,8.260881418,0.85728,0.25004,0.893,7.31,0.99,7.376733695
10/05/2020 18:00,8.29976,-0.78382,8.336689382,0.80976,0.23618,0.8435,7.49,-1.02,7.559133548,8.33976,1.22618,8.429419568,0.80976,0.23618,0.8435,7.53,0.99,7.594800853
10/05/2020 18:30,7.83,-0.8525,7.876271723,0.78,0.2275,0.8125,7.05,-1.08,7.132243686,7.86,1.2675,7.961542329,0.78,0.2275,0.8125,7.08,1.04,7.155976523
10/05/2020 19:00,7.97648,-0.87686,8.024532176,0.69648,0.20314,0.7255,7.28,-1.08,7.359673906,8.00648,1.24314,8.102414396,0.69648,0.20314,0.7255,7.31,1.04,7.383610228
10/05/2020 19:30,7.7652,-0.8714,7.813940683,0.7152,0.2086,0.745,7.05,-1.08,7.132243686,7.7852,1.2486,7.884690292,0.7152,0.2086,0.745,7.07,1.04,7.146082843
10/05/2020 20:00,7.646,-0.947,7.704422431,0.456,0.133,0.475,7.19,-1.08,7.270660218,7.666,1.173,7.755223079,0.456,0.133,0.475,7.21,1.04,7.284620786
10/05/2020 20:30,7.31768,-0.59776,7.342054045,0.72768,0.21224,0.758,6.59,-0.81,6.639593361,7.34768,0.99224,7.414373986,0.72768,0.21224,0.758,6.62,0.78,6.665793276
10/05/2020 21:00,7.51608,-0.72656,7.551115679,0.28608,0.08344,0.298,7.23,-0.81,7.275231955,7.54608,0.86344,7.595317768,0.28608,0.08344,0.298,7.26,0.78,7.301780605
10/05/2020 21:30,7.52944,-0.80308,7.572146604,0.46944,0.13692,0.489,7.06,-0.94,7.122302998,7.55944,1.04692,7.631590568,0.46944,0.13692,0.489,7.09,0.91,7.148160603
10/05/2020 22:00,7.62296,-1.15372,7.709772305,0.43296,0.12628,0.451,7.19,-1.28,7.303047309,7.65296,1.36628,7.773964098,0.43296,0.12628,0.451,7.22,1.24,7.325708157
10/05/2020 22:30,7.50944,-0.83308,7.555508679,0.46944,0.13692,0.489,7.04,-0.97,7.106511099,7.53944,1.06692,7.614556704,0.46944,0.13692,0.489,7.07,0.93,7.130904571
10/05/2020 23:00,7.65136,-0.82002,7.695176583,0.17136,0.04998,0.1785,7.48,-0.87,7.530424955,7.67136,1.12998,7.754135609,0.17136,0.04998,0.1785,7.5,1.08,7.577361018
10/05/2020 23:30,7.07,-0.8425,7.120021506,0.54,0.1575,0.5625,6.53,-1,6.606125945,7.1,1.1075,7.185858073,0.54,0.1575,0.5625,6.56,0.95,6.628431187
11/05/2020 00:00,7.1208,-0.8381,7.169951482,0.2808,0.0819,0.2925,6.84,-0.92,6.901594019,7.1508,0.9619,7.215205628,0.2808,0.0819,0.2925,6.87,0.88,6.926131676
11/05/2020 00:30,7.08728,-0.81246,7.133696731,0.43728,0.12754,0.4555,6.65,-0.94,6.716107504,7.10728,1.00754,7.178340048,0.43728,0.12754,0.4555,6.67,0.88,6.727800532
11/05/2020 01:00,7.0676,-0.7682,7.10922647,0.4176,0.1218,0.435,6.65,-0.89,6.709292064,7.0876,1.0018,7.158049804,0.4176,0.1218,0.435,6.67,0.88,6.727800532
11/05/2020 01:30,6.962,-0.839,7.01237228,0.312,0.091,0.325,6.65,-0.93,6.714715184,6.982,0.971,7.049196053,0.312,0.091,0.325,6.67,0.88,6.727800532
11/05/2020 02:00,6.75088,-0.81016,6.799319084,0.41088,0.11984,0.428,6.34,-0.93,6.407846752,6.77088,0.99984,6.844303909,0.41088,0.11984,0.428,6.36,0.88,6.420591873
11/05/2020 02:30,7.10488,-0.88566,7.159868256,0.25488,0.07434,0.2655,6.85,-0.96,6.916942966,7.12488,1.01434,7.196721521,0.25488,0.07434,0.2655,6.87,0.94,6.934010384
11/05/2020 03:00,6.62568,-0.80876,6.674857916,0.41568,0.12124,0.433,6.21,-0.93,6.279251548,6.64568,1.01124,6.7221774,0.41568,0.12124,0.433,6.23,0.89,6.293250353
11/05/2020 03:30,7.02656,-0.81142,7.073255817,0.40656,0.11858,0.4235,6.62,-0.93,6.68500561,7.03656,1.00858,7.108474537,0.40656,0.11858,0.4235,6.63,0.89,6.689469336
11/05/2020 04:00,6.84024,-0.88368,6.897084427,0.33024,0.09632,0.344,6.51,-0.98,6.583350211,6.86024,1.03632,6.938072643,0.33024,0.09632,0.344,6.53,0.94,6.597310058
11/05/2020 04:30,6.73376,-0.92432,6.796903059,0.29376,0.08568,0.306,6.44,-1.01,6.518719199,6.75376,1.06568,6.837320235,0.29376,0.08568,0.306,6.46,0.98,6.533911539
11/05/2020 05:00,6.4956,-0.9442,6.563865706,0.2256,0.0658,0.235,6.27,-1.01,6.350826718,6.5156,1.0458,6.598995454,0.2256,0.0658,0.235,6.29,0.98,6.365885641
11/05/2020 05:30,6.554,-0.9505,6.62256493,0.204,0.0595,0.2125,6.35,-1.01,6.429821148,6.564,1.0395,6.645799895,0.204,0.0595,0.2125,6.36,0.98,6.435060217
11/05/2020 06:00,6.6776,-0.7707,6.721928313,0.7176,0.2093,0.7475,5.96,-0.98,6.040033112,6.6976,1.1493,6.795493819,0.7176,0.2093,0.7475,5.98,0.94,6.05342878
11/05/2020 06:30,7.45264,-0.80048,7.495506067,0.51264,0.14952,0.534,6.94,-0.95,7.004719837,7.47264,1.05952,7.547379095,0.51264,0.14952,0.534,6.96,0.91,7.01923785
11/05/2020 07:00,7.67192,-0.80944,7.71450255,0.48192,0.14056,0.502,7.19,-0.95,7.252489228,7.69192,1.08056,7.767447663,0.48192,0.14056,0.502,7.21,0.94,7.27101781
11/05/2020 07:30,8.06472,-0.49404,8.07983813,0.77472,0.22596,0.807,7.29,-0.72,7.325469268,8.08472,0.90596,8.135321813,0.77472,0.22596,0.807,7.31,0.68,7.34155978
11/05/2020 08:00,8.34576,-0.17582,8.347611793,1.14576,0.33418,1.1935,7.2,-0.51,7.2180399,8.35576,0.96418,8.411204923,1.14576,0.33418,1.1935,7.21,0.63,7.237471934
11/05/2020 08:30,8.862,-0.0315,8.862055983,1.092,0.3185,1.1375,7.77,-0.35,7.777878888,8.872,0.6685,8.897149895,1.092,0.3185,1.1375,7.78,0.35,7.787868771
11/05/2020 09:00,8.64216,0.09688,8.642703003,1.53216,0.44688,1.596,7.11,-0.35,7.118609415,8.65216,0.67688,8.678596615,1.53216,0.44688,1.596,7.12,0.23,7.123713919
11/05/2020 09:30,8.80384,0.00362,8.803840744,1.38384,0.40362,1.4415,7.42,-0.4,7.430773849,8.81384,0.77362,8.847726457,1.38384,0.40362,1.4415,7.43,0.37,7.439206947
11/05/2020 10:00,9.03376,-0.06932,9.034025957,1.13376,0.33068,1.181,7.9,-0.4,7.9101201,9.05376,0.70068,9.080832704,1.13376,0.33068,1.181,7.92,0.37,7.928637966
11/05/2020 10:30,8.828,0.1865,8.829969776,1.908,0.5565,1.9875,6.92,-0.37,6.929884559,8.848,0.9265,8.896376018,1.908,0.5565,1.9875,6.94,0.37,6.949856114
11/05/2020 11:00,8.89632,0.14226,8.897457359,1.75632,0.51226,1.8295,7.14,-0.37,7.149580407,8.92632,0.88226,8.96981446,1.75632,0.51226,1.8295,7.17,0.37,7.179540375
11/05/2020 11:30,9.28512,-0.00684,9.285122519,1.24512,0.36316,1.297,8.04,-0.37,8.048509179,9.31512,0.73316,9.343927665,1.24512,0.36316,1.297,8.07,0.37,8.078477579
11/05/2020 12:00,8.90504,1.08522,8.970921906,2.31504,0.67522,2.4115,6.59,0.41,6.602741855,8.92504,0.29522,8.929921268,2.31504,0.67522,2.4115,6.61,-0.38,6.620913834
11/05/2020 12:30,9.25416,0.42788,9.264046556,1.84416,0.53788,1.921,7.41,-0.11,7.410816419,9.27416,0.20788,9.276489519,1.84416,0.53788,1.921,7.43,-0.33,7.437324788
11/05/2020 13:00,9.29552,0.30036,9.300371401,2.19552,0.64036,2.287,7.1,-0.34,7.108136183,9.29552,0.89036,9.338063664,2.19552,0.64036,2.287,7.1,0.25,7.104400045
11/05/2020 13:30,9.15552,1.09786,9.221108559,2.49552,0.72786,2.5995,6.66,0.37,6.67026986,9.16552,0.34786,9.172118809,2.49552,0.72786,2.5995,6.67,-0.38,6.680815818
11/05/2020 14:00,9.69712,1.21166,9.772525582,2.33712,0.68166,2.4345,7.36,0.53,7.379058205,9.70712,0.15166,9.708304664,2.33712,0.68166,2.4345,7.37,-0.53,7.389032413
11/05/2020 14:30,9.39104,1.59322,9.525228724,3.37104,0.98322,3.5115,6.02,0.61,6.05082639,9.39104,0.36322,9.398061558,3.37104,0.98322,3.5115,6.02,-0.62,6.051842695
11/05/2020 15:00,8.86552,1.09036,8.932319396,2.43552,0.71036,2.537,6.43,0.38,6.441218829,8.87552,0.32036,8.881299781,2.43552,0.71036,2.537,6.44,-0.39,6.451798199
11/05/2020 15:30,9.14312,1.26466,9.230168376,3.03312,0.88466,3.1595,6.11,0.38,6.121805289,9.15312,0.49466,9.166476654,3.03312,0.88466,3.1595,6.12,-0.39,6.13241388
11/05/2020 16:00,8.64168,0.61674,8.663659818,1.77168,0.51674,1.8455,6.87,0.1,6.870727763,8.65168,6.62674,10.89794705,1.77168,0.51674,1.8455,6.88,6.11,9.201440105
11/05/2020 16:30,8.81088,1.33734,8.911794693,3.11088,0.90734,3.2405,5.7,0.43,5.716196288,8.81088,1.19734,8.891863103,3.11088,0.90734,3.2405,5.7,0.29,5.707372425
11/05/2020 17:00,8.54256,0.01158,8.542567849,1.34256,0.39158,1.3985,7.2,-0.38,7.210020804,8.56256,0.75158,8.595481735,1.34256,0.39158,1.3985,7.22,0.36,7.228969498
11/05/2020 17:30,8.94776,0.59768,8.967699281,2.11776,0.61768,2.206,6.83,-0.02,6.830029283,8.96776,1.41768,9.07912639,2.11776,0.61768,2.206,6.85,0.8,6.896557112
11/05/2020 18:00,8.46664,-0.00348,8.466640715,1.73664,0.50652,1.809,6.73,-0.51,6.74929626,8.48664,1.00652,8.546118476,1.73664,0.50652,1.809,6.75,0.5,6.768493185
11/05/2020 18:30,8.89032,-0.35824,8.897534805,1.24032,0.36176,1.292,7.65,-0.72,7.68380765,8.92032,1.04176,8.980944984,1.24032,0.36176,1.292,7.68,0.68,7.710045395
11/05/2020 19:00,8.40928,-0.63896,8.433520024,0.68928,0.20104,0.718,7.72,-0.84,7.765565015,8.42928,1.00104,8.488512379,0.68928,0.20104,0.718,7.74,0.8,7.781233835
11/05/2020 19:30,8.15424,-0.71418,8.18545558,0.53424,0.15582,0.5565,7.62,-0.87,7.669504547,8.18424,0.98582,8.243398902,0.53424,0.15582,0.5565,7.65,0.83,7.694894411
