Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/05/2020 20:00,8.01464,-0.64698,8.040711253,0.76464,0.22302,0.7965,7.25,-0.87,7.302013421,8.05464,1.05302,8.123181436,0.76464,0.22302,0.7965,7.29,0.83,7.337097519
11/05/2020 20:30,8.08928,-0.75146,8.124108754,0.50928,0.14854,0.5305,7.58,-0.9,7.633243085,8.11928,1.01854,8.18291705,0.50928,0.14854,0.5305,7.61,0.87,7.659569178
11/05/2020 21:00,7.90848,-0.84586,7.953586301,0.52848,0.15414,0.5505,7.38,-1,7.447442514,7.94848,1.11414,8.026184788,0.52848,0.15414,0.5505,7.42,0.96,7.481844692
11/05/2020 21:30,8.14176,-0.81532,8.182481445,0.46176,0.13468,0.481,7.68,-0.95,7.738533453,8.18176,1.04468,8.248184831,0.46176,0.13468,0.481,7.72,0.91,7.773448398
11/05/2020 22:00,8.22288,-0.79166,8.260900741,0.54288,0.15834,0.5655,7.68,-0.95,7.738533453,8.26288,1.06834,8.331658673,0.54288,0.15834,0.5655,7.72,0.91,7.773448398
11/05/2020 22:30,8.15904,-0.71028,8.189898131,0.23904,0.06972,0.249,7.92,-0.78,7.958316405,8.18904,0.81972,8.229964581,0.23904,0.06972,0.249,7.95,0.75,7.985298993
11/05/2020 23:00,7.94032,-0.25824,7.944518211,0.28032,0.08176,0.292,7.66,-0.34,7.667541979,7.93032,1.42176,8.056759696,0.28032,0.08176,0.292,7.65,1.34,7.766472816
11/05/2020 23:30,7.50216,-0.70312,7.535036987,0.57216,0.16688,0.596,6.93,-0.87,6.984396896,7.52216,0.99688,7.587928624,0.57216,0.16688,0.596,6.95,0.83,6.999385687
12/05/2020 00:00,7.20472,-0.71404,7.240016809,0.53472,0.15596,0.557,6.67,-0.87,6.726499833,7.23472,0.98596,7.301595072,0.53472,0.15596,0.557,6.7,0.83,6.751214706
12/05/2020 00:30,7.16824,-0.72468,7.204777984,0.49824,0.14532,0.519,6.67,-0.87,6.726499833,7.19824,0.97532,7.264014606,0.49824,0.14532,0.519,6.7,0.83,6.751214706
12/05/2020 01:00,6.88568,-0.64876,6.916175142,0.65568,0.19124,0.683,6.23,-0.84,6.286374154,6.89568,1.00124,6.967989968,0.65568,0.19124,0.683,6.24,0.81,6.292352501
12/05/2020 01:30,6.99616,-0.73112,7.034258397,0.47616,0.13888,0.496,6.52,-0.87,6.577788382,7.01616,0.97888,7.084116543,0.47616,0.13888,0.496,6.54,0.84,6.593724289
12/05/2020 02:00,6.99032,-0.62574,7.018270745,0.70032,0.20426,0.7295,6.29,-0.83,6.344525199,7.01032,0.99426,7.080475934,0.70032,0.20426,0.7295,6.31,0.79,6.359260963
12/05/2020 02:30,7.01944,-0.77058,7.061609693,0.64944,0.18942,0.6765,6.37,-0.96,6.44193294,7.03944,1.11942,7.127890056,0.64944,0.18942,0.6765,6.39,0.93,6.457321426
12/05/2020 03:00,7.1292,-0.9494,7.192138277,0.3792,0.1106,0.395,6.75,-1.06,6.832722737,7.1492,1.1306,7.238046491,0.3792,0.1106,0.395,6.77,1.02,6.846407817
12/05/2020 03:30,7.22024,-0.94118,7.28132443,0.27024,0.07882,0.2815,6.95,-1.02,7.024450156,7.24024,1.06882,7.318705586,0.27024,0.07882,0.2815,6.97,0.99,7.039957386
12/05/2020 04:00,6.98088,-0.91266,7.040286489,0.47088,0.13734,0.4905,6.51,-1.05,6.594133757,7.00088,1.15734,7.09589717,0.47088,0.13734,0.4905,6.53,1.02,6.609183005
12/05/2020 04:30,7.13824,-0.92218,7.197561132,0.43824,0.12782,0.4565,6.7,-1.05,6.781777053,7.15824,1.14782,7.249682107,0.43824,0.12782,0.4565,6.72,1.02,6.796969913
12/05/2020 05:00,7.31184,-1.05238,7.387185381,0.23184,0.06762,0.2415,7.08,-1.12,7.168040178,7.33184,1.15762,7.422665414,0.23184,0.06762,0.2415,7.1,1.09,7.183181746
12/05/2020 05:30,6.9204,-1.1003,7.007324472,0.4104,0.1197,0.4275,6.51,-1.22,6.623329978,6.9404,1.2997,7.061046116,0.4104,0.1197,0.4275,6.53,1.18,6.635759188
12/05/2020 06:00,6.85472,-1.09154,6.94108391,0.23472,0.06846,0.2445,6.62,-1.16,6.72086304,6.87472,1.19846,6.978401067,0.23472,0.06846,0.2445,6.64,1.13,6.735465834
12/05/2020 06:30,7.52032,-0.78074,7.560738578,0.34032,0.09926,0.3545,7.18,-0.88,7.233726564,7.54032,0.93926,7.598594281,0.34032,0.09926,0.3545,7.2,0.84,7.248834389
12/05/2020 07:00,8.05472,-0.74154,8.088782099,0.47472,0.13846,0.4945,7.58,-0.88,7.630910824,8.07472,0.97846,8.13378676,0.47472,0.13846,0.4945,7.6,0.84,7.646280141
12/05/2020 07:30,8.41776,-0.40732,8.427608973,1.03776,0.30268,1.081,7.38,-0.71,7.414074453,8.43776,0.97268,8.493638808,1.03776,0.30268,1.081,7.4,0.67,7.430269174
12/05/2020 08:00,8.6836,-0.0802,8.683970348,1.2336,0.3598,1.285,7.45,-0.44,7.462981978,8.7036,0.7698,8.737576609,1.2336,0.3598,1.285,7.47,0.41,7.481243212
12/05/2020 08:30,9.14392,0.18406,9.145772305,1.69392,0.49406,1.7645,7.45,-0.31,7.456446875,9.16392,0.90406,9.208406716,1.69392,0.49406,1.7645,7.47,0.41,7.481243212
12/05/2020 09:00,9.1344,0.8142,9.170615301,2.1744,0.6342,2.265,6.96,0.18,6.962327197,9.1444,0.2642,9.148215837,2.1744,0.6342,2.265,6.97,-0.37,6.979813751
12/05/2020 09:30,9.29288,1.10334,9.358150343,2.58288,0.75334,2.6905,6.71,0.35,6.719121966,9.29288,0.49334,9.305965992,2.58288,0.75334,2.6905,6.71,-0.26,6.715035368
12/05/2020 10:00,9.04392,1.37406,9.147706262,3.13392,0.91406,3.2645,5.91,0.46,5.92787483,9.04392,0.50406,9.05795592,3.13392,0.91406,3.2645,5.91,-0.41,5.924204588
12/05/2020 10:30,9.52128,1.18204,9.594372903,3.16128,0.92204,3.293,6.36,0.26,6.365312247,9.52128,0.63204,9.542234927,3.16128,0.92204,3.293,6.36,-0.29,6.366608202
12/05/2020 11:00,8.90016,0.54088,8.916580017,3.02016,0.88088,3.146,5.88,-0.34,5.889821729,8.90016,1.23088,8.984871374,3.02016,0.88088,3.146,5.88,0.35,5.890407456
12/05/2020 11:30,9.56784,1.17312,9.639490277,2.78784,0.81312,2.904,6.78,0.36,6.789550795,9.57784,0.42312,9.587181525,2.78784,0.81312,2.904,6.79,-0.39,6.801191072
12/05/2020 12:00,9.296,1.093,9.360035523,2.376,0.693,2.475,6.92,0.4,6.931551053,9.316,0.253,9.3194348,2.376,0.693,2.475,6.94,-0.44,6.953934138
12/05/2020 12:30,9.0596,1.2253,9.142084677,2.8296,0.8253,2.9475,6.23,0.4,6.242827885,9.0696,0.3853,9.07778058,2.8296,0.8253,2.9475,6.24,-0.44,6.255493586
12/05/2020 13:00,9.3768,1.0524,9.435672949,2.2368,0.6524,2.33,7.14,0.4,7.151195704,9.3868,0.2124,9.389202735,2.2368,0.6524,2.33,7.15,-0.44,7.163525668
12/05/2020 13:30,9.5664,0.8502,9.604105841,1.6464,0.4802,1.715,7.92,0.37,7.928637966,9.5964,0.1002,9.596923101,1.6464,0.4802,1.715,7.95,-0.38,7.95907658
12/05/2020 14:00,9.2736,0.7648,9.305083342,1.3536,0.3948,1.41,7.92,0.37,7.928637966,9.3036,0.0148,9.303611772,1.3536,0.3948,1.41,7.95,-0.38,7.95907658
12/05/2020 14:30,9.43936,0.69648,9.465019894,1.11936,0.32648,1.166,8.32,0.37,8.3282231,9.45936,-0.05352,9.459511404,1.11936,0.32648,1.166,8.34,-0.38,8.348652586
12/05/2020 15:00,9.38928,0.62354,9.409961799,0.86928,0.25354,0.9055,8.52,0.37,8.528030253,9.41928,-0.15646,9.420579359,0.86928,0.25354,0.9055,8.55,-0.41,8.559824765
12/05/2020 15:30,9.2884,0.6262,9.309484465,0.8784,0.2562,0.915,8.41,0.37,8.418135185,9.3184,-0.1538,9.319669146,0.8784,0.2562,0.915,8.44,-0.41,8.449952663
12/05/2020 16:00,9.32016,0.74588,9.349958257,0.98016,0.28588,1.021,8.34,0.46,8.352676218,9.35016,-0.22412,9.352845653,0.98016,0.28588,1.021,8.37,-0.51,8.385523239
12/05/2020 16:30,9.91112,0.60116,9.929334973,0.86112,0.25116,0.897,9.05,0.35,9.056765427,9.94112,-0.09884,9.941611348,0.86112,0.25116,0.897,9.08,-0.35,9.086743091
12/05/2020 17:00,9.13856,0.27958,9.142835657,0.95856,0.27958,0.9985,8.18,0,8.18,9.17856,0.27958,9.182817032,0.95856,0.27958,0.9985,8.22,0,8.22
12/05/2020 17:30,9.1908,0.2044,9.193072609,0.7008,0.2044,0.73,8.49,0,8.49,9.2208,0.2044,9.223065217,0.7008,0.2044,0.73,8.52,0,8.52
12/05/2020 18:00,9.20856,0.20958,9.210944634,0.71856,0.20958,0.7485,8.49,0,8.49,9.23856,0.20958,9.240936892,0.71856,0.20958,0.7485,8.52,0,8.52
12/05/2020 18:30,8.78288,-0.06916,8.783152293,0.96288,0.28084,1.003,7.82,-0.35,7.827828562,8.82288,0.28084,8.82734856,0.96288,0.28084,1.003,7.86,0,7.86
12/05/2020 19:00,8.94632,-0.13524,8.947342142,0.73632,0.21476,0.767,8.21,-0.35,8.217457028,8.96632,0.57476,8.984722778,0.73632,0.21476,0.767,8.23,0.36,8.23786987
12/05/2020 19:30,8.71968,-0.24676,8.723170857,0.55968,0.16324,0.583,8.16,-0.41,8.170293752,8.78968,0.52324,8.805240178,0.55968,0.16324,0.583,8.23,0.36,8.23786987
12/05/2020 20:00,8.3972,-0.1679,8.398878392,0.7272,0.2121,0.7575,7.67,-0.38,7.679407529,8.4272,0.5721,8.446596844,0.7272,0.2121,0.7575,7.7,0.36,7.708410991
12/05/2020 20:30,8.3084,-0.1938,8.310659962,0.6384,0.1862,0.665,7.67,-0.38,7.679407529,8.3384,0.5462,8.356270041,0.6384,0.1862,0.665,7.7,0.36,7.708410991
12/05/2020 21:00,8.58072,-0.44854,8.592435269,0.21072,0.06146,0.2195,8.37,-0.51,8.385523239,8.62072,0.53146,8.637086491,0.21072,0.06146,0.2195,8.41,0.47,8.423122936
12/05/2020 21:30,8.54416,-0.37962,8.552589166,0.34416,0.10038,0.3585,8.2,-0.48,8.214036766,8.58416,0.54038,8.601151868,0.34416,0.10038,0.3585,8.24,0.44,8.251739211
12/05/2020 22:00,8.6224,-0.4568,8.634491763,0.1824,0.0532,0.19,8.44,-0.51,8.455394728,8.6524,0.4932,8.666445177,0.1824,0.0532,0.19,8.47,0.44,8.481420872
12/05/2020 22:30,8.37248,-0.44886,8.384503363,0.31248,0.09114,0.3255,8.06,-0.54,8.078069076,8.40248,0.58114,8.422552692,0.31248,0.09114,0.3255,8.09,0.49,8.104825723
12/05/2020 23:00,7.78072,-0.37354,7.78968137,0.57072,0.16646,0.5945,7.21,-0.54,7.230193635,7.80072,0.65646,7.828293061,0.57072,0.16646,0.5945,7.23,0.49,7.246585403
12/05/2020 23:30,7.68184,-0.68238,7.712088449,0.47184,0.13762,0.4915,7.21,-0.82,7.256479863,7.70184,0.92762,7.757500773,0.47184,0.13762,0.4915,7.23,0.79,7.27303238
13/05/2020 00:00,7.6732,-0.5624,7.693782685,0.1632,0.0476,0.17,7.51,-0.61,7.534732908,7.6932,0.9976,7.75761123,0.1632,0.0476,0.17,7.53,0.95,7.589690376
13/05/2020 00:30,7.30416,-0.84462,7.352831852,0.22416,0.06538,0.2335,7.08,-0.91,7.138242081,7.32416,0.94538,7.38492133,0.22416,0.06538,0.2335,7.1,0.88,7.154327362
13/05/2020 01:00,6.98888,-0.82866,7.037834969,0.27888,0.08134,0.2905,6.71,-0.91,6.771425256,6.99888,0.96134,7.064594528,0.27888,0.08134,0.2905,6.72,0.88,6.777374123
13/05/2020 01:30,7.4984,-0.8438,7.545727334,0.1584,0.0462,0.165,7.34,-0.89,7.393760883,7.5284,0.9062,7.582743897,0.1584,0.0462,0.165,7.37,0.86,7.420006739
13/05/2020 02:00,7.14512,-0.82184,7.192229195,0.40512,0.11816,0.422,6.74,-0.94,6.80523328,7.16512,1.02816,7.238512112,0.40512,0.11816,0.422,6.76,0.91,6.820975004
13/05/2020 02:30,7.14008,-0.83706,7.188978498,0.25008,0.07294,0.2605,6.89,-0.91,6.94983453,7.16008,0.94294,7.221902897,0.25008,0.07294,0.2605,6.91,0.87,6.964553108
13/05/2020 03:00,7.22888,-0.78116,7.270963966,0.33888,0.09884,0.353,6.89,-0.88,6.945970055,7.24888,0.93884,7.309424177,0.33888,0.09884,0.353,6.91,0.84,6.960869199
13/05/2020 03:30,6.98496,-0.76272,7.026479061,0.50496,0.14728,0.526,6.48,-0.91,6.543584645,6.99496,1.02728,7.069990778,0.50496,0.14728,0.526,6.49,0.88,6.549389285
13/05/2020 04:00,6.7588,-0.7266,6.797744111,0.6288,0.1834,0.655,6.13,-0.91,6.197176777,6.7788,1.0634,6.861701611,0.6288,0.1834,0.655,6.15,0.88,6.21264034
13/05/2020 04:30,6.8528,-0.8946,6.910946173,0.2928,0.0854,0.305,6.56,-0.98,6.632797298,6.8828,1.0254,6.958762893,0.2928,0.0854,0.305,6.59,0.94,6.656703388
13/05/2020 05:00,6.89328,-0.69696,6.928424236,0.59328,0.17304,0.618,6.3,-0.87,6.359787732,6.91328,1.11304,7.002306649,0.59328,0.17304,0.618,6.32,0.94,6.389522674
13/05/2020 05:30,6.88232,-0.70974,6.918819224,0.41232,0.12026,0.4295,6.47,-0.83,6.523020773,6.91232,0.94026,6.975977111,0.41232,0.12026,0.4295,6.5,0.82,6.551518908
13/05/2020 06:00,7.02928,-0.75146,7.069333027,0.26928,0.07854,0.2805,6.76,-0.83,6.81076354,7.05928,0.89854,7.116235539,0.26928,0.07854,0.2805,6.79,0.82,6.839334763
13/05/2020 06:30,7.60624,-0.60568,7.630316848,0.66624,0.19432,0.694,6.94,-0.8,6.985957343,7.63624,0.98432,7.699418627,0.66624,0.19432,0.694,6.97,0.79,7.014627574
13/05/2020 07:00,7.78128,-0.13546,7.782458985,0.70128,0.20454,0.7305,7.08,-0.34,7.08815914,7.79128,0.74454,7.826773527,0.70128,0.20454,0.7305,7.09,0.54,7.110534438
13/05/2020 07:30,8.94024,-0.06368,8.940466789,0.81024,0.23632,0.844,8.13,-0.3,8.135533172,8.96024,0.45632,8.971852027,0.81024,0.23632,0.844,8.15,0.22,8.152968784
13/05/2020 08:00,9.72496,-0.14772,9.726081852,0.86496,0.25228,0.901,8.86,-0.4,8.869024749,9.75496,0.59228,9.772923831,0.86496,0.25228,0.901,8.89,0.34,8.896499312
13/05/2020 08:30,9.612,0.3535,9.618498129,1.212,0.3535,1.2625,8.4,0,8.4,9.632,0.3535,9.638484645,1.212,0.3535,1.2625,8.42,0,8.42
13/05/2020 09:00,9.65208,-0.02856,9.652122254,1.10208,0.32144,1.148,8.55,-0.35,8.557160744,9.67208,0.32144,9.677419863,1.10208,0.32144,1.148,8.57,0,8.57
13/05/2020 09:30,9.5132,0.9751,9.563043148,2.1432,0.6251,2.2325,7.37,0.35,7.378306039,9.5332,0.5451,9.548771452,2.1432,0.6251,2.2325,7.39,-0.08,7.390433005
13/05/2020 10:00,9.41064,0.77602,9.442581864,2.66064,0.77602,2.7715,6.75,0,6.75,9.42064,0.77602,9.452548072,2.66064,0.77602,2.7715,6.76,0,6.76
13/05/2020 10:30,9.67448,0.95464,9.72146598,2.24448,0.65464,2.338,7.43,0.3,7.436054061,9.67448,0.31464,9.679595115,2.24448,0.65464,2.338,7.43,-0.34,7.437775205
13/05/2020 11:00,9.42344,1.05642,9.482470388,2.35344,0.68642,2.4515,7.07,0.37,7.079675134,9.42344,0.29642,9.428100882,2.35344,0.68642,2.4515,7.07,-0.39,7.080748548
13/05/2020 11:30,9.63528,1.13154,9.701494908,2.40528,0.70154,2.5055,7.23,0.43,7.242775711,9.64528,0.31154,9.650310018,2.40528,0.70154,2.5055,7.24,-0.39,7.250496535
13/05/2020 12:00,9.27944,0.71942,9.307285955,2.32944,0.67942,2.4265,6.95,0.04,6.950115107,9.28944,0.44942,9.300305041,2.32944,0.67942,2.4265,6.96,-0.23,6.96379925
13/05/2020 12:30,9.68968,1.27074,9.77264952,3.01968,0.88074,3.1455,6.67,0.39,6.681392071,9.70968,0.49074,9.722073413,3.01968,0.88074,3.1455,6.69,-0.39,6.701358071
13/05/2020 13:00,9.63528,1.03904,9.691141563,2.22528,0.64904,2.318,7.41,0.39,7.42025606,9.64528,0.25904,9.648757848,2.22528,0.64904,2.318,7.42,-0.39,7.430242257
13/05/2020 13:30,10.11024,0.56882,10.12622877,1.95024,0.56882,2.0315,8.16,0,8.16,10.12024,0.38882,10.12770649,1.95024,0.56882,2.0315,8.17,-0.18,8.171982624
13/05/2020 14:00,9.87624,1.01932,9.928702322,2.22624,0.64932,2.319,7.65,0.37,7.658942486,9.88624,0.26932,9.889907714,2.22624,0.64932,2.319,7.66,-0.38,7.669419796
13/05/2020 14:30,9.73184,0.80012,9.764676226,1.37184,0.40012,1.429,8.36,0.4,8.369563907,9.75184,0.02012,9.751860756,1.37184,0.40012,1.429,8.38,-0.38,8.388611327
13/05/2020 15:00,9.77168,0.89924,9.812969102,1.71168,0.49924,1.783,8.06,0.4,8.069919454,9.79168,0.08924,9.792086652,1.71168,0.49924,1.783,8.08,-0.41,8.09039554
13/05/2020 15:30,9.52352,0.77686,9.55515278,1.46352,0.42686,1.5245,8.06,0.35,8.067595677,9.54352,0.05686,9.543689384,1.46352,0.42686,1.5245,8.08,-0.37,8.088467098
13/05/2020 16:00,9.3588,0.3234,9.364385992,2.3088,0.6734,2.405,7.05,-0.35,7.058682597,9.3788,0.6734,9.40294406,2.3088,0.6734,2.405,7.07,0,7.07
13/05/2020 16:30,9.5196,0.1253,9.520424583,1.6296,0.4753,1.6975,7.89,-0.35,7.897759176,9.5296,0.8253,9.565270318,1.6296,0.4753,1.6975,7.9,0.35,7.907749364
13/05/2020 17:00,9.13064,0.08602,9.131045189,1.70064,0.49602,1.7715,7.43,-0.41,7.441303649,9.15064,0.88602,9.193434823,1.70064,0.49602,1.7715,7.45,0.39,7.46020107
13/05/2020 17:30,8.74816,-0.02262,8.748189244,1.56816,0.45738,1.6335,7.18,-0.48,7.196026681,8.76816,0.91738,8.816020409,1.56816,0.45738,1.6335,7.2,0.46,7.21467948
13/05/2020 18:00,8.82176,0.55468,8.839180924,1.90176,0.55468,1.981,6.92,0,6.92,8.84176,0.55468,8.859141595,1.90176,0.55468,1.981,6.94,0,6.94
13/05/2020 18:30,8.60624,0.04932,8.606381319,1.50624,0.43932,1.569,7.1,-0.39,7.1107032,8.63624,0.81932,8.675017383,1.50624,0.43932,1.569,7.13,0.38,7.140119047
13/05/2020 19:00,8.70304,-0.38578,8.711586047,0.80304,0.23422,0.8365,7.9,-0.62,7.924291766,8.73304,0.82422,8.771848508,0.80304,0.23422,0.8365,7.93,0.59,7.951918008
13/05/2020 19:30,8.29168,-0.33076,8.298274483,0.99168,0.28924,1.033,7.3,-0.62,7.326281458,8.33168,0.87924,8.377944533,0.99168,0.28924,1.033,7.34,0.59,7.363674355
13/05/2020 20:00,8.1244,-0.4583,8.137316158,0.5544,0.1617,0.5775,7.57,-0.62,7.59534726,8.1544,0.7517,8.188973822,0.5544,0.1617,0.5775,7.6,0.59,7.622866915
13/05/2020 20:30,8.08856,-0.47792,8.10266687,0.65856,0.19208,0.686,7.43,-0.67,7.460147452,8.11856,0.82208,8.16007549,0.65856,0.19208,0.686,7.46,0.63,7.486554615
13/05/2020 21:00,7.99824,-0.64218,8.023978954,0.43824,0.12782,0.4565,7.56,-0.77,7.59911179,8.03824,0.85782,8.083882573,0.43824,0.12782,0.4565,7.6,0.73,7.634978716
13/05/2020 21:30,8.1496,-0.6497,8.175456577,0.3096,0.0903,0.3225,7.84,-0.74,7.87484603,8.1896,0.7903,8.227643785,0.3096,0.0903,0.3225,7.88,0.7,7.911030274
13/05/2020 22:00,7.99896,-0.56822,8.01911685,0.58896,0.17178,0.6135,7.41,-0.74,7.446858398,8.03896,0.87178,8.086091655,0.58896,0.17178,0.6135,7.45,0.7,7.482813642
13/05/2020 22:30,7.818,-0.8335,7.862305403,0.468,0.1365,0.4875,7.35,-0.97,7.413730505,7.848,1.0665,7.920134232,0.468,0.1365,0.4875,7.38,0.93,7.438366756
13/05/2020 23:00,7.56264,-0.70798,7.595706646,0.45264,0.13202,0.4715,7.11,-0.84,7.159448303,7.59264,0.93202,7.649630282,0.45264,0.13202,0.4715,7.14,0.8,7.184678142
13/05/2020 23:30,7.45776,-0.83232,7.50406162,0.43776,0.12768,0.456,7.02,-0.96,7.085336972,7.48776,1.04768,7.560699915,0.43776,0.12768,0.456,7.05,0.92,7.109774961
14/05/2020 00:00,7.17232,-0.45974,7.18703938,0.65232,0.19026,0.6795,6.52,-0.65,6.5523202,7.18232,1.18026,7.278649205,0.65232,0.19026,0.6795,6.53,0.99,6.604619595
14/05/2020 00:30,7.20824,-0.62468,7.235257355,0.73824,0.21532,0.769,6.47,-0.84,6.524300729,7.26824,1.01532,7.33881376,0.73824,0.21532,0.769,6.53,0.8,6.578822083
14/05/2020 01:00,6.87536,-0.70802,6.911719573,0.55536,0.16198,0.5785,6.32,-0.87,6.379600301,6.89536,0.99198,6.966348674,0.55536,0.16198,0.5785,6.34,0.83,6.394098842
14/05/2020 01:30,7.1044,-0.7783,7.146904942,0.3144,0.0917,0.3275,6.79,-0.87,6.845509477,7.1344,0.9217,7.193691281,0.3144,0.0917,0.3275,6.82,0.83,6.870320225
14/05/2020 02:00,7.43512,-0.83434,7.481786728,0.22512,0.06566,0.2345,7.21,-0.9,7.265954858,7.45512,0.89566,7.508729656,0.22512,0.06566,0.2345,7.23,0.83,7.27748583
14/05/2020 02:30,7.07736,-0.83702,7.126684155,0.38736,0.11298,0.4035,6.69,-0.95,6.757114769,7.10736,1.02298,7.180602638,0.38736,0.11298,0.4035,6.72,0.91,6.781334677
14/05/2020 03:00,7.2536,-0.8052,7.298154561,0.3936,0.1148,0.41,6.86,-0.92,6.92141604,7.2736,0.9948,7.341313506,0.3936,0.1148,0.41,6.88,0.88,6.93605075
14/05/2020 03:30,6.89592,-0.80744,6.943030462,0.38592,0.11256,0.402,6.51,-0.92,6.574686304,6.91592,0.99256,6.986782149,0.38592,0.11256,0.402,6.53,0.88,6.58902876
14/05/2020 04:00,6.92632,-0.80524,6.972970687,0.49632,0.14476,0.517,6.43,-0.95,6.499799997,6.95632,1.06476,7.037336272,0.49632,0.14476,0.517,6.46,0.92,6.52518199
14/05/2020 04:30,7.04216,-0.85312,7.093647242,0.33216,0.09688,0.346,6.71,-0.95,6.776916703,7.06216,1.01688,7.13499466,0.33216,0.09688,0.346,6.73,0.92,6.792591553
14/05/2020 05:00,6.8304,-0.8828,6.887212789,0.2304,0.0672,0.24,6.6,-0.95,6.668020696,6.8604,0.9872,6.931064276,0.2304,0.0672,0.24,6.63,0.92,6.693526724
14/05/2020 05:30,6.928,-0.866,6.98191521,0.528,0.154,0.55,6.4,-1.02,6.480771559,6.948,1.134,7.039933238,0.528,0.154,0.55,6.42,0.98,6.49436679
14/05/2020 06:00,7.10984,-0.88588,7.164817388,0.45984,0.13412,0.479,6.65,-1.02,6.727770805,7.13984,1.11412,7.226242357,0.45984,0.13412,0.479,6.68,0.98,6.751503536
14/05/2020 06:30,7.29408,-0.69756,7.327359211,0.69408,0.20244,0.723,6.6,-0.9,6.661080993,7.30408,1.06244,7.380945969,0.69408,0.20244,0.723,6.61,0.86,6.665710765
14/05/2020 07:00,7.97816,-0.62012,8.002223803,0.54816,0.15988,0.571,7.43,-0.78,7.470829941,7.99816,0.89988,8.048623945,0.54816,0.15988,0.571,7.45,0.74,7.486661472
14/05/2020 07:30,8.47512,-0.33184,8.481614045,1.12512,0.32816,1.172,7.35,-0.66,7.379573158,8.49512,0.94816,8.547869395,1.12512,0.32816,1.172,7.37,0.62,7.39603272
14/05/2020 08:00,8.93992,-0.26294,8.943785946,1.18992,0.34706,1.2395,7.75,-0.61,7.773969385,8.95992,0.92706,9.007752586,1.18992,0.34706,1.2395,7.77,0.58,7.79161729
14/05/2020 08:30,9.11864,0.33252,9.124700817,1.68864,0.49252,1.759,7.43,-0.16,7.431722546,9.12864,1.49252,9.249847793,1.68864,0.49252,1.759,7.44,1,7.506903489
14/05/2020 09:00,8.70328,0.30304,8.708554185,2.27328,0.66304,2.368,6.43,-0.36,6.440069875,8.71328,1.01304,8.771972321,2.27328,0.66304,2.368,6.44,0.35,6.449503857
14/05/2020 09:30,8.73096,0.53278,8.747200526,3.06096,0.89278,3.1885,5.67,-0.36,5.681417077,8.73096,1.24278,8.818966189,3.06096,0.89278,3.1885,5.67,0.35,5.680792198
14/05/2020 10:00,8.80232,0.61776,8.823971033,3.35232,0.97776,3.492,5.45,-0.36,5.461876967,8.80232,0.97776,8.856458209,3.35232,0.97776,3.492,5.45,0,5.45
14/05/2020 10:30,9.11504,1.36522,9.216711987,3.27504,0.95522,3.4115,5.84,0.41,5.854374433,9.11504,0.55522,9.131934267,3.27504,0.95522,3.4115,5.84,-0.4,5.853682602
14/05/2020 11:00,8.85784,1.47062,8.979089745,3.80784,1.11062,3.9665,5.05,0.36,5.062815422,8.85784,0.75062,8.889587159,3.80784,1.11062,3.9665,5.05,-0.36,5.062815422
14/05/2020 11:30,8.99256,1.39908,9.100745035,3.56256,1.03908,3.711,5.43,0.36,5.441920617,8.99256,0.67908,9.01816417,3.56256,1.03908,3.711,5.43,-0.36,5.441920617
14/05/2020 12:00,8.91456,1.43758,9.029729578,3.69456,1.07758,3.8485,5.22,0.36,5.232399067,8.91456,0.71758,8.943394269,3.69456,1.07758,3.8485,5.22,-0.36,5.232399067
14/05/2020 12:30,9.05944,1.31942,9.155016234,3.28944,0.95942,3.4265,5.77,0.36,5.781219595,9.05944,0.55942,9.076695646,3.28944,0.95942,3.4265,5.77,-0.4,5.7838482
14/05/2020 13:00,9.604,1.3645,9.700447219,3.444,1.0045,3.5875,6.16,0.36,6.170510514,9.594,0.6445,9.61562355,3.444,1.0045,3.5875,6.15,-0.36,6.160527575
14/05/2020 13:30,9.27224,1.39982,9.37730935,3.22224,0.93982,3.3565,6.05,0.46,6.067462402,9.27224,0.48982,9.285168725,3.22224,0.93982,3.3565,6.05,-0.45,6.066712454
14/05/2020 14:00,8.96336,1.59848,9.104776812,3.66336,1.06848,3.816,5.3,0.53,5.326434079,8.96336,0.49848,8.977210302,3.66336,1.06848,3.816,5.3,-0.57,5.330562822
14/05/2020 14:30,9.31568,2.77624,9.720565951,3.65568,1.06624,3.808,5.66,1.71,5.91267283,9.22568,1.98624,9.437071622,3.65568,1.06624,3.808,5.57,0.92,5.645467208
14/05/2020 15:00,9.1112,7.4866,11.79250376,3.4512,1.0066,3.595,5.66,6.48,8.603836354,8.6612,6.9366,11.0965222,3.4512,1.0066,3.595,5.21,5.93,7.893605007
14/05/2020 15:30,9.11376,7.40818,11.74486067,3.35376,0.97818,3.4935,5.76,6.43,8.632641542,8.67376,6.90818,11.08860061,3.35376,0.97818,3.4935,5.32,5.93,7.966636681
14/05/2020 16:00,8.616,7.403,11.35957151,3.336,0.973,3.475,5.28,6.43,8.320054086,8.286,6.983,10.83605486,3.336,0.973,3.475,4.95,6.01,7.786051631
14/05/2020 16:30,8.56984,0.36162,8.577466214,2.43984,0.71162,2.5415,6.13,-0.35,6.139983713,8.56984,0.36162,8.577466214,2.43984,0.71162,2.5415,6.13,-0.35,6.139983713
14/05/2020 17:00,8.2804,0.4522,8.292738329,2.7504,0.8022,2.865,5.53,-0.35,5.54106488,8.2904,1.1222,8.366006514,2.7504,0.8022,2.865,5.54,0.32,5.549234181
14/05/2020 17:30,8.43144,6.81542,10.84154649,2.52144,0.73542,2.6265,5.91,6.08,8.479062448,8.28144,6.95542,10.81481002,2.52144,0.73542,2.6265,5.76,6.22,8.477381671
14/05/2020 18:00,8.69032,5.50926,10.28949015,1.78032,0.51926,1.8545,6.91,4.99,8.523391344,8.56032,6.60926,10.81486922,1.78032,0.51926,1.8545,6.78,6.09,9.113533892
14/05/2020 18:30,8.23208,0.05144,8.232240716,1.58208,0.46144,1.648,6.65,-0.41,6.662627109,8.25208,0.86144,8.296921309,1.58208,0.46144,1.648,6.67,0.4,6.681983239
14/05/2020 19:00,8.4564,-0.0898,8.456876788,0.9264,0.2702,0.965,7.53,-0.36,7.538600666,8.4864,0.6202,8.509032436,0.9264,0.2702,0.965,7.56,0.35,7.568097515
14/05/2020 19:30,8.30704,-0.14128,8.308241306,0.88704,0.25872,0.924,7.42,-0.4,7.430773849,8.33704,0.60872,8.359232979,0.88704,0.25872,0.924,7.45,0.35,7.458216945
14/05/2020 20:00,8.0288,-0.2216,8.031857568,0.7488,0.2184,0.78,7.28,-0.44,7.293284582,8.0588,0.6284,8.083263202,0.7488,0.2184,0.78,7.31,0.41,7.32148892
14/05/2020 20:30,7.94816,-0.36512,7.956541962,0.66816,0.19488,0.696,7.28,-0.56,7.301506694,7.97816,0.71488,8.010124244,0.66816,0.19488,0.696,7.31,0.52,7.328471873
14/05/2020 21:00,8.02416,-0.42462,8.0353871,0.46416,0.13538,0.4835,7.56,-0.56,7.580712368,8.05416,0.65538,8.080780671,0.46416,0.13538,0.4835,7.59,0.52,7.607792058
14/05/2020 21:30,8.10496,-0.36522,8.11318447,0.32496,0.09478,0.3385,7.78,-0.46,7.793587107,8.13496,0.51478,8.151231358,0.32496,0.09478,0.3385,7.81,0.42,7.821285061
14/05/2020 22:00,8.04952,-0.30264,8.05520721,0.53952,0.15736,0.562,7.51,-0.46,7.524074694,8.07952,0.57736,8.100122715,0.53952,0.15736,0.562,7.54,0.42,7.551688553
14/05/2020 22:30,7.72504,-0.43228,7.737125371,0.57504,0.16772,0.599,7.15,-0.6,7.175130661,7.76504,0.72772,7.799065495,0.57504,0.16772,0.599,7.19,0.56,7.211775094
14/05/2020 23:00,7.59832,-0.75924,7.636158209,0.44832,0.13076,0.467,7.15,-0.89,7.205178693,7.63832,0.98076,7.701027373,0.44832,0.13076,0.467,7.19,0.85,7.24006906
14/05/2020 23:30,7.51032,1.10426,7.591066898,0.46032,0.13426,0.4795,7.05,0.97,7.116417638,7.39032,2.83426,7.91516642,0.46032,0.13426,0.4795,6.93,2.7,7.437398739
15/05/2020 00:00,7.49976,-0.86882,7.549917102,0.20976,0.06118,0.2185,7.29,-0.93,7.349081575,7.52976,0.95118,7.589600059,0.20976,0.06118,0.2185,7.32,0.89,7.373906699
15/05/2020 00:30,7.0468,-0.8076,7.092926617,0.3168,0.0924,0.33,6.73,-0.9,6.789911634,7.0668,0.9524,7.130689167,0.3168,0.0924,0.33,6.75,0.86,6.804564644
15/05/2020 01:00,6.87056,-0.77692,6.914347359,0.25056,0.07308,0.261,6.62,-0.85,6.67434641,6.89056,0.89308,6.948194658,0.25056,0.07308,0.261,6.64,0.82,6.690440942
15/05/2020 01:30,6.99104,-0.72178,7.028200812,0.61104,0.17822,0.6365,6.38,-0.9,6.443166923,7.01104,1.03822,7.087494808,0.61104,0.17822,0.6365,6.4,0.86,6.457522745
15/05/2020 02:00,7.14352,-0.30064,7.149843523,0.68352,0.19936,0.712,6.46,-0.5,6.479320952,7.16352,0.87936,7.217291237,0.68352,0.19936,0.712,6.48,0.68,6.515581325
15/05/2020 02:30,7.43648,-0.69436,7.468826588,0.15648,0.04564,0.163,7.28,-0.74,7.317513239,7.47648,0.77564,7.516606322,0.15648,0.04564,0.163,7.32,0.73,7.356310216
15/05/2020 03:00,6.90272,-0.75004,6.943349581,0.58272,0.16996,0.607,6.32,-0.92,6.386610995,6.93272,1.07996,7.01633239,0.58272,0.16996,0.607,6.35,0.91,6.414873342
15/05/2020 03:30,6.87488,-0.78816,6.919911213,0.55488,0.16184,0.578,6.32,-0.95,6.391001486,6.90488,1.10184,6.992239927,0.55488,0.16184,0.578,6.35,0.94,6.419197769
15/05/2020 04:00,6.91616,-0.82862,6.965621311,0.41616,0.12138,0.4335,6.5,-0.95,6.569056249,6.93616,1.06138,7.016896967,0.41616,0.12138,0.4335,6.52,0.94,6.587412239
15/05/2020 04:30,6.73376,-0.79432,6.780447478,0.53376,0.15568,0.556,6.2,-0.95,6.272360002,6.76376,1.12568,6.856792603,0.53376,0.15568,0.556,6.23,0.97,6.305061459
15/05/2020 05:00,7.0312,-0.8684,7.084623631,0.4512,0.1316,0.47,6.58,-1,6.655554072,7.0612,1.1016,7.146612344,0.4512,0.1316,0.47,6.61,0.97,6.680793366
15/05/2020 05:30,6.7772,-0.9554,6.84421135,0.4272,0.1246,0.445,6.35,-1.08,6.441187779,6.8072,1.1946,6.911225723,0.4272,0.1246,0.445,6.38,1.07,6.469103493
15/05/2020 06:00,6.79784,-0.94938,6.863814614,0.44784,0.13062,0.4665,6.35,-1.08,6.441187779,6.76784,1.20062,6.873510504,0.44784,0.13062,0.4665,6.32,1.07,6.409937597
15/05/2020 06:30,7.41448,-0.90786,7.469854313,0.38448,0.11214,0.4005,7.03,-1.02,7.103611757,7.45448,1.12214,7.538466041,0.38448,0.11214,0.4005,7.07,1.01,7.14177849
15/05/2020 07:00,7.80672,-0.55554,7.826461643,0.42672,0.12446,0.4445,7.38,-0.68,7.411261701,7.83672,0.78446,7.875884576,0.42672,0.12446,0.4445,7.41,0.66,7.439334648
15/05/2020 07:30,8.56744,0.00842,8.567444138,0.81744,0.23842,0.8515,7.75,-0.23,7.753412152,8.58744,1.05842,8.652420393,0.81744,0.23842,0.8515,7.77,0.82,7.813149173
15/05/2020 08:00,8.8876,-0.3282,8.893657796,1.1376,0.3318,1.185,7.75,-0.66,7.778052455,8.9076,0.9618,8.959374811,1.1376,0.3318,1.185,7.77,0.63,7.795498701
15/05/2020 08:30,8.8524,0.1657,8.853950658,2.0424,0.5957,2.1275,6.81,-0.43,6.82356212,8.8624,0.9857,8.91704762,2.0424,0.5957,2.1275,6.82,0.39,6.831141925
15/05/2020 09:00,9.25168,0.58674,9.270266806,2.01168,0.58674,2.0955,7.24,0,7.24,9.26168,0.53674,9.277219748,2.01168,0.58674,2.0955,7.25,-0.05,7.250172412
15/05/2020 09:30,9.69256,0.68908,9.717023752,2.36256,0.68908,2.461,7.33,0,7.33,9.70256,0.33908,9.708483187,2.36256,0.68908,2.461,7.34,-0.35,7.348339949
15/05/2020 10:00,9.03624,0.08932,9.036681437,1.50624,0.43932,1.569,7.53,-0.35,7.538129742,9.04624,0.43932,9.056901247,1.50624,0.43932,1.569,7.54,0,7.54
15/05/2020 10:30,9.2124,0.4207,9.222000989,1.4424,0.4207,1.5025,7.77,0,7.77,9.2224,0.4207,9.23199059,1.4424,0.4207,1.5025,7.78,0,7.78
15/05/2020 11:00,9.07648,0.04564,9.076594747,1.35648,0.39564,1.413,7.72,-0.35,7.727929865,9.13648,0.39564,9.145042252,1.35648,0.39564,1.413,7.78,0,7.78
15/05/2020 11:30,9.532,0.3185,9.537319658,1.092,0.3185,1.1375,8.44,0,8.44,9.562,0.3185,9.567302977,1.092,0.3185,1.1375,8.47,0,8.47
15/05/2020 12:00,9.32192,0.00056,9.321920017,1.20192,0.35056,1.252,8.12,-0.35,8.127539603,9.34192,0.35056,9.348495152,1.20192,0.35056,1.252,8.14,0,8.14
15/05/2020 12:30,9.19736,0.63798,9.219460367,2.18736,0.63798,2.2785,7.01,0,7.01,9.21736,0.46798,9.229232398,2.18736,0.63798,2.2785,7.03,-0.17,7.032055176
15/05/2020 13:00,9.13968,0.24074,9.142850007,2.05968,0.60074,2.1455,7.08,-0.36,7.089146634,9.14968,0.95074,9.198942909,2.05968,0.60074,2.1455,7.09,0.35,7.098633671
15/05/2020 13:30,9.0908,0.0444,9.090908425,1.6608,0.4844,1.73,7.43,-0.44,7.443016861,9.1108,0.8944,9.154596004,1.6608,0.4844,1.73,7.45,0.41,7.46127335
15/05/2020 14:00,9.27712,0.35666,9.283973387,2.45712,0.71666,2.5595,6.82,-0.36,6.829494857,9.28712,1.06666,9.348174231,2.45712,0.71666,2.5595,6.83,0.35,6.83896191
15/05/2020 14:30,8.49592,0.31256,8.501667507,2.30592,0.67256,2.402,6.19,-0.36,6.20045966,8.50592,0.67256,8.532468107,2.30592,0.67256,2.402,6.2,0,6.2
15/05/2020 15:00,8.38432,0.82376,8.424690048,2.82432,0.82376,2.942,5.56,0,5.56,8.38432,0.47376,8.39769435,2.82432,0.82376,2.942,5.56,-0.35,5.571005295
15/05/2020 15:30,8.46496,0.74728,8.49788063,2.90496,0.84728,3.026,5.56,-0.1,5.560899208,8.46496,0.62728,8.488169885,2.90496,0.84728,3.026,5.56,-0.22,5.564350816
15/05/2020 16:00,8.35424,1.14582,8.432450975,2.69424,0.78582,2.8065,5.66,0.36,5.671437208,8.35424,0.42582,8.365085095,2.69424,0.78582,2.8065,5.66,-0.36,5.671437208
15/05/2020 16:30,8.56512,0.71316,8.59475874,2.44512,0.71316,2.547,6.12,0,6.12,8.56512,0.35316,8.572397716,2.44512,0.71316,2.547,6.12,-0.36,6.130579092
15/05/2020 17:00,8.2704,0.2772,8.275044169,2.1504,0.6272,2.24,6.12,-0.35,6.13,8.2704,0.9772,8.327931076,2.1504,0.6272,2.24,6.12,0.35,6.13
15/05/2020 17:30,8.45696,0.18578,8.459000334,1.83696,0.53578,1.9135,6.62,-0.35,6.629245809,8.46696,0.53578,8.483894851,1.83696,0.53578,1.9135,6.63,0,6.63
15/05/2020 18:00,8.30448,0.21714,8.307318331,1.94448,0.56714,2.0255,6.36,-0.35,6.369623223,8.31448,0.91714,8.364910248,1.94448,0.56714,2.0255,6.37,0.35,6.379608138
15/05/2020 18:30,8.25352,3.87686,9.118697048,1.46352,0.42686,1.5245,6.79,3.45,7.616206405,8.06352,4.90686,9.439154086,1.46352,0.42686,1.5245,6.6,4.48,7.976866553
15/05/2020 19:00,8.24368,0.27524,8.248273577,0.94368,0.27524,0.983,7.3,0,7.3,8.27368,0.27524,8.27825693,0.94368,0.27524,0.983,7.33,0,7.33
15/05/2020 19:30,8.0332,-0.0924,8.033731387,0.8832,0.2576,0.92,7.15,-0.35,7.158561308,8.0632,0.6076,8.086060351,0.8832,0.2576,0.92,7.18,0.35,7.188525579
15/05/2020 20:00,7.87368,-0.21476,7.876608318,0.46368,0.13524,0.483,7.41,-0.35,7.418261252,7.90368,0.48524,7.918561448,0.46368,0.13524,0.483,7.44,0.35,7.448227977
15/05/2020 20:30,7.76592,-0.21994,7.769033856,0.44592,0.13006,0.4645,7.32,-0.35,7.328362709,7.79592,0.48006,7.81068667,0.44592,0.13006,0.4645,7.35,0.35,7.358328615
15/05/2020 21:00,7.66104,-0.20678,7.663830103,0.49104,0.14322,0.5115,7.17,-0.35,7.178537455,7.69104,0.49322,7.706838668,0.49104,0.14322,0.5115,7.2,0.35,7.208501925
15/05/2020 21:30,7.7368,-0.3101,7.743012092,0.8568,0.2499,0.8925,6.88,-0.56,6.902753074,7.7668,0.8499,7.813162756,0.8568,0.2499,0.8925,6.91,0.6,6.936000288
15/05/2020 22:00,7.75704,-0.72878,7.791199513,0.34704,0.10122,0.3615,7.41,-0.83,7.456339585,7.78704,0.89122,7.837873758,0.34704,0.10122,0.3615,7.44,0.79,7.481824644
15/05/2020 22:30,7.48384,-0.75888,7.522217758,0.48384,0.14112,0.504,7,-0.9,7.057619995,7.51384,1.00112,7.580239627,0.48384,0.14112,0.504,7.03,0.86,7.082407783
15/05/2020 23:00,7.42624,-0.68568,7.457827941,0.18624,0.05432,0.194,7.24,-0.74,7.277719423,7.43624,1.22432,7.536353548,0.18624,0.05432,0.194,7.25,1.17,7.343800106
15/05/2020 23:30,6.79672,-0.95804,6.863908755,0.24672,0.07196,0.257,6.55,-1.03,6.630490178,6.82672,1.07196,6.910369324,0.24672,0.07196,0.257,6.58,1,6.655554072
16/05/2020 00:00,7.39552,-1.04464,7.468934917,0.15552,0.04536,0.162,7.24,-1.09,7.321591357,7.41552,1.09536,7.495982284,0.15552,0.04536,0.162,7.26,1.05,7.33553679
16/05/2020 00:30,7.236,-1.0445,7.31099694,0.156,0.0455,0.1625,7.08,-1.09,7.163413991,7.256,1.0955,7.338232502,0.156,0.0455,0.1625,7.1,1.05,7.177220911
16/05/2020 01:00,6.28416,-0.95462,6.356254105,0.46416,0.13538,0.4835,5.82,-1.09,5.921190759,6.29416,1.18538,6.404808807,0.46416,0.13538,0.4835,5.83,1.05,5.923799456
16/05/2020 01:30,6.45904,-0.50528,6.478773464,0.35904,0.10472,0.374,6.1,-0.61,6.130424129,6.45904,1.15472,6.561446182,0.35904,0.10472,0.374,6.1,1.05,6.189709202
16/05/2020 02:00,6.47376,-0.26932,6.479359675,0.65376,0.19068,0.681,5.82,-0.46,5.838150392,6.50376,0.65068,6.536228163,0.65376,0.19068,0.681,5.85,0.46,5.8680576
16/05/2020 02:30,6.55168,-0.32826,6.55989828,0.45168,0.13174,0.4705,6.1,-0.46,6.117319674,6.57168,0.59174,6.598267519,0.45168,0.13174,0.4705,6.12,0.46,6.137263234
16/05/2020 03:00,6.332,-0.334,6.340802788,0.432,0.126,0.45,5.9,-0.46,5.917905035,6.352,0.586,6.378973272,0.432,0.126,0.45,5.92,0.46,5.937844727
16/05/2020 03:30,6.83864,-0.53998,6.859925324,0.30864,0.09002,0.3215,6.53,-0.63,6.560320114,6.85864,0.71002,6.895293398,0.30864,0.09002,0.3215,6.55,0.62,6.579278076
16/05/2020 04:00,6.65744,-0.72658,6.696971394,0.21744,0.06342,0.2265,6.44,-0.79,6.488274039,6.68744,0.84342,6.740416237,0.21744,0.06342,0.2265,6.47,0.78,6.516847397
16/05/2020 04:30,6.12656,-0.49642,6.146638939,0.52656,0.15358,0.5485,5.6,-0.65,5.637597006,6.13656,1.26358,6.265301513,0.52656,0.15358,0.5485,5.61,1.11,5.718758607
16/05/2020 05:00,6.42536,-1.08552,6.516410423,0.25536,0.07448,0.266,6.17,-1.16,6.278096845,6.44536,1.23448,6.56251525,0.25536,0.07448,0.266,6.19,1.16,6.297753568
16/05/2020 05:30,6.28464,-1.19198,6.396680096,0.16464,0.04802,0.1715,6.12,-1.24,6.244357453,6.30464,1.28802,6.434864494,0.16464,0.04802,0.1715,6.14,1.24,6.263960409
16/05/2020 06:00,5.84056,-1.11442,5.945929116,0.43056,0.12558,0.4485,5.41,-1.24,5.550288281,5.87056,1.36558,6.02729487,0.43056,0.12558,0.4485,5.44,1.24,5.579534031
16/05/2020 06:30,6.13488,-1.00316,6.216356055,0.43488,0.12684,0.453,5.7,-1.13,5.810929358,6.15488,1.25684,6.281894189,0.43488,0.12684,0.453,5.72,1.13,5.830548859
16/05/2020 07:00,6.56536,-1.06802,6.651662848,0.55536,0.16198,0.5785,6.01,-1.23,6.13457415,6.58536,1.38198,6.728806361,0.55536,0.16198,0.5785,6.03,1.22,6.152178476
16/05/2020 07:30,6.6108,-0.2681,6.616234144,1.0008,0.2919,1.0425,5.61,-0.56,5.637880808,6.6208,1.4319,6.773871142,1.0008,0.2919,1.0425,5.62,1.14,5.734457254
16/05/2020 08:00,6.8292,-0.3744,6.839455241,1.2192,0.3556,1.27,5.61,-0.73,5.657296174,6.8392,1.0756,6.923263103,1.2192,0.3556,1.27,5.62,0.72,5.665933286
16/05/2020 08:30,7.18048,-0.61986,7.207185265,0.96048,0.28014,1.0005,6.22,-0.9,6.284775255,7.19048,1.17014,7.285068994,0.96048,0.28014,1.0005,6.23,0.89,6.293250353
16/05/2020 09:00,7.08176,-0.54532,7.102724731,1.42176,0.41468,1.481,5.66,-0.96,5.740836176,7.10176,1.36468,7.231690439,1.42176,0.41468,1.481,5.68,0.95,5.758897464
16/05/2020 09:30,7.23112,-0.07384,7.231496996,2.42112,0.70616,2.522,4.81,-0.78,4.872832852,7.23112,1.47616,7.380253708,2.42112,0.70616,2.522,4.81,0.77,4.871242141
16/05/2020 10:00,7.52552,0.10286,7.526222921,2.61552,0.76286,2.7245,4.91,-0.66,4.954159868,7.53552,1.41286,7.666826922,2.61552,0.76286,2.7245,4.92,0.65,4.962751253
16/05/2020 10:30,7.4104,-1.0278,7.481336846,1.3104,0.3822,1.365,6.1,-1.41,6.260838602,7.4104,1.7522,7.614737881,1.3104,0.3822,1.365,6.1,1.37,6.251951695
16/05/2020 11:00,7.82032,-0.88574,7.870320213,1.66032,0.48426,1.7295,6.16,-1.37,6.310507111,7.83032,1.80426,8.035500324,1.66032,0.48426,1.7295,6.17,1.32,6.30961964
16/05/2020 11:30,7.33024,-0.26118,7.334891509,2.67024,0.77882,2.7815,4.66,-1.04,4.774641348,7.34024,1.77882,7.552703082,2.67024,0.77882,2.7815,4.67,1,4.775866414
16/05/2020 12:00,7.76312,-0.34784,7.770908879,2.37312,0.69216,2.472,5.39,-1.04,5.489417091,7.77312,1.69216,7.955174417,2.37312,0.69216,2.472,5.4,1,5.491812087
16/05/2020 12:30,7.33136,-0.23252,7.335046353,2.39136,0.69748,2.491,4.94,-0.93,5.026778292,7.33136,1.59748,7.50338469,2.39136,0.69748,2.491,4.94,0.9,5.021314569
16/05/2020 13:00,6.88736,-0.33452,6.895479055,2.24736,0.65548,2.341,4.64,-0.99,4.74443885,6.88736,1.60548,7.072007763,2.24736,0.65548,2.341,4.64,0.95,4.736253794
16/05/2020 13:30,6.77376,-0.05182,6.773958211,3.11376,0.90818,3.2435,3.66,-0.96,3.783807606,6.77376,1.85818,7.024005798,3.11376,0.90818,3.2435,3.66,0.95,3.781282851
16/05/2020 14:00,7.26992,0.03456,7.270002146,2.68992,0.78456,2.802,4.58,-0.75,4.641002047,7.25992,1.49456,7.412162168,2.68992,0.78456,2.802,4.57,0.71,4.624824321
16/05/2020 14:30,6.97128,0.49954,6.989154817,3.22128,0.93954,3.3555,3.75,-0.44,3.775725096,6.95128,1.69954,7.156027519,3.22128,0.93954,3.3555,3.73,0.76,3.806638937
16/05/2020 15:00,6.9588,0.0284,6.958857952,2.6688,0.7784,2.78,4.29,-0.75,4.355066016,6.9488,1.4984,7.108517708,2.6688,0.7784,2.78,4.28,0.72,4.340138247
16/05/2020 15:30,6.67248,-0.02886,6.672542413,2.47248,0.72114,2.5755,4.2,-0.75,4.266438796,6.66248,1.44114,6.816562495,2.47248,0.72114,2.5755,4.19,0.72,4.25141153
16/05/2020 16:00,6.79776,-0.02732,6.797814899,2.47776,0.72268,2.581,4.32,-0.75,4.38462085,6.79776,1.44268,6.949163014,2.47776,0.72268,2.581,4.32,0.72,4.379589022
16/05/2020 16:30,6.81744,0.05842,6.817690302,2.49744,0.72842,2.6015,4.32,-0.67,4.371647287,6.81744,1.35842,6.951459778,2.49744,0.72842,2.6015,4.32,0.63,4.365695821
16/05/2020 17:00,6.92344,-0.30108,6.929983449,1.81344,0.52892,1.889,5.11,-0.83,5.176968225,6.92344,1.31892,7.047948028,1.81344,0.52892,1.889,5.11,0.79,5.170705948
16/05/2020 17:30,7.29616,-0.48112,7.312005689,1.19616,0.34888,1.246,6.1,-0.83,6.156208249,7.31616,1.13888,7.404272064,1.19616,0.34888,1.246,6.12,0.79,6.170777909
16/05/2020 18:00,7.49504,-0.27478,7.500075243,1.59504,0.46522,1.6615,5.9,-0.74,5.946225694,7.50504,1.16522,7.594956422,1.59504,0.46522,1.6615,5.91,0.7,5.95131078
16/05/2020 18:30,7.32792,0.41856,7.339864031,0.57792,0.16856,0.602,6.75,0.25,6.754628043,7.29792,1.42856,7.436425216,0.57792,0.16856,0.602,6.72,1.26,6.83710465
16/05/2020 19:00,7.16376,-0.08432,7.164256221,1.01376,0.29568,1.056,6.15,-0.38,6.161728654,7.19376,0.65568,7.22357939,1.01376,0.29568,1.056,6.18,0.36,6.190476557
16/05/2020 19:30,7.47984,-0.27338,7.484834203,0.63984,0.18662,0.6665,6.84,-0.46,6.855450386,7.50984,0.61662,7.535112279,0.63984,0.18662,0.6665,6.87,0.43,6.883443905
16/05/2020 20:00,7.12104,-0.24678,7.125314804,0.73104,0.21322,0.7615,6.39,-0.46,6.406535725,7.15104,0.64322,7.179909822,0.73104,0.21322,0.7615,6.42,0.43,6.434384197
16/05/2020 20:30,7.22944,-0.32308,7.23665554,0.46944,0.13692,0.489,6.76,-0.46,6.775632812,7.25944,0.56692,7.281542927,0.46944,0.13692,0.489,6.79,0.43,6.803601987
16/05/2020 21:00,6.9604,-0.3828,6.970918447,0.4704,0.1372,0.49,6.49,-0.52,6.510798722,6.9904,0.6072,7.016721742,0.4704,0.1372,0.49,6.52,0.47,6.536918234
16/05/2020 21:30,7.05352,-0.28564,7.059301283,0.56352,0.16436,0.587,6.49,-0.45,6.505582218,7.08352,0.57436,7.106767549,0.56352,0.16436,0.587,6.52,0.41,6.532878386
16/05/2020 22:00,7.04,-0.415,7.052221281,0.36,0.105,0.375,6.68,-0.52,6.700208952,7.07,0.605,7.095838569,0.36,0.105,0.375,6.71,0.5,6.728603124
16/05/2020 22:30,7.0556,-0.7042,7.090655047,0.2256,0.0658,0.235,6.83,-0.77,6.873267054,7.0856,0.7958,7.130149017,0.2256,0.0658,0.235,6.86,0.73,6.898731768
16/05/2020 23:00,6.9764,-0.7273,7.014208598,0.1464,0.0427,0.1525,6.83,-0.77,6.873267054,7.0064,0.7727,7.048879787,0.1464,0.0427,0.1525,6.86,0.73,6.898731768
16/05/2020 23:30,6.308,-0.766,6.354338675,0.768,0.224,0.8,5.54,-0.99,5.627761544,6.328,1.194,6.439659929,0.768,0.224,0.8,5.56,0.97,5.643979093
17/05/2020 00:00,6.4768,-1.0926,6.568311275,0.1968,0.0574,0.205,6.28,-1.15,6.384426364,6.4968,1.1874,6.604417385,0.1968,0.0574,0.205,6.3,1.13,6.40053904
17/05/2020 00:30,5.97992,-0.83794,6.038343038,0.82992,0.24206,0.8645,5.15,-1.08,5.262024325,5.99992,1.29206,6.137463568,0.82992,0.24206,0.8645,5.17,1.05,5.275547365
17/05/2020 01:00,6.16768,-0.79776,6.219059221,0.24768,0.07224,0.258,5.92,-0.87,5.983585881,6.18768,0.93224,6.257511902,0.24768,0.07224,0.258,5.94,0.86,6.001933022
17/05/2020 01:30,6.37264,-0.37798,6.383839711,0.45264,0.13202,0.4715,5.92,-0.51,5.941927297,6.39264,0.70202,6.431071314,0.45264,0.13202,0.4715,5.94,0.57,5.967285815
17/05/2020 02:00,5.9588,-0.6866,5.998226154,0.3888,0.1134,0.405,5.57,-0.8,5.627157364,5.9788,0.9134,6.048169062,0.3888,0.1134,0.405,5.59,0.8,5.646954932
17/05/2020 02:30,6.1828,-0.7496,6.228074823,0.1728,0.0504,0.18,6.01,-0.8,6.063010803,6.2028,0.8504,6.260823269,0.1728,0.0504,0.18,6.03,0.8,6.082836509
17/05/2020 03:00,5.91248,-0.74386,5.959089482,0.19248,0.05614,0.2005,5.72,-0.8,5.775673121,5.94248,0.85614,6.003835795,0.19248,0.05614,0.2005,5.75,0.8,5.805385431
17/05/2020 03:30,5.76008,-0.70956,5.803619302,0.31008,0.09044,0.323,5.45,-0.8,5.508402672,5.79008,0.89044,5.858149008,0.31008,0.09044,0.323,5.48,0.8,5.538086312
17/05/2020 04:00,6.0892,-0.7419,6.134229556,0.1992,0.0581,0.2075,5.89,-0.8,5.94408109,6.1092,0.8581,6.169170143,0.1992,0.0581,0.2075,5.91,0.8,5.963899731
17/05/2020 04:30,5.6036,-0.7652,5.655604654,0.3936,0.1148,0.41,5.21,-0.88,5.283795984,5.6336,0.9948,5.720758341,0.3936,0.1148,0.41,5.24,0.88,5.313379339
17/05/2020 05:00,6.156,-0.8345,6.212304423,0.156,0.0455,0.1625,6,-0.88,6.064189971,6.176,0.9255,6.244960068,0.156,0.0455,0.1625,6.02,0.88,6.083978961
17/05/2020 05:30,5.38672,-0.80554,5.446617946,0.42672,0.12446,0.4445,4.96,-0.93,5.046434385,5.39672,1.05446,5.498770103,0.42672,0.12446,0.4445,4.97,0.93,5.056263443
17/05/2020 06:00,5.12576,-0.68332,5.171106439,0.84576,0.24668,0.881,4.28,-0.93,4.379874427,5.13576,1.36668,5.314493861,0.84576,0.24668,0.881,4.29,1.12,4.433790703
17/05/2020 06:30,5.1472,-1.0354,5.250306753,0.6672,0.1946,0.695,4.48,-1.23,4.645783034,5.1672,1.4246,5.359985168,0.6672,0.1946,0.695,4.5,1.23,4.665072347
17/05/2020 07:00,5.63392,-0.91594,5.707889334,0.73392,0.21406,0.7645,4.9,-1.13,5.028608157,5.65392,1.34406,5.811480762,0.73392,0.21406,0.7645,4.92,1.13,5.048098652
17/05/2020 07:30,5.83456,-0.75992,5.883839631,0.99456,0.29008,1.036,4.84,-1.05,4.952585184,5.85456,1.34008,6.005970962,0.99456,0.29008,1.036,4.86,1.05,4.972132339
17/05/2020 08:00,6.00888,-0.75866,6.056583513,0.99888,0.29134,1.0405,5.01,-1.05,5.118847527,6.02888,1.34134,6.176292338,0.99888,0.29134,1.0405,5.03,1.05,5.138423883
17/05/2020 08:30,6.23256,-0.81342,6.285416156,1.22256,0.35658,1.2735,5.01,-1.17,5.144803203,6.25256,1.52658,6.436221955,1.22256,0.35658,1.2735,5.03,1.17,5.16428117
17/05/2020 09:00,6.14256,-0.37092,6.153748857,1.40256,0.40908,1.461,4.74,-0.78,4.803748536,6.14256,1.63908,6.357485871,1.40256,0.40908,1.461,4.74,1.23,4.896988871
17/05/2020 09:30,6.66056,-0.40942,6.673131518,1.75056,0.51058,1.8235,4.91,-0.92,4.995447928,6.68056,1.43058,6.832015885,1.75056,0.51058,1.8235,4.93,0.92,5.015107177
17/05/2020 10:00,6.4876,-0.0457,6.487760958,2.9976,0.8743,3.1225,3.49,-0.92,3.609224293,6.5076,1.7943,6.750434819,2.9976,0.8743,3.1225,3.51,0.92,3.62856721
17/05/2020 10:30,6.93792,-0.04894,6.938092609,2.67792,0.78106,2.7895,4.26,-0.83,4.340103685,6.94792,1.61106,7.132258173,2.67792,0.78106,2.7895,4.27,0.83,4.349919539
17/05/2020 11:00,7.03536,0.04698,7.035516857,2.83536,0.82698,2.9535,4.2,-0.78,4.271814603,7.03536,1.59698,7.214335413,2.83536,0.82698,2.9535,4.2,0.77,4.27
17/05/2020 11:30,6.94128,0.15954,6.94311321,2.74128,0.79954,2.8555,4.2,-0.64,4.248482082,6.94128,1.43954,7.088980424,2.74128,0.79954,2.8555,4.2,0.64,4.248482082
17/05/2020 12:00,7.19352,0.09936,7.194206169,3.08352,0.89936,3.212,4.11,-0.8,4.187135059,7.19352,1.66936,7.3846796,3.08352,0.89936,3.212,4.11,0.77,4.181506905
17/05/2020 12:30,7.05664,-0.11348,7.057552394,2.69664,0.78652,2.809,4.36,-0.9,4.451920934,7.05664,1.64652,7.246184941,2.69664,0.78652,2.809,4.36,0.86,4.444007201
17/05/2020 13:00,6.91984,-0.12338,6.920939839,2.55984,0.74662,2.6665,4.36,-0.87,4.445953216,6.91984,1.57662,7.097176639,2.55984,0.74662,2.6665,4.36,0.83,4.438299224
17/05/2020 13:30,7.11144,3.86292,8.092881428,2.58144,0.75292,2.689,4.53,3.11,5.494815738,6.88144,5.19292,8.620941631,2.58144,0.75292,2.689,4.3,4.44,6.180906082
17/05/2020 14:00,7.00896,0.24678,7.01330312,2.86896,0.83678,2.9885,4.14,-0.59,4.181829743,7.01896,1.39678,7.156590938,2.86896,0.83678,2.9885,4.15,0.56,4.187612685
17/05/2020 14:30,6.94336,0.02348,6.9433997,2.58336,0.75348,2.691,4.36,-0.73,4.420689991,6.94336,1.44348,7.091818004,2.58336,0.75348,2.691,4.36,0.69,4.41426098
17/05/2020 15:00,7.15032,-0.00074,7.150320038,2.50032,0.72926,2.6045,4.65,-0.73,4.706952305,7.15032,1.41926,7.289813101,2.50032,0.72926,2.6045,4.65,0.69,4.700914805
17/05/2020 15:30,6.99464,0.23552,6.998604032,3.10464,0.90552,3.234,3.89,-0.67,3.947277543,6.99464,1.54552,7.163352623,3.10464,0.90552,3.234,3.89,0.64,3.942296285
17/05/2020 16:00,6.72384,0.47862,6.740853169,3.66384,1.06862,3.8165,3.06,-0.59,3.116360056,6.72384,1.61862,6.915920405,3.66384,1.06862,3.8165,3.06,0.55,3.10903522
17/05/2020 16:30,6.84368,0.06774,6.844015243,2.56368,0.74774,2.6705,4.28,-0.68,4.333682037,6.84368,1.38774,6.982963429,2.56368,0.74774,2.6705,4.28,0.64,4.327585932
17/05/2020 17:00,6.97176,-0.15532,6.97348993,1.90176,0.55468,1.981,5.07,-0.71,5.119472629,6.98176,1.22468,7.088357624,1.90176,0.55468,1.981,5.08,0.67,5.123992584
17/05/2020 17:30,7.36656,0.16858,7.368488682,2.08656,0.60858,2.1735,5.28,-0.44,5.298301615,7.37656,1.02858,7.447926842,2.08656,0.60858,2.1735,5.29,0.42,5.306646776
17/05/2020 18:00,7.18472,1.56096,7.3523328,2.09472,0.61096,2.182,5.09,0.95,5.177895325,7.15472,2.40096,7.54682895,2.09472,0.61096,2.182,5.06,1.79,5.367280503
17/05/2020 18:30,7.6016,-0.1212,7.602566146,0.9216,0.2688,0.96,6.68,-0.39,6.691375046,7.6216,0.7788,7.661286837,0.9216,0.2688,0.96,6.7,0.51,6.719382412
17/05/2020 19:00,7.59184,-0.10738,7.592599361,0.83184,0.24262,0.8665,6.76,-0.35,6.769054587,7.62184,0.59262,7.64484424,0.83184,0.24262,0.8665,6.79,0.35,6.799014634
17/05/2020 19:30,7.244,-0.1905,7.246504416,0.924,0.2695,0.9625,6.32,-0.46,6.336718394,7.274,0.6995,7.307556107,0.924,0.2695,0.9625,6.35,0.43,6.364542403
17/05/2020 20:00,7.294,-0.4455,7.30759237,0.564,0.1645,0.5875,6.73,-0.61,6.757588327,7.324,0.7245,7.359747024,0.564,0.1645,0.5875,6.76,0.56,6.783155608
17/05/2020 20:30,7.56976,-0.77382,7.609209147,0.32976,0.09618,0.3435,7.24,-0.87,7.29208475,7.59976,0.91618,7.654785291,0.32976,0.09618,0.3435,7.27,0.82,7.316098687
17/05/2020 21:00,7.16016,-0.74412,7.198722512,0.26016,0.07588,0.271,6.9,-0.82,6.948553806,7.20016,0.85588,7.250850612,0.26016,0.07588,0.271,6.94,0.78,6.983695297
17/05/2020 21:30,7.06368,-0.57226,7.086822747,0.64368,0.18774,0.6705,6.42,-0.76,6.464827917,7.10368,0.90774,7.161442693,0.64368,0.18774,0.6705,6.46,0.72,6.5
17/05/2020 22:00,7.22224,-0.75518,7.261614659,0.22224,0.06482,0.2315,7,-0.82,7.047864925,7.25224,0.84482,7.30128111,0.22224,0.06482,0.2315,7.03,0.78,7.073139331
17/05/2020 22:30,6.92312,-0.67034,6.955497556,0.51312,0.14966,0.5345,6.41,-0.82,6.462236455,6.95312,0.92966,7.01499433,0.51312,0.14966,0.5345,6.44,0.78,6.487064051
17/05/2020 23:00,6.8092,-0.5644,6.832550915,0.4992,0.1456,0.52,6.31,-0.71,6.349818895,6.8292,0.8156,6.87773044,0.4992,0.1456,0.52,6.33,0.67,6.365359377
17/05/2020 23:30,7.19856,-0.55042,7.219572581,0.23856,0.06958,0.2485,6.96,-0.62,6.987560375,7.21856,0.65958,7.248631198,0.23856,0.06958,0.2485,6.98,0.59,7.004891148
18/05/2020 00:00,6.526,-0.5445,6.548675916,0.636,0.1855,0.6625,5.89,-0.73,5.93506529,6.546,1.0155,6.624300435,0.636,0.1855,0.6625,5.91,0.83,5.967997989
18/05/2020 00:30,6.50056,-0.93942,6.568088782,0.31056,0.09058,0.3235,6.19,-1.03,6.275109561,6.53056,1.07058,6.617730385,0.31056,0.09058,0.3235,6.22,0.98,6.29672931
18/05/2020 01:00,6.526,-0.9445,6.593993953,0.156,0.0455,0.1625,6.37,-0.99,6.446471903,6.546,1.0255,6.625840796,0.156,0.0455,0.1625,6.39,0.98,6.464711904
