Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/05/2020 01:30,6.65576,-0.93582,6.721227585,0.18576,0.05418,0.1935,6.47,-0.99,6.54530366,6.68576,0.99418,6.759273678,0.18576,0.05418,0.1935,6.5,0.94,6.567617528
18/05/2020 02:00,6.32936,-0.48102,6.347612012,0.81936,0.23898,0.8535,5.51,-0.72,5.556842629,6.33936,0.91898,6.405623268,0.81936,0.23898,0.8535,5.52,0.68,5.561726351
18/05/2020 02:30,6.43136,-0.62252,6.461418002,0.23136,0.06748,0.241,6.2,-0.69,6.238277006,6.45136,0.71748,6.491134215,0.23136,0.06748,0.241,6.22,0.65,6.253870801
18/05/2020 03:00,6.29328,-0.64196,6.325937543,0.47328,0.13804,0.493,5.82,-0.78,5.872035422,6.31328,0.87804,6.374045701,0.47328,0.13804,0.493,5.84,0.74,5.886696867
18/05/2020 03:30,6.22448,-0.85286,6.282636505,0.26448,0.07714,0.2755,5.96,-0.93,6.032122346,6.25448,0.96714,6.328813463,0.26448,0.07714,0.2755,5.99,0.89,6.055757591
18/05/2020 04:00,5.99432,-0.63124,6.027465155,1.02432,0.29876,1.067,4.97,-0.93,5.056263443,6.00432,1.18876,6.120866687,1.02432,0.29876,1.067,4.98,0.89,5.058903043
18/05/2020 04:30,6.01176,-0.90532,6.079544605,0.22176,0.06468,0.231,5.79,-0.97,5.870689908,6.02176,1.01468,6.106649572,0.22176,0.06468,0.231,5.8,0.95,5.877286789
18/05/2020 05:00,6.0636,-0.8902,6.128596985,0.2736,0.0798,0.285,5.79,-0.97,5.870689908,6.0736,1.0298,6.16028449,0.2736,0.0798,0.285,5.8,0.95,5.877286789
18/05/2020 05:30,6.03216,-0.90812,6.100134113,0.45216,0.13188,0.471,5.58,-1.04,5.676090204,6.05216,1.13188,6.157092902,0.45216,0.13188,0.471,5.6,1,5.688585061
18/05/2020 06:00,6.39984,-0.74338,6.44286938,0.63984,0.18662,0.6665,5.76,-0.93,5.834595102,6.41984,1.08662,6.5111511,0.63984,0.18662,0.6665,5.78,0.9,5.849649562
18/05/2020 06:30,7.4564,-0.0148,7.456414688,0.3264,0.0952,0.34,7.13,-0.11,7.130848477,7.4664,1.1252,7.550708841,0.3264,0.0952,0.34,7.14,1.03,7.213910174
18/05/2020 07:00,7.59216,0.66688,7.621392419,1.05216,0.30688,1.096,6.54,0.36,6.549900763,7.61216,-0.05312,7.612345342,1.05216,0.30688,1.096,6.56,-0.36,6.569870623
18/05/2020 07:30,8.33056,0.22058,8.333479792,1.03056,0.30058,1.0735,7.3,-0.08,7.300438343,8.35056,0.81058,8.389808833,1.03056,0.30058,1.0735,7.32,0.51,7.337744885
18/05/2020 08:00,9.03568,1.03874,9.095190699,1.19568,0.34874,1.2455,7.84,0.69,7.87030495,9.05568,0.08874,9.056114788,1.19568,0.34874,1.2455,7.86,-0.26,7.864299079
18/05/2020 08:30,9.04632,1.06226,9.108474178,1.99632,0.58226,2.0795,7.05,0.48,7.066321532,9.05632,0.07226,9.056608275,1.99632,0.58226,2.0795,7.06,-0.51,7.078396711
18/05/2020 09:00,8.98608,1.11594,9.055106617,2.38608,0.69594,2.4855,6.6,0.42,6.613350134,8.98608,0.24594,8.989444936,2.38608,0.69594,2.4855,6.6,-0.45,6.615323121
18/05/2020 09:30,8.92392,1.10906,8.992572616,2.05392,0.59906,2.1395,6.87,0.51,6.888904122,8.93392,0.17906,8.935714244,2.05392,0.59906,2.1395,6.88,-0.42,6.892807846
18/05/2020 10:00,9.12328,1.30304,9.215864105,3.23328,0.94304,3.368,5.89,0.36,5.900991442,9.12328,0.57304,9.141258819,3.23328,0.94304,3.368,5.89,-0.37,5.90160995
18/05/2020 10:30,9.92864,1.37252,10.02305859,2.88864,0.84252,3.009,7.04,0.53,7.059922096,9.91864,0.27252,9.922383111,2.88864,0.84252,3.009,7.03,-0.57,7.053070253
18/05/2020 11:00,9.28488,1.58934,9.419925597,3.01488,0.87934,3.1405,6.27,0.71,6.310071315,9.28488,0.13934,9.285925492,3.01488,0.87934,3.1405,6.27,-0.74,6.313517245
18/05/2020 11:30,9.33008,1.55294,9.458436205,2.89008,0.84294,3.0105,6.44,0.71,6.479019988,9.33008,0.10294,9.330647858,2.89008,0.84294,3.0105,6.44,-0.74,6.482376108
18/05/2020 12:00,9.31936,1.57398,9.451342965,3.09936,0.90398,3.2285,6.22,0.67,6.255981138,9.31936,0.19398,9.321378602,3.09936,0.90398,3.2285,6.22,-0.71,6.260391362
18/05/2020 12:30,9.774,1.537,9.894111633,3.144,0.917,3.275,6.63,0.62,6.65892634,9.764,0.257,9.767381686,3.144,0.917,3.275,6.62,-0.66,6.652818951
18/05/2020 13:00,9.41224,1.07482,9.473410149,2.14224,0.62482,2.2315,7.27,0.45,7.283913783,9.41224,0.13482,9.413205525,2.14224,0.62482,2.2315,7.27,-0.49,7.286494356
18/05/2020 13:30,9.648,1.5465,9.771159923,3.348,0.9765,3.4875,6.3,0.57,6.325733159,9.658,0.3765,9.665335806,3.348,0.9765,3.4875,6.31,-0.6,6.338461959
18/05/2020 14:00,9.47512,1.28566,9.561946489,2.62512,0.76566,2.7345,6.85,0.52,6.869708873,9.48512,0.20566,9.487349337,2.62512,0.76566,2.7345,6.86,-0.56,6.88281919
18/05/2020 14:30,9.52624,0.84932,9.564025983,1.50624,0.43932,1.569,8.02,0.41,8.030473211,9.53624,-0.02068,9.536262423,1.50624,0.43932,1.569,8.03,-0.46,8.0431648
18/05/2020 15:00,9.54872,0.90546,9.591554173,1.69872,0.49546,1.7695,7.85,0.41,7.860699714,9.55872,0.03546,9.558785773,1.69872,0.49546,1.7695,7.86,-0.46,7.873449054
18/05/2020 15:30,9.59656,0.87608,9.636466157,1.66656,0.48608,1.736,7.93,0.39,7.939584372,9.61656,0.07608,9.616860943,1.66656,0.48608,1.736,7.95,-0.41,7.960565307
18/05/2020 16:00,9.23952,1.00236,9.293732049,2.09952,0.61236,2.187,7.14,0.39,7.150643328,9.25952,0.20236,9.261730951,2.09952,0.61236,2.187,7.16,-0.41,7.17172922
18/05/2020 16:30,9.20592,1.22256,9.286744101,2.06592,0.60256,2.152,7.14,0.62,7.166868214,9.22592,-0.05744,9.226098807,2.06592,0.60256,2.152,7.16,-0.66,7.190354651
18/05/2020 17:00,9.00752,0.91136,9.053507254,1.54752,0.45136,1.612,7.46,0.46,7.47416885,9.03752,-0.00864,9.03752413,1.54752,0.45136,1.612,7.49,-0.46,7.504112206
18/05/2020 17:30,9.29696,0.53078,9.312099261,1.23696,0.36078,1.2885,8.06,0.17,8.061792605,9.32696,0.01078,9.32696623,1.23696,0.36078,1.2885,8.09,-0.35,8.097567536
18/05/2020 18:00,9.06888,0.00384,9.068880813,1.17888,0.34384,1.228,7.89,-0.34,7.897322331,9.09888,0.02384,9.098911232,1.17888,0.34384,1.228,7.92,-0.32,7.92646201
18/05/2020 18:30,9.01152,-0.20914,9.013946541,1.03152,0.30086,1.0745,7.98,-0.51,7.996280385,9.05152,0.78086,9.08513933,1.03152,0.30086,1.0745,8.02,0.48,8.034351249
18/05/2020 19:00,8.60928,-0.41146,8.619106766,0.98928,0.28854,1.0305,7.62,-0.7,7.652084683,8.64928,0.94854,8.701136285,0.98928,0.28854,1.0305,7.66,0.66,7.688380844
18/05/2020 19:30,8.62416,-0.52712,8.640254117,0.76416,0.22288,0.796,7.86,-0.75,7.895701362,8.66416,0.91288,8.712119053,0.76416,0.22288,0.796,7.9,0.69,7.930075662
18/05/2020 20:00,8.43552,-0.46214,8.448169686,0.57552,0.16786,0.5995,7.86,-0.63,7.88520767,8.47552,0.75786,8.509335523,0.57552,0.16786,0.5995,7.9,0.59,7.92200101
18/05/2020 20:30,8.50216,-0.56562,8.520953623,0.39216,0.11438,0.4085,8.11,-0.68,8.138458085,8.54216,0.74438,8.574532002,0.39216,0.11438,0.4085,8.15,0.63,8.174313427
18/05/2020 21:00,8.11528,-0.57096,8.135340485,0.54528,0.15904,0.568,7.57,-0.73,7.605116699,8.14528,0.84904,8.189411163,0.54528,0.15904,0.568,7.6,0.69,7.631258088
18/05/2020 21:30,8.30232,-0.52974,8.319203198,0.41232,0.12026,0.4295,7.89,-0.65,7.916729123,8.34232,0.73026,8.374221316,0.41232,0.12026,0.4295,7.93,0.61,7.953426934
18/05/2020 22:00,8.11464,-0.47948,8.128793478,0.58464,0.17052,0.609,7.53,-0.65,7.558002382,8.14464,0.78052,8.181954058,0.58464,0.17052,0.609,7.56,0.61,7.584569863
18/05/2020 22:30,8.24568,-0.56626,8.265100668,0.35568,0.10374,0.3705,7.89,-0.67,7.918396302,8.27568,0.74374,8.309032955,0.35568,0.10374,0.3705,7.92,0.64,7.945816509
18/05/2020 23:00,7.77976,-0.39882,7.789975805,0.44976,0.13118,0.4685,7.33,-0.53,7.349136004,7.80976,0.63118,7.835224276,0.44976,0.13118,0.4685,7.36,0.5,7.376964145
18/05/2020 23:30,7.77664,-0.30598,7.782657223,0.35664,0.10402,0.3715,7.42,-0.41,7.43131886,7.79664,0.48402,7.811649675,0.35664,0.10402,0.3715,7.44,0.38,7.44969798
19/05/2020 00:00,7.56456,1.06758,7.639521912,0.33456,0.09758,0.3485,7.23,0.97,7.294778955,7.49456,1.98758,7.753638104,0.33456,0.09758,0.3485,7.16,1.89,7.405248139
19/05/2020 00:30,7.43,5.59,9.29801054,0,0,0,7.43,5.59,9.29801054,6.97,6.86,9.779596106,0,0,0,6.97,6.86,9.779596106
19/05/2020 01:00,7.5,5.53,9.318309933,0,0,0,7.5,5.53,9.318309933,7.05,6.9,9.864709828,0,0,0,7.05,6.9,9.864709828
19/05/2020 01:30,7.5,5.53,9.318309933,0,0,0,7.5,5.53,9.318309933,7.05,6.95,9.899747472,0,0,0,7.05,6.95,9.899747472
19/05/2020 02:00,7.3,5.56,9.176251958,0,0,0,7.3,5.56,9.176251958,6.85,6.89,9.715688344,0,0,0,6.85,6.89,9.715688344
19/05/2020 02:30,6.92,5.47,8.820844631,0,0,0,6.92,5.47,8.820844631,6.48,6.89,9.45846182,0,0,0,6.48,6.89,9.45846182
19/05/2020 03:00,6.07,-0.87,6.132030659,0,0,0,6.07,-0.87,6.132030659,6.09,0.83,6.1462997,0,0,0,6.09,0.83,6.1462997
19/05/2020 03:30,6.46,-0.91,6.523779579,0,0,0,6.46,-0.91,6.523779579,6.48,0.87,6.538141938,0,0,0,6.48,0.87,6.538141938
19/05/2020 04:00,5.59,-0.89,5.660406346,0,0,0,5.59,-0.89,5.660406346,5.61,0.87,5.677059098,0,0,0,5.61,0.87,5.677059098
19/05/2020 04:30,5.83,-0.89,5.897541861,0,0,0,5.83,-0.89,5.897541861,5.86,0.87,5.924229908,0,0,0,5.86,0.87,5.924229908
19/05/2020 05:00,5.92,-0.95,5.995740154,0,0,0,5.92,-0.95,5.995740154,5.94,0.92,6.010823571,0,0,0,5.94,0.92,6.010823571
19/05/2020 05:30,6.16,-0.99,6.239046401,0,0,0,6.16,-0.99,6.239046401,6.18,0.96,6.254118643,0,0,0,6.18,0.96,6.254118643
19/05/2020 06:00,6.06,-0.94,6.132470954,0,0,0,6.06,-0.94,6.132470954,6.08,0.91,6.147723156,0,0,0,6.08,0.91,6.147723156
19/05/2020 06:30,6.37,-0.46,6.386587508,0,0,0,6.37,-0.46,6.386587508,6.39,0.47,6.407261506,0,0,0,6.39,0.47,6.407261506
19/05/2020 07:00,6.65048,3.58014,7.552899221,0.00048,0.00014,0.0005,6.65,3.58,7.552410211,6.54048,3.03014,7.208302647,0.00048,0.00014,0.0005,6.54,3.03,7.207808266
19/05/2020 07:30,6.99192,0.47056,7.007736582,0.00192,0.00056,0.002,6.99,0.47,7.005783325,7.01192,-0.50944,7.030401923,0.00192,0.00056,0.002,7.01,-0.51,7.028527584
19/05/2020 08:00,7.11624,0.42182,7.128730872,0.00624,0.00182,0.0065,7.11,0.42,7.12239426,7.13624,-0.37818,7.146253665,0.00624,0.00182,0.0065,7.13,-0.38,7.140119047
19/05/2020 08:30,7.63768,0.40224,7.648264692,0.00768,0.00224,0.008,7.63,0.4,7.640477734,7.65768,-0.40776,7.66852862,0.00768,0.00224,0.008,7.65,-0.41,7.66097905
19/05/2020 09:00,7.21296,0.40378,7.22425292,0.01296,0.00378,0.0135,7.2,0.4,7.211102551,7.22296,-0.40622,7.234373909,0.01296,0.00378,0.0135,7.21,-0.41,7.221648011
19/05/2020 09:30,6.20584,0.40462,6.219016598,0.01584,0.00462,0.0165,6.19,0.4,6.202910607,6.21584,-0.45538,6.232498524,0.01584,0.00462,0.0165,6.2,-0.46,6.217041097
19/05/2020 10:00,6.32968,0.40574,6.342670877,0.01968,0.00574,0.0205,6.31,0.4,6.322665577,6.32968,-0.41426,6.343221599,0.01968,0.00574,0.0205,6.31,-0.42,6.323962365
19/05/2020 10:30,5.85016,0.49588,5.871138646,0.02016,0.00588,0.021,5.83,0.49,5.850555529,5.85016,-0.51412,5.872707331,0.02016,0.00588,0.021,5.83,-0.52,5.853144454
19/05/2020 11:00,7.17728,0.53504,7.197195009,0.01728,0.00504,0.018,7.16,0.53,7.179589125,7.17728,-0.56496,7.199481092,0.01728,0.00504,0.018,7.16,-0.57,7.182652713
19/05/2020 11:30,5.97112,0.68616,6.010415094,0.02112,0.00616,0.022,5.95,0.68,5.988731084,5.97112,-0.71384,6.013637967,0.02112,0.00616,0.022,5.95,-0.72,5.993404709
19/05/2020 12:00,6.3692,0.6056,6.397926227,0.0192,0.0056,0.02,6.35,0.6,6.378283468,6.3692,-0.6444,6.401715395,0.0192,0.0056,0.02,6.35,-0.65,6.383181025
19/05/2020 12:30,6.16968,0.70574,6.209913063,0.01968,0.00574,0.0205,6.15,0.7,6.189709202,6.15968,-0.73426,6.203289083,0.01968,0.00574,0.0205,6.14,-0.74,6.184432068
19/05/2020 13:00,5.914,0.677,5.952623371,0.024,0.007,0.025,5.89,0.67,5.92798448,5.904,-0.703,5.945706434,0.024,0.007,0.025,5.88,-0.71,5.922710528
19/05/2020 13:30,5.144,0.807,5.206917034,0.024,0.007,0.025,5.12,0.8,5.182123117,5.134,-0.833,5.201138818,0.024,0.007,0.025,5.11,-0.84,5.178580887
19/05/2020 14:00,5.01256,0.75658,5.069336352,0.02256,0.00658,0.0235,4.99,0.75,5.046047959,4.99256,-0.77342,5.052111821,0.02256,0.00658,0.0235,4.97,-0.78,5.030834921
19/05/2020 14:30,4.92208,0.78644,4.984511952,0.02208,0.00644,0.023,4.9,0.78,4.961693259,4.90208,-0.81356,4.969131534,0.02208,0.00644,0.023,4.88,-0.82,4.948413887
19/05/2020 15:00,5.27112,0.66616,5.313047638,0.02112,0.00616,0.022,5.25,0.66,5.291323086,5.25112,-0.69384,5.296760821,0.02112,0.00616,0.022,5.23,-0.7,5.276637187
19/05/2020 15:30,5.1922,0.5986,5.226591891,0.0192,0.0056,0.02,5.173,0.593,5.206877951,5.1822,-0.6174,5.218848494,0.0192,0.0056,0.02,5.163,-0.623,5.200451711
19/05/2020 16:00,5.0268,0.4749,5.049182929,0.0168,0.0049,0.0175,5.01,0.47,5.031997615,5.0168,-0.4951,5.041171119,0.0168,0.0049,0.0175,5,-0.5,5.024937811
19/05/2020 16:30,6.10296,0.35378,6.113205464,0.01296,0.00378,0.0135,6.09,0.35,6.10004918,6.10296,-0.34622,6.112772616,0.01296,0.00378,0.0135,6.09,-0.35,6.10004918
19/05/2020 17:00,5.992,0.0035,5.992001022,0.012,0.0035,0.0125,5.98,0,5.98,5.992,0.0035,5.992001022,0.012,0.0035,0.0125,5.98,0,5.98
19/05/2020 17:30,6.22912,0.41266,6.242773763,0.00912,0.00266,0.0095,6.22,0.41,6.233498215,6.23912,-0.38734,6.251131949,0.00912,0.00266,0.0095,6.23,-0.39,6.242195127
19/05/2020 18:00,6.46672,0.00196,6.466720297,0.00672,0.00196,0.007,6.46,0,6.46,6.47672,0.00196,6.476720297,0.00672,0.00196,0.007,6.47,0,6.47
19/05/2020 18:30,7.0848,-0.3486,7.09337106,0.0048,0.0014,0.005,7.08,-0.35,7.088645851,7.1148,0.3514,7.123472538,0.0048,0.0014,0.005,7.11,0.35,7.118609415
19/05/2020 19:00,7.08288,-0.39916,7.094118536,0.00288,0.00084,0.003,7.08,-0.4,7.091290433,7.11288,0.35084,7.121527266,0.00288,0.00084,0.003,7.11,0.35,7.118609415
19/05/2020 19:30,7.30048,-0.46986,7.315584505,0.00048,0.00014,0.0005,7.3,-0.47,7.31511449,7.33048,0.43014,7.343089095,0.00048,0.00014,0.0005,7.33,0.43,7.342601719
19/05/2020 20:00,7.85,-0.5,7.865907449,0,0,0,7.85,-0.5,7.865907449,7.88,0.43,7.891723513,0,0,0,7.88,0.43,7.891723513
19/05/2020 20:30,7.99,-0.5,8.005629269,0,0,0,7.99,-0.5,8.005629269,8.02,0.43,8.031519159,0,0,0,8.02,0.43,8.031519159
19/05/2020 21:00,7.59,-0.59,7.612896952,0,0,0,7.59,-0.59,7.612896952,7.62,0.55,7.639823296,0,0,0,7.62,0.55,7.639823296
19/05/2020 21:30,7.12,-0.59,7.144403404,0,0,0,7.12,-0.59,7.144403404,7.15,0.55,7.171122646,0,0,0,7.15,0.55,7.171122646
19/05/2020 22:00,7.62,-0.59,7.642807076,0,0,0,7.62,-0.59,7.642807076,7.66,0.55,7.679720047,0,0,0,7.66,0.55,7.679720047
19/05/2020 22:30,6.99,-0.26,6.994833808,0,0,0,6.99,-0.26,6.994833808,7,0.84,7.050219855,0,0,0,7,0.84,7.050219855
19/05/2020 23:00,7.12,-0.56,7.141988519,0,0,0,7.12,-0.56,7.141988519,7.14,0.53,7.159643846,0,0,0,7.14,0.53,7.159643846
19/05/2020 23:30,7.54,-0.53,7.558604369,0,0,0,7.54,-0.53,7.558604369,7.56,0.53,7.578555271,0,0,0,7.56,0.53,7.578555271
20/05/2020 00:00,7.49,-0.53,7.508728255,0,0,0,7.49,-0.53,7.508728255,7.51,0.53,7.528678503,0,0,0,7.51,0.53,7.528678503
20/05/2020 00:30,7.00616,-0.36612,7.015719621,0.35616,0.10388,0.371,6.65,-0.47,6.666588333,7.02616,0.54388,7.047178854,0.35616,0.10388,0.371,6.67,0.44,6.684496989
20/05/2020 01:00,7.14224,-0.38768,7.152753875,0.28224,0.08232,0.294,6.86,-0.47,6.876081733,7.16224,0.52232,7.181260335,0.28224,0.08232,0.294,6.88,0.44,6.89405541
20/05/2020 01:30,7.35408,-0.74506,7.39172558,0.15408,0.04494,0.1605,7.2,-0.79,7.243210614,7.37408,0.79494,7.416804261,0.15408,0.04494,0.1605,7.22,0.75,7.258849771
20/05/2020 02:00,6.96592,-0.72994,7.004059812,0.20592,0.06006,0.2145,6.76,-0.79,6.806004702,6.97592,0.81006,7.02279553,0.20592,0.06006,0.2145,6.77,0.75,6.811416886
20/05/2020 02:30,7.2236,-0.7952,7.267237439,0.1536,0.0448,0.16,7.07,-0.84,7.119726118,7.2336,0.8348,7.281611085,0.1536,0.0448,0.16,7.08,0.79,7.123938517
20/05/2020 03:00,7.04504,-0.79478,7.089729462,0.15504,0.04522,0.1615,6.89,-0.84,6.941015776,7.05504,0.83522,7.104307274,0.15504,0.04522,0.1615,6.9,0.79,6.945077393
20/05/2020 03:30,6.78944,-0.79058,6.835313618,0.16944,0.04942,0.1765,6.62,-0.84,6.673080248,6.80944,0.83942,6.860983825,0.16944,0.04942,0.1765,6.64,0.79,6.68683034
20/05/2020 04:00,6.70752,-0.87114,6.763853151,0.16752,0.04886,0.1745,6.54,-0.92,6.604392478,6.72752,0.92886,6.791340534,0.16752,0.04886,0.1745,6.56,0.88,6.618761213
20/05/2020 04:30,6.4868,-0.8751,6.545561416,0.2568,0.0749,0.2675,6.23,-0.95,6.302015551,6.5068,0.9849,6.580917432,0.2568,0.0749,0.2675,6.25,0.91,6.315900569
20/05/2020 05:00,7.124,-0.8555,7.17518336,0.324,0.0945,0.3375,6.8,-0.95,6.866039615,7.144,1.0045,7.214274478,0.324,0.0945,0.3375,6.82,0.91,6.8804433
20/05/2020 05:30,6.4252,-0.8439,6.480382878,0.5352,0.1561,0.5575,5.89,-1,5.974286568,6.4352,1.1261,6.532985554,0.5352,0.1561,0.5575,5.9,0.97,5.979205633
20/05/2020 06:00,6.86416,-0.81712,6.912624509,0.28416,0.08288,0.296,6.58,-0.9,6.64126494,6.88416,0.95288,6.949794184,0.28416,0.08288,0.296,6.6,0.87,6.657093961
20/05/2020 06:30,7.57568,4.67124,8.900079247,0.89568,0.26124,0.933,6.68,4.41,8.004405037,7.25568,5.29124,8.980095378,0.89568,0.26124,0.933,6.36,5.03,8.108668201
20/05/2020 07:00,8.24856,6.22208,10.33213538,0.65856,0.19208,0.686,7.59,6.03,9.69376088,7.78856,6.56208,10.18442737,0.65856,0.19208,0.686,7.13,6.37,9.561056427
20/05/2020 07:30,8.48552,6.35036,10.59863773,0.99552,0.29036,1.037,7.49,6.06,9.634505696,8.12552,6.54036,10.43074227,0.99552,0.29036,1.037,7.13,6.25,9.481529412
20/05/2020 08:00,8.22872,0.86296,8.273846312,1.75872,0.51296,1.832,6.47,0.35,6.479459854,8.23872,0.20296,8.24121957,1.75872,0.51296,1.832,6.48,-0.31,6.487410886
20/05/2020 08:30,8.5368,0.5474,8.554332294,1.8768,0.5474,1.955,6.66,0,6.66,8.5468,0.5474,8.564311823,1.8768,0.5474,1.955,6.67,0,6.67
20/05/2020 09:00,8.78352,0.99936,8.840189138,2.12352,0.61936,2.212,6.66,0.38,6.670832032,8.79352,0.22936,8.796510672,2.12352,0.61936,2.212,6.67,-0.39,6.681392071
20/05/2020 09:30,9.16368,4.47524,10.19807846,2.38368,0.69524,2.483,6.78,3.78,7.762525362,8.93368,3.28524,9.518583939,2.38368,0.69524,2.483,6.55,2.59,7.043479254
20/05/2020 10:00,9.48528,5.53654,10.98288723,2.76528,0.80654,2.8805,6.72,4.73,8.217742999,9.19528,3.82654,9.95969792,2.76528,0.80654,2.8805,6.43,3.02,7.103893299
20/05/2020 10:30,9.32128,2.08204,9.550976463,3.40128,0.99204,3.543,5.92,1.09,6.019509947,9.32128,-0.12796,9.322158259,3.40128,0.99204,3.543,5.92,-1.12,6.025014523
20/05/2020 11:00,9.79736,2.14298,10.02898929,3.26736,0.95298,3.4035,6.53,1.19,6.637544727,9.78736,-0.27702,9.791279582,3.26736,0.95298,3.4035,6.52,-1.23,6.635005652
20/05/2020 11:30,9.80528,2.27904,10.06665482,3.42528,0.99904,3.568,6.38,1.28,6.507134546,9.79528,-0.32096,9.800537006,3.42528,0.99904,3.568,6.37,-1.32,6.505328585
20/05/2020 12:00,9.88696,2.24828,10.13936591,3.45696,1.00828,3.601,6.43,1.24,6.548473104,9.82696,-0.26172,9.830444558,3.45696,1.00828,3.601,6.37,-1.27,6.49536758
20/05/2020 12:30,9.34808,1.78944,9.51780937,3.35808,0.97944,3.498,5.99,0.81,6.044518178,9.34808,0.12944,9.348976115,3.35808,0.97944,3.498,5.99,-0.85,6.050008264
20/05/2020 13:00,9.25016,1.93838,9.451072799,4.04016,1.17838,4.2085,5.21,0.76,5.265140074,9.25016,0.37838,9.257895628,4.04016,1.17838,4.2085,5.21,-0.8,5.271062511
20/05/2020 13:30,9.03224,1.94482,9.239246953,4.30224,1.25482,4.4815,4.73,0.69,4.780062761,9.00224,1.01482,9.059259608,4.30224,1.25482,4.4815,4.7,-0.24,4.70612367
20/05/2020 14:00,9.00056,1.84808,9.188333908,3.97056,1.15808,4.136,5.03,0.69,5.077105475,8.99056,0.41808,9.000275551,3.97056,1.15808,4.136,5.02,-0.74,5.074248713
20/05/2020 14:30,9.3808,1.8269,9.557037839,3.7608,1.0969,3.9175,5.62,0.73,5.667212719,9.3708,0.3269,9.376500213,3.7608,1.0969,3.9175,5.61,-0.77,5.662596578
20/05/2020 15:00,8.88144,1.92042,9.086692988,4.08144,1.19042,4.2515,4.8,0.73,4.855193096,8.87144,0.42042,8.881396323,4.08144,1.19042,4.2515,4.79,-0.77,4.851494615
20/05/2020 15:30,8.85936,1.75148,9.030832841,3.63936,1.06148,3.791,5.22,0.69,5.265405967,8.84936,0.33148,8.855566125,3.63936,1.06148,3.791,5.21,-0.73,5.26089346
20/05/2020 16:00,8.7116,1.6088,8.858905802,3.5616,1.0388,3.71,5.15,0.57,5.181447674,8.7116,0.4288,8.722146754,3.5616,1.0388,3.71,5.15,-0.61,5.186000386
20/05/2020 16:30,9.0196,1.2528,9.106189763,2.8896,0.8428,3.01,6.13,0.41,6.143695956,9.0196,0.4128,9.029041367,2.8896,0.8428,3.01,6.13,-0.43,6.145063059
20/05/2020 17:00,8.5628,1.2129,8.648275565,2.7528,0.8029,2.8675,5.81,0.41,5.824448472,8.5628,0.4229,8.573236743,2.7528,0.8029,2.8675,5.81,-0.38,5.822413589
20/05/2020 17:30,8.4512,1.1041,8.523016969,2.5512,0.7441,2.6575,5.9,0.36,5.910972847,8.4612,0.3641,8.469030302,2.5512,0.7441,2.6575,5.91,-0.38,5.922203982
20/05/2020 18:00,8.35168,7.27424,11.07542895,2.31168,0.67424,2.408,6.04,6.6,8.946597118,8.10168,6.22424,10.21657391,2.31168,0.67424,2.408,5.79,5.55,8.020386524
20/05/2020 18:30,8.18688,0.73034,8.219391745,1.40688,0.41034,1.4655,6.78,0.32,6.787547422,8.20688,0.04034,8.206979143,1.40688,0.41034,1.4655,6.8,-0.37,6.810058737
20/05/2020 19:00,8.03728,0.32004,8.043649383,1.09728,0.32004,1.143,6.94,0,6.94,8.05728,0.32004,8.063633585,1.09728,0.32004,1.143,6.96,0,6.96
20/05/2020 19:30,7.9348,0.2289,7.938100922,0.7848,0.2289,0.8175,7.15,0,7.15,7.9748,0.2289,7.978084372,0.7848,0.2289,0.8175,7.19,0,7.19
20/05/2020 20:00,8.0328,0.1029,8.033459046,0.3528,0.1029,0.3675,7.68,0,7.68,8.0628,0.1029,8.063456594,0.3528,0.1029,0.3675,7.71,0,7.71
20/05/2020 20:30,7.80776,-0.29482,7.8133242,0.49776,0.14518,0.5185,7.31,-0.44,7.323230162,7.83776,0.56518,7.858111112,0.49776,0.14518,0.5185,7.34,0.42,7.352006529
20/05/2020 21:00,7.47192,-0.36694,7.480924639,0.66192,0.19306,0.6895,6.81,-0.56,6.83298617,7.50192,0.71306,7.535732098,0.66192,0.19306,0.6895,6.84,0.52,6.859737604
20/05/2020 21:30,7.98624,-0.32068,7.99267571,0.54624,0.15932,0.569,7.44,-0.48,7.455467792,8.01624,0.59932,8.03861233,0.54624,0.15932,0.569,7.47,0.44,7.48294728
20/05/2020 22:00,7.79712,-0.39834,7.807288585,0.41712,0.12166,0.4345,7.38,-0.52,7.398297101,7.82712,0.60166,7.850210332,0.41712,0.12166,0.4345,7.41,0.48,7.425530284
20/05/2020 22:30,7.51832,-0.34924,7.526427054,0.44832,0.13076,0.467,7.07,-0.48,7.086275467,7.54832,0.61076,7.572989014,0.44832,0.13076,0.467,7.1,0.48,7.116206855
20/05/2020 23:00,7.80256,-0.27592,7.807437121,0.32256,0.09408,0.336,7.48,-0.37,7.489145479,7.82256,0.44408,7.83515488,0.32256,0.09408,0.336,7.5,0.35,7.508162225
20/05/2020 23:30,7.68368,-0.28726,7.689047838,0.28368,0.08274,0.2955,7.4,-0.37,7.409244226,7.71368,0.43274,7.725808893,0.28368,0.08274,0.2955,7.43,0.35,7.438239039
21/05/2020 00:00,7.70704,-0.32128,7.713733623,0.16704,0.04872,0.174,7.54,-0.37,7.549072791,7.73704,0.39872,7.74730699,0.16704,0.04872,0.174,7.57,0.35,7.57808683
21/05/2020 00:30,6.91728,-0.09746,6.91796654,0.55728,0.16254,0.5805,6.36,-0.26,6.365312247,6.91728,1.05254,6.996899531,0.55728,0.16254,0.5805,6.36,0.89,6.421970103
21/05/2020 01:00,7.01992,-0.62294,7.047505307,0.46992,0.13706,0.4895,6.55,-0.76,6.593944191,7.03992,0.86706,7.093114031,0.46992,0.13706,0.4895,6.57,0.73,6.610431151
21/05/2020 01:30,7.29424,-0.67418,7.325329743,0.29424,0.08582,0.3065,7,-0.76,7.041136272,7.31424,0.81582,7.359597071,0.29424,0.08582,0.3065,7.02,0.73,7.057853781
21/05/2020 02:00,6.70056,-0.58442,6.725998145,0.43056,0.12558,0.4485,6.27,-0.71,6.310071315,6.71056,0.80558,6.758740611,0.43056,0.12558,0.4485,6.28,0.68,6.316708003
21/05/2020 02:30,6.62368,-0.62476,6.653079122,0.46368,0.13524,0.483,6.16,-0.76,6.206706051,6.63368,0.84524,6.687311941,0.46368,0.13524,0.483,6.17,0.71,6.210716545
21/05/2020 03:00,6.52,-0.5675,6.544650965,0.66,0.1925,0.6875,5.86,-0.76,5.909077762,6.54,0.9325,6.60614534,0.66,0.1925,0.6875,5.88,0.74,5.926381695
21/05/2020 03:30,6.62704,-0.57628,6.652049143,0.76704,0.22372,0.799,5.86,-0.8,5.914355417,6.64704,0.96372,6.716539064,0.76704,0.22372,0.799,5.88,0.74,5.926381695
21/05/2020 04:00,6.43384,-0.57138,6.459161884,0.78384,0.22862,0.8165,5.65,-0.8,5.706356105,6.45384,0.96862,6.526122543,0.78384,0.22862,0.8165,5.67,0.74,5.718085344
21/05/2020 04:30,6.60592,-0.61744,6.634712594,0.62592,0.18256,0.652,5.98,-0.8,6.033274401,6.61592,0.92256,6.679933712,0.62592,0.18256,0.652,5.99,0.74,6.03553643
21/05/2020 05:00,6.87072,-0.85854,6.924152241,0.21072,0.06146,0.2195,6.66,-0.92,6.723243265,6.89072,0.94146,6.954737166,0.21072,0.06146,0.2195,6.68,0.88,6.737714746
21/05/2020 05:30,6.77168,-0.85826,6.825852346,0.21168,0.06174,0.2205,6.56,-0.92,6.624198065,6.79168,0.94174,6.856660371,0.21168,0.06174,0.2205,6.58,0.88,6.638584186
21/05/2020 06:00,6.85136,-0.77502,6.895055464,0.29136,0.08498,0.3035,6.56,-0.86,6.6161318,6.87136,0.91498,6.932011011,0.29136,0.08498,0.3035,6.58,0.83,6.632141434
21/05/2020 06:30,7.64488,-0.42566,7.656721012,0.49488,0.14434,0.5155,7.15,-0.57,7.172684295,7.66488,0.68434,7.695369169,0.49488,0.14434,0.5155,7.17,0.54,7.190305974
21/05/2020 07:00,7.49416,-0.16212,7.495913353,1.12416,0.32788,1.171,6.37,-0.49,6.388818357,7.50416,0.78788,7.545407358,1.12416,0.32788,1.171,6.38,0.46,6.396561576
21/05/2020 07:30,8.33944,2.26442,8.641403674,0.52944,0.15442,0.5515,7.81,2.11,8.09000618,8.31944,1.42442,8.440500829,0.52944,0.15442,0.5515,7.79,1.27,7.892844861
21/05/2020 08:00,8.72176,0.65968,8.746672236,1.06176,0.30968,1.106,7.66,0.35,7.667991914,8.74176,-0.05032,8.741904827,1.06176,0.30968,1.106,7.68,-0.36,7.68843287
21/05/2020 08:30,8.84784,0.76062,8.88047383,1.40784,0.41062,1.4665,7.44,0.35,7.448227977,8.86784,0.05062,8.867984475,1.40784,0.41062,1.4665,7.46,-0.36,7.468681276
21/05/2020 09:00,9.04656,0.88608,9.089850692,1.66656,0.48608,1.736,7.38,0.4,7.390832159,9.05656,0.07608,9.056879551,1.66656,0.48608,1.736,7.39,-0.41,7.401364739
21/05/2020 09:30,9.03568,1.16624,9.110632733,2.45568,0.71624,2.558,6.58,0.45,6.595369588,9.04568,0.23624,9.048764336,2.45568,0.71624,2.558,6.59,-0.48,6.607457908
21/05/2020 10:00,9.27664,1.39902,9.38154074,2.87664,0.83902,2.9965,6.4,0.56,6.424453284,9.27664,0.24902,9.279981716,2.87664,0.83902,2.9965,6.4,-0.59,6.427137777
21/05/2020 10:30,9.46792,1.62606,9.606538411,3.27792,0.95606,3.4145,6.19,0.67,6.226154511,9.45792,0.25606,9.461385599,3.27792,0.95606,3.4145,6.18,-0.7,6.219517666
21/05/2020 11:00,9.56144,1.86292,9.741232253,3.54144,1.03292,3.689,6.02,0.83,6.076948247,9.56144,0.16292,9.562827919,3.54144,1.03292,3.689,6.02,-0.87,6.082540588
21/05/2020 11:30,9.27384,2.01862,9.490992311,3.90384,1.13862,4.0665,5.37,0.88,5.441626595,9.25384,0.21862,9.256422065,3.90384,1.13862,4.0665,5.35,-0.92,5.428526504
21/05/2020 12:00,9.21872,2.03796,9.441296489,4.03872,1.17796,4.207,5.18,0.86,5.250904684,9.20872,0.28796,9.213221207,4.03872,1.17796,4.207,5.17,-0.89,5.24604613
21/05/2020 12:30,9.128,1.969,9.337951863,4.008,1.169,4.175,5.12,0.8,5.182123117,9.118,0.339,9.124299699,4.008,1.169,4.175,5.11,-0.83,5.176968225
21/05/2020 13:00,9.36448,1.66464,9.511283404,3.20448,0.93464,3.338,6.16,0.73,6.203104062,9.35448,0.16464,9.35592873,3.20448,0.93464,3.338,6.15,-0.77,6.198015812
21/05/2020 13:30,9.25984,1.83912,9.440709677,3.69984,1.07912,3.854,5.56,0.76,5.611702059,9.24984,0.27912,9.254050356,3.69984,1.07912,3.854,5.55,-0.8,5.607361233
21/05/2020 14:00,8.98336,1.79598,9.1611299,3.72336,1.08598,3.8785,5.26,0.71,5.307701951,8.97336,0.33598,8.979647668,3.72336,1.08598,3.8785,5.25,-0.75,5.303300859
21/05/2020 14:30,8.82088,1.65234,8.974305068,3.47088,1.01234,3.6155,5.35,0.64,5.388144393,8.81088,0.33234,8.817145584,3.47088,1.01234,3.6155,5.34,-0.68,5.383121771
21/05/2020 15:00,8.70936,1.42648,8.825406325,3.51936,1.02648,3.666,5.19,0.4,5.205391436,8.69936,0.60648,8.720474895,3.51936,1.02648,3.666,5.18,-0.42,5.196999134
21/05/2020 15:30,8.80128,1.60454,8.946344407,3.82128,1.11454,3.9805,4.98,0.49,5.004048361,8.79128,0.58454,8.81069186,3.82128,1.11454,3.9805,4.97,-0.53,4.998179669
21/05/2020 16:00,8.60048,1.44014,8.720221296,3.36048,0.98014,3.5005,5.24,0.46,5.260152089,8.59048,0.49014,8.604451397,3.36048,0.98014,3.5005,5.23,-0.49,5.252903959
21/05/2020 16:30,8.38,1.225,8.469062817,3,0.875,3.125,5.38,0.35,5.391372738,8.37,0.525,8.386448891,3,0.875,3.125,5.37,-0.35,5.381393871
21/05/2020 17:00,8.4728,1.0479,8.537355226,2.6328,0.7679,2.7425,5.84,0.28,5.846708476,8.4728,0.4179,8.483099684,2.6328,0.7679,2.7425,5.84,-0.35,5.850478613
21/05/2020 17:30,8.32016,0.63588,8.344423635,2.18016,0.63588,2.271,6.14,0,6.14,8.33016,0.33588,8.336928751,2.18016,0.63588,2.271,6.15,-0.3,6.157312726
21/05/2020 18:00,8.7348,0.5089,8.749612006,1.7448,0.5089,1.8175,6.99,0,6.99,8.7448,0.2089,8.747294796,1.7448,0.5089,1.8175,7,-0.3,7.006425622
21/05/2020 18:30,8.87712,0.27916,8.881508307,0.95712,0.27916,0.997,7.92,0,7.92,8.90712,0.27916,8.911493534,0.95712,0.27916,0.997,7.95,0,7.95
21/05/2020 19:00,8.79016,0.18088,8.792020837,0.62016,0.18088,0.646,8.17,0,8.17,8.81016,0.18088,8.812016614,0.62016,0.18088,0.646,8.19,0,8.19
21/05/2020 19:30,8.44096,-0.17472,8.442768077,0.60096,0.17528,0.626,7.84,-0.35,7.847808611,8.47096,0.17528,8.472773241,0.60096,0.17528,0.626,7.87,0,7.87
21/05/2020 20:00,8.56224,-0.25018,8.565894224,0.34224,0.09982,0.3565,8.22,-0.35,8.227447964,8.60224,0.44982,8.613992747,0.34224,0.09982,0.3565,8.26,0.35,8.267411929
21/05/2020 20:30,8.38256,-0.25592,8.386465716,0.32256,0.09408,0.336,8.06,-0.35,8.067595677,8.42256,0.44408,8.434258948,0.32256,0.09408,0.336,8.1,0.35,8.107558202
21/05/2020 21:00,8.23744,-0.31908,8.243617519,0.27744,0.08092,0.289,7.96,-0.4,7.970043915,8.27744,0.43092,8.288649166,0.27744,0.08092,0.289,8,0.35,8.00765259
21/05/2020 21:30,8.51656,5.52608,10.15230784,0.22656,0.06608,0.236,8.29,5.46,9.926514998,8.14656,6.33608,10.32048204,0.22656,0.06608,0.236,7.92,6.27,10.10145039
21/05/2020 22:00,8.47912,6.31516,10.57245108,0.18912,0.05516,0.197,8.29,6.26,10.38805564,7.97912,6.60516,10.35830559,0.18912,0.05516,0.197,7.79,6.55,10.17775024
21/05/2020 22:30,8.042,4.926,9.430760309,0.192,0.056,0.2,7.85,4.87,9.237932669,7.652,5.546,9.450461364,0.192,0.056,0.2,7.46,5.49,9.262380903
21/05/2020 23:00,7.37704,-0.44628,7.390526707,0.28704,0.08372,0.299,7.09,-0.53,7.109781994,7.40704,0.57372,7.429225814,0.28704,0.08372,0.299,7.12,0.49,7.136841038
21/05/2020 23:30,7.64,-0.5975,7.663328666,0.18,0.0525,0.1875,7.46,-0.65,7.488264151,7.66,0.6725,7.689463977,0.18,0.0525,0.1875,7.48,0.62,7.505651204
22/05/2020 00:00,7.1488,-0.6116,7.174914355,0.2688,0.0784,0.28,6.88,-0.69,6.914513721,7.1688,0.7284,7.205710236,0.2688,0.0784,0.28,6.9,0.65,6.930548319
22/05/2020 00:30,6.64,-0.75,6.682222684,0,0,0,6.64,-0.75,6.682222684,6.65,0.71,6.687794853,0,0,0,6.65,0.71,6.687794853
22/05/2020 01:00,6.96,-0.62,6.987560375,0,0,0,6.96,-0.62,6.987560375,6.97,0.58,6.994090363,0,0,0,6.97,0.58,6.994090363
22/05/2020 01:30,6.64,-0.45,6.655231025,0,0,0,6.64,-0.45,6.655231025,6.66,0.41,6.672608186,0,0,0,6.66,0.41,6.672608186
22/05/2020 02:00,6.15,-0.58,6.177289049,0,0,0,6.15,-0.58,6.177289049,6.16,0.54,6.183623533,0,0,0,6.16,0.54,6.183623533
22/05/2020 02:30,6.23,-0.99,6.308169307,0,0,0,6.23,-0.99,6.308169307,6.25,0.96,6.32329819,0,0,0,6.25,0.96,6.32329819
22/05/2020 03:00,6.47,-0.84,6.524300729,0,0,0,6.47,-0.84,6.524300729,6.49,0.8,6.539120736,0,0,0,6.49,0.8,6.539120736
22/05/2020 03:30,5.86,-0.76,5.909077762,0,0,0,5.86,-0.76,5.909077762,5.87,0.73,5.915217663,0,0,0,5.87,0.73,5.915217663
22/05/2020 04:00,6.2,-0.64,6.232944729,0,0,0,6.2,-0.64,6.232944729,6.22,0.61,6.249839998,0,0,0,6.22,0.61,6.249839998
22/05/2020 04:30,6.2,-0.64,6.232944729,0,0,0,6.2,-0.64,6.232944729,6.22,0.61,6.249839998,0,0,0,6.22,0.61,6.249839998
22/05/2020 05:00,5.54,-0.64,5.576844986,0,0,0,5.54,-0.64,5.576844986,5.56,0.61,5.593362137,0,0,0,5.56,0.61,5.593362137
22/05/2020 05:30,6.36,-0.69,6.397319751,0,0,0,6.36,-0.69,6.397319751,6.38,0.66,6.414047084,0,0,0,6.38,0.66,6.414047084
22/05/2020 06:00,5.56,-0.63,5.595578612,0,0,0,5.56,-0.63,5.595578612,5.58,0.6,5.612165358,0,0,0,5.58,0.6,5.612165358
22/05/2020 06:30,6.83,-0.63,6.858994095,0,0,0,6.83,-0.63,6.858994095,6.85,0.6,6.876227163,0,0,0,6.85,0.6,6.876227163
22/05/2020 07:00,6.56,-0.38,6.57099688,0,0,0,6.56,-0.38,6.57099688,6.59,0.37,6.600378777,0,0,0,6.59,0.37,6.600378777
22/05/2020 07:30,6.97,-0.38,6.980350994,0,0,0,6.97,-0.38,6.980350994,6.98,0.37,6.989799711,0,0,0,6.98,0.37,6.989799711
22/05/2020 08:00,6.97144,0.41042,6.983510596,0.00144,0.00042,0.0015,6.97,0.41,6.98204841,6.98144,-0.41958,6.994036878,0.00144,0.00042,0.0015,6.98,-0.42,6.992624686
22/05/2020 08:30,7.62192,0.41056,7.63296954,0.00192,0.00056,0.002,7.62,0.41,7.631022212,7.63192,-0.41944,7.643437237,0.00192,0.00056,0.002,7.63,-0.42,7.64155089
22/05/2020 09:00,7.2148,0.4114,7.22651984,0.0048,0.0014,0.005,7.21,0.41,7.221648011,7.2348,-0.4686,7.249959793,0.0048,0.0014,0.005,7.23,-0.47,7.24526052
22/05/2020 09:30,7.21864,0.49252,7.235422545,0.00864,0.00252,0.009,7.21,0.49,7.226631304,7.23864,-0.51748,7.257113379,0.00864,0.00252,0.009,7.23,-0.52,7.248675741
22/05/2020 10:00,6.38344,0.44392,6.398857023,0.01344,0.00392,0.014,6.37,0.44,6.385178149,6.39344,-0.45608,6.409686732,0.01344,0.00392,0.014,6.38,-0.46,6.396561576
22/05/2020 10:30,6.982,0.4035,6.993649709,0.012,0.0035,0.0125,6.97,0.4,6.981468327,6.972,-0.4065,6.983840365,0.012,0.0035,0.0125,6.96,-0.41,6.972065691
22/05/2020 11:00,6.53728,0.40504,6.549815814,0.01728,0.00504,0.018,6.52,0.4,6.532258415,6.53728,-0.40496,6.549810867,0.01728,0.00504,0.018,6.52,-0.41,6.532878386
22/05/2020 11:30,6.3068,0.4849,6.325413366,0.0168,0.0049,0.0175,6.29,0.48,6.308288199,6.3068,-0.4951,6.326203463,0.0168,0.0049,0.0175,6.29,-0.5,6.309841519
22/05/2020 12:00,5.71968,1.31574,5.869063899,0.01968,0.00574,0.0205,5.7,1.31,5.848598123,5.70968,0.23574,5.714544518,0.01968,0.00574,0.0205,5.69,0.23,5.694646609
22/05/2020 12:30,5.72112,0.84616,5.783355497,0.02112,0.00616,0.022,5.7,0.84,5.761562288,5.71112,-0.35384,5.722070814,0.02112,0.00616,0.022,5.69,-0.36,5.701377027
22/05/2020 13:00,6.1892,0.4056,6.202475957,0.0192,0.0056,0.02,6.17,0.4,6.182952369,6.1892,-0.4144,6.203057633,0.0192,0.0056,0.02,6.17,-0.42,6.184278454
22/05/2020 13:30,5.78112,0.40616,5.795370083,0.02112,0.00616,0.022,5.76,0.4,5.773872184,5.78112,-0.41384,5.795913388,0.02112,0.00616,0.022,5.76,-0.42,5.7752922
22/05/2020 14:00,5.67256,0.40658,5.687112119,0.02256,0.00658,0.0235,5.65,0.4,5.664141594,5.67256,-0.41342,5.687605212,0.02256,0.00658,0.0235,5.65,-0.42,5.665589113
22/05/2020 14:30,5.0392,5.2356,7.26670792,0.0192,0.0056,0.02,5.02,5.23,7.249365489,4.7392,4.6356,6.629389414,0.0192,0.0056,0.02,4.72,4.63,6.611754684
22/05/2020 15:00,4.97304,6.41672,8.118215469,0.02304,0.00672,0.024,4.95,6.41,8.098802381,4.59304,5.98672,7.545649926,0.02304,0.00672,0.024,4.57,5.98,7.526307195
22/05/2020 15:30,4.3868,6.4649,7.812742556,0.0168,0.0049,0.0175,4.37,6.46,7.799262786,3.9968,5.9849,7.196765819,0.0168,0.0049,0.0175,3.98,5.98,7.183369683
22/05/2020 16:00,5.97344,6.32392,8.699077514,0.01344,0.00392,0.014,5.96,6.32,8.687001784,5.53344,6.13392,8.260988609,0.01344,0.00392,0.014,5.52,6.13,8.249078736
22/05/2020 16:30,5.41392,6.28406,8.294572915,0.01392,0.00406,0.0145,5.4,6.28,8.282415107,4.98392,6.13406,7.90355304,0.01392,0.00406,0.0145,4.97,6.13,7.891628476
22/05/2020 17:00,5.57008,5.05294,7.520504893,0.01008,0.00294,0.0105,5.56,5.05,7.511065171,5.40008,5.86294,7.970880093,0.01008,0.00294,0.0105,5.39,5.86,7.961890479
22/05/2020 17:30,6.39576,-0.34832,6.405237919,0.00576,0.00168,0.006,6.39,-0.35,6.399578111,6.40576,0.35168,6.415406456,0.00576,0.00168,0.006,6.4,0.35,6.409563168
22/05/2020 18:00,6.3948,0.2514,6.39973976,0.0048,0.0014,0.005,6.39,0.25,6.394888584,6.4048,-0.4186,6.418464692,0.0048,0.0014,0.005,6.4,-0.42,6.413766444
22/05/2020 18:30,7.0948,-0.3486,7.103358994,0.0048,0.0014,0.005,7.09,-0.35,7.098633671,7.1248,0.3514,7.13346038,0.0048,0.0014,0.005,7.12,0.35,7.128597337
22/05/2020 19:00,6.69192,-0.45944,6.707673099,0.00192,0.00056,0.002,6.69,-0.46,6.705796,6.72192,0.43056,6.735695243,0.00192,0.00056,0.002,6.72,0.43,6.733743387
22/05/2020 19:30,7.37048,-0.49986,7.387410605,0.00048,0.00014,0.0005,7.37,-0.5,7.38694118,7.40048,0.50014,7.417361003,0.00048,0.00014,0.0005,7.4,0.5,7.416872656
22/05/2020 20:00,7.2,-0.68,7.232039823,0,0,0,7.2,-0.68,7.232039823,7.23,0.65,7.259159731,0,0,0,7.23,0.65,7.259159731
22/05/2020 20:30,7.79,-0.68,7.819622753,0,0,0,7.79,-0.68,7.819622753,7.81,0.65,7.837001978,0,0,0,7.81,0.65,7.837001978
22/05/2020 21:00,7.79,-0.8,7.830970566,0,0,0,7.79,-0.8,7.830970566,7.81,0.76,7.846891104,0,0,0,7.81,0.76,7.846891104
22/05/2020 21:30,7.43,-0.8,7.472944533,0,0,0,7.43,-0.8,7.472944533,7.46,0.76,7.498613205,0,0,0,7.46,0.76,7.498613205
22/05/2020 22:00,6.82,-0.8,6.866760517,0,0,0,6.82,-0.8,6.866760517,6.85,0.76,6.892031631,0,0,0,6.85,0.76,6.892031631
22/05/2020 22:30,7.16,-0.9,7.216342564,0,0,0,7.16,-0.9,7.216342564,7.19,0.87,7.242444339,0,0,0,7.19,0.87,7.242444339
22/05/2020 23:00,6.75,-0.85,6.803308019,0,0,0,6.75,-0.85,6.803308019,6.77,0.81,6.818284242,0,0,0,6.77,0.81,6.818284242
22/05/2020 23:30,6.31,-0.89,6.372456355,0,0,0,6.31,-0.89,6.372456355,6.34,0.85,6.396725725,0,0,0,6.34,0.85,6.396725725
23/05/2020 00:00,6.46,-0.91,6.523779579,0,0,0,6.46,-0.91,6.523779579,6.48,0.89,6.54083328,0,0,0,6.48,0.89,6.54083328
23/05/2020 00:30,6.48496,-0.69272,6.52185305,0.74496,0.21728,0.776,5.74,-0.91,5.811686502,6.50496,1.10728,6.598528139,0.74496,0.21728,0.776,5.76,0.89,5.828353112
23/05/2020 01:00,6.43392,-0.91094,6.498087276,0.61392,0.17906,0.6395,5.82,-1.09,5.921190759,6.44392,1.22906,6.560083342,0.61392,0.17906,0.6395,5.83,1.05,5.923799456
23/05/2020 01:30,6.70984,-1.02338,6.787433937,0.15984,0.04662,0.1665,6.55,-1.07,6.636821528,6.72984,1.09662,6.818601165,0.15984,0.04662,0.1665,6.57,1.05,6.653375083
23/05/2020 02:00,6.36944,-0.91558,6.434908908,0.52944,0.15442,0.5515,5.84,-1.07,5.937213151,6.38944,1.16442,6.494676085,0.52944,0.15442,0.5515,5.86,1.01,5.946402274
23/05/2020 02:30,6.43872,-0.97704,6.512428303,0.31872,0.09296,0.332,6.12,-1.07,6.212833492,6.44872,1.10296,6.542362754,0.31872,0.09296,0.332,6.13,1.01,6.212648389
23/05/2020 03:00,6.20264,-0.87798,6.264470596,0.45264,0.13202,0.4715,5.75,-1.01,5.83803049,6.22264,1.12202,6.322988016,0.45264,0.13202,0.4715,5.77,0.99,5.854314648
23/05/2020 03:30,6.08456,-0.87242,6.146786726,0.33456,0.09758,0.3485,5.75,-0.97,5.831243435,6.10456,1.04758,6.193793397,0.33456,0.09758,0.3485,5.77,0.95,5.847683302
23/05/2020 04:00,5.892,-0.809,5.947280471,0.552,0.161,0.575,5.34,-0.97,5.427384269,5.902,1.111,6.005657749,0.552,0.161,0.575,5.35,0.95,5.433691195
23/05/2020 04:30,5.87504,-0.73228,5.920500739,0.81504,0.23772,0.849,5.06,-0.97,5.15213548,5.89504,1.18772,6.01349943,0.81504,0.23772,0.849,5.08,0.95,5.168065402
23/05/2020 05:00,5.85744,-0.97408,5.937881373,0.39744,0.11592,0.414,5.46,-1.09,5.567737422,5.86744,1.18592,5.98608874,0.39744,0.11592,0.414,5.47,1.07,5.573670245
23/05/2020 05:30,5.6304,-0.9678,5.712971293,0.5904,0.1722,0.615,5.04,-1.14,5.167320389,5.6504,1.2822,5.79405359,0.5904,0.1722,0.615,5.06,1.11,5.180318523
23/05/2020 06:00,5.69816,-0.94012,5.775192897,0.54816,0.15988,0.571,5.15,-1.1,5.266165588,5.70816,1.21988,5.837053863,0.54816,0.15988,0.571,5.16,1.06,5.267750943
23/05/2020 06:30,6.1444,-0.9508,6.217529413,0.3744,0.1092,0.39,5.77,-1.06,5.866557764,6.1544,1.1292,6.257134488,0.3744,0.1092,0.39,5.78,1.02,5.869310011
23/05/2020 07:00,6.01952,-0.65514,6.055066428,0.83952,0.24486,0.8745,5.18,-0.9,5.257604017,6.03952,1.11486,6.14155637,0.83952,0.24486,0.8745,5.2,0.87,5.272276548
23/05/2020 07:30,6.53832,-0.66424,6.571974072,0.80832,0.23576,0.842,5.73,-0.9,5.800249995,6.54832,1.10576,6.641024017,0.80832,0.23576,0.842,5.74,0.87,5.805557682
23/05/2020 08:00,6.59824,-0.34468,6.607236593,1.45824,0.42532,1.519,5.14,-0.77,5.197355097,6.60824,1.16532,6.710201681,1.45824,0.42532,1.519,5.15,0.74,5.202893426
23/05/2020 08:30,6.46984,-0.26838,6.475404038,1.71984,0.50162,1.7915,4.75,-0.77,4.812005819,6.46984,1.24162,6.587901779,1.71984,0.50162,1.7915,4.75,0.74,4.807296538
23/05/2020 09:00,6.77392,-0.31594,6.78128382,1.21392,0.35406,1.2645,5.56,-0.67,5.60022321,6.78392,0.98406,6.854921199,1.21392,0.35406,1.2645,5.57,0.63,5.605515141
23/05/2020 09:30,7.0172,0.3796,7.027459854,1.2672,0.3696,1.32,5.75,0.01,5.750008696,7.0172,1.2396,7.125847599,1.2672,0.3696,1.32,5.75,0.87,5.815444953
23/05/2020 10:00,7.24072,0.38146,7.250761191,1.89072,0.55146,1.9695,5.35,-0.17,5.352700253,7.25072,0.48146,7.266687295,1.89072,0.55146,1.9695,5.36,-0.07,5.36045707
23/05/2020 10:30,7.40192,0.02056,7.401948554,1.44192,0.42056,1.502,5.96,-0.4,5.973407738,7.42192,0.79056,7.463905251,1.44192,0.42056,1.502,5.98,0.37,5.991435554
23/05/2020 11:00,7.07104,0.47572,7.087024496,2.83104,0.82572,2.949,4.24,-0.35,4.25442123,7.07104,0.82572,7.119088439,2.83104,0.82572,2.949,4.24,0,4.24
23/05/2020 11:30,7.29976,0.97118,7.364080842,3.32976,0.97118,3.4685,3.97,0,3.97,7.29976,0.97118,7.364080842,3.32976,0.97118,3.4685,3.97,0,3.97
23/05/2020 12:00,7.33936,5.50148,9.172376322,2.67936,0.78148,2.791,4.66,4.72,6.632797298,7.02936,6.03148,9.262324384,2.67936,0.78148,2.791,4.35,5.25,6.817990906
23/05/2020 12:30,7.11536,0.26448,7.120273703,2.17536,0.63448,2.266,4.94,-0.37,4.953836897,7.11536,1.00448,7.185911772,2.17536,0.63448,2.266,4.94,0.37,4.953836897
23/05/2020 13:00,7.01512,0.39566,7.026268957,2.62512,0.76566,2.7345,4.39,-0.37,4.405564663,7.00512,1.10566,7.091839694,2.62512,0.76566,2.7345,4.38,0.34,4.393176527
23/05/2020 13:30,7.1668,0.5624,7.188832729,3.1968,0.9324,3.33,3.97,-0.37,3.987204535,7.1668,1.2724,7.278875188,3.1968,0.9324,3.33,3.97,0.34,3.984532595
23/05/2020 14:00,7.30472,0.53846,7.324539129,3.11472,0.90846,3.2445,4.19,-0.37,4.206304792,7.30472,1.24846,7.410640097,3.11472,0.90846,3.2445,4.19,0.34,4.203772116
23/05/2020 14:30,6.7664,0.5127,6.785796213,3.0264,0.8827,3.1525,3.74,-0.37,3.758257575,6.7564,1.2627,6.873379973,3.0264,0.8827,3.1525,3.73,0.38,3.749306603
23/05/2020 15:00,7.16912,-0.02234,7.169154807,1.56912,0.45766,1.6345,5.6,-0.48,5.620533782,7.17912,0.90766,7.236270493,1.56912,0.45766,1.6345,5.61,0.45,5.62801919
23/05/2020 15:30,6.64968,-0.07676,6.650123021,1.51968,0.44324,1.583,5.13,-0.52,5.156287424,6.65968,0.92324,6.72337042,1.51968,0.44324,1.583,5.14,0.48,5.1623638
23/05/2020 16:00,6.60648,-0.08936,6.607084319,1.47648,0.43064,1.538,5.13,-0.52,5.156287424,6.61648,0.91064,6.678852656,1.47648,0.43064,1.538,5.14,0.48,5.1623638
23/05/2020 16:30,6.77552,-0.15964,6.777400401,1.23552,0.36036,1.287,5.54,-0.52,5.564350816,6.78552,0.84036,6.837359622,1.23552,0.36036,1.287,5.55,0.48,5.570718087
23/05/2020 17:00,6.76192,-0.22694,6.765727149,1.14192,0.33306,1.1895,5.62,-0.56,5.647831442,6.78192,0.85306,6.835360287,1.14192,0.33306,1.1895,5.64,0.52,5.663920903
23/05/2020 17:30,6.95488,0.07934,6.955332533,1.33488,0.38934,1.3905,5.62,-0.31,5.628543328,6.97488,1.00934,7.047532778,1.33488,0.38934,1.3905,5.64,0.62,5.673975678
23/05/2020 18:00,7.0072,-0.1929,7.009854653,1.0872,0.3171,1.1325,5.92,-0.51,5.941927297,7.0272,0.7971,7.072263305,1.0872,0.3171,1.1325,5.94,0.48,5.959362382
23/05/2020 18:30,6.98296,-0.08622,6.983492267,1.69296,0.49378,1.7635,5.29,-0.58,5.321700856,7.01296,1.03378,7.088745238,1.69296,0.49378,1.7635,5.32,0.54,5.347335785
23/05/2020 19:00,7.0036,-0.0352,7.003688457,2.7936,0.8148,2.91,4.21,-0.85,4.294950524,7.0136,1.6348,7.201607876,2.7936,0.8148,2.91,4.22,0.82,4.298930099
23/05/2020 19:30,6.74176,-0.80782,6.78998535,0.52176,0.15218,0.5435,6.22,-0.96,6.293647591,6.77176,1.08218,6.857685255,0.52176,0.15218,0.5435,6.25,0.93,6.31881318
23/05/2020 20:00,6.6916,-0.9062,6.752681615,0.3216,0.0938,0.335,6.37,-1,6.448015198,6.7116,1.0638,6.795384095,0.3216,0.0938,0.335,6.39,0.97,6.46320354
23/05/2020 20:30,6.70408,-0.93756,6.769321044,0.21408,0.06244,0.223,6.49,-1,6.566589678,6.73408,1.03244,6.812764916,0.21408,0.06244,0.223,6.52,0.97,6.591760008
23/05/2020 21:00,6.66328,-0.94946,6.730585015,0.17328,0.05054,0.1805,6.49,-1,6.566589678,6.69328,1.02054,6.770635055,0.17328,0.05054,0.1805,6.52,0.97,6.591760008
23/05/2020 21:30,6.64024,-0.81618,6.690212033,0.15024,0.04382,0.1565,6.49,-0.86,6.546732009,6.67024,0.86382,6.725941321,0.15024,0.04382,0.1565,6.52,0.82,6.571362111
23/05/2020 22:00,6.81736,-0.63702,6.847057167,0.14736,0.04298,0.1535,6.67,-0.68,6.704573066,6.84736,0.69298,6.882336831,0.14736,0.04298,0.1535,6.7,0.65,6.731456009
23/05/2020 22:30,6.58736,-0.72702,6.627357682,0.14736,0.04298,0.1535,6.44,-0.77,6.485869256,6.61736,0.78298,6.66352092,0.14736,0.04298,0.1535,6.47,0.74,6.512180894
23/05/2020 23:00,6.48832,-0.83674,6.542050921,0.14832,0.04326,0.1545,6.34,-0.88,6.400781202,6.49832,0.90326,6.560795794,0.14832,0.04326,0.1545,6.35,0.86,6.407971598
23/05/2020 23:30,6.37736,-0.70702,6.416431863,0.14736,0.04298,0.1535,6.23,-0.75,6.274982072,6.40736,0.76298,6.452627422,0.14736,0.04298,0.1535,6.26,0.72,6.301269713
24/05/2020 00:00,6.53,-0.72,6.569573807,0.24,0.07,0.25,6.29,-0.79,6.339416377,6.55,0.83,6.602378359,0.24,0.07,0.25,6.31,0.76,6.355603827
24/05/2020 00:30,6.58696,-1.01672,6.664965236,0.21696,0.06328,0.226,6.37,-1.08,6.460905509,6.60696,1.11328,6.700097969,0.21696,0.06328,0.226,6.39,1.05,6.475693013
24/05/2020 01:00,6.59784,-1.17688,6.701980245,0.14784,0.04312,0.154,6.45,-1.22,6.564365925,6.61784,1.21312,6.728110166,0.14784,0.04312,0.154,6.47,1.17,6.574937262
24/05/2020 01:30,6.28392,-0.94594,6.354718959,0.49392,0.14406,0.5145,5.79,-1.09,5.891706035,6.29392,1.20406,6.408056605,0.49392,0.14406,0.5145,5.8,1.06,5.896066485
24/05/2020 02:00,6.30456,-1.00992,6.384936585,0.27456,0.08008,0.286,6.03,-1.09,6.127723884,6.31456,1.14008,6.416654144,0.27456,0.08008,0.286,6.04,1.06,6.132307885
24/05/2020 02:30,6.27328,-1.08946,6.367178736,0.17328,0.05054,0.1805,6.1,-1.14,6.205610365,6.28328,1.16054,6.389558721,0.17328,0.05054,0.1805,6.11,1.11,6.210008052
24/05/2020 03:00,5.9332,-1.0224,6.020644816,0.4032,0.1176,0.42,5.53,-1.14,5.646281962,5.9532,1.2276,6.078453093,0.4032,0.1176,0.42,5.55,1.11,5.65991166
24/05/2020 03:30,6.08624,-0.68068,6.124185056,0.30624,0.08932,0.319,5.78,-0.77,5.831063368,6.08624,1.28932,6.22130721,0.30624,0.08932,0.319,5.78,1.2,5.90325334
24/05/2020 04:00,5.7664,-0.9823,5.849468544,0.2664,0.0777,0.2775,5.5,-1.06,5.601214154,5.7764,1.1277,5.885448517,0.2664,0.0777,0.2775,5.51,1.05,5.609153234
24/05/2020 04:30,5.74016,-0.87912,5.807089529,0.62016,0.18088,0.646,5.12,-1.06,5.228575332,5.76016,1.23088,5.890204479,0.62016,0.18088,0.646,5.14,1.05,5.24615097
24/05/2020 05:00,5.98536,-1.05302,6.077284381,0.19536,0.05698,0.2035,5.79,-1.11,5.895438915,5.99536,1.13698,6.102218043,0.19536,0.05698,0.2035,5.8,1.08,5.899694907
24/05/2020 05:30,5.69712,-1.00584,5.785230367,0.59712,0.17416,0.622,5.1,-1.18,5.234730175,5.70712,1.31416,5.856469517,0.59712,0.17416,0.622,5.11,1.14,5.235618397
24/05/2020 06:00,5.84176,-1.06282,5.937654945,0.40176,0.11718,0.4185,5.44,-1.18,5.566506984,5.85176,1.25718,5.985281668,0.40176,0.11718,0.4185,5.45,1.14,5.567952945
24/05/2020 06:30,5.7912,-1.0784,5.890750716,0.4512,0.1316,0.47,5.34,-1.21,5.475372133,5.8012,1.3116,5.947622718,0.4512,0.1316,0.47,5.35,1.18,5.478585584
24/05/2020 07:00,6.22368,-0.98476,6.301106649,0.46368,0.13524,0.483,5.76,-1.12,5.867878663,6.23368,1.22524,6.352950448,0.46368,0.13524,0.483,5.77,1.09,5.872052452
24/05/2020 07:30,6.10096,-0.94472,6.17367061,0.60096,0.17528,0.626,5.5,-1.12,5.61287805,6.12096,1.26528,6.250366773,0.60096,0.17528,0.626,5.52,1.09,5.626588665
24/05/2020 08:00,6.33336,-0.81902,6.386097607,0.72336,0.21098,0.7535,5.61,-1.03,5.703770683,6.35336,1.20098,6.465874747,0.72336,0.21098,0.7535,5.63,0.99,5.716379973
24/05/2020 08:30,6.3752,-0.4839,6.393538476,1.0152,0.2961,1.0575,5.36,-0.78,5.416456406,6.3952,1.0361,6.478586748,1.0152,0.2961,1.0575,5.38,0.74,5.430653736
24/05/2020 09:00,6.53368,0.12524,6.534880213,1.42368,0.41524,1.483,5.11,-0.29,5.118222348,6.52368,1.43524,6.6796942,1.42368,0.41524,1.483,5.1,1.02,5.200999904
24/05/2020 09:30,7.13528,2.75904,7.650132182,1.02528,0.29904,1.068,6.11,2.46,6.586630398,7.03528,4.78904,8.510585691,1.02528,0.29904,1.068,6.01,4.49,7.502013063
24/05/2020 10:00,7.18552,-0.15964,7.187293134,0.75552,0.22036,0.787,6.43,-0.38,6.441218829,7.20552,0.59036,7.229664128,0.75552,0.22036,0.787,6.45,0.37,6.460603687
24/05/2020 10:30,7.06768,0.05224,7.067873061,1.68768,0.49224,1.758,5.38,-0.44,5.397962579,7.07768,0.92224,7.137512228,1.68768,0.49224,1.758,5.39,0.43,5.407124929
24/05/2020 11:00,7.1592,-0.1294,7.160369334,1.3392,0.3906,1.395,5.82,-0.52,5.843184064,7.1792,0.8806,7.23300553,1.3392,0.3906,1.395,5.84,0.49,5.860520455
24/05/2020 11:30,7.57384,-0.11638,7.574734098,1.38384,0.40362,1.4415,6.19,-0.52,6.211803281,7.59384,0.89362,7.646238464,1.38384,0.40362,1.4415,6.21,0.49,6.229301727
24/05/2020 12:00,7.82688,-0.06966,7.827189984,1.40688,0.41034,1.4655,6.42,-0.48,6.437918918,7.84688,0.85034,7.892819765,1.40688,0.41034,1.4655,6.44,0.44,6.455013555
