Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/05/2020 12:30,7.88376,0.02568,7.883801824,1.73376,0.50568,1.806,6.15,-0.48,6.168703267,7.90376,0.94568,7.960133969,1.73376,0.50568,1.806,6.17,0.44,6.185668921
24/05/2020 13:00,7.46816,0.26738,7.472944925,2.28816,0.66738,2.3835,5.18,-0.4,5.195421061,7.47816,1.04738,7.551151028,2.28816,0.66738,2.3835,5.19,0.38,5.203892774
24/05/2020 13:30,7.56864,-0.03998,7.568745593,1.50864,0.44002,1.5715,6.06,-0.48,6.078980178,7.57864,0.88002,7.629562206,1.50864,0.44002,1.5715,6.07,0.44,6.085926388
24/05/2020 14:00,7.68,0.1425,7.681321908,1.86,0.5425,1.9375,5.82,-0.4,5.83372951,7.7,0.9325,7.756259166,1.86,0.5425,1.9375,5.84,0.39,5.853007774
24/05/2020 14:30,7.46824,0.13532,7.469465858,2.17824,0.63532,2.269,5.29,-0.5,5.31357695,7.47824,1.18532,7.571595407,2.17824,0.63532,2.269,5.3,0.55,5.328461316
24/05/2020 15:00,7.51288,-0.33916,7.52053159,1.44288,0.42084,1.503,6.07,-0.76,6.117393236,7.54288,1.15084,7.630168504,1.44288,0.42084,1.503,6.1,0.73,6.143525047
24/05/2020 15:30,6.96,-0.3175,6.967238065,1.38,0.4025,1.4375,5.58,-0.72,5.626259859,6.97,1.0825,7.053559828,1.38,0.4025,1.4375,5.59,0.68,5.631207686
24/05/2020 16:00,8.33984,0.83162,8.381200573,4.59984,1.34162,4.7915,3.74,-0.51,3.774612563,8.33984,1.83162,8.53860428,4.59984,1.34162,4.7915,3.74,0.49,3.771962354
24/05/2020 16:30,7.05376,-0.08682,7.054294284,1.79376,0.52318,1.8685,5.26,-0.61,5.295252591,7.05376,1.10318,7.139505322,1.79376,0.52318,1.8685,5.26,0.58,5.291880573
24/05/2020 17:00,7.07944,-0.38308,7.089796965,1.18944,0.34692,1.239,5.89,-0.73,5.93506529,7.08944,1.04692,7.166324093,1.18944,0.34692,1.239,5.9,0.7,5.941380311
24/05/2020 17:30,7.53056,-0.23692,7.534285965,1.69056,0.49308,1.761,5.84,-0.73,5.885448156,7.59056,1.16308,7.679150747,1.69056,0.49308,1.761,5.9,0.67,5.937920511
24/05/2020 18:00,7.5344,0.5492,7.554389717,1.0944,0.3192,1.14,6.44,0.23,6.444105834,7.5044,1.8292,7.724117555,1.0944,0.3192,1.14,6.41,1.51,6.585453667
24/05/2020 18:30,7.33536,-0.53802,7.355064367,1.03536,0.30198,1.0785,6.3,-0.84,6.355753299,7.35536,1.37198,7.482222253,1.03536,0.30198,1.0785,6.32,1.07,6.409937597
24/05/2020 19:00,7.0488,-0.4316,7.062001133,0.7488,0.2184,0.78,6.3,-0.65,6.333442982,7.0688,0.8584,7.120729176,0.7488,0.2184,0.78,6.32,0.64,6.35232241
24/05/2020 19:30,7.0152,-0.5714,7.038432283,0.7152,0.2086,0.745,6.3,-0.78,6.348102079,7.0352,0.9786,7.102935801,0.7152,0.2086,0.745,6.32,0.77,6.366733857
24/05/2020 20:00,6.94032,-0.81074,6.987513224,0.34032,0.09926,0.3545,6.6,-0.91,6.662439493,6.99032,0.99926,7.061380478,0.34032,0.09926,0.3545,6.65,0.9,6.710625902
24/05/2020 20:30,6.8044,-0.8358,6.855539439,0.2544,0.0742,0.265,6.55,-0.91,6.612911613,6.8444,0.9742,6.913383904,0.2544,0.0742,0.265,6.59,0.9,6.651172829
24/05/2020 21:00,6.74584,-0.93288,6.810038355,0.19584,0.05712,0.204,6.55,-0.99,6.624394312,6.72584,1.03712,6.805331851,0.19584,0.05712,0.204,6.53,0.98,6.603128047
24/05/2020 21:30,6.70264,-0.94548,6.768996632,0.15264,0.04452,0.159,6.55,-0.99,6.624394312,6.68264,1.02452,6.760718793,0.15264,0.04452,0.159,6.53,0.98,6.603128047
24/05/2020 22:00,6.84784,-0.90688,6.907629405,0.14784,0.04312,0.154,6.7,-0.95,6.76701559,6.88784,0.98312,6.957647936,0.14784,0.04312,0.154,6.74,0.94,6.80523328
24/05/2020 22:30,6.84784,-0.75688,6.889541349,0.14784,0.04312,0.154,6.7,-0.8,6.747592163,6.81784,0.84312,6.869773912,0.14784,0.04312,0.154,6.67,0.8,6.717804701
24/05/2020 23:00,9.78784,-0.53688,9.802553341,0.14784,0.04312,0.154,9.64,-0.58,9.657432371,9.80784,0.61312,9.826985377,0.14784,0.04312,0.154,9.66,0.57,9.676802158
24/05/2020 23:30,7.34456,-0.31742,7.351415989,0.21456,0.06258,0.2235,7.13,-0.38,7.140119047,7.35456,0.96258,7.417284749,0.21456,0.06258,0.2235,7.14,0.9,7.196499149
25/05/2020 00:00,6.684,-0.6605,6.716555386,0.204,0.0595,0.2125,6.48,-0.72,6.519877299,6.714,0.7795,6.759098775,0.204,0.0595,0.2125,6.51,0.72,6.549694649
25/05/2020 00:30,6.58784,-0.64688,6.619523367,0.38784,0.11312,0.404,6.2,-0.76,6.246406967,6.60784,0.87312,6.665274788,0.38784,0.11312,0.404,6.22,0.76,6.266258852
25/05/2020 01:00,6.62744,-0.71408,6.665798617,0.15744,0.04592,0.164,6.47,-0.76,6.514483863,6.64744,0.80592,6.69611571,0.15744,0.04592,0.164,6.49,0.76,6.53434771
25/05/2020 01:30,6.30568,-0.71626,6.346229483,0.35568,0.10374,0.3705,5.95,-0.82,6.006238424,6.33568,0.92374,6.40266637,0.35568,0.10374,0.3705,5.98,0.82,6.035958913
25/05/2020 02:00,6.42064,-0.65648,6.454113727,0.32064,0.09352,0.334,6.1,-0.75,6.145933615,6.44064,0.84352,6.495642355,0.32064,0.09352,0.334,6.12,0.75,6.165784622
25/05/2020 02:30,6.04448,-0.87536,6.107535804,0.32448,0.09464,0.338,5.72,-0.97,5.801663555,6.06448,1.03464,6.152105136,0.32448,0.09464,0.338,5.74,0.94,5.816459404
25/05/2020 03:00,5.8828,-0.8846,5.948937132,0.2928,0.0854,0.305,5.59,-0.97,5.673535053,5.9028,1.0254,5.991201299,0.2928,0.0854,0.305,5.61,0.94,5.688207099
25/05/2020 03:30,5.8192,-0.8419,5.879786072,0.4392,0.1281,0.4575,5.38,-0.97,5.466744918,5.8392,1.0681,5.936084084,0.4392,0.1281,0.4575,5.4,0.94,5.481204247
25/05/2020 04:00,5.95008,-1.07956,6.047222652,0.31008,0.09044,0.323,5.64,-1.17,5.760078124,5.97008,1.23044,6.095558859,0.31008,0.09044,0.323,5.66,1.14,5.773664348
25/05/2020 04:30,5.9728,-0.6246,6.005369681,0.5328,0.1554,0.555,5.44,-0.78,5.495634631,5.9828,1.2154,6.105005569,0.5328,0.1554,0.555,5.45,1.06,5.552125719
25/05/2020 05:00,5.90528,-0.95096,5.98135911,0.30528,0.08904,0.318,5.6,-1.04,5.695752804,5.93528,1.08904,6.034364656,0.30528,0.08904,0.318,5.63,1,5.718120321
25/05/2020 05:30,5.83296,-0.97122,5.913263959,0.37296,0.10878,0.3885,5.46,-1.08,5.565788354,5.84296,1.14878,5.954819649,0.37296,0.10878,0.3885,5.47,1.04,5.567988865
25/05/2020 06:00,5.67392,-1.06594,5.773179042,0.49392,0.14406,0.5145,5.18,-1.21,5.31944546,5.68392,1.33406,5.838378426,0.49392,0.14406,0.5145,5.19,1.19,5.324678394
25/05/2020 06:30,6.27448,-1.06786,6.364701427,0.38448,0.11214,0.4005,5.89,-1.18,6.007037539,6.28448,1.24214,6.406059682,0.38448,0.11214,0.4005,5.9,1.13,6.007237302
25/05/2020 07:00,6.22928,-0.81396,6.282233695,0.56928,0.16604,0.593,5.66,-0.98,5.744214481,6.24928,1.11604,6.348152944,0.56928,0.16604,0.593,5.68,0.95,5.758897464
25/05/2020 07:30,6.48384,-0.45388,6.499706778,1.08384,0.31612,1.129,5.4,-0.77,5.454621893,6.48384,1.34612,6.62210089,1.08384,0.31612,1.129,5.4,1.03,5.497353909
25/05/2020 08:00,6.69128,-0.51546,6.711104756,1.42128,0.41454,1.4805,5.27,-0.93,5.351429716,6.70128,1.31454,6.828994732,1.42128,0.41454,1.4805,5.28,0.9,5.356155338
25/05/2020 08:30,6.8908,-0.2831,6.896612955,1.8408,0.5369,1.9175,5.05,-0.82,5.116141124,6.8908,1.3269,7.017391841,1.8408,0.5369,1.9175,5.05,0.79,5.11141859
25/05/2020 09:00,6.94752,1.20136,7.050624086,2.50752,0.73136,2.612,4.44,0.47,4.464806827,6.90752,2.36136,7.299989973,2.50752,0.73136,2.612,4.4,1.63,4.69221696
25/05/2020 09:30,7.36,0.8225,7.405815705,2.82,0.8225,2.9375,4.54,0,4.54,7.35,0.8225,7.395877652,2.82,0.8225,2.9375,4.53,0,4.53
25/05/2020 10:00,7.2848,0.8589,7.335258704,2.9448,0.8589,3.0675,4.34,0,4.34,7.2848,0.8589,7.335258704,2.9448,0.8589,3.0675,4.34,0,4.34
25/05/2020 10:30,7.3024,1.4432,7.443646418,3.3024,0.9632,3.44,4,0.48,4.02869706,7.2924,0.5132,7.310435828,3.3024,0.9632,3.44,3.99,-0.45,4.015295755
25/05/2020 11:00,7.60528,7.34904,10.57585329,3.42528,0.99904,3.568,4.18,6.35,7.602295706,7.57528,5.45904,9.337343562,3.42528,0.99904,3.568,4.15,4.46,6.092134273
25/05/2020 11:30,7.37936,0.79898,7.422487659,3.69936,1.07898,3.8535,3.68,-0.28,3.690636801,7.36936,1.51898,7.524278507,3.69936,1.07898,3.8535,3.67,0.44,3.696281916
25/05/2020 12:00,7.28752,0.70386,7.321432008,3.88752,1.13386,4.0495,3.4,-0.43,3.427083308,7.26752,1.57386,7.435985627,3.88752,1.13386,4.0495,3.38,0.44,3.40851874
25/05/2020 12:30,7.1224,0.6157,7.148962739,3.7224,1.0857,3.8775,3.4,-0.47,3.432331569,7.1024,1.5257,7.264423325,3.7224,1.0857,3.8775,3.38,0.44,3.40851874
25/05/2020 13:00,7.19872,0.70796,7.233448486,3.79872,1.10796,3.957,3.4,-0.4,3.423448554,7.17872,1.49796,7.333342008,3.79872,1.10796,3.957,3.38,0.39,3.402425605
25/05/2020 13:30,7.3688,0.6759,7.39973339,3.6888,1.0759,3.8425,3.68,-0.4,3.701675296,7.3588,1.4659,7.503385919,3.6888,1.0759,3.8425,3.67,0.39,3.690663897
25/05/2020 14:00,6.84752,0.69386,6.882584678,3.88752,1.13386,4.0495,2.96,-0.44,2.992524018,6.83752,1.57386,7.01631777,3.88752,1.13386,4.0495,2.95,0.44,2.982633065
25/05/2020 14:30,7.24288,0.68084,7.274809537,3.84288,1.12084,4.003,3.4,-0.44,3.428352374,7.23288,1.56084,7.399376636,3.84288,1.12084,4.003,3.39,0.44,3.418435315
25/05/2020 15:00,6.998,0.6015,7.023802834,3.708,1.0815,3.8625,3.29,-0.48,3.324830823,6.988,1.5615,7.160337021,3.708,1.0815,3.8625,3.28,0.48,3.314935897
25/05/2020 15:30,6.82576,0.62918,6.854696715,3.42576,0.99918,3.5685,3.4,-0.37,3.420073099,6.80576,1.36918,6.942119493,3.42576,0.99918,3.5685,3.38,0.37,3.400191171
25/05/2020 16:00,7.2952,0.9761,7.360211563,4.6152,1.3461,4.8075,2.68,-0.37,2.705420485,7.2752,1.7161,7.474860149,4.6152,1.3461,4.8075,2.66,0.37,2.6856098
25/05/2020 16:30,7.92832,0.82326,7.97094819,2.54832,0.74326,2.6545,5.38,0.08,5.380594763,7.90832,1.70326,8.089661294,2.54832,0.74326,2.6545,5.36,0.96,5.445291544
25/05/2020 17:00,7.13136,1.32748,7.253860944,3.35136,0.97748,3.491,3.78,0.35,3.796169122,7.12136,0.62748,7.14895093,3.35136,0.97748,3.491,3.77,-0.35,3.786211827
25/05/2020 17:30,7.41944,2.21192,7.742136656,2.50944,0.73192,2.614,4.91,1.48,5.128206314,7.40944,0.95192,7.470338199,2.50944,0.73192,2.614,4.9,0.22,4.904936289
25/05/2020 18:00,7.48984,1.33162,7.607293543,3.15984,0.92162,3.2915,4.33,0.41,4.34936777,7.50984,0.51162,7.527247296,3.15984,0.92162,3.2915,4.35,-0.41,4.369279117
25/05/2020 18:30,7.32376,0.10318,7.324486784,1.55376,0.45318,1.6185,5.77,-0.35,5.780605505,7.34376,0.80318,7.387550951,1.55376,0.45318,1.6185,5.79,0.35,5.800568938
25/05/2020 19:00,7.4824,0.4557,7.496263886,1.5624,0.4557,1.6275,5.92,0,5.92,7.5124,0.4557,7.526208624,1.5624,0.4557,1.6275,5.95,0,5.95
25/05/2020 19:30,7.34664,-0.28098,7.352011225,0.71664,0.20902,0.7465,6.63,-0.49,6.64808243,7.37664,0.69902,7.409686002,0.71664,0.20902,0.7465,6.66,0.49,6.678001198
25/05/2020 20:00,7.24096,-0.33222,7.248577229,0.78096,0.22778,0.8135,6.46,-0.56,6.484227016,7.26096,0.77778,7.302498329,0.78096,0.22778,0.8135,6.48,0.55,6.503299163
25/05/2020 20:30,7.1092,-0.5244,7.128514572,0.2592,0.0756,0.27,6.85,-0.6,6.876227163,7.1292,0.6656,7.160203628,0.2592,0.0756,0.27,6.87,0.59,6.895288246
25/05/2020 21:00,7.05304,-0.18078,7.055356451,0.20304,0.05922,0.2115,6.85,-0.24,6.85420309,7.07304,0.88922,7.128717069,0.20304,0.05922,0.2115,6.87,0.83,6.919956647
25/05/2020 21:30,6.92792,-0.35394,6.936955316,0.15792,0.04606,0.1645,6.77,-0.4,6.781806544,6.94792,0.82606,6.996854111,0.15792,0.04606,0.1645,6.79,0.78,6.834654344
25/05/2020 22:00,7.13072,-0.30604,7.137284372,0.15072,0.04396,0.157,6.98,-0.35,6.988769563,7.16072,0.39396,7.171549024,0.15072,0.04396,0.157,7.01,0.35,7.018732079
25/05/2020 22:30,7.12736,0.04298,7.12748959,0.14736,0.04298,0.1535,6.98,0,6.98,7.15736,0.04298,7.157489046,0.14736,0.04298,0.1535,7.01,0,7.01
25/05/2020 23:00,6.84688,-0.46716,6.862798569,0.14688,0.04284,0.153,6.7,-0.51,6.719382412,6.86688,0.54284,6.888302853,0.14688,0.04284,0.153,6.72,0.5,6.738575517
25/05/2020 23:30,7.27856,-0.14292,7.279963036,0.29856,0.08708,0.311,6.98,-0.23,6.98378837,7.28856,0.88708,7.342344162,0.29856,0.08708,0.311,6.99,0.8,7.035630746
26/05/2020 00:00,6.90392,-0.53594,6.924690827,0.25392,0.07406,0.2645,6.65,-0.61,6.677918837,6.90392,1.26406,7.018686419,0.25392,0.07406,0.2645,6.65,1.19,6.755634685
26/05/2020 00:30,7.31704,-0.82128,7.36298684,0.16704,0.04872,0.174,7.15,-0.87,7.202735591,7.34704,0.91872,7.40425845,0.16704,0.04872,0.174,7.18,0.87,7.232516851
26/05/2020 01:00,6.39936,-0.62102,6.429422544,0.33936,0.09898,0.3535,6.06,-0.72,6.102622387,6.41936,0.80898,6.470133805,0.33936,0.09898,0.3535,6.08,0.71,6.121315218
26/05/2020 01:30,6.15936,-0.69102,6.198001634,0.09936,0.02898,0.1035,6.06,-0.72,6.102622387,6.12936,0.73898,6.173746468,0.09936,0.02898,0.1035,6.03,0.71,6.071655458
26/05/2020 02:00,6.09216,-0.64062,6.125749542,0.27216,0.07938,0.2835,5.82,-0.72,5.864366974,6.11216,0.78938,6.162923061,0.27216,0.07938,0.2835,5.84,0.71,5.883000935
26/05/2020 02:30,6.31584,0.99212,6.393288434,0.31584,0.09212,0.329,6,0.9,6.067124525,6.22584,2.12212,6.577573793,0.31584,0.09212,0.329,5.91,2.03,6.248919907
26/05/2020 03:00,5.82576,-0.23832,5.830632556,0.48576,0.14168,0.506,5.34,-0.38,5.353503526,5.84576,0.52168,5.868991395,0.48576,0.14168,0.506,5.36,0.38,5.373453266
26/05/2020 03:30,6.19688,-0.39216,6.209276222,0.02688,0.00784,0.028,6.17,-0.4,6.182952369,6.21688,0.38784,6.228965949,0.02688,0.00784,0.028,6.19,0.38,6.201653005
26/05/2020 04:00,5.79432,-0.25874,5.800094021,0.48432,0.14126,0.5045,5.31,-0.4,5.325044601,5.81432,0.55126,5.84039422,0.48432,0.14126,0.5045,5.33,0.41,5.345745972
26/05/2020 04:30,6.26216,-0.62562,6.293333636,0.15216,0.04438,0.1585,6.11,-0.67,6.14662509,6.27216,0.68438,6.309387217,0.15216,0.04438,0.1585,6.12,0.64,6.153373059
26/05/2020 05:00,5.82952,-0.65514,5.866217849,0.35952,0.10486,0.3745,5.47,-0.76,5.522544703,5.83952,0.81486,5.896099613,0.35952,0.10486,0.3745,5.48,0.71,5.525803109
26/05/2020 05:30,5.78736,-0.59952,5.818329657,0.44736,0.13048,0.466,5.34,-0.73,5.389666038,5.80736,0.84048,5.867864756,0.44736,0.13048,0.466,5.36,0.71,5.406819768
26/05/2020 06:00,6.70152,-0.61164,6.729373953,0.13152,0.03836,0.137,6.57,-0.65,6.602075431,6.72152,0.65836,6.753685586,0.13152,0.03836,0.137,6.59,0.62,6.619101147
26/05/2020 06:30,7.44048,-0.37986,7.450170216,0.24048,0.07014,0.2505,7.2,-0.45,7.214048794,7.45048,0.50014,7.46724797,0.24048,0.07014,0.2505,7.21,0.43,7.222811087
26/05/2020 07:00,7.0636,-0.2227,7.067109752,0.5736,0.1673,0.5975,6.49,-0.39,6.501707468,7.0836,0.5473,7.104711553,0.5736,0.1673,0.5975,6.51,0.38,6.521081199
26/05/2020 07:30,7.70712,-0.27334,7.711965602,0.53712,0.15666,0.5595,7.17,-0.43,7.18288243,7.72712,0.53666,7.7457335,0.53712,0.15666,0.5595,7.19,0.38,7.200034722
26/05/2020 08:00,8.09192,-0.18444,8.094021707,0.84192,0.24556,0.877,7.25,-0.43,7.26274053,8.11192,0.62556,8.136004634,0.84192,0.24556,0.877,7.27,0.38,7.27992445
26/05/2020 08:30,8.462,1.0735,8.529820998,1.212,0.3535,1.2625,7.25,0.72,7.285664005,8.482,0.1235,8.482899047,1.212,0.3535,1.2625,7.27,-0.23,7.273637329
26/05/2020 09:00,8.45384,0.92612,8.504417029,1.32384,0.38612,1.379,7.13,0.54,7.150419568,8.47384,0.07612,8.474181884,1.32384,0.38612,1.379,7.15,-0.31,7.156717124
26/05/2020 09:30,8.65728,1.18754,8.738349286,2.59728,0.75754,2.7055,6.06,0.43,6.075236621,8.67728,0.32754,8.683459601,2.59728,0.75754,2.7055,6.08,-0.43,6.095186626
26/05/2020 10:00,8.59768,1.40724,8.712085043,3.00768,0.87724,3.133,5.59,0.53,5.615069011,8.59768,0.33724,8.604291499,3.00768,0.87724,3.133,5.59,-0.54,5.616021724
26/05/2020 10:30,8.8308,1.4969,8.956770526,3.0408,0.8869,3.1675,5.79,0.61,5.822044314,8.8308,0.2769,8.835140194,3.0408,0.8869,3.1675,5.79,-0.61,5.822044314
26/05/2020 11:00,9.33664,1.84652,9.517482997,3.41664,0.99652,3.559,5.92,0.85,5.98071066,9.32664,0.13652,9.327639112,3.41664,0.99652,3.559,5.91,-0.86,5.972244134
26/05/2020 11:30,9.6848,1.9564,9.880427724,3.2448,0.9464,3.38,6.44,1.01,6.518719199,9.6848,-0.0636,9.685008828,3.2448,0.9464,3.38,6.44,-1.01,6.518719199
26/05/2020 12:00,9.40456,2.11258,9.638918147,3.57456,1.04258,3.7235,5.83,1.07,5.92737716,9.40456,-0.02742,9.404599973,3.57456,1.04258,3.7235,5.83,-1.07,5.92737716
26/05/2020 12:30,9.37864,2.05252,9.600610741,3.36864,0.98252,3.509,6.01,1.07,6.104506532,9.37864,-0.08748,9.379047979,3.36864,0.98252,3.509,6.01,-1.07,6.104506532
26/05/2020 13:00,9.59272,2.05496,9.810358689,3.58272,1.04496,3.732,6.01,1.01,6.094276003,9.59272,0.02496,9.592752473,3.58272,1.04496,3.732,6.01,-1.02,6.095941273
26/05/2020 13:30,9.70416,2.23538,9.958295288,3.82416,1.11538,3.9835,5.88,1.12,5.985716331,9.69416,-0.00462,9.694161101,3.82416,1.11538,3.9835,5.87,-1.12,5.975893239
26/05/2020 14:00,9.5828,2.0554,9.800751247,3.4128,0.9954,3.555,6.17,1.06,6.260391362,9.5828,-0.0746,9.583090368,3.4128,0.9954,3.555,6.17,-1.07,6.262092302
26/05/2020 14:30,9.274,2.307,9.556637746,3.864,1.127,4.025,5.41,1.18,5.537192429,9.274,-0.063,9.274213983,3.864,1.127,4.025,5.41,-1.19,5.53933209
26/05/2020 15:00,9.04176,2.12218,9.287468538,3.40176,0.99218,3.5435,5.64,1.13,5.752086578,9.04176,-0.13782,9.042810307,3.40176,0.99218,3.5435,5.64,-1.13,5.752086578
26/05/2020 15:30,8.75912,1.81266,8.94471461,3.36912,0.98266,3.5095,5.39,0.83,5.453530966,8.75912,0.15266,8.760450231,3.36912,0.98266,3.5095,5.39,-0.83,5.453530966
26/05/2020 16:00,8.65264,1.35702,8.758406376,2.97264,0.86702,3.0965,5.68,0.49,5.701096386,8.65264,0.36702,8.660420466,2.97264,0.86702,3.0965,5.68,-0.5,5.701964574
26/05/2020 16:30,8.6944,2.7367,9.114939289,2.8344,0.8267,2.9525,5.86,1.91,6.16341626,8.6144,1.6567,8.772259814,2.8344,0.8267,2.9525,5.78,0.83,5.83928934
26/05/2020 17:00,8.53672,1.12696,8.610785516,2.52672,0.73696,2.632,6.01,0.39,6.022640617,8.54672,0.33696,8.553359854,2.52672,0.73696,2.632,6.02,-0.4,6.033274401
26/05/2020 17:30,8.5004,0.9247,8.55054795,1.9704,0.5747,2.0525,6.53,0.35,6.539373059,8.5104,0.2147,8.51310779,1.9704,0.5747,2.0525,6.54,-0.36,6.549900763
26/05/2020 18:00,8.47816,0.73238,8.509734276,1.44816,0.42238,1.5085,7.03,0.31,7.036831673,8.49816,0.06238,8.498388944,1.44816,0.42238,1.5085,7.05,-0.36,7.059185505
26/05/2020 18:30,8.34488,0.63434,8.368955099,1.21488,0.35434,1.2655,7.13,0.28,7.135495778,8.37488,-0.00566,8.374881913,1.21488,0.35434,1.2655,7.16,-0.36,7.169044567
26/05/2020 19:00,8.21568,0.26124,8.219832371,0.89568,0.26124,0.933,7.32,0,7.32,8.25568,0.26124,8.259812262,0.89568,0.26124,0.933,7.36,0,7.36
26/05/2020 19:30,8.13576,-0.37082,8.144206422,0.54576,0.15918,0.5685,7.59,-0.53,7.608482109,8.16576,0.67918,8.193956422,0.54576,0.15918,0.5685,7.62,0.52,7.637722174
26/05/2020 20:00,7.95816,-0.24262,7.961857513,0.36816,0.10738,0.3835,7.59,-0.35,7.598065543,7.98816,0.45738,8.001243444,0.36816,0.10738,0.3835,7.62,0.35,7.628033823
26/05/2020 20:30,7.93416,-0.24962,7.93808573,0.34416,0.10038,0.3585,7.59,-0.35,7.598065543,7.96416,0.45038,7.97688452,0.34416,0.10038,0.3585,7.62,0.35,7.628033823
26/05/2020 21:00,7.84632,-0.29274,7.85177905,0.19632,0.05726,0.2045,7.65,-0.35,7.65800235,7.87632,0.40726,7.886842045,0.19632,0.05726,0.2045,7.68,0.35,7.687971124
26/05/2020 21:30,7.7136,-0.3052,7.719635484,0.1536,0.0448,0.16,7.56,-0.35,7.568097515,7.7636,0.3948,7.773631841,0.1536,0.0448,0.16,7.61,0.35,7.618044368
26/05/2020 22:00,7.98928,2.27354,8.306478138,0.14928,0.04354,0.1555,7.84,2.23,8.150981536,7.99928,2.72354,8.450216012,0.14928,0.04354,0.1555,7.85,2.68,8.29487191
26/05/2020 22:30,7.6536,-0.3152,7.660087728,0.1536,0.0448,0.16,7.5,-0.36,7.508635029,7.6936,0.4048,7.704241948,0.1536,0.0448,0.16,7.54,0.36,7.548589272
26/05/2020 23:00,7.3836,0.3948,7.394147415,0.1536,0.0448,0.16,7.23,0.35,7.238466688,7.3536,1.3348,7.473762372,0.1536,0.0448,0.16,7.2,1.29,7.314649684
26/05/2020 23:30,7.88296,-0.61372,7.906814188,0.19296,0.05628,0.201,7.69,-0.67,7.719132076,7.91296,0.71628,7.945312643,0.19296,0.05628,0.201,7.72,0.66,7.748161072
27/05/2020 00:00,7.49088,-0.56766,7.512357889,0.35088,0.10234,0.3655,7.14,-0.67,7.171366676,7.52088,0.76234,7.559417851,0.35088,0.10234,0.3655,7.17,0.66,7.200312493
27/05/2020 00:30,7.09304,-0.40578,7.104637489,0.80304,0.23422,0.8365,6.29,-0.64,6.322475781,7.12304,0.89422,7.178950359,0.80304,0.23422,0.8365,6.32,0.66,6.354368576
27/05/2020 01:00,7.3284,0.0637,7.328676842,0.2184,0.0637,0.2275,7.11,0,7.11,7.3484,0.0637,7.348676088,0.2184,0.0637,0.2275,7.13,0,7.13
27/05/2020 01:30,7.17456,-0.26992,7.179635645,0.27456,0.08008,0.286,6.9,-0.35,6.908871109,7.20456,0.43008,7.21738551,0.27456,0.08008,0.286,6.93,0.35,6.938832755
27/05/2020 02:00,7.16248,-0.38386,7.172758761,0.19248,0.05614,0.2005,6.97,-0.44,6.983874283,7.18248,0.47614,7.198244803,0.19248,0.05614,0.2005,6.99,0.42,7.002606658
27/05/2020 02:30,6.68336,-0.29902,6.690045878,0.48336,0.14098,0.5035,6.2,-0.44,6.215593294,6.70336,0.56098,6.726792241,0.48336,0.14098,0.5035,6.22,0.42,6.234163938
27/05/2020 03:00,6.83872,-0.32954,6.846655231,0.37872,0.11046,0.3945,6.46,-0.44,6.474967181,6.85872,0.53046,6.879202559,0.37872,0.11046,0.3945,6.48,0.42,6.493596846
27/05/2020 03:30,6.7196,-0.3847,6.730603112,0.1896,0.0553,0.1975,6.53,-0.44,6.544807102,6.7396,0.4753,6.756339116,0.1896,0.0553,0.1975,6.55,0.42,6.563451836
27/05/2020 04:00,6.65088,-0.44266,6.665594696,0.23088,0.06734,0.2405,6.42,-0.51,6.440225151,6.67088,0.53734,6.692486403,0.23088,0.06734,0.2405,6.44,0.47,6.457127844
27/05/2020 04:30,6.97424,-0.38918,6.985090168,0.41424,0.12082,0.4315,6.56,-0.51,6.57979483,6.99424,0.59082,7.019149624,0.41424,0.12082,0.4315,6.58,0.47,6.596764358
27/05/2020 05:00,6.34272,-0.41754,6.356448431,0.52272,0.15246,0.5445,5.82,-0.57,5.847845757,6.36272,0.69246,6.400289575,0.52272,0.15246,0.5445,5.84,0.54,5.864912617
27/05/2020 05:30,6.59392,-0.44844,6.609151186,0.31392,0.09156,0.327,6.28,-0.54,6.303173804,6.59392,1.05156,6.677241901,0.31392,0.09156,0.327,6.28,0.96,6.35295207
27/05/2020 06:00,6.76976,-0.72382,6.808345309,0.32976,0.09618,0.3435,6.44,-0.82,6.491995071,6.78976,0.87618,6.846059615,0.32976,0.09618,0.3435,6.46,0.78,6.506919394
27/05/2020 06:30,7.45352,2.49436,7.859821385,0.56352,0.16436,0.587,6.89,2.33,7.273307363,7.34352,4.06436,8.393229903,0.56352,0.16436,0.587,6.78,3.9,7.821662227
27/05/2020 07:00,7.97808,0.17444,7.97998683,0.59808,0.17444,0.623,7.38,0,7.38,7.99808,-0.08556,7.998537629,0.59808,0.17444,0.623,7.4,-0.26,7.404566159
27/05/2020 07:30,8.38728,0.66254,8.413407458,0.79728,0.23254,0.8305,7.59,0.43,7.602170743,8.40728,-0.19746,8.409598531,0.79728,0.23254,0.8305,7.61,-0.43,7.622138807
27/05/2020 08:00,8.63184,0.83012,8.671664258,1.61184,0.47012,1.679,7.02,0.36,7.029224708,8.65184,0.10012,8.65241928,1.61184,0.47012,1.679,7.04,-0.37,7.049716306
27/05/2020 08:30,8.88384,1.39612,8.992872967,1.80384,0.52612,1.879,7.08,0.87,7.133253115,8.84384,0.15612,8.845217883,1.80384,0.52612,1.879,7.04,-0.37,7.049716306
27/05/2020 09:00,9.00328,1.13554,9.074607531,2.21328,0.64554,2.3055,6.79,0.49,6.807657453,9.01328,0.15554,9.014621958,2.21328,0.64554,2.3055,6.8,-0.49,6.817631554
27/05/2020 09:30,9.16432,1.29376,9.25519184,2.58432,0.75376,2.692,6.58,0.54,6.602120871,9.17432,0.20376,9.176582458,2.58432,0.75376,2.692,6.59,-0.55,6.612911613
27/05/2020 10:00,9.59456,1.33758,9.687347514,2.73456,0.79758,2.8485,6.86,0.54,6.881220822,9.59456,0.24758,9.597753771,2.73456,0.79758,2.8485,6.86,-0.55,6.882012787
27/05/2020 10:30,8.96936,1.87398,9.163035515,3.81936,1.11398,3.9785,5.15,0.76,5.205775639,8.96936,0.34398,8.97595349,3.81936,1.11398,3.9785,5.15,-0.77,5.207244953
27/05/2020 11:00,9.0624,2.1232,9.307796302,3.5424,1.0332,3.69,5.52,1.09,5.626588665,9.0624,-0.0668,9.062646192,3.5424,1.0332,3.69,5.52,-1.1,5.628534445
27/05/2020 11:30,9.1756,2.2233,9.441117426,3.8856,1.1333,4.0475,5.29,1.09,5.401129512,9.1756,0.0333,9.175660426,3.8856,1.1333,4.0475,5.29,-1.1,5.403156485
27/05/2020 12:00,9.32888,2.28634,9.604965,3.75888,1.09634,3.9155,5.57,1.19,5.695700133,9.31888,-0.10366,9.319456521,3.75888,1.09634,3.9155,5.56,-1.2,5.688022503
27/05/2020 12:30,9.1904,2.4572,9.513216281,4.0704,1.1872,4.24,5.12,1.27,5.275158765,9.1804,-0.0928,9.180869022,4.0704,1.1872,4.24,5.11,-1.28,5.267874334
27/05/2020 13:00,9.22448,2.16714,9.475628056,3.62448,1.05714,3.7755,5.6,1.11,5.708949115,9.21448,-0.06286,9.214694409,3.62448,1.05714,3.7755,5.59,-1.12,5.701096386
27/05/2020 13:30,8.89488,1.90184,9.095926869,3.67488,1.07184,3.828,5.22,0.83,5.285574709,8.88488,0.23184,8.887904275,3.67488,1.07184,3.828,5.21,-0.84,5.277281497
27/05/2020 14:00,9.19808,1.84444,9.381185138,3.47808,1.01444,3.623,5.72,0.83,5.779904844,9.18808,0.17444,9.189735763,3.47808,1.01444,3.623,5.71,-0.84,5.771455622
27/05/2020 14:30,8.9308,2.0394,9.160695443,3.9408,1.1494,4.105,4.99,0.89,5.06874738,8.9208,0.2494,8.924285574,3.9408,1.1494,4.105,4.98,-0.9,5.060671892
27/05/2020 15:00,8.89496,1.78728,9.072743973,3.38496,0.98728,3.526,5.51,0.8,5.567773343,8.89496,0.17728,8.896726454,3.38496,0.98728,3.526,5.51,-0.81,5.569218976
27/05/2020 15:30,8.64736,1.67298,8.807706685,3.26736,0.95298,3.4035,5.38,0.72,5.427964628,8.63736,0.22298,8.64023772,3.26736,0.95298,3.4035,5.37,-0.73,5.41939111
27/05/2020 16:00,8.55984,1.44662,8.681219399,3.03984,0.88662,3.1665,5.52,0.56,5.548333083,8.55984,0.31662,8.565693728,3.03984,0.88662,3.1665,5.52,-0.57,5.549351313
27/05/2020 16:30,11.2044,1.4017,11.29173779,2.7144,0.7917,2.8275,8.49,0.61,8.511885808,11.2044,0.1717,11.20571552,2.7144,0.7917,2.8275,8.49,-0.62,8.512608296
27/05/2020 17:00,8.95232,1.23026,9.036457992,2.33232,0.68026,2.4295,6.62,0.55,6.642808141,8.96232,0.14026,8.963417465,2.33232,0.68026,2.4295,6.63,-0.54,6.6519546
27/05/2020 17:30,8.22016,0.58338,8.24083507,2.00016,0.58338,2.0835,6.22,0,6.22,8.23016,0.58338,8.250810012,2.00016,0.58338,2.0835,6.23,0,6.23
27/05/2020 18:00,8.11336,0.84098,8.156828909,1.68336,0.49098,1.7535,6.43,0.35,6.439518616,8.13336,0.21098,8.136095959,1.68336,0.49098,1.7535,6.45,-0.28,6.456074659
27/05/2020 18:30,8.02936,0.36148,8.037492756,1.23936,0.36148,1.291,6.79,0,6.79,8.05936,0.36148,8.067462513,1.23936,0.36148,1.291,6.82,0,6.82
27/05/2020 19:00,8.07776,-0.18982,8.079989991,0.61776,0.18018,0.6435,7.46,-0.37,7.469169967,8.10776,0.54018,8.125734838,0.61776,0.18018,0.6435,7.49,0.36,7.498646545
27/05/2020 19:30,7.86416,0.15288,7.86564586,0.52416,0.15288,0.546,7.34,0,7.34,7.90416,0.15288,7.905638342,0.52416,0.15288,0.546,7.38,0,7.38
27/05/2020 20:00,7.82288,0.10584,7.823595951,0.36288,0.10584,0.378,7.46,0,7.46,7.85288,0.10584,7.853593216,0.36288,0.10584,0.378,7.49,0,7.49
27/05/2020 20:30,7.72544,0.07742,7.72582792,0.26544,0.07742,0.2765,7.46,0,7.46,7.75544,0.07742,7.75582642,0.26544,0.07742,0.2765,7.49,0,7.49
27/05/2020 21:00,7.58488,-0.36316,7.593568976,0.19488,0.05684,0.203,7.39,-0.42,7.401925425,7.63488,0.46684,7.649139311,0.19488,0.05684,0.203,7.44,0.41,7.451288479
27/05/2020 21:30,7.54168,-0.37576,7.551035214,0.15168,0.04424,0.158,7.39,-0.42,7.401925425,7.59168,0.45424,7.605257339,0.15168,0.04424,0.158,7.44,0.41,7.451288479
27/05/2020 22:00,7.54408,-0.37506,7.553397451,0.15408,0.04494,0.1605,7.39,-0.42,7.401925425,7.59408,0.45494,7.607694884,0.15408,0.04494,0.1605,7.44,0.41,7.451288479
27/05/2020 22:30,7.48456,-0.40492,7.495505226,0.15456,0.04508,0.161,7.33,-0.45,7.343800106,7.51456,0.48508,7.53020017,0.15456,0.04508,0.161,7.36,0.44,7.373140444
27/05/2020 23:00,7.3636,0.7748,7.404250131,0.1536,0.0448,0.16,7.21,0.73,7.24686139,7.3136,1.8148,7.535399392,0.1536,0.0448,0.16,7.16,1.77,7.375533879
27/05/2020 23:30,7.13848,-0.47336,7.154157281,0.70848,0.20664,0.738,6.43,-0.68,6.465856478,7.16848,0.88664,7.223104319,0.70848,0.20664,0.738,6.46,0.68,6.495690879
28/05/2020 00:00,7.04584,-0.69288,7.079826552,0.19584,0.05712,0.204,6.85,-0.75,6.890936076,7.06584,0.79712,7.110660673,0.19584,0.05712,0.204,6.87,0.74,6.909739503
28/05/2020 00:30,6.7704,-0.5603,6.793544896,0.4104,0.1197,0.4275,6.36,-0.68,6.396248901,6.7904,0.7997,6.837327859,0.4104,0.1197,0.4275,6.38,0.68,6.416135909
28/05/2020 01:00,6.82992,-0.62794,6.858725527,0.34992,0.10206,0.3645,6.48,-0.73,6.520989189,6.84992,0.82206,6.899071434,0.34992,0.10206,0.3645,6.5,0.72,6.539755347
28/05/2020 01:30,6.7132,-0.5249,6.733689498,0.7032,0.2051,0.7325,6.01,-0.73,6.054172115,6.7432,0.9251,6.806361455,0.7032,0.2051,0.7325,6.04,0.72,6.08276253
28/05/2020 02:00,6.54048,-0.53736,6.562517383,0.66048,0.19264,0.688,5.88,-0.73,5.925141349,6.57048,0.91264,6.63356007,0.66048,0.19264,0.688,5.91,0.72,5.953696331
28/05/2020 02:30,6.23976,-0.55132,6.264068853,0.74976,0.21868,0.781,5.49,-0.77,5.543735203,6.25976,0.97868,6.335803801,0.74976,0.21868,0.781,5.51,0.76,5.562166844
28/05/2020 03:00,6.63432,-0.91624,6.697290318,0.18432,0.05376,0.192,6.45,-0.97,6.522530184,6.65432,1.01376,6.731098276,0.18432,0.05376,0.192,6.47,0.96,6.54083328
28/05/2020 03:30,6.626,-0.5195,6.646334046,0.276,0.0805,0.2875,6.35,-0.6,6.378283468,6.636,1.2205,6.747304369,0.276,0.0805,0.2875,6.36,1.14,6.461362086
28/05/2020 04:00,6.92696,-0.70422,6.962664766,0.15696,0.04578,0.1635,6.77,-0.75,6.811416886,6.94696,0.75578,6.987950819,0.15696,0.04578,0.1635,6.79,0.71,6.827019848
28/05/2020 04:30,6.3016,-0.6037,6.330451504,0.5016,0.1463,0.5225,5.8,-0.75,5.848290348,6.3216,0.8563,6.37933196,0.5016,0.1463,0.5225,5.82,0.71,5.863147619
28/05/2020 05:00,6.12832,-0.66174,6.163944017,0.50832,0.14826,0.5295,5.62,-0.81,5.678071856,6.13832,0.91826,6.206623386,0.50832,0.14826,0.5295,5.63,0.77,5.68241146
28/05/2020 05:30,6.48416,-0.56962,6.509131881,0.58416,0.17038,0.6085,5.9,-0.74,5.946225694,6.50416,0.88038,6.563472118,0.58416,0.17038,0.6085,5.92,0.71,5.962424004
28/05/2020 06:00,6.5628,-0.4796,6.580300905,0.8928,0.2604,0.93,5.67,-0.74,5.718085344,6.5728,0.9704,6.644048164,0.8928,0.2604,0.93,5.68,0.71,5.724203001
28/05/2020 06:30,7.444,-0.593,7.467582273,0.504,0.147,0.525,6.94,-0.74,6.979340943,7.464,0.887,7.516519474,0.504,0.147,0.525,6.96,0.74,6.999228529
28/05/2020 07:00,7.2744,-0.1483,7.275911506,1.2744,0.3717,1.3275,6,-0.52,6.022491179,7.2844,0.8617,7.335189858,1.2744,0.3717,1.3275,6.01,0.49,6.029941957
28/05/2020 07:30,7.85952,0.02986,7.859576722,1.43952,0.41986,1.4995,6.42,-0.39,6.431834886,7.87952,0.79986,7.920013349,1.43952,0.41986,1.4995,6.44,0.38,6.451201438
28/05/2020 08:00,8.44256,0.73408,8.474414009,1.28256,0.37408,1.336,7.16,0.36,7.169044567,8.45256,-0.01592,8.452574992,1.28256,0.37408,1.336,7.17,-0.39,7.180598861
28/05/2020 08:30,9.21408,1.98994,9.426512157,1.71408,0.49994,1.7855,7.5,1.49,7.646574396,9.17408,0.70994,9.201508499,1.71408,0.49994,1.7855,7.46,0.21,7.462955179
28/05/2020 09:00,8.91824,1.18032,8.996008004,2.53824,0.74032,2.644,6.38,0.44,6.395154416,8.92824,0.27032,8.932331297,2.53824,0.74032,2.644,6.39,-0.47,6.407261506
28/05/2020 09:30,9.03248,1.43364,9.145546381,2.65248,0.77364,2.763,6.38,0.66,6.414047084,9.04248,0.08364,9.042866813,2.65248,0.77364,2.763,6.39,-0.69,6.427145556
28/05/2020 10:00,9.15248,1.56864,9.28593138,2.77248,0.80864,2.888,6.38,0.76,6.425107003,9.16248,0.00864,9.162484074,2.77248,0.80864,2.888,6.39,-0.8,6.439883539
28/05/2020 10:30,9.12208,1.99394,9.337458983,3.68208,1.07394,3.8355,5.44,0.92,5.51724569,9.12208,0.11394,9.12279156,3.68208,1.07394,3.8355,5.44,-0.96,5.524056481
28/05/2020 11:00,9.68584,1.86962,9.864632555,3.25584,0.94962,3.3915,6.43,0.92,6.495483046,9.68584,-0.01038,9.685845562,3.25584,0.94962,3.3915,6.43,-0.96,6.501269107
28/05/2020 11:30,9.46976,2.02368,9.683575538,3.50976,1.02368,3.656,5.96,1,6.043310351,9.45976,-0.01632,9.459774078,3.50976,1.02368,3.656,5.95,-1.04,6.04020695
28/05/2020 12:00,9.8132,2.1151,10.0385528,3.5832,1.0451,3.7325,6.23,1.07,6.321218237,9.8032,-0.0649,9.803414826,3.5832,1.0451,3.7325,6.22,-1.11,6.318267168
28/05/2020 12:30,9.1524,2.2307,9.420321027,4.0824,1.1907,4.2525,5.07,1.04,5.175567602,9.1424,0.1107,9.143070176,4.0824,1.1907,4.2525,5.06,-1.08,5.173973328
28/05/2020 13:00,9.0948,2.1639,9.348681739,4.0248,1.1739,4.1925,5.07,0.99,5.165752607,9.0848,0.1439,9.085939591,4.0248,1.1739,4.1925,5.06,-1.03,5.163768004
28/05/2020 13:30,9.03832,2.27076,9.31920487,4.28832,1.25076,4.467,4.75,1.02,4.858281589,9.02832,0.22076,9.031018603,4.28832,1.25076,4.467,4.74,-1.03,4.850618517
28/05/2020 14:00,9.14096,2.27778,9.420479364,4.14096,1.20778,4.3135,5,1.07,5.113208386,9.12096,0.09778,9.121484103,4.14096,1.20778,4.3135,4.98,-1.11,5.102205406
28/05/2020 14:30,9.1488,2.2134,9.412740355,3.9888,1.1634,4.155,5.16,1.05,5.26574781,9.1388,0.0834,9.139180543,3.9888,1.1634,4.155,5.15,-1.08,5.262024325
28/05/2020 15:00,9.34496,1.94978,9.546199215,3.56496,1.03978,3.7135,5.78,0.91,5.851196459,9.33496,0.08978,9.335391725,3.56496,1.03978,3.7135,5.77,-0.95,5.847683302
28/05/2020 15:30,8.7716,1.8463,8.963804452,3.3816,0.9863,3.5225,5.39,0.86,5.458177351,8.7616,0.0963,8.762129208,3.3816,0.9863,3.5225,5.38,-0.89,5.453118374
28/05/2020 16:00,8.5844,1.5842,8.729353527,3.1344,0.9142,3.265,5.45,0.67,5.491029047,8.5844,0.2042,8.586828343,3.1344,0.9142,3.265,5.45,-0.71,5.496053129
28/05/2020 16:30,8.31368,1.31524,8.417073803,2.86368,0.83524,2.983,5.45,0.48,5.471096782,8.31368,0.31524,8.319654524,2.86368,0.83524,2.983,5.45,-0.52,5.474751136
28/05/2020 17:00,8.49344,1.21892,8.58045972,2.53344,0.73892,2.639,5.96,0.48,5.979297618,8.49344,0.21892,8.496260883,2.53344,0.73892,2.639,5.96,-0.52,5.982641557
28/05/2020 17:30,8.39944,1.02442,8.461680013,2.20944,0.64442,2.3015,6.19,0.38,6.201653005,8.40944,0.25442,8.413287743,2.20944,0.64442,2.3015,6.2,-0.39,6.212254019
28/05/2020 18:00,8.4068,0.8799,8.452722062,1.8168,0.5299,1.8925,6.59,0.35,6.59928784,8.4268,0.1699,8.428512576,1.8168,0.5299,1.8925,6.61,-0.36,6.619796069
28/05/2020 18:30,8.20104,0.38822,8.210223618,1.33104,0.38822,1.3865,6.87,0,6.87,8.21104,0.38822,8.220212446,1.33104,0.38822,1.3865,6.88,0,6.88
28/05/2020 19:00,8.54736,0.34298,8.554238613,0.86736,0.25298,0.9035,7.68,0.09,7.680527326,8.57736,0.12298,8.578241583,0.86736,0.25298,0.9035,7.71,-0.13,7.711095901
28/05/2020 19:30,10.27416,0.65288,10.294883,0.52416,0.15288,0.546,9.75,0.5,9.762812095,10.30416,-0.33712,10.30967328,0.52416,0.15288,0.546,9.78,-0.49,9.792267357
28/05/2020 20:00,8.01504,-0.34228,8.022345156,0.33504,0.09772,0.349,7.68,-0.44,7.692593841,8.03504,0.49772,8.050440547,0.33504,0.09772,0.349,7.7,0.4,7.71038261
28/05/2020 20:30,7.81144,-0.44958,7.824366879,0.24144,0.07042,0.2515,7.57,-0.52,7.587838955,7.85144,0.53042,7.869336405,0.24144,0.07042,0.2515,7.61,0.46,7.623890083
28/05/2020 21:00,7.76008,-0.50456,7.776465933,0.19008,0.05544,0.198,7.57,-0.56,7.590685081,7.80008,0.57544,7.821277338,0.19008,0.05544,0.198,7.61,0.52,7.627745407
28/05/2020 21:30,7.72792,-0.36394,7.73648498,0.15792,0.04606,0.1645,7.57,-0.41,7.581094908,7.76792,0.44606,7.78071659,0.15792,0.04606,0.1645,7.61,0.4,7.620505233
28/05/2020 22:00,7.77352,0.16186,7.775204939,1.82352,0.53186,1.8995,5.95,-0.37,5.961493102,7.80352,0.88186,7.853190527,1.82352,0.53186,1.8995,5.98,0.35,5.990233718
28/05/2020 22:30,7.77576,0.38418,7.785244881,2.58576,0.75418,2.6935,5.19,-0.37,5.203172109,7.80576,1.10418,7.883470216,2.58576,0.75418,2.6935,5.22,0.35,5.231720558
28/05/2020 23:00,7.45408,-0.54506,7.473981472,0.15408,0.04494,0.1605,7.3,-0.59,7.323803657,7.47408,0.60494,7.498521471,0.15408,0.04494,0.1605,7.32,0.56,7.341389514
28/05/2020 23:30,7.96504,-0.44478,7.977448931,0.15504,0.04522,0.1615,7.81,-0.49,7.825356222,7.98504,0.49522,8.000381657,0.15504,0.04522,0.1615,7.83,0.45,7.842920374
29/05/2020 00:00,7.87552,-0.39464,7.885401448,0.15552,0.04536,0.162,7.72,-0.44,7.732528694,7.89552,0.44536,7.908070662,0.15552,0.04536,0.162,7.74,0.4,7.750329025
29/05/2020 00:30,7.32272,4.65746,8.678373226,0.16272,0.04746,0.1695,7.16,4.61,8.515732499,7.13272,5.50746,9.011537619,0.16272,0.04746,0.1695,6.97,5.46,8.853953919
29/05/2020 01:00,7.31456,-0.50492,7.331966462,0.15456,0.04508,0.161,7.16,-0.55,7.181093232,7.29456,0.56508,7.316414491,0.15456,0.04508,0.161,7.14,0.52,7.158910532
29/05/2020 01:30,6.64168,-0.55576,6.664891777,0.39168,0.11424,0.408,6.25,-0.67,6.285809415,6.66168,0.75424,6.704241821,0.39168,0.11424,0.408,6.27,0.64,6.302578837
29/05/2020 02:00,7.33408,-0.79506,7.377048858,0.15408,0.04494,0.1605,7.18,-0.84,7.228969498,7.36408,0.84494,7.41239488,0.15408,0.04494,0.1605,7.21,0.8,7.254247032
29/05/2020 02:30,6.86456,-0.79492,6.910432823,0.15456,0.04508,0.161,6.71,-0.84,6.762373844,6.87456,0.84508,6.926307487,0.15456,0.04508,0.161,6.72,0.8,6.767451514
29/05/2020 03:00,6.50824,-0.70718,6.546548056,0.31824,0.09282,0.3315,6.19,-0.8,6.241482196,6.52824,0.89282,6.589009413,0.31824,0.09282,0.3315,6.21,0.8,6.261317753
29/05/2020 03:30,6.71288,-0.67666,6.746897557,0.42288,0.12334,0.4405,6.29,-0.8,6.340670312,6.73288,0.85334,6.786741652,0.42288,0.12334,0.4405,6.31,0.73,6.352086271
29/05/2020 04:00,6.50408,-0.73756,6.545765914,0.21408,0.06244,0.223,6.29,-0.8,6.340670312,6.52408,0.79244,6.572030204,0.21408,0.06244,0.223,6.31,0.73,6.352086271
29/05/2020 04:30,6.76624,-0.60568,6.793294635,0.66624,0.19432,0.694,6.1,-0.8,6.152235366,6.78624,0.98432,6.857254494,0.66624,0.19432,0.694,6.12,0.79,6.170777909
29/05/2020 05:00,6.49056,-0.87442,6.549196855,0.19056,0.05558,0.1985,6.3,-0.93,6.368272921,6.51056,0.95558,6.580313416,0.19056,0.05558,0.1985,6.32,0.9,6.383760647
29/05/2020 05:30,6.61712,-0.83084,6.669075813,0.23712,0.06916,0.247,6.38,-0.9,6.443166923,6.63712,0.93916,6.703236785,0.23712,0.06916,0.247,6.4,0.87,6.458862129
29/05/2020 06:00,6.60832,-0.66424,6.641619381,0.56832,0.16576,0.592,6.04,-0.83,6.096761435,6.62832,0.95576,6.696872643,0.56832,0.16576,0.592,6.06,0.79,6.111276462
29/05/2020 06:30,7.5776,-0.6132,7.60237042,0.2976,0.0868,0.31,7.28,-0.7,7.313576417,7.5976,0.7568,7.635199539,0.2976,0.0868,0.31,7.3,0.67,7.330682097
29/05/2020 07:00,7.406,0.308,7.41240177,1.056,0.308,1.1,6.35,0,6.35,7.436,0.038,7.436097095,1.056,0.308,1.1,6.38,-0.27,6.38571061
29/05/2020 07:30,7.94624,0.63182,7.971319003,0.96624,0.28182,1.0065,6.98,0.35,6.988769563,7.96624,-0.07818,7.966623617,0.96624,0.28182,1.0065,7,-0.36,7.00925103
29/05/2020 08:00,8.63024,4.12382,9.564880232,1.59024,0.46382,1.6565,7.04,3.66,7.934557329,8.59024,2.98382,9.093701394,1.59024,0.46382,1.6565,7,2.52,7.439784943
29/05/2020 08:30,8.82776,1.18268,8.906631159,2.23776,0.65268,2.331,6.59,0.53,6.611278243,8.83776,0.08268,8.83814674,2.23776,0.65268,2.331,6.6,-0.57,6.62456791
29/05/2020 09:00,8.96648,1.19314,9.045515278,2.37648,0.69314,2.4755,6.59,0.5,6.608940914,8.97648,0.15314,8.9777862,2.37648,0.69314,2.4755,6.6,-0.54,6.622054062
29/05/2020 09:30,8.89544,1.38492,9.002602746,2.72544,0.79492,2.839,6.17,0.59,6.198144884,8.90544,0.16492,8.906966947,2.72544,0.79492,2.839,6.18,-0.63,6.212028654
29/05/2020 10:00,9.23408,1.48744,9.35311238,2.97408,0.86744,3.098,6.26,0.62,6.29062795,9.23408,0.20744,9.236409735,2.97408,0.86744,3.098,6.26,-0.66,6.29469618
29/05/2020 10:30,9.12864,1.71002,9.287423574,3.42864,1.00002,3.5715,5.7,0.71,5.744049094,9.11864,0.25002,9.122066951,3.42864,1.00002,3.5715,5.69,-0.75,5.739215974
29/05/2020 11:00,9.2544,1.8667,9.44078854,3.5544,1.0367,3.7025,5.7,0.83,5.760112846,9.2444,0.1667,9.24590289,3.5544,1.0367,3.7025,5.69,-0.87,5.75612717
29/05/2020 11:30,8.90712,1.90666,9.108904383,3.89712,1.13666,4.0595,5.01,0.77,5.068826294,8.89712,0.32666,8.903114683,3.89712,1.13666,4.0595,5,-0.81,5.06518509
29/05/2020 12:00,9.10624,1.85682,9.293620793,3.72624,1.08682,3.8815,5.38,0.77,5.434822904,9.08624,0.27682,9.0904558,3.72624,1.08682,3.8815,5.36,-0.81,5.420857866
29/05/2020 12:30,8.79176,1.81968,8.978099977,3.94176,1.14968,4.106,4.85,0.67,4.89605964,8.78176,0.44968,8.79326565,3.94176,1.14968,4.106,4.84,-0.7,4.89035786
29/05/2020 13:00,9.432,1.8185,9.60570488,3.732,1.0885,3.8875,5.7,0.73,5.74655549,9.422,0.3285,9.427724871,3.732,1.0885,3.8875,5.69,-0.76,5.740531334
29/05/2020 13:30,8.69224,1.89732,8.896901674,4.00224,1.16732,4.169,4.69,0.73,4.746472374,8.68224,0.40732,8.691789286,4.00224,1.16732,4.169,4.68,-0.76,4.741307836
29/05/2020 14:00,8.48032,1.82176,8.673790221,3.88032,1.13176,4.042,4.6,0.69,4.651462136,8.46032,0.41176,8.470334161,3.88032,1.13176,4.042,4.58,-0.72,4.636248483
29/05/2020 14:30,8.22976,1.81868,8.428318136,4.10976,1.19868,4.281,4.12,0.62,4.166389324,8.21976,0.54868,8.238052209,4.10976,1.19868,4.281,4.11,-0.65,4.16108159
29/05/2020 15:00,7.87808,1.57944,8.034847553,4.07808,1.18944,4.248,3.8,0.39,3.819960733,7.86808,0.80944,7.909606564,4.07808,1.18944,4.248,3.79,-0.38,3.809002494
29/05/2020 15:30,7.98248,1.36864,8.098960575,3.49248,1.01864,3.638,4.49,0.35,4.503620766,7.97248,0.66864,8.000469786,3.49248,1.01864,3.638,4.48,-0.35,4.493651077
29/05/2020 16:00,7.99352,1.33186,8.103716003,3.26352,0.95186,3.3995,4.73,0.38,4.74523972,7.98352,0.55186,8.002570903,3.26352,0.95186,3.3995,4.72,-0.4,4.73691883
29/05/2020 16:30,8.0236,1.2173,8.115415963,2.9736,0.8673,3.0975,5.05,0.35,5.062114183,8.0136,0.5173,8.030279214,2.9736,0.8673,3.0975,5.04,-0.35,5.052138161
29/05/2020 17:00,11.33432,1.12126,11.38964591,2.64432,0.77126,2.7545,8.69,0.35,8.697045475,11.34432,0.38126,11.35072489,2.64432,0.77126,2.7545,8.7,-0.39,8.708736992
29/05/2020 17:30,7.88048,0.66514,7.908500253,2.28048,0.66514,2.3755,5.6,0,5.6,7.88048,0.66514,7.908500253,2.28048,0.66514,2.3755,5.6,0,5.6
29/05/2020 18:00,7.78184,0.19012,7.784162087,1.85184,0.54012,1.929,5.93,-0.35,5.940319857,7.79184,0.89012,7.842517721,1.85184,0.54012,1.929,5.94,0.35,5.950302513
29/05/2020 18:30,7.6672,0.0546,7.667394407,1.3872,0.4046,1.445,6.28,-0.35,6.289745623,7.6772,0.7546,7.71419607,1.3872,0.4046,1.445,6.29,0.35,6.299730153
29/05/2020 19:00,7.66128,-0.21546,7.664309118,0.94128,0.27454,0.9805,6.72,-0.49,6.7378409,7.68128,0.72454,7.7153756,0.94128,0.27454,0.9805,6.74,0.45,6.755005551
29/05/2020 19:30,7.60704,-0.37628,7.616340604,0.52704,0.15372,0.549,7.08,-0.53,7.099809857,7.63704,0.64372,7.664121306,0.52704,0.15372,0.549,7.11,0.49,7.126864668
29/05/2020 20:00,7.632,0.211,7.634916175,2.712,0.791,2.825,4.92,-0.58,4.954069035,7.662,1.331,7.776747714,2.712,0.791,2.825,4.95,0.54,4.97936743
29/05/2020 20:30,7.47968,0.23074,7.483238193,2.77968,0.81074,2.8955,4.7,-0.58,4.735652014,7.50968,1.35074,7.630189529,2.77968,0.81074,2.8955,4.73,0.54,4.760724735
29/05/2020 21:00,7.26632,-0.70274,7.300222589,0.19632,0.05726,0.2045,7.07,-0.76,7.110731327,7.29632,0.76726,7.336550514,0.19632,0.05726,0.2045,7.1,0.71,7.135411691
29/05/2020 21:30,7.23272,-0.80254,7.277108564,0.16272,0.04746,0.1695,7.07,-0.85,7.120912863,7.21272,0.84746,7.262335592,0.16272,0.04746,0.1695,7.05,0.8,7.095244887
29/05/2020 22:00,7.3236,-0.7052,7.357474023,0.1536,0.0448,0.16,7.17,-0.75,7.209119225,7.3436,0.7548,7.382288534,0.1536,0.0448,0.16,7.19,0.71,7.224970588
29/05/2020 22:30,7.1636,-0.7052,7.198227004,0.1536,0.0448,0.16,7.01,-0.75,7.050007092,7.2036,0.7548,7.24303638,0.1536,0.0448,0.16,7.05,0.71,7.085661578
29/05/2020 23:00,6.8736,-0.8352,6.924155977,0.1536,0.0448,0.16,6.72,-0.88,6.777374123,6.8936,0.8848,6.950150502,0.1536,0.0448,0.16,6.74,0.84,6.792142519
29/05/2020 23:30,7.39368,-0.83226,7.44037369,0.16368,0.04774,0.1705,7.23,-0.88,7.283357742,7.41368,0.88774,7.466641377,0.16368,0.04774,0.1705,7.25,0.84,7.298499846
30/05/2020 00:00,6.92776,-0.82232,6.976393682,0.19776,0.05768,0.206,6.73,-0.88,6.787289592,6.94776,0.89768,7.005512001,0.19776,0.05768,0.206,6.75,0.84,6.802065863
30/05/2020 00:30,6.65784,-0.60938,6.685669559,0.44784,0.13062,0.4665,6.21,-0.74,6.253934761,6.66784,1.38062,6.809273225,0.44784,0.13062,0.4665,6.22,1.25,6.3443597
30/05/2020 01:00,6.81648,-0.91436,6.877532537,0.15648,0.04564,0.163,6.66,-0.96,6.72883348,6.83648,0.96564,6.90434062,0.15648,0.04564,0.163,6.68,0.92,6.743055687
30/05/2020 01:30,6.54688,-0.89966,6.608405697,0.20688,0.06034,0.2155,6.34,-0.96,6.412269489,6.56688,0.98034,6.639652058,0.20688,0.06034,0.2155,6.36,0.92,6.426196387
30/05/2020 02:00,6.50176,-0.95282,6.571206057,0.16176,0.04718,0.1685,6.34,-1,6.418379858,6.52176,1.00718,6.599073045,0.16176,0.04718,0.1685,6.36,0.96,6.432044776
30/05/2020 02:30,6.6556,-0.9517,6.723298614,0.1656,0.0483,0.1725,6.49,-1,6.566589678,6.6756,1.0083,6.751318705,0.1656,0.0483,0.1725,6.51,0.96,6.580402723
30/05/2020 03:00,6.64936,-0.95352,6.717379608,0.15936,0.04648,0.166,6.49,-1,6.566589678,6.66936,1.00648,6.74487693,0.15936,0.04648,0.166,6.51,0.96,6.580402723
30/05/2020 03:30,5.98024,-0.85618,6.041217977,0.39024,0.11382,0.4065,5.59,-0.97,5.673535053,6.01024,1.04382,6.100208607,0.39024,0.11382,0.4065,5.62,0.93,5.696428706
30/05/2020 04:00,5.92808,-0.83056,5.985980488,0.47808,0.13944,0.498,5.45,-0.97,5.53564811,5.93808,1.09944,6.039003428,0.47808,0.13944,0.498,5.46,0.96,5.543753241
30/05/2020 04:30,6.2876,-0.9807,6.363622101,0.2376,0.0693,0.2475,6.05,-1.05,6.140439724,6.2976,1.0793,6.389417364,0.2376,0.0693,0.2475,6.06,1.01,6.143590156
30/05/2020 05:00,6.20696,-1.31422,6.344566703,0.15696,0.04578,0.1635,6.05,-1.36,6.20097573,6.21696,1.36578,6.365213795,0.15696,0.04578,0.1635,6.06,1.32,6.20209642
30/05/2020 05:30,5.82984,-1.20338,5.952743725,0.39984,0.11662,0.4165,5.43,-1.32,5.588139225,5.83984,1.39662,6.004521517,0.39984,0.11662,0.4165,5.44,1.28,5.588559743
30/05/2020 06:00,5.80248,-1.17136,5.919531941,0.37248,0.10864,0.388,5.43,-1.28,5.578826041,5.81248,1.34864,5.9668881,0.37248,0.10864,0.388,5.44,1.24,5.579534031
30/05/2020 06:30,6.08312,-0.86034,6.143658019,0.51312,0.14966,0.5345,5.57,-1.01,5.660830328,6.10312,1.11966,6.204974798,0.51312,0.14966,0.5345,5.59,0.97,5.673535053
30/05/2020 07:00,6.64864,-0.67748,6.683067634,0.48864,0.14252,0.509,6.16,-0.82,6.214338259,6.65864,0.94252,6.725015286,0.48864,0.14252,0.509,6.17,0.8,6.221647692
30/05/2020 07:30,6.52568,-0.51626,6.546069344,0.83568,0.24374,0.8705,5.69,-0.76,5.740531334,6.53568,0.96374,6.606353597,0.83568,0.24374,0.8705,5.7,0.72,5.745293726
30/05/2020 08:00,6.3952,-0.0589,6.39547123,1.8552,0.5411,1.9325,4.54,-0.6,4.579475953,6.4052,1.1111,6.500856117,1.8552,0.5411,1.9325,4.55,0.57,4.585564306
30/05/2020 08:30,6.67384,0.06612,6.674167529,2.04384,0.59612,2.129,4.63,-0.53,4.660236046,6.68384,1.09612,6.773123076,2.04384,0.59612,2.129,4.64,0.5,4.666861901
30/05/2020 09:00,6.8888,0.2509,6.893367555,2.3688,0.6909,2.4675,4.52,-0.44,4.541365433,6.8888,1.0909,6.974641801,2.3688,0.6909,2.4675,4.52,0.4,4.537664598
30/05/2020 09:30,7.00552,0.49036,7.022660707,2.91552,0.85036,3.037,4.09,-0.36,4.105812952,7.00552,1.21036,7.109309516,2.91552,0.85036,3.037,4.09,0.36,4.105812952
30/05/2020 10:00,7.34176,1.26468,7.449889623,3.10176,0.90468,3.231,4.24,0.36,4.255255574,7.33176,0.47468,7.34711003,3.10176,0.90468,3.231,4.23,-0.43,4.251799619
30/05/2020 10:30,7.44192,0.99806,7.508548265,3.42192,0.99806,3.5645,4.02,0,4.02,7.43192,0.99806,7.49863712,3.42192,0.99806,3.5645,4.01,0,4.01
30/05/2020 11:00,7.58536,1.08948,7.663201224,3.73536,1.08948,3.891,3.85,0,3.85,7.57536,1.08948,7.653302934,3.73536,1.08948,3.891,3.84,0,3.84
30/05/2020 11:30,7.44712,1.11916,7.530744678,3.83712,1.11916,3.997,3.61,0,3.61,7.42712,0.76916,7.466841273,3.83712,1.11916,3.997,3.59,-0.35,3.607020931
30/05/2020 12:00,7.402,1.6085,7.574752554,3.972,1.1585,4.1375,3.43,0.45,3.45939301,7.392,0.8085,7.436083395,3.972,1.1585,4.1375,3.42,-0.35,3.437862708
30/05/2020 12:30,7.22488,1.50934,7.380853491,3.97488,1.15934,4.1405,3.25,0.35,3.268791826,7.20488,0.80934,7.250194966,3.97488,1.15934,4.1405,3.23,-0.35,3.248907509
30/05/2020 13:00,7.46112,1.42366,7.595730343,3.68112,1.07366,3.8345,3.78,0.35,3.796169122,7.44112,0.72366,7.476225695,3.68112,1.07366,3.8345,3.76,-0.35,3.776254758
30/05/2020 13:30,6.95456,1.50258,7.115029968,4.05456,1.18258,4.2235,2.9,0.32,2.917601755,6.93456,0.86258,6.988001621,4.05456,1.18258,4.2235,2.88,-0.32,2.897723244
30/05/2020 14:00,7.42984,0.60662,7.454563049,3.27984,0.95662,3.4165,4.15,-0.35,4.164732885,7.40984,0.95662,7.471335266,3.27984,0.95662,3.4165,4.13,0,4.13
30/05/2020 14:30,7.00224,0.64232,7.0316385,3.40224,0.99232,3.544,3.6,-0.35,3.616973873,6.99224,1.31232,7.114323861,3.40224,0.99232,3.544,3.59,0.32,3.604233622
30/05/2020 15:00,6.73824,0.63532,6.768124541,3.37824,0.98532,3.519,3.36,-0.35,3.378179983,6.72824,1.33532,6.859467399,3.37824,0.98532,3.519,3.35,0.35,3.368233959
30/05/2020 15:30,6.59216,0.45688,6.607973426,2.97216,0.86688,3.096,3.62,-0.41,3.643144246,6.58216,1.25688,6.701087792,2.97216,0.86688,3.096,3.61,0.39,3.63100537
30/05/2020 16:00,6.68848,0.45914,6.70422063,2.80848,0.81914,2.9255,3.88,-0.36,3.896665241,6.67848,1.16914,6.780043027,2.80848,0.81914,2.9255,3.87,0.35,3.885794642
30/05/2020 16:30,6.67288,0.29334,6.679324506,2.58288,0.75334,2.6905,4.09,-0.46,4.115786681,6.67288,1.21334,6.782294704,2.58288,0.75334,2.6905,4.09,0.46,4.115786681
30/05/2020 17:00,6.69832,0.03576,6.698415454,2.24832,0.65576,2.342,4.45,-0.62,4.492983419,6.69832,1.24576,6.813179052,2.24832,0.65576,2.342,4.45,0.59,4.488941969
30/05/2020 17:30,6.82048,-0.12986,6.821716137,1.92048,0.56014,2.0005,4.9,-0.69,4.948343157,6.82048,1.22014,6.928758117,1.92048,0.56014,2.0005,4.9,0.66,4.944249185
