Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/05/2020 18:00,6.968,-0.176,6.970222378,1.488,0.434,1.55,5.48,-0.61,5.513846208,6.968,1.014,7.041393328,1.488,0.434,1.55,5.48,0.58,5.510607952
30/05/2020 18:30,6.83704,-0.32378,6.844702291,1.18704,0.34622,1.2365,5.65,-0.67,5.68958698,6.84704,0.98622,6.917700966,1.18704,0.34622,1.2365,5.66,0.64,5.69606882
30/05/2020 19:00,6.74416,-0.42962,6.757830084,0.82416,0.24038,0.8585,5.92,-0.67,5.957793216,6.76416,0.88038,6.821211729,0.82416,0.24038,0.8585,5.94,0.64,5.974378629
30/05/2020 19:30,6.7592,-0.2369,6.763350224,0.5592,0.1631,0.5825,6.2,-0.4,6.212889827,6.7592,0.9931,6.831766408,0.5592,0.1631,0.5825,6.2,0.83,6.255309745
30/05/2020 20:00,6.65272,-0.69004,6.688410768,0.34272,0.09996,0.357,6.31,-0.79,6.359260963,6.68272,0.84996,6.736555396,0.34272,0.09996,0.357,6.34,0.75,6.384207077
30/05/2020 20:30,6.63104,-0.78678,6.677553014,0.25104,0.07322,0.2615,6.38,-0.86,6.437701453,6.66104,0.89322,6.720661861,0.25104,0.07322,0.2615,6.41,0.82,6.462236455
30/05/2020 21:00,8.7016,-0.4612,8.713813631,0.2016,0.0588,0.21,8.5,-0.52,8.515891028,8.7316,0.6088,8.752798181,0.2016,0.0588,0.21,8.53,0.55,8.547713144
30/05/2020 21:30,6.58224,-0.65268,6.614519983,0.16224,0.04732,0.169,6.42,-0.7,6.458049241,6.62224,0.72732,6.662061017,0.16224,0.04732,0.169,6.46,0.68,6.495690879
30/05/2020 22:00,6.70456,-0.69492,6.740477624,0.15456,0.04508,0.161,6.55,-0.74,6.591668984,6.75456,0.75508,6.796633475,0.15456,0.04508,0.161,6.6,0.71,6.638079542
30/05/2020 22:30,6.70456,-0.69492,6.740477624,0.15456,0.04508,0.161,6.55,-0.74,6.591668984,6.75456,0.75508,6.796633475,0.15456,0.04508,0.161,6.6,0.71,6.638079542
30/05/2020 23:00,6.43312,-0.75534,6.477312054,0.15312,0.04466,0.1595,6.28,-0.8,6.33075035,6.45312,0.80466,6.503094298,0.15312,0.04466,0.1595,6.3,0.76,6.345675693
30/05/2020 23:30,6.47152,-0.08914,6.472133887,0.31152,0.09086,0.3245,6.16,-0.18,6.162629309,6.44152,2.04086,6.757091789,0.31152,0.09086,0.3245,6.13,1.95,6.432682178
31/05/2020 00:00,6.04968,-0.96426,6.126044846,0.73968,0.21574,0.7705,5.31,-1.18,5.43953123,6.06968,1.35574,6.219248045,0.73968,0.21574,0.7705,5.33,1.14,5.450550431
31/05/2020 00:30,5.84096,-0.52972,5.864931116,0.96096,0.28028,1.001,4.88,-0.81,4.946766621,5.87096,1.08028,5.969520601,0.96096,0.28028,1.001,4.91,0.8,4.974746225
31/05/2020 01:00,5.81624,-0.53318,5.840627419,0.60624,0.17682,0.6315,5.21,-0.71,5.25815557,5.84624,0.87682,5.911627141,0.60624,0.17682,0.6315,5.24,0.7,5.286548969
31/05/2020 01:30,5.93344,-0.61858,5.965597325,0.31344,0.09142,0.3265,5.62,-0.71,5.664671217,5.95344,0.79142,6.005813305,0.31344,0.09142,0.3265,5.64,0.7,5.683273704
31/05/2020 02:00,5.6932,-0.2324,5.697941383,0.6432,0.1876,0.67,5.05,-0.42,5.067435249,5.7132,0.6376,5.748668368,0.6432,0.1876,0.67,5.07,0.45,5.089931237
31/05/2020 02:30,6.11856,-0.36792,6.129611864,0.17856,0.05208,0.186,5.94,-0.42,5.954829972,6.13856,0.50208,6.159058629,0.17856,0.05208,0.186,5.96,0.45,5.976964112
31/05/2020 03:00,5.87728,-0.37746,5.889388444,0.31728,0.09254,0.3305,5.56,-0.47,5.579829747,5.89728,0.54254,5.922183808,0.31728,0.09254,0.3305,5.58,0.45,5.598115754
31/05/2020 03:30,5.54208,-0.24106,5.547320132,0.68208,0.19894,0.7105,4.86,-0.44,4.879877048,5.56208,0.64894,5.599808662,0.68208,0.19894,0.7105,4.88,0.45,4.900704031
31/05/2020 04:00,5.7772,-0.6179,5.810149761,0.2472,0.0721,0.2575,5.53,-0.69,5.572880763,5.7972,0.7621,5.847078266,0.2472,0.0721,0.2575,5.55,0.69,5.59272742
31/05/2020 04:30,5.5504,-0.6378,5.586924825,0.3504,0.1022,0.365,5.2,-0.74,5.252389932,5.5704,0.8422,5.633707216,0.3504,0.1022,0.365,5.22,0.74,5.272191195
31/05/2020 05:00,5.57776,-0.79232,5.63375342,0.19776,0.05768,0.206,5.38,-0.85,5.446732966,5.59776,0.90768,5.670872949,0.19776,0.05768,0.206,5.4,0.85,5.466488818
31/05/2020 05:30,5.33816,1.46738,5.536168011,0.60816,0.17738,0.6335,4.73,1.29,4.902754328,5.20816,3.27738,6.153547778,0.60816,0.17738,0.6335,4.6,3.1,5.547071299
31/05/2020 06:00,5.48584,5.38212,7.685158177,0.55584,0.16212,0.579,4.93,5.22,7.180062674,5.08584,7.43212,9.005674667,0.55584,0.16212,0.579,4.53,7.27,8.565850804
31/05/2020 06:30,5.36456,5.51508,7.693803442,0.87456,0.25508,0.911,4.49,5.26,6.91575737,4.99456,7.46508,8.981817689,0.87456,0.25508,0.911,4.12,7.21,8.304125481
31/05/2020 07:00,5.96752,5.51886,8.128290758,0.64752,0.18886,0.6745,5.32,5.33,7.530690539,5.56752,7.32886,9.203774652,0.64752,0.18886,0.6745,4.92,7.14,8.670986103
31/05/2020 07:30,6.12352,5.65436,8.334823585,0.80352,0.23436,0.837,5.32,5.42,7.594656016,5.72352,7.29436,9.271805056,0.80352,0.23436,0.837,4.92,7.06,8.605230967
31/05/2020 08:00,6.24096,5.91528,8.598844062,1.32096,0.38528,1.376,4.92,5.53,7.401844365,5.84096,7.29528,9.345476125,1.32096,0.38528,1.376,4.52,6.91,8.25702731
31/05/2020 08:30,5.85504,0.59272,5.884964775,2.37504,0.69272,2.474,3.48,-0.1,3.481436485,5.82504,2.05272,6.176143651,2.37504,0.69272,2.474,3.45,1.36,3.708382397
31/05/2020 09:00,5.9428,-0.0321,5.942886693,3.1128,0.9079,3.2425,2.83,-0.94,2.98202951,5.9428,1.8479,6.223472202,3.1128,0.9079,3.2425,2.83,0.94,2.98202951
31/05/2020 09:30,6.14072,0.13896,6.14229208,3.15072,0.91896,3.282,2.99,-0.78,3.090064724,6.14072,1.68896,6.368754038,3.15072,0.91896,3.282,2.99,0.77,3.087555668
31/05/2020 10:00,6.57072,0.11896,6.571796771,2.91072,0.84896,3.032,3.66,-0.73,3.732090567,6.56072,1.57896,6.748048725,2.91072,0.84896,3.032,3.65,0.73,3.722284245
31/05/2020 10:30,6.60488,0.45184,6.620317153,3.43488,1.00184,3.578,3.17,-0.55,3.217359166,6.59488,1.55184,6.775001815,3.43488,1.00184,3.578,3.16,0.55,3.20750682
31/05/2020 11:00,6.81976,0.65618,6.851255261,3.92976,1.14618,4.0935,2.89,-0.49,2.931245469,6.80976,1.62618,7.00123508,3.92976,1.14618,4.0935,2.88,0.48,2.919726015
31/05/2020 11:30,6.5992,0.7631,6.64317411,4.1592,1.2131,4.3325,2.44,-0.45,2.481148927,6.5892,1.6631,6.795841247,4.1592,1.2131,4.3325,2.43,0.45,2.471315439
31/05/2020 12:00,6.69232,0.89026,6.751274683,4.25232,1.24026,4.4295,2.44,-0.35,2.464974645,6.68232,1.59026,6.868939325,4.25232,1.24026,4.4295,2.43,0.35,2.455076374
31/05/2020 12:30,6.69352,1.26686,6.812352329,4.34352,1.26686,4.5245,2.35,0,2.35,6.68352,1.26686,6.802527019,4.34352,1.26686,4.5245,2.34,0,2.34
31/05/2020 13:00,7.04568,0.83874,7.095427503,4.07568,1.18874,4.2455,2.97,-0.35,2.990551789,7.03568,1.53874,7.201979856,4.07568,1.18874,4.2455,2.96,0.35,2.980620741
31/05/2020 13:30,6.73104,0.70322,6.767674479,3.61104,1.05322,3.7615,3.12,-0.35,3.139570034,6.73104,1.40322,6.875749112,3.61104,1.05322,3.7615,3.12,0.35,3.139570034
31/05/2020 14:00,6.80184,0.44512,6.816389015,2.93184,0.85512,3.054,3.87,-0.41,3.891657744,6.80184,1.26512,6.918493767,2.93184,0.85512,3.054,3.87,0.41,3.891657744
31/05/2020 14:30,6.73424,0.32332,6.741997048,2.75424,0.80332,2.869,3.98,-0.48,4.008840231,6.73424,1.28332,6.855428404,2.75424,0.80332,2.869,3.98,0.48,4.008840231
31/05/2020 15:00,6.68432,0.28876,6.690554252,2.46432,0.71876,2.567,4.22,-0.43,4.241851011,6.68432,1.13876,6.780627419,2.46432,0.71876,2.567,4.22,0.42,4.240848972
31/05/2020 15:30,6.87064,0.45102,6.885427587,3.02064,0.88102,3.1465,3.85,-0.43,3.873938564,6.87064,1.30102,6.992735305,3.02064,0.88102,3.1465,3.85,0.42,3.872841334
31/05/2020 16:00,6.70992,0.34456,6.718760898,2.20992,0.64456,2.302,4.5,-0.3,4.509988914,6.71992,0.93456,6.784594844,2.20992,0.64456,2.302,4.51,0.29,4.519314107
31/05/2020 16:30,6.70672,0.33446,6.715054479,2.34672,0.68446,2.4445,4.36,-0.35,4.374025606,6.70672,1.03446,6.786029815,2.34672,0.68446,2.4445,4.36,0.35,4.374025606
31/05/2020 17:00,6.828,0.0965,6.828681882,1.668,0.4865,1.7375,5.16,-0.39,5.174717384,6.858,0.8365,6.908827415,1.668,0.4865,1.7375,5.19,0.35,5.201788154
31/05/2020 17:30,6.98464,1.08552,7.068489909,1.42464,0.41552,1.484,5.56,0.67,5.60022321,6.97464,1.65552,7.168427275,1.42464,0.41552,1.484,5.55,1.24,5.686835675
31/05/2020 18:00,6.99232,-0.33974,7.000568709,1.37232,0.40026,1.4295,5.62,-0.74,5.668509504,7.01232,1.16026,7.107660308,1.37232,0.40026,1.4295,5.64,0.76,5.690975312
31/05/2020 18:30,6.8872,-0.4904,6.904637282,1.2672,0.3696,1.32,5.62,-0.86,5.685419949,6.9072,1.1896,7.008891496,1.2672,0.3696,1.32,5.64,0.82,5.699298202
31/05/2020 19:00,6.96016,-0.57412,6.983798465,0.98016,0.28588,1.021,5.98,-0.86,6.041522987,6.98016,1.10588,7.067220401,0.98016,0.28588,1.021,6,0.82,6.055774104
31/05/2020 19:30,6.77688,-0.77466,6.821011703,0.56688,0.16534,0.5905,6.21,-0.94,6.280740402,6.80688,1.06534,6.889743439,0.56688,0.16534,0.5905,6.24,0.9,6.304569771
31/05/2020 20:00,6.73888,-0.95116,6.805674764,0.33888,0.09884,0.353,6.4,-1.05,6.485560886,6.77888,1.11884,6.870590732,0.33888,0.09884,0.353,6.44,1.02,6.520276068
31/05/2020 20:30,6.76672,-0.77804,6.811302798,0.24672,0.07196,0.257,6.52,-0.85,6.575173002,6.79672,0.88196,6.853703831,0.24672,0.07196,0.257,6.55,0.81,6.599893939
31/05/2020 21:00,6.7216,-0.7912,6.76800591,0.2016,0.0588,0.21,6.52,-0.85,6.575173002,6.7516,0.8688,6.80726935,0.2016,0.0588,0.21,6.55,0.81,6.599893939
31/05/2020 21:30,6.68464,-0.86198,6.739986754,0.16464,0.04802,0.1715,6.52,-0.91,6.583198311,6.71464,0.91802,6.777104917,0.16464,0.04802,0.1715,6.55,0.87,6.607526012
31/05/2020 22:00,6.87552,-0.81464,6.923612756,0.15552,0.04536,0.162,6.72,-0.86,6.77480627,6.90552,0.85536,6.958293411,0.15552,0.04536,0.162,6.75,0.81,6.798426288
31/05/2020 22:30,6.87456,-0.76492,6.916984733,0.15456,0.04508,0.161,6.72,-0.81,6.768640927,6.90456,0.82508,6.953682895,0.15456,0.04508,0.161,6.75,0.78,6.794917218
31/05/2020 23:00,6.70312,-0.76534,6.746670516,0.15312,0.04466,0.1595,6.55,-0.81,6.599893939,6.73312,0.82466,6.783433426,0.15312,0.04466,0.1595,6.58,0.78,6.626069725
31/05/2020 23:30,7.09016,-0.60412,7.115850603,0.26016,0.07588,0.271,6.83,-0.68,6.863767187,7.11016,0.73588,7.14813924,0.26016,0.07588,0.271,6.85,0.66,6.881722168
01/06/2020 00:00,6.8048,0.8789,6.861324089,0.5448,0.1589,0.5675,6.26,0.72,6.301269713,6.7848,2.0589,7.090315949,0.5448,0.1589,0.5675,6.24,1.9,6.522852137
01/06/2020 00:30,6.61088,-0.52766,6.631904662,0.35088,0.10234,0.3655,6.26,-0.63,6.291621413,6.65088,0.72234,6.68999102,0.35088,0.10234,0.3655,6.3,0.62,6.330434424
01/06/2020 01:00,6.78456,-0.64492,6.815143153,0.15456,0.04508,0.161,6.63,-0.69,6.665808278,6.80456,0.69508,6.839968786,0.15456,0.04508,0.161,6.65,0.65,6.681691403
01/06/2020 01:30,6.33504,-0.53978,6.357994515,0.51504,0.15022,0.5365,5.82,-0.69,5.860759336,6.34504,0.80022,6.395301764,0.51504,0.15022,0.5365,5.83,0.65,5.866123081
01/06/2020 02:00,6.36192,-0.44694,6.377599976,0.66192,0.19306,0.6895,5.7,-0.64,5.735817291,6.38192,0.79306,6.43100669,0.66192,0.19306,0.6895,5.72,0.6,5.751382443
01/06/2020 02:30,6.3204,-0.5203,6.341779581,0.4104,0.1197,0.4275,5.91,-0.64,5.944552128,6.3404,0.7197,6.381115909,0.4104,0.1197,0.4275,5.93,0.6,5.960276839
01/06/2020 03:00,6.21712,-0.44834,6.233264783,0.65712,0.19166,0.6845,5.56,-0.64,5.596713321,6.23712,0.79166,6.287160842,0.65712,0.19166,0.6845,5.58,0.6,5.612165358
01/06/2020 03:30,6.47224,-0.43518,6.486853802,0.70224,0.20482,0.7315,5.77,-0.64,5.805385431,6.49224,0.80482,6.541935146,0.70224,0.20482,0.7315,5.79,0.6,5.821005068
01/06/2020 04:00,6.54032,-0.41324,6.553361962,0.64032,0.18676,0.667,5.9,-0.6,5.930430001,6.55032,0.75676,6.593889429,0.64032,0.18676,0.667,5.91,0.57,5.937423684
01/06/2020 04:30,6.93776,-0.61232,6.964728968,0.19776,0.05768,0.206,6.74,-0.67,6.773219323,6.95776,0.68768,6.991661319,0.19776,0.05768,0.206,6.76,0.63,6.789293041
01/06/2020 05:00,6.84056,-0.61442,6.868098212,0.19056,0.05558,0.1985,6.65,-0.67,6.683666658,6.86056,0.68558,6.894730122,0.19056,0.05558,0.1985,6.67,0.63,6.69968656
01/06/2020 05:30,6.76072,-0.66854,6.793694183,0.21072,0.06146,0.2195,6.55,-0.73,6.590553846,6.78072,0.75146,6.822232468,0.21072,0.06146,0.2195,6.57,0.69,6.606133514
01/06/2020 06:00,6.85144,-0.51708,6.870924377,0.42144,0.12292,0.439,6.43,-0.64,6.461772203,6.87144,0.73292,6.910416731,0.42144,0.12292,0.439,6.45,0.61,6.478780749
01/06/2020 06:30,7.4788,0.9584,7.539958886,0.5088,0.1484,0.53,6.97,0.81,7.016908151,7.4688,1.6684,7.652877367,0.5088,0.1484,0.53,6.96,1.52,7.124043795
01/06/2020 07:00,7.586,0.623,7.611538938,0.936,0.273,0.975,6.65,0.35,6.659204157,7.606,-0.057,7.606213578,0.936,0.273,0.975,6.67,-0.33,6.678158429
01/06/2020 07:30,8.27512,0.59066,8.296173229,0.82512,0.24066,0.8595,7.45,0.35,7.458216945,8.29512,-0.12934,8.296128293,0.82512,0.24066,0.8595,7.47,-0.37,7.479157707
01/06/2020 08:00,8.4996,0.9603,8.553676183,1.7496,0.5103,1.8225,6.75,0.45,6.76498337,8.4996,1.2403,8.5896184,1.7496,0.5103,1.8225,6.75,0.73,6.789359322
01/06/2020 08:30,9.10776,0.61768,9.128681219,2.11776,0.61768,2.206,6.99,0,6.99,9.12776,0.61768,9.148635483,2.11776,0.61768,2.206,7.01,0,7.01
01/06/2020 09:00,9.5152,1.0436,9.572258459,2.2752,0.6636,2.37,7.24,0.38,7.249965517,9.5252,0.2836,9.529420969,2.2752,0.6636,2.37,7.25,-0.38,7.25995179
01/06/2020 09:30,9.3368,1.2074,9.414544546,2.8368,0.8274,2.955,6.5,0.38,6.511098218,9.3468,0.4474,9.357501643,2.8368,0.8274,2.955,6.51,-0.38,6.521081199
01/06/2020 10:00,9.528,1.234,9.607577218,2.928,0.854,3.05,6.6,0.38,6.610930343,9.538,0.474,9.549770678,2.928,0.854,3.05,6.61,-0.38,6.620913834
01/06/2020 10:30,9.3468,1.3299,9.440937679,3.2568,0.9499,3.3925,6.09,0.38,6.101843984,9.3468,0.5699,9.364158064,3.2568,0.9499,3.3925,6.09,-0.38,6.101843984
01/06/2020 11:00,9.46024,1.83132,9.635863936,3.81024,1.11132,3.969,5.65,0.72,5.695691354,9.45024,0.38132,9.457930059,3.81024,1.11132,3.969,5.64,-0.73,5.687046685
01/06/2020 11:30,9.80696,1.85078,9.980072698,3.87696,1.13078,4.0385,5.93,0.72,5.973550033,9.80696,0.40078,9.815145901,3.87696,1.13078,4.0385,5.93,-0.73,5.974763594
01/06/2020 12:00,9.65184,1.82012,9.821957656,3.77184,1.10012,3.929,5.88,0.72,5.923917623,9.64184,0.34012,9.647837074,3.77184,1.10012,3.929,5.87,-0.76,5.918994847
01/06/2020 12:30,9.98872,1.77546,10.1452839,3.61872,1.05546,3.7695,6.37,0.72,6.410561598,9.98872,0.29546,9.993088804,3.61872,1.05546,3.7695,6.37,-0.76,6.415177316
01/06/2020 13:00,9.44696,1.62078,9.584987274,3.39696,0.99078,3.5385,6.05,0.63,6.08271321,9.44696,0.34078,9.453104477,3.39696,0.99078,3.5385,6.05,-0.65,6.084817171
01/06/2020 13:30,9.5616,1.6213,9.69808271,3.2616,0.9513,3.3975,6.3,0.67,6.335526813,9.5616,0.2713,9.565448147,3.2616,0.9513,3.3975,6.3,-0.68,6.336592144
01/06/2020 14:00,9.34216,1.70188,9.495912226,3.33216,0.97188,3.471,6.01,0.73,6.054172115,9.35216,0.23188,9.355034206,3.33216,0.97188,3.471,6.02,-0.74,6.065311204
01/06/2020 14:30,9.44768,1.79974,9.617573574,3.66768,1.06974,3.8205,5.78,0.73,5.825916237,9.45768,0.32974,9.463426412,3.66768,1.06974,3.8205,5.79,-0.74,5.837096881
01/06/2020 15:00,9.07864,1.63752,9.225138265,3.48864,1.01752,3.634,5.59,0.62,5.624277731,9.07864,0.39752,9.087338796,3.48864,1.01752,3.634,5.59,-0.62,5.624277731
01/06/2020 15:30,9.19744,1.14092,9.26793402,2.19744,0.64092,2.289,7,0.5,7.017834424,9.20744,0.13092,9.208370725,2.19744,0.64092,2.289,7.01,-0.51,7.028527584
01/06/2020 16:00,9.24832,1.11576,9.315382075,2.24832,0.65576,2.342,7,0.46,7.015098004,9.25832,0.19576,9.260389365,2.24832,0.65576,2.342,7.01,-0.46,7.025076512
01/06/2020 16:30,9.11488,1.07684,9.178268998,2.11488,0.61684,2.203,7,0.46,7.015098004,9.12488,0.12684,9.125761524,2.11488,0.61684,2.203,7.01,-0.49,7.027104667
01/06/2020 17:00,8.88592,1.06506,8.949521051,2.24592,0.65506,2.3395,6.64,0.41,6.65264609,8.90592,0.23506,8.909021509,2.24592,0.65506,2.3395,6.66,-0.42,6.673230102
01/06/2020 17:30,8.80312,0.95466,8.854733054,2.07312,0.60466,2.1595,6.73,0.35,6.739094895,8.83312,0.25466,8.836790178,2.07312,0.60466,2.1595,6.76,-0.35,6.769054587
01/06/2020 18:00,9.13368,0.88024,9.175997646,1.54368,0.45024,1.608,7.59,0.43,7.602170743,9.16368,0.02024,9.163702352,1.54368,0.45024,1.608,7.62,-0.43,7.632122903
01/06/2020 18:30,8.52512,0.29316,8.530159072,1.00512,0.29316,1.047,7.52,0,7.52,8.56512,0.29316,8.570135553,1.00512,0.29316,1.047,7.56,0,7.56
01/06/2020 19:00,8.43144,0.24542,8.435011052,0.84144,0.24542,0.8765,7.59,0,7.59,8.46144,0.24542,8.464998396,0.84144,0.24542,0.8765,7.62,0,7.62
01/06/2020 19:30,8.572,0.196,8.574240491,0.672,0.196,0.7,7.9,0,7.9,8.602,0.196,8.604232679,0.672,0.196,0.7,7.93,0,7.93
01/06/2020 20:00,8.52104,-0.38428,8.529700686,0.43104,0.12572,0.449,8.09,-0.51,8.106059462,8.55104,0.68572,8.578490368,0.43104,0.12572,0.449,8.12,0.56,8.139287438
01/06/2020 20:30,8.13232,0.15526,8.133801955,0.53232,0.15526,0.5545,7.6,0,7.6,8.17232,0.15526,8.173794703,0.53232,0.15526,0.5545,7.64,0,7.64
01/06/2020 21:00,8.03816,0.17738,8.040116905,0.60816,0.17738,0.6335,7.43,0,7.43,8.07816,0.17738,8.080107218,0.60816,0.17738,0.6335,7.47,0,7.47
01/06/2020 21:30,8.59096,5.99278,10.47463631,0.18096,0.05278,0.1885,8.41,5.94,10.29619833,8.55096,6.07278,10.48797282,0.18096,0.05278,0.1885,8.37,6.02,10.3100582
01/06/2020 22:00,7.98432,-0.21124,7.987113884,0.54432,0.15876,0.567,7.44,-0.37,7.449194587,8.01432,0.64876,8.040535716,0.54432,0.15876,0.567,7.47,0.49,7.4860537
01/06/2020 22:30,7.9872,-0.2604,7.991443674,0.5472,0.1596,0.57,7.44,-0.42,7.451845409,8.0172,0.5696,8.037408786,0.5472,0.1596,0.57,7.47,0.41,7.481243212
01/06/2020 23:00,8.23464,-0.30198,8.240175232,0.16464,0.04802,0.1715,8.07,-0.35,8.077586273,8.26464,0.39802,8.274218649,0.16464,0.04802,0.1715,8.1,0.35,8.107558202
01/06/2020 23:30,7.6152,-0.1964,7.617732208,0.8352,0.2436,0.87,6.78,-0.44,6.794262285,7.6552,0.6936,7.686557617,0.8352,0.2436,0.87,6.82,0.45,6.834829917
02/06/2020 00:00,7.49808,-0.23056,7.501623931,0.71808,0.20944,0.748,6.78,-0.44,6.794262285,7.53808,0.65944,7.566869313,0.71808,0.20944,0.748,6.82,0.45,6.834829917
02/06/2020 00:30,7.39736,5.23798,9.064070247,0.50736,0.14798,0.5285,6.89,5.09,8.566224372,7.40736,4.78798,8.82007566,0.50736,0.14798,0.5285,6.9,4.64,8.31502255
02/06/2020 01:00,7.3716,0.4613,7.386019513,0.3816,0.1113,0.3975,6.99,0.35,6.998757033,7.4016,-0.2387,7.405448011,0.3816,0.1113,0.3975,7.02,-0.35,7.028719656
02/06/2020 01:30,7.41816,0.40488,7.429200872,0.18816,0.05488,0.196,7.23,0.35,7.238466688,7.43816,-0.29512,7.444012359,0.18816,0.05488,0.196,7.25,-0.35,7.258443359
02/06/2020 02:00,7.46232,0.06776,7.462627634,0.23232,0.06776,0.242,7.23,0,7.23,7.48232,0.06776,7.482626811,0.23232,0.06776,0.242,7.25,0,7.25
02/06/2020 02:30,7.23104,5.90322,9.334663671,0.25104,0.07322,0.2615,6.98,5.83,9.09446535,6.95104,6.72322,9.670503826,0.25104,0.07322,0.2615,6.7,6.65,9.439941737
02/06/2020 03:00,7.24776,5.91768,9.356760209,0.19776,0.05768,0.206,7.05,5.86,9.167447846,6.80776,6.66768,9.52908982,0.19776,0.05768,0.206,6.61,6.61,9.347951647
02/06/2020 03:30,7.12232,5.92776,9.266379055,0.23232,0.06776,0.242,6.89,5.86,9.044982034,6.68232,6.63776,9.418771597,0.23232,0.06776,0.242,6.45,6.57,9.20692131
02/06/2020 04:00,6.95352,6.07186,9.231409657,0.62352,0.18186,0.6495,6.33,5.89,8.646444356,6.52352,6.75186,9.388499702,0.62352,0.18186,0.6495,5.9,6.57,8.830339744
02/06/2020 04:30,7.05896,5.93928,9.22518093,0.40896,0.11928,0.426,6.65,5.82,8.837131888,6.62896,6.77928,9.481653231,0.40896,0.11928,0.426,6.22,6.66,9.112848073
02/06/2020 05:00,6.83776,1.40018,6.979646542,0.37776,0.11018,0.3935,6.46,1.29,6.587541271,6.70776,2.70018,7.230837866,0.37776,0.11018,0.3935,6.33,2.59,6.839371316
02/06/2020 05:30,6.52184,-0.46488,6.538387446,0.77184,0.22512,0.804,5.75,-0.69,5.791252024,6.54184,0.88512,6.601447417,0.77184,0.22512,0.804,5.77,0.66,5.807624299
02/06/2020 06:00,6.792,-0.4315,6.805692929,0.612,0.1785,0.6375,6.18,-0.61,6.210032206,6.812,0.7785,6.856340587,0.612,0.1785,0.6375,6.2,0.6,6.228964601
02/06/2020 06:30,7.5276,1.2668,7.633449024,0.5376,0.1568,0.56,6.99,1.11,7.077584334,7.5176,1.6068,7.68739982,0.5376,0.1568,0.56,6.98,1.45,7.129018165
02/06/2020 07:00,7.6512,0.7066,7.68375852,1.0512,0.3066,1.095,6.6,0.4,6.612110102,7.6712,-0.0634,7.671461986,1.0512,0.3066,1.095,6.62,-0.37,6.630331817
02/06/2020 07:30,8.34504,1.03772,8.409313611,1.29504,0.37772,1.349,7.05,0.66,7.080826223,8.35504,0.14772,8.356345768,1.29504,0.37772,1.349,7.06,-0.23,7.063745465
02/06/2020 08:00,9.28608,1.59094,9.421378447,1.30608,0.38094,1.3605,7.98,1.21,8.071214283,9.26608,-0.04906,9.266209875,1.30608,0.38094,1.3605,7.96,-0.43,7.971605861
02/06/2020 08:30,9.05472,0.93096,9.102452461,1.85472,0.54096,1.932,7.2,0.39,7.210554764,9.07472,0.14096,9.075814718,1.85472,0.54096,1.932,7.22,-0.4,7.231071843
02/06/2020 09:00,9.20296,1.36378,9.303460036,2.41296,0.70378,2.5135,6.79,0.66,6.822001173,9.22296,0.04378,9.223063908,2.41296,0.70378,2.5135,6.81,-0.66,6.841907629
02/06/2020 09:30,9.944,1.367,10.03752086,2.424,0.707,2.525,7.52,0.66,7.548907206,9.954,0.017,9.954014517,2.424,0.707,2.525,7.53,-0.69,7.561547461
02/06/2020 10:00,9.51,1.53,9.632289447,2.88,0.84,3,6.63,0.69,6.665808278,9.52,0.15,9.521181649,2.88,0.84,3,6.64,-0.69,6.675754639
02/06/2020 10:30,9.18088,1.81984,9.359507209,3.05088,0.88984,3.178,6.13,0.93,6.20014516,9.19088,-0.05016,9.191016875,3.05088,0.88984,3.178,6.14,-0.94,6.211537652
02/06/2020 11:00,9.71032,1.63426,9.846883784,2.62032,0.76426,2.7295,7.09,0.87,7.143178564,9.72032,-0.11574,9.721009035,2.62032,0.76426,2.7295,7.1,-0.88,7.154327362
02/06/2020 11:30,9.87552,1.49286,9.987718771,2.13552,0.62286,2.2245,7.74,0.87,7.788741875,9.88552,-0.25714,9.888863769,2.13552,0.62286,2.2245,7.75,-0.88,7.79980128
02/06/2020 12:00,9.57192,1.64556,9.712338555,2.76192,0.80556,2.877,6.81,0.84,6.861610598,9.58192,-0.04444,9.582023054,2.76192,0.80556,2.877,6.82,-0.85,6.872765091
02/06/2020 12:30,9.70776,2.08768,9.92970352,3.55776,1.03768,3.706,6.15,1.05,6.238990303,9.71776,-0.03232,9.717813746,3.55776,1.03768,3.706,6.16,-1.07,6.252239599
02/06/2020 13:00,9.87672,2.10696,10.09895432,3.72672,1.08696,3.882,6.15,1.02,6.23401155,9.88672,0.05696,9.886884079,3.72672,1.08696,3.882,6.16,-1.03,6.245518393
02/06/2020 13:30,9.80272,2.11746,10.02880632,3.76272,1.09746,3.9195,6.04,1.02,6.125520386,9.79272,0.06746,9.792952356,3.76272,1.09746,3.9195,6.03,-1.03,6.117336022
02/06/2020 14:00,9.79456,2.28508,10.05758401,3.75456,1.09508,3.911,6.04,1.19,6.156110785,9.78456,-0.09492,9.785020399,3.75456,1.09508,3.911,6.03,-1.19,6.1462997
02/06/2020 14:30,9.66872,2.19046,9.913741042,3.73872,1.09046,3.8945,5.93,1.1,6.031160751,9.66872,-0.00954,9.668724706,3.73872,1.09046,3.8945,5.93,-1.1,6.031160751
02/06/2020 15:00,9.22248,2.20614,9.482678474,3.79248,1.10614,3.9505,5.43,1.1,5.540297826,9.21248,0.00614,9.212482046,3.79248,1.10614,3.9505,5.42,-1.1,5.530497265
02/06/2020 15:30,9.26416,2.04038,9.486190545,3.46416,1.01038,3.6085,5.8,1.03,5.890746981,9.26416,-0.02962,9.264207351,3.46416,1.01038,3.6085,5.8,-1.04,5.892503712
02/06/2020 16:00,9.06176,1.92968,9.264942482,3.46176,1.00968,3.606,5.6,0.92,5.675068282,9.05176,0.59968,9.071602681,3.46176,1.00968,3.606,5.59,-0.41,5.605015611
02/06/2020 16:30,8.89328,1.44054,9.009194451,3.29328,0.96054,3.4305,5.6,0.48,5.620533782,8.88328,0.47054,8.895733328,3.29328,0.96054,3.4305,5.59,-0.49,5.611434754
02/06/2020 17:00,8.76496,1.45228,8.884460648,2.78496,0.81228,2.901,5.98,0.64,6.014149982,8.76496,0.16228,8.766462148,2.78496,0.81228,2.901,5.98,-0.65,6.015222357
02/06/2020 17:30,8.7608,1.1119,8.831077978,2.2008,0.6419,2.2925,6.56,0.47,6.576815339,8.7808,0.1719,8.782482465,2.2008,0.6419,2.2925,6.58,-0.47,6.596764358
02/06/2020 18:00,8.58288,1.01084,8.642200333,2.16288,0.63084,2.253,6.42,0.38,6.431236273,8.60288,0.25084,8.606536179,2.16288,0.63084,2.253,6.44,-0.38,6.451201438
02/06/2020 18:30,8.63584,0.82212,8.67488408,1.51584,0.44212,1.579,7.12,0.38,7.130133239,8.66584,0.06212,8.666062647,1.51584,0.44212,1.579,7.15,-0.38,7.160090782
02/06/2020 19:00,8.5476,0.7418,8.579728026,1.1376,0.3318,1.185,7.41,0.41,7.421334112,8.5776,-0.0982,8.578162099,1.1376,0.3318,1.185,7.44,-0.43,7.452415716
02/06/2020 19:30,8.94592,0.52506,8.961315342,0.56592,0.16506,0.5895,8.38,0.36,8.387729132,8.97592,-0.20494,8.978259311,0.56592,0.16506,0.5895,8.41,-0.37,8.418135185
02/06/2020 20:00,8.70352,0.14686,8.704758943,0.50352,0.14686,0.5245,8.2,0,8.2,8.73352,0.14686,8.734754687,0.50352,0.14686,0.5245,8.23,0,8.23
02/06/2020 20:30,8.43592,0.46256,8.448592072,0.38592,0.11256,0.402,8.05,0.35,8.057605103,8.46592,-0.23744,8.469249034,0.38592,0.11256,0.402,8.08,-0.35,8.087576893
02/06/2020 21:00,8.57032,0.47426,8.583432149,0.22032,0.06426,0.2295,8.35,0.41,8.360059808,8.61032,-0.36574,8.618084256,0.22032,0.06426,0.2295,8.39,-0.43,8.401011844
02/06/2020 21:30,8.15072,0.06146,8.150951714,0.21072,0.06146,0.2195,7.94,0,7.94,8.19072,0.06146,8.190950583,0.21072,0.06146,0.2195,7.98,0,7.98
02/06/2020 22:00,8.2704,0.1372,8.271537946,0.4704,0.1372,0.49,7.8,0,7.8,8.3004,0.1372,8.301533834,0.4704,0.1372,0.49,7.83,0,7.83
02/06/2020 22:30,8.43952,0.40986,8.449466436,0.23952,0.06986,0.2495,8.2,0.34,8.207045753,8.47952,-0.36014,8.487164441,0.23952,0.06986,0.2495,8.24,-0.43,8.251212032
02/06/2020 23:00,8.35696,-0.30422,8.362495456,0.15696,0.04578,0.1635,8.2,-0.35,8.207466113,8.39696,0.39578,8.406282118,0.15696,0.04578,0.1635,8.24,0.35,8.247429903
02/06/2020 23:30,8.31944,3.99942,9.230841904,0.16944,0.04942,0.1765,8.15,3.95,9.056765427,8.09944,3.17942,8.701128654,0.16944,0.04942,0.1765,7.93,3.13,8.525362162
03/06/2020 00:00,7.72648,0.42314,7.738057938,0.21648,0.06314,0.2255,7.51,0.36,7.518623544,7.74648,-0.32686,7.753372805,0.21648,0.06314,0.2255,7.53,-0.39,7.540092838
03/06/2020 00:30,7.56664,0.46402,7.580854533,0.35664,0.10402,0.3715,7.21,0.36,7.218981923,7.58664,-0.28598,7.592028125,0.35664,0.10402,0.3715,7.23,-0.39,7.240511032
03/06/2020 01:00,7.99712,0.41166,8.007708302,0.17712,0.05166,0.1845,7.82,0.36,7.828282059,8.00712,-0.30834,8.013054614,0.17712,0.05166,0.1845,7.83,-0.36,7.838271493
03/06/2020 01:30,7.55184,0.44512,7.564946741,0.29184,0.08512,0.304,7.26,0.36,7.26892014,7.57184,-0.27488,7.576827832,0.29184,0.08512,0.304,7.28,-0.36,7.288895664
03/06/2020 02:00,7.5696,0.4853,7.585140753,0.4296,0.1253,0.4475,7.14,0.36,7.14906987,7.5896,-0.2347,7.593228052,0.4296,0.1253,0.4475,7.16,-0.36,7.169044567
03/06/2020 02:30,7.46064,0.27352,7.465652175,0.32064,0.09352,0.334,7.14,0.18,7.142268547,7.48064,-0.26648,7.485384853,0.32064,0.09352,0.334,7.16,-0.36,7.169044567
03/06/2020 03:00,7.18768,0.40474,7.199066485,0.18768,0.05474,0.1955,7,0.35,7.008744538,7.20768,-0.30526,7.214141297,0.18768,0.05474,0.1955,7.02,-0.36,7.029224708
03/06/2020 03:30,6.97192,0.54306,6.993038156,0.66192,0.19306,0.6895,6.31,0.35,6.31969936,7.00192,-0.16694,7.003909812,0.66192,0.19306,0.6895,6.34,-0.36,6.350212595
03/06/2020 04:00,6.84472,0.20846,6.847893651,0.71472,0.20846,0.7445,6.13,0,6.13,6.86472,-0.15154,6.866392433,0.71472,0.20846,0.7445,6.15,-0.36,6.160527575
03/06/2020 04:30,6.82424,0.15582,6.826018712,0.53424,0.15582,0.5565,6.29,0,6.29,6.84424,-0.20418,6.847284911,0.53424,0.15582,0.5565,6.31,-0.36,6.320261071
03/06/2020 05:00,6.62392,0.12656,6.62512895,0.43392,0.12656,0.452,6.19,0,6.19,6.65392,0.12656,6.6551235,0.43392,0.12656,0.452,6.22,0,6.22
03/06/2020 05:30,6.61064,-0.21898,6.614265904,0.62064,0.18102,0.6465,5.99,-0.4,6.003340737,6.63064,0.55102,6.653496062,0.62064,0.18102,0.6465,6.01,0.37,6.02137858
03/06/2020 06:00,7.312,-0.2965,7.318009036,0.252,0.0735,0.2625,7.06,-0.37,7.069688819,7.332,0.4435,7.345401027,0.252,0.0735,0.2625,7.08,0.37,7.089661487
03/06/2020 06:30,7.1468,-0.0076,7.146804041,0.5568,0.1624,0.58,6.59,-0.17,6.592192352,7.1568,0.9924,7.225278126,0.5568,0.1624,0.58,6.6,0.83,6.651984666
03/06/2020 07:00,8.08144,-0.29708,8.086898602,0.42144,0.12292,0.439,7.66,-0.42,7.671505719,8.11144,0.53292,8.128927518,0.42144,0.12292,0.439,7.69,0.41,7.700922023
03/06/2020 07:30,8.74248,0.56864,8.760953601,0.61248,0.17864,0.638,8.13,0.39,8.139348868,8.76248,-0.19136,8.764569265,0.61248,0.17864,0.638,8.15,-0.37,8.15839445
03/06/2020 08:00,9.4584,0.5587,9.474886609,0.5784,0.1687,0.6025,8.88,0.39,8.888560063,9.4884,-0.2413,9.491467761,0.5784,0.1687,0.6025,8.91,-0.41,8.919428233
03/06/2020 08:30,9.61376,0.81818,9.648512831,0.95376,0.27818,0.9935,8.66,0.54,8.676819694,9.64376,-0.27182,9.647590013,0.95376,0.27818,0.9935,8.69,-0.55,8.707387668
03/06/2020 09:00,9.7516,0.8463,9.788254505,0.9816,0.2863,1.0225,8.77,0.56,8.787860946,9.7916,-0.2937,9.79600379,0.9816,0.2863,1.0225,8.81,-0.58,8.829071299
03/06/2020 09:30,9.87,0.7825,9.900969965,0.9,0.2625,0.9375,8.97,0.52,8.985059822,9.91,-0.2775,9.913884519,0.9,0.2625,0.9375,9.01,-0.54,9.026167515
03/06/2020 10:00,9.9496,0.6403,9.970181756,0.5496,0.1603,0.5725,9.4,0.48,9.412247341,9.9896,-0.3397,9.995374143,0.5496,0.1603,0.5725,9.44,-0.5,9.453232251
03/06/2020 10:30,9.826,0.798,9.858350775,0.816,0.238,0.85,9.01,0.56,9.027386111,9.866,-0.342,9.871925851,0.816,0.238,0.85,9.05,-0.58,9.06856659
03/06/2020 11:00,9.83256,1.00658,9.883948576,0.98256,0.28658,1.0235,8.85,0.72,8.879239832,9.87256,-0.45342,9.882966693,0.98256,0.28658,1.0235,8.89,-0.74,8.920745485
03/06/2020 11:30,10.10312,1.07216,10.15985043,0.93312,0.27216,0.972,9.17,0.8,9.204830254,10.14312,-0.53784,10.1573695,0.93312,0.27216,0.972,9.21,-0.81,9.245550281
03/06/2020 12:00,10.24832,1.05326,10.30230166,0.86832,0.25326,0.9045,9.38,0.8,9.414053325,10.28832,-0.55674,10.30337264,0.86832,0.25326,0.9045,9.42,-0.81,9.454760706
03/06/2020 12:30,10.33256,0.92658,10.37402268,0.74256,0.21658,0.7735,9.59,0.71,9.616246669,10.37256,-0.51342,10.38525883,0.74256,0.21658,0.7735,9.63,-0.73,9.657629109
03/06/2020 13:00,10.39952,0.57486,10.41539631,0.35952,0.10486,0.3745,10.04,0.47,10.05099498,10.43952,-0.38514,10.44662197,0.35952,0.10486,0.3745,10.08,-0.49,10.09190269
03/06/2020 13:30,10.0932,0.7101,10.11814846,0.5832,0.1701,0.6075,9.51,0.54,9.525318892,10.1332,-0.3799,10.14031884,0.5832,0.1701,0.6075,9.55,-0.55,9.565824585
03/06/2020 14:00,10.17328,0.85804,10.2094005,0.71328,0.20804,0.743,9.46,0.65,9.482304572,10.21328,-0.46196,10.22372219,0.71328,0.20804,0.743,9.5,-0.67,9.52359701
03/06/2020 14:30,9.90832,7.08076,12.17834009,1.40832,0.41076,1.467,8.5,6.67,10.80457773,9.49832,6.16076,11.32135357,1.40832,0.41076,1.467,8.09,5.75,9.925250627
03/06/2020 15:00,9.58504,0.59772,9.60365873,0.81504,0.23772,0.849,8.77,0.36,8.777385716,9.61504,-0.12228,9.615817521,0.81504,0.23772,0.849,8.8,-0.36,8.807360558
03/06/2020 15:30,9.88016,0.52838,9.894278501,0.44016,0.12838,0.4585,9.44,0.4,9.448470776,9.91016,-0.28162,9.914160633,0.44016,0.12838,0.4585,9.47,-0.41,9.478871241
03/06/2020 16:00,9.92888,0.53884,9.943490665,0.57888,0.16884,0.603,9.35,0.37,9.357317992,9.96888,-0.20116,9.970909377,0.57888,0.16884,0.603,9.39,-0.37,9.397286842
03/06/2020 16:30,9.69792,0.53856,9.712862565,0.57792,0.16856,0.602,9.12,0.37,9.127502397,9.73792,-0.20144,9.740003285,0.57792,0.16856,0.602,9.16,-0.37,9.167469662
03/06/2020 17:00,9.40848,0.57664,9.426134393,0.70848,0.20664,0.738,8.7,0.37,8.707864262,9.44848,-0.16336,9.449892105,0.70848,0.20664,0.738,8.74,-0.37,8.747828302
03/06/2020 17:30,9.39968,6.54324,11.45285876,0.55968,0.16324,0.583,8.84,6.38,10.90183471,9.29968,6.11324,11.12904989,0.55968,0.16324,0.583,8.74,5.95,10.57308375
03/06/2020 18:00,9.87952,6.45486,11.80127676,0.35952,0.10486,0.3745,9.52,6.35,11.44346538,9.39952,6.09486,11.20260214,0.35952,0.10486,0.3745,9.04,5.99,10.84443175
03/06/2020 18:30,9.4216,6.2463,11.3041059,0.2616,0.0763,0.2725,9.16,6.17,11.04420663,9.3616,6.1763,11.21544632,0.2616,0.0763,0.2725,9.1,6.1,10.95536398
03/06/2020 19:00,9.2144,0.5692,9.231963821,0.1344,0.0392,0.14,9.08,0.53,9.095454909,9.2344,-0.4608,9.245889898,0.1344,0.0392,0.14,9.1,-0.5,9.113725912
03/06/2020 19:30,9.20952,0.30736,9.214647514,0.05952,0.01736,0.062,9.15,0.29,9.154594475,9.25952,-0.25264,9.262965918,0.05952,0.01736,0.062,9.2,-0.27,9.203961104
03/06/2020 20:00,8.55456,-0.32242,8.560633823,0.09456,0.02758,0.0985,8.46,-0.35,8.467236857,8.60456,0.37758,8.612840382,0.09456,0.02758,0.0985,8.51,0.35,8.517194374
03/06/2020 20:30,8.28552,-0.32214,8.291780017,0.09552,0.02786,0.0995,8.19,-0.35,8.197475221,8.32552,0.37786,8.334090319,0.09552,0.02786,0.0995,8.23,0.35,8.237438922
03/06/2020 21:00,8.30568,3.89624,9.174148811,0.05568,0.01624,0.058,8.25,3.88,9.116847043,8.07568,5.20624,9.608409983,0.05568,0.01624,0.058,8.02,5.19,9.552826807
03/06/2020 21:30,8.51848,5.78164,10.29523495,0.34848,0.10164,0.363,8.17,5.68,9.950442201,8.06848,6.78164,10.53997204,0.34848,0.10164,0.363,7.72,6.68,10.2088589
03/06/2020 22:00,8.28472,5.93596,10.19177151,0.53472,0.15596,0.557,7.75,5.78,9.668034961,7.84472,6.80596,10.38560174,0.53472,0.15596,0.557,7.31,6.65,9.882236589
03/06/2020 22:30,8.02888,2.93134,8.547260862,0.27888,0.08134,0.2905,7.75,2.85,8.257420905,7.84888,4.09134,8.85121349,0.27888,0.08134,0.2905,7.57,4.01,8.566504538
03/06/2020 23:00,7.64512,-0.42184,7.656749232,0.40512,0.11816,0.422,7.24,-0.54,7.260110192,7.67512,0.63816,7.701604716,0.40512,0.11816,0.422,7.27,0.52,7.288573249
03/06/2020 23:30,7.83328,2.10554,8.111323828,0.53328,0.15554,0.5555,7.3,1.95,7.555957914,7.80328,2.79554,8.288921682,0.53328,0.15554,0.5555,7.27,2.64,7.73450063
04/06/2020 00:00,7.59624,-0.30568,7.602387941,0.42624,0.12432,0.444,7.17,-0.43,7.18288243,7.61624,0.52432,7.634266383,0.42624,0.12432,0.444,7.19,0.4,7.201117969
04/06/2020 00:30,7.46496,-0.60772,7.489656294,0.38496,0.11228,0.401,7.08,-0.72,7.116516002,7.48496,0.78228,7.525728417,0.38496,0.11228,0.401,7.1,0.67,7.13154261
04/06/2020 01:00,7.32816,-0.66512,7.358281973,0.18816,0.05488,0.196,7.14,-0.72,7.176210699,7.35816,0.72488,7.393779115,0.18816,0.05488,0.196,7.17,0.67,7.201236005
04/06/2020 01:30,7.28648,-0.66436,7.316704518,0.39648,0.11564,0.413,6.89,-0.78,6.934010384,7.30648,0.84564,7.355253701,0.39648,0.11564,0.413,6.91,0.73,6.948453065
04/06/2020 02:00,7.09496,-0.56272,7.11724042,0.74496,0.21728,0.776,6.35,-0.78,6.397726159,7.11496,0.94728,7.177743044,0.74496,0.21728,0.776,6.37,0.73,6.411692444
04/06/2020 02:30,7.24136,-0.71252,7.276330078,0.23136,0.06748,0.241,7.01,-0.78,7.053261657,7.27136,0.79748,7.314960738,0.23136,0.06748,0.241,7.04,0.73,7.077746817
04/06/2020 03:00,7.52664,-0.72848,7.561811476,0.17664,0.05152,0.184,7.35,-0.78,7.39127188,7.54664,0.81152,7.590147561,0.17664,0.05152,0.184,7.37,0.76,7.409082264
04/06/2020 03:30,7.1152,-0.6589,7.145643445,0.4152,0.1211,0.4325,6.7,-0.78,6.745250181,7.1352,0.8811,7.189396098,0.4152,0.1211,0.4325,6.72,0.76,6.76283964
04/06/2020 04:00,7.00248,-0.67136,7.034589569,0.37248,0.10864,0.388,6.63,-0.78,6.67572468,7.02248,0.86864,7.075998926,0.37248,0.10864,0.388,6.65,0.76,6.693287682
04/06/2020 04:30,7.01456,-0.73992,7.053476703,0.27456,0.08008,0.286,6.74,-0.82,6.789698079,7.03456,0.84008,7.084544361,0.27456,0.08008,0.286,6.76,0.76,6.802587743
04/06/2020 05:00,6.98384,-0.85888,7.036454789,0.24384,0.07112,0.254,6.74,-0.93,6.803859199,7.00384,0.96112,7.06947851,0.24384,0.07112,0.254,6.76,0.89,6.818335574
04/06/2020 05:30,6.80184,-0.84488,6.854111875,0.29184,0.08512,0.304,6.51,-0.93,6.576093065,6.82184,0.97512,6.89117987,0.29184,0.08512,0.304,6.53,0.89,6.590371765
04/06/2020 06:00,7.0672,-0.7179,7.103569261,0.4872,0.1421,0.5075,6.58,-0.86,6.635962628,7.0872,0.9621,7.152205272,0.4872,0.1421,0.5075,6.6,0.82,6.650744319
04/06/2020 06:30,7.65304,-0.48078,7.668126932,0.44304,0.12922,0.4615,7.21,-0.61,7.235758426,7.67304,0.69922,7.704832993,0.44304,0.12922,0.4615,7.23,0.57,7.252434074
04/06/2020 07:00,8.13304,-0.25828,8.13714005,0.62304,0.18172,0.649,7.51,-0.44,7.522878438,8.16304,0.60172,8.18518717,0.62304,0.18172,0.649,7.54,0.42,7.551688553
04/06/2020 07:30,8.90168,6.90424,11.26536448,0.87168,0.25424,0.908,8.03,6.65,10.42609227,8.49168,6.27424,10.55815878,0.87168,0.25424,0.908,7.62,6.02,9.711065853
04/06/2020 08:00,9.5456,5.3758,10.95525924,0.9456,0.2758,0.985,8.6,5.1,9.998499887,9.1956,4.2958,10.14952989,0.9456,0.2758,0.985,8.25,4.02,9.177303526
04/06/2020 08:30,9.74616,0.57638,9.763188447,0.77616,0.22638,0.8085,8.97,0.35,8.97682572,9.77616,-0.07362,9.776437196,0.77616,0.22638,0.8085,9,-0.3,9.004998612
04/06/2020 09:00,9.86344,0.63392,9.883789921,0.97344,0.28392,1.014,8.89,0.35,8.896887096,9.90344,-0.08608,9.903814094,0.97344,0.28392,1.014,8.93,-0.37,8.937661887
04/06/2020 09:30,9.72344,0.70392,9.748886542,1.21344,0.35392,1.264,8.51,0.35,8.517194374,9.75344,-0.01608,9.753453255,1.21344,0.35392,1.264,8.54,-0.37,8.548011465
04/06/2020 10:00,9.77288,0.66584,9.795536045,1.08288,0.31584,1.128,8.69,0.35,8.697045475,9.81288,-0.05416,9.813029461,1.08288,0.31584,1.128,8.73,-0.37,8.737837261
04/06/2020 10:30,10.10248,0.52864,10.11630181,0.61248,0.17864,0.638,9.49,0.35,9.496451969,10.14248,-0.19136,10.14428505,0.61248,0.17864,0.638,9.53,-0.37,9.537179877
04/06/2020 11:00,10.39872,0.58296,10.41504777,0.79872,0.23296,0.832,9.6,0.35,9.60637809,10.43872,-0.13704,10.43961949,0.79872,0.23296,0.832,9.64,-0.37,9.647098009
04/06/2020 11:30,10.48128,0.60704,10.49884413,0.88128,0.25704,0.918,9.6,0.35,9.60637809,10.52128,-0.11296,10.52188637,0.88128,0.25704,0.918,9.64,-0.37,9.647098009
04/06/2020 12:00,9.90008,0.68544,9.923780127,1.15008,0.33544,1.198,8.75,0.35,8.756997202,9.93008,-0.03456,9.93014014,1.15008,0.33544,1.198,8.78,-0.37,8.787792669
04/06/2020 12:30,10.286,0.798,10.31690845,1.536,0.448,1.6,8.75,0.35,8.756997202,10.316,0.078,10.31629488,1.536,0.448,1.6,8.78,-0.37,8.787792669
04/06/2020 13:00,10.04696,1.39578,10.14345144,3.03696,0.88578,3.1635,7.01,0.51,7.028527584,10.06696,0.37578,10.07397113,3.03696,0.88578,3.1635,7.03,-0.51,7.048475012
04/06/2020 13:30,10.30912,1.01516,10.35898185,2.10912,0.61516,2.197,8.2,0.4,8.209750301,10.32912,0.21516,10.33136069,2.10912,0.61516,2.197,8.22,-0.4,8.229726605
04/06/2020 14:00,10.85528,0.97904,10.89934049,1.98528,0.57904,2.068,8.87,0.4,8.879014585,10.89528,0.14904,10.89629934,1.98528,0.57904,2.068,8.91,-0.43,8.920369947
04/06/2020 14:30,9.86656,0.84608,9.902770198,1.66656,0.48608,1.736,8.2,0.36,8.207898635,9.89656,0.12608,9.897363083,1.66656,0.48608,1.736,8.23,-0.36,8.23786987
04/06/2020 15:00,9.80832,0.54326,9.823353432,0.62832,0.18326,0.6545,9.18,0.36,9.187056112,9.84832,-0.17674,9.849905779,0.62832,0.18326,0.6545,9.22,-0.36,9.227025523
04/06/2020 15:30,9.75248,0.69614,9.777293953,1.15248,0.33614,1.2005,8.6,0.36,8.607531586,9.78248,-0.02386,9.782509098,1.15248,0.33614,1.2005,8.63,-0.36,8.637505427
04/06/2020 16:00,9.34112,0.66866,9.365021572,0.92112,0.26866,0.9595,8.42,0.4,8.429495833,9.38112,-0.12134,9.381904703,0.92112,0.26866,0.9595,8.46,-0.39,8.468984591
04/06/2020 16:30,9.11008,1.32294,9.205635657,2.89008,0.84294,3.0105,6.22,0.48,6.238493408,9.14008,0.35294,9.14689177,2.89008,0.84294,3.0105,6.25,-0.49,6.269178575
04/06/2020 17:00,9.06608,1.05344,9.127077429,2.20608,0.64344,2.298,6.86,0.41,6.872241265,9.09608,0.22344,9.098823924,2.20608,0.64344,2.298,6.89,-0.42,6.902789291
04/06/2020 17:30,8.84392,0.79406,8.879496171,1.69392,0.49406,1.7645,7.15,0.3,7.156290939,8.88392,0.14406,8.885087948,1.69392,0.49406,1.7645,7.19,-0.35,7.198513735
04/06/2020 18:00,9.05704,0.29372,9.061801421,1.00704,0.29372,1.049,8.05,0,8.05,9.08704,0.29372,9.09178571,1.00704,0.29372,1.049,8.08,0,8.08
04/06/2020 18:30,9.06232,0.29526,9.067128666,1.01232,0.29526,1.0545,8.05,0,8.05,9.09232,0.29526,9.097112808,1.01232,0.29526,1.0545,8.08,0,8.08
04/06/2020 19:00,8.86096,-0.07972,8.861318604,0.96096,0.28028,1.001,7.9,-0.36,7.908198278,8.90096,0.63028,8.923247268,0.96096,0.28028,1.001,7.94,0.35,7.947710362
04/06/2020 19:30,8.5924,-0.2618,8.596387439,0.5424,0.1582,0.565,8.05,-0.42,8.060949076,8.6324,0.5682,8.651079759,0.5424,0.1582,0.565,8.09,0.41,8.100382707
04/06/2020 20:00,8.43016,-0.22162,8.433072575,0.68016,0.19838,0.7085,7.75,-0.42,7.761372301,8.47016,0.60838,8.491980726,0.68016,0.19838,0.7085,7.79,0.41,7.800782012
04/06/2020 20:30,8.2132,-0.2849,8.218139829,0.4632,0.1351,0.4825,7.75,-0.42,7.761372301,8.2532,0.5451,8.271181551,0.4632,0.1351,0.4825,7.79,0.41,7.800782012
04/06/2020 21:00,8.49544,-0.40008,8.504855366,0.20544,0.05992,0.214,8.29,-0.46,8.302752556,8.53544,0.49992,8.550067602,0.20544,0.05992,0.214,8.33,0.44,8.341612554
04/06/2020 21:30,8.2944,-0.2383,8.297822501,0.5544,0.1617,0.5775,7.74,-0.4,7.750329025,8.3444,0.5517,8.362618265,0.5544,0.1617,0.5775,7.79,0.39,7.799756406
04/06/2020 22:00,8.35792,-0.30144,8.36335416,0.33792,0.09856,0.352,8.02,-0.4,8.029968867,8.38792,0.48856,8.402136205,0.33792,0.09856,0.352,8.05,0.39,8.059441668
04/06/2020 22:30,8.55384,-0.34638,8.560850299,0.18384,0.05362,0.1915,8.37,-0.4,8.379552494,8.59384,0.44362,8.605282369,0.18384,0.05362,0.1915,8.41,0.39,8.41903795
04/06/2020 23:00,8.00504,-0.28478,8.010103935,0.39504,0.11522,0.4115,7.61,-0.4,7.620505233,8.04504,0.50522,8.060888031,0.39504,0.11522,0.4115,7.65,0.39,7.659934726
04/06/2020 23:30,8.0468,-0.2726,8.051416087,0.4368,0.1274,0.455,7.61,-0.4,7.620505233,8.0868,0.5174,8.103334931,0.4368,0.1274,0.455,7.65,0.39,7.659934726
05/06/2020 00:00,7.65496,-0.52272,7.672786248,0.26496,0.07728,0.276,7.39,-0.6,7.414317231,7.68496,0.66728,7.713875343,0.26496,0.07728,0.276,7.42,0.59,7.443419913
05/06/2020 00:30,7.46912,3.10266,8.087907804,0.48912,0.14266,0.5095,6.98,2.96,7.581688466,7.23912,4.06266,8.301208626,0.48912,0.14266,0.5095,6.75,3.92,7.805696638
05/06/2020 01:00,7.37624,-0.35818,7.384931242,0.24624,0.07182,0.2565,7.13,-0.43,7.142954571,7.40624,0.49182,7.422551977,0.24624,0.07182,0.2565,7.16,0.42,7.172307857
05/06/2020 01:30,7.13104,-0.28678,7.136804204,0.49104,0.14322,0.5115,6.64,-0.43,6.653908626,7.16104,0.56322,7.183154645,0.49104,0.14322,0.5115,6.67,0.42,6.683210306
05/06/2020 02:00,7.43024,-0.37368,7.439630582,0.33024,0.09632,0.344,7.1,-0.47,7.115539333,7.46024,0.55632,7.480954003,0.33024,0.09632,0.344,7.13,0.46,7.144823301
05/06/2020 02:30,7.14784,-0.30938,7.154532315,0.44784,0.13062,0.4665,6.7,-0.44,6.714432217,7.16784,0.57062,7.190517189,0.44784,0.13062,0.4665,6.72,0.44,6.734389356
05/06/2020 03:00,7.28344,-0.38858,7.293798232,0.31344,0.09142,0.3265,6.97,-0.48,6.986508427,7.30344,0.57142,7.3257598,0.31344,0.09142,0.3265,6.99,0.48,7.006461304
05/06/2020 03:30,6.938,-0.3435,6.946498129,0.468,0.1365,0.4875,6.47,-0.48,6.487780822,6.958,0.6165,6.985258496,0.468,0.1365,0.4875,6.49,0.48,6.507726177
05/06/2020 04:00,6.9204,-0.3853,6.931117677,0.5304,0.1547,0.5525,6.39,-0.54,6.41277631,6.9404,0.6947,6.975081379,0.5304,0.1547,0.5525,6.41,0.54,6.432705496
05/06/2020 04:30,6.87624,-0.49318,6.893903325,0.36624,0.10682,0.3815,6.51,-0.6,6.5375913,6.89624,0.69682,6.931355152,0.36624,0.10682,0.3815,6.53,0.59,6.556599729
05/06/2020 05:00,6.64376,-0.49682,6.662310189,0.35376,0.10318,0.3685,6.29,-0.6,6.318552049,6.66376,0.69318,6.699716102,0.35376,0.10318,0.3685,6.31,0.59,6.337523176
05/06/2020 05:30,6.91544,-0.41758,6.928036046,0.62544,0.18242,0.6515,6.29,-0.6,6.318552049,6.93544,0.77242,6.978320761,0.62544,0.18242,0.6515,6.31,0.59,6.337523176
05/06/2020 06:00,7.01552,-0.46714,7.031055444,0.45552,0.13286,0.4745,6.56,-0.6,6.587381877,7.04552,0.72286,7.082505111,0.45552,0.13286,0.4745,6.59,0.59,6.616358515
05/06/2020 06:30,7.40904,-0.40028,7.419844864,0.47904,0.13972,0.499,6.93,-0.54,6.951007121,7.43904,0.66972,7.469125852,0.47904,0.13972,0.499,6.96,0.53,6.980150428
05/06/2020 07:00,8.2344,0.1092,8.235124043,0.3744,0.1092,0.39,7.86,0,7.86,8.2744,0.1092,8.275120543,0.3744,0.1092,0.39,7.9,0,7.9
05/06/2020 07:30,9.20264,0.51202,9.216872976,0.45264,0.13202,0.4715,8.75,0.38,8.758247542,9.23264,-0.18798,9.234553473,0.45264,0.13202,0.4715,8.78,-0.32,8.7858295
05/06/2020 08:00,8.8932,0.7251,8.922711261,1.1832,0.3451,1.2325,7.71,0.38,7.719358782,8.9232,-0.0349,8.923268249,1.1832,0.3451,1.2325,7.74,-0.38,7.749322551
05/06/2020 08:30,9.13448,1.01464,9.190659345,1.76448,0.51464,1.838,7.37,0.5,7.38694118,9.15448,0.00464,9.154481176,1.76448,0.51464,1.838,7.39,-0.51,7.407577202
05/06/2020 09:00,9.30872,0.90546,9.352653412,1.21872,0.35546,1.2695,8.09,0.55,8.108674368,9.32872,-0.20454,9.330962086,1.21872,0.35546,1.2695,8.11,-0.56,8.129311164
05/06/2020 09:30,9.61624,4.28432,10.52746264,1.38624,0.40432,1.444,8.23,3.88,9.098752662,9.41624,3.12432,9.921035793,1.38624,0.40432,1.444,8.03,2.72,8.478166075
05/06/2020 10:00,10.53648,7.05814,12.68206415,1.05648,0.30814,1.1005,9.48,6.75,11.63756418,10.03648,5.87814,11.63114185,1.05648,0.30814,1.1005,8.98,5.57,10.56718032
05/06/2020 10:30,9.8724,7.0832,12.15055571,1.3824,0.4032,1.44,8.49,6.68,10.80289313,9.4024,6.0632,11.1878291,1.3824,0.4032,1.44,8.02,5.66,9.816109209
05/06/2020 11:00,10.05424,7.60582,12.60699171,2.45424,0.71582,2.5565,7.6,6.89,10.25826983,9.60424,6.15582,11.40769678,2.45424,0.71582,2.5565,7.15,5.44,8.984213933
05/06/2020 11:30,9.6476,3.7118,10.33700368,3.0576,0.8918,3.185,6.59,2.82,7.168019252,9.5176,2.5318,9.848589798,3.0576,0.8918,3.185,6.46,1.64,6.664923105
05/06/2020 12:00,9.664,1.067,9.722725184,2.184,0.637,2.275,7.48,0.43,7.492349431,9.694,0.197,9.696001495,2.184,0.637,2.275,7.51,-0.44,7.522878438
05/06/2020 12:30,9.81144,1.00042,9.862311851,2.16144,0.63042,2.2515,7.65,0.37,7.658942486,9.83144,0.26042,9.834888461,2.16144,0.63042,2.2515,7.67,-0.37,7.678919195
05/06/2020 13:00,9.08416,0.97288,9.136107399,1.96416,0.57288,2.046,7.12,0.4,7.131227103,9.08416,0.17288,9.085804885,1.96416,0.57288,2.046,7.12,-0.4,7.131227103
05/06/2020 13:30,9.53464,3.75302,10.24668332,3.40464,0.99302,3.5465,6.13,2.76,6.722685475,9.38464,2.89302,9.820439534,3.40464,0.99302,3.5465,5.98,1.9,6.274583652
05/06/2020 14:00,8.97224,7.41982,11.64280119,3.22224,0.93982,3.3565,5.75,6.48,8.663307682,8.56224,6.90982,11.00261634,3.22224,0.93982,3.3565,5.34,5.97,8.009775278
05/06/2020 14:30,8.76968,7.35324,11.44453694,3.43968,1.00324,3.583,5.33,6.35,8.290440278,8.35968,7.07324,10.95056957,3.43968,1.00324,3.583,4.92,6.07,7.813533132
05/06/2020 15:00,9.04968,6.91574,11.38965179,2.41968,0.70574,2.5205,6.63,6.21,9.084107001,8.68968,6.96574,11.13696872,2.41968,0.70574,2.5205,6.27,6.26,8.86005079
05/06/2020 15:30,8.7004,1.5322,8.834285313,3.9504,1.1522,4.115,4.75,0.38,4.765175758,8.7004,0.7622,8.733722517,3.9504,1.1522,4.115,4.75,-0.39,4.765983634
05/06/2020 16:00,8.70184,1.32262,8.801780675,3.23184,0.94262,3.3665,5.47,0.38,5.483183382,8.70184,0.55262,8.719369716,3.23184,0.94262,3.3665,5.47,-0.39,5.483885484
05/06/2020 16:30,8.53816,5.00488,9.896918712,3.54816,1.03488,3.696,4.99,3.97,6.376597839,8.47816,4.14488,9.437119645,3.54816,1.03488,3.696,4.93,3.11,5.828979327
05/06/2020 17:00,8.85488,6.53184,11.00335556,2.95488,0.86184,3.078,5.9,5.67,8.182841805,8.57488,6.06184,10.50116523,2.95488,0.86184,3.078,5.62,5.2,7.656657234
05/06/2020 17:30,8.85936,0.97148,8.912465035,1.95936,0.57148,2.041,6.9,0.4,6.911584478,8.87936,0.17148,8.881015674,1.95936,0.57148,2.041,6.92,-0.4,6.931551053
05/06/2020 18:00,8.61656,0.71858,8.646471156,2.08656,0.60858,2.1735,6.53,0.11,6.530926427,8.64656,0.44858,8.658188254,2.08656,0.60858,2.1735,6.56,-0.16,6.561950929
05/06/2020 18:30,8.63512,1.80816,8.8223999,1.36512,0.39816,1.422,7.27,1.41,7.405470951,8.65512,2.82816,9.1054704,1.36512,0.39816,1.422,7.29,2.43,7.684334714
05/06/2020 19:00,8.19784,-0.00938,8.197845366,1.40784,0.41062,1.4665,6.79,-0.42,6.802977289,8.23784,0.83062,8.27960974,1.40784,0.41062,1.4665,6.83,0.42,6.842901431
05/06/2020 19:30,8.71984,-0.14588,8.721060176,0.69984,0.20412,0.729,8.02,-0.35,8.027633524,8.74984,0.55412,8.767368419,0.69984,0.20412,0.729,8.05,0.35,8.057605103
05/06/2020 20:00,7.97584,-0.10038,7.976471642,0.85584,0.24962,0.8915,7.12,-0.35,7.128597337,8.01584,0.59962,8.038235817,0.85584,0.24962,0.8915,7.16,0.35,7.168549365
05/06/2020 20:30,8.07376,0.34818,8.081264125,0.47376,0.13818,0.4935,7.6,0.21,7.602900762,8.10376,1.15818,8.18610451,0.47376,0.13818,0.4935,7.63,1.02,7.697876331
05/06/2020 21:00,7.96112,-0.35384,7.968979508,0.50112,0.14616,0.522,7.46,-0.5,7.476737256,8.00112,0.63616,8.026370338,0.50112,0.14616,0.522,7.5,0.49,7.515989622
05/06/2020 21:30,7.73376,-0.42932,7.745667137,0.41376,0.12068,0.431,7.32,-0.55,7.340633488,7.77376,0.66068,7.801784578,0.41376,0.12068,0.431,7.36,0.54,7.379783195
05/06/2020 22:00,8.16384,-0.35638,8.171614911,0.42384,0.12362,0.4415,7.74,-0.48,7.754869438,8.20384,0.59362,8.225288776,0.42384,0.12362,0.4415,7.78,0.47,7.794183729
05/06/2020 22:30,7.86808,-0.32306,7.87470956,0.53808,0.15694,0.5605,7.33,-0.48,7.345699422,7.90808,0.62694,7.932892477,0.53808,0.15694,0.5605,7.37,0.47,7.384971225
05/06/2020 23:00,8.15224,-0.08268,8.152659259,0.16224,0.04732,0.169,7.99,-0.13,7.991057502,8.13224,1.61732,8.291504773,0.16224,0.04732,0.169,7.97,1.57,8.123164408
