Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/06/2020 23:30,7.39032,-0.05574,7.390530201,0.46032,0.13426,0.4795,6.93,-0.19,6.932604128,7.39032,1.42426,7.526310268,0.46032,0.13426,0.4795,6.93,1.29,7.049042488
06/06/2020 00:00,7.28792,-0.02644,7.287967961,0.21792,0.06356,0.227,7.07,-0.09,7.07057282,7.26792,1.68356,7.460364294,0.21792,0.06356,0.227,7.05,1.62,7.233733476
06/06/2020 00:30,6.81504,-0.41478,6.827650595,0.63504,0.18522,0.6615,6.18,-0.6,6.2090579,6.85504,0.80522,6.902170141,0.63504,0.18522,0.6615,6.22,0.62,6.250823946
06/06/2020 01:00,6.81344,0.34142,6.821988878,0.31344,0.09142,0.3265,6.5,0.25,6.504805916,6.77344,1.86142,7.024555064,0.31344,0.09142,0.3265,6.46,1.77,6.698096745
06/06/2020 01:30,6.72944,0.85442,6.783464915,0.28944,0.08442,0.3015,6.44,0.77,6.485869256,6.61944,3.21442,7.358633151,0.28944,0.08442,0.3015,6.33,3.13,7.061572063
06/06/2020 02:00,6.88992,-1.23044,6.998927075,0.16992,0.04956,0.177,6.72,-1.28,6.840818664,6.91992,1.31956,7.044610096,0.16992,0.04956,0.177,6.75,1.27,6.868435047
06/06/2020 02:30,6.4604,-1.1953,6.570046442,0.2904,0.0847,0.3025,6.17,-1.28,6.301372866,6.4804,1.3547,6.620483083,0.2904,0.0847,0.3025,6.19,1.27,6.318939784
06/06/2020 03:00,6.49792,-1.30644,6.627952157,0.21792,0.06356,0.227,6.28,-1.37,6.427697877,6.52792,1.42356,6.681336887,0.21792,0.06356,0.227,6.31,1.36,6.454897366
06/06/2020 03:30,5.98296,-1.20872,6.10383604,0.55296,0.16128,0.576,5.43,-1.37,5.600160712,6.00296,1.55128,6.200161159,0.55296,0.16128,0.576,5.45,1.39,5.624464419
06/06/2020 04:00,5.90192,-1.27694,6.038479564,0.66192,0.19306,0.6895,5.24,-1.47,5.442288122,5.93192,1.66306,6.160636611,0.66192,0.19306,0.6895,5.27,1.47,5.471179032
06/06/2020 04:30,6.29888,-1.42366,6.457762542,0.15888,0.04634,0.1655,6.14,-1.47,6.313517245,6.32888,1.51634,6.507995778,0.15888,0.04634,0.1655,6.17,1.47,6.342696587
06/06/2020 05:00,6.24976,-0.74382,6.293867511,0.56976,0.16618,0.5935,5.68,-0.91,5.752434267,6.26976,1.04618,6.356444214,0.56976,0.16618,0.5935,5.7,0.88,5.767529801
06/06/2020 05:30,5.98392,-0.78594,6.035312772,0.25392,0.07406,0.2645,5.73,-0.86,5.794178113,5.95392,0.90406,6.022166375,0.25392,0.07406,0.2645,5.7,0.83,5.760112846
06/06/2020 06:00,6.25736,-0.74702,6.301792844,0.38736,0.11298,0.4035,5.87,-0.86,5.93266382,6.27736,0.90298,6.341972993,0.38736,0.11298,0.4035,5.89,0.79,5.942743474
06/06/2020 06:30,6.2828,-0.4096,6.296137546,0.4128,0.1204,0.43,5.87,-0.53,5.89387818,6.3028,1.0504,6.38972832,0.4128,0.1204,0.43,5.89,0.93,5.962969059
06/06/2020 07:00,6.82672,-0.37054,6.83676867,0.54672,0.15946,0.5695,6.28,-0.53,6.302324968,6.84672,0.66946,6.879371443,0.54672,0.15946,0.5695,6.3,0.51,6.320609148
06/06/2020 07:30,6.69328,-0.36196,6.703059913,0.95328,0.27804,0.993,5.74,-0.64,5.775569236,6.71328,0.86804,6.769166995,0.95328,0.27804,0.993,5.76,0.59,5.790138168
06/06/2020 08:00,6.74272,-0.47754,6.759609268,1.00272,0.29246,1.0445,5.74,-0.77,5.791416062,6.81272,1.02246,6.889018671,1.00272,0.29246,1.0445,5.81,0.73,5.855681002
06/06/2020 08:30,6.98056,-0.49692,6.998224589,1.45056,0.42308,1.511,5.53,-0.92,5.606005708,7.00056,1.30308,7.120804575,1.45056,0.42308,1.511,5.55,0.88,5.619332701
06/06/2020 09:00,7.19656,-0.59142,7.220820829,1.12656,0.32858,1.1735,6.07,-0.92,6.139324067,7.20656,1.20858,7.307200055,1.12656,0.32858,1.1735,6.08,0.88,6.143354133
06/06/2020 09:30,7.41672,-0.58554,7.43979789,1.14672,0.33446,1.1945,6.27,-0.92,6.337136577,7.43672,1.21446,7.535231745,1.14672,0.33446,1.1945,6.29,0.88,6.351259718
06/06/2020 10:00,7.32672,-0.49804,7.343627836,1.44672,0.42196,1.507,5.88,-0.92,5.951537616,7.34672,1.30196,7.461192572,1.44672,0.42196,1.507,5.9,0.88,5.96526613
06/06/2020 10:30,7.54552,-0.33464,7.552936912,1.35552,0.39536,1.412,6.19,-0.73,6.232896598,7.57552,1.08536,7.652875904,1.35552,0.39536,1.412,6.22,0.69,6.25815468
06/06/2020 11:00,7.75112,-0.56134,7.77141968,1.40112,0.40866,1.4595,6.35,-0.97,6.423659393,7.79112,1.36866,7.910422305,1.40112,0.40866,1.4595,6.39,0.96,6.4617103
06/06/2020 11:30,7.90176,0.46468,7.915411461,3.34176,0.97468,3.481,4.56,-0.51,4.588431104,7.92176,1.62468,8.086647426,3.34176,0.97468,3.481,4.58,0.65,4.625894508
06/06/2020 12:00,7.61944,0.53692,7.638334177,3.34944,0.97692,3.489,4.27,-0.44,4.292609929,7.62944,1.40692,7.75807828,3.34944,0.97692,3.489,4.28,0.43,4.301546234
06/06/2020 12:30,7.55392,-0.13844,7.555188482,1.75392,0.51156,1.827,5.8,-0.65,5.836308765,7.56392,1.15156,7.6510768,1.75392,0.51156,1.827,5.81,0.64,5.845143283
06/06/2020 13:00,7.9908,0.2719,7.995424582,3.1608,0.9219,3.2925,4.83,-0.65,4.873540807,8.0008,1.5619,8.151829994,3.1608,0.9219,3.2925,4.84,0.64,4.882130682
06/06/2020 13:30,7.62912,-0.29734,7.634912118,1.68912,0.49266,1.7595,5.94,-0.79,5.992303397,7.64912,1.26266,7.752634846,1.68912,0.49266,1.7595,5.96,0.77,6.009534092
06/06/2020 14:00,7.33848,0.34914,7.346780754,3.28848,0.95914,3.4255,4.05,-0.61,4.095680652,7.33848,1.55914,7.50228007,3.28848,0.95914,3.4255,4.05,0.6,4.094203219
06/06/2020 14:30,7.19624,-0.16318,7.198089875,2.04624,0.59682,2.1315,5.15,-0.76,5.205775639,7.20624,1.35682,7.332861341,2.04624,0.59682,2.1315,5.16,0.76,5.215668701
06/06/2020 15:00,7.2548,0.1264,7.255901047,2.5248,0.7364,2.63,4.73,-0.61,4.769171836,7.2648,1.3364,7.38669642,2.5248,0.7364,2.63,4.74,0.6,4.777823772
06/06/2020 15:30,7.24224,0.35482,7.250926661,2.62224,0.76482,2.7315,4.62,-0.41,4.638156962,7.23224,1.17482,7.327038791,2.62224,0.76482,2.7315,4.61,0.41,4.628196193
06/06/2020 16:00,7.37808,0.22444,7.381492925,2.75808,0.80444,2.873,4.62,-0.58,4.656264597,7.36808,1.37444,7.495177663,2.75808,0.80444,2.873,4.61,0.57,4.64510495
06/06/2020 16:30,7.3432,-0.2549,7.347622762,1.4232,0.4151,1.4825,5.92,-0.67,5.957793216,7.3732,1.0751,7.451168918,1.4232,0.4151,1.4825,5.95,0.66,5.98649313
06/06/2020 17:00,7.14632,0.04476,7.146460173,2.17632,0.63476,2.267,4.97,-0.59,5.004897601,7.16632,1.22476,7.27022554,2.17632,0.63476,2.267,4.99,0.59,5.024758701
06/06/2020 17:30,7.38768,-0.29526,7.393577906,1.38768,0.40474,1.4455,6,-0.7,6.040695324,7.41768,1.09474,7.498028558,1.38768,0.40474,1.4455,6.03,0.69,6.069349224
06/06/2020 18:00,7.24888,-0.33366,7.256554985,1.59888,0.46634,1.6655,5.65,-0.8,5.706356105,7.27888,1.25634,7.386506904,1.59888,0.46634,1.6655,5.68,0.79,5.734675231
06/06/2020 18:30,7.52168,-0.21576,7.52477391,1.35168,0.39424,1.408,6.17,-0.61,6.200080645,7.55168,1.00424,7.61816046,1.35168,0.39424,1.408,6.2,0.61,6.229935794
06/06/2020 19:00,7.8564,0.1527,7.857883828,0.8664,0.2527,0.9025,6.99,-0.1,6.990715271,7.8764,0.9527,7.933808307,0.8664,0.2527,0.9025,7.01,0.7,7.044863377
06/06/2020 19:30,7.262,-0.259,7.266617163,0.552,0.161,0.575,6.71,-0.42,6.723131711,7.292,0.571,7.31432191,0.552,0.161,0.575,6.74,0.41,6.752458811
06/06/2020 20:00,7.30336,-0.43402,7.316244983,0.36336,0.10598,0.3785,6.94,-0.54,6.960976943,7.34336,0.64598,7.371717999,0.36336,0.10598,0.3785,6.98,0.54,7.00085709
06/06/2020 20:30,6.90568,-0.46876,6.921571512,0.41568,0.12124,0.433,6.49,-0.59,6.516763,6.93568,0.70124,6.971039707,0.41568,0.12124,0.433,6.52,0.58,6.545746711
06/06/2020 21:00,6.9672,-0.8179,7.015043567,0.2472,0.0721,0.2575,6.72,-0.89,6.778679812,6.9972,0.9421,7.06033712,0.2472,0.0721,0.2575,6.75,0.87,6.805835731
06/06/2020 21:30,6.80408,-0.82256,6.853620182,0.33408,0.09744,0.348,6.47,-0.92,6.535082249,6.83408,1.00744,6.907936363,0.33408,0.09744,0.348,6.5,0.91,6.563390892
06/06/2020 22:00,6.8684,-0.7338,6.907487315,0.3984,0.1162,0.415,6.47,-0.85,6.525595758,6.8984,0.9562,6.964355031,0.3984,0.1162,0.415,6.5,0.84,6.554052182
06/06/2020 22:30,6.70328,-0.71696,6.741512768,0.35328,0.10304,0.368,6.35,-0.82,6.402725982,6.74328,0.91304,6.804812062,0.35328,0.10304,0.368,6.39,0.81,6.441133441
06/06/2020 23:00,6.70744,-0.38658,6.718570938,0.45744,0.13342,0.4765,6.25,-0.52,6.271594694,6.71744,1.44342,6.870768621,0.45744,0.13342,0.4765,6.26,1.31,6.39560005
06/06/2020 23:30,6.38464,-0.85948,6.442230499,0.58464,0.17052,0.609,5.8,-1.03,5.890746981,6.40464,1.20052,6.516184605,0.58464,0.17052,0.609,5.82,1.03,5.910439916
07/06/2020 00:00,6.2696,-0.8897,6.332412672,0.3096,0.0903,0.3225,5.96,-0.98,6.040033112,6.2996,1.0603,6.388207593,0.3096,0.0903,0.3225,5.99,0.97,6.068030982
07/06/2020 00:30,6.52392,-0.28844,6.53029324,0.31392,0.09156,0.327,6.21,-0.38,6.221615546,6.53392,0.88156,6.593122068,0.31392,0.09156,0.327,6.22,0.79,6.269968102
07/06/2020 01:00,6.01104,-0.50178,6.031947036,0.61104,0.17822,0.6365,5.4,-0.68,5.442646415,6.03104,0.82822,6.087642553,0.61104,0.17822,0.6365,5.42,0.65,5.458836872
07/06/2020 01:30,6.3488,-0.4966,6.368192287,0.6288,0.1834,0.655,5.72,-0.68,5.760277771,6.3788,0.8334,6.433012125,0.6288,0.1834,0.655,5.75,0.65,5.786622504
07/06/2020 02:00,6.3624,-0.6868,6.399361531,0.1824,0.0532,0.19,6.18,-0.74,6.224146528,6.3824,0.7632,6.42786932,0.1824,0.0532,0.19,6.2,0.71,6.240520812
07/06/2020 02:30,6.34352,-0.69314,6.381276444,0.26352,0.07686,0.2745,6.08,-0.77,6.128564269,6.37352,0.78686,6.421908272,0.26352,0.07686,0.2745,6.11,0.71,6.15111372
07/06/2020 03:00,6.15136,-0.56502,6.177254847,0.29136,0.08498,0.3035,5.86,-0.65,5.895939281,6.16136,0.84498,6.219031134,0.29136,0.08498,0.3035,5.87,0.76,5.918994847
07/06/2020 03:30,6.01552,5.39536,8.080618194,0.39552,0.11536,0.412,5.62,5.28,7.711212615,5.61552,7.23536,9.158848137,0.39552,0.11536,0.412,5.22,7.12,8.82852196
07/06/2020 04:00,6.5408,5.3269,8.435515885,0.1608,0.0469,0.1675,6.38,5.28,8.281473299,6.1208,7.1969,9.447727888,0.1608,0.0469,0.1675,5.96,7.15,9.308281259
07/06/2020 04:30,5.90112,5.39116,7.992985888,0.38112,0.11116,0.397,5.52,5.28,7.638638622,5.49112,7.26116,9.103671973,0.38112,0.11116,0.397,5.11,7.15,8.788321797
07/06/2020 05:00,5.6732,4.9251,7.512776334,0.4632,0.1351,0.4825,5.21,4.79,7.077301746,5.3132,6.9451,8.744398679,0.4632,0.1351,0.4825,4.85,6.81,8.36053826
07/06/2020 05:30,5.36456,-1.00992,5.458794959,0.51456,0.15008,0.536,4.85,-1.16,4.986792556,5.36456,1.29008,5.517500376,0.51456,0.15008,0.536,4.85,1.14,4.982178238
07/06/2020 06:00,5.57264,-0.99298,5.660417463,0.57264,0.16702,0.5965,5,-1.16,5.132796509,5.60264,1.30702,5.753075373,0.57264,0.16702,0.5965,5.03,1.14,5.157567256
07/06/2020 06:30,5.6168,-0.9976,5.704704024,0.5568,0.1624,0.58,5.06,-1.16,5.191261889,5.5868,1.3024,5.736600038,0.5568,0.1624,0.58,5.03,1.14,5.157567256
07/06/2020 07:00,5.89656,-0.75642,5.944879397,0.76656,0.22358,0.7985,5.13,-0.98,5.222767466,5.91656,1.17358,6.031829925,0.76656,0.22358,0.7985,5.15,0.95,5.236888389
07/06/2020 07:30,6.066,-0.467,6.083949786,0.936,0.273,0.975,5.13,-0.74,5.183097529,6.086,0.973,6.163288489,0.936,0.273,0.975,5.15,0.7,5.197355097
07/06/2020 08:00,6.10344,-0.35108,6.113529014,1.33344,0.38892,1.389,4.77,-0.74,4.827059146,6.12344,1.08892,6.219506749,1.33344,0.38892,1.389,4.79,0.7,4.84087802
07/06/2020 08:30,6.47728,-0.54246,6.499955311,0.67728,0.19754,0.7055,5.8,-0.74,5.847016333,6.47728,1.37754,6.622142603,0.67728,0.19754,0.7055,5.8,1.18,5.918817449
07/06/2020 09:00,6.60288,-0.76916,6.647528217,0.72288,0.21084,0.753,5.88,-0.98,5.96110728,6.62288,1.16084,6.723844808,0.72288,0.21084,0.753,5.9,0.95,5.975993641
07/06/2020 09:30,7.114,-0.8555,7.165254793,0.564,0.1645,0.5875,6.55,-1.02,6.628944109,7.124,1.1145,7.210650889,0.564,0.1645,0.5875,6.56,0.95,6.628431187
07/06/2020 10:00,7.2648,-0.5761,7.28760662,1.1448,0.3339,1.1925,6.12,-0.91,6.18728535,7.2948,1.2039,7.393475654,1.1448,0.3339,1.1925,6.15,0.87,6.211231762
07/06/2020 10:30,7.42992,-0.41794,7.441665476,1.30992,0.38206,1.3645,6.12,-0.8,6.172066105,7.45992,1.13206,7.545327445,1.30992,0.38206,1.3645,6.15,0.75,6.195562928
07/06/2020 11:00,8.14064,-0.34898,8.148116755,0.86064,0.25102,0.8965,7.28,-0.6,7.304683429,8.17064,0.81102,8.210792377,0.86064,0.25102,0.8965,7.31,0.56,7.331418689
07/06/2020 11:30,7.90112,-0.57884,7.92229468,0.62112,0.18116,0.647,7.28,-0.76,7.319562828,7.93112,0.88116,7.97991901,0.62112,0.18116,0.647,7.31,0.7,7.343439249
07/06/2020 12:00,8.37752,-0.50864,8.392946801,0.58752,0.17136,0.612,7.79,-0.68,7.819622753,8.40752,0.80136,8.445624335,0.58752,0.17136,0.612,7.82,0.63,7.845336194
07/06/2020 12:30,7.90752,1.18136,7.995278857,1.06752,0.31136,1.112,6.84,0.87,6.895106961,7.82752,2.46136,8.205386182,1.06752,0.31136,1.112,6.76,2.15,7.093666189
07/06/2020 13:00,7.91808,-0.80556,7.958952054,1.07808,0.31444,1.123,6.84,-1.12,6.93108938,7.93808,1.39444,8.059626356,1.07808,0.31444,1.123,6.86,1.08,6.944494222
07/06/2020 13:30,7.74688,-0.72716,7.780932553,1.34688,0.39284,1.403,6.4,-1.12,6.497260961,7.77688,1.47284,7.915119721,1.34688,0.39284,1.403,6.43,1.08,6.520069018
07/06/2020 14:00,7.31448,-0.51536,7.332613013,1.76448,0.51464,1.838,5.55,-1.03,5.644767489,7.33448,1.50464,7.487225013,1.76448,0.51464,1.838,5.57,0.99,5.657296174
07/06/2020 14:30,7.45056,-0.50942,7.467955078,2.23056,0.65058,2.3235,5.22,-1.16,5.347335785,7.48056,1.77058,7.687244724,2.23056,0.65058,2.3235,5.25,1.12,5.36813748
07/06/2020 15:00,7.65608,-0.55906,7.676464619,1.78608,0.52094,1.8605,5.87,-1.08,5.968525781,7.67608,1.56094,7.833181847,1.78608,0.52094,1.8605,5.89,1.04,5.981111937
07/06/2020 15:30,7.54984,-0.46338,7.56404687,1.83984,0.53662,1.9165,5.71,-1,5.796904346,7.57984,1.49662,7.726179253,1.83984,0.53662,1.9165,5.74,0.96,5.819725079
07/06/2020 16:00,7.70904,-0.75528,7.745950271,1.07904,0.31472,1.124,6.63,-1.07,6.71578737,7.72904,1.34472,7.845146984,1.07904,0.31472,1.124,6.65,1.03,6.729294168
07/06/2020 16:30,7.94096,-0.69472,7.971291087,1.08096,0.31528,1.126,6.86,-1.01,6.933952697,7.96096,1.29528,8.065645318,1.08096,0.31528,1.126,6.88,0.98,6.949446021
07/06/2020 17:00,8.09312,-0.48534,8.107659727,1.59312,0.46466,1.6595,6.5,-0.95,6.569056249,8.11312,1.37466,8.228754842,1.59312,0.46466,1.6595,6.52,0.91,6.583198311
07/06/2020 17:30,7.83936,-0.55852,7.859230866,1.47936,0.43148,1.541,6.36,-0.99,6.436590712,7.85936,1.37148,7.978126158,1.47936,0.43148,1.541,6.38,0.94,6.448875871
07/06/2020 18:00,8.0572,-0.5304,8.074639063,1.0272,0.2996,1.07,7.03,-0.83,7.078827587,8.0872,1.0896,8.160271564,1.0272,0.2996,1.07,7.06,0.79,7.104062218
07/06/2020 18:30,7.97352,-0.45564,7.986527969,1.28352,0.37436,1.337,6.69,-0.83,6.741290678,8.00352,1.16436,8.08777266,1.28352,0.37436,1.337,6.72,0.79,6.766276672
07/06/2020 19:00,7.97544,-0.71008,8.006987998,0.68544,0.19992,0.714,7.29,-0.91,7.346577434,8.00544,1.06992,8.076620481,0.68544,0.19992,0.714,7.32,0.87,7.371519518
07/06/2020 19:30,7.86696,-0.82672,7.910279742,0.45696,0.13328,0.476,7.41,-0.96,7.471927462,7.89696,1.04328,7.965576589,0.45696,0.13328,0.476,7.44,0.91,7.495445284
07/06/2020 20:00,7.65896,-0.67072,7.688272472,0.40896,0.11928,0.426,7.25,-0.79,7.292914369,7.68896,0.87928,7.739072244,0.40896,0.11928,0.426,7.28,0.76,7.319562828
07/06/2020 20:30,7.56936,-0.65602,7.597734731,0.45936,0.13398,0.4785,7.11,-0.79,7.153754259,7.59936,0.89398,7.651762715,0.45936,0.13398,0.4785,7.14,0.76,7.180334254
07/06/2020 21:00,7.17208,-0.71856,7.207985849,0.38208,0.11144,0.398,6.79,-0.83,6.840540914,7.20208,0.87144,7.254609845,0.38208,0.11144,0.398,6.82,0.76,6.862215386
07/06/2020 21:30,7.04664,-0.67098,7.078513223,0.47664,0.13902,0.4965,6.57,-0.81,6.619743197,7.07664,0.89902,7.133517411,0.47664,0.13902,0.4965,6.6,0.76,6.643613475
07/06/2020 22:00,7.52192,-0.67944,7.552543889,0.24192,0.07056,0.252,7.28,-0.75,7.318531273,7.56192,0.78056,7.602098921,0.24192,0.07056,0.252,7.32,0.71,7.354352453
07/06/2020 22:30,7.48696,-0.61922,7.512523108,0.27696,0.08078,0.2885,7.21,-0.7,7.243900883,7.51696,0.74078,7.553372932,0.27696,0.08078,0.2885,7.24,0.66,7.270020633
07/06/2020 23:00,7.58784,-0.79188,7.629049076,0.26784,0.07812,0.279,7.32,-0.87,7.371519518,7.61784,0.90812,7.671777382,0.26784,0.07812,0.279,7.35,0.83,7.396715487
07/06/2020 23:30,6.99848,-0.77586,7.041355058,0.52848,0.15414,0.5505,6.47,-0.93,6.536497533,7.02848,1.06414,7.108581086,0.52848,0.15414,0.5505,6.5,0.91,6.563390892
08/06/2020 00:00,7.17864,0.33252,7.186337162,0.24864,0.07252,0.259,6.93,0.26,6.93487563,7.09864,2.60252,7.560674586,0.24864,0.07252,0.259,6.85,2.53,7.302287313
08/06/2020 00:30,7.1412,-1.1684,7.236152016,0.2112,0.0616,0.22,6.93,-1.23,7.038309456,7.2012,1.2716,7.312608837,0.2112,0.0616,0.22,6.99,1.21,7.093955173
08/06/2020 01:00,6.80768,-1.16276,6.90626656,0.36768,0.10724,0.383,6.44,-1.27,6.564030774,6.83768,1.31724,6.96340355,0.36768,0.10724,0.383,6.47,1.21,6.582172894
08/06/2020 01:30,6.5124,-1.1993,6.621908656,0.2424,0.0707,0.2525,6.27,-1.27,6.397327567,6.5424,1.2807,6.666572601,0.2424,0.0707,0.2525,6.3,1.21,6.41514614
08/06/2020 02:00,6.9224,-1.2168,7.028529291,0.1824,0.0532,0.19,6.74,-1.27,6.85860773,6.9424,1.2632,7.056386611,0.1824,0.0532,0.19,6.76,1.21,6.867437659
08/06/2020 02:30,6.81792,-1.27394,6.935917838,0.15792,0.04606,0.1645,6.66,-1.32,6.789550795,6.83792,1.32606,6.96531299,0.15792,0.04606,0.1645,6.68,1.28,6.80152924
08/06/2020 03:00,6.9784,-1.1838,7.078096425,0.1584,0.0462,0.165,6.82,-1.23,6.93002886,6.9984,1.2562,7.110249011,0.1584,0.0462,0.165,6.84,1.21,6.9462004
08/06/2020 03:30,6.5356,-1.1467,6.635434292,0.2856,0.0833,0.2975,6.25,-1.23,6.36988226,6.5456,1.2933,6.672143902,0.2856,0.0833,0.2975,6.26,1.21,6.375868568
08/06/2020 04:00,6.77224,-0.46268,6.788026768,0.40224,0.11732,0.419,6.37,-0.58,6.396350522,6.79224,0.84732,6.844886807,0.40224,0.11732,0.419,6.39,0.73,6.431562796
08/06/2020 04:30,6.65224,-0.81268,6.701697233,0.40224,0.11732,0.419,6.25,-0.93,6.31881318,6.68224,1.04732,6.763816275,0.40224,0.11732,0.419,6.28,0.93,6.348488009
08/06/2020 05:00,6.4828,-0.9221,6.548050416,0.2328,0.0679,0.2425,6.25,-0.99,6.32792225,6.5128,1.0479,6.596564125,0.2328,0.0679,0.2425,6.28,0.98,6.356005035
08/06/2020 05:30,6.4108,-0.8381,6.465351363,0.5208,0.1519,0.5425,5.89,-0.99,5.972620865,6.4408,1.1319,6.539503211,0.5208,0.1519,0.5425,5.92,0.98,6.00056664
08/06/2020 06:00,6.474,-0.7505,6.517355771,0.924,0.2695,0.9625,5.55,-1.02,5.642951355,6.494,1.2795,6.618848559,0.924,0.2695,0.9625,5.57,1.01,5.660830328
08/06/2020 06:30,7.42048,-0.25236,7.424769963,1.02048,0.29764,1.063,6.4,-0.55,6.423589339,7.44048,1.26764,7.547691952,1.02048,0.29764,1.063,6.42,0.97,6.492865315
08/06/2020 07:00,7.9944,-0.4208,8.005467132,0.6144,0.1792,0.64,7.38,-0.6,7.404350073,8.0244,0.7392,8.05837527,0.6144,0.1792,0.64,7.41,0.56,7.431130466
08/06/2020 07:30,8.27424,0.26082,8.278349754,0.89424,0.26082,0.9315,7.38,0,7.38,8.30424,0.26082,8.308334914,0.89424,0.26082,0.9315,7.41,0,7.41
08/06/2020 08:00,8.83528,0.60404,8.855904076,0.90528,0.26404,0.943,7.93,0.34,7.93728543,8.86528,-0.08596,8.865696735,0.90528,0.26404,0.943,7.96,-0.35,7.967691008
08/06/2020 08:30,9.07664,0.71902,9.105074599,1.19664,0.34902,1.2465,7.88,0.37,7.888681766,9.10664,-0.03098,9.106692695,1.19664,0.34902,1.2465,7.91,-0.38,7.919122426
08/06/2020 09:00,9.40488,0.67184,9.428845995,1.03488,0.30184,1.078,8.37,0.37,8.378174025,9.43488,-0.07816,9.435203739,1.03488,0.30184,1.078,8.4,-0.38,8.408590845
08/06/2020 09:30,9.43256,0.72658,9.460502452,1.22256,0.35658,1.2735,8.21,0.37,8.218333164,9.47256,-0.02342,9.472588952,1.22256,0.35658,1.2735,8.25,-0.38,8.258746878
08/06/2020 10:00,9.5972,0.7746,9.628408643,1.3872,0.4046,1.445,8.21,0.37,8.218333164,9.6372,0.0246,9.637231397,1.3872,0.4046,1.445,8.25,-0.38,8.258746878
08/06/2020 10:30,9.6888,0.8609,9.726972512,1.4088,0.4109,1.4675,8.28,0.45,8.292219245,9.7088,-0.0891,9.709208837,1.4088,0.4109,1.4675,8.3,-0.5,8.315046602
08/06/2020 11:00,9.76304,1.27172,9.845517853,2.30304,0.67172,2.399,7.46,0.6,7.484089791,9.78304,0.03172,9.783091423,2.30304,0.67172,2.399,7.48,-0.64,7.507329752
08/06/2020 11:30,9.69752,1.27886,9.781481332,2.32752,0.67886,2.4245,7.37,0.6,7.394383003,9.71752,0.03886,9.7175977,2.32752,0.67886,2.4245,7.39,-0.64,7.417661357
08/06/2020 12:00,9.83472,1.12346,9.898680713,1.79472,0.52346,1.8695,8.04,0.6,8.062356975,9.85472,-0.11654,9.855409066,1.79472,0.52346,1.8695,8.06,-0.64,8.085369503
08/06/2020 12:30,9.87848,1.20164,9.951296689,2.26848,0.66164,2.363,7.61,0.54,7.629134944,9.89848,0.08164,9.898816667,2.26848,0.66164,2.363,7.63,-0.58,7.652012807
08/06/2020 13:00,9.72048,1.54014,9.841735754,2.64048,0.77014,2.7505,7.08,0.77,7.121748381,9.74048,-0.03986,9.740561557,2.64048,0.77014,2.7505,7.1,-0.81,7.146054856
08/06/2020 13:30,9.94128,1.64704,10.07679457,2.56128,0.74704,2.668,7.38,0.9,7.434675514,9.95128,-0.19296,9.953150617,2.56128,0.74704,2.668,7.39,-0.94,7.44954361
08/06/2020 14:00,9.96824,2.09782,10.18659204,3.31824,0.96782,3.4565,6.65,1.13,6.745324307,9.97824,-0.20218,9.980288085,3.31824,0.96782,3.4565,6.66,-1.17,6.761989352
08/06/2020 14:30,9.75432,1.85126,9.928440071,3.36432,0.98126,3.5045,6.39,0.87,6.448953403,9.75432,0.07126,9.754580291,3.36432,0.98126,3.5045,6.39,-0.91,6.454471318
08/06/2020 15:00,9.49616,1.61888,9.633162887,2.87616,0.83888,2.996,6.62,0.78,6.665793276,9.49616,0.01888,9.496178768,2.87616,0.83888,2.996,6.62,-0.82,6.670592178
08/06/2020 15:30,9.73768,1.26974,9.820114635,2.22768,0.64974,2.3205,7.51,0.62,7.535549084,9.74768,-0.01026,9.7476854,2.22768,0.64974,2.3205,7.52,-0.66,7.548907206
08/06/2020 16:00,9.67624,1.23932,9.755282395,2.22624,0.64932,2.319,7.45,0.59,7.473325899,9.68624,0.03932,9.686319807,2.22624,0.64932,2.319,7.46,-0.61,7.484898129
08/06/2020 16:30,9.3416,0.9438,9.389155926,2.0016,0.5838,2.085,7.34,0.36,7.348823035,9.3516,0.2138,9.354043671,2.0016,0.5838,2.085,7.35,-0.37,7.359307033
08/06/2020 17:00,8.99656,0.88108,9.039601418,1.78656,0.52108,1.861,7.21,0.36,7.218981923,9.01656,0.15108,9.017825647,1.78656,0.52108,1.861,7.23,-0.37,7.239461306
08/06/2020 17:30,8.93112,0.42616,8.941281608,1.46112,0.42616,1.522,7.47,0,7.47,8.95112,0.42616,8.961258929,1.46112,0.42616,1.522,7.49,0,7.49
08/06/2020 18:00,9.286,0.448,9.296800525,1.536,0.448,1.6,7.75,0,7.75,9.316,0.448,9.326765785,1.536,0.448,1.6,7.78,0,7.78
08/06/2020 18:30,8.85136,-0.07252,8.851657077,0.95136,0.27748,0.991,7.9,-0.35,7.907749364,8.88136,0.62748,8.90349856,0.95136,0.27748,0.991,7.93,0.35,7.937720076
08/06/2020 19:00,8.77888,-0.17366,8.780597465,0.87888,0.25634,0.9155,7.9,-0.43,7.911693877,8.80888,0.64634,8.832560345,0.87888,0.25634,0.9155,7.93,0.39,7.939584372
08/06/2020 19:30,8.65016,-0.02162,8.650187018,1.16016,0.33838,1.2085,7.49,-0.36,7.498646545,8.69016,0.68838,8.717381938,1.16016,0.33838,1.2085,7.53,0.35,7.538129742
08/06/2020 20:00,8.68528,-0.29846,8.69040661,0.48528,0.14154,0.5055,8.2,-0.44,8.211796393,8.71528,0.56154,8.733351742,0.48528,0.14154,0.5055,8.23,0.42,8.240709921
08/06/2020 20:30,8.19984,-0.21588,8.202681281,0.45984,0.13412,0.479,7.74,-0.35,7.747909395,8.23984,0.48412,8.254049636,0.45984,0.13412,0.479,7.78,0.35,7.787868771
08/06/2020 21:00,8.29208,-0.23856,8.295510931,0.38208,0.11144,0.398,7.91,-0.35,7.917739576,8.33208,0.46144,8.344847752,0.38208,0.11144,0.398,7.95,0.35,7.957700673
08/06/2020 21:30,8.13416,-0.22712,8.137330176,0.52416,0.15288,0.546,7.61,-0.38,7.61948161,8.17416,0.50288,8.189614155,0.52416,0.15288,0.546,7.65,0.35,7.65800235
08/06/2020 22:00,8.16112,-0.19884,8.16354194,0.62112,0.18116,0.647,7.54,-0.38,7.549569524,8.19112,0.53116,8.20832369,0.62112,0.18116,0.647,7.57,0.35,7.57808683
08/06/2020 22:30,8.1592,-0.1794,8.161172036,0.6192,0.1806,0.645,7.54,-0.36,7.548589272,8.1892,0.5306,8.206371488,0.6192,0.1806,0.645,7.57,0.35,7.57808683
08/06/2020 23:00,7.92064,-0.23148,7.924021769,0.44064,0.12852,0.459,7.48,-0.36,7.488658091,7.95064,0.47852,7.965027169,0.44064,0.12852,0.459,7.51,0.35,7.518151369
08/06/2020 23:30,7.79672,0.37696,7.805827413,0.36672,0.10696,0.382,7.43,0.27,7.434904169,7.81672,-0.13304,7.817852084,0.36672,0.10696,0.382,7.45,-0.24,7.453864769
09/06/2020 00:00,7.53512,3.81816,8.447270518,0.40512,0.11816,0.422,7.13,3.7,8.032863748,7.37512,4.32816,8.551336971,0.40512,0.11816,0.422,6.97,4.21,8.14278822
09/06/2020 00:30,7.32952,-0.31264,7.336184785,0.29952,0.08736,0.312,7.03,-0.4,7.041370605,7.34952,0.46736,7.364364847,0.29952,0.08736,0.312,7.05,0.38,7.060233707
09/06/2020 01:00,7.42704,-0.31128,7.433560278,0.16704,0.04872,0.174,7.26,-0.36,7.26892014,7.45704,0.42872,7.469353814,0.16704,0.04872,0.174,7.29,0.38,7.29989726
09/06/2020 01:30,7.28832,-0.28174,7.29376349,0.26832,0.07826,0.2795,7.02,-0.36,7.029224708,7.31832,0.45826,7.33265367,0.26832,0.07826,0.2795,7.05,0.38,7.060233707
09/06/2020 02:00,7.36432,-0.16624,7.366196088,0.66432,0.19376,0.692,6.7,-0.36,6.709664671,7.37432,0.57376,7.39660706,0.66432,0.19376,0.692,6.71,0.38,6.720751446
09/06/2020 02:30,7.17624,-0.33068,7.183854801,0.30624,0.08932,0.319,6.87,-0.42,6.882826454,7.19624,0.46932,7.211527674,0.30624,0.08932,0.319,6.89,0.38,6.900470998
09/06/2020 03:00,7.37944,-0.32058,7.386400087,0.16944,0.04942,0.1765,7.21,-0.37,7.219487516,7.39944,0.42942,7.411890032,0.16944,0.04942,0.1765,7.23,0.38,7.239979282
09/06/2020 03:30,7.2884,-0.3238,7.295589147,0.1584,0.0462,0.165,7.13,-0.37,7.139593826,7.3084,0.4262,7.320816689,0.1584,0.0462,0.165,7.15,0.38,7.160090782
09/06/2020 04:00,7.11768,-0.28026,7.123195508,0.30768,0.08974,0.3205,6.81,-0.37,6.820043988,7.12768,0.46974,7.143142015,0.30768,0.08974,0.3205,6.82,0.38,6.830578306
09/06/2020 04:30,7.53792,-0.35394,7.54622498,0.15792,0.04606,0.1645,7.38,-0.4,7.390832159,7.54792,0.42606,7.559935413,0.15792,0.04606,0.1645,7.39,0.38,7.39976351
09/06/2020 05:00,7.10232,-0.44974,7.116545191,0.17232,0.05026,0.1795,6.93,-0.5,6.948014105,7.13232,0.53026,7.152004212,0.17232,0.05026,0.1795,6.96,0.48,6.97653209
09/06/2020 05:30,6.96776,-0.40732,6.979655364,0.31776,0.09268,0.331,6.65,-0.5,6.668770501,6.98776,0.53268,7.008033804,0.31776,0.09268,0.331,6.67,0.44,6.684496989
09/06/2020 06:00,7.26704,0.42122,7.279237367,0.34704,0.10122,0.3615,6.92,0.32,6.927394893,7.23704,1.26122,7.346116243,0.34704,0.10122,0.3615,6.89,1.16,6.986966438
09/06/2020 06:30,7.56688,-0.40716,7.577826351,0.38688,0.11284,0.403,7.18,-0.52,7.198805456,7.59688,0.61284,7.621558804,0.38688,0.11284,0.403,7.21,0.5,7.227316238
09/06/2020 07:00,8.33544,-0.33758,8.342273087,0.38544,0.11242,0.4015,7.95,-0.45,7.962725664,8.36544,0.53242,8.382365862,0.38544,0.11242,0.4015,7.98,0.42,7.991044988
09/06/2020 07:30,9.0728,1.0604,9.134557898,0.6528,0.1904,0.68,8.42,0.87,8.464827228,9.0828,0.1604,9.084216202,0.6528,0.1904,0.68,8.43,-0.03,8.430053381
09/06/2020 08:00,9.34056,0.74558,9.370269508,1.15056,0.33558,1.1985,8.19,0.41,8.200256094,9.37056,-0.09442,9.371035687,1.15056,0.33558,1.1985,8.22,-0.43,8.231239275
09/06/2020 08:30,9.73592,0.72506,9.762881247,0.80592,0.23506,0.8395,8.93,0.49,8.943433345,9.76592,-0.27494,9.769789427,0.80592,0.23506,0.8395,8.96,-0.51,8.974502772
09/06/2020 09:00,9.88032,0.85926,9.917613173,1.06032,0.30926,1.1045,8.82,0.55,8.837131888,9.91032,-0.26074,9.913749434,1.06032,0.30926,1.1045,8.85,-0.57,8.868336935
09/06/2020 09:30,10.23608,1.36844,10.32714684,2.08608,0.60844,2.173,8.15,0.76,8.18535888,10.25608,-0.16156,10.25735242,2.08608,0.60844,2.173,8.17,-0.77,8.206204969
09/06/2020 10:00,10.01712,1.22916,10.09225086,1.91712,0.55916,1.997,8.1,0.67,8.127662641,10.08712,-0.12084,10.08784378,1.91712,0.55916,1.997,8.17,-0.68,8.198249813
09/06/2020 10:30,10.00368,1.22524,10.07843374,1.90368,0.55524,1.983,8.1,0.67,8.127662641,10.00368,-0.12476,10.00445794,1.90368,0.55524,1.983,8.1,-0.68,8.128493095
09/06/2020 11:00,9.81984,1.40412,9.919718272,2.13984,0.62412,2.229,7.68,0.78,7.719507756,9.83984,-0.16588,9.841238103,2.13984,0.62412,2.229,7.7,-0.79,7.740419885
09/06/2020 11:30,10.20568,1.65374,10.33879878,2.75568,0.80374,2.8705,7.45,0.85,7.498333148,10.20568,-0.05626,10.20583507,2.75568,0.80374,2.8705,7.45,-0.86,7.499473315
09/06/2020 12:00,9.93408,1.45994,10.04078534,2.43408,0.70994,2.5355,7.5,0.75,7.537406716,9.93408,-0.05006,9.934206131,2.43408,0.70994,2.5355,7.5,-0.76,7.53840832
09/06/2020 12:30,9.99024,1.61882,10.12054709,2.67024,0.77882,2.7815,7.32,0.84,7.368039088,10.00024,-0.07118,10.00049332,2.67024,0.77882,2.7815,7.33,-0.85,7.379119189
09/06/2020 13:00,10.32912,1.83766,10.49131614,3.00912,0.87766,3.1345,7.32,0.96,7.382682439,10.33912,-0.09234,10.33953234,3.00912,0.87766,3.1345,7.33,-0.97,7.393902894
09/06/2020 13:30,10.0448,1.8039,10.20549177,3.0648,0.8939,3.1925,6.98,0.91,7.039069541,10.0548,-0.0361,10.05486481,3.0648,0.8939,3.1925,6.99,-0.93,7.051595564
09/06/2020 14:00,9.68768,1.47474,9.799285783,2.34768,0.68474,2.4455,7.34,0.79,7.382391212,9.69768,-0.11526,9.698364927,2.34768,0.68474,2.4455,7.35,-0.8,7.393409227
09/06/2020 14:30,9.71696,1.43328,9.822097699,2.37696,0.69328,2.476,7.34,0.74,7.377208144,9.72696,-0.05672,9.727125372,2.37696,0.69328,2.476,7.35,-0.75,7.388166214
09/06/2020 15:00,9.94824,1.44032,10.05196502,2.29824,0.67032,2.394,7.65,0.77,7.688653978,9.95824,-0.07968,9.958558771,2.29824,0.67032,2.394,7.66,-0.75,7.696629132
09/06/2020 15:30,9.42904,1.22222,9.507923909,1.85904,0.54222,1.9365,7.57,0.68,7.600480248,9.43904,-0.14778,9.44019677,1.85904,0.54222,1.9365,7.58,-0.69,7.611340224
09/06/2020 16:00,9.17344,1.12142,9.241730587,1.75344,0.51142,1.8265,7.42,0.61,7.445031901,9.18344,-0.10858,9.184081873,1.75344,0.51142,1.8265,7.43,-0.62,7.455823228
09/06/2020 16:30,9.04976,3.20868,9.601759391,1.46976,0.42868,1.531,7.58,2.78,8.073710423,8.89976,2.00868,9.123624466,1.46976,0.42868,1.531,7.43,1.58,7.596137176
09/06/2020 17:00,9.03632,6.64976,11.21937553,0.85632,0.24976,0.892,8.18,6.4,10.38616387,8.56632,6.32976,10.65118303,0.85632,0.24976,0.892,7.71,6.08,9.818884865
09/06/2020 17:30,8.87832,6.60826,11.06768568,1.70832,0.49826,1.7795,7.17,6.11,9.420244158,8.42832,6.85826,10.86610824,1.70832,0.49826,1.7795,6.72,6.36,9.252459133
09/06/2020 18:00,8.97488,6.51684,11.09133331,1.39488,0.40684,1.453,7.58,6.11,9.735938578,8.52488,6.76684,10.88410321,1.39488,0.40684,1.453,7.13,6.36,9.554396894
09/06/2020 18:30,8.7596,6.1928,10.72759824,0.7296,0.2128,0.76,8.03,5.98,10.01205773,8.3096,6.7028,10.67600019,0.7296,0.2128,0.76,7.58,6.49,9.978802533
09/06/2020 19:00,8.9164,6.0577,10.77951382,0.7464,0.2177,0.7775,8.17,5.84,10.04263412,8.7164,5.9377,10.54665398,0.7464,0.2177,0.7775,7.97,5.72,9.810163098
09/06/2020 19:30,8.70808,0.52444,8.723857782,0.59808,0.17444,0.623,8.11,0.35,8.117548891,8.75808,-0.17556,8.759839416,0.59808,0.17444,0.623,8.16,-0.35,8.167502678
09/06/2020 20:00,8.314,0.497,8.328841756,0.504,0.147,0.525,7.81,0.35,7.817838576,8.354,-0.203,8.356466059,0.504,0.147,0.525,7.85,-0.35,7.857798674
09/06/2020 20:30,8.024,0.5845,8.045260484,0.564,0.1645,0.5875,7.46,0.42,7.471813702,8.064,-0.0955,8.064565472,0.564,0.1645,0.5875,7.5,-0.26,7.504505313
09/06/2020 21:00,8.194,0.077,8.194361781,0.264,0.077,0.275,7.93,0,7.93,8.234,0.077,8.234360024,0.264,0.077,0.275,7.97,0,7.97
09/06/2020 21:30,8.1216,0.0763,8.1219584,0.2616,0.0763,0.2725,7.86,0,7.86,8.1616,0.0763,8.161956643,0.2616,0.0763,0.2725,7.9,0,7.9
09/06/2020 22:00,8.31016,0.11088,8.310899687,0.38016,0.11088,0.396,7.93,0,7.93,8.35016,0.11088,8.350896144,0.38016,0.11088,0.396,7.97,0,7.97
09/06/2020 22:30,8.5252,0.0686,8.525475998,0.2352,0.0686,0.245,8.29,0,8.29,8.5652,0.0686,8.56547471,0.2352,0.0686,0.245,8.33,0,8.33
09/06/2020 23:00,8.09608,0.56344,8.115662388,0.28608,0.08344,0.298,7.81,0.48,7.824736417,8.08608,1.29344,8.188875185,0.28608,0.08344,0.298,7.8,1.21,7.893294623
09/06/2020 23:30,7.77776,-0.23482,7.781303943,0.49776,0.14518,0.5185,7.28,-0.38,7.289910836,7.81776,0.52518,7.835380364,0.49776,0.14518,0.5185,7.32,0.38,7.329856752
10/06/2020 00:00,7.31392,-0.21844,7.317181274,0.55392,0.16156,0.577,6.76,-0.38,6.770672049,7.34392,0.54156,7.363860957,0.55392,0.16156,0.577,6.79,0.38,6.800624971
10/06/2020 00:30,7.53632,5.37726,9.258025937,0.19632,0.05726,0.2045,7.34,5.32,9.065208216,7.35632,4.12726,8.435029286,0.19632,0.05726,0.2045,7.16,4.07,8.235927392
10/06/2020 01:00,7.34976,0.44868,7.363442524,0.26976,0.07868,0.281,7.08,0.37,7.089661487,7.36976,-0.29132,7.375515562,0.26976,0.07868,0.281,7.1,-0.37,7.109634308
10/06/2020 01:30,7.59664,0.43902,7.609315202,0.23664,0.06902,0.2465,7.36,0.37,7.369294403,7.61664,-0.30098,7.62258446,0.23664,0.06902,0.2465,7.38,-0.37,7.389269247
10/06/2020 02:00,7.28936,0.53898,7.309259104,0.57936,0.16898,0.6035,6.71,0.37,6.72019345,7.30936,-0.20102,7.312123676,0.57936,0.16898,0.6035,6.73,-0.37,6.740163203
10/06/2020 02:30,7.57888,0.20634,7.581688351,0.15888,0.04634,0.1655,7.42,0.16,7.421724867,7.59888,-0.25366,7.603112563,0.15888,0.04634,0.1655,7.44,-0.3,7.446045931
10/06/2020 03:00,7.4724,0.3582,7.480980484,0.3024,0.0882,0.315,7.17,0.27,7.175081881,7.4924,-0.1418,7.493741722,0.3024,0.0882,0.315,7.19,-0.23,7.19367778
10/06/2020 03:30,7.41424,0.05082,7.414414168,0.17424,0.05082,0.1815,7.24,0,7.24,7.44424,-0.29918,7.450249516,0.17424,0.05082,0.1815,7.27,-0.35,7.278420158
10/06/2020 04:00,7.18696,0.15078,7.188541483,0.51696,0.15078,0.5385,6.67,0,6.67,7.20696,0.15078,7.208537095,0.51696,0.15078,0.5385,6.69,0,6.69
10/06/2020 04:30,7.23064,0.16352,7.232488756,0.56064,0.16352,0.584,6.67,0,6.67,7.25064,0.16352,7.252483657,0.56064,0.16352,0.584,6.69,0,6.69
10/06/2020 05:00,6.822,0.2485,6.826524463,0.852,0.2485,0.8875,5.97,0,5.97,6.852,0.2485,6.856504667,0.852,0.2485,0.8875,6,0,6
10/06/2020 05:30,6.88616,-0.22862,6.889954038,0.41616,0.12138,0.4335,6.47,-0.35,6.479459854,6.90616,0.12138,6.907226582,0.41616,0.12138,0.4335,6.49,0,6.49
10/06/2020 06:00,7.24936,-0.29602,7.255401316,0.45936,0.13398,0.4785,6.79,-0.43,6.803601987,7.26936,0.13398,7.270594573,0.45936,0.13398,0.4785,6.81,0,6.81
10/06/2020 06:30,7.4928,-0.2971,7.498687902,0.5928,0.1729,0.6175,6.9,-0.47,6.915988722,7.5228,0.6029,7.546920448,0.5928,0.1729,0.6175,6.93,0.43,6.943327732
10/06/2020 07:00,7.89504,-0.17728,7.897030125,0.69504,0.20272,0.724,7.2,-0.38,7.210020804,7.91504,0.57272,7.935733514,0.69504,0.20272,0.724,7.22,0.37,7.229474393
10/06/2020 07:30,8.91656,5.24858,10.34662429,0.64656,0.18858,0.6735,8.27,5.06,9.695179214,8.74656,4.22858,9.71510168,0.64656,0.18858,0.6735,8.1,4.04,9.051607592
10/06/2020 08:00,9.36912,0.84766,9.407387366,0.60912,0.17766,0.6345,8.76,0.67,8.785584784,9.40912,-0.56234,9.425909264,0.60912,0.17766,0.6345,8.8,-0.74,8.831058827
10/06/2020 08:30,9.74456,0.66008,9.766890764,0.75456,0.22008,0.786,8.99,0.44,9.000761079,9.79456,-0.23992,9.797498007,0.75456,0.22008,0.786,9.04,-0.46,9.051695974
10/06/2020 09:00,10.08544,0.77492,10.11516688,0.80544,0.23492,0.839,9.28,0.54,9.29569793,10.12544,-0.31508,10.13034109,0.80544,0.23492,0.839,9.32,-0.55,9.336214436
10/06/2020 09:30,10.022,0.8235,10.05577626,0.972,0.2835,1.0125,9.05,0.54,9.066096183,10.072,-0.2665,10.07552511,0.972,0.2835,1.0125,9.1,-0.55,9.116605728
10/06/2020 10:00,10.15056,0.84058,10.18530525,1.03056,0.30058,1.0735,9.12,0.54,9.135972855,10.19056,-0.24942,10.19361189,1.03056,0.30058,1.0735,9.16,-0.55,9.176497153
10/06/2020 10:30,10.04296,0.98128,10.0907857,1.51296,0.44128,1.576,8.53,0.54,8.547075523,10.07296,-0.10872,10.0735467,1.51296,0.44128,1.576,8.56,-0.55,8.577651194
10/06/2020 11:00,10.1044,1.1292,10.16730013,1.5744,0.4592,1.64,8.53,0.67,8.556272553,10.1344,-0.2308,10.13702777,1.5744,0.4592,1.64,8.56,-0.69,8.587764552
10/06/2020 11:30,10.15312,1.10966,10.21357876,1.47312,0.42966,1.5345,8.68,0.68,8.706595201,10.18312,-0.26034,10.18644736,1.47312,0.42966,1.5345,8.71,-0.69,8.737287909
10/06/2020 12:00,10.14544,0.79242,10.17633933,1.34544,0.39242,1.4015,8.8,0.4,8.809086218,10.18544,-0.01758,10.18545517,1.34544,0.39242,1.4015,8.84,-0.41,8.849502811
10/06/2020 12:30,10.5292,0.7731,10.55754404,1.2792,0.3731,1.3325,9.25,0.4,9.258644609,10.5692,-0.0369,10.56926441,1.2792,0.3731,1.3325,9.29,-0.41,9.299042962
10/06/2020 13:00,10.53848,0.62414,10.55694612,0.76848,0.22414,0.8005,9.77,0.4,9.778184903,10.57848,-0.15586,10.57962813,0.76848,0.22414,0.8005,9.81,-0.38,9.817357078
10/06/2020 13:30,10.66112,0.55116,10.67535746,0.62112,0.18116,0.647,10.04,0.37,10.04681542,10.70112,-0.19884,10.70296719,0.62112,0.18116,0.647,10.08,-0.38,10.08716016
10/06/2020 14:00,10.37248,0.74114,10.39892446,1.27248,0.37114,1.3255,9.1,0.37,9.107518872,10.40248,-0.03886,10.40255258,1.27248,0.37114,1.3255,9.13,-0.41,9.139201278
10/06/2020 14:30,10.39616,0.98888,10.4430851,1.91616,0.55888,1.996,8.48,0.43,8.490895124,10.42616,0.14888,10.42722291,1.91616,0.55888,1.996,8.51,-0.41,8.519870891
10/06/2020 15:00,10.0088,0.7884,10.03980338,1.4688,0.4284,1.53,8.54,0.36,8.547584454,10.0388,0.0684,10.03903302,1.4688,0.4284,1.53,8.57,-0.36,8.577557928
10/06/2020 15:30,10.02184,1.12762,10.08507828,1.91184,0.55762,1.9915,8.11,0.57,8.13000615,10.04184,-0.01238,10.04184763,1.91184,0.55762,1.9915,8.13,-0.57,8.149957055
10/06/2020 16:00,9.60216,1.03938,9.658249709,1.95216,0.56938,2.0335,7.65,0.47,7.66442431,9.61216,0.08938,9.612575547,1.95216,0.56938,2.0335,7.66,-0.48,7.67502443
10/06/2020 16:30,9.75744,1.00592,9.809154418,1.83744,0.53592,1.914,7.92,0.47,7.933933451,9.78744,0.05592,9.787599747,1.83744,0.53592,1.914,7.95,-0.48,7.964477384
10/06/2020 17:00,9.03064,0.75602,9.062230688,1.22064,0.35602,1.2715,7.81,0.4,7.820236569,9.07064,-0.04398,9.07074662,1.22064,0.35602,1.2715,7.85,-0.4,7.860184476
10/06/2020 17:30,9.34248,0.54864,9.358575661,0.61248,0.17864,0.638,8.73,0.37,8.737837261,9.39248,-0.22136,9.395088121,0.61248,0.17864,0.638,8.78,-0.4,8.789106894
10/06/2020 18:00,9.51168,0.57924,9.529300887,0.51168,0.14924,0.533,9,0.43,9.010266367,9.55168,-0.25076,9.554971031,0.51168,0.14924,0.533,9.04,-0.4,9.04884523
10/06/2020 18:30,9.47336,0.19348,9.475335572,0.66336,0.19348,0.691,8.81,0,8.81,9.52336,0.19348,9.525325202,0.66336,0.19348,0.691,8.86,0,8.86
10/06/2020 19:00,9.75896,-0.26572,9.762576883,0.28896,0.08428,0.301,9.47,-0.35,9.476465586,9.79896,0.43428,9.808578704,0.28896,0.08428,0.301,9.51,0.35,9.516438409
10/06/2020 19:30,9.12816,0.10738,9.128791566,0.36816,0.10738,0.3835,8.76,0,8.76,9.16816,0.10738,9.16878881,0.36816,0.10738,0.3835,8.8,0,8.8
10/06/2020 20:00,8.86912,-0.27734,8.873455192,0.24912,0.07266,0.2595,8.62,-0.35,8.627102642,8.90912,0.42266,8.91914013,0.24912,0.07266,0.2595,8.66,0.35,8.667069862
10/06/2020 20:30,8.58904,-0.26278,8.593058911,0.29904,0.08722,0.3115,8.29,-0.35,8.29738513,8.61904,0.43722,8.630122354,0.29904,0.08722,0.3115,8.32,0.35,8.327358525
10/06/2020 21:00,8.646,-0.3195,8.651901308,0.276,0.0805,0.2875,8.37,-0.4,8.379552494,8.686,0.4705,8.6987336,0.276,0.0805,0.2875,8.41,0.39,8.41903795
10/06/2020 21:30,8.56536,-0.40302,8.57483627,0.19536,0.05698,0.2035,8.37,-0.46,8.382630852,8.60536,0.50698,8.620281286,0.19536,0.05698,0.2035,8.41,0.45,8.422030634
10/06/2020 22:00,8.6248,-0.3211,8.630775182,0.3048,0.0889,0.3175,8.32,-0.41,8.330096038,8.6548,0.4889,8.66859771,0.3048,0.0889,0.3175,8.35,0.4,8.359575348
10/06/2020 22:30,8.40352,3.51186,9.107815822,0.62352,0.18186,0.6495,7.78,3.33,8.462700515,8.42352,4.79186,9.691109918,0.62352,0.18186,0.6495,7.8,4.61,9.060469083
10/06/2020 23:00,8.38616,5.97888,10.29925656,0.71616,0.20888,0.746,7.67,5.77,9.59801021,7.93616,6.88888,10.50901057,0.71616,0.20888,0.746,7.22,6.68,9.836198453
10/06/2020 23:30,8.23312,5.90466,10.13159783,0.63312,0.18466,0.6595,7.6,5.72,9.512013457,7.78312,6.86466,10.37788581,0.63312,0.18466,0.6595,7.15,6.68,9.784932294
11/06/2020 00:00,8.18848,5.89164,10.08774636,0.58848,0.17164,0.613,7.6,5.72,9.512013457,7.73848,6.81164,10.30934102,0.58848,0.17164,0.613,7.15,6.64,9.757668779
11/06/2020 00:30,7.64296,5.89878,9.654555559,0.61296,0.17878,0.6385,7.03,5.72,9.06307343,7.20296,6.81878,9.918588279,0.61296,0.17878,0.6385,6.59,6.64,9.355089524
11/06/2020 01:00,7.77184,5.94762,9.786505027,0.23184,0.06762,0.2415,7.54,5.88,9.561694411,7.32184,6.63762,9.882678799,0.23184,0.06762,0.2415,7.09,6.57,9.666074695
11/06/2020 01:30,7.39312,-0.20034,7.395833925,0.51312,0.14966,0.5345,6.88,-0.35,6.888896864,7.42312,0.64966,7.45149439,0.51312,0.14966,0.5345,6.91,0.5,6.928066108
11/06/2020 02:00,7.46848,0.13664,7.469729848,0.46848,0.13664,0.488,7,0,7,7.48848,0.13664,7.48972651,0.46848,0.13664,0.488,7.02,0,7.02
11/06/2020 02:30,7.18344,-0.22358,7.18691855,0.43344,0.12642,0.4515,6.75,-0.35,6.759067983,7.21344,0.47642,7.229155736,0.43344,0.12642,0.4515,6.78,0.35,6.789027913
11/06/2020 03:00,7.31728,0.11004,7.318107365,0.37728,0.11004,0.393,6.94,0,6.94,7.33728,0.11004,7.33810511,0.37728,0.11004,0.393,6.96,0,6.96
11/06/2020 03:30,6.93808,0.22694,6.941790536,0.77808,0.22694,0.8105,6.16,0,6.16,6.95808,0.22694,6.961779877,0.77808,0.22694,0.8105,6.18,0,6.18
11/06/2020 04:00,6.97136,-0.21252,6.974598555,0.47136,0.13748,0.491,6.5,-0.35,6.509416256,6.99136,0.48748,7.008334424,0.47136,0.13748,0.491,6.52,0.35,6.529387414
11/06/2020 04:30,6.99552,-0.23464,6.999453979,0.39552,0.11536,0.412,6.6,-0.35,6.609273788,7.01552,0.46536,7.030937405,0.39552,0.11536,0.412,6.62,0.35,6.629245809
11/06/2020 05:00,6.72592,-0.14994,6.727591088,0.68592,0.20006,0.7145,6.04,-0.35,6.05013223,6.74592,0.55006,6.768308699,0.68592,0.20006,0.7145,6.06,0.35,6.070098846
11/06/2020 05:30,7.09504,-0.31228,7.101908997,0.33504,0.09772,0.349,6.76,-0.41,6.772422019,7.12504,0.49772,7.142402971,0.33504,0.09772,0.349,6.79,0.4,6.801771828
11/06/2020 06:00,6.96568,-0.24876,6.970120472,0.41568,0.12124,0.433,6.55,-0.37,6.560442058,6.98568,0.49124,7.002930944,0.41568,0.12124,0.433,6.57,0.37,6.580410322
11/06/2020 06:30,7.30128,-0.24046,7.305238576,0.58128,0.16954,0.6055,6.72,-0.41,6.732495823,7.33128,0.56954,7.353369449,0.58128,0.16954,0.6055,6.75,0.4,6.761841465
11/06/2020 07:00,7.94064,0.87602,7.988815597,1.22064,0.35602,1.2715,6.72,0.52,6.74008902,7.97064,1.10602,8.047010765,1.22064,0.35602,1.2715,6.75,0.75,6.791538854
11/06/2020 07:30,9.23784,0.47562,9.250075797,0.32784,0.09562,0.3415,8.91,0.38,8.918099573,9.26784,-0.28438,9.272202017,0.32784,0.09562,0.3415,8.94,-0.38,8.948072418
11/06/2020 08:00,9.88776,0.65768,9.909608509,0.43776,0.12768,0.456,9.45,0.53,9.464850765,9.91776,-0.41232,9.926327176,0.43776,0.12768,0.456,9.48,-0.54,9.495367291
11/06/2020 08:30,10.5312,0.7541,10.55816463,0.6312,0.1841,0.6575,9.9,0.57,9.916395515,10.5712,-0.3959,10.57861079,0.6312,0.1841,0.6575,9.94,-0.58,9.95690715
11/06/2020 09:00,10.34704,0.46122,10.35731436,0.34704,0.10122,0.3615,10,0.36,10.0064779,10.38704,-0.26878,10.39051696,0.34704,0.10122,0.3615,10.04,-0.37,10.04681542
11/06/2020 09:30,10.0556,0.6183,10.07459112,0.8856,0.2583,0.9225,9.17,0.36,9.177063801,10.0956,-0.1117,10.09621792,0.8856,0.2583,0.9225,9.21,-0.37,9.217429143
11/06/2020 10:00,10.20584,0.66212,10.22729549,1.03584,0.30212,1.079,9.17,0.36,9.177063801,10.24584,-0.06788,10.24606485,1.03584,0.30212,1.079,9.21,-0.37,9.217429143
11/06/2020 10:30,10.39488,0.59184,10.41171479,0.79488,0.23184,0.828,9.6,0.36,9.606747629,10.43488,-0.15816,10.43607854,0.79488,0.23184,0.828,9.64,-0.39,9.647885779
11/06/2020 11:00,10.63936,0.58148,10.65523816,0.75936,0.22148,0.791,9.88,0.36,9.886556529,10.67936,-0.16852,10.68068954,0.75936,0.22148,0.791,9.92,-0.39,9.927663371
11/06/2020 11:30,11.1064,0.6652,11.12630271,0.5664,0.1652,0.59,10.54,0.5,10.55185292,11.1464,-0.3548,11.15204537,0.5664,0.1652,0.59,10.58,-0.52,10.59277112
11/06/2020 12:00,11.32736,0.83798,11.35831392,0.50736,0.14798,0.5285,10.82,0.69,10.8419786,11.36736,-0.56202,11.38124509,0.50736,0.14798,0.5285,10.86,-0.71,10.88318428
11/06/2020 12:30,10.79352,0.92936,10.8334567,0.92352,0.26936,0.962,9.87,0.66,9.892042256,10.84352,-0.42064,10.85167563,0.92352,0.26936,0.962,9.92,-0.69,9.943968021
11/06/2020 13:00,11.10736,3.29298,11.58521314,0.86736,0.25298,0.9035,10.24,3.04,10.68172271,10.99736,2.07298,11.19103092,0.86736,0.25298,0.9035,10.13,1.82,10.29219607
11/06/2020 13:30,10.8788,0.9834,10.92315728,0.8688,0.2534,0.905,10.01,0.73,10.03658308,10.9188,-0.4866,10.92963737,0.8688,0.2534,0.905,10.05,-0.74,10.07720695
11/06/2020 14:00,10.46992,1.63206,10.59635997,2.02992,0.59206,2.1145,8.44,1.04,8.503834429,10.48992,-0.46794,10.50035187,2.02992,0.59206,2.1145,8.46,-1.06,8.526148017
11/06/2020 14:30,10.4572,1.4321,10.55480659,1.6872,0.4921,1.7575,8.77,0.94,8.820232423,10.4772,-0.4679,10.48764274,1.6872,0.4921,1.7575,8.79,-0.96,8.842267809
11/06/2020 15:00,10.13728,1.29504,10.21966606,1.45728,0.42504,1.518,8.68,0.87,8.723491274,10.15728,-0.45496,10.16746407,1.45728,0.42504,1.518,8.7,-0.88,8.744392489
11/06/2020 15:30,10.07088,1.18984,10.14092418,2.09088,0.60984,2.178,7.98,0.58,8.001049931,10.08088,0.01984,10.08089952,2.09088,0.60984,2.178,7.99,-0.59,8.011753865
11/06/2020 16:00,9.57056,4.32058,10.50062047,2.23056,0.65058,2.3235,7.34,3.67,8.206369477,9.36056,3.19058,9.8893824,2.23056,0.65058,2.3235,7.13,2.54,7.568916699
11/06/2020 16:30,9.5108,1.3394,9.604650384,2.2608,0.6594,2.355,7.25,0.68,7.281819827,9.5508,-0.0306,9.55084902,2.2608,0.6594,2.355,7.29,-0.69,7.322581512
11/06/2020 17:00,9.47192,0.96806,9.521260875,1.74192,0.50806,1.8145,7.73,0.46,7.743674838,9.51192,0.03806,9.511996144,1.74192,0.50806,1.8145,7.77,-0.47,7.78420195
11/06/2020 17:30,9.438,0.6265,9.458770864,0.948,0.2765,0.9875,8.49,0.35,8.497211307,9.488,-0.0735,9.488284684,0.948,0.2765,0.9875,8.54,-0.35,8.547169122
11/06/2020 18:00,9.29872,0.71546,9.326203764,0.97872,0.28546,1.0195,8.32,0.43,8.331104369,9.34872,-0.14454,9.349837295,0.97872,0.28546,1.0195,8.37,-0.43,8.381038122
11/06/2020 18:30,9.31968,0.12824,9.320562258,0.43968,0.12824,0.458,8.88,0,8.88,9.36968,0.12824,9.37055755,0.43968,0.12824,0.458,8.93,0,8.93
11/06/2020 19:00,9.15288,0.51334,9.167264055,0.66288,0.19334,0.6905,8.49,0.32,8.496028484,9.19288,-0.16666,9.194390586,0.66288,0.19334,0.6905,8.53,-0.36,8.537593338
11/06/2020 19:30,9.12824,0.11032,9.128906616,0.37824,0.11032,0.394,8.75,0,8.75,9.17824,0.11032,9.178902985,0.37824,0.11032,0.394,8.8,0,8.8
11/06/2020 20:00,9.098,5.8915,10.83897487,0.348,0.1015,0.3625,8.75,5.79,10.49221616,8.718,6.6615,10.97174126,0.348,0.1015,0.3625,8.37,6.56,10.63440172
11/06/2020 20:30,9.3584,5.9412,11.08501276,0.2784,0.0812,0.29,9.08,5.86,10.80675715,8.8884,6.6412,11.09545817,0.2784,0.0812,0.29,8.61,6.56,10.8243106
11/06/2020 21:00,8.75392,1.11156,8.824209936,0.31392,0.09156,0.327,8.44,1.02,8.501411647,8.68392,1.93156,8.896144704,0.31392,0.09156,0.327,8.37,1.84,8.569859976
11/06/2020 21:30,8.87056,-0.22442,8.873398394,0.43056,0.12558,0.4485,8.44,-0.35,8.447253992,8.93056,0.47558,8.943214089,0.43056,0.12558,0.4485,8.5,0.35,8.507202831
11/06/2020 22:00,9.17176,2.33718,9.4648609,0.16176,0.04718,0.1685,9.01,2.29,9.296461692,9.19176,3.12718,9.709155816,0.16176,0.04718,0.1685,9.03,3.08,9.540822816
11/06/2020 22:30,8.32856,-0.22792,8.331678054,0.41856,0.12208,0.436,7.91,-0.35,7.917739576,8.36856,0.47208,8.381864709,0.41856,0.12208,0.436,7.95,0.35,7.957700673
11/06/2020 23:00,8.10008,0.43544,8.111775638,0.19008,0.05544,0.198,7.91,0.38,7.919122426,8.06008,1.77544,8.253307022,0.19008,0.05544,0.198,7.87,1.72,8.055761913
11/06/2020 23:30,8.21384,-0.84638,8.257331691,0.18384,0.05362,0.1915,8.03,-0.9,8.080278461,8.24384,0.94362,8.29766935,0.18384,0.05362,0.1915,8.06,0.89,8.10898884
12/06/2020 00:00,8.35464,-0.61198,8.377023878,0.16464,0.04802,0.1715,8.19,-0.66,8.216550371,8.38464,0.69802,8.413644861,0.16464,0.04802,0.1715,8.22,0.65,8.245659464
12/06/2020 00:30,7.59864,-0.45998,7.612549602,0.54864,0.16002,0.5715,7.05,-0.62,7.077209902,7.61864,0.77002,7.657454293,0.54864,0.16002,0.5715,7.07,0.61,7.096266624
12/06/2020 01:00,7.57728,-0.38996,7.587307889,0.37728,0.11004,0.393,7.2,-0.5,7.21734023,7.60728,0.61004,7.631700846,0.37728,0.11004,0.393,7.23,0.5,7.247268451
12/06/2020 01:30,7.39144,-0.31208,7.398025358,0.30144,0.08792,0.314,7.09,-0.4,7.101274533,7.41144,0.48792,7.427483342,0.30144,0.08792,0.314,7.11,0.4,7.121242869
12/06/2020 02:00,7.55488,-0.41316,7.566168978,0.19488,0.05684,0.203,7.36,-0.47,7.374991525,7.57488,0.51684,7.592491725,0.19488,0.05684,0.203,7.38,0.46,7.394322146
12/06/2020 02:30,7.12864,-0.37498,7.138495517,0.42864,0.12502,0.4465,6.7,-0.5,6.718630813,7.14864,0.61502,7.175047279,0.42864,0.12502,0.4465,6.72,0.49,6.7378409
12/06/2020 03:00,7.05448,-0.37036,7.064195255,0.44448,0.12964,0.463,6.61,-0.5,6.628883767,7.07448,0.61964,7.101564687,0.44448,0.12964,0.463,6.63,0.49,6.64808243
12/06/2020 03:30,6.83672,-0.30554,6.843544042,0.66672,0.19446,0.6945,6.17,-0.5,6.190226167,6.85672,0.68446,6.890797824,0.66672,0.19446,0.6945,6.19,0.49,6.209363897
12/06/2020 04:00,6.92176,-0.33032,6.929637278,0.58176,0.16968,0.606,6.34,-0.5,6.359685527,6.94176,0.65968,6.973034461,0.58176,0.16968,0.606,6.36,0.49,6.378847858
