Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/06/2020 04:30,6.83552,-0.45214,6.850457229,0.33552,0.09786,0.3495,6.5,-0.55,6.523227729,6.85552,0.63786,6.885130344,0.33552,0.09786,0.3495,6.52,0.54,6.542323746
12/06/2020 05:00,6.84168,-0.34826,6.850537953,0.69168,0.20174,0.7205,6.15,-0.55,6.174544518,6.86168,0.74174,6.901654197,0.69168,0.20174,0.7205,6.17,0.54,6.193585391
12/06/2020 05:30,6.98416,-0.49212,7.001476487,0.40416,0.11788,0.421,6.58,-0.61,6.608214585,7.01416,0.71788,7.05080082,0.40416,0.11788,0.421,6.61,0.6,6.637175604
12/06/2020 06:00,6.81392,-0.33844,6.822319796,0.79392,0.23156,0.827,6.02,-0.57,6.046924838,6.84392,0.79156,6.889543396,0.79392,0.23156,0.827,6.05,0.56,6.075862079
12/06/2020 06:30,7.44536,-0.14302,7.446733529,0.91536,0.26698,0.9535,6.53,-0.41,6.542858702,7.47536,0.67698,7.505951575,0.91536,0.26698,0.9535,6.56,0.41,6.572800012
12/06/2020 07:00,7.9108,0.4294,7.922445393,0.8208,0.2394,0.855,7.09,0.19,7.092545382,7.9308,0.0094,7.930805571,0.8208,0.2394,0.855,7.11,-0.23,7.11371914
12/06/2020 07:30,8.9424,0.4782,8.955176883,0.3024,0.0882,0.315,8.64,0.39,8.648797604,8.9724,-0.3018,8.977474311,0.3024,0.0882,0.315,8.67,-0.39,8.678767194
12/06/2020 08:00,9.59912,0.55016,9.614872896,0.54912,0.16016,0.572,9.05,0.39,9.058399417,9.63912,-0.22984,9.641859821,0.54912,0.16016,0.572,9.09,-0.39,9.09836249
12/06/2020 08:30,10.23304,1.00922,10.28268606,0.44304,0.12922,0.4615,9.79,0.88,9.829470993,10.23304,0.02922,10.23308172,0.44304,0.12922,0.4615,9.79,-0.1,9.790510712
12/06/2020 09:00,10.51312,1.01216,10.56173092,0.45312,0.13216,0.472,10.06,0.88,10.09841572,10.54312,-0.74784,10.56960945,0.45312,0.13216,0.472,10.09,-0.88,10.12830193
12/06/2020 09:30,10.44672,1.09196,10.50363439,0.72672,0.21196,0.757,9.72,0.88,9.759754095,10.48672,-0.66804,10.50797667,0.72672,0.21196,0.757,9.76,-0.88,9.799591828
12/06/2020 10:00,10.05368,1.12524,10.11645425,1.18368,0.34524,1.233,8.87,0.78,8.904229332,10.08368,-0.45476,10.09392931,1.18368,0.34524,1.233,8.9,-0.8,8.935882721
12/06/2020 10:30,10.0956,1.2183,10.16884429,1.6056,0.4683,1.6725,8.49,0.75,8.52306283,10.1156,-0.2917,10.11980495,1.6056,0.4683,1.6725,8.51,-0.76,8.543869147
12/06/2020 11:00,10.15248,1.32364,10.23840188,2.65248,0.77364,2.763,7.5,0.55,7.520139626,10.18248,0.21364,10.18472096,2.65248,0.77364,2.763,7.53,-0.56,7.55079466
12/06/2020 11:30,10.14712,1.10916,10.20755995,1.91712,0.55916,1.997,8.23,0.55,8.248357412,10.17712,-0.00084,10.17712003,1.91712,0.55916,1.997,8.26,-0.56,8.278961288
12/06/2020 12:00,10.0448,0.8614,10.08166737,1.2048,0.3514,1.255,8.84,0.51,8.854699317,10.0748,-0.1786,10.07638293,1.2048,0.3514,1.255,8.87,-0.53,8.885820165
12/06/2020 12:30,10.25816,0.53738,10.27222585,0.60816,0.17738,0.6335,9.65,0.36,9.656712691,10.30816,-0.18262,10.30977753,0.60816,0.17738,0.6335,9.7,-0.36,9.706678114
12/06/2020 13:00,10.06864,0.62502,10.08802069,0.90864,0.26502,0.9465,9.16,0.36,9.167071506,10.11864,-0.09498,10.11908576,0.90864,0.26502,0.9465,9.21,-0.36,9.217033145
12/06/2020 13:30,10.24752,0.58386,10.26413945,0.76752,0.22386,0.7995,9.48,0.36,9.486832981,10.28752,-0.13614,10.28842077,0.76752,0.22386,0.7995,9.52,-0.36,9.526804291
12/06/2020 14:00,9.89576,0.64168,9.916542704,0.96576,0.28168,1.006,8.93,0.36,8.937253493,9.94576,-0.07832,9.946068369,0.96576,0.28168,1.006,8.98,-0.36,8.987213139
12/06/2020 14:30,9.61024,0.66632,9.633311746,1.05024,0.30632,1.094,8.56,0.36,8.567566749,9.64024,-0.05368,9.640389453,1.05024,0.30632,1.094,8.59,-0.36,8.597540346
12/06/2020 15:00,9.8052,0.7436,9.833355887,1.3152,0.3836,1.37,8.49,0.36,8.497629081,9.8452,0.0236,9.845228286,1.3152,0.3836,1.37,8.53,-0.36,8.537593338
12/06/2020 15:30,10.05208,0.61644,10.07096374,0.74208,0.21644,0.773,9.31,0.4,9.318588949,10.09208,-0.17356,10.0935723,0.74208,0.21644,0.773,9.35,-0.39,9.358130155
12/06/2020 16:00,9.56896,0.60178,9.587863925,1.06896,0.31178,1.1135,8.5,0.29,8.50494562,9.60896,-0.07822,9.609278363,1.06896,0.31178,1.1135,8.54,-0.39,8.548900514
12/06/2020 16:30,9.53784,0.23562,9.5407499,0.80784,0.23562,0.8415,8.73,0,8.73,9.57784,-0.04438,9.577942819,0.80784,0.23562,0.8415,8.77,-0.28,8.774468645
12/06/2020 17:00,9.33248,-0.06636,9.332715928,0.97248,0.28364,1.013,8.36,-0.35,8.367323347,9.37248,0.63364,9.393874653,0.97248,0.28364,1.013,8.4,0.35,8.407288505
12/06/2020 17:30,9.5088,-0.1666,9.510259355,0.6288,0.1834,0.655,8.88,-0.35,8.886894846,9.5588,0.5134,9.572577344,0.6288,0.1834,0.655,8.93,0.33,8.936095344
12/06/2020 18:00,9.76288,0.45334,9.773399769,0.42288,0.12334,0.4405,9.34,0.33,9.345827946,9.80288,-0.24666,9.805982738,0.42288,0.12334,0.4405,9.38,-0.37,9.387294605
12/06/2020 18:30,9.29144,-0.26208,9.295135459,0.30144,0.08792,0.314,8.99,-0.35,8.996810546,9.33144,0.43792,9.341710036,0.30144,0.08792,0.314,9.03,0.35,9.0367804
12/06/2020 19:00,9.60424,0.06832,9.604482995,0.23424,0.06832,0.244,9.37,0,9.37,9.65424,0.06832,9.654481736,0.23424,0.06832,0.244,9.42,0,9.42
12/06/2020 19:30,9.5052,0.0686,9.505447543,0.2352,0.0686,0.245,9.27,0,9.27,9.5552,0.0686,9.555446248,0.2352,0.0686,0.245,9.32,0,9.32
12/06/2020 20:00,8.87992,0.08456,8.880322607,0.28992,0.08456,0.302,8.59,0,8.59,8.91992,0.08456,8.920320801,0.28992,0.08456,0.302,8.63,0,8.63
12/06/2020 20:30,8.472,-0.2665,8.476190551,0.732,0.2135,0.7625,7.74,-0.48,7.754869438,8.512,0.6735,8.538603296,0.732,0.2135,0.7625,7.78,0.46,7.793587107
12/06/2020 21:00,8.29456,-0.33492,8.301318992,0.63456,0.18508,0.661,7.66,-0.52,7.677629843,8.33456,0.69508,8.363493684,0.63456,0.18508,0.661,7.7,0.51,7.716871128
12/06/2020 21:30,8.50432,-0.46624,8.517090959,0.18432,0.05376,0.192,8.32,-0.52,8.336234162,8.54432,0.56376,8.562898435,0.18432,0.05376,0.192,8.36,0.51,8.375541774
12/06/2020 22:00,8.03568,-0.24126,8.03930093,0.71568,0.20874,0.7455,7.32,-0.45,7.333818923,8.06568,0.63874,8.090932125,0.71568,0.20874,0.7455,7.35,0.43,7.362567487
12/06/2020 22:30,8.11272,3.87246,8.989559069,0.52272,0.15246,0.5445,7.59,3.72,8.452603149,7.93272,4.48246,9.111558278,0.52272,0.15246,0.5445,7.41,4.33,8.582365641
12/06/2020 23:00,7.7724,0.4707,7.786639856,0.2424,0.0707,0.2525,7.53,0.4,7.540616686,7.7224,1.6907,7.90531013,0.2424,0.0707,0.2525,7.48,1.62,7.653417537
12/06/2020 23:30,7.81464,-0.58698,7.836653868,0.28464,0.08302,0.2965,7.53,-0.67,7.559748673,7.76464,0.74302,7.80010981,0.28464,0.08302,0.2965,7.48,0.66,7.509061193
13/06/2020 00:00,7.01104,-0.49178,7.028266461,0.61104,0.17822,0.6365,6.4,-0.67,6.434974747,7.03104,0.83822,7.080828783,0.61104,0.17822,0.6365,6.42,0.66,6.453836069
13/06/2020 00:30,7.36624,-0.36568,7.375311085,0.42624,0.12432,0.444,6.94,-0.49,6.957276766,7.39624,0.60432,7.420887332,0.42624,0.12432,0.444,6.97,0.48,6.986508427
13/06/2020 01:00,7.28696,-0.44422,7.30048748,0.15696,0.04578,0.1635,7.13,-0.49,7.146817474,7.31696,0.52578,7.335826351,0.15696,0.04578,0.1635,7.16,0.48,7.176071349
13/06/2020 01:30,6.9616,-0.6037,6.987726973,0.2616,0.0763,0.2725,6.7,-0.68,6.734419054,6.9816,0.7463,7.02137467,0.2616,0.0763,0.2725,6.72,0.67,6.753317703
13/06/2020 02:00,6.65568,-0.47126,6.672343085,0.71568,0.20874,0.7455,5.94,-0.68,5.978795865,6.67568,0.87874,6.73326722,0.71568,0.20874,0.7455,5.96,0.67,5.997541163
13/06/2020 02:30,7.01208,-0.61606,7.039090556,0.32208,0.09394,0.3355,6.69,-0.71,6.727570141,7.04208,0.80394,7.087821263,0.32208,0.09394,0.3355,6.72,0.71,6.757403347
13/06/2020 03:00,6.30632,-0.65274,6.340011155,0.67632,0.19726,0.7045,5.63,-0.85,5.69380365,6.32632,1.03726,6.410790361,0.67632,0.19726,0.7045,5.65,0.84,5.71210119
13/06/2020 03:30,6.25216,-0.86812,6.312142029,0.45216,0.13188,0.471,5.8,-1,5.885575588,6.27216,1.12188,6.371703524,0.45216,0.13188,0.471,5.82,0.99,5.903600596
13/06/2020 04:00,6.062,-0.5215,6.084390376,0.612,0.1785,0.6375,5.45,-0.7,5.494770241,6.082,0.8385,6.139528178,0.612,0.1785,0.6375,5.47,0.66,5.509673312
13/06/2020 04:30,6.29896,-0.64072,6.331462643,0.40896,0.11928,0.426,5.89,-0.76,5.938829851,6.31896,0.85928,6.377116715,0.40896,0.11928,0.426,5.91,0.74,5.956148084
13/06/2020 05:00,6.31624,4.94432,8.021295905,0.42624,0.12432,0.444,5.89,4.82,7.610814674,5.93624,6.19432,8.579542272,0.42624,0.12432,0.444,5.51,6.07,8.197865576
13/06/2020 05:30,6.1768,5.7874,8.464446645,0.6768,0.1974,0.705,5.5,5.59,7.84207243,5.7568,6.9774,9.045709314,0.6768,0.1974,0.705,5.08,6.78,8.472000944
13/06/2020 06:00,6.4704,5.7272,8.641000868,0.4704,0.1372,0.49,6,5.59,8.200493888,6.0404,6.8872,9.160783591,0.4704,0.1372,0.49,5.57,6.75,8.751422741
13/06/2020 06:30,6.9428,5.8354,9.069419221,0.5328,0.1554,0.555,6.41,5.68,8.564490645,6.5128,6.8054,9.419662043,0.5328,0.1554,0.555,5.98,6.65,8.94331594
13/06/2020 07:00,6.92024,5.11882,8.607673312,0.51024,0.14882,0.5315,6.41,4.97,8.111041857,6.88024,6.68882,9.595729021,0.51024,0.14882,0.5315,6.37,6.54,9.129539967
13/06/2020 07:30,6.94288,-0.23916,6.946997927,0.72288,0.21084,0.753,6.22,-0.45,6.23625689,6.95288,0.64084,6.982350335,0.72288,0.21084,0.753,6.23,0.43,6.244821855
13/06/2020 08:00,7.18184,-0.15488,7.183509839,0.77184,0.22512,0.804,6.41,-0.38,6.421253772,7.19184,0.59512,7.216420886,0.77184,0.22512,0.804,6.42,0.37,6.430653155
13/06/2020 08:30,7.27728,-0.03996,7.277389711,1.33728,0.39004,1.393,5.94,-0.43,5.955543636,7.29728,0.76004,7.336753792,1.33728,0.39004,1.393,5.96,0.37,5.971473855
13/06/2020 09:00,7.57968,-0.02676,7.579727238,1.27968,0.37324,1.333,6.3,-0.4,6.312685641,7.58968,0.74324,7.625985064,1.27968,0.37324,1.333,6.31,0.37,6.320838552
13/06/2020 09:30,8.10176,0.20468,8.104345069,1.90176,0.55468,1.981,6.2,-0.35,6.209871174,8.12176,0.92468,8.17422893,1.90176,0.55468,1.981,6.22,0.37,6.230995105
13/06/2020 10:00,7.95312,0.41216,7.963792664,2.61312,0.76216,2.722,5.34,-0.35,5.351457745,7.96312,1.13216,8.04320001,2.61312,0.76216,2.722,5.35,0.37,5.36277913
13/06/2020 10:30,7.97664,0.48152,7.991160567,3.05664,0.89152,3.184,4.92,-0.41,4.937053777,7.97664,1.04152,8.044348923,3.05664,0.89152,3.184,4.92,0.15,4.922286054
13/06/2020 11:00,8.14832,0.81326,8.188803982,2.78832,0.81326,2.9045,5.36,0,5.36,8.14832,0.60326,8.170620628,2.78832,0.81326,2.9045,5.36,-0.21,5.364112229
13/06/2020 11:30,7.81728,0.49504,7.832938861,2.89728,0.84504,3.018,4.92,-0.35,4.932433476,7.81728,0.84504,7.862821326,2.89728,0.84504,3.018,4.92,0,4.92
13/06/2020 12:00,7.39008,0.72044,7.425113885,2.47008,0.72044,2.573,4.92,0,4.92,7.39008,0.72044,7.425113885,2.47008,0.72044,2.573,4.92,0,4.92
13/06/2020 12:30,7.75016,0.82088,7.79351166,2.54016,0.74088,2.646,5.21,0.08,5.210614167,7.75016,0.62088,7.774990161,2.54016,0.74088,2.646,5.21,-0.12,5.211381775
13/06/2020 13:00,7.85584,1.22712,7.95110342,3.07584,0.89712,3.204,4.78,0.33,4.791377672,7.85584,0.48712,7.870928027,3.07584,0.89712,3.204,4.78,-0.41,4.797551459
13/06/2020 13:30,7.56328,0.44054,7.57609925,2.57328,0.75054,2.6805,4.99,-0.31,4.999619986,7.56328,0.89054,7.615527943,2.57328,0.75054,2.6805,4.99,0.14,4.991963542
13/06/2020 14:00,7.58704,0.17872,7.589144669,1.84704,0.53872,1.924,5.74,-0.36,5.751278119,7.58704,0.88872,7.638913483,1.84704,0.53872,1.924,5.74,0.35,5.750660832
13/06/2020 14:30,7.88456,0.59508,7.906984672,3.27456,0.95508,3.411,4.61,-0.36,4.624035034,7.87456,0.95508,7.932267835,3.27456,0.95508,3.411,4.6,0,4.6
13/06/2020 15:00,7.1192,0.5181,7.138027476,3.0792,0.8981,3.2075,4.04,-0.38,4.057831933,7.1092,1.2581,7.219663444,3.0792,0.8981,3.2075,4.03,0.36,4.046047454
13/06/2020 15:30,7.54672,0.40446,7.557550572,2.58672,0.75446,2.6945,4.96,-0.35,4.972333456,7.54672,1.06446,7.621420986,2.58672,0.75446,2.6945,4.96,0.31,4.969678058
13/06/2020 16:00,7.07536,0.02448,7.075402349,1.45536,0.42448,1.516,5.62,-0.4,5.634216893,7.09536,0.79448,7.139701114,1.45536,0.42448,1.516,5.64,0.37,5.652123495
13/06/2020 16:30,7.63312,0.18716,7.635414187,2.01312,0.58716,2.097,5.62,-0.4,5.634216893,7.65312,0.95716,7.712742768,2.01312,0.58716,2.097,5.64,0.37,5.652123495
13/06/2020 17:00,7.4052,-0.0114,7.405208775,1.4352,0.4186,1.495,5.97,-0.43,5.98546573,7.4252,0.8186,7.470187481,1.4352,0.4186,1.495,5.99,0.4,6.003340737
13/06/2020 17:30,7.25352,-0.09564,7.254150495,1.28352,0.37436,1.337,5.97,-0.47,5.988472259,7.27352,0.80436,7.317860903,1.28352,0.37436,1.337,5.99,0.43,6.005414224
13/06/2020 18:00,7.39528,-0.13596,7.396529686,1.14528,0.33404,1.193,6.25,-0.47,6.267647086,7.40528,0.76404,7.444590586,1.14528,0.33404,1.193,6.26,0.43,6.274750991
13/06/2020 18:30,7.23064,-0.00898,7.230645576,1.58064,0.46102,1.6465,5.65,-0.47,5.66951497,7.25064,0.89102,7.30518289,1.58064,0.46102,1.6465,5.67,0.43,5.686281738
13/06/2020 19:00,7.04888,-0.04366,7.049015211,1.59888,0.46634,1.6655,5.45,-0.51,5.473810373,7.06888,0.93634,7.130623889,1.59888,0.46634,1.6655,5.47,0.47,5.490154825
13/06/2020 19:30,7.26056,2.28558,7.611807108,0.91056,0.26558,0.9485,6.35,2.02,6.663550105,7.16056,3.22558,7.853533335,0.91056,0.26558,0.9485,6.25,2.96,6.91549709
13/06/2020 20:00,7.2508,-0.1981,7.253505652,0.5208,0.1519,0.5425,6.73,-0.35,6.739094895,7.2808,0.5019,7.298078668,0.5208,0.1519,0.5425,6.76,0.35,6.769054587
13/06/2020 20:30,7.51696,-0.28672,7.522426204,0.21696,0.06328,0.226,7.3,-0.35,7.308385595,7.54696,0.41328,7.558267368,0.21696,0.06328,0.226,7.33,0.35,7.338351313
13/06/2020 21:00,7.17664,-0.46598,7.191752154,0.35664,0.10402,0.3715,6.82,-0.57,6.843778196,7.20664,0.67402,7.238091119,0.35664,0.10402,0.3715,6.85,0.57,6.873674418
13/06/2020 21:30,6.92088,-0.61016,6.947724462,0.41088,0.11984,0.428,6.51,-0.73,6.550801478,6.95088,0.79984,6.996747587,0.41088,0.11984,0.428,6.54,0.68,6.575256649
13/06/2020 22:00,7.4296,-0.5997,7.453763898,0.3096,0.0903,0.3225,7.12,-0.69,7.153355856,7.4596,0.7403,7.496244143,0.3096,0.0903,0.3225,7.15,0.65,7.179484661
13/06/2020 22:30,7.23776,-0.50982,7.255693368,0.37776,0.11018,0.3935,6.86,-0.62,6.887960511,7.26776,0.69018,7.300457784,0.37776,0.11018,0.3935,6.89,0.58,6.914369096
13/06/2020 23:00,7.39376,-0.56932,7.415646445,0.17376,0.05068,0.181,7.22,-0.62,7.246571603,7.41376,0.63068,7.440537252,0.17376,0.05068,0.181,7.24,0.58,7.263194889
13/06/2020 23:30,6.56616,-0.49862,6.585064848,0.41616,0.12138,0.4335,6.15,-0.62,6.181173028,6.58616,0.70138,6.623400747,0.41616,0.12138,0.4335,6.17,0.58,6.197200981
14/06/2020 00:00,6.88936,4.56148,8.262589243,0.27936,0.08148,0.291,6.61,4.48,7.985142453,6.52936,6.16148,8.977548541,0.27936,0.08148,0.291,6.25,6.08,8.719455258
14/06/2020 00:30,6.29832,5.74826,8.527093752,0.74832,0.21826,0.7795,5.55,5.53,7.834755899,5.87832,7.49826,9.52777776,0.74832,0.21826,0.7795,5.13,7.28,8.905913766
14/06/2020 01:00,6.20424,4.41832,7.616701753,0.71424,0.20832,0.744,5.49,4.21,6.918395768,5.84424,6.21832,8.533618506,0.71424,0.20832,0.744,5.13,6.01,7.901708676
14/06/2020 01:30,6.4184,-0.9363,6.486333036,0.4584,0.1337,0.4775,5.96,-1.07,6.055286946,6.4384,1.1737,6.54450657,0.4584,0.1337,0.4775,5.98,1.04,6.069761116
14/06/2020 02:00,6.08256,-0.92342,6.152254924,0.50256,0.14658,0.5235,5.58,-1.07,5.681663489,6.10256,1.21658,6.22264457,0.50256,0.14658,0.5235,5.6,1.07,5.701306868
14/06/2020 02:30,6.28688,-0.95716,6.359325074,0.38688,0.11284,0.403,5.9,-1.07,5.996240489,6.30688,1.18284,6.416840796,0.38688,0.11284,0.403,5.92,1.07,6.015920545
14/06/2020 03:00,5.9328,-0.9671,6.011106242,0.3528,0.1029,0.3675,5.58,-1.07,5.681663489,5.9428,1.1729,6.057438918,0.3528,0.1029,0.3675,5.59,1.07,5.691484868
14/06/2020 03:30,6.17824,-1.01218,6.260603633,0.19824,0.05782,0.2065,5.98,-1.07,6.074973251,6.20824,1.12782,6.309851175,0.19824,0.05782,0.2065,6.01,1.07,6.104506532
14/06/2020 04:00,6.31696,-1.02422,6.399453902,0.15696,0.04578,0.1635,6.16,-1.07,6.252239599,6.33696,1.11578,6.434440694,0.15696,0.04578,0.1635,6.18,1.07,6.271945472
14/06/2020 04:30,5.9648,-1.0961,6.064674291,0.1848,0.0539,0.1925,5.78,-1.15,5.893292798,5.9848,1.1839,6.100774561,0.1848,0.0539,0.1925,5.8,1.13,5.909052377
14/06/2020 05:00,5.7904,-1.1528,5.904039295,0.2304,0.0672,0.24,5.56,-1.22,5.692275468,5.8104,1.2472,5.942748186,0.2304,0.0672,0.24,5.58,1.18,5.703402493
14/06/2020 05:30,5.62912,-0.88734,5.698628278,0.24912,0.07266,0.2595,5.38,-0.96,5.464979414,5.63912,0.98266,5.72409775,0.24912,0.07266,0.2595,5.39,0.91,5.466278441
14/06/2020 06:00,5.79816,-0.70762,5.841180142,0.48816,0.14238,0.5085,5.31,-0.85,5.377601696,5.81816,0.96238,5.897216381,0.48816,0.14238,0.5085,5.33,0.82,5.39270804
14/06/2020 06:30,5.64672,-0.54554,5.673011603,0.90672,0.26446,0.9445,4.74,-0.81,4.808710846,5.65672,1.03446,5.750529423,0.90672,0.26446,0.9445,4.75,0.77,4.812005819
14/06/2020 07:00,5.66288,-0.46166,5.681666996,1.02288,0.29834,1.0655,4.64,-0.76,4.701829431,5.68288,1.02834,5.775171707,1.02288,0.29834,1.0655,4.66,0.73,4.716831564
14/06/2020 07:30,5.92608,-0.68906,5.966006022,0.82608,0.24094,0.8605,5.1,-0.93,5.184100693,5.93608,1.13094,6.04285289,0.82608,0.24094,0.8605,5.11,0.89,5.186925872
14/06/2020 08:00,6.362,-0.614,6.39156006,0.912,0.266,0.95,5.45,-0.88,5.520588737,6.372,1.116,6.468990648,0.912,0.266,0.95,5.46,0.85,5.525766915
14/06/2020 08:30,6.46416,-0.51712,6.4848113,1.24416,0.36288,1.296,5.22,-0.88,5.293656581,6.47416,1.21288,6.586791753,1.24416,0.36288,1.296,5.23,0.85,5.298622462
14/06/2020 09:00,6.83912,-0.40734,6.851239906,1.44912,0.42266,1.5095,5.39,-0.83,5.453530966,6.84912,1.21266,6.955644402,1.44912,0.42266,1.5095,5.4,0.79,5.457481104
14/06/2020 09:30,6.87656,-0.26892,6.881816286,1.78656,0.52108,1.861,5.09,-0.79,5.150941661,6.88656,1.28108,7.004703748,1.78656,0.52108,1.861,5.1,0.76,5.156316515
14/06/2020 10:00,7.02432,0.08876,7.024880768,1.98432,0.57876,2.067,5.04,-0.49,5.063763423,7.08432,1.05876,7.162999553,1.98432,0.57876,2.067,5.1,0.48,5.122538433
14/06/2020 10:30,7.48032,-0.34324,7.488190769,0.88032,0.25676,0.917,6.6,-0.6,6.62721661,7.50032,0.81676,7.544660165,0.88032,0.25676,0.917,6.62,0.56,6.643643579
14/06/2020 11:00,7.73528,0.03904,7.735378517,1.74528,0.50904,1.818,5.99,-0.47,6.008410772,7.75528,0.93904,7.811924475,1.74528,0.50904,1.818,6.01,0.43,6.02536306
14/06/2020 11:30,8.03816,4.43488,9.180423563,1.86816,0.54488,1.946,6.17,3.89,7.293901562,8.03816,5.14488,9.543678871,1.86816,0.54488,1.946,6.17,4.6,7.696031445
14/06/2020 12:00,7.77184,0.31262,7.778124983,2.27184,0.66262,2.3665,5.5,-0.35,5.511125112,7.78184,1.00262,7.846163435,2.27184,0.66262,2.3665,5.51,0.34,5.520480052
14/06/2020 12:30,7.84568,0.57624,7.866813027,3.17568,0.92624,3.308,4.67,-0.35,4.683097266,7.84568,1.26624,7.947204439,3.17568,0.92624,3.308,4.67,0.34,4.682360516
14/06/2020 13:00,8.1812,1.4041,8.300815035,3.5112,1.0241,3.6575,4.67,0.38,4.685434878,8.1812,0.5541,8.199942698,3.5112,1.0241,3.6575,4.67,-0.47,4.693591375
14/06/2020 13:30,7.65744,0.97342,7.719063016,3.33744,0.97342,3.4765,4.32,0,4.32,7.64744,0.97342,7.709142952,3.33744,0.97342,3.4765,4.31,0,4.31
14/06/2020 14:00,7.36336,6.71598,9.966115484,2.52336,0.73598,2.6285,4.84,5.98,7.693243789,7.19336,7.27598,10.23153522,2.52336,0.73598,2.6285,4.67,6.54,8.03619935
14/06/2020 14:30,7.14928,0.76104,7.189672204,1.16928,0.34104,1.218,5.98,0.42,5.99473102,7.07928,2.13104,7.393073569,1.16928,0.34104,1.218,5.91,1.79,6.175127529
14/06/2020 15:00,7.64856,-0.59042,7.67131448,0.71856,0.20958,0.7485,6.93,-0.8,6.976023222,7.66856,0.97958,7.73087249,0.71856,0.20958,0.7485,6.95,0.77,6.99252458
14/06/2020 15:30,7.86584,-0.15538,7.867374521,1.69584,0.49462,1.7665,6.17,-0.65,6.204143777,7.87584,1.10462,7.952926571,1.69584,0.49462,1.7665,6.18,0.61,6.210032206
14/06/2020 16:00,8.03112,-0.41634,8.041904467,1.04112,0.30366,1.0845,6.99,-0.72,7.026983706,8.05112,0.98366,8.110987625,1.04112,0.30366,1.0845,7.01,0.68,7.042904231
14/06/2020 16:30,7.71248,-0.27886,7.717519721,1.51248,0.44114,1.5755,6.2,-0.72,6.241666444,7.74248,1.12114,7.823231522,1.51248,0.44114,1.5755,6.23,0.68,6.267000878
14/06/2020 17:00,7.57656,0.56108,7.597306904,3.46656,1.01108,3.611,4.11,-0.45,4.134561645,7.59656,1.48108,7.739594421,3.46656,1.01108,3.611,4.13,0.47,4.156657311
14/06/2020 17:30,7.62544,0.31992,7.632148059,2.36544,0.68992,2.464,5.26,-0.37,5.27299725,7.64544,1.04992,7.717194101,2.36544,0.68992,2.464,5.28,0.36,5.292258497
14/06/2020 18:00,7.34968,0.30074,7.355830385,2.29968,0.67074,2.3955,5.05,-0.37,5.063536314,7.36968,1.03074,7.441411711,2.29968,0.67074,2.3955,5.07,0.36,5.082764996
14/06/2020 18:30,7.23216,0.19188,7.234704984,2.13216,0.62188,2.221,5.1,-0.43,5.118095349,7.27216,1.02188,7.343606049,2.13216,0.62188,2.221,5.14,0.4,5.155540709
14/06/2020 19:00,7.21536,-0.07052,7.215704609,1.33536,0.38948,1.391,5.88,-0.46,5.897965751,7.24536,0.78948,7.288245344,1.33536,0.38948,1.391,5.91,0.4,5.923520912
14/06/2020 19:30,7.52808,-0.39806,7.538596703,0.65808,0.19194,0.6855,6.87,-0.59,6.895288246,7.54808,0.74194,7.584456912,0.65808,0.19194,0.6855,6.89,0.55,6.911917245
14/06/2020 20:00,7.04856,-0.42792,7.061537623,0.65856,0.19208,0.686,6.39,-0.62,6.420007788,7.07856,0.77208,7.120542058,0.65856,0.19208,0.686,6.42,0.58,6.446146135
14/06/2020 20:30,6.9876,-0.5157,7.006604045,0.5976,0.1743,0.6225,6.39,-0.69,6.427145556,7.0176,0.8243,7.065846039,0.5976,0.1743,0.6225,6.42,0.65,6.452821088
14/06/2020 21:00,6.83264,-0.57048,6.856414282,0.51264,0.14952,0.534,6.32,-0.72,6.360880442,6.86264,0.82952,6.91259222,0.51264,0.14952,0.534,6.35,0.68,6.386305661
14/06/2020 21:30,6.89584,-0.71538,6.932847745,0.25584,0.07462,0.2665,6.64,-0.79,6.68683034,6.92584,0.81462,6.973583401,0.25584,0.07462,0.2665,6.67,0.74,6.71092393
14/06/2020 22:00,7.38896,-0.74072,7.425994614,0.16896,0.04928,0.176,7.22,-0.79,7.263091628,7.42896,0.78928,7.470770348,0.16896,0.04928,0.176,7.26,0.74,7.297616049
14/06/2020 22:30,7.08696,-0.52672,7.106506596,0.45696,0.13328,0.476,6.63,-0.66,6.662769694,7.11696,0.76328,7.157773117,0.45696,0.13328,0.476,6.66,0.63,6.689730936
14/06/2020 23:00,7.08792,-0.52644,7.107443211,0.45792,0.13356,0.477,6.63,-0.66,6.662769694,7.11792,0.76356,7.158757504,0.45792,0.13356,0.477,6.66,0.63,6.689730936
14/06/2020 23:30,6.81848,-0.52336,6.838536042,0.46848,0.13664,0.488,6.35,-0.66,6.384207077,6.84848,0.76664,6.891256431,0.46848,0.13664,0.488,6.38,0.63,6.411029559
15/06/2020 00:00,6.6928,-0.4696,6.709254504,0.6528,0.1904,0.68,6.04,-0.66,6.0759526,6.7128,0.8204,6.762746483,0.6528,0.1904,0.68,6.06,0.63,6.092659518
15/06/2020 00:30,6.39216,-0.49312,6.411152533,0.57216,0.16688,0.596,5.82,-0.66,5.857303134,6.41216,0.79688,6.46148695,0.57216,0.16688,0.596,5.84,0.63,5.873882873
15/06/2020 01:00,6.63744,-0.74408,6.679016754,0.15744,0.04592,0.164,6.48,-0.79,6.527978248,6.65744,0.80592,6.706043125,0.15744,0.04592,0.164,6.5,0.76,6.544279945
15/06/2020 01:30,6.3072,-0.8504,6.364271522,0.3072,0.0896,0.32,6,-0.94,6.073186972,6.3372,0.9896,6.414001247,0.3072,0.0896,0.32,6.03,0.9,6.09679424
15/06/2020 02:00,6.39408,-0.78506,6.442094244,0.39408,0.11494,0.4105,6,-0.9,6.067124525,6.42408,0.97494,6.497638944,0.39408,0.11494,0.4105,6.03,0.86,6.091017977
15/06/2020 02:30,6.52368,-0.89476,6.584754832,0.22368,0.06524,0.233,6.3,-0.96,6.372723123,6.54368,0.98524,6.617434986,0.22368,0.06524,0.233,6.32,0.92,6.386610995
15/06/2020 03:00,6.22512,-0.79434,6.275595195,0.46512,0.13566,0.4845,5.76,-0.93,5.834595102,6.24512,1.05566,6.333714696,0.46512,0.13566,0.4845,5.78,0.92,5.852760033
15/06/2020 03:30,6.11784,-0.69688,6.157402699,0.62784,0.18312,0.654,5.49,-0.88,5.560080935,6.13784,1.03312,6.22418001,0.62784,0.18312,0.654,5.51,0.85,5.575177127
15/06/2020 04:00,6.24576,-0.75582,6.291325921,0.42576,0.12418,0.4435,5.82,-0.88,5.886153243,6.26576,0.97418,6.341038957,0.42576,0.12418,0.4435,5.84,0.85,5.901533699
15/06/2020 04:30,6.25064,-0.55648,6.275362173,0.56064,0.16352,0.584,5.69,-0.72,5.735372699,6.27064,0.84352,6.327120356,0.56064,0.16352,0.584,5.71,0.68,5.750347816
15/06/2020 05:00,6.21248,-0.43136,6.227437611,0.61248,0.17864,0.638,5.6,-0.61,5.633125243,6.24248,0.75864,6.288409274,0.61248,0.17864,0.638,5.63,0.58,5.659796816
15/06/2020 05:30,6.56592,-0.42244,6.579495497,0.50592,0.14756,0.527,6.06,-0.57,6.0867479,6.58592,0.68756,6.621712845,0.50592,0.14756,0.527,6.08,0.54,6.103933158
15/06/2020 06:00,6.69368,-0.48726,6.71139138,0.28368,0.08274,0.2955,6.41,-0.57,6.435293311,6.71368,0.62274,6.742499852,0.28368,0.08274,0.2955,6.43,0.54,6.452635121
15/06/2020 06:30,7.22184,-0.28988,7.227655457,0.41184,0.12012,0.429,6.81,-0.41,6.82233098,7.24184,0.52012,7.260493881,0.41184,0.12012,0.429,6.83,0.4,6.841703004
15/06/2020 07:00,7.9024,0.5107,7.918885038,0.7224,0.2107,0.7525,7.18,0.3,7.186264676,7.9224,-0.1893,7.92466127,0.7224,0.2107,0.7525,7.2,-0.4,7.211102551
15/06/2020 07:30,8.28264,1.92952,8.50442078,0.75264,0.21952,0.784,7.53,1.71,7.721722606,8.28264,0.96952,8.339190272,0.75264,0.21952,0.784,7.53,0.75,7.56725842
15/06/2020 08:00,8.87688,0.61284,8.898009407,0.62688,0.18284,0.653,8.25,0.43,8.26119846,8.91688,-0.24716,8.920304759,0.62688,0.18284,0.653,8.29,-0.43,8.301144499
15/06/2020 08:30,9.41856,0.63958,9.440250794,0.71856,0.20958,0.7485,8.7,0.43,8.710619955,9.45856,-0.22042,9.461127959,0.71856,0.20958,0.7485,8.74,-0.43,8.75057141
15/06/2020 09:00,9.77768,0.65474,9.799577065,0.66768,0.19474,0.6955,9.11,0.46,9.121606218,9.80768,-0.28526,9.811827569,0.66768,0.19474,0.6955,9.14,-0.48,9.15259526
15/06/2020 09:30,9.5768,0.6799,9.600904241,0.8568,0.2499,0.8925,8.72,0.43,8.730595627,9.6068,-0.1901,9.608680672,0.8568,0.2499,0.8925,8.75,-0.44,8.761055872
15/06/2020 10:00,9.6924,0.7757,9.723390779,1.0824,0.3157,1.1275,8.61,0.46,8.622279281,9.7324,-0.1643,9.733786737,1.0824,0.3157,1.1275,8.65,-0.48,8.663307682
15/06/2020 10:30,9.94056,0.92308,9.98332659,1.21056,0.35308,1.261,8.73,0.57,8.748588458,9.97056,-0.23692,9.973374444,1.21056,0.35308,1.261,8.76,-0.59,8.77984624
15/06/2020 11:00,10.03384,1.19112,10.10429176,1.68384,0.49112,1.754,8.35,0.7,8.379289946,10.06384,-0.22888,10.06644235,1.68384,0.49112,1.754,8.38,-0.72,8.410873914
15/06/2020 11:30,10.14976,1.38118,10.24330446,2.12976,0.62118,2.2185,8.02,0.76,8.055929493,10.15976,-0.14882,10.1608499,2.12976,0.62118,2.2185,8.03,-0.77,8.066833332
15/06/2020 12:00,10.22176,1.92468,10.40138311,3.10176,0.90468,3.231,7.12,1.02,7.192690734,10.23176,-0.13532,10.2326548,3.10176,0.90468,3.231,7.13,-1.04,7.205449327
15/06/2020 12:30,10.34816,2.31488,10.60391837,3.78816,1.10488,3.946,6.56,1.21,6.670659638,10.34816,-0.11512,10.34880032,3.78816,1.10488,3.946,6.56,-1.22,6.672480798
15/06/2020 13:00,9.73872,2.48046,10.04964423,3.97872,1.16046,4.1445,5.76,1.32,5.909314681,9.74872,-0.16954,9.750194124,3.97872,1.16046,4.1445,5.77,-1.33,5.921300533
15/06/2020 13:30,9.58784,2.51812,9.913001775,4.10784,1.19812,4.279,5.48,1.32,5.636736645,9.58784,-0.13188,9.588746957,4.10784,1.19812,4.279,5.48,-1.33,5.639086806
15/06/2020 14:00,9.94552,2.53786,10.2642146,3.93552,1.14786,4.0995,6.01,1.39,6.168646529,9.95552,-0.25214,9.958712419,3.93552,1.14786,4.0995,6.02,-1.4,6.180647215
15/06/2020 14:30,9.92792,2.44606,10.2248132,3.75792,1.09606,3.9145,6.17,1.35,6.315963901,9.93792,-0.27394,9.941694878,3.75792,1.09606,3.9145,6.18,-1.37,6.330031595
15/06/2020 15:00,9.54976,2.09118,9.776039579,3.56976,1.04118,3.7185,5.98,1.05,6.071482521,9.56976,-0.01882,9.569778506,3.56976,1.04118,3.7185,6,-1.06,6.092913917
15/06/2020 15:30,9.62856,1.69958,9.77740967,2.87856,0.83958,2.9985,6.75,0.86,6.804564644,9.64856,-0.03042,9.648607954,2.87856,0.83958,2.9985,6.77,-0.87,6.825672128
15/06/2020 16:00,9.44072,1.28896,9.528305831,1.95072,0.56896,2.032,7.49,0.72,7.524526563,9.46072,-0.17104,9.462265987,1.95072,0.56896,2.032,7.51,-0.74,7.546369988
15/06/2020 16:30,9.12032,1.26176,9.207186063,2.20032,0.64176,2.292,6.92,0.62,6.94771905,9.15032,0.01176,9.150327557,2.20032,0.64176,2.292,6.95,-0.63,6.97849554
15/06/2020 17:00,9.83944,6.63942,11.8699822,2.08944,0.60942,2.1765,7.75,6.03,9.819541741,9.40944,6.34942,11.35133012,2.08944,0.60942,2.1765,7.32,5.74,9.302150289
15/06/2020 17:30,9.53032,6.73426,11.66950115,1.66032,0.48426,1.7295,7.87,6.25,10.04984577,9.07032,6.78426,11.32682165,1.66032,0.48426,1.7295,7.41,6.3,9.726155458
15/06/2020 18:00,9.17056,5.57058,10.72988967,1.99056,0.58058,2.0735,7.18,4.99,8.743712026,9.17056,6.32058,11.13772429,1.99056,0.58058,2.0735,7.18,5.74,9.192388155
15/06/2020 18:30,8.67904,3.58222,9.389251059,1.37904,0.40222,1.4365,7.3,3.18,7.962562402,8.67904,2.60222,9.06075517,1.37904,0.40222,1.4365,7.3,2.2,7.624303247
15/06/2020 19:00,8.79544,0.67492,8.821297059,1.04544,0.30492,1.089,7.75,0.37,7.758827231,8.83544,-0.06508,8.83567968,1.04544,0.30492,1.089,7.79,-0.37,7.798781956
15/06/2020 19:30,8.59792,0.64356,8.621971805,0.93792,0.27356,0.977,7.66,0.37,7.668930825,8.62792,-0.09644,8.62845897,0.93792,0.27356,0.977,7.69,-0.37,7.698896025
15/06/2020 20:00,8.22424,0.59582,8.245794386,0.77424,0.22582,0.8065,7.45,0.37,7.459182261,8.26424,-0.18418,8.266292098,0.77424,0.22582,0.8065,7.49,-0.41,7.501213235
15/06/2020 20:30,8.29392,0.28906,8.298955636,0.61392,0.17906,0.6395,7.68,0.11,7.68078772,8.33392,0.17906,8.335843392,0.61392,0.17906,0.6395,7.72,0,7.72
15/06/2020 21:00,8.40336,0.10598,8.404028263,0.36336,0.10598,0.3785,8.04,0,8.04,8.43336,0.10598,8.434025886,0.36336,0.10598,0.3785,8.07,0,8.07
15/06/2020 21:30,8.28912,-0.32484,8.29548259,0.18912,0.05516,0.197,8.1,-0.38,8.108908681,8.32912,0.42516,8.339964089,0.18912,0.05516,0.197,8.14,0.37,8.148404752
15/06/2020 22:00,7.95312,-0.21284,7.955967484,0.57312,0.16716,0.597,7.38,-0.38,7.389776722,7.99312,0.53716,8.011148994,0.57312,0.16716,0.597,7.42,0.37,7.42921934
15/06/2020 22:30,8.11152,-0.28914,8.116671649,0.31152,0.09086,0.3245,7.8,-0.38,7.809250924,8.14152,0.46086,8.15455332,0.31152,0.09086,0.3245,7.83,0.37,7.838737143
15/06/2020 23:00,7.82464,-0.29698,7.83027383,0.28464,0.08302,0.2965,7.54,-0.38,7.549569524,7.86464,0.45302,7.877676653,0.28464,0.08302,0.2965,7.58,0.37,7.58902497
15/06/2020 23:30,7.67376,0.29318,7.679358505,0.59376,0.17318,0.6185,7.08,0.12,7.081016876,7.68376,1.13318,7.766869682,0.59376,0.17318,0.6185,7.09,0.96,7.154697757
16/06/2020 00:00,7.73904,0.05222,7.739216178,0.17904,0.05222,0.1865,7.56,0,7.56,7.76904,0.05222,7.769215498,0.17904,0.05222,0.1865,7.59,0,7.59
16/06/2020 00:30,7.36232,0.12026,7.363302129,0.41232,0.12026,0.4295,6.95,0,6.95,7.39232,0.12026,7.393298144,0.41232,0.12026,0.4295,6.98,0,6.98
16/06/2020 01:00,7.33336,0.05348,7.333555004,0.18336,0.05348,0.191,7.15,0,7.15,7.36336,0.05348,7.36355421,0.18336,0.05348,0.191,7.18,0,7.18
16/06/2020 01:30,7.10088,0.10234,7.101617439,0.35088,0.10234,0.3655,6.75,0,6.75,7.12088,0.10234,7.121615368,0.35088,0.10234,0.3655,6.77,0,6.77
16/06/2020 02:00,7.3084,0.0812,7.308851073,0.2784,0.0812,0.29,7.03,0,7.03,7.3384,0.0812,7.338849229,0.2784,0.0812,0.29,7.06,0,7.06
16/06/2020 02:30,7.0048,-0.2611,7.009664489,0.3048,0.0889,0.3175,6.7,-0.35,6.709135563,7.0248,0.0889,7.0253625,0.3048,0.0889,0.3175,6.72,0,6.72
16/06/2020 03:00,6.91256,0.14658,6.914113931,0.50256,0.14658,0.5235,6.41,0,6.41,6.93256,0.14658,6.934109449,0.50256,0.14658,0.5235,6.43,0,6.43
16/06/2020 03:30,6.77904,0.15722,6.780862884,0.53904,0.15722,0.5615,6.24,0,6.24,6.79904,0.15722,6.800857523,0.53904,0.15722,0.5615,6.26,0,6.26
16/06/2020 04:00,7.02216,-0.23562,7.026111859,0.39216,0.11438,0.4085,6.63,-0.35,6.639231883,7.04216,0.46438,7.057454658,0.39216,0.11438,0.4085,6.65,0.35,6.659204157
16/06/2020 04:30,6.81632,-0.17024,6.818445571,0.61632,0.17976,0.642,6.2,-0.35,6.209871174,6.84632,0.52976,6.866785507,0.61632,0.17976,0.642,6.23,0.35,6.239823715
16/06/2020 05:00,7.08952,-0.36514,7.098916893,0.35952,0.10486,0.3745,6.73,-0.47,6.746391628,7.11952,0.57486,7.142690603,0.35952,0.10486,0.3745,6.76,0.47,6.77631906
16/06/2020 05:30,6.9172,-0.6354,6.946321976,0.1872,0.0546,0.195,6.73,-0.69,6.765279004,6.9472,0.7446,6.986989123,0.1872,0.0546,0.195,6.76,0.69,6.795123251
16/06/2020 06:00,6.74176,-0.47282,6.75831981,0.64176,0.18718,0.6685,6.1,-0.66,6.13560103,6.76176,0.83718,6.813388925,0.64176,0.18718,0.6685,6.12,0.65,6.154421175
16/06/2020 06:30,7.61712,-0.38334,7.626759905,0.53712,0.15666,0.5595,7.08,-0.54,7.100563358,7.64712,0.68666,7.677886835,0.53712,0.15666,0.5595,7.11,0.53,7.129726502
16/06/2020 07:00,8.05368,0.63774,8.078890632,0.88368,0.25774,0.9205,7.17,0.38,7.180062674,8.08368,-0.11226,8.084459453,0.88368,0.25774,0.9205,7.2,-0.37,7.209500676
16/06/2020 07:30,8.8164,2.2727,9.104618292,0.8664,0.2527,0.9025,7.95,2.02,8.202615437,8.7664,1.0027,8.823558027,0.8664,0.2527,0.9025,7.9,0.75,7.935521407
16/06/2020 08:00,9.4384,0.8612,9.477608348,0.7584,0.2212,0.79,8.68,0.64,8.703562489,9.4784,-0.4388,9.488551628,0.7584,0.2212,0.79,8.72,-0.66,8.744941395
16/06/2020 08:30,9.86016,0.82088,9.894271029,0.86016,0.25088,0.896,9,0.57,9.018031936,9.89016,-0.33912,9.895972272,0.86016,0.25088,0.896,9.03,-0.59,9.049254113
16/06/2020 09:00,9.68984,0.79412,9.722326152,1.17984,0.34412,1.229,8.51,0.45,8.521889462,9.70984,-0.11588,9.710531448,1.17984,0.34412,1.229,8.53,-0.46,8.542394278
16/06/2020 09:30,9.76536,0.99448,9.815867073,1.69536,0.49448,1.766,8.07,0.5,8.08547463,9.79536,-0.01552,9.795372295,1.69536,0.49448,1.766,8.1,-0.51,8.116039675
16/06/2020 10:00,9.70776,0.97768,9.756867448,1.63776,0.47768,1.706,8.07,0.5,8.08547463,9.73776,-0.03232,9.737813636,1.63776,0.47768,1.706,8.1,-0.51,8.116039675
16/06/2020 10:30,9.90832,1.27826,9.990433116,2.42832,0.70826,2.5295,7.48,0.57,7.501686477,9.92832,0.12826,9.929148435,2.42832,0.70826,2.5295,7.5,-0.58,7.522393236
16/06/2020 11:00,9.96512,1.14316,10.03047513,1.96512,0.57316,2.047,8,0.57,8.020280544,9.98512,-0.00684,9.985122343,1.96512,0.57316,2.047,8.02,-0.58,8.040945218
16/06/2020 11:30,10.04928,1.65354,10.18441079,2.78928,0.81354,2.9055,7.26,0.84,7.308433485,10.06928,-0.03646,10.06934601,2.78928,0.81354,2.9055,7.28,-0.85,7.329454277
16/06/2020 12:00,10.3056,1.6483,10.43658394,3.0456,0.8883,3.1725,7.26,0.76,7.299671225,10.3256,0.1183,10.32627766,3.0456,0.8883,3.1725,7.28,-0.77,7.320607898
16/06/2020 12:30,9.71888,1.48384,9.831500882,2.61888,0.76384,2.728,7.1,0.72,7.136413665,9.72888,0.03384,9.728938853,2.61888,0.76384,2.728,7.11,-0.73,7.147377141
16/06/2020 13:00,9.8496,1.6328,9.984020032,2.8896,0.8428,3.01,6.96,0.79,7.004691285,9.8496,0.0428,9.84969299,2.8896,0.8428,3.01,6.96,-0.8,7.005826147
16/06/2020 13:30,9.72824,1.65282,9.867647513,2.95824,0.86282,3.0815,6.77,0.79,6.815937206,9.73824,0.06282,9.738442619,2.95824,0.86282,3.0815,6.78,-0.8,6.827034495
16/06/2020 14:00,9.80432,1.64876,9.941986733,2.94432,0.85876,3.067,6.86,0.79,6.905338515,9.81432,0.05876,9.814495901,2.94432,0.85876,3.067,6.87,-0.8,6.916422486
16/06/2020 14:30,9.45768,0.96974,9.507265992,1.26768,0.36974,1.3205,8.19,0.6,8.211948612,9.48768,-0.25026,9.490980026,1.26768,0.36974,1.3205,8.22,-0.62,8.243348834
16/06/2020 15:00,9.93904,0.80722,9.971766155,1.01904,0.29722,1.0615,8.92,0.51,8.934567701,9.97904,-0.22278,9.981526449,1.01904,0.29722,1.0615,8.96,-0.52,8.975076601
16/06/2020 15:30,9.84528,1.30154,9.93093876,2.40528,0.70154,2.5055,7.44,0.6,7.464154339,9.86528,0.09154,9.865704691,2.40528,0.70154,2.5055,7.46,-0.61,7.484898129
16/06/2020 16:00,9.26392,1.70406,9.419343621,3.37392,0.98406,3.5145,5.89,0.72,5.933843611,9.26392,0.25406,9.267403102,3.37392,0.98406,3.5145,5.89,-0.73,5.93506529
16/06/2020 16:30,9.6104,1.5697,9.737748521,3.0504,0.8897,3.1775,6.56,0.68,6.595149733,9.6304,0.1997,9.632470309,3.0504,0.8897,3.1775,6.58,-0.69,6.616078899
16/06/2020 17:00,9.32592,1.13256,9.394438568,2.30592,0.67256,2.402,7.02,0.46,7.035055082,9.33592,0.21256,9.338339467,2.30592,0.67256,2.402,7.03,-0.46,7.045033712
16/06/2020 17:30,9.03152,0.78586,9.065645562,1.39152,0.40586,1.4495,7.64,0.38,7.649444424,9.06152,0.02586,9.0615569,1.39152,0.40586,1.4495,7.67,-0.38,7.679407529
16/06/2020 18:00,8.92536,0.82198,8.963130159,1.51536,0.44198,1.5785,7.41,0.38,7.419737192,8.94536,0.06198,8.945574719,1.51536,0.44198,1.5785,7.43,-0.38,7.439711016
16/06/2020 18:30,8.98688,0.30534,8.99206565,1.04688,0.30534,1.0905,7.94,0,7.94,9.02688,0.30534,9.032042684,1.04688,0.30534,1.0905,7.98,0,7.98
16/06/2020 19:00,8.672,0.3185,8.677846867,1.092,0.3185,1.1375,7.58,0,7.58,8.712,0.3185,8.71782004,1.092,0.3185,1.1375,7.62,0,7.62
16/06/2020 19:30,8.42976,0.65618,8.455260247,1.04976,0.30618,1.0935,7.38,0.35,7.388294797,8.46976,-0.04382,8.469873355,1.04976,0.30618,1.0935,7.42,-0.35,7.42825013
16/06/2020 20:00,8.52288,0.12334,8.523772419,0.42288,0.12334,0.4405,8.1,0,8.1,8.57288,0.12334,8.573767215,0.42288,0.12334,0.4405,8.15,0,8.15
16/06/2020 20:30,8.43792,0.09856,8.438495601,0.33792,0.09856,0.352,8.1,0,8.1,8.48792,0.09856,8.48849221,0.33792,0.09856,0.352,8.15,0,8.15
16/06/2020 21:00,8.19264,0.16702,8.194342307,0.57264,0.16702,0.5965,7.62,0,7.62,8.23264,0.16702,8.234334038,0.57264,0.16702,0.5965,7.66,0,7.66
16/06/2020 21:30,8.282,0.4085,8.292068273,0.372,0.1085,0.3875,7.91,0.3,7.915686957,8.312,-0.1915,8.31420569,0.372,0.1085,0.3875,7.94,-0.3,7.945665485
16/06/2020 22:00,8.29552,0.26786,8.299843435,0.33552,0.09786,0.3495,7.96,0.17,7.96181512,8.33552,-0.14214,8.336731821,0.33552,0.09786,0.3495,8,-0.24,8.00359919
16/06/2020 22:30,8.30984,0.08162,8.31024083,0.27984,0.08162,0.2915,8.03,0,8.03,8.34984,0.08162,8.35023891,0.27984,0.08162,0.2915,8.07,0,8.07
16/06/2020 23:00,7.98344,-0.24108,7.987079178,0.37344,0.10892,0.389,7.61,-0.35,7.618044368,8.02344,0.45892,8.036553801,0.37344,0.10892,0.389,7.65,0.35,7.65800235
16/06/2020 23:30,7.8036,-0.1652,7.805348423,0.6336,0.1848,0.66,7.17,-0.35,7.178537455,7.8336,0.5348,7.851834181,0.6336,0.1848,0.66,7.2,0.35,7.208501925
17/06/2020 00:00,7.80496,-0.33022,7.811942515,0.20496,0.05978,0.2135,7.6,-0.39,7.61,7.83496,0.44978,7.847859597,0.20496,0.05978,0.2135,7.63,0.39,7.639960733
17/06/2020 00:30,7.76184,-0.44238,7.77443633,0.23184,0.06762,0.2415,7.53,-0.51,7.547251155,7.79184,0.56762,7.812487635,0.23184,0.06762,0.2415,7.56,0.5,7.57651635
17/06/2020 01:00,7.3684,-0.4238,7.380577552,0.1584,0.0462,0.165,7.21,-0.47,7.225302762,7.3884,0.5062,7.405720289,0.1584,0.0462,0.165,7.23,0.46,7.244618693
17/06/2020 01:30,6.94096,1.71028,7.148565129,0.48096,0.14028,0.501,6.46,1.57,6.648044825,6.81096,2.76028,7.349035433,0.48096,0.14028,0.501,6.33,2.62,6.850788276
17/06/2020 02:00,7.0404,5.8222,9.135931534,0.3504,0.1022,0.365,6.69,5.72,8.801960009,6.6004,6.9422,9.57911379,0.3504,0.1022,0.365,6.25,6.84,9.265424977
17/06/2020 02:30,6.93432,2.34126,7.318899661,0.24432,0.07126,0.2545,6.69,2.27,7.06463021,6.71432,3.44126,7.54482362,0.24432,0.07126,0.2545,6.47,3.37,7.295053118
17/06/2020 03:00,6.63104,-0.39178,6.642603635,0.37104,0.10822,0.3865,6.26,-0.5,6.279936305,6.66104,0.59822,6.687848761,0.37104,0.10822,0.3865,6.29,0.49,6.309056982
17/06/2020 03:30,6.92192,-0.42944,6.935228561,0.24192,0.07056,0.252,6.68,-0.5,6.698686438,6.95192,0.56056,6.974483436,0.24192,0.07056,0.252,6.71,0.49,6.727867418
17/06/2020 04:00,6.9508,-0.5556,6.972970099,0.2208,0.0644,0.23,6.73,-0.62,6.758498354,6.9908,0.6744,7.023254231,0.2208,0.0644,0.23,6.77,0.61,6.797425983
17/06/2020 04:30,6.91576,-0.54832,6.937462879,0.24576,0.07168,0.256,6.67,-0.62,6.698753615,6.94576,0.68168,6.979131006,0.24576,0.07168,0.256,6.7,0.61,6.727711349
17/06/2020 05:00,6.6448,-0.6161,6.673301001,0.1848,0.0539,0.1925,6.46,-0.67,6.494651646,6.6748,0.7239,6.713939697,0.1848,0.0539,0.1925,6.49,0.67,6.524492317
17/06/2020 05:30,6.35176,-0.33532,6.360604893,0.46176,0.13468,0.481,5.89,-0.47,5.908722366,6.38176,0.59468,6.409407539,0.46176,0.13468,0.481,5.92,0.46,5.937844727
17/06/2020 06:00,6.68152,-0.24914,6.686163343,0.55152,0.16086,0.5745,6.13,-0.41,6.143695956,6.70152,0.57086,6.725790024,0.55152,0.16086,0.5745,6.15,0.41,6.163651515
17/06/2020 06:30,7.43752,-0.28364,7.442926535,0.22752,0.06636,0.237,7.21,-0.35,7.218490147,7.46752,0.41636,7.479118304,0.22752,0.06636,0.237,7.24,0.35,7.248455008
17/06/2020 07:00,7.87672,0.12446,7.877703234,0.42672,0.12446,0.4445,7.45,0,7.45,7.90672,0.12446,7.907699504,0.42672,0.12446,0.4445,7.48,0,7.48
17/06/2020 07:30,8.17344,0.14392,8.174706992,0.49344,0.14392,0.514,7.68,0,7.68,8.20344,0.14392,8.204702359,0.49344,0.14392,0.514,7.71,0,7.71
17/06/2020 08:00,8.85736,5.53548,10.4448248,0.80736,0.23548,0.841,8.05,5.3,9.638075534,8.76736,4.39548,9.807489271,0.80736,0.23548,0.841,7.96,4.16,8.981492081
17/06/2020 08:30,9.4288,4.5459,10.46744841,0.8088,0.2359,0.8425,8.62,4.31,9.637452983,9.1588,3.3459,9.750828901,0.8088,0.2359,0.8425,8.35,3.11,8.910364751
17/06/2020 09:00,9.32384,0.75862,9.35465107,1.02384,0.29862,1.0665,8.3,0.46,8.312737215,9.37384,-0.18138,9.37559465,1.02384,0.29862,1.0665,8.35,-0.48,8.363785028
17/06/2020 09:30,9.3728,0.7554,9.403191426,1.0128,0.2954,1.055,8.36,0.46,8.372645938,9.3628,-0.1846,9.36461964,1.0128,0.2954,1.055,8.35,-0.48,8.363785028
17/06/2020 10:00,9.47072,0.85396,9.50914218,1.11072,0.32396,1.157,8.36,0.53,8.376783392,9.52072,-0.22604,9.523402932,1.11072,0.32396,1.157,8.41,-0.55,8.427965354
17/06/2020 10:30,9.95208,0.72894,9.978739893,0.92208,0.26894,0.9605,9.03,0.46,9.041708909,9.98208,-0.21106,9.984311065,0.92208,0.26894,0.9605,9.06,-0.48,9.072706322
17/06/2020 11:00,9.68984,0.86912,9.728739322,1.05984,0.30912,1.104,8.63,0.56,8.648150091,9.71984,-0.26088,9.723340373,1.05984,0.30912,1.104,8.66,-0.57,8.678738388
17/06/2020 11:30,10.11504,0.94022,10.158644,0.99504,0.29022,1.0365,9.12,0.65,9.143134036,10.14504,-0.36978,10.15177688,0.99504,0.29022,1.0365,9.15,-0.66,9.173772397
17/06/2020 12:00,9.80736,1.10798,9.869748216,1.46736,0.42798,1.5285,8.34,0.68,8.367675902,9.82736,-0.27202,9.831124018,1.46736,0.42798,1.5285,8.36,-0.7,8.389255032
17/06/2020 12:30,9.90824,1.55032,10.02879414,2.29824,0.67032,2.394,7.61,0.88,7.660711455,9.92824,-0.21968,9.930670108,2.29824,0.67032,2.394,7.63,-0.89,7.681731576
17/06/2020 13:00,9.59984,1.73912,9.756098933,2.49984,0.72912,2.604,7.1,1.01,7.17147823,9.60984,-0.29088,9.614241312,2.49984,0.72912,2.604,7.11,-1.02,7.182791936
17/06/2020 13:30,9.6228,1.9579,9.819961927,2.8728,0.8379,2.9925,6.75,1.12,6.842287629,9.6328,-0.2921,9.637227726,2.8728,0.8379,2.9925,6.76,-1.13,6.853794569
17/06/2020 14:00,9.94616,2.30138,10.20893964,3.29616,0.96138,3.4335,6.65,1.34,6.783664202,9.94616,-0.38862,9.953749256,3.29616,0.96138,3.4335,6.65,-1.35,6.785646616
17/06/2020 14:30,9.64384,2.34112,9.923935348,3.60384,1.05112,3.754,6.04,1.29,6.176220527,9.64384,-0.24888,9.647050907,3.60384,1.05112,3.754,6.04,-1.3,6.178316923
17/06/2020 15:00,9.2044,1.9592,9.410602744,3.0144,0.8792,3.14,6.19,1.08,6.283510166,9.2144,-0.2108,9.216810945,3.0144,0.8792,3.14,6.2,-1.09,6.295085385
17/06/2020 15:30,9.8524,1.7382,10.00455521,2.7024,0.7882,2.815,7.15,0.95,7.212835781,9.8724,-0.1718,9.873894723,2.7024,0.7882,2.815,7.17,-0.96,7.233982306
17/06/2020 16:00,9.20824,1.76032,9.374988555,2.77824,0.81032,2.894,6.43,0.95,6.499799997,9.21824,-0.14968,9.219455125,2.77824,0.81032,2.894,6.44,-0.96,6.511159651
17/06/2020 16:30,9.21136,1.32248,9.305810357,2.03136,0.59248,2.116,7.18,0.73,7.217014618,9.23136,-0.14752,9.232538632,2.03136,0.59248,2.116,7.2,-0.74,7.23792788
17/06/2020 17:00,9.32712,0.67416,9.351452251,0.83712,0.24416,0.872,8.49,0.43,8.500882307,9.36712,-0.19584,9.369167007,0.83712,0.24416,0.872,8.53,-0.44,8.541340644
17/06/2020 17:30,9.61808,0.50944,9.631562282,0.47808,0.13944,0.498,9.14,0.37,9.147485993,9.66808,-0.23056,9.670828755,0.47808,0.13944,0.498,9.19,-0.37,9.197445297
17/06/2020 18:00,9.9792,0.4456,9.989143707,0.2592,0.0756,0.27,9.72,0.37,9.727039632,10.0192,-0.2944,10.02352433,0.2592,0.0756,0.27,9.76,-0.37,9.767010802
17/06/2020 18:30,10.3304,5.0372,11.49306521,0.2304,0.0672,0.24,10.1,4.97,11.25659362,10.1104,4.2872,10.98181551,0.2304,0.0672,0.24,9.88,4.22,10.74350036
17/06/2020 19:00,9.79256,5.41658,11.19078059,0.26256,0.07658,0.2735,9.53,5.34,10.92412468,9.64256,4.68658,10.72114711,0.26256,0.07658,0.2735,9.38,4.61,10.45162667
17/06/2020 19:30,9.02528,0.17654,9.02700645,0.60528,0.17654,0.6305,8.42,0,8.42,9.06528,0.17654,9.066998834,0.60528,0.17654,0.6305,8.46,0,8.46
17/06/2020 20:00,8.93128,-0.21546,8.933878522,0.46128,0.13454,0.4805,8.47,-0.35,8.477228321,8.97128,0.13454,8.972288774,0.46128,0.13454,0.4805,8.51,0,8.51
17/06/2020 20:30,8.71784,-0.23688,8.721057642,0.38784,0.11312,0.404,8.33,-0.35,8.337349699,8.75784,0.46312,8.770076488,0.38784,0.11312,0.404,8.37,0.35,8.377314606
17/06/2020 21:00,8.412,-0.224,8.414981878,0.432,0.126,0.45,7.98,-0.35,7.987671751,8.452,0.506,8.467132927,0.432,0.126,0.45,8.02,0.38,8.028997447
17/06/2020 21:30,8.28288,-0.26166,8.287011949,0.30288,0.08834,0.3155,7.98,-0.35,7.987671751,8.32288,0.46834,8.336046656,0.30288,0.08834,0.3155,8.02,0.38,8.028997447
17/06/2020 22:00,8.45648,-0.30436,8.461955389,0.15648,0.04564,0.163,8.3,-0.35,8.30737624,8.49648,0.42564,8.507134759,0.15648,0.04564,0.163,8.34,0.38,8.348652586
17/06/2020 22:30,8.4256,-0.1792,8.427505443,0.5856,0.1708,0.61,7.84,-0.35,7.847808611,8.4756,0.5508,8.493478439,0.5856,0.1708,0.61,7.89,0.38,7.899145523
17/06/2020 23:00,8.17384,-0.15638,8.175335776,0.66384,0.19362,0.6915,7.51,-0.35,7.518151369,8.21384,0.57362,8.233845241,0.66384,0.19362,0.6915,7.55,0.38,7.559556865
17/06/2020 23:30,7.84552,4.63036,9.110017442,0.51552,0.15036,0.537,7.33,4.48,8.590651896,7.80552,5.10036,9.324152219,0.51552,0.15036,0.537,7.29,4.95,8.811730817
18/06/2020 00:00,7.66888,-0.33116,7.676026798,0.33888,0.09884,0.353,7.33,-0.43,7.342601719,7.70888,0.52884,7.726998292,0.33888,0.09884,0.353,7.37,0.43,7.38253344
18/06/2020 00:30,7.24648,-0.35686,7.255261639,0.45648,0.13314,0.4755,6.79,-0.49,6.807657453,7.27648,0.61314,7.302266898,0.45648,0.13314,0.4755,6.82,0.48,6.836870629
18/06/2020 01:00,7.19704,-0.26878,7.202057168,0.58704,0.17122,0.6115,6.61,-0.44,6.624628291,7.21704,0.61122,7.242876242,0.58704,0.17122,0.6115,6.63,0.44,6.644584261
18/06/2020 01:30,7.09344,-0.30858,7.100148777,0.55344,0.16142,0.5765,6.54,-0.47,6.55686663,7.11344,0.60142,7.138818855,0.55344,0.16142,0.5765,6.56,0.44,6.574739539
18/06/2020 02:00,7.008,-0.316,7.015120812,0.528,0.154,0.55,6.48,-0.47,6.497022395,7.028,0.644,7.057444297,0.528,0.154,0.55,6.5,0.49,6.518443066
18/06/2020 02:30,7.19904,-0.42278,7.211443673,0.29904,0.08722,0.3115,6.9,-0.51,6.918822154,7.22904,0.57722,7.252048142,0.29904,0.08722,0.3115,6.93,0.49,6.947301634
18/06/2020 03:00,7.08728,-0.41746,7.099564117,0.31728,0.09254,0.3305,6.77,-0.51,6.789182572,7.11728,0.61254,7.143590123,0.31728,0.09254,0.3305,6.8,0.52,6.819853371
18/06/2020 03:30,6.91576,-0.38082,6.926237092,0.54576,0.15918,0.5685,6.37,-0.54,6.392847566,6.94576,0.67918,6.978887264,0.54576,0.15918,0.5685,6.4,0.52,6.42109025
18/06/2020 04:00,7.22712,-0.52834,7.246406465,0.17712,0.05166,0.1845,7.05,-0.58,7.073817922,7.24712,0.62166,7.273734216,0.17712,0.05166,0.1845,7.07,0.57,7.092940152
18/06/2020 04:30,6.87824,-0.47468,6.894599814,0.49824,0.14532,0.519,6.38,-0.62,6.410054602,6.89824,0.75532,6.939468524,0.49824,0.14532,0.519,6.4,0.61,6.429004589
18/06/2020 05:00,7.07152,-0.56414,7.093986823,0.19152,0.05586,0.1995,6.88,-0.62,6.907879559,7.10152,0.66586,7.132668214,0.19152,0.05586,0.1995,6.91,0.61,6.936872494
18/06/2020 05:30,7.05616,-0.47862,7.072373792,0.17616,0.05138,0.1835,6.88,-0.53,6.900384047,7.08616,0.57138,7.109158786,0.17616,0.05138,0.1835,6.91,0.52,6.929538224
18/06/2020 06:00,7.04072,-0.24854,7.045105411,0.45072,0.13146,0.4695,6.59,-0.38,6.600946902,7.07072,0.51146,7.089194076,0.45072,0.13146,0.4695,6.62,0.38,6.630897375
18/06/2020 06:30,7.676,1.618,7.844673352,0.336,0.098,0.35,7.34,1.52,7.495732119,7.696,1.708,7.883253136,0.336,0.098,0.35,7.36,1.61,7.534036103
18/06/2020 07:00,8.30904,1.56472,8.455086895,0.35904,0.10472,0.374,7.95,1.46,8.082951194,8.31904,0.77472,8.355035464,0.35904,0.10472,0.374,7.96,0.67,7.98814747
18/06/2020 07:30,9.20736,0.55798,9.224251723,0.26736,0.07798,0.2785,8.94,0.48,8.952876633,9.23736,-0.41202,9.246544233,0.26736,0.07798,0.2785,8.97,-0.49,8.983373531
18/06/2020 08:00,9.67688,2.53284,10.00286384,0.62688,0.18284,0.653,9.05,2.35,9.350133689,9.59688,1.31284,9.686261126,0.62688,0.18284,0.653,8.97,1.13,9.040895973
18/06/2020 08:30,10.24248,5.05114,11.42026321,0.55248,0.16114,0.5755,9.69,4.89,10.85394859,9.90248,4.28114,10.78829319,0.55248,0.16114,0.5755,9.35,4.12,10.21748012
18/06/2020 09:00,10.536,6.813,12.54688268,0.456,0.133,0.475,10.08,6.68,12.09251008,10.036,5.973,11.6789565,0.456,0.133,0.475,9.58,5.84,11.21971479
18/06/2020 09:30,10.69304,6.84672,12.69719178,0.74304,0.21672,0.774,9.95,6.63,11.95656305,10.18304,6.05672,11.848129,0.74304,0.21672,0.774,9.44,5.84,11.10041441
