Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/06/2020 10:00,10.49592,6.78506,12.49805488,0.80592,0.23506,0.8395,9.69,6.55,11.69609336,10.00592,6.14506,11.74223988,0.80592,0.23506,0.8395,9.2,5.91,10.93471993
18/06/2020 10:30,10.99176,6.90968,12.98316085,0.82176,0.23968,0.856,10.17,6.67,12.16214619,10.48176,6.02968,12.0923254,0.82176,0.23968,0.856,9.66,5.79,11.26231326
18/06/2020 11:00,10.94624,6.88182,12.92979569,0.72624,0.21182,0.7565,10.22,6.67,12.20398705,10.44624,5.95182,12.02281545,0.72624,0.21182,0.7565,9.72,5.74,11.28831254
18/06/2020 11:30,11.21168,6.91174,13.17094979,0.69168,0.20174,0.7205,10.52,6.71,12.47776022,10.70168,5.86174,12.20188308,0.69168,0.20174,0.7205,10.01,5.66,11.49937824
18/06/2020 12:00,11.11352,2.76936,11.45336988,0.92352,0.26936,0.962,10.19,2.5,10.49219234,11.02352,0.75936,11.04964347,0.92352,0.26936,0.962,10.1,0.49,10.11187915
18/06/2020 12:30,11.58336,1.07098,11.63276524,0.72336,0.21098,0.7535,10.86,0.86,10.89399835,11.62336,-0.66902,11.64259788,0.72336,0.21098,0.7535,10.9,-0.88,10.93546524
18/06/2020 13:00,11.24136,0.94748,11.2812186,0.71136,0.20748,0.741,10.53,0.74,10.55596987,11.28136,-0.55252,11.29488211,0.71136,0.20748,0.741,10.57,-0.76,10.59728739
18/06/2020 13:30,11.24456,5.62758,12.57417139,0.57456,0.16758,0.5985,10.67,5.46,11.98584582,10.85456,4.50758,11.75328678,0.57456,0.16758,0.5985,10.28,4.34,11.15858414
18/06/2020 14:00,10.72224,6.96982,12.78846439,0.82224,0.23982,0.8565,9.9,6.73,11.97091893,10.24224,6.04982,11.89553707,0.82224,0.23982,0.8565,9.42,5.81,11.06763299
18/06/2020 14:30,10.70648,0.66814,10.72730745,0.57648,0.16814,0.6005,10.13,0.5,10.14233208,10.75648,-0.35186,10.76223339,0.57648,0.16814,0.6005,10.18,-0.52,10.19327229
18/06/2020 15:00,10.66232,0.50776,10.6744034,0.47232,0.13776,0.492,10.19,0.37,10.19671516,10.70232,-0.24224,10.70506112,0.47232,0.13776,0.492,10.23,-0.38,10.23705524
18/06/2020 15:30,10.8108,0.5044,10.82256051,0.4608,0.1344,0.48,10.35,0.37,10.35661141,10.8508,-0.2456,10.85357913,0.4608,0.1344,0.48,10.39,-0.38,10.39694667
18/06/2020 16:00,10.31344,0.58392,10.32995679,0.73344,0.21392,0.764,9.58,0.37,9.587142431,10.35344,-0.16608,10.35477196,0.73344,0.21392,0.764,9.62,-0.38,9.627502272
18/06/2020 16:30,10.19488,0.53184,10.20874292,0.55488,0.16184,0.578,9.64,0.37,9.647098009,10.23488,-0.21816,10.23720481,0.55488,0.16184,0.578,9.68,-0.38,9.687455806
18/06/2020 17:00,9.8524,0.2107,9.854652721,0.7224,0.2107,0.7525,9.13,0,9.13,9.8924,0.2107,9.894643614,0.7224,0.2107,0.7525,9.17,0,9.17
18/06/2020 17:30,9.65472,0.57346,9.671735865,0.83472,0.24346,0.8695,8.82,0.33,8.82617131,9.69472,-0.16654,9.696150342,0.83472,0.24346,0.8695,8.86,-0.41,8.869481383
18/06/2020 18:00,9.70664,0.27902,9.710649425,0.95664,0.27902,0.9965,8.75,0,8.75,9.73664,0.27902,9.740637076,0.95664,0.27902,0.9965,8.78,0,8.78
18/06/2020 18:30,9.06568,-0.04126,9.065773891,0.95568,0.27874,0.9955,8.11,-0.32,8.116310738,9.09568,0.68874,9.121718996,0.95568,0.27874,0.9955,8.14,0.41,8.150319012
18/06/2020 19:00,9.0052,0.6511,9.028707452,0.8952,0.2611,0.9325,8.11,0.39,8.119371897,9.0352,-0.1189,9.035982307,0.8952,0.2611,0.9325,8.14,-0.38,8.148864952
18/06/2020 19:30,9.06712,0.55916,9.084345051,0.71712,0.20916,0.747,8.35,0.35,8.35733211,9.11712,-0.17084,9.118720491,0.71712,0.20916,0.747,8.4,-0.38,8.408590845
18/06/2020 20:00,8.63184,0.55762,8.649832475,0.71184,0.20762,0.7415,7.92,0.35,7.927729814,8.67184,-0.17238,8.673553127,0.71184,0.20762,0.7415,7.96,-0.38,7.96906519
18/06/2020 20:30,8.71712,0.10416,8.717742277,0.35712,0.10416,0.372,8.36,0,8.36,8.75712,0.10416,8.757739434,0.35712,0.10416,0.372,8.4,0,8.4
18/06/2020 21:00,8.65272,0.11746,8.653517218,0.40272,0.11746,0.4195,8.25,0,8.25,8.69272,0.11746,8.69351355,0.40272,0.11746,0.4195,8.29,0,8.29
18/06/2020 21:30,8.2944,-0.3558,8.302027764,0.2544,0.0742,0.265,8.04,-0.43,8.051490545,8.3344,0.4942,8.349039286,0.2544,0.0742,0.265,8.08,0.42,8.090908478
18/06/2020 22:00,8.12352,0.19936,8.125965887,0.68352,0.19936,0.712,7.44,0,7.44,8.15352,0.19936,8.155956891,0.68352,0.19936,0.712,7.47,0,7.47
18/06/2020 22:30,8.43312,-0.27034,8.437452024,0.27312,0.07966,0.2845,8.16,-0.35,8.167502678,8.46312,0.07966,8.463494896,0.27312,0.07966,0.2845,8.19,0,8.19
18/06/2020 23:00,8.29128,-0.25046,8.29506204,0.34128,0.09954,0.3555,7.95,-0.35,7.957700673,8.32128,0.44954,8.333413889,0.34128,0.09954,0.3555,7.98,0.35,7.987671751
18/06/2020 23:30,7.65016,-0.27662,7.655159479,0.56016,0.16338,0.5835,7.09,-0.44,7.103639912,7.68016,0.59338,7.703048582,0.56016,0.16338,0.5835,7.12,0.43,7.132972732
19/06/2020 00:00,7.6476,-0.2632,7.652127809,0.2976,0.0868,0.31,7.35,-0.35,7.358328615,7.6776,0.4368,7.690015345,0.2976,0.0868,0.31,7.38,0.35,7.388294797
19/06/2020 00:30,7.33968,2.79824,7.855001566,0.43968,0.12824,0.458,6.9,2.67,7.398574187,7.34968,3.26824,8.043580596,0.43968,0.12824,0.458,6.91,3.14,7.589973649
19/06/2020 01:00,7.21808,-0.52056,7.236826763,0.23808,0.06944,0.248,6.98,-0.59,7.004891148,7.24808,0.64944,7.277117286,0.23808,0.06944,0.248,7.01,0.58,7.033953369
19/06/2020 01:30,7.08616,-0.41612,7.098367376,0.59616,0.17388,0.621,6.49,-0.59,6.516763,7.11616,0.75388,7.155981288,0.59616,0.17388,0.621,6.52,0.58,6.545746711
19/06/2020 02:00,7.30848,-0.35336,7.31701737,0.46848,0.13664,0.488,6.84,-0.49,6.857528709,7.32848,0.61664,7.3543772,0.46848,0.13664,0.488,6.86,0.48,6.876772499
19/06/2020 02:30,7.39088,-0.42016,7.402813087,0.41088,0.11984,0.428,6.98,-0.54,7.00085709,7.42088,0.64984,7.449278623,0.41088,0.11984,0.428,7.01,0.53,7.030007112
19/06/2020 03:00,7.0304,-0.3328,7.038272515,0.7104,0.2072,0.74,6.32,-0.54,6.343027668,7.0704,0.7372,7.108728438,0.7104,0.2072,0.74,6.36,0.53,6.382045127
19/06/2020 03:30,7.0336,-0.4577,7.048476307,0.4536,0.1323,0.4725,6.58,-0.59,6.606398414,7.0636,0.7223,7.100433948,0.4536,0.1323,0.4725,6.61,0.59,6.636279078
19/06/2020 04:00,7.22576,-0.41332,7.237571485,0.36576,0.10668,0.381,6.86,-0.52,6.879680225,7.25576,0.61668,7.281919211,0.36576,0.10668,0.381,6.89,0.51,6.908849398
19/06/2020 04:30,7.56984,-0.55588,7.590222671,0.21984,0.06412,0.229,7.35,-0.62,7.376103307,7.58984,0.67412,7.619718433,0.21984,0.06412,0.229,7.37,0.61,7.395201147
19/06/2020 05:00,7.05704,-0.53628,7.077387216,0.28704,0.08372,0.299,6.77,-0.62,6.798330677,7.08704,0.69372,7.120911697,0.28704,0.08372,0.299,6.8,0.61,6.827305471
19/06/2020 05:30,6.94376,-0.55932,6.966250196,0.41376,0.12068,0.431,6.53,-0.68,6.565310351,6.97376,0.79068,7.01844024,0.41376,0.12068,0.431,6.56,0.67,6.594126174
19/06/2020 06:00,7.152,-0.429,7.164854848,0.552,0.161,0.575,6.6,-0.59,6.626318737,7.182,0.751,7.221158148,0.552,0.161,0.575,6.63,0.59,6.656200117
19/06/2020 06:30,7.5892,-0.2994,7.595103488,0.3792,0.1106,0.395,7.21,-0.41,7.221648011,7.6192,0.5206,7.636964908,0.3792,0.1106,0.395,7.24,0.41,7.251599823
19/06/2020 07:00,8.13832,-0.19174,8.140578398,0.50832,0.14826,0.5295,7.63,-0.34,7.637571604,8.16832,0.47826,8.182309225,0.50832,0.14826,0.5295,7.66,0.33,7.66710506
19/06/2020 07:30,8.66904,2.48722,9.018786939,0.53904,0.15722,0.5615,8.13,2.33,8.457292711,8.66904,1.72722,8.839431172,0.53904,0.15722,0.5615,8.13,1.57,8.280205311
19/06/2020 08:00,9.29136,0.55498,9.307919931,0.53136,0.15498,0.5535,8.76,0.4,8.769127665,9.33136,-0.23502,9.334319142,0.53136,0.15498,0.5535,8.8,-0.39,8.808637806
19/06/2020 08:30,9.65744,0.63842,9.678518867,0.81744,0.23842,0.8515,8.84,0.4,8.849045146,9.69744,-0.15158,9.698624596,0.81744,0.23842,0.8515,8.88,-0.39,8.888560063
19/06/2020 09:00,9.93144,0.64292,9.952228223,0.66144,0.19292,0.689,9.27,0.45,9.280915903,9.97144,-0.26708,9.97501616,0.66144,0.19292,0.689,9.31,-0.46,9.321357197
19/06/2020 09:30,10.29536,0.71448,10.32012205,0.73536,0.21448,0.766,9.56,0.5,9.573066384,10.33536,-0.31552,10.34017501,0.73536,0.21448,0.766,9.6,-0.53,9.614619077
19/06/2020 10:00,10.20328,0.67054,10.22528956,0.89328,0.26054,0.9305,9.31,0.41,9.319023554,10.24328,-0.15946,10.2445211,0.89328,0.26054,0.9305,9.35,-0.42,9.359428401
19/06/2020 10:30,10.35416,0.61538,10.37243086,0.70416,0.20538,0.7335,9.65,0.41,9.658705917,10.39416,-0.17462,10.39562669,0.70416,0.20538,0.7335,9.69,-0.38,9.697448118
19/06/2020 11:00,10.7832,0.6501,10.80277891,0.8232,0.2401,0.8575,9.96,0.41,9.968435183,10.8232,-0.1399,10.82410413,0.8232,0.2401,0.8575,10,-0.38,10.0072174
19/06/2020 11:30,10.4184,0.5912,10.43516056,0.7584,0.2212,0.79,9.66,0.37,9.667083324,10.4684,-0.1588,10.46960439,0.7584,0.2212,0.79,9.71,-0.38,9.717432789
19/06/2020 12:00,10.30328,0.74054,10.32985858,1.13328,0.33054,1.1805,9.17,0.41,9.179161182,10.35328,-0.04946,10.35339814,1.13328,0.33054,1.1805,9.22,-0.38,9.22782748
19/06/2020 12:30,10.37288,0.76084,10.40074598,1.20288,0.35084,1.253,9.17,0.41,9.179161182,10.42288,-0.02916,10.42292079,1.20288,0.35084,1.253,9.22,-0.38,9.22782748
19/06/2020 13:00,10.01424,0.83332,10.04885192,1.55424,0.45332,1.619,8.46,0.38,8.468529979,10.04424,0.07332,10.0445076,1.55424,0.45332,1.619,8.49,-0.38,8.498499868
19/06/2020 13:30,9.98552,0.96786,10.03231592,2.01552,0.58786,2.0995,7.97,0.38,7.979053829,10.02552,0.20786,10.02767456,2.01552,0.58786,2.0995,8.01,-0.38,8.019008667
19/06/2020 14:00,10.2676,4.7918,11.33070858,3.0576,0.8918,3.185,7.21,3.9,8.197200742,10.1376,4.0518,10.91732646,3.0576,0.8918,3.185,7.08,3.16,7.753192891
19/06/2020 14:30,9.80272,1.02746,9.856418896,2.08272,0.60746,2.1695,7.72,0.42,7.731416429,9.82272,0.18746,9.824508611,2.08272,0.60746,2.1695,7.74,-0.42,7.751386973
19/06/2020 15:00,9.56864,1.05252,9.626352882,2.16864,0.63252,2.259,7.4,0.42,7.411909336,9.59864,0.21252,9.600992376,2.16864,0.63252,2.259,7.43,-0.42,7.441861326
19/06/2020 15:30,8.98704,0.98872,9.041264027,2.08704,0.60872,2.174,6.9,0.38,6.910455846,9.01704,0.22872,9.01994031,2.08704,0.60872,2.174,6.93,-0.38,6.940410651
19/06/2020 16:00,9.2296,0.8553,9.269145282,1.6296,0.4753,1.6975,7.6,0.38,7.60949407,9.2596,0.0953,9.260090402,1.6296,0.4753,1.6975,7.63,-0.38,7.639456787
19/06/2020 16:30,9.03144,0.83542,9.06999642,1.56144,0.45542,1.6265,7.47,0.38,7.479659083,9.06144,0.07542,9.061753862,1.56144,0.45542,1.6265,7.5,-0.38,7.509620496
19/06/2020 17:00,8.85496,6.74478,11.13114432,1.52496,0.44478,1.5885,7.33,6.3,9.665345312,8.87496,6.50478,11.00350298,1.52496,0.44478,1.5885,7.35,6.06,9.526074743
19/06/2020 17:30,9.38192,6.45306,11.38694016,0.90192,0.26306,0.9395,8.48,6.19,10.49888089,9.05192,6.40306,11.08767032,0.90192,0.26306,0.9395,8.15,6.14,10.20402372
19/06/2020 18:00,9.29024,0.23632,9.293245203,0.81024,0.23632,0.844,8.48,0,8.48,9.34024,0.23632,9.343229121,0.81024,0.23632,0.844,8.53,0,8.53
19/06/2020 18:30,8.91288,0.59584,8.932774216,0.84288,0.24584,0.878,8.07,0.35,8.077586273,8.95288,-0.10416,8.953485891,0.84288,0.24584,0.878,8.11,-0.35,8.117548891
19/06/2020 19:00,8.8504,0.2597,8.854209409,0.8904,0.2597,0.9275,7.96,0,7.96,8.8904,0.2597,8.894192276,0.8904,0.2597,0.9275,8,0,8
19/06/2020 19:30,8.46152,-0.10414,8.462160826,0.91152,0.26586,0.9495,7.55,-0.37,7.559060788,8.50152,0.62586,8.524525972,0.91152,0.26586,0.9495,7.59,0.36,7.598532753
19/06/2020 20:00,8.3748,-0.1586,8.37630163,0.7248,0.2114,0.755,7.65,-0.37,7.658942486,8.4148,0.5714,8.434177909,0.7248,0.2114,0.755,7.69,0.36,7.698421916
19/06/2020 20:30,7.96888,0.27634,7.973669936,0.63888,0.18634,0.6655,7.33,0.09,7.330552503,7.97888,1.14634,8.060807742,0.63888,0.18634,0.6655,7.34,0.96,7.402513087
19/06/2020 21:00,8.35104,2.15822,8.625414926,0.37104,0.10822,0.3865,7.98,2.05,8.239107961,8.18104,3.70822,8.982221944,0.37104,0.10822,0.3865,7.81,3.6,8.599773253
19/06/2020 21:30,7.82944,0.01692,7.829458283,0.70944,0.20692,0.739,7.12,-0.19,7.122534661,7.84944,1.22692,7.944749272,0.70944,0.20692,0.739,7.14,1.02,7.212489168
19/06/2020 22:00,7.84272,-0.28754,7.847989313,0.52272,0.15246,0.5445,7.32,-0.44,7.33321212,7.87272,0.58246,7.894237129,0.52272,0.15246,0.5445,7.35,0.43,7.362567487
19/06/2020 22:30,7.77712,-0.15584,7.778681225,0.83712,0.24416,0.872,6.94,-0.4,6.95151782,7.81712,0.63416,7.842800775,0.83712,0.24416,0.872,6.98,0.39,6.990886925
19/06/2020 23:00,7.57936,2.22648,7.899614624,0.63936,0.18648,0.666,6.94,2.04,7.23361597,7.44936,3.30648,8.150200881,0.63936,0.18648,0.666,6.81,3.12,7.490694227
19/06/2020 23:30,7.11576,-0.15332,7.117411566,0.84576,0.24668,0.881,6.27,-0.4,6.282746215,7.12576,1.17668,7.222259439,0.84576,0.24668,0.881,6.28,0.93,6.348488009
20/06/2020 00:00,7.1636,0.2023,7.166455906,0.6936,0.2023,0.7225,6.47,0,6.47,7.1936,0.2023,7.196444,0.6936,0.2023,0.7225,6.5,0,6.5
20/06/2020 00:30,7.16504,0.06272,7.165314508,0.21504,0.06272,0.224,6.95,0,6.95,7.18504,0.06272,7.185313744,0.21504,0.06272,0.224,6.97,0,6.97
20/06/2020 01:00,6.7488,0.1309,6.750069351,0.4488,0.1309,0.4675,6.3,0,6.3,6.7688,0.1309,6.770065602,0.4488,0.1309,0.4675,6.32,0,6.32
20/06/2020 01:30,6.81792,0.15106,6.819593261,0.51792,0.15106,0.5395,6.3,0,6.3,6.83792,0.15106,6.839588368,0.51792,0.15106,0.5395,6.32,0,6.32
20/06/2020 02:00,6.69624,0.15932,6.698135039,0.54624,0.15932,0.569,6.15,0,6.15,6.71624,0.15932,6.718129397,0.54624,0.15932,0.569,6.17,0,6.17
20/06/2020 02:30,7.00648,-0.30436,7.013087551,0.15648,0.04564,0.163,6.85,-0.35,6.858935778,7.02648,0.39564,7.037609836,0.15648,0.04564,0.163,6.87,0.35,6.878909797
20/06/2020 03:00,6.46336,0.15848,6.465302653,0.54336,0.15848,0.566,5.92,0,5.92,6.48336,0.15848,6.485296662,0.54336,0.15848,0.566,5.94,0,5.94
20/06/2020 03:30,6.268,-0.2685,6.273748182,0.828,0.2415,0.8625,5.44,-0.51,5.463853951,6.288,0.7115,6.328125809,0.828,0.2415,0.8625,5.46,0.47,5.480191602
20/06/2020 04:00,6.56864,-0.37248,6.579192412,0.36864,0.10752,0.384,6.2,-0.48,6.218552886,6.58864,0.54752,6.611350482,0.36864,0.10752,0.384,6.22,0.44,6.23554328
20/06/2020 04:30,6.53904,-0.45778,6.555044367,0.41904,0.12222,0.4365,6.12,-0.58,6.147422224,6.55904,0.66222,6.592385081,0.41904,0.12222,0.4365,6.14,0.54,6.163700187
20/06/2020 05:00,6.70224,3.67732,7.644782757,0.16224,0.04732,0.169,6.54,3.63,7.479872994,6.40224,5.26732,8.290557098,0.16224,0.04732,0.169,6.24,5.22,8.135477859
20/06/2020 05:30,6.55456,5.41258,8.500486989,0.21456,0.06258,0.2235,6.34,5.35,8.295667544,6.12456,7.17258,9.43165622,0.21456,0.06258,0.2235,5.91,7.11,9.245550281
20/06/2020 06:00,6.09456,5.60508,8.280131847,0.87456,0.25508,0.911,5.22,5.35,7.47468394,5.70456,7.36508,9.315922295,0.87456,0.25508,0.911,4.83,7.11,8.59540575
20/06/2020 06:30,6.6124,5.3782,8.523430589,0.7824,0.2282,0.815,5.83,5.15,7.778907378,6.2024,7.4182,9.669511725,0.7824,0.2282,0.815,5.42,7.19,9.004026877
20/06/2020 07:00,6.65224,5.48982,8.624988154,0.82224,0.23982,0.8565,5.83,5.25,7.845470031,6.24224,7.31982,9.620048079,0.82224,0.23982,0.8565,5.42,7.08,8.916434265
20/06/2020 07:30,7.25992,5.53206,9.127438099,0.82992,0.24206,0.8645,6.43,5.29,8.326403786,6.82992,7.27206,9.976505593,0.82992,0.24206,0.8645,6,7.03,9.242342777
20/06/2020 08:00,6.8876,4.2218,8.078528888,1.6176,0.4718,1.685,5.27,3.75,6.468029066,6.5976,5.7918,8.779138511,1.6176,0.4718,1.685,4.98,5.32,7.287166802
20/06/2020 08:30,7.20536,0.32448,7.212662477,1.93536,0.56448,2.016,5.27,-0.24,5.275462065,7.16536,1.51448,7.323662581,1.93536,0.56448,2.016,5.23,0.95,5.315580871
20/06/2020 09:00,7.29488,0.21434,7.298028217,1.93488,0.56434,2.0155,5.36,-0.35,5.371415084,7.31488,0.91434,7.371803514,1.93488,0.56434,2.0155,5.38,0.35,5.391372738
20/06/2020 09:30,7.7644,0.0742,7.764754536,1.4544,0.4242,1.515,6.31,-0.35,6.31969936,7.7744,0.7742,7.812853576,1.4544,0.4242,1.515,6.32,0.35,6.329684036
20/06/2020 10:00,7.99688,4.14534,9.007437674,1.28688,0.37534,1.3405,6.71,3.77,7.696557672,7.77688,5.59534,9.580589348,1.28688,0.37534,1.3405,6.49,5.22,8.32877542
20/06/2020 10:30,8.47576,6.87668,10.91454238,2.52576,0.73668,2.631,5.95,6.14,8.549976608,8.04576,7.23668,10.82145052,2.52576,0.73668,2.631,5.52,6.5,8.527625695
20/06/2020 11:00,8.22352,6.55686,10.51754222,1.70352,0.49686,1.7745,6.52,6.06,8.901348212,7.83352,7.04686,10.53671066,1.70352,0.49686,1.7745,6.13,6.55,8.971031156
20/06/2020 11:30,7.78984,0.67662,7.819170151,2.31984,0.67662,2.4165,5.47,0,5.47,7.81984,0.67662,7.849058049,2.31984,0.67662,2.4165,5.5,0,5.5
20/06/2020 12:00,7.74336,0.51098,7.760201328,2.88336,0.84098,3.0035,4.86,-0.33,4.87119082,7.74336,0.98098,7.805251171,2.88336,0.84098,3.0035,4.86,0.14,4.862016043
20/06/2020 12:30,7.622,0.4435,7.634892026,2.892,0.8435,3.0125,4.73,-0.4,4.746883188,7.622,1.2235,7.719574875,2.892,0.8435,3.0125,4.73,0.38,4.74523972
20/06/2020 13:00,8.01528,0.21404,8.018137352,2.10528,0.61404,2.193,5.91,-0.4,5.923520912,8.02528,0.99404,8.08660835,2.10528,0.61404,2.193,5.92,0.38,5.932183409
20/06/2020 13:30,7.5512,-0.2684,7.555968502,1.4112,0.4116,1.47,6.14,-0.68,6.177539963,7.5712,1.0816,7.648066945,1.4112,0.4116,1.47,6.16,0.67,6.196329559
20/06/2020 14:00,8.41856,0.27958,8.42320114,2.63856,0.76958,2.7485,5.78,-0.49,5.800732712,8.41856,1.64958,8.578651797,2.63856,0.76958,2.7485,5.78,0.88,5.846605853
20/06/2020 14:30,7.79808,0.61944,7.822643901,3.59808,1.04944,3.748,4.2,-0.43,4.221954524,7.80808,1.47944,7.947002957,3.59808,1.04944,3.748,4.21,0.43,4.231902645
20/06/2020 15:00,7.71448,0.65714,7.742417881,3.62448,1.05714,3.7755,4.09,-0.4,4.109513353,7.71448,1.48714,7.856512397,3.62448,1.05714,3.7755,4.09,0.43,4.112541793
20/06/2020 15:30,7.33672,0.56446,7.358401691,3.30672,0.96446,3.4445,4.03,-0.4,4.049802464,7.33672,1.39446,7.468063943,3.30672,0.96446,3.4445,4.03,0.43,4.052875522
20/06/2020 16:00,7.20056,0.56558,7.222738058,3.31056,0.96558,3.4485,3.89,-0.4,3.910511475,7.19056,1.36558,7.319082036,3.31056,0.96558,3.4485,3.88,0.4,3.900564062
20/06/2020 16:30,7.2936,0.2023,7.296405022,1.8936,0.5523,1.9725,5.4,-0.35,5.411330705,7.2936,0.9023,7.349200382,1.8936,0.5523,1.9725,5.4,0.35,5.411330705
20/06/2020 17:00,7.57456,-0.22992,7.57804872,0.75456,0.22008,0.786,6.82,-0.45,6.834829917,7.61456,0.66008,7.643116485,0.75456,0.22008,0.786,6.86,0.44,6.874096304
20/06/2020 17:30,7.7884,0.1437,7.789725557,1.8984,0.5537,1.9775,5.89,-0.41,5.904252705,7.8284,0.9537,7.886278606,1.8984,0.5537,1.9775,5.93,0.4,5.943475414
20/06/2020 18:00,7.44184,2.65012,7.899627751,1.85184,0.54012,1.929,5.59,2.11,5.974964435,7.35184,3.36012,8.083313541,1.85184,0.54012,1.929,5.5,2.82,6.180809009
20/06/2020 18:30,7.71032,6.43926,10.04555145,1.78032,0.51926,1.8545,5.93,5.92,8.379218341,7.28032,6.95926,10.07146261,1.78032,0.51926,1.8545,5.5,6.44,8.468978687
20/06/2020 19:00,7.62088,6.17234,9.806915573,1.07088,0.31234,1.1155,6.55,5.86,8.788748489,7.20088,6.79234,9.898916883,1.07088,0.31234,1.1155,6.13,6.48,8.920050448
20/06/2020 19:30,7.3448,6.1114,9.554857246,0.9648,0.2814,1.005,6.38,5.83,8.642528565,6.9248,6.9014,9.77661378,0.9648,0.2814,1.005,5.96,6.62,8.907637173
20/06/2020 20:00,7.28816,5.31488,9.02026749,0.66816,0.19488,0.696,6.62,5.12,8.368918688,6.90816,6.09488,9.212504372,0.66816,0.19488,0.696,6.24,5.9,8.587642284
20/06/2020 20:30,7.13144,-0.47958,7.147547373,0.72144,0.21042,0.7515,6.41,-0.69,6.447030324,7.16144,0.89042,7.216583031,0.72144,0.21042,0.7515,6.44,0.68,6.475801109
20/06/2020 21:00,7.26336,-0.86902,7.315161943,0.24336,0.07098,0.2535,7.02,-0.94,7.082654869,7.30336,1.00098,7.371636742,0.24336,0.07098,0.2535,7.06,0.93,7.1209901
20/06/2020 21:30,6.9024,-0.8693,6.956925201,0.2424,0.0707,0.2525,6.66,-0.94,6.726009218,6.9324,1.0007,7.004253725,0.2424,0.0707,0.2525,6.69,0.93,6.754331943
20/06/2020 22:00,7.36552,-0.86464,7.416096493,0.15552,0.04536,0.162,7.21,-0.91,7.267200286,7.39552,0.94536,7.455697258,0.15552,0.04536,0.162,7.24,0.9,7.295724776
20/06/2020 22:30,7.22128,-0.86296,7.272660091,0.16128,0.04704,0.168,7.06,-0.91,7.11840572,7.25128,0.94704,7.312861711,0.16128,0.04704,0.168,7.09,0.9,7.14689443
20/06/2020 23:00,7.21456,-0.86492,7.266220655,0.15456,0.04508,0.161,7.06,-0.91,7.11840572,7.24456,0.94508,7.305944552,0.15456,0.04508,0.161,7.09,0.9,7.14689443
20/06/2020 23:30,6.92048,-0.58486,6.945149721,0.36048,0.10514,0.3755,6.56,-0.69,6.596188293,6.95048,0.78514,6.994684914,0.36048,0.10514,0.3755,6.59,0.68,6.624990566
21/06/2020 00:00,7.028,-0.801,7.073498781,0.168,0.049,0.175,6.86,-0.85,6.912459765,7.058,0.899,7.115023893,0.168,0.049,0.175,6.89,0.85,6.94223307
21/06/2020 00:30,6.29776,-0.89482,6.361012801,0.25776,0.07518,0.2685,6.04,-0.97,6.117393236,6.31776,1.04518,6.403631208,0.25776,0.07518,0.2685,6.06,0.97,6.137141028
21/06/2020 01:00,6.35248,-0.90886,6.417166715,0.31248,0.09114,0.3255,6.04,-1,6.122221819,6.37248,1.09114,6.465221408,0.31248,0.09114,0.3255,6.06,1,6.141954086
21/06/2020 01:30,5.94464,-0.86448,6.007168251,0.46464,0.13552,0.484,5.48,-1,5.570493694,5.97464,1.13552,6.081589332,0.46464,0.13552,0.484,5.51,1,5.600008929
21/06/2020 02:00,6.00008,-0.94956,6.074753016,0.31008,0.09044,0.323,5.69,-1.04,5.784263134,6.03008,1.13044,6.135125052,0.31008,0.09044,0.323,5.72,1.04,5.813776741
21/06/2020 02:30,5.85744,-0.88908,5.924530918,0.51744,0.15092,0.539,5.34,-1.04,5.440330872,5.87744,1.19092,5.996881806,0.51744,0.15092,0.539,5.36,1.04,5.45996337
21/06/2020 03:00,5.6628,-0.8796,5.730706763,0.4128,0.1204,0.43,5.25,-1,5.344389582,5.6928,1.1204,5.802005515,0.4128,0.1204,0.43,5.28,1,5.37386267
21/06/2020 03:30,5.6964,-0.9448,5.774220294,0.3264,0.0952,0.34,5.37,-1.04,5.469780617,5.7264,1.1352,5.837836586,0.3264,0.0952,0.34,5.4,1.04,5.499236311
21/06/2020 04:00,5.71776,-0.96482,5.798590954,0.25776,0.07518,0.2685,5.46,-1.04,5.558165165,5.73776,1.11518,5.845127565,0.25776,0.07518,0.2685,5.48,1.04,5.577813192
21/06/2020 04:30,5.9468,-0.9001,6.014533253,0.3768,0.1099,0.3925,5.57,-1.01,5.660830328,5.9668,1.1199,6.070986596,0.3768,0.1099,0.3925,5.59,1.01,5.68051054
21/06/2020 05:00,5.54624,-0.93818,5.625029764,0.48624,0.14182,0.5065,5.06,-1.08,5.173973328,5.56624,1.21182,5.696624917,0.48624,0.14182,0.5065,5.08,1.07,5.191464148
21/06/2020 05:30,5.48768,-0.92026,5.564306808,0.54768,0.15974,0.5705,4.94,-1.08,5.056678752,5.50768,1.22974,5.64329686,0.54768,0.15974,0.5705,4.96,1.07,5.074100906
21/06/2020 06:00,5.5316,-1.1012,5.640145388,0.2016,0.0588,0.21,5.33,-1.16,5.454768556,5.5516,1.2188,5.683813509,0.2016,0.0588,0.21,5.35,1.16,5.474312742
21/06/2020 06:30,5.5228,-0.9371,5.601738681,0.5928,0.1729,0.6175,4.93,-1.11,5.053414687,5.5428,1.2829,5.689328981,0.5928,0.1729,0.6175,4.95,1.11,5.072928149
21/06/2020 07:00,5.50416,-0.75212,5.555309334,0.88416,0.25788,0.921,4.62,-1.01,4.729111967,5.52416,1.26788,5.667791757,0.88416,0.25788,0.921,4.64,1.01,4.74865244
21/06/2020 07:30,5.78608,-0.75156,5.834686298,0.88608,0.25844,0.923,4.9,-1.01,5.003009095,5.81608,1.26844,5.952791496,0.88608,0.25844,0.923,4.93,1.01,5.032395056
21/06/2020 08:00,5.79264,-0.44798,5.809936682,1.41264,0.41202,1.4715,4.38,-0.86,4.463630809,5.81264,1.27202,5.950194841,1.41264,0.41202,1.4715,4.4,0.86,4.483257744
21/06/2020 08:30,6.35032,-0.44574,6.365944411,1.42032,0.41426,1.4795,4.93,-0.86,5.004448022,6.36032,1.27426,6.486710187,1.42032,0.41426,1.4795,4.94,0.86,5.014299552
21/06/2020 09:00,6.43368,-0.23476,6.437961681,1.90368,0.55524,1.983,4.53,-0.79,4.598369276,6.45368,1.33524,6.590360491,1.90368,0.55524,1.983,4.55,0.78,4.616373035
21/06/2020 09:30,6.63464,-0.20448,6.637790295,1.90464,0.55552,1.984,4.73,-0.76,4.790668012,6.64464,1.30552,6.77167802,1.90464,0.55552,1.984,4.74,0.75,4.798968639
21/06/2020 10:00,7.17712,0.46666,7.192275235,2.93712,0.85666,3.0595,4.24,-0.39,4.257898543,7.19712,1.24666,7.304293084,2.93712,0.85666,3.0595,4.26,0.39,4.277814863
21/06/2020 10:30,7.27992,0.64206,7.308178723,2.50992,0.73206,2.6145,4.77,-0.09,4.770848981,7.28992,1.58206,7.45961443,2.50992,0.73206,2.6145,4.78,0.85,4.854987127
21/06/2020 11:00,7.13128,0.39704,7.142324216,2.56128,0.74704,2.668,4.57,-0.35,4.58338303,7.15128,1.09704,7.23493624,2.56128,0.74704,2.668,4.59,0.35,4.603324885
21/06/2020 11:30,7.30536,0.63448,7.332860942,3.37536,0.98448,3.516,3.93,-0.35,3.94555446,7.30536,1.33448,7.426245458,3.37536,0.98448,3.516,3.93,0.35,3.94555446
21/06/2020 12:00,7.19416,0.46288,7.209035719,3.16416,0.92288,3.296,4.03,-0.46,4.056168142,7.21416,1.37288,7.343630165,3.16416,0.92288,3.296,4.05,0.45,4.074923312
21/06/2020 12:30,6.9988,0.3434,7.007219491,2.5488,0.7434,2.655,4.45,-0.4,4.46794136,6.9988,1.1434,7.091584097,2.5488,0.7434,2.655,4.45,0.4,4.46794136
21/06/2020 13:00,7.31984,0.11412,7.32072954,2.13984,0.62412,2.229,5.18,-0.51,5.205045629,7.33984,1.13412,7.426942803,2.13984,0.62412,2.229,5.2,0.51,5.224949761
21/06/2020 13:30,7.45448,1.85714,7.682333047,3.14448,0.91714,3.2755,4.31,0.94,4.411314997,7.37448,3.02714,7.971607859,3.14448,0.91714,3.2755,4.23,2.11,4.72704982
21/06/2020 14:00,7.366,0.028,7.366053217,2.016,0.588,2.1,5.35,-0.56,5.379228569,7.376,1.138,7.463271401,2.016,0.588,2.1,5.36,0.55,5.388144393
21/06/2020 14:30,7.71576,-0.02832,7.715811973,2.16576,0.63168,2.256,5.55,-0.66,5.589105474,7.73576,1.28168,7.84121715,2.16576,0.63168,2.256,5.57,0.65,5.607798142
21/06/2020 15:00,6.86152,0.09586,6.862189581,2.35152,0.68586,2.4495,4.51,-0.59,4.5484283,6.88152,1.27586,6.998795343,2.35152,0.68586,2.4495,4.53,0.59,4.568260063
21/06/2020 15:30,7.38672,-0.43054,7.39925652,1.02672,0.29946,1.0695,6.36,-0.73,6.401757571,7.40672,1.01946,7.476549996,1.02672,0.29946,1.0695,6.38,0.72,6.420498423
21/06/2020 16:00,7.25752,0.00886,7.257525408,2.08752,0.60886,2.1745,5.17,-0.6,5.204699799,7.27752,1.19886,7.375605917,2.08752,0.60886,2.1745,5.19,0.59,5.223427993
21/06/2020 16:30,7.40152,0.01086,7.401527967,2.23152,0.65086,2.3245,5.17,-0.64,5.209462544,7.42152,1.28086,7.531239038,2.23152,0.65086,2.3245,5.19,0.63,5.228097168
21/06/2020 17:00,7.28888,0.34634,7.297103744,2.79888,0.81634,2.9155,4.49,-0.47,4.514532091,7.29888,1.28634,7.411364237,2.79888,0.81634,2.9155,4.5,0.47,4.52447787
21/06/2020 17:30,7.4672,0.0121,7.467209804,1.4472,0.4221,1.5075,6.02,-0.41,6.033945641,7.4872,0.8321,7.533296373,1.4472,0.4221,1.5075,6.04,0.41,6.05389957
21/06/2020 18:00,7.48736,0.24548,7.491383063,2.24736,0.65548,2.341,5.24,-0.41,5.256015601,7.51736,1.06548,7.592492937,2.24736,0.65548,2.341,5.27,0.41,5.285924706
21/06/2020 18:30,7.24224,0.06232,7.242508129,1.72224,0.50232,1.794,5.52,-0.44,5.537508465,7.26224,0.91232,7.319320843,1.72224,0.50232,1.794,5.54,0.41,5.555150763
21/06/2020 19:00,7.12056,-0.06442,7.120851399,1.39056,0.40558,1.4485,5.73,-0.47,5.749243428,7.15056,0.86558,7.202758989,1.39056,0.40558,1.4485,5.76,0.46,5.778338862
21/06/2020 19:30,7.0928,-0.3046,7.099337504,1.0128,0.2954,1.055,6.08,-0.6,6.109533534,7.1228,0.8854,7.177618895,1.0128,0.2954,1.055,6.11,0.59,6.138419992
21/06/2020 20:00,7.08456,-0.37992,7.094739572,0.75456,0.22008,0.786,6.33,-0.6,6.358372433,7.11456,0.81008,7.16053026,0.75456,0.22008,0.786,6.36,0.59,6.387307727
21/06/2020 20:30,7.35664,-0.03598,7.356727985,0.59664,0.17402,0.6215,6.76,-0.21,6.763261048,7.36664,1.17402,7.459605073,0.59664,0.17402,0.6215,6.77,1,6.843456729
21/06/2020 21:00,7.42008,-0.45206,7.433837868,0.37008,0.10794,0.3855,7.05,-0.56,7.072206162,7.46008,0.66794,7.489922393,0.37008,0.10794,0.3855,7.09,0.56,7.112081271
21/06/2020 21:30,7.4996,-0.5172,7.517412853,0.2496,0.0728,0.26,7.25,-0.59,7.273967281,7.5396,0.6328,7.566108907,0.2496,0.0728,0.26,7.29,0.56,7.311477279
21/06/2020 22:00,7.27848,-0.48836,7.294845207,0.34848,0.10164,0.363,6.93,-0.59,6.955070093,7.31848,0.66164,7.348327497,0.34848,0.10164,0.363,6.97,0.56,6.992460225
21/06/2020 22:30,7.45608,1.72344,7.652671063,0.52608,0.15344,0.548,6.93,1.57,7.105617496,7.36608,2.78344,7.874431586,0.52608,0.15344,0.548,6.84,2.63,7.32819896
21/06/2020 23:00,7.32744,0.22592,7.330921961,0.39744,0.11592,0.414,6.93,0.11,6.930872961,7.28744,1.90592,7.532550219,0.39744,0.11592,0.414,6.89,1.79,7.118721795
21/06/2020 23:30,7.18384,-0.65388,7.21353701,0.60384,0.17612,0.629,6.58,-0.83,6.632141434,7.20384,1.00612,7.273760252,0.60384,0.17612,0.629,6.6,0.83,6.651984666
22/06/2020 00:00,7.48456,-0.36492,7.493450807,0.15456,0.04508,0.161,7.33,-0.41,7.341457621,7.50456,0.42508,7.51658924,0.15456,0.04508,0.161,7.35,0.38,7.359816574
22/06/2020 00:30,7.12552,-0.55464,7.147073583,0.15552,0.04536,0.162,6.97,-0.6,6.995777298,7.14552,0.61536,7.171967931,0.15552,0.04536,0.162,6.99,0.57,7.013201837
22/06/2020 01:00,7.286,-0.5545,7.307069608,0.156,0.0455,0.1625,7.13,-0.6,7.155200906,7.306,0.6155,7.331880813,0.156,0.0455,0.1625,7.15,0.57,7.172684295
22/06/2020 01:30,7.04648,-0.59436,7.071502259,0.15648,0.04564,0.163,6.89,-0.64,6.919660396,7.06648,0.64564,7.095913655,0.15648,0.04564,0.163,6.91,0.6,6.936000288
22/06/2020 02:00,6.85736,-0.63952,6.887116378,0.20736,0.06048,0.216,6.65,-0.7,6.686740611,6.86736,0.72048,6.905050673,0.20736,0.06048,0.216,6.66,0.66,6.692622804
22/06/2020 02:30,6.38544,-0.45008,6.401282372,0.68544,0.19992,0.714,5.7,-0.65,5.736941694,6.40544,0.81992,6.457703183,0.68544,0.19992,0.714,5.72,0.62,5.753503281
22/06/2020 03:00,6.45744,-0.48158,6.475372626,0.57744,0.16842,0.6015,5.88,-0.65,5.915817779,6.47744,0.78842,6.525245976,0.57744,0.16842,0.6015,5.9,0.62,5.932486831
22/06/2020 03:30,6.69896,-0.64072,6.729530979,0.16896,0.04928,0.176,6.53,-0.69,6.56635363,6.71896,0.68928,6.754223153,0.16896,0.04928,0.176,6.55,0.64,6.581192901
22/06/2020 04:00,6.3748,-0.5486,6.398362056,0.4848,0.1414,0.505,5.89,-0.69,5.93027824,6.3948,0.7814,6.442363929,0.4848,0.1414,0.505,5.91,0.64,5.944552128
22/06/2020 04:30,6.81504,-0.64228,6.845238769,0.33504,0.09772,0.349,6.48,-0.74,6.522116221,6.83504,0.78772,6.880281579,0.33504,0.09772,0.349,6.5,0.69,6.536520481
22/06/2020 05:00,6.1412,-0.5684,6.167448095,0.6912,0.2016,0.72,5.45,-0.77,5.504125725,6.1612,0.9416,6.232735836,0.6912,0.2016,0.72,5.47,0.74,5.519827896
22/06/2020 05:30,6.40232,-0.17224,6.404636446,0.71232,0.20776,0.742,5.69,-0.38,5.702674811,6.39232,1.24776,6.512960924,0.71232,0.20776,0.742,5.68,1.04,5.774426378
22/06/2020 06:00,7.03296,5.38878,8.860105883,0.61296,0.17878,0.6385,6.42,5.21,8.26804088,6.80296,6.47878,9.394405519,0.61296,0.17878,0.6385,6.19,6.3,8.832106204
22/06/2020 06:30,7.45784,-0.11938,7.458795415,0.92784,0.27062,0.9665,6.53,-0.39,6.541635881,7.47784,0.64062,7.505230513,0.92784,0.27062,0.9665,6.55,0.37,6.560442058
22/06/2020 07:00,8.37128,0.15204,8.372660569,0.52128,0.15204,0.543,7.85,0,7.85,8.39128,-0.01796,8.39129922,0.52128,0.15204,0.543,7.87,-0.17,7.871835872
22/06/2020 07:30,8.95376,1.06318,9.016660682,0.83376,0.24318,0.8685,8.12,0.82,8.161298916,8.96376,0.07318,8.964058715,0.83376,0.24318,0.8685,8.13,-0.17,8.131777174
22/06/2020 08:00,9.45384,1.06112,9.513204844,1.20384,0.35112,1.254,8.25,0.71,8.280495154,9.48384,-0.32888,9.489540727,1.20384,0.35112,1.254,8.28,-0.68,8.307875781
22/06/2020 08:30,10.03616,1.25138,10.1138746,1.61616,0.47138,1.6835,8.42,0.78,8.456051088,10.05616,-0.31862,10.06120632,1.61616,0.47138,1.6835,8.44,-0.79,8.476892119
22/06/2020 09:00,9.61776,1.65018,9.758299106,2.29776,0.67018,2.3935,7.32,0.98,7.385309743,9.63776,-0.31982,9.643065003,2.29776,0.67018,2.3935,7.34,-0.99,7.406463394
22/06/2020 09:30,9.75968,2.47824,10.06941047,2.83968,0.82824,2.958,6.92,1.65,7.113993253,9.72968,0.31824,9.734883132,2.83968,0.82824,2.958,6.89,-0.51,6.908849398
22/06/2020 10:00,10.10352,1.79186,10.2611831,2.30352,0.67186,2.3995,7.8,1.12,7.88,10.10352,0.13186,10.10438041,2.30352,0.67186,2.3995,7.8,-0.54,7.818669964
22/06/2020 10:30,9.83344,1.92892,10.02084201,3.25344,0.94892,3.389,6.58,0.98,6.652578447,9.83344,-0.04108,9.833525807,3.25344,0.94892,3.389,6.58,-0.99,6.654058912
22/06/2020 11:00,10.03416,3.60788,10.66307484,3.04416,0.88788,3.171,6.99,2.72,7.500566645,9.92416,1.40788,10.02352622,3.04416,0.88788,3.171,6.88,0.52,6.899623178
22/06/2020 11:30,10.26312,8.38966,13.25586765,3.39312,0.98966,3.5345,6.87,7.4,10.09737094,9.80312,6.04966,11.51952898,3.39312,0.98966,3.5345,6.41,5.06,8.166498638
22/06/2020 12:00,10.6336,8.5273,13.63041798,3.6936,1.0773,3.8475,6.94,7.45,10.18165507,10.1736,6.1073,11.86597026,3.6936,1.0773,3.8475,6.48,5.03,8.203127452
22/06/2020 12:30,10.30888,8.60384,13.42754891,3.81888,1.11384,3.978,6.49,7.49,9.910610476,9.85888,6.14384,11.61655219,3.81888,1.11384,3.978,6.04,5.03,7.860184476
22/06/2020 13:00,10.68408,8.49744,13.65122896,3.69408,1.07744,3.848,6.99,7.42,10.19394428,10.22408,6.15744,11.9350693,3.69408,1.07744,3.848,6.53,5.08,8.273288343
22/06/2020 13:30,10.07472,8.50346,13.18365712,3.71472,1.08346,3.8695,6.36,7.42,9.772717125,9.62472,6.16346,11.4290627,3.71472,1.08346,3.8695,5.91,5.08,7.793234245
22/06/2020 14:00,9.98912,5.30516,11.31049252,3.54912,1.03516,3.697,6.44,4.27,7.726998123,9.76912,3.01516,10.22383956,3.54912,1.03516,3.697,6.22,1.98,6.527541651
22/06/2020 14:30,9.54704,2.13122,9.782027982,3.70704,1.08122,3.8615,5.84,1.05,5.933641378,9.54704,0.02122,9.547063583,3.70704,1.08122,3.8615,5.84,-1.06,5.935419109
22/06/2020 15:00,9.6536,2.2223,9.906089554,3.8136,1.1123,3.9725,5.84,1.11,5.944552128,9.6536,-0.0077,9.653603071,3.8136,1.1123,3.9725,5.84,-1.12,5.946427499
22/06/2020 15:30,9.6032,1.8751,9.784551612,2.8632,0.8351,2.9825,6.74,1.04,6.819765392,9.6032,-0.2149,9.605604211,2.8632,0.8351,2.9825,6.74,-1.05,6.821297531
22/06/2020 16:00,9.63896,1.40428,9.740716206,2.20896,0.64428,2.301,7.43,0.76,7.468768305,9.63896,-0.12572,9.639779842,2.20896,0.64428,2.301,7.43,-0.77,7.4697925
22/06/2020 16:30,9.44984,1.25912,9.533355086,2.01984,0.58912,2.104,7.43,0.67,7.460147452,9.49984,-0.09088,9.500274691,2.01984,0.58912,2.104,7.48,-0.68,7.510845492
22/06/2020 17:00,9.25064,1.29102,9.340292985,2.54064,0.74102,2.6465,6.71,0.55,6.732503249,9.26064,0.18102,9.262409052,2.54064,0.74102,2.6465,6.72,-0.56,6.743292964
22/06/2020 17:30,9.08904,1.00722,9.144678247,2.21904,0.64722,2.3115,6.87,0.36,6.879425848,9.10904,0.28722,9.113567087,2.21904,0.64722,2.3115,6.89,-0.36,6.899398525
22/06/2020 18:00,9.29128,4.95704,10.53091305,1.84128,0.53704,1.918,7.45,4.42,8.662499639,9.18128,3.91704,9.98193893,1.84128,0.53704,1.918,7.34,3.38,8.08084154
22/06/2020 18:30,9.40576,6.74418,11.57377575,1.14576,0.33418,1.1935,8.26,6.41,10.45541487,8.93576,6.30418,10.93574379,1.14576,0.33418,1.1935,7.79,5.97,9.814530045
22/06/2020 19:00,8.6576,5.2593,10.1298704,1.1976,0.3493,1.2475,7.46,4.91,8.930828629,8.4976,4.6893,9.705603549,1.1976,0.3493,1.2475,7.3,4.34,8.4926792
22/06/2020 19:30,8.76696,0.59578,8.787180518,0.87696,0.25578,0.9135,7.89,0.34,7.897322331,8.80696,-0.09422,8.807463985,0.87696,0.25578,0.9135,7.93,-0.35,7.937720076
22/06/2020 20:00,8.74264,0.43702,8.753555886,0.57264,0.16702,0.5965,8.17,0.27,8.174460227,8.78264,-0.18298,8.784545922,0.57264,0.16702,0.5965,8.21,-0.35,8.217457028
22/06/2020 20:30,8.75224,0.08232,8.752627126,0.28224,0.08232,0.294,8.47,0,8.47,8.79224,-0.29768,8.797277852,0.28224,0.08232,0.294,8.51,-0.38,8.518479911
22/06/2020 21:00,8.53592,0.04256,8.536026101,0.14592,0.04256,0.152,8.39,0,8.39,8.56592,0.04256,8.56602573,0.14592,0.04256,0.152,8.42,0,8.42
22/06/2020 21:30,8.21048,3.54014,8.941172912,0.24048,0.07014,0.2505,7.97,3.47,8.692629061,8.22048,4.85014,9.544639828,0.24048,0.07014,0.2505,7.98,4.78,9.302085788
22/06/2020 22:00,8.40816,0.28238,8.412900395,0.00816,0.00238,0.0085,8.4,0.28,8.404665371,8.43816,-0.22762,8.441229475,0.00816,0.00238,0.0085,8.43,-0.23,8.43313702
22/06/2020 22:30,8.34272,-0.33754,8.349545512,0.04272,0.01246,0.0445,8.3,-0.35,8.30737624,8.38272,0.36246,8.390552535,0.04272,0.01246,0.0445,8.34,0.35,8.347340894
22/06/2020 23:00,7.71056,-0.13692,7.71177558,0.73056,0.21308,0.761,6.98,-0.35,6.988769563,7.74056,0.56308,7.761013349,0.73056,0.21308,0.761,7.01,0.35,7.018732079
22/06/2020 23:30,7.74048,0.17514,7.742461149,0.60048,0.17514,0.6255,7.14,0,7.14,7.78048,0.17514,7.782450967,0.60048,0.17514,0.6255,7.18,0,7.18
23/06/2020 00:00,7.20496,0.21728,7.208235512,0.74496,0.21728,0.776,6.46,0,6.46,7.23496,0.21728,7.238221936,0.74496,0.21728,0.776,6.49,0,6.49
23/06/2020 00:30,7.67896,6.39678,9.994259405,0.46896,0.13678,0.4885,7.21,6.26,9.548387298,7.28896,6.35678,9.671483332,0.46896,0.13678,0.4885,6.82,6.22,9.230427942
23/06/2020 01:00,7.23944,6.02442,9.418233797,0.76944,0.22442,0.8015,6.47,5.8,8.689125388,6.84944,6.00442,9.108671025,0.76944,0.22442,0.8015,6.08,5.78,8.388968947
23/06/2020 01:30,6.856,-0.267,6.861197053,0.696,0.203,0.725,6.16,-0.47,6.177904175,6.876,0.663,6.907890054,0.696,0.203,0.725,6.18,0.46,6.197096094
23/06/2020 02:00,7.05824,-0.13468,7.059524814,0.73824,0.21532,0.769,6.32,-0.35,6.329684036,7.08824,0.56532,7.11074771,0.73824,0.21532,0.769,6.35,0.35,6.359638354
23/06/2020 02:30,6.91664,-0.19348,6.91934559,0.53664,0.15652,0.559,6.38,-0.35,6.389593101,6.94664,0.50652,6.965082182,0.53664,0.15652,0.559,6.41,0.35,6.419548271
23/06/2020 03:00,6.886,-0.352,6.894990935,0.576,0.168,0.6,6.31,-0.52,6.331390053,6.916,0.678,6.949153905,0.576,0.168,0.6,6.34,0.51,6.360479542
23/06/2020 03:30,7.00264,-0.33548,7.010671423,0.63264,0.18452,0.659,6.37,-0.52,6.391189248,7.03264,0.69452,7.066851024,0.63264,0.18452,0.659,6.4,0.51,6.420288156
23/06/2020 04:00,6.80024,-0.28368,6.80615445,0.81024,0.23632,0.844,5.99,-0.52,6.012528586,6.83024,0.74632,6.870893101,0.81024,0.23632,0.844,6.02,0.51,6.041564367
23/06/2020 04:30,6.79296,-0.39622,6.804505555,0.73296,0.21378,0.7635,6.06,-0.61,6.090623942,6.82296,0.82378,6.872510215,0.73296,0.21378,0.7635,6.09,0.61,6.120473838
23/06/2020 05:00,6.68248,-0.41386,6.695283344,0.67248,0.19614,0.7005,6.01,-0.61,6.04087742,6.70248,0.80614,6.750785128,0.67248,0.19614,0.7005,6.03,0.61,6.060775528
23/06/2020 05:30,6.5996,-0.4672,6.616116383,0.7296,0.2128,0.76,5.87,-0.68,5.909255452,6.6296,0.8828,6.688118719,0.7296,0.2128,0.76,5.9,0.67,5.937920511
23/06/2020 06:00,6.8724,-0.4343,6.886109079,0.6024,0.1757,0.6275,6.27,-0.61,6.299603162,6.8924,0.7757,6.935912936,0.6024,0.1757,0.6275,6.29,0.6,6.318552049
23/06/2020 06:30,7.88016,0.54838,7.899217825,0.68016,0.19838,0.7085,7.2,0.35,7.208501925,7.91016,-0.15162,7.911612974,0.68016,0.19838,0.7085,7.23,-0.35,7.238466688
23/06/2020 07:00,8.71688,0.49784,8.731084789,0.50688,0.14784,0.528,8.21,0.35,8.217457028,8.73688,-0.20216,8.739218546,0.50688,0.14784,0.528,8.23,-0.35,8.237438922
23/06/2020 07:30,8.84912,1.04516,8.910627599,1.14912,0.33516,1.197,7.7,0.71,7.732664483,8.85912,0.17516,8.860851438,1.14912,0.33516,1.197,7.71,-0.16,7.711660003
23/06/2020 08:00,9.57496,7.39478,12.09804241,1.28496,0.37478,1.3385,8.29,7.02,10.86298762,9.10496,5.78478,10.78721355,1.28496,0.37478,1.3385,7.82,5.41,9.50896945
23/06/2020 08:30,10.18976,7.18368,12.46741622,1.10976,0.32368,1.156,9.08,6.86,11.3800703,9.69976,5.96368,11.38643154,1.10976,0.32368,1.156,8.59,5.64,10.27607415
23/06/2020 09:00,10.82856,7.26958,13.04241178,1.19856,0.34958,1.2485,9.63,6.92,11.85846955,10.32856,5.87958,11.88480596,1.19856,0.34958,1.2485,9.13,5.53,10.67416507
23/06/2020 09:30,10.44936,7.77148,13.02248155,2.43936,0.71148,2.541,8.01,7.06,10.67725152,9.97936,6.12148,11.70726883,2.43936,0.71148,2.541,7.54,5.41,9.280070043
23/06/2020 10:00,10.48496,8.17728,13.29670239,3.38496,0.98728,3.526,7.1,7.19,10.10475631,10.02496,6.27728,11.82810497,3.38496,0.98728,3.526,6.64,5.29,8.489623078
23/06/2020 10:30,10.31936,8.26898,13.22366141,3.21936,0.93898,3.3535,7.1,7.33,10.20484689,9.85936,6.02898,11.55662492,3.21936,0.93898,3.3535,6.64,5.09,8.366462813
23/06/2020 11:00,10.45384,8.59612,13.53425468,3.48384,1.01612,3.629,6.97,7.58,10.29744143,9.99384,5.84612,11.57816726,3.48384,1.01612,3.629,6.51,4.83,8.106108808
23/06/2020 11:30,11.03824,8.66032,14.03010637,3.49824,1.02032,3.644,7.54,7.64,10.73411384,10.55824,5.85032,12.07073635,3.49824,1.02032,3.644,7.06,4.83,8.554092588
23/06/2020 12:00,10.66512,8.78316,13.81624711,3.64512,1.06316,3.797,7.02,7.72,10.43450047,10.20512,5.86316,11.76949954,3.64512,1.06316,3.797,6.56,4.8,8.128566909
23/06/2020 12:30,10.32936,8.86898,13.61449537,3.93936,1.14898,4.1035,6.39,7.72,10.02150188,9.87936,5.94898,11.53222082,3.93936,1.14898,4.1035,5.94,4.8,7.636988935
23/06/2020 13:00,10.4572,5.7171,11.91798071,3.7272,1.0871,3.8825,6.73,4.63,8.168831006,10.2172,2.9671,10.63930723,3.7272,1.0871,3.8825,6.49,1.88,6.756811378
23/06/2020 13:30,10.06112,2.48116,10.36254267,4.22112,1.23116,4.397,5.84,1.25,5.972277622,10.06112,-0.02884,10.06116133,4.22112,1.23116,4.397,5.84,-1.26,5.974378629
23/06/2020 14:00,10.48392,2.37406,10.74935996,3.85392,1.12406,4.0145,6.63,1.25,6.746806652,10.48392,-0.13594,10.4848013,3.85392,1.12406,4.0145,6.63,-1.26,6.748666535
23/06/2020 14:30,10.028,2.349,10.29944586,3.768,1.099,3.925,6.26,1.25,6.3835805,10.028,-0.161,10.02929235,3.768,1.099,3.925,6.26,-1.26,6.385546179
23/06/2020 15:00,9.93352,2.29936,10.19616967,3.80352,1.10936,3.962,6.13,1.19,6.244437525,9.93352,-0.09064,9.933933521,3.80352,1.10936,3.962,6.13,-1.2,6.246350935
23/06/2020 15:30,9.75928,2.35354,10.03905855,3.98928,1.16354,4.1555,5.77,1.19,5.89143446,9.75928,-0.03646,9.759348106,3.98928,1.16354,4.1555,5.77,-1.2,5.89346248
23/06/2020 16:00,9.7744,2.0417,9.985360997,3.4344,1.0017,3.5775,6.34,1.04,6.424733458,9.7844,-0.0483,9.784519214,3.4344,1.0017,3.5775,6.35,-1.05,6.436225602
23/06/2020 16:30,9.73072,1.77396,9.891099322,3.27072,0.95396,3.407,6.46,0.82,6.511835379,9.74072,0.12396,9.741508723,3.27072,0.95396,3.407,6.47,-0.83,6.523020773
23/06/2020 17:00,9.65288,1.35084,9.74694111,2.64288,0.77084,2.753,7.01,0.58,7.033953369,9.66288,0.18084,9.664572055,2.64288,0.77084,2.753,7.02,-0.59,7.044749818
23/06/2020 17:30,9.42288,1.10584,9.48754708,2.28288,0.66584,2.378,7.14,0.44,7.153544576,9.44288,0.21584,9.445346452,2.28288,0.66584,2.378,7.16,-0.45,7.174127125
23/06/2020 18:00,9.24936,2.17898,9.5025583,2.01936,0.58898,2.1035,7.23,1.59,7.402769752,9.17936,1.30898,9.272220805,2.01936,0.58898,2.1035,7.16,0.72,7.19611006
23/06/2020 18:30,9.25736,2.25798,9.52875584,1.46736,0.42798,1.5285,7.79,1.83,8.002062234,9.17736,1.35798,9.277286578,1.46736,0.42798,1.5285,7.71,0.93,7.765886942
23/06/2020 19:00,9.03696,0.68078,9.062566273,0.99696,0.29078,1.0385,8.04,0.39,8.049453398,9.07696,-0.10922,9.07761708,0.99696,0.29078,1.0385,8.08,-0.4,8.089894931
23/06/2020 19:30,8.77672,0.59696,8.796998079,0.84672,0.24696,0.882,7.93,0.35,7.937720076,8.80672,-0.10304,8.807322771,0.84672,0.24696,0.882,7.96,-0.35,7.967691008
23/06/2020 20:00,8.58088,0.53984,8.597844428,0.65088,0.18984,0.678,7.93,0.35,7.937720076,8.61088,-0.16016,8.612369337,0.65088,0.18984,0.678,7.96,-0.35,7.967691008
23/06/2020 20:30,8.46168,0.48174,8.475382106,0.45168,0.13174,0.4705,8.01,0.35,8.017643045,8.50168,-0.17826,8.503548639,0.45168,0.13174,0.4705,8.05,-0.31,8.055966733
23/06/2020 21:00,8.50688,0.09534,8.50741424,0.32688,0.09534,0.3405,8.18,0,8.18,8.54688,0.09534,8.54741174,0.32688,0.09534,0.3405,8.22,0,8.22
23/06/2020 21:30,8.36792,0.08106,8.368312605,0.27792,0.08106,0.2895,8.09,0,8.09,8.40792,0.08106,8.408310737,0.27792,0.08106,0.2895,8.13,0,8.13
23/06/2020 22:00,8.37552,0.06286,8.375755885,0.21552,0.06286,0.2245,8.16,0,8.16,8.41552,0.06286,8.415754764,0.21552,0.06286,0.2245,8.2,0,8.2
23/06/2020 22:30,8.56416,0.46788,8.576931164,0.40416,0.11788,0.421,8.16,0.35,8.167502678,8.60416,-0.23212,8.607290456,0.40416,0.11788,0.421,8.2,-0.35,8.207466113
23/06/2020 23:00,8.3944,0.1442,8.395638451,0.4944,0.1442,0.515,7.9,0,7.9,8.4344,0.1442,8.435632579,0.4944,0.1442,0.515,7.94,0,7.94
23/06/2020 23:30,8.04208,0.67644,8.070478412,0.98208,0.28644,1.023,7.06,0.39,7.070763749,8.06208,-0.00356,8.062080786,0.98208,0.28644,1.023,7.08,-0.29,7.085936776
24/06/2020 00:00,8.56936,0.47148,8.582320444,0.27936,0.08148,0.291,8.29,0.39,8.299168633,8.59936,-0.28852,8.604198754,0.27936,0.08148,0.291,8.32,-0.37,8.3282231
24/06/2020 00:30,7.73104,0.56322,7.75152864,0.73104,0.21322,0.7615,7,0.35,7.008744538,7.76104,-0.15678,7.762623387,0.73104,0.21322,0.7615,7.03,-0.37,7.039730108
24/06/2020 01:00,8.3304,-0.2828,8.335198858,0.2304,0.0672,0.24,8.1,-0.35,8.107558202,8.3704,0.4172,8.380790655,0.2304,0.0672,0.24,8.14,0.35,8.147521095
24/06/2020 01:30,8.14168,-0.30576,8.147419371,0.15168,0.04424,0.158,7.99,-0.35,7.997662158,8.17168,0.39424,8.181184462,0.15168,0.04424,0.158,8.02,0.35,8.027633524
24/06/2020 02:00,7.82752,-0.28364,7.83265734,0.22752,0.06636,0.237,7.6,-0.35,7.608054942,7.85752,0.41636,7.868543461,0.22752,0.06636,0.237,7.63,0.35,7.638023304
24/06/2020 02:30,7.24488,-0.17066,7.24688975,0.61488,0.17934,0.6405,6.63,-0.35,6.639231883,7.26488,0.52934,7.284139088,0.61488,0.17934,0.6405,6.65,0.35,6.659204157
24/06/2020 03:00,7.75432,-0.27874,7.759328234,0.24432,0.07126,0.2545,7.51,-0.35,7.518151369,7.79432,0.42126,7.805695629,0.24432,0.07126,0.2545,7.55,0.35,7.558108229
24/06/2020 03:30,7.46368,-0.21476,7.466769114,0.46368,0.13524,0.483,7,-0.35,7.008744538,7.48368,0.48524,7.499394922,0.46368,0.13524,0.483,7.02,0.35,7.028719656
24/06/2020 04:00,7.72312,-0.35534,7.731290258,0.15312,0.04466,0.1595,7.57,-0.4,7.580560665,7.74312,0.43466,7.755310223,0.15312,0.04466,0.1595,7.59,0.39,7.600013158
24/06/2020 04:30,7.12216,-0.43812,7.135622762,0.21216,0.06188,0.221,6.91,-0.5,6.928066108,7.15216,0.55188,7.173420676,0.21216,0.06188,0.221,6.94,0.49,6.957276766
24/06/2020 05:00,7.32792,-0.54394,7.348080174,0.15792,0.04606,0.1645,7.17,-0.59,7.194233802,7.35792,0.62606,7.384506608,0.15792,0.04606,0.1645,7.2,0.58,7.223323335
24/06/2020 05:30,6.77448,-0.37286,6.784733145,0.50448,0.14714,0.5255,6.27,-0.52,6.291526047,6.79448,0.65714,6.826184253,0.50448,0.14714,0.5255,6.29,0.51,6.310641806
24/06/2020 06:00,6.996,-0.3045,7.002623526,0.396,0.1155,0.4125,6.6,-0.42,6.613350134,7.026,0.5255,7.045624617,0.396,0.1155,0.4125,6.63,0.41,6.642665128
24/06/2020 06:30,7.6432,-0.1799,7.645316884,0.5832,0.1701,0.6075,7.06,-0.35,7.068670313,7.6632,0.5201,7.680829268,0.5832,0.1701,0.6075,7.08,0.35,7.088645851
24/06/2020 07:00,8.3236,0.6423,8.34834512,0.6936,0.2023,0.7225,7.63,0.44,7.642676233,8.3536,-0.2477,8.357271579,0.6936,0.2023,0.7225,7.66,-0.45,7.673206631
24/06/2020 07:30,8.6616,0.8463,8.70284656,1.2216,0.3563,1.2725,7.44,0.49,7.456118293,8.6816,-0.1537,8.682960454,1.2216,0.3563,1.2725,7.46,-0.51,7.477412654
24/06/2020 08:00,9.20152,1.12086,9.269535989,1.51152,0.44086,1.5745,7.69,0.68,7.720006477,9.22152,-0.25914,9.225160413,1.51152,0.44086,1.5745,7.71,-0.7,7.741711697
24/06/2020 08:30,9.64568,1.25874,9.727464677,1.67568,0.48874,1.7455,7.97,0.77,8.007109341,9.66568,-0.29126,9.670067334,1.67568,0.48874,1.7455,7.99,-0.78,8.027982312
24/06/2020 09:00,9.84112,4.35866,10.76315752,2.12112,0.61866,2.2095,7.72,3.74,8.578228255,9.66112,2.12866,9.89284757,2.12112,0.61866,2.2095,7.54,1.51,7.689713909
24/06/2020 09:30,10.02808,7.72694,12.65969945,2.21808,0.64694,2.3105,7.81,7.08,10.54146574,9.56808,5.87694,11.22882802,2.21808,0.64694,2.3105,7.35,5.23,9.020831447
24/06/2020 10:00,10.2532,7.8326,12.90262504,2.4432,0.7126,2.545,7.81,7.12,10.56837263,9.7932,5.9426,11.4551849,2.4432,0.7126,2.545,7.35,5.23,9.020831447
24/06/2020 10:30,10.16048,8.04764,12.96147613,2.94048,0.85764,3.063,7.22,7.19,10.1894308,9.71048,5.98764,11.40812231,2.94048,0.85764,3.063,6.77,5.13,8.494103837
24/06/2020 11:00,9.88904,3.34472,10.43936128,3.23904,0.94472,3.374,6.65,2.4,7.069830267,9.82904,0.58472,9.846416851,3.23904,0.94472,3.374,6.59,-0.36,6.599825755
24/06/2020 11:30,10.11224,2.56982,10.43366535,3.46224,1.00982,3.6065,6.65,1.56,6.830527066,10.14224,-0.56018,10.15769826,3.46224,1.00982,3.6065,6.68,-1.57,6.862018653
24/06/2020 12:00,10.23088,2.55484,10.54505159,3.41088,0.99484,3.553,6.82,1.56,6.996141794,10.24088,-0.57516,10.25701868,3.41088,0.99484,3.553,6.83,-1.57,7.008123857
24/06/2020 12:30,10.03,2.6975,10.38640488,3.66,1.0675,3.8125,6.37,1.63,6.57524144,10.04,-0.5725,10.05630928,3.66,1.0675,3.8125,6.38,-1.64,6.587412239
24/06/2020 13:00,10.5364,2.7652,10.89321146,3.6864,1.0752,3.84,6.85,1.69,7.055395099,10.5364,-0.6348,10.55550548,3.6864,1.0752,3.84,6.85,-1.71,7.060212461
24/06/2020 13:30,10.3684,2.7812,10.73493326,3.8784,1.1312,4.04,6.49,1.65,6.696461752,10.3784,-0.5288,10.39186297,3.8784,1.1312,4.04,6.5,-1.66,6.708621319
24/06/2020 14:00,10.44616,2.66388,10.78046916,3.71616,1.08388,3.871,6.73,1.58,6.912980544,10.44616,-0.50612,10.45841366,3.71616,1.08388,3.871,6.73,-1.59,6.915272952
24/06/2020 14:30,10.21376,2.68068,10.55968459,3.77376,1.10068,3.931,6.44,1.58,6.63098786,10.21376,-0.48932,10.22547443,3.77376,1.10068,3.931,6.44,-1.59,6.633377722
24/06/2020 15:00,10.47544,2.56242,10.78428669,3.50544,1.02242,3.6515,6.97,1.54,7.138101989,10.47544,-0.52758,10.48871698,3.50544,1.02242,3.6515,6.97,-1.55,7.140266101
