Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/06/2020 15:30,10.48888,2.49634,10.78185128,3.27888,0.95634,3.4155,7.21,1.54,7.372631823,10.48888,-0.59366,10.50566684,3.27888,0.95634,3.4155,7.21,-1.55,7.374727114
24/06/2020 16:00,10.34344,2.22392,10.57981905,3.13344,0.91392,3.264,7.21,1.31,7.32804203,10.34344,-0.40608,10.35140821,3.13344,0.91392,3.264,7.21,-1.32,7.329836287
24/06/2020 16:30,10.04872,1.64796,10.18295369,2.83872,0.82796,2.957,7.21,0.82,7.256479863,10.04872,-0.00204,10.04872021,2.83872,0.82796,2.957,7.21,-0.83,7.257616689
24/06/2020 17:00,9.87208,1.35144,9.964153431,2.54208,0.74144,2.648,7.33,0.61,7.355338198,9.89208,0.12144,9.8928254,2.54208,0.74144,2.648,7.35,-0.62,7.376103307
24/06/2020 17:30,9.55136,1.06748,9.61082678,2.15136,0.62748,2.241,7.4,0.44,7.41306954,9.57136,0.17748,9.573005348,2.15136,0.62748,2.241,7.42,-0.45,7.433633028
24/06/2020 18:00,9.3824,1.2107,9.460191555,2.1624,0.6307,2.2525,7.22,0.58,7.243258935,9.4124,0.0407,9.412487995,2.1624,0.6307,2.2525,7.25,-0.59,7.273967281
24/06/2020 18:30,9.10456,0.88508,9.147479401,1.59456,0.46508,1.661,7.51,0.42,7.521735172,9.14456,0.03508,9.144627286,1.59456,0.46508,1.661,7.55,-0.43,7.562235119
24/06/2020 19:00,9.0744,0.7242,9.103252221,1.2144,0.3542,1.265,7.86,0.37,7.868703832,9.1044,-0.0158,9.10441371,1.2144,0.3542,1.265,7.89,-0.37,7.898670774
24/06/2020 19:30,8.86752,0.61136,8.888569739,0.82752,0.24136,0.862,8.04,0.37,8.048509179,8.89752,-0.12864,8.898449887,0.82752,0.24136,0.862,8.07,-0.37,8.078477579
24/06/2020 20:00,9.27848,0.50664,9.292301932,0.46848,0.13664,0.488,8.81,0.37,8.817766157,9.31848,-0.23336,9.321401526,0.46848,0.13664,0.488,8.85,-0.37,8.857731086
24/06/2020 20:30,8.92792,0.53856,8.94414906,0.57792,0.16856,0.602,8.35,0.37,8.358193585,8.97792,-0.20144,8.980179597,0.57792,0.16856,0.602,8.4,-0.37,8.408144861
24/06/2020 21:00,8.82472,0.13846,8.825806153,0.47472,0.13846,0.4945,8.35,0,8.35,8.87472,0.13846,8.875800034,0.47472,0.13846,0.4945,8.4,0,8.4
24/06/2020 21:30,8.62672,0.15946,8.628193638,0.54672,0.15946,0.5695,8.08,0,8.08,8.66672,0.15946,8.668186838,0.54672,0.15946,0.5695,8.12,0,8.12
24/06/2020 22:00,8.59648,0.15064,8.597799765,0.51648,0.15064,0.538,8.08,0,8.08,8.63648,0.15064,8.637793653,0.51648,0.15064,0.538,8.12,0,8.12
24/06/2020 22:30,8.66512,0.15316,8.666473481,0.52512,0.15316,0.547,8.14,0,8.14,8.70512,0.15316,8.706467263,0.52512,0.15316,0.547,8.18,0,8.18
24/06/2020 23:00,8.61568,0.57624,8.634928743,0.77568,0.22624,0.808,7.84,0.35,7.847808611,8.64568,-0.12376,8.646565746,0.77568,0.22624,0.808,7.87,-0.35,7.877778875
24/06/2020 23:30,8.50608,0.08344,8.506489241,0.28608,0.08344,0.298,8.22,0,8.22,8.54608,0.08344,8.546487325,0.28608,0.08344,0.298,8.26,0,8.26
25/06/2020 00:00,8.06504,6.20772,10.17745832,0.57504,0.16772,0.599,7.49,6.04,9.621938474,8.08504,6.54772,10.4038699,0.57504,0.16772,0.599,7.51,6.38,9.854161557
25/06/2020 00:30,8.22264,-0.27048,8.227087455,0.27264,0.07952,0.284,7.95,-0.35,7.957700673,8.25264,0.42952,8.26380992,0.27264,0.07952,0.284,7.98,0.35,7.987671751
25/06/2020 01:00,8.10696,-0.30422,8.112666038,0.15696,0.04578,0.1635,7.95,-0.35,7.957700673,8.13696,0.39578,8.146579641,0.15696,0.04578,0.1635,7.98,0.35,7.987671751
25/06/2020 01:30,7.58112,-0.29134,7.586715986,0.20112,0.05866,0.2095,7.38,-0.35,7.388294797,7.61112,0.40866,7.622083091,0.20112,0.05866,0.2095,7.41,0.35,7.418261252
25/06/2020 02:00,7.58496,-0.20272,7.587668522,0.50496,0.14728,0.526,7.08,-0.35,7.088645851,7.60496,0.49728,7.621200955,0.50496,0.14728,0.526,7.1,0.35,7.108621526
25/06/2020 02:30,7.30176,-0.23282,7.305470844,0.40176,0.11718,0.4185,6.9,-0.35,6.908871109,7.33176,0.46718,7.346629285,0.40176,0.11718,0.4185,6.93,0.35,6.938832755
25/06/2020 03:00,7.34424,-0.24668,7.348381604,0.35424,0.10332,0.369,6.99,-0.35,6.998757033,7.37424,0.45332,7.388160434,0.35424,0.10332,0.369,7.02,0.35,7.028719656
25/06/2020 03:30,7.44984,-0.21588,7.452967208,0.45984,0.13412,0.479,6.99,-0.35,6.998757033,7.47984,0.48412,7.495490551,0.45984,0.13412,0.479,7.02,0.35,7.028719656
25/06/2020 04:00,7.258,-0.2485,7.262252836,0.348,0.1015,0.3625,6.91,-0.35,6.918858287,7.288,0.4515,7.30197208,0.348,0.1015,0.3625,6.94,0.35,6.948820044
25/06/2020 04:30,7.3512,-0.1834,7.353487404,0.5712,0.1666,0.595,6.78,-0.35,6.789027913,7.3812,0.5166,7.399255976,0.5712,0.1666,0.595,6.81,0.35,6.818988195
25/06/2020 05:00,7.15584,-0.26538,7.160759223,0.49584,0.14462,0.5165,6.66,-0.41,6.672608186,7.18584,0.55462,7.207211656,0.49584,0.14462,0.5165,6.69,0.41,6.702551753
25/06/2020 05:30,7.57352,-0.46064,7.587515694,0.20352,0.05936,0.212,7.37,-0.52,7.388321866,7.59352,0.56936,7.61483531,0.20352,0.05936,0.212,7.39,0.51,7.407577202
25/06/2020 06:00,7.28304,-0.49578,7.299895167,0.32304,0.09422,0.3365,6.96,-0.59,6.984962419,7.30304,0.67422,7.334096117,0.32304,0.09422,0.3365,6.98,0.58,7.004055968
25/06/2020 06:30,7.65,0.925,7.705720278,0.6,0.175,0.625,7.05,0.75,7.089781379,7.66,1.865,7.88376972,0.6,0.175,0.625,7.06,1.69,7.259455902
25/06/2020 07:00,8.24552,0.64286,8.270542246,0.93552,0.27286,0.9745,7.31,0.37,7.319357895,8.26552,-0.09714,8.266090796,0.93552,0.27286,0.9745,7.33,-0.37,7.339332395
25/06/2020 07:30,8.84856,0.64958,8.872371061,0.95856,0.27958,0.9985,7.89,0.37,7.898670774,8.87856,-0.09042,8.87902041,0.95856,0.27958,0.9985,7.92,-0.37,7.928637966
25/06/2020 08:00,9.28488,1.01684,9.340394007,1.39488,0.40684,1.453,7.89,0.61,7.91354535,9.31488,-0.21316,9.317318638,1.39488,0.40684,1.453,7.92,-0.62,7.944230611
25/06/2020 08:30,9.73416,1.45788,9.842727518,1.84416,0.53788,1.921,7.89,0.92,7.943456427,9.76416,-0.39212,9.772030424,1.84416,0.53788,1.921,7.92,-0.93,7.974415339
25/06/2020 09:00,10.20648,3.72564,10.86520259,1.83648,0.53564,1.913,8.37,3.19,8.957287536,10.03648,1.65564,10.17212242,1.83648,0.53564,1.913,8.2,1.12,8.276134363
25/06/2020 09:30,10.61304,1.25672,10.68718687,1.22304,0.35672,1.274,9.39,0.9,9.433032386,10.62304,-0.55328,10.63743849,1.22304,0.35672,1.274,9.4,-0.91,9.44394515
25/06/2020 10:00,10.44832,1.07326,10.50329843,1.34832,0.39326,1.4045,9.1,0.68,9.125371225,10.46832,-0.30674,10.47281304,1.34832,0.39326,1.4045,9.12,-0.7,9.146824586
25/06/2020 10:30,10.55056,1.17308,10.61557502,1.45056,0.42308,1.511,9.1,0.75,9.130854286,10.52056,-0.34692,10.52627836,1.45056,0.42308,1.511,9.07,-0.77,9.102625995
25/06/2020 11:00,10.45824,1.27032,10.53510782,1.57824,0.46032,1.644,8.88,0.81,8.916866041,10.45824,-0.36968,10.46477172,1.57824,0.46032,1.644,8.88,-0.83,8.918705063
25/06/2020 11:30,10.78392,1.42656,10.87786762,1.63392,0.47656,1.702,9.15,0.95,9.199184746,10.79392,-0.48344,10.80474077,1.63392,0.47656,1.702,9.16,-0.96,9.210168294
25/06/2020 12:00,10.86312,1.44966,10.95942016,1.71312,0.49966,1.7845,9.15,0.95,9.199184746,10.87312,-0.46034,10.88286044,1.71312,0.49966,1.7845,9.16,-0.96,9.210168294
25/06/2020 12:30,10.4212,1.3941,10.51403463,1.8312,0.5341,1.9075,8.59,0.86,8.63294272,10.4212,-0.3459,10.42693897,1.8312,0.5341,1.9075,8.59,-0.88,8.63495802
25/06/2020 13:00,10.93936,1.44898,11.03490554,1.77936,0.51898,1.8535,9.16,0.93,9.20708966,10.94936,-0.43102,10.95784024,1.77936,0.51898,1.8535,9.17,-0.95,9.219078045
25/06/2020 13:30,10.49928,1.45604,10.59976099,2.00928,0.58604,2.093,8.49,0.87,8.534459561,10.49928,-0.29396,10.50339436,2.00928,0.58604,2.093,8.49,-0.88,8.535484755
25/06/2020 14:00,10.7488,1.5709,10.86298432,2.1288,0.6209,2.2175,8.62,0.95,8.672191188,10.7588,-0.3491,10.76446228,2.1288,0.6209,2.2175,8.63,-0.97,8.684342232
25/06/2020 14:30,10.27512,2.14566,10.49675892,3.58512,1.04566,3.7345,6.69,1.1,6.779830381,10.27512,-0.06434,10.27532144,3.58512,1.04566,3.7345,6.69,-1.11,6.78146002
25/06/2020 15:00,10.49736,1.99548,10.68534077,3.20736,0.93548,3.341,7.29,1.06,7.366661388,10.49736,-0.13452,10.49822188,3.20736,0.93548,3.341,7.29,-1.07,7.368106948
25/06/2020 15:30,10.54864,1.91002,10.72016708,3.18864,0.93002,3.3215,7.36,0.98,7.424957912,10.54864,-0.06998,10.54887212,3.18864,0.93002,3.3215,7.36,-1,7.427624115
25/06/2020 16:00,9.93056,1.98058,10.12614038,3.67056,1.07058,3.8235,6.26,0.91,6.325796393,9.94056,0.15058,9.941700431,3.67056,1.07058,3.8235,6.27,-0.92,6.337136577
25/06/2020 16:30,10.02952,5.70486,11.53848773,2.75952,0.80486,2.8745,7.27,4.9,8.767148909,9.72952,4.13486,10.57168987,2.75952,0.80486,2.8745,6.97,3.33,7.724622968
25/06/2020 17:00,9.72232,7.73526,12.42407958,3.17232,0.92526,3.3045,6.55,6.81,9.448735365,9.27232,6.61526,11.39024069,3.17232,0.92526,3.3045,6.1,5.69,8.341828337
25/06/2020 17:30,9.53032,7.33176,12.02421324,2.44032,0.71176,2.542,7.09,6.62,9.700128865,9.08032,6.57176,11.20893576,2.44032,0.71176,2.542,6.64,5.86,8.856026197
25/06/2020 18:00,9.45272,7.11996,11.83417702,2.02272,0.58996,2.107,7.43,6.53,9.891703594,8.98272,6.54996,11.11715947,2.02272,0.58996,2.107,6.96,5.96,9.163143565
25/06/2020 18:30,9.60168,6.73174,11.72640534,1.41168,0.41174,1.4705,8.19,6.32,10.34497463,9.13168,6.56174,11.24473261,1.41168,0.41174,1.4705,7.72,6.15,9.870202632
25/06/2020 19:00,9.1772,6.5671,11.28484835,1.0872,0.3171,1.1325,8.09,6.25,10.2230426,8.7172,6.5371,10.89602002,1.0872,0.3171,1.1325,7.63,6.22,9.844048964
25/06/2020 19:30,9.0012,6.3766,11.03098495,0.8112,0.2366,0.845,8.19,6.14,10.2360002,8.5412,6.5566,10.76759495,0.8112,0.2366,0.845,7.73,6.32,9.984753377
25/06/2020 20:00,8.73288,6.23834,10.73219824,0.54288,0.15834,0.5655,8.19,6.08,10.20012255,8.27288,6.54834,10.55089097,0.54288,0.15834,0.5655,7.73,6.39,10.02920735
25/06/2020 20:30,8.84352,6.10186,10.74432601,0.38352,0.11186,0.3995,8.46,5.99,10.36589118,8.37352,6.56186,10.6383196,0.38352,0.11186,0.3995,7.99,6.45,10.26852472
25/06/2020 21:00,8.7216,6.1063,10.64674628,0.2616,0.0763,0.2725,8.46,6.03,10.38905674,8.2516,6.5763,10.55161714,0.2616,0.0763,0.2725,7.99,6.5,10.30000485
25/06/2020 21:30,8.36464,6.03552,10.31478085,0.22464,0.06552,0.234,8.14,5.97,10.09457775,7.90464,6.56552,10.27566963,0.22464,0.06552,0.234,7.68,6.5,10.06143131
25/06/2020 22:00,8.48104,6.08572,10.43858359,0.19104,0.05572,0.199,8.29,6.03,10.2510975,8.00104,6.49572,10.30587305,0.19104,0.05572,0.199,7.81,6.44,10.12273184
25/06/2020 22:30,8.63448,5.81964,10.41261036,0.44448,0.12964,0.463,8.19,5.69,9.972572386,8.25448,6.07964,10.25175412,0.44448,0.12964,0.463,7.81,5.95,9.818278872
25/06/2020 23:00,8.13128,-0.18546,8.133394731,0.46128,0.13454,0.4805,7.67,-0.32,7.676672456,8.17128,0.43454,8.182826031,0.46128,0.13454,0.4805,7.71,0.3,7.715834368
25/06/2020 23:30,8.0348,0.1939,8.037139308,0.6648,0.1939,0.6925,7.37,0,7.37,8.0648,0.1939,8.067130608,0.6648,0.1939,0.6925,7.4,0,7.4
26/06/2020 00:00,7.69456,0.16758,7.696384648,0.57456,0.16758,0.5985,7.12,0,7.12,7.72456,0.16758,7.726377563,0.57456,0.16758,0.5985,7.15,0,7.15
26/06/2020 00:30,8.10064,0.00602,8.100642237,0.02064,0.00602,0.0215,8.08,0,8.08,8.13064,0.00602,8.130642229,0.02064,0.00602,0.0215,8.11,0,8.11
26/06/2020 01:00,7.80776,0.02268,7.80779294,0.07776,0.02268,0.081,7.73,0,7.73,7.82776,0.02268,7.827792856,0.07776,0.02268,0.081,7.75,0,7.75
26/06/2020 01:30,7.80816,0.00238,7.808160363,0.00816,0.00238,0.0085,7.8,0,7.8,7.83816,0.00238,7.838160361,0.00816,0.00238,0.0085,7.83,0,7.83
26/06/2020 02:00,7.70672,0.00196,7.706720249,0.00672,0.00196,0.007,7.7,0,7.7,7.72672,0.00196,7.726720249,0.00672,0.00196,0.007,7.72,0,7.72
26/06/2020 02:30,7.11504,0.02772,7.115093998,0.09504,0.02772,0.099,7.02,0,7.02,7.14504,-0.32228,7.152304594,0.09504,0.02772,0.099,7.05,-0.35,7.058682597
26/06/2020 03:00,7.75672,-0.34804,7.764524261,0.00672,0.00196,0.007,7.75,-0.35,7.7578992,7.78672,0.35196,7.794670243,0.00672,0.00196,0.007,7.78,0.35,7.787868771
26/06/2020 03:30,7.16936,-0.30352,7.175781992,0.15936,0.04648,0.166,7.01,-0.35,7.018732079,7.19936,0.39648,7.210269121,0.15936,0.04648,0.166,7.04,0.35,7.048694915
26/06/2020 04:00,7.19912,-0.29484,7.205155057,0.18912,0.05516,0.197,7.01,-0.35,7.018732079,7.22912,0.40516,7.240464806,0.18912,0.05516,0.197,7.04,0.35,7.048694915
26/06/2020 04:30,6.85392,-0.29344,6.860198714,0.19392,0.05656,0.202,6.66,-0.35,6.669190356,6.88392,0.40656,6.895915139,0.19392,0.05656,0.202,6.69,0.35,6.6991492
26/06/2020 05:00,6.85632,-0.37274,6.866444426,0.19632,0.05726,0.2045,6.66,-0.43,6.673866945,6.88632,0.47726,6.902838565,0.19632,0.05726,0.2045,6.69,0.42,6.703170891
26/06/2020 05:30,6.50344,-0.32608,6.511609632,0.49344,0.14392,0.514,6.01,-0.47,6.028349691,6.52344,0.60392,6.551334887,0.49344,0.14392,0.514,6.03,0.46,6.047520153
26/06/2020 06:00,7.01336,-0.28652,7.019210226,0.42336,0.12348,0.441,6.59,-0.41,6.602741855,7.03336,0.52348,7.052813921,0.42336,0.12348,0.441,6.61,0.4,6.622091815
26/06/2020 06:30,7.75928,-0.40646,7.769918651,0.14928,0.04354,0.1555,7.61,-0.45,7.623293252,7.77928,0.48354,7.794293313,0.14928,0.04354,0.1555,7.63,0.44,7.642676233
26/06/2020 07:00,8.34912,0.53016,8.365935357,0.54912,0.16016,0.572,7.8,0.37,7.80877071,8.36912,-0.21984,8.37200688,0.54912,0.16016,0.572,7.82,-0.38,7.829227293
26/06/2020 07:30,8.75376,1.32818,8.853946931,0.95376,0.27818,0.9935,7.8,1.05,7.870355773,8.70376,0.05818,8.703954449,0.95376,0.27818,0.9935,7.75,-0.22,7.753121952
26/06/2020 08:00,9.2088,1.0934,9.273484836,1.1088,0.3234,1.155,8.1,0.77,8.136516454,9.2388,-0.4666,9.250575171,1.1088,0.3234,1.155,8.13,-0.79,8.168292355
26/06/2020 08:30,9.9336,6.2923,11.75880301,0.9336,0.2723,0.9725,9,6.02,10.82776062,9.5436,4.7623,10.66582403,0.9336,0.2723,0.9725,8.61,4.49,9.710417087
26/06/2020 09:00,10.18144,7.23792,12.49196567,1.02144,0.29792,1.064,9.16,6.94,11.49213644,9.69144,5.81792,11.30363669,1.02144,0.29792,1.064,8.67,5.52,10.27809807
26/06/2020 09:30,10.59192,7.22056,12.8189413,0.96192,0.28056,1.002,9.63,6.94,11.87015164,10.08192,5.77056,11.61656032,0.96192,0.28056,1.002,9.12,5.49,10.64492837
26/06/2020 10:00,10.72984,7.17912,12.91004378,0.81984,0.23912,0.854,9.91,6.94,12.09841725,10.20984,5.72912,11.70741854,0.81984,0.23912,0.854,9.39,5.49,10.87714117
26/06/2020 10:30,11.1688,7.6984,13.5649348,2.1888,0.6384,2.28,8.98,7.06,11.42295934,10.6688,5.9884,12.23455058,2.1888,0.6384,2.28,8.48,5.35,10.0266096
26/06/2020 11:00,10.41328,7.63554,12.91270194,1.73328,0.50554,1.8055,8.68,7.13,11.23295598,9.92328,5.78554,11.48668616,1.73328,0.50554,1.8055,8.19,5.28,9.744459965
26/06/2020 11:30,10.82688,8.15784,13.55624151,2.42688,0.70784,2.528,8.4,7.45,11.22775579,10.34688,5.63784,11.78317299,2.42688,0.70784,2.528,7.92,4.93,9.329056758
26/06/2020 12:00,11.10144,8.45292,13.95327297,3.30144,0.96292,3.439,7.8,7.49,10.81388459,10.62144,5.84292,12.12248744,3.30144,0.96292,3.439,7.32,4.88,8.797545112
26/06/2020 12:30,10.30936,8.27898,13.22211834,3.21936,0.93898,3.3535,7.09,7.34,10.20508207,9.84936,5.99898,11.53246086,3.21936,0.93898,3.3535,6.63,5.06,8.34029376
26/06/2020 13:00,10.67416,8.28038,13.50934435,3.22416,0.94038,3.3585,7.45,7.34,10.45839854,10.19416,6.00038,11.82900918,3.22416,0.94038,3.3585,6.97,5.06,8.613042436
26/06/2020 13:30,10.30504,8.12022,13.11990176,2.67504,0.78022,2.7865,7.63,7.34,10.58737456,9.82504,5.87022,11.44512533,2.67504,0.78022,2.7865,7.15,5.09,8.776707811
26/06/2020 14:00,10.8656,8.1408,13.57696166,2.7456,0.8008,2.86,8.12,7.34,10.94577544,10.3656,5.9208,11.93740072,2.7456,0.8008,2.86,7.62,5.12,9.180348577
26/06/2020 14:30,10.99272,8.10496,13.65760849,2.62272,0.76496,2.732,8.37,7.34,11.13249747,10.50272,5.88496,12.03909804,2.62272,0.76496,2.732,7.88,5.12,9.397276201
26/06/2020 15:00,10.142,8.2435,13.06963872,2.892,0.8435,3.0125,7.25,7.4,10.35965733,9.672,5.9135,11.33653678,2.892,0.8435,3.0125,6.78,5.07,8.466008505
26/06/2020 15:30,10.2628,8.3254,13.21504253,3.1728,0.9254,3.305,7.09,7.4,10.24832181,9.8028,5.9954,11.49085328,3.1728,0.9254,3.305,6.63,5.07,8.346364478
26/06/2020 16:00,10.00704,8.11872,12.88621217,2.80704,0.81872,2.924,7.2,7.3,10.25329215,9.53704,5.95872,11.24550915,2.80704,0.81872,2.924,6.73,5.14,8.468323329
26/06/2020 16:30,10.14904,7.95472,12.89498287,2.51904,0.73472,2.624,7.63,7.22,10.50453711,9.67904,6.01472,11.39564268,2.51904,0.73472,2.624,7.16,5.28,8.896291362
26/06/2020 17:00,9.56688,7.81034,12.35016615,2.84688,0.83034,2.9655,6.72,6.98,9.689107286,9.11688,6.39034,11.13346066,2.84688,0.83034,2.9655,6.27,5.56,8.380125297
26/06/2020 17:30,9.7932,3.4951,10.39819649,2.1432,0.6251,2.2325,7.65,2.87,8.17064257,9.6232,2.4751,9.936402682,2.1432,0.6251,2.2325,7.48,1.85,7.705381237
26/06/2020 18:00,9.6768,0.8724,9.716045492,1.7568,0.5124,1.83,7.92,0.36,7.928177596,9.6968,0.1424,9.697845534,1.7568,0.5124,1.83,7.94,-0.37,7.948616232
26/06/2020 18:30,9.00384,0.86862,9.045641793,1.74384,0.50862,1.8165,7.26,0.36,7.26892014,9.03384,0.13862,9.034903467,1.74384,0.50862,1.8165,7.29,-0.37,7.299383536
26/06/2020 19:00,9.03072,0.32396,9.036528858,1.11072,0.32396,1.157,7.92,0,7.92,9.06072,0.32396,9.066509637,1.11072,0.32396,1.157,7.95,0,7.95
26/06/2020 19:30,8.95168,0.27174,8.955803562,0.93168,0.27174,0.9705,8.02,0,8.02,8.99168,0.27174,8.995785227,0.93168,0.27174,0.9705,8.06,0,8.06
26/06/2020 20:00,8.61936,0.22148,8.622205066,0.75936,0.22148,0.791,7.86,0,7.86,8.65936,0.22148,8.662191928,0.75936,0.22148,0.791,7.9,0,7.9
26/06/2020 20:30,8.22848,0.20664,8.231074243,0.70848,0.20664,0.738,7.52,0,7.52,8.26848,0.20664,8.271061697,0.70848,0.20664,0.738,7.56,0,7.56
26/06/2020 21:00,8.05232,-0.17724,8.054270383,0.59232,0.17276,0.617,7.46,-0.35,7.468205943,8.08232,0.52276,8.09920827,0.59232,0.17276,0.617,7.49,0.35,7.498173111
26/06/2020 21:30,8.13624,-0.29568,8.141610897,0.18624,0.05432,0.194,7.95,-0.35,7.957700673,8.16624,0.40432,8.176243049,0.18624,0.05432,0.194,7.98,0.35,7.987671751
26/06/2020 22:00,8.01248,-0.20636,8.015136942,0.49248,0.14364,0.513,7.52,-0.35,7.528140541,8.05248,0.49364,8.067596581,0.49248,0.14364,0.513,7.56,0.35,7.568097515
26/06/2020 22:30,7.88048,6.01514,9.913822383,0.36048,0.10514,0.3755,7.52,5.91,9.564439346,7.92048,6.27514,10.10501784,0.36048,0.10514,0.3755,7.56,6.17,9.758201679
26/06/2020 23:00,7.7616,0.5063,7.778095798,0.5016,0.1463,0.5225,7.26,0.36,7.26892014,7.7916,-0.2237,7.794810597,0.5016,0.1463,0.5225,7.29,-0.37,7.299383536
26/06/2020 23:30,7.37544,2.19742,7.695828081,0.50544,0.14742,0.5265,6.87,2.05,7.169337487,7.27544,3.05742,7.891757995,0.50544,0.14742,0.5265,6.77,2.91,7.368921224
27/06/2020 00:00,7.3436,-0.2827,7.34903941,0.3336,0.0973,0.3475,7.01,-0.38,7.020292017,7.3836,0.4773,7.399011032,0.3336,0.0973,0.3475,7.05,0.38,7.060233707
27/06/2020 00:30,7.1724,-0.2918,7.178333302,0.3024,0.0882,0.315,6.87,-0.38,6.880501435,7.1924,0.4682,7.207622978,0.3024,0.0882,0.315,6.89,0.38,6.900470998
27/06/2020 01:00,6.87928,-0.16146,6.881174511,0.74928,0.21854,0.7805,6.13,-0.38,6.141766847,6.90928,0.59854,6.93515683,0.74928,0.21854,0.7805,6.16,0.38,6.17170965
27/06/2020 01:30,7.11056,-0.35692,7.119512301,0.25056,0.07308,0.261,6.86,-0.43,6.873463465,7.14056,0.50308,7.158260026,0.25056,0.07308,0.261,6.89,0.43,6.903404957
27/06/2020 02:00,6.8868,-0.3551,6.895948829,0.2568,0.0749,0.2675,6.63,-0.43,6.64392956,6.9068,0.5049,6.925229978,0.2568,0.0749,0.2675,6.65,0.43,6.663887754
27/06/2020 02:30,6.98832,-0.18174,6.990682789,0.26832,0.07826,0.2795,6.72,-0.26,6.725027881,6.98832,0.77826,7.031522243,0.26832,0.07826,0.2795,6.72,0.7,6.756359967
27/06/2020 03:00,6.5312,0.2016,6.534310675,0.6912,0.2016,0.72,5.84,0,5.84,6.5512,0.2016,6.554301183,0.6912,0.2016,0.72,5.86,0,5.86
27/06/2020 03:30,6.7832,0.1526,6.784916285,0.5232,0.1526,0.545,6.26,0,6.26,6.8032,0.1526,6.804911241,0.5232,0.1526,0.545,6.28,0,6.28
27/06/2020 04:00,7.01368,-0.38976,7.024501406,0.34368,0.10024,0.358,6.67,-0.49,6.687974282,7.03368,0.55024,7.055169622,0.34368,0.10024,0.358,6.69,0.45,6.705117449
27/06/2020 04:30,6.44496,-0.39522,6.457066536,0.32496,0.09478,0.3385,6.12,-0.49,6.139584677,6.46496,0.54478,6.487872768,0.32496,0.09478,0.3385,6.14,0.45,6.156468143
27/06/2020 05:00,6.69896,-0.57072,6.72322738,0.16896,0.04928,0.176,6.53,-0.62,6.559367348,6.71896,0.61928,6.747438862,0.16896,0.04928,0.176,6.55,0.57,6.574754748
27/06/2020 05:30,6.52896,-0.55322,6.552356145,0.22896,0.06678,0.2385,6.3,-0.62,6.330434424,6.55896,0.63678,6.589798559,0.22896,0.06678,0.2385,6.33,0.57,6.355611694
27/06/2020 06:00,6.59136,-0.60502,6.619069108,0.29136,0.08498,0.3035,6.3,-0.69,6.337673075,6.62136,0.74498,6.663137658,0.29136,0.08498,0.3035,6.33,0.66,6.364314574
27/06/2020 06:30,6.4944,-0.5108,6.514456846,0.6144,0.1792,0.64,5.88,-0.69,5.920346274,6.5144,0.7992,6.563240663,0.6144,0.1792,0.64,5.9,0.62,5.932486831
27/06/2020 07:00,6.62776,-0.45982,6.643691523,1.09776,0.32018,1.1435,5.53,-0.78,5.584738132,6.64776,1.06018,6.731767572,1.09776,0.32018,1.1435,5.55,0.74,5.599116002
27/06/2020 07:30,6.83056,-0.68692,6.865013401,0.73056,0.21308,0.761,6.1,-0.9,6.166036004,6.85056,1.06308,6.932554464,0.73056,0.21308,0.761,6.12,0.85,6.178745827
27/06/2020 08:00,7.00384,-0.61138,7.030473686,0.78384,0.22862,0.8165,6.22,-0.84,6.276463973,7.02384,1.02862,7.098759571,0.78384,0.22862,0.8165,6.24,0.8,6.29107304
27/06/2020 08:30,7.28616,-0.42112,7.298319642,0.71616,0.20888,0.746,6.57,-0.63,6.600136362,7.31616,0.79888,7.359647165,0.71616,0.20888,0.746,6.6,0.59,6.626318737
27/06/2020 09:00,7.74976,0.70868,7.782095309,0.74976,0.21868,0.781,7,0.49,7.017129043,7.74976,1.83868,7.964893232,0.74976,0.21868,0.781,7,1.62,7.185012178
27/06/2020 09:30,7.7364,0.2527,7.740525967,0.8664,0.2527,0.9025,6.87,0,6.87,7.7564,0.2527,7.760515334,0.8664,0.2527,0.9025,6.89,0,6.89
27/06/2020 10:00,7.94328,-0.05696,7.943484223,1.07328,0.31304,1.118,6.87,-0.37,6.879956395,7.96328,0.66304,7.990835401,1.07328,0.31304,1.118,6.89,0.35,6.898883968
27/06/2020 10:30,8.2564,-0.1348,8.257500348,0.8064,0.2352,0.84,7.45,-0.37,7.459182261,8.2664,0.5852,8.287088029,0.8064,0.2352,0.84,7.46,0.35,7.468205943
27/06/2020 11:00,8.2936,-0.1677,8.295295308,0.6936,0.2023,0.7225,7.6,-0.37,7.609001249,8.3136,0.5523,8.331925363,0.6936,0.2023,0.7225,7.62,0.35,7.628033823
27/06/2020 11:30,8.03632,-0.05024,8.036477039,1.09632,0.31976,1.142,6.94,-0.37,6.949856114,8.05632,0.31976,8.062663232,1.09632,0.31976,1.142,6.96,0,6.96
27/06/2020 12:00,7.77872,0.03796,7.778812621,1.39872,0.40796,1.457,6.38,-0.37,6.390719834,7.80872,0.75796,7.845419772,1.39872,0.40796,1.457,6.41,0.35,6.419548271
27/06/2020 12:30,7.8184,0.6937,7.849114488,2.3784,0.6937,2.4775,5.44,0,5.44,7.8484,0.6937,7.878997541,2.3784,0.6937,2.4775,5.47,0,5.47
27/06/2020 13:00,7.93072,1.08646,8.004793255,2.49072,0.72646,2.5945,5.44,0.36,5.451898752,7.96072,0.33646,7.967827072,2.49072,0.72646,2.5945,5.47,-0.39,5.483885484
27/06/2020 13:30,8.13656,6.55358,10.44763224,1.48656,0.43358,1.5485,6.65,6.12,9.037527317,7.71656,7.14358,10.51551394,1.48656,0.43358,1.5485,6.23,6.71,9.156254693
27/06/2020 14:00,7.90296,5.39378,9.568157579,2.41296,0.70378,2.5135,5.49,4.69,7.220540146,7.56296,6.03378,9.674960726,2.41296,0.70378,2.5135,5.15,5.33,7.411572033
27/06/2020 14:30,7.53088,-0.04016,7.53098708,1.85088,0.53984,1.928,5.68,-0.58,5.709535883,7.53088,1.07984,7.607904311,1.85088,0.53984,1.928,5.68,0.54,5.705611273
27/06/2020 15:00,7.56576,-0.24582,7.56975243,1.38576,0.40418,1.4435,6.18,-0.65,6.214088831,7.57576,1.02418,7.644676857,1.38576,0.40418,1.4435,6.19,0.62,6.220972593
27/06/2020 15:30,7.40504,0.36272,7.413918208,1.65504,0.48272,1.724,5.75,-0.12,5.751252038,7.40504,1.27272,7.513616546,1.65504,0.48272,1.724,5.75,0.79,5.804015851
27/06/2020 16:00,7.6336,-0.0327,7.633670038,1.5336,0.4473,1.5975,6.1,-0.48,6.118856102,7.6436,0.8973,7.696087854,1.5336,0.4473,1.5975,6.11,0.45,6.126548784
27/06/2020 16:30,7.37032,-0.02574,7.370364947,2.14032,0.62426,2.2295,5.23,-0.65,5.270237186,7.37032,1.26426,7.477965649,2.14032,0.62426,2.2295,5.23,0.64,5.26901319
27/06/2020 17:00,7.40984,-0.66588,7.439699255,1.17984,0.34412,1.229,6.23,-1.01,6.311339002,7.42984,1.32412,7.546907724,1.17984,0.34412,1.229,6.25,0.98,6.326365465
27/06/2020 17:30,7.78848,-0.55336,7.80811296,1.18848,0.34664,1.238,6.6,-0.9,6.661080993,7.81848,1.20664,7.911043522,1.18848,0.34664,1.238,6.63,0.86,6.685544107
27/06/2020 18:00,7.80032,-0.50824,7.816859983,1.48032,0.43176,1.542,6.32,-0.94,6.389522674,7.83032,1.34176,7.944446563,1.48032,0.43176,1.542,6.35,0.91,6.414873342
27/06/2020 18:30,7.56272,-0.60754,7.587083672,1.24272,0.36246,1.2945,6.32,-0.97,6.394005005,7.59272,1.27246,7.698607111,1.24272,0.36246,1.2945,6.35,0.91,6.414873342
27/06/2020 19:00,7.2296,-0.7672,7.270193395,0.9696,0.2828,1.01,6.26,-1.05,6.347448306,7.2596,1.3028,7.375573198,0.9696,0.2828,1.01,6.29,1.02,6.372166037
27/06/2020 19:30,7.23824,-0.90468,7.294557163,0.73824,0.21532,0.769,6.5,-1.12,6.595786534,7.26824,1.29532,7.382761448,0.73824,0.21532,0.769,6.53,1.08,6.618708333
27/06/2020 20:00,6.95008,-0.85456,7.002419925,0.91008,0.26544,0.948,6.04,-1.12,6.142963454,6.98008,1.34544,7.108567057,0.91008,0.26544,0.948,6.07,1.08,6.165330486
27/06/2020 20:30,6.92848,-0.69336,6.963087189,0.70848,0.20664,0.738,6.22,-0.9,6.284775255,6.95848,1.06664,7.039756018,0.70848,0.20664,0.738,6.25,0.86,6.308890552
27/06/2020 21:00,6.91032,-0.82324,6.959184334,0.40032,0.11676,0.417,6.51,-0.94,6.577514728,6.93032,1.01676,7.004508277,0.40032,0.11676,0.417,6.53,0.9,6.591729667
27/06/2020 21:30,6.65504,-0.75478,6.697704849,0.63504,0.18522,0.6615,6.02,-0.94,6.092946742,6.69504,1.08522,6.782423096,0.63504,0.18522,0.6615,6.06,0.9,6.126467171
27/06/2020 22:00,6.7228,-0.7671,6.76642315,0.5928,0.1729,0.6175,6.13,-0.94,6.201653005,6.7428,1.0729,6.827625228,0.5928,0.1729,0.6175,6.15,0.9,6.215504807
27/06/2020 22:30,6.83856,-0.68542,6.872823543,0.59856,0.17458,0.6235,6.24,-0.86,6.298984045,6.86856,0.99458,6.940194943,0.59856,0.17458,0.6235,6.27,0.82,6.323393077
27/06/2020 23:00,6.8552,-0.8164,6.903642227,0.3552,0.1036,0.37,6.5,-0.92,6.56478484,6.8852,0.9836,6.9551023,0.3552,0.1036,0.37,6.53,0.88,6.58902876
27/06/2020 23:30,6.6464,-0.7423,6.687723249,0.5064,0.1477,0.5275,6.14,-0.89,6.204167954,6.6764,1.0077,6.752020161,0.5064,0.1477,0.5275,6.17,0.86,6.22964686
28/06/2020 00:00,6.78056,-1.00442,6.854549836,0.19056,0.05558,0.1985,6.59,-1.06,6.674705986,6.80056,1.07558,6.885091768,0.19056,0.05558,0.1985,6.61,1.02,6.688235941
28/06/2020 00:30,6.2768,-1.1201,6.375958144,0.3768,0.1099,0.3925,5.9,-1.23,6.026848264,6.2968,1.2899,6.427560365,0.3768,0.1099,0.3925,5.92,1.18,6.036455914
28/06/2020 01:00,6.22544,-1.09508,6.321020756,0.32544,0.09492,0.339,5.9,-1.19,6.018812175,6.24544,1.27492,6.374240488,0.32544,0.09492,0.339,5.92,1.18,6.036455914
28/06/2020 01:30,6.11232,-0.99724,6.193136798,0.35232,0.10276,0.367,5.76,-1.1,5.864094133,6.14232,1.16276,6.251408305,0.35232,0.10276,0.367,5.79,1.06,5.886229693
28/06/2020 02:00,5.92032,-1.01824,6.007245758,0.28032,0.08176,0.292,5.64,-1.1,5.746268354,5.94032,1.14176,6.049050967,0.28032,0.08176,0.292,5.66,1.06,5.758402556
28/06/2020 02:30,6.06496,-1.02272,6.150585013,0.26496,0.07728,0.276,5.8,-1.1,5.903388857,6.09496,1.15728,6.203856414,0.26496,0.07728,0.276,5.83,1.08,5.929190501
28/06/2020 03:00,6.0532,4.9676,7.830598955,0.4032,0.1176,0.42,5.65,4.85,7.44613994,5.6532,7.5076,9.398017238,0.4032,0.1176,0.42,5.25,7.39,9.065020684
28/06/2020 03:30,5.93584,5.22462,7.907645076,0.73584,0.21462,0.7665,5.2,5.01,7.220810204,5.54584,7.73462,9.51738871,0.73584,0.21462,0.7665,4.81,7.52,8.926729524
28/06/2020 04:00,6.04272,0.68996,6.081982391,0.34272,0.09996,0.357,5.7,0.59,5.730453734,5.93272,2.92996,6.616784128,0.34272,0.09996,0.357,5.59,2.83,6.265540679
28/06/2020 04:30,5.75736,-0.96952,5.838421293,0.44736,0.13048,0.466,5.31,-1.1,5.42273916,5.77736,1.20048,5.90076612,0.44736,0.13048,0.466,5.33,1.07,5.436340681
28/06/2020 05:00,5.42288,-1.07416,5.528240878,0.36288,0.10584,0.378,5.06,-1.18,5.195767508,5.44288,1.24584,5.583642181,0.36288,0.10584,0.378,5.08,1.14,5.206342286
28/06/2020 05:30,5.36232,-1.00724,5.456098258,0.59232,0.17276,0.617,4.77,-1.18,4.913786727,5.38232,1.31276,5.540099945,0.59232,0.17276,0.617,4.79,1.14,4.923789191
28/06/2020 06:00,5.33448,-1.01536,5.430251633,0.56448,0.16464,0.588,4.77,-1.18,4.913786727,5.35448,1.30464,5.511128886,0.56448,0.16464,0.588,4.79,1.14,4.923789191
28/06/2020 06:30,5.42392,-1.12844,5.540061823,0.31392,0.09156,0.327,5.11,-1.22,5.253617801,5.44392,1.28156,5.592732874,0.31392,0.09156,0.327,5.13,1.19,5.266213061
28/06/2020 07:00,5.61256,-0.99342,5.699799387,0.50256,0.14658,0.5235,5.11,-1.14,5.235618397,5.63256,1.25658,5.771024645,0.50256,0.14658,0.5235,5.13,1.11,5.248714128
28/06/2020 07:30,5.53288,-0.83166,5.59503525,0.78288,0.22834,0.8155,4.75,-1.06,4.866836755,5.54288,1.26834,5.686141491,0.78288,0.22834,0.8155,4.76,1.04,4.87228899
28/06/2020 08:00,5.88472,-0.63904,5.919315974,1.13472,0.33096,1.182,4.75,-0.97,4.848030528,5.89472,1.26096,6.028079628,1.13472,0.33096,1.182,4.76,0.93,4.85
28/06/2020 08:30,6.18864,-0.42248,6.203043962,1.56864,0.45752,1.634,4.62,-0.88,4.703062832,6.18864,1.30752,6.325256801,1.56864,0.45752,1.634,4.62,0.85,4.69754191
28/06/2020 09:00,6.48488,-0.52566,6.506149941,1.21488,0.35434,1.2655,5.27,-0.88,5.34296734,6.50488,1.20434,6.615428833,1.21488,0.35434,1.2655,5.29,0.85,5.357854048
28/06/2020 09:30,7.05344,-0.44108,7.067217798,1.33344,0.38892,1.389,5.72,-0.83,5.779904844,7.08344,1.17892,7.180875615,1.33344,0.38892,1.389,5.75,0.79,5.804015851
28/06/2020 10:00,7.13432,-0.59624,7.159191574,0.90432,0.26376,0.942,6.23,-0.86,6.289077834,7.15432,1.08376,7.235940188,0.90432,0.26376,0.942,6.25,0.82,6.303562485
28/06/2020 10:30,7.5792,0.0106,7.579207412,2.0592,0.6006,2.145,5.52,-0.59,5.551441254,7.5892,1.1606,7.677431146,2.0592,0.6006,2.145,5.53,0.56,5.558282109
28/06/2020 11:00,7.4208,0.0644,7.421079436,1.9008,0.5544,1.98,5.52,-0.49,5.541705514,7.4308,1.0144,7.499719728,1.9008,0.5544,1.98,5.53,0.46,5.549099026
28/06/2020 11:30,7.46408,0.07244,7.464431512,2.13408,0.62244,2.223,5.33,-0.55,5.35830197,7.47408,1.13244,7.55938438,2.13408,0.62244,2.223,5.34,0.51,5.364298649
28/06/2020 12:00,7.4488,-0.1016,7.449492869,2.1888,0.6384,2.28,5.26,-0.74,5.311798189,7.4588,1.3484,7.579701841,2.1888,0.6384,2.28,5.27,0.71,5.317612246
28/06/2020 12:30,7.46128,0.12954,7.462404428,2.98128,0.86954,3.1055,4.48,-0.74,4.540704791,7.48128,1.57954,7.646208018,2.98128,0.86954,3.1055,4.5,0.71,4.555666801
28/06/2020 13:00,7.63944,0.09692,7.640054777,2.86944,0.83692,2.989,4.77,-0.74,4.827059146,7.64944,1.54692,7.804286886,2.86944,0.83692,2.989,4.78,0.71,4.832442447
28/06/2020 13:30,7.78256,0.26908,7.787210296,3.08256,0.89908,3.211,4.7,-0.63,4.742035428,7.79256,1.48908,7.933558508,3.08256,0.89908,3.211,4.71,0.59,4.746809455
28/06/2020 14:00,7.47456,-0.04992,7.474726697,2.19456,0.64008,2.286,5.28,-0.69,5.324894365,7.48456,1.30008,7.596633886,2.19456,0.64008,2.286,5.29,0.66,5.331013037
28/06/2020 14:30,7.65944,-0.47558,7.674190345,1.48944,0.43442,1.5515,6.17,-0.91,6.236745946,7.67944,1.30442,7.789435811,1.48944,0.43442,1.5515,6.19,0.87,6.250839944
28/06/2020 15:00,7.5424,-0.7268,7.577336999,0.9024,0.2632,0.94,6.64,-0.99,6.713397054,7.5624,1.2232,7.660686131,0.9024,0.2632,0.94,6.66,0.96,6.72883348
28/06/2020 15:30,7.33952,-0.46764,7.354402831,1.61952,0.47236,1.687,5.72,-0.94,5.796723212,7.36952,1.37236,7.496212177,1.61952,0.47236,1.687,5.75,0.9,5.820008591
28/06/2020 16:00,7.55008,-0.48206,7.565453711,1.57008,0.45794,1.6355,5.98,-0.94,6.05342878,7.57008,1.35794,7.690911016,1.57008,0.45794,1.6355,6,0.9,6.067124525
28/06/2020 16:30,7.3264,-0.5473,7.346813884,1.3464,0.3927,1.4025,5.98,-0.94,6.05342878,7.3464,1.2927,7.459267139,1.3464,0.3927,1.4025,6,0.9,6.067124525
28/06/2020 17:00,7.15192,-0.26944,7.156993615,1.92192,0.56056,2.002,5.23,-0.83,5.295450878,7.19192,1.35056,7.317631147,1.92192,0.56056,2.002,5.27,0.79,5.32888356
28/06/2020 17:30,7.44584,-0.15788,7.447513639,1.75584,0.51212,1.829,5.69,-0.67,5.729310604,7.47584,1.13212,7.561076603,1.75584,0.51212,1.829,5.72,0.62,5.753503281
28/06/2020 18:00,7.59544,-0.48758,7.611073712,1.34544,0.39242,1.4015,6.25,-0.88,6.311647962,7.61544,1.24242,7.716121684,1.34544,0.39242,1.4015,6.27,0.85,6.327353317
28/06/2020 18:30,7.55128,-0.64296,7.578603249,1.12128,0.32704,1.168,6.43,-0.97,6.502753263,7.58128,1.24704,7.683157892,1.12128,0.32704,1.168,6.46,0.92,6.52518199
28/06/2020 19:00,7.45048,-0.51236,7.468076392,1.02048,0.29764,1.063,6.43,-0.81,6.48081785,7.48048,1.07764,7.55770395,1.02048,0.29764,1.063,6.46,0.78,6.506919394
28/06/2020 19:30,7.80088,-0.36016,7.809189715,0.89088,0.25984,0.928,6.91,-0.62,6.937759004,7.83088,0.83984,7.875786488,0.89088,0.25984,0.928,6.94,0.58,6.964194139
28/06/2020 20:00,7.51816,-0.49762,7.534610504,0.48816,0.14238,0.5085,7.03,-0.64,7.059072177,7.54816,0.75238,7.585564913,0.48816,0.14238,0.5085,7.06,0.61,7.086303691
28/06/2020 20:30,7.50656,-0.43392,7.519091009,0.70656,0.20608,0.736,6.8,-0.64,6.830051244,7.53656,0.81608,7.580614962,0.70656,0.20608,0.736,6.83,0.61,6.857186012
28/06/2020 21:00,7.32808,-0.76056,7.367442433,0.23808,0.06944,0.248,7.09,-0.83,7.138417192,7.34808,0.85944,7.398169828,0.23808,0.06944,0.248,7.11,0.79,7.153754259
28/06/2020 21:30,7.19112,-0.83384,7.239302176,0.50112,0.14616,0.522,6.69,-0.98,6.761397784,7.21112,1.08616,7.292461532,0.50112,0.14616,0.522,6.71,0.94,6.77552212
28/06/2020 22:00,7.11192,-0.66444,7.142890633,0.84192,0.24556,0.877,6.27,-0.91,6.335692543,7.14192,1.12556,7.230069612,0.84192,0.24556,0.877,6.3,0.88,6.361163416
28/06/2020 22:30,7.63264,-0.74048,7.668474685,0.27264,0.07952,0.284,7.36,-0.82,7.405538468,7.66264,0.84952,7.709587278,0.27264,0.07952,0.284,7.39,0.77,7.430006729
28/06/2020 23:00,7.52528,-0.69596,7.557393691,0.42528,0.12404,0.443,7.1,-0.82,7.147195254,7.55528,0.89404,7.607993389,0.42528,0.12404,0.443,7.13,0.77,7.171457314
28/06/2020 23:30,7.29728,-0.79246,7.340183121,0.19728,0.05754,0.2055,7.1,-0.85,7.150699267,7.32728,0.86754,7.378459043,0.19728,0.05754,0.2055,7.13,0.81,7.175862318
29/06/2020 00:00,7.14504,-0.80478,7.190220264,0.15504,0.04522,0.1615,6.99,-0.85,7.041491319,7.16504,0.85522,7.215899074,0.15504,0.04522,0.1615,7.01,0.81,7.056642261
29/06/2020 00:30,6.90336,-1.00902,6.976711306,0.24336,0.07098,0.2535,6.66,-1.08,6.746999333,6.93336,1.12098,7.02339498,0.24336,0.07098,0.2535,6.69,1.05,6.771897814
29/06/2020 01:00,6.85288,-1.05166,6.933105585,0.30288,0.08834,0.3155,6.55,-1.14,6.648465988,6.88288,1.19834,6.986419387,0.30288,0.08834,0.3155,6.58,1.11,6.672967855
29/06/2020 01:30,6.46744,-0.89658,6.529290608,0.69744,0.20342,0.7265,5.77,-1.1,5.873916921,6.48744,1.26342,6.609319772,0.69744,0.20342,0.7265,5.79,1.06,5.886229693
29/06/2020 02:00,6.41336,-0.97652,6.48727815,0.42336,0.12348,0.441,5.99,-1.1,6.090164201,6.43336,1.18348,6.54131071,0.42336,0.12348,0.441,6.01,1.06,6.10276167
29/06/2020 02:30,6.50944,-1.04558,6.59287848,0.28944,0.08442,0.3015,6.22,-1.13,6.321811449,6.52944,1.17442,6.634218044,0.28944,0.08442,0.3015,6.24,1.09,6.334484983
29/06/2020 03:00,6.45552,-0.76964,6.501237128,0.51552,0.15036,0.537,5.94,-0.92,6.010823571,6.47552,1.24036,6.59324292,0.51552,0.15036,0.537,5.96,1.09,6.058853027
29/06/2020 03:30,6.35824,5.36282,8.317875585,0.79824,0.23282,0.8315,5.56,5.13,7.565084269,5.95824,7.63282,9.683003927,0.79824,0.23282,0.8315,5.16,7.4,9.021396788
29/06/2020 04:00,6.30016,1.57338,6.493653875,0.56016,0.16338,0.5835,5.74,1.41,5.910642943,6.15016,3.52338,7.087924566,0.56016,0.16338,0.5835,5.59,3.36,6.522093222
29/06/2020 04:30,6.37024,-0.74618,6.413793125,0.63024,0.18382,0.6565,5.74,-0.93,5.814851675,6.37024,1.07382,6.460112,0.63024,0.18382,0.6565,5.74,0.89,5.808588469
29/06/2020 05:00,6.41904,-0.80778,6.469666379,0.41904,0.12222,0.4365,6,-0.93,6.071647223,6.43904,1.01222,6.518115176,0.41904,0.12222,0.4365,6.02,0.89,6.085433427
29/06/2020 05:30,6.9868,-0.8376,7.036827979,0.3168,0.0924,0.33,6.67,-0.93,6.734522997,7.0068,0.9824,7.075334338,0.3168,0.0924,0.33,6.69,0.89,6.748940658
29/06/2020 06:00,6.84568,-0.27876,6.851353282,0.89568,0.26124,0.933,5.95,-0.54,5.97445395,6.84568,1.51124,7.010505046,0.89568,0.26124,0.933,5.95,1.25,6.079884867
29/06/2020 06:30,7.51624,-0.41568,7.527725659,0.66624,0.19432,0.694,6.85,-0.61,6.87710695,7.53624,0.77432,7.575914783,0.66624,0.19432,0.694,6.87,0.58,6.894439789
29/06/2020 07:00,8.38736,-0.23952,8.39077932,0.68736,0.20048,0.716,7.7,-0.44,7.712561183,8.40736,0.63048,8.430967157,0.68736,0.20048,0.716,7.72,0.43,7.731966115
29/06/2020 07:30,9,-0.1375,9.001050286,0.66,0.1925,0.6875,8.34,-0.33,8.346526224,9.03,0.2125,9.0325,0.66,0.1925,0.6875,8.37,0.02,8.370023895
29/06/2020 08:00,9.56112,0.49866,9.57411497,0.44112,0.12866,0.4595,9.12,0.37,9.127502397,9.59112,-0.24134,9.594155922,0.44112,0.12866,0.4595,9.15,-0.37,9.157477819
29/06/2020 08:30,9.96448,0.58214,9.981470265,0.62448,0.18214,0.6505,9.34,0.4,9.348561387,10.00448,-0.23786,10.0073072,0.62448,0.18214,0.6505,9.38,-0.42,9.389398277
29/06/2020 09:00,10.624,0.617,10.64190138,0.744,0.217,0.775,9.88,0.4,9.888093851,10.664,-0.203,10.66593198,0.744,0.217,0.775,9.92,-0.42,9.928887148
29/06/2020 09:30,10.72912,0.64766,10.74865012,0.84912,0.24766,0.8845,9.88,0.4,9.888093851,10.76912,-0.17234,10.7704989,0.84912,0.24766,0.8845,9.92,-0.42,9.928887148
29/06/2020 10:00,10.31216,0.99438,10.35999206,1.35216,0.39438,1.4085,8.96,0.6,8.980066815,10.34216,-0.21562,10.34440745,1.35216,0.39438,1.4085,8.99,-0.61,9.010671451
29/06/2020 10:30,10.99584,0.93712,11.03570076,0.67584,0.19712,0.704,10.32,0.74,10.34649699,11.02584,-0.60288,11.04231008,0.67584,0.19712,0.704,10.35,-0.8,10.38087183
29/06/2020 11:00,10.69088,1.02984,10.74036711,1.13088,0.32984,1.178,9.56,0.7,9.585593357,10.73088,-0.42016,10.73910238,1.13088,0.32984,1.178,9.6,-0.75,9.629252307
29/06/2020 11:30,10.85896,1.02928,10.90763171,1.12896,0.32928,1.176,9.73,0.7,9.755147359,10.88896,-0.42072,10.89708471,1.12896,0.32928,1.176,9.76,-0.75,9.788774183
29/06/2020 12:00,10.4928,0.9729,10.53780747,0.8328,0.2429,0.8675,9.66,0.73,9.687543548,10.5328,-0.5071,10.54500006,0.8328,0.2429,0.8675,9.7,-0.75,9.728951639
29/06/2020 12:30,10.6888,0.9659,10.73235334,0.8088,0.2359,0.8425,9.88,0.73,9.906931917,10.7288,-0.5141,10.7411102,0.8088,0.2359,0.8425,9.92,-0.75,9.948311415
29/06/2020 13:00,10.91592,0.83256,10.94762374,0.62592,0.18256,0.652,10.29,0.65,10.3105092,10.95592,-0.51744,10.96813235,0.62592,0.18256,0.652,10.33,-0.7,10.35369016
29/06/2020 13:30,10.79096,0.84278,10.82382076,0.66096,0.19278,0.6885,10.13,0.65,10.15083248,10.83096,-0.50722,10.8428302,0.66096,0.19278,0.6885,10.17,-0.7,10.194062
29/06/2020 14:00,10.7252,0.8736,10.76071986,0.5952,0.1736,0.62,10.13,0.7,10.15415678,10.7652,-0.5864,10.78115931,0.5952,0.1736,0.62,10.17,-0.76,10.19835771
29/06/2020 14:30,10.7244,0.5642,10.73923075,0.4944,0.1442,0.515,10.23,0.42,10.23861807,10.7644,-0.3258,10.76932927,0.4944,0.1442,0.515,10.27,-0.47,10.280749
29/06/2020 15:00,10.80168,0.62674,10.81984722,0.57168,0.16674,0.5955,10.23,0.46,10.24033691,10.84168,-0.34326,10.84711264,0.57168,0.16674,0.5955,10.27,-0.51,10.2826553
29/06/2020 15:30,10.764,0.8345,10.79629966,0.804,0.2345,0.8375,9.96,0.6,9.978055923,10.794,-0.4155,10.80199409,0.804,0.2345,0.8375,9.99,-0.65,10.01112381
29/06/2020 16:00,10.34768,0.96974,10.39302059,1.26768,0.36974,1.3205,9.08,0.6,9.099802196,10.37768,-0.28026,10.38146367,1.26768,0.36974,1.3205,9.11,-0.65,9.133159366
29/06/2020 16:30,10.26248,0.70614,10.28674533,0.91248,0.26614,0.9505,9.35,0.44,9.360347216,10.30248,-0.21386,10.30469943,0.91248,0.26614,0.9505,9.39,-0.48,9.402260367
29/06/2020 17:00,10.1368,5.6549,11.60743763,0.7368,0.2149,0.7675,9.4,5.44,10.86064455,9.8868,5.2949,11.21538141,0.7368,0.2149,0.7675,9.15,5.08,10.46560557
29/06/2020 17:30,10.1988,0.1659,10.20014923,0.5688,0.1659,0.5925,9.63,0,9.63,10.2388,0.1659,10.24014396,0.5688,0.1659,0.5925,9.67,0,9.67
29/06/2020 18:00,9.97528,2.33654,10.24527356,0.60528,0.17654,0.6305,9.37,2.16,9.615742301,9.99528,1.50654,10.10817912,0.60528,0.17654,0.6305,9.39,1.33,9.483722898
29/06/2020 18:30,9.4024,0.1932,9.404384722,0.6624,0.1932,0.69,8.74,0,8.74,9.4424,0.1932,9.444376316,0.6624,0.1932,0.69,8.78,0,8.78
29/06/2020 19:00,9.59832,-0.32174,9.603710921,0.50832,0.14826,0.5295,9.09,-0.47,9.102142605,9.63832,0.56826,9.65505732,0.50832,0.14826,0.5295,9.13,0.42,9.139655355
29/06/2020 19:30,8.9672,-0.2754,8.971428036,0.6672,0.1946,0.695,8.3,-0.47,8.313296578,9.0072,0.6146,9.028144051,0.6672,0.1946,0.695,8.34,0.42,8.350568843
29/06/2020 20:00,8.86,-0.33,8.866143468,0.48,0.14,0.5,8.38,-0.47,8.393169842,8.89,0.56,8.907620333,0.48,0.14,0.5,8.41,0.42,8.420480984
29/06/2020 20:30,8.76336,-0.25902,8.767187112,0.48336,0.14098,0.5035,8.28,-0.4,8.289656205,8.79336,0.51098,8.808193949,0.48336,0.14098,0.5035,8.31,0.37,8.318232985
29/06/2020 21:00,8.60568,-0.26126,8.609644885,0.47568,0.13874,0.4955,8.13,-0.4,8.139834151,8.63568,0.50874,8.650652314,0.47568,0.13874,0.4955,8.16,0.37,8.168384173
29/06/2020 21:30,8.9004,-0.3803,8.908521103,0.1704,0.0497,0.1775,8.73,-0.43,8.740583505,8.9304,0.4197,8.940256834,0.1704,0.0497,0.1775,8.76,0.37,8.767810445
29/06/2020 22:00,8.78032,-0.44324,8.791500498,0.16032,0.04676,0.167,8.62,-0.49,8.633915682,8.81032,0.49676,8.824313514,0.16032,0.04676,0.167,8.65,0.45,8.661697293
29/06/2020 22:30,8.75056,-0.39442,8.759444472,0.19056,0.05558,0.1985,8.56,-0.45,8.57182011,8.78056,0.47558,8.793429948,0.19056,0.05558,0.1985,8.59,0.42,8.600261624
29/06/2020 23:00,8.40032,-0.34574,8.407431965,0.22032,0.06426,0.2295,8.18,-0.41,8.190268616,8.43032,0.44426,8.442017665,0.22032,0.06426,0.2295,8.21,0.38,8.218789449
29/06/2020 23:30,8.32224,-0.34018,8.329189699,0.34224,0.09982,0.3565,7.98,-0.44,7.99212112,8.35224,0.50982,8.367785218,0.34224,0.09982,0.3565,8.01,0.41,8.02048627
30/06/2020 00:00,7.4968,-0.3301,7.504063982,0.3768,0.1099,0.3925,7.12,-0.44,7.13358255,7.5268,0.5199,7.544734207,0.3768,0.1099,0.3925,7.15,0.41,7.161745597
30/06/2020 00:30,7.28976,-0.40132,7.300798491,0.26976,0.07868,0.281,7.02,-0.48,7.03639112,7.31976,0.48868,7.33605443,0.26976,0.07868,0.281,7.05,0.41,7.061911922
30/06/2020 01:00,7.4136,-0.4902,7.429788759,0.2736,0.0798,0.285,7.14,-0.57,7.162715965,7.4436,0.6198,7.469359611,0.2736,0.0798,0.285,7.17,0.54,7.190305974
30/06/2020 01:30,7.24632,-0.61024,7.271969912,0.37632,0.10976,0.392,6.87,-0.72,6.90762622,7.27632,0.78976,7.319054147,0.37632,0.10976,0.392,6.9,0.68,6.933426281
30/06/2020 02:00,7.41856,-0.63292,7.44551007,0.29856,0.08708,0.311,7.12,-0.72,7.156311899,7.43856,0.76708,7.47800686,0.29856,0.08708,0.311,7.14,0.68,7.172307857
30/06/2020 02:30,7.0336,-0.4302,7.046744,0.9936,0.2898,1.035,6.04,-0.72,6.08276253,7.0536,0.9698,7.119956812,0.9936,0.2898,1.035,6.06,0.68,6.09803247
30/06/2020 03:00,7.03416,-0.46712,7.049653041,0.76416,0.22288,0.796,6.27,-0.69,6.307852249,7.05416,0.87288,7.10795982,0.76416,0.22288,0.796,6.29,0.65,6.323495869
30/06/2020 03:30,7.25288,2.80334,7.775794715,0.42288,0.12334,0.4405,6.83,2.68,7.336981668,7.02288,4.20334,8.184675354,0.42288,0.12334,0.4405,6.6,4.08,7.759278317
30/06/2020 04:00,7.23512,5.74316,9.237469794,0.76512,0.22316,0.797,6.47,5.52,8.504781008,6.80512,7.24316,9.938461903,0.76512,0.22316,0.797,6.04,7.02,9.260777505
30/06/2020 04:30,7.11416,-0.30212,7.120572238,0.64416,0.18788,0.671,6.47,-0.49,6.488528339,7.08416,0.89788,7.140834083,0.64416,0.18788,0.671,6.44,0.71,6.479019988
30/06/2020 05:00,7.1608,-0.5806,7.184299061,0.3408,0.0994,0.355,6.82,-0.68,6.853816455,7.1808,0.7394,7.218767277,0.3408,0.0994,0.355,6.84,0.64,6.869876273
30/06/2020 05:30,6.86608,-0.41406,6.878553645,0.70608,0.20594,0.7355,6.16,-0.62,6.191122677,6.88608,0.78594,6.930786351,0.70608,0.20594,0.7355,6.18,0.58,6.207157159
30/06/2020 06:00,7.21216,-0.48312,7.228323236,0.33216,0.09688,0.346,6.88,-0.58,6.904404391,7.22216,0.63688,7.250186977,0.33216,0.09688,0.346,6.89,0.54,6.911128707
30/06/2020 06:30,7.7224,0.9457,7.780090633,0.8424,0.2457,0.8775,6.88,0.7,6.91551878,7.7324,1.0857,7.808249116,0.8424,0.2457,0.8775,6.89,0.84,6.941015776
30/06/2020 07:00,8.47552,0.52036,8.491478894,0.51552,0.15036,0.537,7.96,0.37,7.968594606,8.50552,-0.22964,8.508619453,0.51552,0.15036,0.537,7.99,-0.38,7.999031191
30/06/2020 07:30,9.10792,0.13356,9.10889922,0.45792,0.13356,0.477,8.65,0,8.65,9.13792,-0.21644,9.14048293,0.45792,0.13356,0.477,8.68,-0.35,8.687053586
30/06/2020 08:00,9.33824,0.82032,9.374201363,1.33824,0.39032,1.394,8,0.43,8.011547915,9.36824,-0.05968,9.368430093,1.33824,0.39032,1.394,8.03,-0.45,8.042599082
30/06/2020 08:30,9.89704,0.59622,9.914982554,0.70704,0.20622,0.7365,9.19,0.39,9.198271577,9.92704,-0.19378,9.928931153,0.70704,0.20622,0.7365,9.22,-0.4,9.228672711
30/06/2020 09:00,10.12656,0.68858,10.14994383,0.88656,0.25858,0.9235,9.24,0.43,9.25,10.10656,-0.19142,10.1083726,0.88656,0.25858,0.9235,9.22,-0.45,9.23097503
30/06/2020 09:30,9.91712,0.66666,9.939502234,1.01712,0.29666,1.0595,8.9,0.37,8.907687691,9.93712,-0.08334,9.937469469,1.01712,0.29666,1.0595,8.92,-0.38,8.928090501
30/06/2020 10:00,10.15352,0.80936,10.18572688,1.40352,0.40936,1.462,8.75,0.4,8.759138085,10.18352,0.02936,10.18356232,1.40352,0.40936,1.462,8.78,-0.38,8.788219387
30/06/2020 10:30,10.20432,1.18626,10.27304042,2.28432,0.66626,2.3795,7.92,0.52,7.93705235,10.22432,0.10626,10.22487216,2.28432,0.66626,2.3795,7.94,-0.56,7.959723613
30/06/2020 11:00,10.15304,1.35922,10.24361754,2.36304,0.68922,2.4615,7.79,0.67,7.818759492,10.17304,-0.02078,10.17306122,2.36304,0.68922,2.4615,7.81,-0.71,7.842206322
30/06/2020 11:30,9.9592,1.3231,10.04670385,2.2392,0.6531,2.3325,7.72,0.67,7.749019293,9.9792,-0.0569,9.979362217,2.2392,0.6531,2.3325,7.74,-0.71,7.772496381
30/06/2020 12:00,10.16072,1.20396,10.23180095,2.31072,0.67396,2.407,7.85,0.53,7.867871377,10.17072,0.09396,10.17115401,2.31072,0.67396,2.407,7.86,-0.58,7.881370439
30/06/2020 12:30,10.3828,1.2604,10.45902213,2.3328,0.6804,2.43,8.05,0.58,8.070867364,10.3928,0.0604,10.39297551,2.3328,0.6804,2.43,8.06,-0.62,8.083810982
30/06/2020 13:00,10.11432,1.43876,10.21613916,2.94432,0.85876,3.067,7.17,0.58,7.193420605,10.12432,0.23876,10.12713493,2.94432,0.85876,3.067,7.18,-0.62,7.206719087
30/06/2020 13:30,10.05624,1.30182,10.14015277,2.64624,0.77182,2.7565,7.41,0.53,7.428929936,10.06624,0.19182,10.06806747,2.64624,0.77182,2.7565,7.42,-0.58,7.442633942
30/06/2020 14:00,10.28,1.395,10.37421925,2.52,0.735,2.625,7.76,0.66,7.788016436,10.29,0.035,10.29005952,2.52,0.735,2.625,7.77,-0.7,7.801467811
30/06/2020 14:30,10.03568,1.22124,10.10971316,2.09568,0.61124,2.183,7.94,0.61,7.963397516,10.04568,-0.03876,10.04575478,2.09568,0.61124,2.183,7.95,-0.65,7.976528067
30/06/2020 15:00,9.99976,1.40618,10.09814549,2.72976,0.79618,2.8435,7.27,0.61,7.295546587,10.01976,0.14618,10.02082627,2.72976,0.79618,2.8435,7.29,-0.65,7.318920685
30/06/2020 15:30,9.66744,1.31592,9.75658965,2.79744,0.81592,2.914,6.87,0.5,6.88817102,9.66744,0.27592,9.671376738,2.79744,0.81592,2.914,6.87,-0.54,6.891190028
30/06/2020 16:00,9.6704,0.9897,9.720912624,1.8504,0.5397,1.9275,7.82,0.45,7.832936869,9.6904,0.0697,9.690650662,1.8504,0.5397,1.9275,7.84,-0.47,7.854075375
30/06/2020 16:30,9.65928,0.67104,9.68256086,1.16928,0.34104,1.218,8.49,0.33,8.496411007,9.67928,-0.06896,9.67952565,1.16928,0.34104,1.218,8.51,-0.41,8.519870891
30/06/2020 17:00,9.46144,0.58792,9.479688645,1.02144,0.29792,1.064,8.44,0.29,8.444980758,9.53144,0.03792,9.53151543,1.02144,0.29792,1.064,8.51,-0.26,8.513970871
30/06/2020 17:30,9.43096,0.24528,9.434149077,0.84096,0.24528,0.876,8.59,0,8.59,9.46096,0.24528,9.464138968,0.84096,0.24528,0.876,8.62,0,8.62
30/06/2020 18:00,9.58184,-0.27988,9.585926695,0.41184,0.12012,0.429,9.17,-0.4,9.178719954,9.62184,0.49012,9.634314848,0.41184,0.12012,0.429,9.21,0.37,9.217429143
30/06/2020 18:30,9.00592,-0.19994,9.008139156,0.68592,0.20006,0.7145,8.32,-0.4,8.329609835,9.05592,0.57006,9.073844579,0.68592,0.20006,0.7145,8.37,0.37,8.378174025
30/06/2020 19:00,9.32976,-0.30382,9.334705579,0.32976,0.09618,0.3435,9,-0.4,9.008884504,9.36976,0.46618,9.381349916,0.32976,0.09618,0.3435,9.04,0.37,9.047568734
30/06/2020 19:30,9.118,-0.371,9.125544641,0.408,0.119,0.425,8.71,-0.49,8.72377212,9.158,0.559,9.175044687,0.408,0.119,0.425,8.75,0.44,8.761055872
30/06/2020 20:00,8.4304,-0.2828,8.435141967,0.7104,0.2072,0.74,7.72,-0.49,7.735534888,8.4604,0.6472,8.485118502,0.7104,0.2072,0.74,7.75,0.44,7.762480274
30/06/2020 20:30,8.48888,-0.30366,8.494309451,0.63888,0.18634,0.6655,7.85,-0.49,7.865278126,8.52888,0.62634,8.551847511,0.63888,0.18634,0.6655,7.89,0.44,7.902259171
