Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/06/2020 21:00,8.34104,-0.26928,8.345385551,0.31104,0.09072,0.324,8.03,-0.36,8.038065688,8.37104,0.44072,8.382633524,0.31104,0.09072,0.324,8.06,0.35,8.067595677
30/06/2020 21:30,8.40272,-0.29504,8.407898192,0.22272,0.06496,0.232,8.18,-0.36,8.187917928,8.43272,0.41496,8.442923569,0.22272,0.06496,0.232,8.21,0.35,8.217457028
30/06/2020 22:00,8.3288,-0.2991,8.33416884,0.2088,0.0609,0.2175,8.12,-0.36,8.127976378,8.3688,0.4109,8.378881324,0.2088,0.0609,0.2175,8.16,0.35,8.167502678
30/06/2020 22:30,8.32352,-0.28314,8.328334374,0.26352,0.07686,0.2745,8.06,-0.36,8.068035697,8.35352,0.42686,8.364419038,0.26352,0.07686,0.2745,8.09,0.35,8.097567536
30/06/2020 23:00,8.16072,-0.24604,8.164428124,0.39072,0.11396,0.407,7.77,-0.36,7.778335297,8.19072,0.46396,8.203849889,0.39072,0.11396,0.407,7.8,0.35,7.807848615
30/06/2020 23:30,8.11504,-0.27978,8.119861517,0.27504,0.08022,0.2865,7.84,-0.36,7.848260954,8.14504,0.43022,8.15639417,0.27504,0.08022,0.2865,7.87,0.35,7.877778875
01/07/2020 00:00,7.72864,-0.28248,7.733800566,0.36864,0.10752,0.384,7.36,-0.39,7.370325637,7.74864,0.45752,7.762135428,0.36864,0.10752,0.384,7.38,0.35,7.388294797
01/07/2020 00:30,7.1956,-0.3367,7.203473207,0.5256,0.1533,0.5475,6.67,-0.49,6.687974282,7.2256,0.6233,7.252433954,0.5256,0.1533,0.5475,6.7,0.47,6.716464844
01/07/2020 01:00,7.26968,0.53824,7.28957815,0.19968,0.05824,0.208,7.07,0.48,7.086275467,7.20968,1.70824,7.409289413,0.19968,0.05824,0.208,7.01,1.65,7.201569273
01/07/2020 01:30,7.42184,5.56762,9.278044053,0.23184,0.06762,0.2415,7.19,5.5,9.052408519,6.97184,7.07762,9.934750014,0.23184,0.06762,0.2415,6.74,7.01,9.724592536
01/07/2020 02:00,7.19008,5.72044,9.188072932,0.55008,0.16044,0.573,6.64,5.56,8.660438788,6.75008,7.13044,9.818694139,0.55008,0.16044,0.573,6.2,6.97,9.328499343
01/07/2020 02:30,7.21848,1.88414,7.460324192,0.28848,0.08414,0.3005,6.93,1.8,7.159951117,7.05848,3.20414,7.75168711,0.28848,0.08414,0.3005,6.77,3.12,7.454347725
01/07/2020 03:00,7.15144,-0.39708,7.162455347,0.42144,0.12292,0.439,6.73,-0.52,6.750059259,7.19144,0.60292,7.216669717,0.42144,0.12292,0.439,6.77,0.48,6.786994917
01/07/2020 03:30,7.1092,-0.3694,7.118790698,0.3792,0.1106,0.395,6.73,-0.48,6.747095671,7.1492,0.5506,7.17037105,0.3792,0.1106,0.395,6.77,0.44,6.784283308
01/07/2020 04:00,7.29696,-0.41172,7.308566111,0.33696,0.09828,0.351,6.96,-0.51,6.97866033,7.31696,0.57828,7.339775978,0.33696,0.09828,0.351,6.98,0.48,6.996484832
01/07/2020 04:30,7.30272,-0.46754,7.317671286,0.28272,0.08246,0.2945,7.02,-0.55,7.041512622,7.33272,0.58246,7.355816899,0.28272,0.08246,0.2945,7.05,0.5,7.067708257
01/07/2020 05:00,7.04584,-0.42288,7.058518881,0.43584,0.12712,0.454,6.61,-0.55,6.632842528,7.05584,0.62712,7.083654255,0.43584,0.12712,0.454,6.62,0.5,6.638855323
01/07/2020 05:30,7.2776,-0.3707,7.28703508,0.2376,0.0693,0.2475,7.04,-0.44,7.053736598,7.2976,0.4993,7.314661048,0.2376,0.0693,0.2475,7.06,0.43,7.073082779
01/07/2020 06:00,7.48544,-0.23008,7.48897515,0.44544,0.12992,0.464,7.04,-0.36,7.049198536,7.50544,0.47992,7.520768099,0.44544,0.12992,0.464,7.06,0.35,7.068670313
01/07/2020 06:30,7.99928,0.79354,8.038543789,0.38928,0.11354,0.4055,7.61,0.68,7.640320674,7.99928,2.13354,8.278917408,0.38928,0.11354,0.4055,7.61,2.02,7.873531609
01/07/2020 07:00,8.6784,-0.1288,8.679355736,0.7584,0.2212,0.79,7.92,-0.35,7.927729814,8.7084,0.5512,8.725826723,0.7584,0.2212,0.79,7.95,0.33,7.956846109
01/07/2020 07:30,8.6424,0.5907,8.662563376,0.7224,0.2107,0.7525,7.92,0.38,7.929110921,8.6724,-0.1793,8.674253296,0.7224,0.2107,0.7525,7.95,-0.39,7.959560289
01/07/2020 08:00,9.17264,0.63452,9.194560359,0.87264,0.25452,0.909,8.3,0.38,8.308694242,9.19264,-0.13548,9.19363829,0.87264,0.25452,0.909,8.32,-0.39,8.329135609
01/07/2020 08:30,9.69736,0.75798,9.726938092,0.98736,0.28798,1.0285,8.71,0.47,8.722671609,9.72736,-0.22202,9.729893394,0.98736,0.28798,1.0285,8.74,-0.51,8.754867218
01/07/2020 09:00,9.94696,0.83828,9.982220525,1.05696,0.30828,1.101,8.89,0.53,8.905784637,9.96696,-0.26172,9.970395629,1.05696,0.30828,1.101,8.91,-0.57,8.928213707
01/07/2020 09:30,10.0664,0.9852,10.11449593,1.2864,0.3752,1.34,8.78,0.61,8.801164696,10.0964,-0.2748,10.10013901,1.2864,0.3752,1.34,8.81,-0.65,8.833945891
01/07/2020 10:00,9.98624,1.11182,10.04794173,1.44624,0.42182,1.5065,8.54,0.69,8.567829363,10.00624,-0.31818,10.01129749,1.44624,0.42182,1.5065,8.56,-0.74,8.591926443
01/07/2020 10:30,10.16968,1.48324,10.27727552,2.23968,0.65324,2.333,7.93,0.83,7.973318004,10.18968,-0.21676,10.19198525,2.23968,0.65324,2.333,7.95,-0.87,7.997462097
01/07/2020 11:00,10.28704,1.17622,10.35406613,1.18704,0.34622,1.2365,9.1,0.83,9.137773252,10.29704,-0.52378,10.31035296,1.18704,0.34622,1.2365,9.11,-0.87,9.151447973
01/07/2020 11:30,10.40096,1.00278,10.44918832,0.90096,0.26278,0.9385,9.5,0.74,9.528777466,10.42096,-0.52722,10.4342881,0.90096,0.26278,0.9385,9.52,-0.79,9.552722125
01/07/2020 12:00,10.6352,1.0711,10.68900062,1.1352,0.3311,1.1825,9.5,0.74,9.528777466,10.6552,-0.4589,10.66507741,1.1352,0.3311,1.1825,9.52,-0.79,9.552722125
01/07/2020 12:30,10.41656,1.31858,10.49968454,1.36656,0.39858,1.4235,9.05,0.92,9.096642238,10.44656,-0.56142,10.46163507,1.36656,0.39858,1.4235,9.08,-0.96,9.130607866
01/07/2020 13:00,10.31256,1.22908,10.38554435,1.16256,0.33908,1.211,9.15,0.89,9.193182256,10.32256,-0.62092,10.34121785,1.16256,0.33908,1.211,9.16,-0.96,9.210168294
01/07/2020 13:30,10.4268,1.4874,10.53235572,1.8768,0.5474,1.955,8.55,0.94,8.601517308,10.4468,-0.4126,10.45494472,1.8768,0.5474,1.955,8.57,-0.96,8.623601336
01/07/2020 14:00,10.10664,1.34402,10.19561483,1.55664,0.45402,1.6215,8.55,0.89,8.596196833,10.07664,-0.47598,10.08787543,1.55664,0.45402,1.6215,8.52,-0.93,8.570606746
01/07/2020 14:30,10.20312,1.72466,10.34785533,2.31312,0.67466,2.4095,7.89,1.05,7.959560289,10.22312,-0.41534,10.23155364,2.31312,0.67466,2.4095,7.91,-1.09,7.984747961
01/07/2020 15:00,10.2828,1.4829,10.38917553,1.7928,0.5229,1.8675,8.49,0.96,8.54410323,10.3028,-0.4871,10.31430823,1.7928,0.5229,1.8675,8.51,-1.01,8.569725783
01/07/2020 15:30,10.3712,1.4891,10.47755736,2.6712,0.7791,2.7825,7.7,0.71,7.732664483,10.3812,0.0291,10.38124079,2.6712,0.7791,2.7825,7.71,-0.75,7.746392709
01/07/2020 16:00,10.19368,1.61524,10.32085811,3.10368,0.90524,3.233,7.09,0.71,7.125461389,10.20368,0.15524,10.20486085,3.10368,0.90524,3.233,7.1,-0.75,7.139502784
01/07/2020 16:30,9.7104,1.1497,9.778224698,2.0904,0.6097,2.1775,7.62,0.54,7.639109896,9.7304,0.0297,9.730445326,2.0904,0.6097,2.1775,7.64,-0.58,7.661984077
01/07/2020 17:00,9.46456,0.43008,9.474326615,1.47456,0.43008,1.536,7.99,0,7.99,9.49456,0.08008,9.494897704,1.47456,0.43008,1.536,8.02,-0.35,8.027633524
01/07/2020 17:30,9.56272,0.60746,9.581994649,2.08272,0.60746,2.1695,7.48,0,7.48,9.58272,0.60746,9.601954502,2.08272,0.60746,2.1695,7.5,0,7.5
01/07/2020 18:00,9.28176,0.36218,9.288823556,1.24176,0.36218,1.2935,8.04,0,8.04,9.30176,0.36218,9.30880838,1.24176,0.36218,1.2935,8.06,0,8.06
01/07/2020 18:30,9.33032,-0.10324,9.330891158,0.88032,0.25676,0.917,8.45,-0.36,8.457665162,9.36032,0.60676,9.379965256,0.88032,0.25676,0.917,8.48,0.35,8.487219804
01/07/2020 19:00,9.12152,-0.14664,9.122698636,0.73152,0.21336,0.762,8.39,-0.36,8.397719929,9.21152,0.56336,9.228730964,0.73152,0.21336,0.762,8.48,0.35,8.487219804
01/07/2020 19:30,8.91168,-0.25576,8.915349326,0.63168,0.18424,0.658,8.28,-0.44,8.29168258,8.95168,0.58424,8.970725233,0.63168,0.18424,0.658,8.32,0.4,8.329609835
01/07/2020 20:00,8.71008,-0.18706,8.712088444,0.73008,0.21294,0.7605,7.98,-0.4,7.990018773,8.75008,0.61294,8.771521843,0.73008,0.21294,0.7605,8.02,0.4,8.029968867
01/07/2020 20:30,8.60976,-0.28632,8.614519511,0.62976,0.18368,0.656,7.98,-0.47,7.99382887,8.64976,0.61368,8.671502246,0.62976,0.18368,0.656,8.02,0.43,8.031519159
01/07/2020 21:00,8.5416,-0.4087,8.551372185,0.3816,0.1113,0.3975,8.16,-0.52,8.17655184,8.5816,0.5913,8.60194712,0.3816,0.1113,0.3975,8.2,0.48,8.214036766
01/07/2020 21:30,8.42072,-0.42354,8.431364744,0.33072,0.09646,0.3445,8.09,-0.52,8.106694764,8.46072,0.57646,8.480335433,0.33072,0.09646,0.3445,8.13,0.48,8.144157415
01/07/2020 22:00,8.85552,-0.50464,8.869887034,0.15552,0.04536,0.162,8.7,-0.55,8.717367722,8.88552,0.55536,8.902858552,0.15552,0.04536,0.162,8.73,0.51,8.744884219
01/07/2020 22:30,8.26128,-0.56546,8.280609413,0.22128,0.06454,0.2305,8.04,-0.63,8.064645063,8.29128,0.65454,8.317075607,0.22128,0.06454,0.2305,8.07,0.59,8.091538791
01/07/2020 23:00,7.844,-0.383,7.853344829,0.744,0.217,0.775,7.1,-0.6,7.125307011,7.874,0.807,7.915246364,0.744,0.217,0.775,7.13,0.59,7.154369294
01/07/2020 23:30,7.66352,-0.27564,7.668475481,0.56352,0.16436,0.587,7.1,-0.44,7.113620738,7.69352,0.57436,7.714929643,0.56352,0.16436,0.587,7.13,0.41,7.14177849
02/07/2020 00:00,7.62936,-0.48352,7.644666481,0.15936,0.04648,0.166,7.47,-0.53,7.488778272,7.65936,0.53648,7.678125188,0.15936,0.04648,0.166,7.5,0.49,7.515989622
02/07/2020 00:30,7.33896,0.75678,7.3778757,0.22896,0.06678,0.2385,7.11,0.69,7.143402551,7.24896,2.12678,7.554509531,0.22896,0.06678,0.2385,7.02,2.06,7.316009841
02/07/2020 01:00,7.4112,3.6841,8.276380746,0.3912,0.1141,0.4075,7.02,3.57,7.875614262,7.1112,5.2241,8.823853254,0.3912,0.1141,0.4075,6.72,5.11,8.442185736
02/07/2020 01:30,7.15096,-0.49222,7.167880401,0.30096,0.08778,0.3135,6.85,-0.58,6.874510892,7.17096,0.62778,7.198386976,0.30096,0.08778,0.3135,6.87,0.54,6.891190028
02/07/2020 02:00,7.08376,-0.33432,7.091644774,0.53376,0.15568,0.556,6.55,-0.49,6.568302673,7.10376,0.59568,7.128691381,0.53376,0.15568,0.556,6.57,0.44,6.584717154
02/07/2020 02:30,7.14136,-0.46252,7.156322198,0.23136,0.06748,0.241,6.91,-0.53,6.930295809,7.16136,0.54748,7.182256707,0.23136,0.06748,0.241,6.93,0.48,6.946603487
02/07/2020 03:00,7.14056,-0.38192,7.150766392,0.37056,0.10808,0.386,6.77,-0.49,6.787709481,7.16056,0.58808,7.184668232,0.37056,0.10808,0.386,6.79,0.48,6.806944983
02/07/2020 03:30,7.0172,-0.4179,7.029632725,0.2472,0.0721,0.2575,6.77,-0.49,6.787709481,7.0372,0.5521,7.058824141,0.2472,0.0721,0.2575,6.79,0.48,6.806944983
02/07/2020 04:00,6.98456,-0.48742,7.001546733,0.21456,0.06258,0.2235,6.77,-0.55,6.792304469,7.00456,0.54258,7.025542958,0.21456,0.06258,0.2235,6.79,0.48,6.806944983
02/07/2020 04:30,6.98776,-0.38732,6.998486022,0.55776,0.16268,0.581,6.43,-0.55,6.453479682,7.00776,0.70268,7.042901348,0.55776,0.16268,0.581,6.45,0.54,6.472565179
02/07/2020 05:00,7.06568,-0.64876,7.095401567,0.17568,0.05124,0.183,6.89,-0.7,6.925467493,7.08568,0.71124,7.121286639,0.17568,0.05124,0.183,6.91,0.66,6.941447976
02/07/2020 05:30,7.20952,-0.64764,7.238550697,0.17952,0.05236,0.187,7.03,-0.7,7.064764681,7.22952,0.71236,7.264531382,0.17952,0.05236,0.187,7.05,0.66,7.080826223
02/07/2020 06:00,7.31848,-0.67586,7.349621504,0.28848,0.08414,0.3005,7.03,-0.76,7.070961745,7.33848,0.80414,7.382406779,0.28848,0.08414,0.3005,7.05,0.72,7.086670586
02/07/2020 06:30,7.83312,1.05966,7.904470144,0.51312,0.14966,0.5345,7.32,0.91,7.376347335,7.84312,1.47966,7.981473865,0.51312,0.14966,0.5345,7.33,1.33,7.449684557
02/07/2020 07:00,8.16672,0.19446,8.169034842,0.66672,0.19446,0.6945,7.5,0,7.5,8.18672,0.19446,8.189029188,0.66672,0.19446,0.6945,7.52,0,7.52
02/07/2020 07:30,8.69432,0.50876,8.709192672,0.54432,0.15876,0.567,8.15,0.35,8.157511876,8.71432,-0.22124,8.717127979,0.54432,0.15876,0.567,8.17,-0.38,8.178832435
02/07/2020 08:00,9.2168,0.5624,9.233942603,0.5568,0.1624,0.58,8.66,0.4,8.669232953,9.2468,-0.2176,9.249359978,0.5568,0.1624,0.58,8.69,-0.38,8.698304432
02/07/2020 08:30,9.62544,0.84992,9.66289083,0.68544,0.19992,0.714,8.94,0.65,8.963598608,9.66544,-0.48008,9.677355383,0.68544,0.19992,0.714,8.98,-0.68,9.0057093
02/07/2020 09:00,9.9276,0.8243,9.961762507,0.5976,0.1743,0.6225,9.33,0.65,9.352614608,9.9576,-0.5057,9.970432802,0.5976,0.1743,0.6225,9.36,-0.68,9.384668348
02/07/2020 09:30,10.16304,1.09172,10.22150843,1.10304,0.32172,1.149,9.06,0.77,9.092661876,10.19304,-0.49828,10.20521178,1.10304,0.32172,1.149,9.09,-0.82,9.126910759
02/07/2020 10:00,10.09224,1.01732,10.14338445,1.12224,0.32732,1.169,8.97,0.69,8.996499319,10.12224,-0.40268,10.13024648,1.12224,0.32732,1.169,9,-0.73,9.029557021
02/07/2020 10:30,10.22264,1.11452,10.28321562,1.35264,0.39452,1.409,8.87,0.72,8.899174119,10.24264,-0.37548,10.24951996,1.35264,0.39452,1.409,8.89,-0.77,8.923284149
02/07/2020 11:00,10.38936,1.16148,10.45408231,1.23936,0.36148,1.291,9.15,0.8,9.184906096,10.40936,-0.48852,10.42081702,1.23936,0.36148,1.291,9.17,-0.85,9.209310506
02/07/2020 11:30,10.64744,1.10842,10.70497891,1.05744,0.30842,1.1015,9.59,0.8,9.623310241,10.66744,-0.54158,10.68117901,1.05744,0.30842,1.1015,9.61,-0.85,9.647517815
02/07/2020 12:00,10.7532,1.3676,10.83981734,1.8432,0.5376,1.92,8.91,0.83,8.948575306,10.7832,-0.3424,10.78863476,1.8432,0.5376,1.92,8.94,-0.88,8.983206554
02/07/2020 12:30,10.28904,2.63222,10.62040142,5.21904,1.52222,5.4365,5.07,1.11,5.190086704,10.30904,0.37222,10.31575753,5.21904,1.52222,5.4365,5.09,-1.15,5.218294741
02/07/2020 13:00,10.25568,1.69374,10.39460088,2.51568,0.73374,2.6205,7.74,0.96,7.799307662,10.26568,-0.27626,10.26939655,2.51568,0.73374,2.6205,7.75,-1.01,7.81553581
02/07/2020 13:30,10.47952,1.15236,10.54268813,1.13952,0.33236,1.187,9.34,0.82,9.375926621,10.48952,-0.52764,10.50278219,1.13952,0.33236,1.187,9.35,-0.86,9.389467504
02/07/2020 14:00,10.26304,1.08922,10.3206778,0.92304,0.26922,0.9615,9.34,0.82,9.375926621,10.32304,-0.59078,10.33993113,0.92304,0.26922,0.9615,9.4,-0.86,9.439258445
02/07/2020 14:30,10.09504,1.26272,10.17370603,1.41504,0.41272,1.474,8.68,0.85,8.721519363,10.13504,-0.47728,10.14627183,1.41504,0.41272,1.474,8.72,-0.89,8.765300908
02/07/2020 15:00,9.99768,1.28974,10.0805275,1.50768,0.43974,1.5705,8.49,0.85,8.532443964,10.01768,-0.45026,10.02779371,1.50768,0.43974,1.5705,8.51,-0.89,8.5564128
02/07/2020 15:30,10.2852,0.9661,10.33047377,0.7752,0.2261,0.8075,9.51,0.74,9.538747297,10.3152,-0.5539,10.33006081,0.7752,0.2261,0.8075,9.54,-0.78,9.57183368
02/07/2020 16:00,12.13696,0.99578,12.177741,0.87696,0.25578,0.9135,11.26,0.74,11.28428996,12.16696,-0.52422,12.17824791,0.87696,0.25578,0.9135,11.29,-0.78,11.31691212
02/07/2020 16:30,9.96656,0.77358,9.996536613,1.24656,0.36358,1.2985,8.72,0.41,8.72963344,9.99656,-0.09642,9.99702499,1.24656,0.36358,1.2985,8.75,-0.46,8.762083086
02/07/2020 17:00,9.85312,0.63966,9.873861385,2.19312,0.63966,2.2845,7.66,0,7.66,9.88312,0.28966,9.887363847,2.19312,0.63966,2.2845,7.69,-0.35,7.697960769
02/07/2020 17:30,9.50752,0.74386,9.53657508,1.72752,0.50386,1.7995,7.78,0.24,7.783700919,9.52752,0.10386,9.528086075,1.72752,0.50386,1.7995,7.8,-0.4,7.810249676
02/07/2020 18:00,9.45792,-0.05894,9.45810365,0.99792,0.29106,1.0395,8.46,-0.35,8.467236857,9.48792,0.64106,9.509552242,0.99792,0.29106,1.0395,8.49,0.35,8.497211307
02/07/2020 18:30,9.3064,-0.3348,9.312420308,0.3264,0.0952,0.34,8.98,-0.43,8.990289206,9.3364,0.4952,9.34952341,0.3264,0.0952,0.34,9.01,0.4,9.018874653
02/07/2020 19:00,9.38128,-0.34296,9.387546857,0.40128,0.11704,0.418,8.98,-0.46,8.991774019,9.41128,0.51704,9.425471956,0.40128,0.11704,0.418,9.01,0.4,9.018874653
02/07/2020 19:30,9.0024,0.1582,9.003789924,0.5424,0.1582,0.565,8.46,0,8.46,9.0424,0.1582,9.043783777,0.5424,0.1582,0.565,8.5,0,8.5
02/07/2020 20:00,9.26472,-0.32904,9.270561148,0.41472,0.12096,0.432,8.85,-0.45,8.861433293,9.30472,0.53096,9.319856909,0.41472,0.12096,0.432,8.89,0.41,8.899449421
02/07/2020 20:30,9.43584,-0.35788,9.442624349,0.31584,0.09212,0.329,9.12,-0.45,9.131095225,9.47584,0.50212,9.489134218,0.31584,0.09212,0.329,9.16,0.41,9.169171173
02/07/2020 21:00,8.84328,-0.40446,8.852524445,0.29328,0.08554,0.3055,8.55,-0.49,8.564029425,8.88328,0.55554,8.900634149,0.29328,0.08554,0.3055,8.59,0.47,8.602848366
02/07/2020 21:30,8.47912,-0.25484,8.482948744,0.42912,0.12516,0.447,8.05,-0.38,8.058963953,8.51912,0.49516,8.533498052,0.42912,0.12516,0.447,8.09,0.37,8.098456643
02/07/2020 22:00,8.35312,-0.26534,8.35733325,0.39312,0.11466,0.4095,7.96,-0.38,7.96906519,8.38312,0.48466,8.39711833,0.39312,0.11466,0.4095,7.99,0.37,7.998562371
02/07/2020 22:30,8.74552,-0.31714,8.751268357,0.21552,0.06286,0.2245,8.53,-0.38,8.538460049,8.78552,0.43286,8.796176979,0.21552,0.06286,0.2245,8.57,0.37,8.577983446
02/07/2020 23:00,7.89392,-0.21844,7.89694175,0.55392,0.16156,0.577,7.34,-0.38,7.34982993,7.92392,0.53156,7.941729295,0.55392,0.16156,0.577,7.37,0.37,7.379281808
02/07/2020 23:30,7.66688,-0.39466,7.677031031,0.32688,0.09534,0.3405,7.34,-0.49,7.356337404,7.69688,0.86534,7.745371202,0.32688,0.09534,0.3405,7.37,0.77,7.410114709
03/07/2020 00:00,7.5276,-0.2682,7.532376318,0.6576,0.1918,0.685,6.87,-0.46,6.885383069,7.5476,0.6418,7.57483815,0.6576,0.1918,0.685,6.89,0.45,6.904679573
03/07/2020 00:30,7.5368,-0.2826,7.542096327,0.4368,0.1274,0.455,7.1,-0.41,7.111828176,7.5668,0.5374,7.585859279,0.4368,0.1274,0.455,7.13,0.41,7.14177849
03/07/2020 01:00,8.07096,-1.00972,8.133875448,0.24096,0.07028,0.251,7.83,-1.08,7.904131831,8.09096,0.70028,8.121208395,0.24096,0.07028,0.251,7.85,0.63,7.875239679
03/07/2020 01:30,8.2464,-1.0373,8.311384015,0.1464,0.0427,0.1525,8.1,-1.08,8.171682813,8.2764,1.0527,8.343079422,0.1464,0.0427,0.1525,8.13,1.01,8.192496567
03/07/2020 02:00,7.95992,-0.99044,8.02130275,0.16992,0.04956,0.177,7.79,-1.04,7.859115726,7.97992,1.05956,8.049955938,0.16992,0.04956,0.177,7.81,1.01,7.875036508
03/07/2020 02:30,7.84408,-1.05756,7.915050486,0.21408,0.06244,0.223,7.63,-1.12,7.711763741,7.87408,1.14244,7.956525938,0.21408,0.06244,0.223,7.66,1.08,7.735761113
03/07/2020 03:00,7.4524,-0.9793,7.516468203,0.4824,0.1407,0.5025,6.97,-1.12,7.059412157,7.4724,1.2207,7.571451,0.4824,0.1407,0.5025,6.99,1.08,7.072941397
03/07/2020 03:30,7.30504,-0.95228,7.366847806,0.33504,0.09772,0.349,6.97,-1.05,7.04864526,7.32504,1.09772,7.406834695,0.33504,0.09772,0.349,6.99,1,7.061168459
03/07/2020 04:00,7.7952,-1.0989,7.872275672,0.1752,0.0511,0.1825,7.62,-1.15,7.706289639,7.8152,1.1511,7.899517849,0.1752,0.0511,0.1825,7.64,1.1,7.718782287
03/07/2020 04:30,7.54104,-1.04178,7.612659841,0.37104,0.10822,0.3865,7.17,-1.15,7.261638933,7.56104,1.20822,7.656965551,0.37104,0.10822,0.3865,7.19,1.1,7.273657952
03/07/2020 05:00,7.67712,-1.14084,7.761423027,0.23712,0.06916,0.247,7.44,-1.21,7.537751654,7.69712,1.23916,7.796228178,0.23712,0.06916,0.247,7.46,1.17,7.551191959
03/07/2020 05:30,7.5308,-0.8431,7.577847072,0.4008,0.1169,0.4175,7.13,-0.96,7.194338052,7.5408,1.5369,7.695825248,0.4008,0.1169,0.4175,7.14,1.42,7.279835163
03/07/2020 06:00,7.5548,-1.1561,7.642746251,0.4248,0.1239,0.4425,7.13,-1.28,7.243983711,7.5648,1.3939,7.692149001,0.4248,0.1239,0.4425,7.14,1.27,7.25206867
03/07/2020 06:30,7.92664,-0.62848,7.951516132,0.89664,0.26152,0.934,7.03,-0.89,7.08611318,7.94664,1.53152,8.092875929,0.89664,0.26152,0.934,7.05,1.27,7.163476809
03/07/2020 07:00,8.33488,-0.64066,8.359465883,0.61488,0.17934,0.6405,7.72,-0.82,7.763427078,8.37488,0.98934,8.433113817,0.61488,0.17934,0.6405,7.76,0.81,7.802159957
03/07/2020 07:30,8.9588,-0.3541,8.965795238,0.5688,0.1659,0.5925,8.39,-0.52,8.406098976,8.9888,0.6859,9.014931184,0.5688,0.1659,0.5925,8.42,0.52,8.436041726
03/07/2020 08:00,9.51688,-0.14966,9.518056685,0.68688,0.20034,0.7155,8.83,-0.35,8.836933857,9.54688,0.20034,9.548981823,0.68688,0.20034,0.7155,8.86,0,8.86
03/07/2020 08:30,10.08832,0.20076,10.09031739,0.68832,0.20076,0.717,9.4,0,9.4,10.12832,0.20076,10.1303095,0.68832,0.20076,0.717,9.44,0,9.44
03/07/2020 09:00,10.50632,0.21476,10.50851473,0.73632,0.21476,0.767,9.77,0,9.77,10.54632,-0.07524,10.54658839,0.73632,0.21476,0.767,9.81,-0.29,9.814285506
03/07/2020 09:30,10.72544,0.60492,10.74248535,0.80544,0.23492,0.839,9.92,0.37,9.926897803,10.75544,-0.13508,10.75628822,0.80544,0.23492,0.839,9.95,-0.37,9.95687702
03/07/2020 10:00,10.68568,0.78874,10.71475001,1.43568,0.41874,1.4955,9.25,0.37,9.257397042,10.70568,0.04874,10.70579095,1.43568,0.41874,1.4955,9.27,-0.37,9.277381096
03/07/2020 10:30,10.96256,0.95408,11.00399884,2.00256,0.58408,2.086,8.96,0.37,8.967636255,10.97256,0.21408,10.9746482,2.00256,0.58408,2.086,8.97,-0.37,8.977627749
03/07/2020 11:00,11.06144,0.79042,11.08964466,1.44144,0.42042,1.5015,9.62,0.37,9.627112755,11.09144,0.05042,11.0915546,1.44144,0.42042,1.5015,9.65,-0.37,9.657090659
03/07/2020 11:30,11.13528,0.70404,11.15751464,1.14528,0.33404,1.193,9.99,0.37,9.996849504,11.16528,-0.06596,11.16547483,1.14528,0.33404,1.193,10.02,-0.4,10.02798085
03/07/2020 12:00,11.00984,0.64412,11.02866571,0.93984,0.27412,0.979,10.07,0.37,10.07679513,11.03984,-0.08588,11.04017403,0.93984,0.27412,0.979,10.1,-0.36,10.10641381
03/07/2020 12:30,10.87216,0.49438,10.88339445,0.87216,0.25438,0.9085,10,0.24,10.00287959,10.91216,-0.10562,10.91267114,0.87216,0.25438,0.9085,10.04,-0.36,10.04645211
03/07/2020 13:00,10.76736,0.27048,10.77075674,0.92736,0.27048,0.966,9.84,0,9.84,10.79736,0.27048,10.80074731,0.92736,0.27048,0.966,9.87,0,9.87
03/07/2020 13:30,10.70896,-0.12572,10.70969793,0.76896,0.22428,0.801,9.94,-0.35,9.946160063,10.73896,0.22428,10.74130176,0.76896,0.22428,0.801,9.97,0,9.97
03/07/2020 14:00,10.66472,-0.10654,10.66525215,0.83472,0.24346,0.8695,9.83,-0.35,9.836228952,10.69472,0.59346,10.71117317,0.83472,0.24346,0.8695,9.86,0.35,9.866210012
03/07/2020 14:30,10.75824,-0.15218,10.75931627,0.67824,0.19782,0.7065,10.08,-0.35,10.08607456,10.78824,0.54782,10.80214002,0.67824,0.19782,0.7065,10.11,0.35,10.11605654
03/07/2020 15:00,10.66304,-0.20328,10.66497749,0.50304,0.14672,0.524,10.16,-0.35,10.16602676,10.69304,0.49672,10.70457076,0.50304,0.14672,0.524,10.19,0.35,10.19600902
03/07/2020 15:30,10.588,-0.056,10.58814809,1.008,0.294,1.05,9.58,-0.35,9.586391396,10.618,0.644,10.63751193,1.008,0.294,1.05,9.61,0.35,9.616371457
03/07/2020 16:00,10.16024,0.02882,10.16028087,1.47024,0.42882,1.5315,8.69,-0.4,8.699201113,10.20024,0.80882,10.23225712,1.47024,0.42882,1.5315,8.73,0.38,8.738266418
03/07/2020 16:30,10.09856,-0.17542,10.10008348,1.07856,0.31458,1.1235,9.02,-0.49,9.033299508,10.12856,0.77458,10.15813476,1.07856,0.31458,1.1235,9.05,0.46,9.061683067
03/07/2020 17:00,10.03816,-0.35512,10.04443958,0.90816,0.26488,0.946,9.13,-0.62,9.151027265,10.06816,0.83488,10.10271599,0.90816,0.26488,0.946,9.16,0.57,9.177717581
03/07/2020 17:30,10.0168,-0.1276,10.01761269,0.7968,0.2324,0.83,9.22,-0.36,9.227025523,10.0368,0.9924,10.08574301,0.7968,0.2324,0.83,9.24,0.76,9.271202727
03/07/2020 18:00,9.93184,-0.42238,9.940817404,0.71184,0.20762,0.7415,9.22,-0.63,9.241498796,9.95184,0.78762,9.982958712,0.71184,0.20762,0.7415,9.24,0.58,9.258185567
03/07/2020 18:30,10.02056,-0.75942,10.04929557,0.31056,0.09058,0.3235,9.71,-0.85,9.747132912,10.06056,0.88058,10.09902414,0.31056,0.09058,0.3235,9.75,0.79,9.78195277
03/07/2020 19:00,9.84464,-0.78948,9.876245005,0.34464,0.10052,0.359,9.5,-0.89,9.541598399,9.88464,0.93052,9.928342027,0.34464,0.10052,0.359,9.54,0.83,9.576037803
03/07/2020 19:30,9.242,-0.764,9.273524681,0.432,0.126,0.45,8.81,-0.89,8.854840484,9.292,1.006,9.346298733,0.432,0.126,0.45,8.86,0.88,8.90359478
03/07/2020 20:00,8.91592,-0.78494,8.950405591,0.56592,0.16506,0.5895,8.35,-0.95,8.403868157,8.96592,1.09506,9.03254548,0.56592,0.16506,0.5895,8.4,0.93,8.45132534
03/07/2020 20:30,8.82216,-0.85312,8.863313195,0.33216,0.09688,0.346,8.49,-0.95,8.542985427,8.86216,1.02688,8.921455173,0.33216,0.09688,0.346,8.53,0.93,8.580547768
03/07/2020 21:00,8.63928,-0.85896,8.681876018,0.44928,0.13104,0.468,8.19,-0.99,8.249618173,8.67928,1.11104,8.750103497,0.44928,0.13104,0.468,8.23,0.98,8.288142132
03/07/2020 21:30,8.4036,0.4498,8.415629091,0.5136,0.1498,0.535,7.89,0.3,7.895701362,8.3236,2.5498,8.705388963,0.5136,0.1498,0.535,7.81,2.4,8.170440625
03/07/2020 22:00,8.32104,-0.95428,8.375580995,0.43104,0.12572,0.449,7.89,-1.08,7.963573319,8.37104,1.19572,8.456007155,0.43104,0.12572,0.449,7.94,1.07,8.011772588
03/07/2020 22:30,8.47192,4.45806,9.573281958,0.30192,0.08806,0.3145,8.17,4.37,9.265300859,8.07192,6.58806,10.41913754,0.30192,0.08806,0.3145,7.77,6.5,10.13029615
03/07/2020 23:00,8.2452,5.2461,9.772660244,0.2952,0.0861,0.3075,7.95,5.16,9.477768725,7.7852,7.3961,10.73832549,0.2952,0.0861,0.3075,7.49,7.31,10.46595433
03/07/2020 23:30,7.9436,0.4698,7.957480317,0.2736,0.0798,0.285,7.67,0.39,7.679908854,7.8636,2.7598,8.333828712,0.2736,0.0798,0.285,7.59,2.68,8.049254624
04/07/2020 00:00,7.85384,-1.08638,7.928620577,0.18384,0.05362,0.1915,7.67,-1.14,7.754256895,7.92384,1.18362,8.011753656,0.18384,0.05362,0.1915,7.74,1.13,7.82205216
04/07/2020 00:30,7.47568,-1.13126,7.560789684,0.23568,0.06874,0.2455,7.24,-1.2,7.33877374,7.50568,1.25874,7.61049661,0.23568,0.06874,0.2455,7.27,1.19,7.366749622
04/07/2020 01:00,7.71264,-1.15548,7.798714625,0.15264,0.04452,0.159,7.56,-1.2,7.654645648,7.73264,1.23452,7.830565816,0.15264,0.04452,0.159,7.58,1.19,7.672841716
04/07/2020 01:30,7.30232,-1.13224,7.389576767,0.23232,0.06776,0.242,7.07,-1.2,7.171115673,7.33232,1.25776,7.43941374,0.23232,0.06776,0.242,7.1,1.19,7.199034658
04/07/2020 02:00,7.2088,-1.1391,7.298242682,0.2088,0.0609,0.2175,7,-1.2,7.102112362,7.2288,1.2509,7.33623202,0.2088,0.0609,0.2175,7.02,1.19,7.12014747
04/07/2020 02:30,7.16576,-1.09832,7.249442958,0.48576,0.14168,0.506,6.68,-1.24,6.794115101,7.18576,1.33168,7.30811319,0.48576,0.14168,0.506,6.7,1.19,6.804858558
04/07/2020 03:00,6.73624,-1.00818,6.811266861,0.72624,0.21182,0.7565,6.01,-1.22,6.132576946,6.75624,1.40182,6.900136104,0.72624,0.21182,0.7565,6.03,1.19,6.1462997
04/07/2020 03:30,6.6036,-0.9827,6.676318765,0.8136,0.2373,0.8475,5.79,-1.22,5.917136132,6.6136,1.4273,6.765862122,0.8136,0.2373,0.8475,5.8,1.19,5.9208192
04/07/2020 04:00,6.55856,-1.07542,6.646144555,0.59856,0.17458,0.6235,5.96,-1.25,6.089671584,6.58856,1.36458,6.72838773,0.59856,0.17458,0.6235,5.99,1.19,6.107061487
04/07/2020 04:30,6.8996,-1.1247,6.990667368,0.4296,0.1253,0.4475,6.47,-1.25,6.589643389,6.9196,1.3153,7.043499006,0.4296,0.1253,0.4475,6.49,1.19,6.598196723
04/07/2020 05:00,7.33936,-1.20352,7.437382981,0.15936,0.04648,0.166,7.18,-1.25,7.287996981,7.35936,1.26648,7.467539836,0.15936,0.04648,0.166,7.2,1.22,7.302629663
04/07/2020 05:30,6.95096,-1.21472,7.056301411,0.36096,0.10528,0.376,6.59,-1.32,6.720900237,6.97096,1.39528,7.109225668,0.36096,0.10528,0.376,6.61,1.29,6.734701181
04/07/2020 06:00,6.64048,-1.31236,6.768918924,0.30048,0.08764,0.313,6.34,-1.4,6.492734401,6.66048,1.44764,6.815985285,0.30048,0.08764,0.313,6.36,1.36,6.503783514
04/07/2020 06:30,6.64368,-1.20976,6.752925529,0.82368,0.24024,0.858,5.82,-1.45,5.997907969,6.66368,1.66024,6.867388732,0.82368,0.24024,0.858,5.84,1.42,6.010158068
04/07/2020 07:00,6.91424,-1.22668,7.022211803,0.59424,0.17332,0.619,6.32,-1.4,6.473206315,6.94424,1.52332,7.109358129,0.59424,0.17332,0.619,6.35,1.35,6.491918052
04/07/2020 07:30,7.03256,-1.18342,7.131436254,0.50256,0.14658,0.5235,6.53,-1.33,6.664067827,7.05256,1.42658,7.195396657,0.50256,0.14658,0.5235,6.55,1.28,6.673896913
04/07/2020 08:00,7.44352,-1.03314,7.514876463,0.50352,0.14686,0.5245,6.94,-1.18,7.039602261,7.47352,1.27686,7.581811964,0.50352,0.14686,0.5245,6.97,1.13,7.061005594
04/07/2020 08:30,7.81064,-1.03648,7.879110864,0.32064,0.09352,0.334,7.49,-1.13,7.574760722,7.84064,1.16352,7.926500766,0.32064,0.09352,0.334,7.52,1.07,7.595742228
04/07/2020 09:00,8.13952,-0.91264,8.190524867,0.53952,0.15736,0.562,7.6,-1.07,7.674952769,8.16952,1.17736,8.253922316,0.53952,0.15736,0.562,7.63,1.02,7.697876331
04/07/2020 09:30,8.50248,0.89114,8.549052383,0.55248,0.16114,0.5755,7.95,0.73,7.983445372,8.39248,2.77114,8.838152378,0.55248,0.16114,0.5755,7.84,2.61,8.263032131
04/07/2020 10:00,8.76552,-0.72964,8.795835117,0.51552,0.15036,0.537,8.25,-0.88,8.296800588,8.80552,0.98036,8.85992597,0.51552,0.15036,0.537,8.29,0.83,8.331446453
04/07/2020 10:30,8.99976,-0.58132,9.018515011,0.74976,0.21868,0.781,8.25,-0.8,8.288697123,9.03976,0.96868,9.091512624,0.74976,0.21868,0.781,8.29,0.75,8.323857279
04/07/2020 11:00,9.03784,-0.59938,9.057693318,0.68784,0.20062,0.7165,8.35,-0.8,8.38823581,9.07784,0.95062,9.127478154,0.68784,0.20062,0.7165,8.39,0.75,8.423455348
04/07/2020 11:30,9.13264,-0.63298,9.154549527,0.57264,0.16702,0.5965,8.56,-0.8,8.597301902,9.16264,0.91702,9.208414492,0.57264,0.16702,0.5965,8.59,0.75,8.622679398
04/07/2020 12:00,9.17248,-0.46386,9.184201405,0.91248,0.26614,0.9505,8.26,-0.73,8.292195126,9.20248,0.95614,9.252018258,0.91248,0.26614,0.9505,8.29,0.69,8.318665758
04/07/2020 12:30,9.18568,-0.56626,9.203117268,0.83568,0.24374,0.8705,8.35,-0.81,8.389195432,9.22568,1.00374,9.28012206,0.83568,0.24374,0.8705,8.39,0.76,8.424351607
04/07/2020 13:00,9.1636,-0.5727,9.181478653,0.8136,0.2373,0.8475,8.35,-0.81,8.389195432,9.2036,0.9973,9.257475911,0.8136,0.2373,0.8475,8.39,0.76,8.424351607
04/07/2020 13:30,9.19216,-0.45062,9.203198566,1.23216,0.35938,1.2835,7.96,-0.81,8.001106174,9.22216,1.11938,9.289846428,1.23216,0.35938,1.2835,7.99,0.76,8.026063792
04/07/2020 14:00,8.99824,-0.52468,9.01352385,0.97824,0.28532,1.019,8.02,-0.81,8.060800208,9.02824,1.04532,9.088553867,0.97824,0.28532,1.019,8.05,0.76,8.085796188
04/07/2020 14:30,8.78904,-0.77278,8.822948093,0.53904,0.15722,0.5615,8.25,-0.93,8.302252706,8.82904,1.03722,8.889756614,0.53904,0.15722,0.5615,8.29,0.88,8.336576036
04/07/2020 15:00,8.8956,-0.7942,8.930982757,0.4656,0.1358,0.485,8.43,-0.93,8.481143791,8.9256,1.0158,8.983216851,0.4656,0.1358,0.485,8.46,0.88,8.505645184
04/07/2020 15:30,9.2004,-0.7353,9.229735979,0.7704,0.2247,0.8025,8.43,-0.96,8.484485842,9.2304,1.1447,9.301108657,0.7704,0.2247,0.8025,8.46,0.92,8.509876615
04/07/2020 16:00,8.66248,-0.90386,8.709507601,0.67248,0.19614,0.7005,7.99,-1.1,8.06536422,8.70248,1.25614,8.792670007,0.67248,0.19614,0.7005,8.03,1.06,8.099660487
04/07/2020 16:30,8.52088,-0.80266,8.558601466,0.95088,0.27734,0.9905,7.57,-1.08,7.646652863,8.55088,1.33734,8.654826806,0.95088,0.27734,0.9905,7.6,1.06,7.673565012
04/07/2020 17:00,8.4412,-0.9184,8.491013838,0.9312,0.2716,0.97,7.51,-1.19,7.603696469,8.4812,1.4216,8.599517428,0.9312,0.2716,0.97,7.55,1.15,7.637080594
04/07/2020 17:30,8.37944,-0.86058,8.423515457,1.12944,0.32942,1.1765,7.25,-1.19,7.347012998,8.40944,1.47942,8.538580951,1.12944,0.32942,1.1765,7.28,1.15,7.370271365
04/07/2020 18:00,8.36456,-0.94492,8.41776323,1.11456,0.32508,1.161,7.25,-1.27,7.360394011,8.39456,1.54508,8.535567339,1.11456,0.32508,1.161,7.28,1.22,7.381517459
04/07/2020 18:30,8.31552,-1.16214,8.396335049,0.57552,0.16786,0.5995,7.74,-1.33,7.853438737,8.35552,1.45786,8.481749245,0.57552,0.16786,0.5995,7.78,1.29,7.886222163
04/07/2020 19:00,8.39928,-1.25646,8.492737854,0.38928,0.11354,0.4055,8.01,-1.37,8.126315278,8.43928,1.44354,8.561848787,0.38928,0.11354,0.4055,8.05,1.33,8.159129856
04/07/2020 19:30,8.14968,-1.34676,8.260208629,0.31968,0.09324,0.333,7.83,-1.44,7.961312706,8.17968,1.52324,8.320301978,0.31968,0.09324,0.333,7.86,1.43,7.98902372
04/07/2020 20:00,7.90904,-1.31778,8.018070706,0.41904,0.12222,0.4365,7.49,-1.44,7.627168544,7.95904,1.55222,8.108989126,0.41904,0.12222,0.4365,7.54,1.43,7.674405514
04/07/2020 20:30,8.05016,-1.46162,8.181772977,0.20016,0.05838,0.2085,7.85,-1.52,7.99580515,8.09016,1.56838,8.240783012,0.20016,0.05838,0.2085,7.89,1.51,8.033193636
04/07/2020 21:00,7.87616,-1.46862,8.011912446,0.17616,0.05138,0.1835,7.7,-1.52,7.84859223,7.90616,1.56138,8.058863037,0.17616,0.05138,0.1835,7.73,1.51,7.876103097
04/07/2020 21:30,7.31248,-1.48636,7.46201245,0.25248,0.07364,0.263,7.06,-1.56,7.230297366,7.34248,1.62364,7.519855012,0.25248,0.07364,0.263,7.09,1.55,7.257451343
04/07/2020 22:00,7.52528,-1.38096,7.650940439,0.30528,0.08904,0.318,7.22,-1.47,7.368127306,7.56528,1.54904,7.722239727,0.30528,0.08904,0.318,7.26,1.46,7.405349418
04/07/2020 22:30,7.63272,-1.20504,7.727259281,0.22272,0.06496,0.232,7.41,-1.27,7.518044959,7.66272,1.76496,7.86335562,0.22272,0.06496,0.232,7.44,1.7,7.631749472
04/07/2020 23:00,7.20208,-1.12606,7.289579374,0.32208,0.09394,0.3355,6.88,-1.22,6.987331393,7.21208,1.92394,7.464291195,0.32208,0.09394,0.3355,6.89,1.83,7.128884906
04/07/2020 23:30,6.942,-1.064,7.023066282,0.432,0.126,0.45,6.51,-1.19,6.617869748,6.952,2.036,7.244004417,0.432,0.126,0.45,6.52,1.91,6.79400471
05/07/2020 00:00,6.9452,-0.0914,6.945801394,0.2352,0.0686,0.245,6.71,-0.16,6.71190733,6.8652,2.9886,7.487502988,0.2352,0.0686,0.245,6.63,2.92,7.244535872
05/07/2020 00:30,6.50784,-1.42688,6.662429587,0.38784,0.11312,0.404,6.12,-1.54,6.31078442,6.53784,1.64312,6.741156815,0.38784,0.11312,0.404,6.15,1.53,6.337460059
05/07/2020 01:00,6.46656,-1.43892,6.624718032,0.34656,0.10108,0.361,6.12,-1.54,6.31078442,6.49656,1.63108,6.698187352,0.34656,0.10108,0.361,6.15,1.53,6.337460059
05/07/2020 01:30,6.30112,-1.44634,6.464983577,0.32112,0.09366,0.3345,5.98,-1.54,6.175111335,6.32112,1.62366,6.526318246,0.32112,0.09366,0.3345,6,1.53,6.192002907
05/07/2020 02:00,6.1576,-1.3482,6.303465793,0.6576,0.1918,0.685,5.5,-1.54,5.711532194,6.1876,1.7218,6.422693282,0.6576,0.1918,0.685,5.53,1.53,5.737752173
05/07/2020 02:30,6.38168,-1.56326,6.570359309,0.33168,0.09674,0.3455,6.05,-1.66,6.27360343,6.41168,1.74674,6.645354848,0.33168,0.09674,0.3455,6.08,1.65,6.299912698
05/07/2020 03:00,6.08088,-1.50016,6.263192604,0.41088,0.11984,0.428,5.67,-1.62,5.89688901,6.10088,1.72984,6.341378651,0.41088,0.11984,0.428,5.69,1.61,5.913391582
05/07/2020 03:30,6.02848,-1.57336,6.230411929,0.22848,0.06664,0.238,5.8,-1.64,6.027404085,6.04848,1.67664,6.276562116,0.22848,0.06664,0.238,5.82,1.61,6.038584271
05/07/2020 04:00,6.0048,-1.5511,6.201897633,0.3048,0.0889,0.3175,5.7,-1.64,5.931239331,6.0348,1.7289,6.277571684,0.3048,0.0889,0.3175,5.73,1.64,5.960075503
05/07/2020 04:30,6.06264,-1.49048,6.243167017,0.51264,0.14952,0.534,5.55,-1.64,5.787235955,6.08264,1.78952,6.340417273,0.51264,0.14952,0.534,5.57,1.64,5.806418862
05/07/2020 05:00,5.9884,-1.6113,6.201388736,0.3384,0.0987,0.3525,5.65,-1.71,5.90310088,6.0084,1.8087,6.274732365,0.3384,0.0987,0.3525,5.67,1.71,5.922246195
05/07/2020 05:30,5.68232,-1.55474,5.8911779,0.53232,0.15526,0.5545,5.15,-1.71,5.42647215,5.71232,1.86526,6.009142589,0.53232,0.15526,0.5545,5.18,1.71,5.454951879
05/07/2020 06:00,5.68072,-1.68604,5.925648538,0.39072,0.11396,0.407,5.29,-1.8,5.587852897,5.70072,1.90396,6.010263904,0.39072,0.11396,0.407,5.31,1.79,5.603588136
05/07/2020 06:30,5.7444,-1.5083,5.939116117,0.7944,0.2317,0.8275,4.95,-1.74,5.246913378,5.7644,1.9717,6.09228268,0.7944,0.2317,0.8275,4.97,1.74,5.265785791
05/07/2020 07:00,6.00992,-1.38794,6.168104721,0.82992,0.24206,0.8645,5.18,-1.63,5.430405141,6.02992,1.86206,6.310879705,0.82992,0.24206,0.8645,5.2,1.62,5.446503466
05/07/2020 07:30,6.16192,-1.35444,6.309022571,0.84192,0.24556,0.877,5.32,-1.6,5.555393775,6.17192,1.83556,6.439089765,0.84192,0.24556,0.877,5.33,1.59,5.562103918
05/07/2020 08:00,6.43864,-1.15748,6.541853331,1.20864,0.35252,1.259,5.23,-1.51,5.443620119,6.45864,1.86252,6.721830956,1.20864,0.35252,1.259,5.25,1.51,5.46283809
05/07/2020 08:30,6.79816,-0.91762,6.859810919,1.68816,0.49238,1.7585,5.11,-1.41,5.300962177,6.80816,1.90238,7.068952698,1.68816,0.49238,1.7585,5.12,1.41,5.310602602
05/07/2020 09:00,7.07992,-0.72044,7.116480942,2.08992,0.60956,2.177,4.99,-1.33,5.164203714,7.08992,1.92956,7.347800174,2.08992,0.60956,2.177,5,1.32,5.171305444
05/07/2020 09:30,7.40368,-0.51976,7.421901913,2.26368,0.66024,2.358,5.14,-1.18,5.273708373,7.41368,1.84024,7.638660511,2.26368,0.66024,2.358,5.15,1.18,5.283455309
05/07/2020 10:00,7.93768,-0.14276,7.938963673,3.00768,0.87724,3.133,4.93,-1.02,5.034411584,7.94768,1.88724,8.168677506,3.00768,0.87724,3.133,4.94,1.01,5.042191984
05/07/2020 10:30,10.75296,-0.01622,10.75297223,2.65296,0.77378,2.7635,8.1,-0.79,8.13843351,10.76296,1.54378,10.873112,2.65296,0.77378,2.7635,8.11,0.77,8.146471629
05/07/2020 11:00,8.61968,0.16074,8.621178611,3.25968,0.95074,3.3955,5.36,-0.79,5.417905499,8.62968,1.72074,8.799563799,3.25968,0.95074,3.3955,5.37,0.77,5.424923963
05/07/2020 11:30,8.28488,-0.25316,8.288746986,2.35488,0.68684,2.453,5.93,-0.94,6.004040306,8.28488,1.61684,8.44117339,2.35488,0.68684,2.453,5.93,0.93,6.00248282
05/07/2020 12:00,8.52632,-0.14274,8.527514729,2.59632,0.75726,2.7045,5.93,-0.9,5.997907969,8.52632,1.64726,8.683985159,2.59632,0.75726,2.7045,5.93,0.89,5.996415596
05/07/2020 12:30,8.46616,-0.04612,8.46628562,2.75616,0.80388,2.871,5.71,-0.85,5.772919539,8.47616,1.65388,8.63600645,2.75616,0.80388,2.871,5.72,0.85,5.782810735
05/07/2020 13:00,8.584,-0.028,8.584045666,2.064,0.602,2.15,6.52,-0.63,6.550366402,8.574,1.672,8.735505709,2.064,0.602,2.15,6.51,1.07,6.597347952
05/07/2020 13:30,8.56952,-0.15014,8.570835143,2.39952,0.69986,2.4995,6.17,-0.85,6.228274239,8.57952,1.52986,8.714851407,2.39952,0.69986,2.4995,6.18,0.83,6.23548715
05/07/2020 14:00,8.59224,1.60732,8.741285134,2.32224,0.67732,2.419,6.27,0.93,6.338596059,8.50224,3.59732,9.231944335,2.32224,0.67732,2.419,6.18,2.92,6.835115215
05/07/2020 14:30,8.27272,1.97246,8.504616079,2.44272,0.71246,2.5445,5.83,1.26,5.964603926,8.12272,4.00246,9.055289407,2.44272,0.71246,2.5445,5.68,3.29,6.564030774
05/07/2020 15:00,8.464,-0.323,8.47016086,2.424,0.707,2.525,6.04,-1.03,6.127193485,8.464,1.727,8.638392501,2.424,0.707,2.525,6.04,1.02,6.125520386
05/07/2020 15:30,8.45176,-0.13032,8.45276466,2.98176,0.86968,3.106,5.47,-1,5.560656436,8.46176,1.85968,8.663705443,2.98176,0.86968,3.106,5.48,0.99,5.568707211
05/07/2020 16:00,8.32584,-0.05038,8.325992424,3.25584,0.94962,3.3915,5.07,-1,5.167678396,8.33584,1.93962,8.558525238,3.25584,0.94962,3.3915,5.08,0.99,5.175567602
05/07/2020 16:30,8.62112,0.78366,8.656664083,2.24112,0.65366,2.3345,6.38,0.13,6.381324314,8.54112,3.08366,9.08073179,2.24112,0.65366,2.3345,6.3,2.43,6.752399573
05/07/2020 17:00,8.35096,-0.62972,8.374668961,1.92096,0.56028,2.001,6.43,-1.19,6.539189552,8.37096,1.74028,8.549944199,1.92096,0.56028,2.001,6.45,1.18,6.557049641
05/07/2020 17:30,8.2348,-0.7736,8.271057248,1.5648,0.4564,1.63,6.67,-1.23,6.78246268,8.2648,1.6764,8.433103581,1.5648,0.4564,1.63,6.7,1.22,6.810168867
05/07/2020 18:00,8.49664,-0.84598,8.538651735,1.31664,0.38402,1.3715,7.18,-1.23,7.284593331,8.51664,1.60402,8.666373927,1.31664,0.38402,1.3715,7.2,1.22,7.302629663
05/07/2020 18:30,8.12416,-1.04462,8.191044295,0.94416,0.27538,0.9835,7.18,-1.32,7.30032876,8.20416,1.58538,8.355936276,0.94416,0.27538,0.9835,7.26,1.31,7.377242032
05/07/2020 19:00,7.78152,-1.01914,7.847974251,1.03152,0.30086,1.0745,6.75,-1.32,6.877855771,7.81152,1.61086,7.975883315,1.03152,0.30086,1.0745,6.78,1.31,6.90539644
05/07/2020 19:30,8.276,-1.202,8.362833252,0.576,0.168,0.6,7.7,-1.37,7.820927055,8.316,1.528,8.455213776,0.576,0.168,0.6,7.74,1.36,7.858574934
05/07/2020 20:00,7.5936,-1.1327,7.67761488,1.0536,0.3073,1.0975,6.54,-1.44,6.696655882,7.6336,1.7373,7.828796858,1.0536,0.3073,1.0975,6.58,1.43,6.733594879
05/07/2020 20:30,7.99176,-0.32282,7.998277355,0.40176,0.11718,0.4185,7.59,-0.44,7.602742926,7.95176,2.65718,8.383978331,0.40176,0.11718,0.4185,7.55,2.54,7.965808182
05/07/2020 21:00,7.45392,-1.30594,7.567456815,0.49392,0.14406,0.5145,6.96,-1.45,7.10943739,7.48392,1.63406,7.660235678,0.49392,0.14406,0.5145,6.99,1.49,7.147041346
05/07/2020 21:30,7.32552,-1.31714,7.442990061,0.45552,0.13286,0.4745,6.87,-1.45,7.021353146,7.35552,1.57286,7.521805837,0.45552,0.13286,0.4745,6.9,1.44,7.048659447
05/07/2020 22:00,7.57832,-1.30424,7.689731855,0.32832,0.09576,0.342,7.25,-1.4,7.383935265,7.62832,1.47576,7.769757628,0.32832,0.09576,0.342,7.3,1.38,7.429293372
05/07/2020 22:30,7.56544,-1.27008,7.671309249,0.44544,0.12992,0.464,7.12,-1.4,7.256335163,7.60544,1.50992,7.753874902,0.44544,0.12992,0.464,7.16,1.38,7.29177619
05/07/2020 23:00,7.68632,-0.91774,7.740914794,0.31632,0.09226,0.3295,7.37,-1.01,7.438884325,7.68632,1.88226,7.913432748,0.31632,0.09226,0.3295,7.37,1.79,7.584260017
05/07/2020 23:30,7.38864,-1.24498,7.492794956,0.42864,0.12502,0.4465,6.96,-1.37,7.093553411,7.42864,1.48502,7.575617245,0.42864,0.12502,0.4465,7,1.36,7.130890547
06/07/2020 00:00,7.46984,-1.35338,7.591452236,0.15984,0.04662,0.1665,7.31,-1.4,7.442855635,7.49984,1.43662,7.636195195,0.15984,0.04662,0.1665,7.34,1.39,7.47045514
06/07/2020 00:30,7.3456,-1.3642,7.471203451,0.2256,0.0658,0.235,7.12,-1.43,7.262182867,7.3756,1.4958,7.525748667,0.2256,0.0658,0.235,7.15,1.43,7.291597904
06/07/2020 01:00,7.22168,-1.31576,7.340564447,0.39168,0.11424,0.408,6.83,-1.43,6.978094296,7.25168,1.54424,7.414279466,0.39168,0.11424,0.408,6.86,1.43,7.00746031
06/07/2020 01:30,6.95872,-1.28454,7.076286247,0.49872,0.14546,0.5195,6.46,-1.43,6.616381186,6.98872,1.57546,7.164096695,0.49872,0.14546,0.5195,6.49,1.43,6.645675285
06/07/2020 02:00,6.82064,-1.30148,6.943700757,0.44064,0.12852,0.459,6.38,-1.43,6.538294885,6.85064,1.55852,7.025685233,0.44064,0.12852,0.459,6.41,1.43,6.56757185
06/07/2020 02:30,6.89704,-1.37378,7.032526733,0.46704,0.13622,0.4865,6.43,-1.51,6.604922407,6.92704,1.63622,7.117661066,0.46704,0.13622,0.4865,6.46,1.5,6.631862483
06/07/2020 03:00,6.98928,-1.43146,7.134361404,0.26928,0.07854,0.2805,6.72,-1.51,6.887561252,7.01928,1.57854,7.194586871,0.26928,0.07854,0.2805,6.75,1.5,6.914658343
06/07/2020 03:30,6.46824,-1.16718,6.572703998,0.79824,0.23282,0.8315,5.67,-1.4,5.840282527,6.48824,1.63282,6.690542538,0.79824,0.23282,0.8315,5.69,1.4,5.859701358
06/07/2020 04:00,6.53872,-1.20204,6.648289961,0.67872,0.19796,0.707,5.86,-1.4,6.024914937,6.55872,1.59796,6.750576583,0.67872,0.19796,0.707,5.88,1.4,6.044369281
06/07/2020 04:30,6.54448,-1.19536,6.652751611,0.80448,0.23464,0.838,5.74,-1.43,5.915445883,6.57448,1.63464,6.7746465,0.80448,0.23464,0.838,5.77,1.4,5.937415263
06/07/2020 05:00,6.67,-1.36,6.807238794,0.24,0.07,0.25,6.43,-1.43,6.587093441,6.7,1.52,6.870254726,0.24,0.07,0.25,6.46,1.45,6.620732588
06/07/2020 05:30,7.0108,-1.1306,7.101378247,0.5808,0.1694,0.605,6.43,-1.3,6.560099085,7.0408,1.4594,7.19045986,0.5808,0.1694,0.605,6.46,1.29,6.587541271
06/07/2020 06:00,7.24712,-0.87334,7.299552798,0.53712,0.15666,0.5595,6.71,-1.03,6.788593374,7.24712,1.70666,7.445363433,0.53712,0.15666,0.5595,6.71,1.55,6.886697322
06/07/2020 06:30,7.7924,-0.8018,7.833542047,0.7824,0.2282,0.815,7.01,-1.03,7.085266403,7.8224,1.2282,7.918233199,0.7824,0.2282,0.815,7.04,1,7.110668042
06/07/2020 07:00,8.13648,-0.56936,8.156376499,0.75648,0.22064,0.788,7.38,-0.79,7.422162758,8.16648,1.00064,8.227555895,0.75648,0.22064,0.788,7.41,0.78,7.450939538
06/07/2020 07:30,8.7092,-0.3219,8.715146829,0.6792,0.1981,0.7075,8.03,-0.52,8.046819247,8.7392,0.6981,8.767038283,0.6792,0.1981,0.7075,8.06,0.5,8.075493793
06/07/2020 08:00,9.39768,-0.14276,9.39876427,0.84768,0.24724,0.883,8.55,-0.39,8.558890115,9.43768,0.62724,9.458500611,0.84768,0.24724,0.883,8.59,0.38,8.598401014
06/07/2020 08:30,9.80208,-0.16106,9.803403116,0.68208,0.19894,0.7105,9.12,-0.36,9.127102498,9.84208,0.57894,9.85909277,0.68208,0.19894,0.7105,9.16,0.38,9.167878708
06/07/2020 09:00,10.3372,0.4871,10.34866997,0.8472,0.2471,0.8825,9.49,0.24,9.493034288,10.3772,-0.1329,10.37805099,0.8472,0.2471,0.8825,9.53,-0.38,9.537573067
06/07/2020 09:30,10.754,0.6745,10.77513184,0.804,0.2345,0.8375,9.95,0.44,9.959723892,10.794,-0.1855,10.79559383,0.804,0.2345,0.8375,9.99,-0.42,9.998824931
06/07/2020 10:00,10.95336,0.60098,10.96983465,0.72336,0.21098,0.7535,10.23,0.39,10.23743132,10.98336,-0.18902,10.98498637,0.72336,0.21098,0.7535,10.26,-0.4,10.26779431
06/07/2020 10:30,11.14104,0.67822,11.16166451,1.09104,0.31822,1.1365,10.05,0.36,10.05644569,11.18104,-0.05178,11.1811599,1.09104,0.31822,1.1365,10.09,-0.37,10.09678167
06/07/2020 11:00,11.16312,0.73466,11.18726836,1.11312,0.32466,1.1595,10.05,0.41,10.05835971,11.20312,-0.08534,11.20344503,1.11312,0.32466,1.1595,10.09,-0.41,10.09832659
06/07/2020 11:30,11.3608,1.0169,11.40622033,1.8408,0.5369,1.9175,9.52,0.48,9.532093159,11.3908,0.0469,11.39089655,1.8408,0.5369,1.9175,9.55,-0.49,9.562562418
06/07/2020 12:00,11.2528,1.0779,11.30430786,1.9128,0.5579,1.9925,9.34,0.52,9.354464175,11.2828,0.0279,11.2828345,1.9128,0.5579,1.9925,9.37,-0.53,9.384977357
06/07/2020 12:30,11.42144,1.08042,11.47242777,1.92144,0.56042,2.0015,9.5,0.52,9.514220935,11.45144,0.03042,11.4514804,1.92144,0.56042,2.0015,9.53,-0.53,9.544726293
06/07/2020 13:00,11.64072,5.40146,12.83285363,1.65072,0.48146,1.7195,9.99,4.92,11.13582058,11.29072,4.40146,12.11830055,1.65072,0.48146,1.7195,9.64,3.92,10.40653641
06/07/2020 13:30,11.51408,6.99244,13.47101538,1.41408,0.41244,1.473,10.1,6.58,12.05431043,10.99408,6.32244,12.68239104,1.41408,0.41244,1.473,9.58,5.91,11.25630934
06/07/2020 14:00,11.72576,3.33668,12.19126249,1.80576,0.52668,1.881,9.92,2.81,10.31031037,11.58576,2.28668,11.80926502,1.80576,0.52668,1.881,9.78,1.76,9.937102193
06/07/2020 14:30,11.28384,1.21362,11.34891707,2.58384,0.75362,2.6915,8.7,0.46,8.712152432,11.29384,0.26362,11.29691628,2.58384,0.75362,2.6915,8.71,-0.49,8.72377212
06/07/2020 15:00,11.15424,1.26332,11.22555332,2.75424,0.80332,2.869,8.4,0.46,8.412585809,11.16424,0.31332,11.16863574,2.75424,0.80332,2.869,8.41,-0.49,8.424262579
06/07/2020 15:30,11.39768,1.81724,11.54164072,3.24768,0.94724,3.383,8.15,0.87,8.196304045,11.38768,0.70724,11.40962069,3.24768,0.94724,3.383,8.14,-0.24,8.143537315
06/07/2020 16:00,10.76424,1.41082,10.8563012,3.29424,0.96082,3.4315,7.47,0.45,7.483541942,10.76424,0.50082,10.77588435,3.29424,0.96082,3.4315,7.47,-0.46,7.484149918
06/07/2020 16:30,10.46928,0.70854,10.4932289,2.42928,0.70854,2.5305,8.04,0,8.04,10.46928,0.59854,10.48637563,2.42928,0.70854,2.5305,8.04,-0.11,8.040752452
06/07/2020 17:00,10.40568,0.55874,10.42067016,3.11568,0.90874,3.2455,7.29,-0.35,7.298397084,10.41568,0.90874,10.4552474,3.11568,0.90874,3.2455,7.3,0,7.3
06/07/2020 17:30,9.13088,0.39984,9.139630277,2.57088,0.74984,2.678,6.56,-0.35,6.569330255,9.15088,1.09984,9.216737644,2.57088,0.74984,2.678,6.58,0.35,6.589301936
06/07/2020 18:00,8.8016,0.2638,8.805552396,2.2416,0.6538,2.335,6.56,-0.39,6.571582762,8.8216,1.0038,8.878526961,2.2416,0.6538,2.335,6.58,0.35,6.589301936
06/07/2020 18:30,8.67224,0.00732,8.672243089,1.60224,0.46732,1.669,7.07,-0.46,7.084948835,8.69224,0.89732,8.738433464,1.60224,0.46732,1.669,7.09,0.43,7.103027524
06/07/2020 19:00,9.2952,0.0711,9.295471922,1.1352,0.3311,1.1825,8.16,-0.26,8.164141106,9.3152,1.0411,9.373197973,1.1352,0.3311,1.1825,8.18,0.71,8.210755142
06/07/2020 19:30,8.80136,0.20748,8.803805189,0.71136,0.20748,0.741,8.09,0,8.09,8.89136,0.20748,8.893780445,0.71136,0.20748,0.741,8.18,0,8.18
06/07/2020 20:00,8.7016,0.2338,8.704740375,0.8016,0.2338,0.835,7.9,0,7.9,8.7416,0.2338,8.744726011,0.8016,0.2338,0.835,7.94,0,7.94
06/07/2020 20:30,8.99528,0.08904,8.995720672,0.30528,0.08904,0.318,8.69,0,8.69,9.03528,0.08904,9.035718721,0.30528,0.08904,0.318,8.73,0,8.73
06/07/2020 21:00,8.83272,-0.26754,8.836770918,0.28272,0.08246,0.2945,8.55,-0.35,8.557160744,8.86272,0.43246,8.873264757,0.28272,0.08246,0.2945,8.58,0.35,8.587135727
06/07/2020 21:30,8.2492,0.1456,8.250484834,0.4992,0.1456,0.52,7.75,0,7.75,8.2992,0.1456,8.300477095,0.4992,0.1456,0.52,7.8,0,7.8
06/07/2020 22:00,8.43464,-0.24948,8.438328756,0.34464,0.10052,0.359,8.09,-0.35,8.097567536,8.48464,0.45052,8.496592505,0.34464,0.10052,0.359,8.14,0.35,8.147521095
06/07/2020 22:30,8.94688,-0.44716,8.958047432,0.14688,0.04284,0.153,8.8,-0.49,8.813631488,8.98688,0.53284,9.002662417,0.14688,0.04284,0.153,8.84,0.49,8.853569901
06/07/2020 23:00,8.15176,-0.39032,8.16109924,0.34176,0.09968,0.356,7.81,-0.49,7.825356222,8.18176,0.58968,8.202982336,0.34176,0.09968,0.356,7.84,0.49,7.855297576
06/07/2020 23:30,8.28584,-0.35038,8.293244881,0.13584,0.03962,0.1415,8.15,-0.39,8.159325953,8.29584,0.88962,8.343403685,0.13584,0.03962,0.1415,8.16,0.85,8.204151388
07/07/2020 00:00,7.93952,-0.41014,7.950106455,0.23952,0.06986,0.2495,7.7,-0.48,7.714946533,7.96952,0.54986,7.988466377,0.23952,0.06986,0.2495,7.73,0.48,7.744888637
07/07/2020 00:30,7.46352,-0.40314,7.474399819,0.26352,0.07686,0.2745,7.2,-0.48,7.215982262,7.49352,0.55686,7.514182261,0.26352,0.07686,0.2745,7.23,0.48,7.245916091
07/07/2020 01:00,7.85896,-0.50072,7.874895098,0.16896,0.04928,0.176,7.69,-0.55,7.709643312,7.87896,0.58928,7.900965865,0.16896,0.04928,0.176,7.71,0.54,7.728887371
