Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/07/2020 01:30,7.41584,-0.45788,7.429962113,0.31584,0.09212,0.329,7.1,-0.55,7.121270954,7.43584,0.63212,7.462659861,0.31584,0.09212,0.329,7.12,0.54,7.140448165
07/07/2020 02:00,7.2372,-0.4604,7.251829562,0.3072,0.0896,0.32,6.93,-0.55,6.951791136,7.2672,0.6296,7.294421978,0.3072,0.0896,0.32,6.96,0.54,6.980916845
07/07/2020 02:30,7.5208,-0.4856,7.536460708,0.2208,0.0644,0.23,7.3,-0.55,7.320689858,7.5508,0.6344,7.577403513,0.2208,0.0644,0.23,7.33,0.57,7.352128943
07/07/2020 03:00,7.34688,-0.50716,7.364363992,0.14688,0.04284,0.153,7.2,-0.55,7.220976388,7.37688,0.61284,7.402292307,0.14688,0.04284,0.153,7.23,0.57,7.252434074
07/07/2020 03:30,7.00472,-0.41654,7.017093975,0.35472,0.10346,0.3695,6.65,-0.52,6.670299843,7.03472,0.61346,7.061417609,0.35472,0.10346,0.3695,6.68,0.51,6.699440275
07/07/2020 04:00,7.0148,-0.4486,7.029129462,0.2448,0.0714,0.255,6.77,-0.52,6.78994109,7.0348,0.5814,7.058784385,0.2448,0.0714,0.255,6.79,0.51,6.809126229
07/07/2020 04:30,6.98352,-0.33814,6.991701528,0.62352,0.18186,0.6495,6.36,-0.52,6.381222453,7.01352,0.69186,7.047562206,0.62352,0.18186,0.6495,6.39,0.51,6.410319805
07/07/2020 05:00,7.31656,-0.54142,7.33656499,0.16656,0.04858,0.1735,7.15,-0.59,7.17430136,7.34656,0.62858,7.373401973,0.16656,0.04858,0.1735,7.18,0.58,7.203388092
07/07/2020 05:30,6.90056,-0.44692,6.915017411,0.49056,0.14308,0.511,6.41,-0.59,6.437095618,6.93056,0.72308,6.968178141,0.49056,0.14308,0.511,6.44,0.58,6.466065264
07/07/2020 06:00,7.27616,-0.43612,7.289218408,0.35616,0.10388,0.371,6.92,-0.54,6.941037386,7.30616,0.63388,7.333606057,0.35616,0.10388,0.371,6.95,0.53,6.970179338
07/07/2020 06:30,7.94792,3.04606,8.511634029,0.63792,0.18606,0.6645,7.31,2.86,7.849566867,7.96792,3.53606,8.717308613,0.63792,0.18606,0.6645,7.33,3.35,8.059243141
07/07/2020 07:00,8.63384,0.60862,8.655264956,0.78384,0.22862,0.8165,7.85,0.38,7.85919207,8.65384,-0.16138,8.655344606,0.78384,0.22862,0.8165,7.87,-0.39,7.879657353
07/07/2020 07:30,9.06816,0.60988,9.088645631,0.78816,0.22988,0.821,8.28,0.38,8.28871522,9.09816,-0.16012,9.09956888,0.78816,0.22988,0.821,8.31,-0.39,8.319146591
07/07/2020 08:00,9.34296,0.64378,9.365113681,0.73296,0.21378,0.7635,8.61,0.43,8.620730827,9.37296,-0.21622,9.375453602,0.73296,0.21378,0.7635,8.64,-0.43,8.650693614
07/07/2020 08:30,9.68184,0.85512,9.719529618,1.01184,0.29512,1.054,8.67,0.56,8.688066528,9.71184,-0.28488,9.716017332,1.01184,0.29512,1.054,8.7,-0.58,8.719311899
07/07/2020 09:00,9.88824,1.01532,9.940229625,1.21824,0.35532,1.269,8.67,0.66,8.695084818,9.91824,-0.32468,9.923552882,1.21824,0.35532,1.269,8.7,-0.68,8.726534249
07/07/2020 09:30,10.1196,1.2378,10.19502099,1.5696,0.4578,1.635,8.55,0.78,8.585505227,10.1396,-0.3422,10.14537279,1.5696,0.4578,1.635,8.57,-0.8,8.607258565
07/07/2020 10:00,10.19296,1.14378,10.25693259,1.45296,0.42378,1.5135,8.74,0.72,8.769606605,10.22296,-0.31622,10.22784954,1.45296,0.42378,1.5135,8.77,-0.74,8.801164696
07/07/2020 10:30,10.16848,0.99664,10.21720494,0.94848,0.27664,0.988,9.22,0.72,9.248070069,10.18848,-0.46336,10.19901109,0.94848,0.27664,0.988,9.24,-0.74,9.269584672
07/07/2020 11:00,10.36264,1.34952,10.45014411,1.23264,0.35952,1.284,9.13,0.99,9.183517844,10.40264,-0.64048,10.4223382,1.23264,0.35952,1.284,9.17,-1,9.224364477
07/07/2020 11:30,10.4232,1.2951,10.503351,0.7032,0.2051,0.7325,9.72,1.09,9.780925314,10.4532,-0.9049,10.49229404,0.7032,0.2051,0.7325,9.75,-1.11,9.812981198
07/07/2020 12:00,10.44568,1.27874,10.52365938,0.95568,0.27874,0.9955,9.49,1,9.54254159,10.48568,-0.74126,10.51184815,0.95568,0.27874,0.9955,9.53,-1.02,9.584430082
07/07/2020 12:30,10.188,1.224,10.26126308,0.768,0.224,0.8,9.42,1,9.472929853,10.228,-0.766,10.2566437,0.768,0.224,0.8,9.46,-0.99,9.511661264
07/07/2020 13:00,10.49384,1.00362,10.54172334,0.42384,0.12362,0.4415,10.07,0.88,10.10837771,10.53384,-0.77638,10.56241218,0.42384,0.12362,0.4415,10.11,-0.9,10.1499803
07/07/2020 13:30,10.81928,1.20854,10.88656919,0.74928,0.21854,0.7805,10.07,0.99,10.11854733,10.85928,-0.18146,10.860796,0.74928,0.21854,0.7805,10.11,-0.4,10.11790986
07/07/2020 14:00,10.5932,0.6026,10.61032577,0.7632,0.2226,0.795,9.83,0.38,9.837342121,10.6232,-0.1774,10.62468112,0.7632,0.2226,0.795,9.86,-0.4,9.868110255
07/07/2020 14:30,10.47376,0.58818,10.49026235,0.71376,0.20818,0.7435,9.76,0.38,9.76739474,10.51376,-0.19182,10.5155097,0.71376,0.20818,0.7435,9.8,-0.4,9.808159868
07/07/2020 15:00,10.43912,0.50516,10.45133546,0.42912,0.12516,0.447,10.01,0.38,10.01721019,10.47912,-0.27484,10.48272355,0.42912,0.12516,0.447,10.05,-0.4,10.05795705
07/07/2020 15:30,10.48784,0.80312,10.51854503,0.86784,0.25312,0.904,9.62,0.55,9.635709626,10.52784,-0.31688,10.53260784,0.86784,0.25312,0.904,9.66,-0.57,9.676802158
07/07/2020 16:00,10.65296,0.97128,10.69714642,1.03296,0.30128,1.076,9.62,0.67,9.643303376,10.69296,-0.10872,10.69351269,1.03296,0.30128,1.076,9.66,-0.41,9.668696913
07/07/2020 16:30,10.56376,0.57318,10.57929868,0.59376,0.17318,0.6185,9.97,0.4,9.978020846,10.60376,-0.26682,10.60711643,0.59376,0.17318,0.6185,10.01,-0.44,10.01966566
07/07/2020 17:00,10.266,0.5555,10.28101825,0.636,0.1855,0.6625,9.63,0.37,9.637105375,10.316,-0.2145,10.3182298,0.636,0.1855,0.6625,9.68,-0.4,9.688260938
07/07/2020 17:30,10.1624,1.0807,10.21970089,0.7224,0.2107,0.7525,9.44,0.87,9.480005274,10.1924,0.2207,10.19478917,0.7224,0.2107,0.7525,9.47,0.01,9.47000528
07/07/2020 18:00,10.28104,0.55572,10.29604818,0.67104,0.19572,0.699,9.61,0.36,9.616740612,10.32104,-0.19428,10.32286837,0.67104,0.19572,0.699,9.65,-0.39,9.657877614
07/07/2020 18:30,9.892,0.616,9.911161385,0.672,0.196,0.7,9.22,0.42,9.229561203,9.932,-0.264,9.935508039,0.672,0.196,0.7,9.26,-0.46,9.271418446
07/07/2020 19:00,9.62232,0.23776,9.625256984,0.47232,0.13776,0.492,9.15,0.1,9.150546432,9.66232,-0.21224,9.664650723,0.47232,0.13776,0.492,9.19,-0.35,9.196662438
07/07/2020 19:30,9.23184,-0.27238,9.235857332,0.47184,0.13762,0.4915,8.76,-0.41,8.7695895,9.27184,0.51762,9.286277373,0.47184,0.13762,0.4915,8.8,0.38,8.808200724
07/07/2020 20:00,9.46496,-0.33272,9.470806217,0.26496,0.07728,0.276,9.2,-0.41,9.209131338,9.50496,0.45728,9.515953426,0.26496,0.07728,0.276,9.24,0.38,9.247810552
07/07/2020 20:30,8.95064,0.19852,8.952841259,0.68064,0.19852,0.709,8.27,0,8.27,8.99064,0.19852,8.992831467,0.68064,0.19852,0.709,8.31,0,8.31
07/07/2020 21:00,8.61928,-0.36896,8.627173303,0.44928,0.13104,0.468,8.17,-0.5,8.185285578,8.66928,0.62104,8.691496212,0.44928,0.13104,0.468,8.22,0.49,8.234591672
07/07/2020 21:30,8.44512,-0.34684,8.452239336,0.52512,0.15316,0.547,7.92,-0.5,7.935767134,8.49512,0.64316,8.519431824,0.52512,0.15316,0.547,7.97,0.49,7.985048528
07/07/2020 22:00,8.87296,-0.51372,8.887819046,0.19296,0.05628,0.201,8.68,-0.57,8.698695304,8.92296,0.60628,8.943533452,0.19296,0.05628,0.201,8.73,0.55,8.747308157
07/07/2020 22:30,8.55688,-0.22716,8.559894684,0.38688,0.11284,0.403,8.17,-0.34,8.177071603,8.57688,0.72284,8.607285763,0.38688,0.11284,0.403,8.19,0.61,8.21268531
07/07/2020 23:00,8.04064,-0.22148,8.043689763,0.68064,0.19852,0.709,7.36,-0.42,7.371973955,8.09064,0.61852,8.114248123,0.68064,0.19852,0.709,7.41,0.42,7.421893289
07/07/2020 23:30,7.80208,0.12894,7.803145382,0.44208,0.12894,0.4605,7.36,0,7.36,7.85208,0.12894,7.853138599,0.44208,0.12894,0.4605,7.41,0,7.41
08/07/2020 00:00,7.6552,0.0861,7.655684179,0.2952,0.0861,0.3075,7.36,0,7.36,7.7052,0.0861,7.705681037,0.2952,0.0861,0.3075,7.41,0,7.41
08/07/2020 00:30,7.5652,0.1211,7.566169193,0.4152,0.1211,0.4325,7.15,0,7.15,7.5952,0.1211,7.596165365,0.4152,0.1211,0.4325,7.18,0,7.18
08/07/2020 01:00,7.9264,0.0427,7.926515013,0.1464,0.0427,0.1525,7.78,0,7.78,7.9564,0.0427,7.956514579,0.1464,0.0427,0.1525,7.81,0,7.81
08/07/2020 01:30,7.4604,0.0497,7.460565545,0.1704,0.0497,0.1775,7.29,0,7.29,7.4904,0.0497,7.490564882,0.1704,0.0497,0.1775,7.32,0,7.32
08/07/2020 02:00,7.2352,0.1561,7.236883739,0.5352,0.1561,0.5575,6.7,0,6.7,7.2652,0.1561,7.266876788,0.5352,0.1561,0.5575,6.73,0,6.73
08/07/2020 02:30,7.67736,-0.39702,7.687618711,0.14736,0.04298,0.1535,7.53,-0.44,7.542844291,7.70736,0.47298,7.721859119,0.14736,0.04298,0.1535,7.56,0.43,7.572218961
08/07/2020 03:00,7.68264,-0.36548,7.691328429,0.15264,0.04452,0.159,7.53,-0.41,7.541153758,7.71264,0.47452,7.727223628,0.15264,0.04452,0.159,7.56,0.43,7.572218961
08/07/2020 03:30,7.37424,-0.32918,7.381583506,0.41424,0.12082,0.4315,6.96,-0.45,6.974532242,7.39424,0.55082,7.414727766,0.41424,0.12082,0.4315,6.98,0.43,6.993232443
08/07/2020 04:00,7.52408,-0.38756,7.534054858,0.21408,0.06244,0.223,7.31,-0.45,7.323837792,7.55408,0.49244,7.570113724,0.21408,0.06244,0.223,7.34,0.43,7.35258458
08/07/2020 04:30,7.07616,-0.24112,7.080266888,0.71616,0.20888,0.746,6.36,-0.45,6.375899936,7.09616,0.65888,7.126682931,0.71616,0.20888,0.746,6.38,0.45,6.395850217
08/07/2020 05:00,7.00512,-0.30184,7.011619898,0.64512,0.18816,0.672,6.36,-0.49,6.378847858,7.02512,0.66816,7.056822855,0.64512,0.18816,0.672,6.38,0.48,6.398030947
08/07/2020 05:30,7.0776,-0.4082,7.089361678,0.4176,0.1218,0.435,6.66,-0.53,6.681055306,7.1076,0.6418,7.136517708,0.4176,0.1218,0.435,6.69,0.52,6.710178835
08/07/2020 06:00,7.51224,-0.39518,7.522627005,0.22224,0.06482,0.2315,7.29,-0.46,7.304498614,7.54224,0.51482,7.559789934,0.22224,0.06482,0.2315,7.32,0.45,7.333818923
08/07/2020 06:30,8.32968,0.47824,8.343397533,0.43968,0.12824,0.458,7.89,0.35,7.897759176,8.35968,-0.22176,8.362620833,0.43968,0.12824,0.458,7.92,-0.35,7.927729814
08/07/2020 07:00,8.7984,4.9337,10.08728101,0.4584,0.1337,0.4775,8.34,4.8,9.622660755,8.6884,4.3037,9.695882025,0.4584,0.1337,0.4775,8.23,4.17,9.226147625
08/07/2020 07:30,8.81352,2.33686,9.118061716,0.26352,0.07686,0.2745,8.55,2.26,8.843647438,8.78352,1.21686,8.867410662,0.26352,0.07686,0.2745,8.52,1.14,8.595929269
08/07/2020 08:00,9.22568,0.53124,9.240962472,0.41568,0.12124,0.433,8.81,0.41,8.819535135,9.26568,-0.30876,9.270822973,0.41568,0.12124,0.433,8.85,-0.43,8.86044017
08/07/2020 08:30,9.62032,0.59676,9.638811099,0.64032,0.18676,0.667,8.98,0.41,8.989354816,9.65032,-0.24324,9.653384992,0.64032,0.18676,0.667,9.01,-0.43,9.020254985
08/07/2020 09:00,10.04624,0.75432,10.07451918,0.90624,0.26432,0.944,9.14,0.49,9.153125149,10.07624,-0.24568,10.07923465,0.90624,0.26432,0.944,9.17,-0.51,9.184171166
08/07/2020 09:30,10.10232,0.67526,10.12486274,0.77232,0.22526,0.8045,9.33,0.45,9.340845786,10.14232,-0.23474,10.14503612,0.77232,0.22526,0.8045,9.37,-0.46,9.38128456
08/07/2020 10:00,10.172,0.626,10.19124428,0.912,0.266,0.95,9.26,0.36,9.266995198,10.212,-0.104,10.21252956,0.912,0.266,0.95,9.3,-0.37,9.307357305
08/07/2020 10:30,10.2416,0.7663,10.27022815,0.9816,0.2863,1.0225,9.26,0.48,9.272432259,10.2816,-0.2037,10.28361766,0.9816,0.2863,1.0225,9.3,-0.49,9.312899656
08/07/2020 11:00,10.53912,0.81266,10.57040523,0.96912,0.28266,1.0095,9.57,0.53,9.584664835,10.56912,-0.26734,10.57250057,0.96912,0.28266,1.0095,9.6,-0.55,9.615742301
08/07/2020 11:30,10.62984,0.93912,10.67124383,1.05984,0.30912,1.104,9.57,0.63,9.590714259,10.65984,-0.34088,10.66528893,1.05984,0.30912,1.104,9.6,-0.65,9.621980046
08/07/2020 12:00,10.48552,0.88036,10.52241243,0.99552,0.29036,1.037,9.49,0.59,9.50832267,10.51552,-0.32964,10.5206855,0.99552,0.29036,1.037,9.52,-0.62,9.540167713
08/07/2020 12:30,10.5192,0.8756,10.55557881,0.9792,0.2856,1.02,9.54,0.59,9.558226823,10.5592,-0.3344,10.56449374,0.9792,0.2856,1.02,9.58,-0.62,9.600041667
08/07/2020 13:00,10.6772,0.8071,10.70766129,0.8472,0.2471,0.8825,9.83,0.56,9.845938249,10.7072,-0.3429,10.71268931,0.8472,0.2471,0.8825,9.86,-0.59,9.877636357
08/07/2020 13:30,10.8192,0.7781,10.84714378,0.9192,0.2681,0.9575,9.9,0.51,9.91312766,10.8592,-0.2619,10.86235777,0.9192,0.2681,0.9575,9.94,-0.53,9.95411975
08/07/2020 14:00,10.67856,0.73708,10.70396798,0.77856,0.22708,0.811,9.9,0.51,9.91312766,10.71856,-0.30292,10.7228396,0.77856,0.22708,0.811,9.94,-0.53,9.95411975
08/07/2020 14:30,10.62064,0.78352,10.64950222,0.80064,0.23352,0.834,9.82,0.55,9.83539018,10.66064,-0.33648,10.66594881,0.80064,0.23352,0.834,9.86,-0.57,9.876461917
08/07/2020 15:00,10.62352,0.93436,10.66453027,0.80352,0.23436,0.837,9.82,0.7,9.84491747,10.66352,-0.48564,10.67457283,0.80352,0.23436,0.837,9.86,-0.72,9.886253082
08/07/2020 15:30,10.8308,5.9819,12.37292836,1.4808,0.4319,1.5425,9.35,5.55,10.87313202,10.4508,4.8119,11.50537276,1.4808,0.4319,1.5425,8.97,4.38,9.982249246
08/07/2020 16:00,10.65688,7.00034,12.75044515,1.16688,0.34034,1.2155,9.49,6.66,11.5937785,10.13688,6.20034,11.88278386,1.16688,0.34034,1.2155,8.97,5.86,10.71449952
08/07/2020 16:30,10.54784,6.86812,12.58681854,0.98784,0.28812,1.029,9.56,6.58,11.6056021,10.05784,6.24812,11.84057216,0.98784,0.28812,1.029,9.07,5.96,10.85294891
08/07/2020 17:00,10.42584,6.60962,12.3444407,0.61584,0.17962,0.6415,9.81,6.43,11.72949274,9.92584,6.26962,11.74012073,0.61584,0.17962,0.6415,9.31,6.09,11.12493595
08/07/2020 17:30,10.46568,6.47124,12.30477164,0.65568,0.19124,0.683,9.81,6.28,11.64793973,9.96568,6.39124,11.83903402,0.65568,0.19124,0.683,9.31,6.2,11.18553083
08/07/2020 18:00,10.266,6.263,12.02563616,0.456,0.133,0.475,9.81,6.13,11.56775691,9.766,6.433,11.69436809,0.456,0.133,0.475,9.31,6.3,11.24126772
08/07/2020 18:30,10.10296,6.15378,11.82957349,0.49296,0.14378,0.5135,9.61,6.01,11.33455778,9.62296,6.52378,11.62587909,0.49296,0.14378,0.5135,9.13,6.38,11.13828084
08/07/2020 19:00,9.79696,6.12578,11.55446259,0.39696,0.11578,0.4135,9.4,6.01,11.15706503,9.32696,6.54578,11.39471012,0.39696,0.11578,0.4135,8.93,6.43,11.00408106
08/07/2020 19:30,9.6456,6.0183,11.36914835,0.4056,0.1183,0.4225,9.24,5.9,10.96301054,9.1756,6.6183,11.31342257,0.4056,0.1183,0.4225,8.77,6.5,10.91617607
08/07/2020 20:00,9.58712,5.98666,11.30278584,0.29712,0.08666,0.3095,9.29,5.9,11.00518514,9.06712,6.58666,11.20699581,0.29712,0.08666,0.3095,8.77,6.5,10.91617607
08/07/2020 20:30,9.12648,4.20814,10.04992933,0.33648,0.09814,0.3505,8.79,4.11,9.703411771,9.16648,5.85814,10.87851827,0.33648,0.09814,0.3505,8.83,5.76,10.54260404
08/07/2020 21:00,9.08912,0.05516,9.089287376,0.18912,0.05516,0.197,8.9,0,8.9,9.12912,0.05516,9.129286642,0.18912,0.05516,0.197,8.94,0,8.94
08/07/2020 21:30,9.13616,-0.28112,9.140484013,0.23616,0.06888,0.246,8.9,-0.35,8.906879364,9.17616,0.41888,9.185715693,0.23616,0.06888,0.246,8.94,0.35,8.946848607
08/07/2020 22:00,9.1408,-0.3031,9.145823869,0.1608,0.0469,0.1675,8.98,-0.35,8.986818124,9.1908,0.3969,9.19936597,0.1608,0.0469,0.1675,9.03,0.35,9.0367804
08/07/2020 22:30,8.67816,-0.24262,8.681550867,0.36816,0.10738,0.3835,8.31,-0.35,8.317367372,8.71816,0.45738,8.730149498,0.36816,0.10738,0.3835,8.35,0.35,8.35733211
08/07/2020 23:00,8.19832,2.35576,8.530067761,0.56832,0.16576,0.592,7.63,2.19,7.938072814,8.09832,3.50576,8.82457591,0.56832,0.16576,0.592,7.53,3.34,8.23750569
08/07/2020 23:30,7.77544,-0.20508,7.778144059,0.56544,0.16492,0.589,7.21,-0.37,7.219487516,7.80544,0.53492,7.823748015,0.56544,0.16492,0.589,7.24,0.37,7.249448255
09/07/2020 00:00,7.85384,-0.26388,7.858271782,0.36384,0.10612,0.379,7.49,-0.37,7.499133283,7.88384,0.47612,7.898203808,0.36384,0.10612,0.379,7.52,0.37,7.529096891
09/07/2020 00:30,7.52944,-0.30808,7.535740176,0.34944,0.10192,0.364,7.18,-0.41,7.191696601,7.54944,0.51192,7.566776487,0.34944,0.10192,0.364,7.2,0.41,7.211664163
09/07/2020 01:00,7.2212,-0.3309,7.228777507,0.2712,0.0791,0.2825,6.95,-0.41,6.962083022,7.2512,0.4891,7.2676764,0.2712,0.0791,0.2825,6.98,0.41,6.992031178
09/07/2020 01:30,7.38328,-0.35946,7.392025098,0.17328,0.05054,0.1805,7.21,-0.41,7.221648011,7.40328,0.50054,7.420181605,0.17328,0.05054,0.1805,7.23,0.45,7.243990613
09/07/2020 02:00,7.42944,-0.28558,7.434926674,0.28944,0.08442,0.3015,7.14,-0.37,7.149580407,7.45944,0.43442,7.472079085,0.28944,0.08442,0.3015,7.17,0.35,7.178537455
09/07/2020 02:30,7.44408,-0.32506,7.451173804,0.15408,0.04494,0.1605,7.29,-0.37,7.299383536,7.46408,0.39494,7.474521246,0.15408,0.04494,0.1605,7.31,0.35,7.318374136
09/07/2020 03:00,7.25384,-0.21138,7.256919198,0.54384,0.15862,0.5665,6.71,-0.37,6.72019345,7.27384,0.50862,7.291600829,0.54384,0.15862,0.5665,6.73,0.35,6.739094895
09/07/2020 03:30,7.20616,-0.39612,7.217039074,0.11616,0.03388,0.121,7.09,-0.43,7.103027524,7.22616,0.43388,7.239174,0.11616,0.03388,0.121,7.11,0.4,7.121242869
09/07/2020 04:00,6.97288,-0.42416,6.985768905,0.36288,0.10584,0.378,6.61,-0.53,6.631214067,6.99288,0.59584,7.018218862,0.36288,0.10584,0.378,6.63,0.49,6.64808243
09/07/2020 04:30,6.77552,-0.27464,6.781083866,0.63552,0.18536,0.662,6.14,-0.46,6.157207159,6.79552,0.60536,6.822430124,0.63552,0.18536,0.662,6.16,0.42,6.17430158
09/07/2020 05:00,7.03552,-0.37964,7.045755332,0.27552,0.08036,0.287,6.76,-0.46,6.775632812,7.06552,0.50036,7.083214877,0.27552,0.08036,0.287,6.79,0.42,6.802977289
09/07/2020 05:30,7.06048,-0.47236,7.076263265,0.30048,0.08764,0.313,6.76,-0.56,6.783155608,7.09048,0.60764,7.116469139,0.30048,0.08764,0.313,6.79,0.52,6.809882525
09/07/2020 06:00,7.5344,3.4517,8.287425188,0.0744,0.0217,0.0775,7.46,3.43,8.210755142,7.2644,4.2217,8.402038934,0.0744,0.0217,0.0775,7.19,4.2,8.326830129
09/07/2020 06:30,7.97224,5.39732,9.627443783,0.16224,0.04732,0.169,7.81,5.35,9.466710094,7.95224,4.03732,8.918412067,0.16224,0.04732,0.169,7.79,3.99,8.752382533
09/07/2020 07:00,8.45712,-0.01084,8.457126947,0.47712,0.13916,0.497,7.98,-0.15,7.98140965,8.49712,0.10916,8.497821144,0.47712,0.13916,0.497,8.02,-0.03,8.02005611
09/07/2020 07:30,8.99712,0.49166,9.010543704,0.17712,0.05166,0.1845,8.82,0.44,8.830968237,9.04712,-0.40834,9.056330485,0.17712,0.05166,0.1845,8.87,-0.46,8.881919838
09/07/2020 08:00,9.68768,0.74474,9.71626376,0.18768,0.05474,0.1955,9.5,0.69,9.525024934,9.72768,-0.65526,9.749724296,0.18768,0.05474,0.1955,9.54,-0.71,9.566383852
09/07/2020 08:30,10.1468,1.0724,10.2033128,0.3168,0.0924,0.33,9.83,0.98,9.878729675,10.1968,-0.9176,10.23800371,0.3168,0.0924,0.33,9.88,-1.01,9.931490321
09/07/2020 09:00,10.38024,1.28132,10.45902306,0.69024,0.20132,0.719,9.69,1.08,9.75,10.42024,-0.89868,10.45892095,0.69024,0.20132,0.719,9.73,-1.1,9.791981413
09/07/2020 09:30,10.47664,1.34152,10.56218072,0.89664,0.26152,0.934,9.58,1.08,9.640684623,10.50664,-0.83848,10.54004425,0.89664,0.26152,0.934,9.61,-1.1,9.672750384
09/07/2020 10:00,10.5096,1.4778,10.61299133,1.0896,0.3178,1.135,9.42,1.16,9.491153776,10.5496,-0.8522,10.58396452,1.0896,0.3178,1.135,9.46,-1.17,9.532077423
09/07/2020 10:30,10.58288,1.47334,10.68494641,1.38288,0.40334,1.4405,9.2,1.07,9.26201382,10.61288,-0.67666,10.63442949,1.38288,0.40334,1.4405,9.23,-1.08,9.292970462
09/07/2020 11:00,10.69264,1.32452,10.77436325,0.87264,0.25452,0.909,9.82,1.07,9.878122291,10.72264,-0.82548,10.75436775,0.87264,0.25452,0.909,9.85,-1.08,9.909031234
09/07/2020 11:30,10.75992,1.13456,10.81957045,0.76992,0.22456,0.802,9.99,0.91,10.03136082,10.78992,-0.70544,10.81295608,0.76992,0.22456,0.802,10.02,-0.93,10.06306613
09/07/2020 12:00,10.97816,1.11988,11.03513154,0.78816,0.22988,0.821,10.19,0.89,10.2287927,11.01816,-0.67012,11.0385194,0.78816,0.22988,0.821,10.23,-0.9,10.26951313
09/07/2020 12:30,10.95824,1.08782,11.01210135,0.67824,0.19782,0.7065,10.28,0.89,10.31845434,10.99824,-0.70218,11.02063246,0.67824,0.19782,0.7065,10.32,-0.9,10.35916985
09/07/2020 13:00,11.0956,1.0783,11.1478729,0.6456,0.1883,0.6725,10.45,0.89,10.48783104,11.1556,-0.7117,11.17827931,0.6456,0.1883,0.6725,10.51,-0.9,10.54846434
09/07/2020 13:30,11.0524,0.9657,11.09450865,0.6024,0.1757,0.6275,10.45,0.79,10.4798187,11.1124,-0.6343,11.13048832,0.6024,0.1757,0.6275,10.51,-0.81,10.54116692
09/07/2020 14:00,10.95464,0.77052,10.98170472,0.58464,0.17052,0.609,10.37,0.6,10.38734326,11.00464,-0.44948,11.01381559,0.58464,0.17052,0.609,10.42,-0.62,10.438429
09/07/2020 14:30,10.77904,0.97722,10.82324638,0.77904,0.22722,0.8115,10,0.75,10.02808556,10.81904,-0.54278,10.8326468,0.77904,0.22722,0.8115,10.04,-0.77,10.0694836
09/07/2020 15:00,10.81376,4.95568,11.89521625,1.01376,0.29568,1.056,9.8,4.66,10.85152524,10.53376,3.54568,11.11449263,1.01376,0.29568,1.056,9.52,3.25,10.05946818
09/07/2020 15:30,11.09016,0.56088,11.10433407,0.62016,0.18088,0.646,10.47,0.38,10.47689362,11.14016,-0.20912,11.1421226,0.62016,0.18088,0.646,10.52,-0.39,10.52722661
09/07/2020 16:00,11.10576,0.66668,11.12575244,0.84576,0.24668,0.881,10.26,0.42,10.26859289,11.15576,-0.18332,11.15726613,0.84576,0.24668,0.881,10.31,-0.43,10.31896313
09/07/2020 16:30,10.61728,0.81004,10.64813596,1.09728,0.32004,1.143,9.52,0.49,9.532601953,10.65728,-0.15996,10.65848039,1.09728,0.32004,1.143,9.56,-0.48,9.572042624
09/07/2020 17:00,10.39072,0.74396,10.41731917,0.87072,0.25396,0.907,9.52,0.49,9.532601953,10.43072,-0.22604,10.43316892,0.87072,0.25396,0.907,9.56,-0.48,9.572042624
09/07/2020 17:30,10.65896,0.52678,10.67196915,0.46896,0.13678,0.4885,10.19,0.39,10.19746047,10.70896,-0.26322,10.71219441,0.46896,0.13678,0.4885,10.24,-0.4,10.24780952
09/07/2020 18:00,10.0652,0.5986,10.08298433,0.7152,0.2086,0.745,9.35,0.39,9.358130155,10.1052,-0.1914,10.10701247,0.7152,0.2086,0.745,9.39,-0.4,9.39851584
09/07/2020 18:30,9.94576,0.51918,9.959301675,0.54576,0.15918,0.5685,9.4,0.36,9.406891091,10.00576,-0.21082,10.00798073,0.54576,0.15918,0.5685,9.46,-0.37,9.467232964
09/07/2020 19:00,9.76592,0.56006,9.781966093,0.68592,0.20006,0.7145,9.08,0.36,9.087133762,9.81592,-0.16994,9.817390949,0.68592,0.20006,0.7145,9.13,-0.37,9.137494186
09/07/2020 19:30,9.56072,0.88646,9.601727878,0.57072,0.16646,0.5945,8.99,0.72,9.018785949,9.59072,-0.13354,9.591649652,0.57072,0.16646,0.5945,9.02,-0.3,9.024987535
09/07/2020 20:00,9.46768,0.63474,9.488933525,0.66768,0.19474,0.6955,8.8,0.44,8.810993134,9.51768,-0.25526,9.521102365,0.66768,0.19474,0.6955,8.85,-0.45,8.861433293
09/07/2020 20:30,9.36536,0.46198,9.376747488,0.31536,0.09198,0.3285,9.05,0.37,9.057560378,9.40536,-0.27802,9.409468202,0.31536,0.09198,0.3285,9.09,-0.37,9.097527137
09/07/2020 21:00,8.97696,0.48578,8.990094162,0.39696,0.11578,0.4135,8.58,0.37,8.58797415,9.02696,-0.25422,9.030539001,0.39696,0.11578,0.4135,8.63,-0.37,8.637927992
09/07/2020 21:30,9.14744,0.46842,9.15942552,0.33744,0.09842,0.3515,8.81,0.37,8.817766157,9.19744,-0.27158,9.201448704,0.33744,0.09842,0.3515,8.86,-0.37,8.867722368
09/07/2020 22:00,9.00536,-0.40302,9.014373736,0.19536,0.05698,0.2035,8.81,-0.46,8.822000907,9.05536,0.50698,9.069540972,0.19536,0.05698,0.2035,8.86,0.45,8.871420405
09/07/2020 22:30,8.52088,-0.29016,8.525818952,0.41088,0.11984,0.428,8.11,-0.41,8.120357135,8.56088,0.51984,8.57664853,0.41088,0.11984,0.428,8.15,0.4,8.159810047
09/07/2020 23:00,8.47816,-0.24262,8.481630825,0.36816,0.10738,0.3835,8.11,-0.35,8.117548891,8.51816,0.45738,8.530430602,0.36816,0.10738,0.3835,8.15,0.35,8.157511876
09/07/2020 23:30,8.37112,-0.25634,8.375043895,0.32112,0.09366,0.3345,8.05,-0.35,8.057605103,8.40112,0.44366,8.412826603,0.32112,0.09366,0.3345,8.08,0.35,8.087576893
10/07/2020 00:00,7.76728,-0.16996,7.76913927,0.61728,0.18004,0.643,7.15,-0.35,7.158561308,7.79728,0.18004,7.799358294,0.61728,0.18004,0.643,7.18,0,7.18
10/07/2020 00:30,7.8268,0.0574,7.827010477,0.1968,0.0574,0.205,7.63,0,7.63,7.8568,0.0574,7.857009673,0.1968,0.0574,0.205,7.66,0,7.66
10/07/2020 01:00,7.68448,0.11214,7.685298189,0.38448,0.11214,0.4005,7.3,0,7.3,7.71448,0.11214,7.715295007,0.38448,0.11214,0.4005,7.33,0,7.33
10/07/2020 01:30,7.9792,0.0931,7.979743119,0.3192,0.0931,0.3325,7.66,0,7.66,8.0092,0.0931,8.009741085,0.3192,0.0931,0.3325,7.69,0,7.69
10/07/2020 02:00,7.62024,0.13132,7.621371438,0.45024,0.13132,0.469,7.17,0,7.17,7.65024,0.13132,7.651367002,0.45024,0.13132,0.469,7.2,0,7.2
10/07/2020 02:30,7.8884,0.0462,7.888535289,0.1584,0.0462,0.165,7.73,0,7.73,7.9184,0.0462,7.918534776,0.1584,0.0462,0.165,7.76,0,7.76
10/07/2020 03:00,7.36192,0.17556,7.364012996,0.60192,0.17556,0.627,6.76,0,6.76,7.38192,0.17556,7.384007327,0.60192,0.17556,0.627,6.78,0,6.78
10/07/2020 03:30,7.1828,-0.1971,7.185503758,0.5928,0.1729,0.6175,6.59,-0.37,6.600378777,7.2128,0.5429,7.233202904,0.5928,0.1729,0.6175,6.62,0.37,6.630331817
10/07/2020 04:00,7.18664,0.17402,7.188746584,0.59664,0.17402,0.6215,6.59,0,6.59,7.21664,0.17402,7.218737829,0.59664,0.17402,0.6215,6.62,0,6.62
10/07/2020 04:30,7.22792,0.18606,7.230314367,0.63792,0.18606,0.6645,6.59,0,6.59,7.25792,0.18606,7.260304474,0.63792,0.18606,0.6645,6.62,0,6.62
10/07/2020 05:00,7.29536,-0.28802,7.301043285,0.31536,0.09198,0.3285,6.98,-0.38,6.990336186,7.31536,0.46198,7.329932977,0.31536,0.09198,0.3285,7,0.37,7.009771751
10/07/2020 05:30,7.1208,-0.2806,7.126326473,0.3408,0.0994,0.355,6.78,-0.38,6.790640618,7.1508,0.4694,7.166189852,0.3408,0.0994,0.355,6.81,0.37,6.820043988
10/07/2020 06:00,7.65704,-0.24378,7.660919674,0.46704,0.13622,0.4865,7.19,-0.38,7.200034722,7.68704,0.50622,7.703690197,0.46704,0.13622,0.4865,7.22,0.37,7.229474393
10/07/2020 06:30,7.956,-0.2045,7.958627787,0.396,0.1155,0.4125,7.56,-0.32,7.566769456,7.976,0.4155,7.986815151,0.396,0.1155,0.4125,7.58,0.3,7.585934352
10/07/2020 07:00,8.79,6.7825,11.10254053,0.66,0.1925,0.6875,8.13,6.59,10.46541925,8.39,6.0725,10.35699552,0.66,0.1925,0.6875,7.73,5.88,9.712224256
10/07/2020 07:30,9.2464,6.7727,11.46147365,0.6264,0.1827,0.6525,8.62,6.59,10.85046082,8.7764,6.0627,10.66684247,0.6264,0.1827,0.6525,8.15,5.88,10.04972139
10/07/2020 08:00,9.64112,7.14116,11.99780651,1.10112,0.32116,1.147,8.54,6.82,10.92904387,9.17112,5.93116,10.92190922,1.10112,0.32116,1.147,8.07,5.61,9.828377282
10/07/2020 08:30,9.98088,7.38234,12.41438317,1.31088,0.38234,1.3655,8.67,7,11.14310998,9.50088,5.86234,11.16394872,1.31088,0.38234,1.3655,8.19,5.48,9.854263037
10/07/2020 09:00,10.36744,7.39592,12.73512641,1.35744,0.39592,1.414,9.01,7,11.40964942,9.87744,5.83592,11.47265371,1.35744,0.39592,1.414,8.52,5.44,10.10861019
10/07/2020 09:30,10.69976,7.74618,13.20939698,1.76976,0.51618,1.8435,8.93,7.23,11.48989991,10.20976,5.68618,11.68639561,1.76976,0.51618,1.8435,8.44,5.17,9.897600719
10/07/2020 10:00,10.6012,7.6941,13.09903112,1.5912,0.4641,1.6575,9.01,7.23,11.55218594,10.1012,5.6841,11.59065288,1.5912,0.4641,1.6575,8.51,5.22,9.983411241
10/07/2020 10:30,10.44944,7.54192,12.88686749,1.06944,0.31192,1.114,9.38,7.23,11.84302748,9.93944,5.59192,11.40447442,1.06944,0.31192,1.114,8.87,5.28,10.32256267
10/07/2020 11:00,10.56752,7.61636,13.02618204,1.18752,0.34636,1.237,9.38,7.27,11.8674892,10.05752,5.56636,11.49513254,1.18752,0.34636,1.237,8.87,5.22,10.29200175
10/07/2020 11:30,10.58048,6.86014,12.60984052,1.68048,0.49014,1.7505,8.9,6.37,10.94472019,10.17048,4.84014,11.26346388,1.68048,0.49014,1.7505,8.49,4.35,9.53952829
10/07/2020 12:00,10.354,1.322,10.43805537,2.064,0.602,2.15,8.29,0.72,8.321207845,10.374,-0.138,10.37491783,2.064,0.602,2.15,8.31,-0.74,8.342883195
10/07/2020 12:30,10.4864,1.5577,10.60146284,2.6664,0.7777,2.7775,7.82,0.78,7.85880398,10.5064,-0.0223,10.50642367,2.6664,0.7777,2.7775,7.84,-0.8,7.880710628
10/07/2020 13:00,10.67672,1.25696,10.75045573,2.04672,0.59696,2.132,8.63,0.66,8.655200749,10.69672,-0.07304,10.69696937,2.04672,0.59696,2.132,8.65,-0.67,8.675909174
10/07/2020 13:30,10.154,0.842,10.18885077,1.104,0.322,1.15,9.05,0.52,9.064926916,10.194,-0.218,10.19633071,1.104,0.322,1.15,9.09,-0.54,9.106025478
10/07/2020 14:00,9.63312,0.86216,9.671624517,1.17312,0.34216,1.222,8.46,0.52,8.475966022,9.66312,-0.19784,9.665145048,1.17312,0.34216,1.222,8.49,-0.54,8.507155811
10/07/2020 14:30,9.69592,1.21506,9.77175703,2.24592,0.65506,2.3395,7.45,0.56,7.471017334,9.70592,0.08506,9.706292714,2.24592,0.65506,2.3395,7.46,-0.57,7.481744449
10/07/2020 15:00,9.97856,1.17708,10.04774487,2.21856,0.64708,2.311,7.76,0.53,7.778078169,9.99856,0.10708,9.999133372,2.21856,0.64708,2.311,7.78,-0.54,7.798717843
10/07/2020 15:30,10.21632,1.16476,10.28250262,2.17632,0.63476,2.267,8.04,0.53,8.057449969,10.24632,0.09476,10.24675817,2.17632,0.63476,2.267,8.07,-0.54,8.088046736
10/07/2020 16:00,9.96808,1.12444,10.03130022,2.27808,0.66444,2.373,7.69,0.46,7.703745842,9.99808,0.19444,9.99997053,2.27808,0.66444,2.373,7.72,-0.47,7.734293762
10/07/2020 16:30,9.78616,1.30388,9.872640508,2.51616,0.73388,2.621,7.27,0.57,7.292311019,9.80616,0.14388,9.807215476,2.51616,0.73388,2.621,7.29,-0.59,7.313836203
10/07/2020 17:00,9.27744,1.36592,9.3774533,3.03744,0.88592,3.164,6.24,0.48,6.258434309,9.29744,0.39592,9.305866064,3.03744,0.88592,3.164,6.26,-0.49,6.279148031
10/07/2020 17:30,9.24048,1.27764,9.328388639,2.94048,0.85764,3.063,6.3,0.42,6.313984479,9.26048,0.42764,9.270348742,2.94048,0.85764,3.063,6.32,-0.43,6.334611275
10/07/2020 18:00,9.08448,1.04464,9.144345225,2.48448,0.72464,2.588,6.6,0.32,6.607753022,9.11448,0.40464,9.123457634,2.48448,0.72464,2.588,6.63,-0.32,6.637717981
10/07/2020 18:30,8.85448,0.63714,8.87737368,2.18448,0.63714,2.2755,6.67,0,6.67,8.88448,0.63714,8.907296574,2.18448,0.63714,2.2755,6.7,0,6.7
10/07/2020 19:00,8.7972,0.1071,8.797851911,1.5672,0.4571,1.6325,7.23,-0.35,7.238466688,8.8272,0.8071,8.864021111,1.5672,0.4571,1.6325,7.26,0.35,7.268431743
10/07/2020 19:30,8.56584,-0.15788,8.567294847,0.79584,0.23212,0.829,7.77,-0.39,7.779781488,8.59584,0.61212,8.617607336,0.79584,0.23212,0.829,7.8,0.38,7.809250924
10/07/2020 20:00,8.31112,-0.20884,8.313743429,0.62112,0.18116,0.647,7.69,-0.39,7.699883116,8.35112,0.56116,8.369952557,0.62112,0.18116,0.647,7.73,0.38,7.739334597
10/07/2020 20:30,8.42824,-0.23968,8.431647289,0.37824,0.11032,0.394,8.05,-0.35,8.057605103,8.45824,0.46032,8.47075666,0.37824,0.11032,0.394,8.08,0.35,8.087576893
10/07/2020 21:00,7.99656,-0.21392,7.999420829,0.46656,0.13608,0.486,7.53,-0.35,7.538129742,8.03656,0.48608,8.051246512,0.46656,0.13608,0.486,7.57,0.35,7.57808683
10/07/2020 21:30,8.15752,-0.28364,8.162449645,0.22752,0.06636,0.237,7.93,-0.35,7.937720076,8.19752,0.41636,8.208086854,0.22752,0.06636,0.237,7.97,0.35,7.977681367
10/07/2020 22:00,8.17088,0.26734,8.175252329,0.47088,0.13734,0.4905,7.7,0.13,7.701097324,8.19088,1.26734,8.288345182,0.47088,0.13734,0.4905,7.72,1.13,7.802262492
10/07/2020 22:30,8.51072,-0.56854,8.529688895,0.21072,0.06146,0.2195,8.3,-0.63,8.323875299,8.54072,0.68146,8.567863552,0.21072,0.06146,0.2195,8.33,0.62,8.353041362
10/07/2020 23:00,8.09768,-0.39026,8.107078651,0.30768,0.08974,0.3205,7.79,-0.48,7.80477418,8.12768,0.55974,8.146931389,0.30768,0.08974,0.3205,7.82,0.47,7.834111309
10/07/2020 23:30,7.53088,-0.29516,7.536661927,0.29088,0.08484,0.303,7.24,-0.38,7.249965517,7.55088,0.97484,7.613547255,0.29088,0.08484,0.303,7.26,0.89,7.314348912
11/07/2020 00:00,7.51696,-0.56672,7.538292857,0.21696,0.06328,0.226,7.3,-0.63,7.327134501,7.54696,0.69328,7.578736201,0.21696,0.06328,0.226,7.33,0.63,7.357023855
11/07/2020 00:30,7.35696,-0.52422,7.375612995,0.15696,0.04578,0.1635,7.2,-0.57,7.222527259,7.37696,0.59578,7.400979168,0.15696,0.04578,0.1635,7.22,0.55,7.24091845
11/07/2020 01:00,6.84608,-0.37656,6.856428283,0.52608,0.15344,0.548,6.32,-0.53,6.342184166,6.87608,0.67344,6.90897949,0.52608,0.15344,0.548,6.35,0.52,6.371255763
11/07/2020 01:30,7.19608,-0.22406,7.199567365,0.22608,0.06594,0.2355,6.97,-0.29,6.97603039,7.20608,0.80594,7.251008775,0.22608,0.06594,0.2355,6.98,0.74,7.019116754
11/07/2020 02:00,7.35176,-0.30282,7.357993956,0.16176,0.04718,0.1685,7.19,-0.35,7.198513735,7.37176,0.39718,7.382451994,0.16176,0.04718,0.1685,7.21,0.35,7.218490147
11/07/2020 02:30,6.9636,-0.3877,6.974384292,0.2136,0.0623,0.2225,6.75,-0.45,6.76498337,6.9836,0.5823,7.007834348,0.2136,0.0623,0.2225,6.77,0.52,6.78994109
11/07/2020 03:00,6.91728,-0.44746,6.931737376,0.31728,0.09254,0.3305,6.6,-0.54,6.622054062,6.93728,0.61254,6.964270174,0.31728,0.09254,0.3305,6.62,0.52,6.640391555
11/07/2020 03:30,6.50112,-0.18884,6.503862068,1.10112,0.32116,1.147,5.4,-0.51,5.424029867,6.51112,0.79116,6.559010428,1.10112,0.32116,1.147,5.41,0.47,5.430377519
11/07/2020 04:00,6.48224,-0.45768,6.498377213,0.52224,0.15232,0.544,5.96,-0.61,5.991135118,6.51224,0.72232,6.552176432,0.52224,0.15232,0.544,5.99,0.57,6.017059082
11/07/2020 04:30,6.44072,-0.38354,6.452129652,0.57072,0.16646,0.5945,5.87,-0.55,5.895710305,6.46072,0.67646,6.496037334,0.57072,0.16646,0.5945,5.89,0.51,5.912038566
11/07/2020 05:00,6.31744,-0.41408,6.330996004,0.63744,0.18592,0.664,5.68,-0.6,5.711602227,6.33744,0.75592,6.382363261,0.63744,0.18592,0.664,5.7,0.57,5.728429104
11/07/2020 05:30,6.404,-0.8005,6.453837328,0.444,0.1295,0.4625,5.96,-0.93,6.032122346,6.434,1.0195,6.514271736,0.444,0.1295,0.4625,5.99,0.89,6.055757591
11/07/2020 06:00,6.31296,-0.84122,6.368760872,0.61296,0.17878,0.6385,5.7,-1.02,5.790544016,6.33296,1.14878,6.436309335,0.61296,0.17878,0.6385,5.72,0.97,5.801663555
11/07/2020 06:30,7.09016,-0.85912,7.142020442,0.38016,0.11088,0.396,6.71,-0.97,6.779749258,7.11016,1.04088,7.18594506,0.38016,0.11088,0.396,6.73,0.93,6.793953194
11/07/2020 07:00,6.89832,-0.88674,6.955079198,0.62832,0.18326,0.6545,6.27,-1.07,6.360644621,6.91832,1.22326,7.025632829,0.62832,0.18326,0.6545,6.29,1.04,6.375398027
11/07/2020 07:30,6.9512,-1.0584,7.031315097,0.9312,0.2716,0.97,6.02,-1.33,6.165168286,6.9712,1.5516,7.141784931,0.9312,0.2716,0.97,6.04,1.28,6.174139616
11/07/2020 08:00,7.51352,-0.96814,7.575637125,1.10352,0.32186,1.1495,6.41,-1.29,6.538516651,7.53352,1.56186,7.693720183,1.10352,0.32186,1.1495,6.43,1.24,6.548473104
11/07/2020 08:30,8.22192,-0.79944,8.26069445,1.44192,0.42056,1.502,6.78,-1.22,6.888889606,8.24192,1.60056,8.395894092,1.44192,0.42056,1.502,6.8,1.18,6.901622998
11/07/2020 09:00,7.70496,-0.41772,7.716274917,2.06496,0.60228,2.151,5.64,-1.02,5.731491952,7.71496,1.58228,7.875545556,2.06496,0.60228,2.151,5.65,0.98,5.734361342
11/07/2020 09:30,8.19232,-0.21224,8.19506881,1.67232,0.48776,1.742,6.52,-0.7,6.557469024,8.21232,1.14776,8.292138011,1.67232,0.48776,1.742,6.54,0.66,6.57321839
11/07/2020 10:00,8.1788,-0.0541,8.178978925,2.0088,0.5859,2.0925,6.17,-0.64,6.203104062,8.1988,1.1859,8.284122177,2.0088,0.5859,2.0925,6.19,0.6,6.219011175
11/07/2020 10:30,8.32216,-0.08812,8.322626521,1.89216,0.55188,1.971,6.43,-0.64,6.461772203,8.33216,1.15188,8.411404033,1.89216,0.55188,1.971,6.44,0.6,6.467889919
11/07/2020 11:00,8.40016,0.03088,8.400216759,2.30016,0.67088,2.396,6.1,-0.64,6.133481882,8.41016,1.27088,8.505640905,2.30016,0.67088,2.396,6.11,0.6,6.13938922
11/07/2020 11:30,8.2504,-0.0128,8.250409929,2.1504,0.6272,2.24,6.1,-0.64,6.133481882,8.2604,1.2272,8.351061489,2.1504,0.6272,2.24,6.11,0.6,6.13938922
11/07/2020 12:00,8.34144,-0.10458,8.342095555,2.04144,0.59542,2.1265,6.3,-0.7,6.338769597,8.35144,1.24542,8.443791864,2.04144,0.59542,2.1265,6.31,0.65,6.343390261
11/07/2020 12:30,8.588,0.114,8.588756604,2.448,0.714,2.55,6.14,-0.6,6.169246307,8.598,1.274,8.691874366,2.448,0.714,2.55,6.15,0.56,6.175443304
11/07/2020 13:00,8.24056,0.27308,8.245083493,2.65056,0.77308,2.761,5.59,-0.5,5.612316812,8.24056,1.23308,8.332305527,2.65056,0.77308,2.761,5.59,0.46,5.608894722
11/07/2020 13:30,8.11808,0.16194,8.119695034,2.57808,0.75194,2.6855,5.54,-0.59,5.571328387,8.16808,1.30194,8.271189676,2.57808,0.75194,2.6855,5.59,0.55,5.616992078
11/07/2020 14:00,7.8612,0.4991,7.877027755,3.3912,0.9891,3.5325,4.47,-0.49,4.496776623,7.8512,1.4591,7.985631738,3.3912,0.9891,3.5325,4.46,0.47,4.484696199
11/07/2020 14:30,7.41688,0.25284,7.421188382,3.02688,0.88284,3.153,4.39,-0.63,4.434974634,7.40688,1.48284,7.553852381,3.02688,0.88284,3.153,4.38,0.6,4.420904885
11/07/2020 15:00,7.59008,0.24794,7.594128564,3.01008,0.87794,3.1355,4.58,-0.63,4.623126648,7.59008,1.47794,7.732633513,3.01008,0.87794,3.1355,4.58,0.6,4.619134118
11/07/2020 15:30,7.41488,0.37184,7.424197627,2.95488,0.86184,3.078,4.46,-0.49,4.486836302,7.41488,1.35184,7.537102679,2.95488,0.86184,3.078,4.46,0.49,4.486836302
11/07/2020 16:00,7.5948,0.2639,7.599383544,2.5848,0.7539,2.6925,5.01,-0.49,5.033905045,7.5848,1.2439,7.686122446,2.5848,0.7539,2.6925,5,0.49,5.023952627
11/07/2020 16:30,7.67656,0.34608,7.684357149,2.86656,0.83608,2.986,4.81,-0.49,4.834894001,7.67656,1.27608,7.7818991,2.86656,0.83608,2.986,4.81,0.44,4.830082815
11/07/2020 17:00,7.76808,0.49444,7.783799702,3.23808,0.94444,3.373,4.53,-0.45,4.552296124,7.76808,1.38444,7.890484206,3.23808,0.94444,3.373,4.53,0.44,4.55131849
11/07/2020 17:30,7.59992,0.31706,7.606530816,2.62992,0.76706,2.7395,4.97,-0.45,4.99033065,7.60992,1.20706,7.70505524,2.62992,0.76706,2.7395,4.98,0.44,4.999399964
11/07/2020 18:00,7.81648,0.42314,7.827924824,2.37648,0.69314,2.4755,5.44,-0.27,5.446696246,7.81648,1.66314,7.99145758,2.37648,0.69314,2.4755,5.44,0.97,5.525803109
11/07/2020 18:30,8.07264,-0.48298,8.087075259,1.53264,0.44702,1.5965,6.54,-0.93,6.605792912,8.09264,1.36702,8.207287362,1.53264,0.44702,1.5965,6.56,0.92,6.624198065
11/07/2020 19:00,7.64512,-0.63684,7.671598595,1.24512,0.36316,1.297,6.4,-1,6.477653896,7.66512,1.35316,7.78364353,1.24512,0.36316,1.297,6.42,0.99,6.495883312
11/07/2020 19:30,7.21128,-0.75546,7.250743345,1.18128,0.34454,1.2305,6.03,-1.1,6.129510584,7.23128,1.44454,7.374151222,1.18128,0.34454,1.2305,6.05,1.1,6.149186938
11/07/2020 20:00,7.44872,-0.95454,7.509632231,0.49872,0.14546,0.5195,6.95,-1.1,7.03651192,7.47872,1.21546,7.576846036,0.49872,0.14546,0.5195,6.98,1.07,7.06153666
11/07/2020 20:30,7.34456,-0.69492,7.377362361,0.39456,0.11508,0.411,6.95,-0.81,6.997042232,7.37456,1.36508,7.499838572,0.39456,0.11508,0.411,6.98,1.25,7.091043647
11/07/2020 21:00,7.29208,-0.88356,7.345414148,0.26208,0.07644,0.273,7.03,-0.96,7.095244887,7.33208,1.02644,7.403578608,0.26208,0.07644,0.273,7.07,0.95,7.133540495
11/07/2020 21:30,6.88256,-0.79592,6.928428451,0.56256,0.16408,0.586,6.32,-0.96,6.3924956,6.92256,1.11408,7.011633989,0.56256,0.16408,0.586,6.36,0.95,6.430559851
11/07/2020 22:00,7.30288,-0.74416,7.340696861,0.36288,0.10584,0.378,6.94,-0.85,6.991859552,7.33288,0.94584,7.3936285,0.36288,0.10584,0.378,6.97,0.84,7.020434459
11/07/2020 22:30,7.24864,-0.75998,7.288370974,0.30864,0.09002,0.3215,6.94,-0.85,6.991859552,7.27864,0.93002,7.337815578,0.30864,0.09002,0.3215,6.97,0.84,7.020434459
11/07/2020 23:00,7.18768,-0.79526,7.231540794,0.18768,0.05474,0.1955,7,-0.85,7.051418297,7.20768,0.85474,7.258183757,0.18768,0.05474,0.1955,7.02,0.8,7.065437
11/07/2020 23:30,6.90584,-0.47788,6.922354758,0.31584,0.09212,0.329,6.59,-0.57,6.614605052,6.93584,0.62212,6.963685073,0.31584,0.09212,0.329,6.62,0.53,6.641182124
12/07/2020 00:00,6.48336,-0.66652,6.517530652,0.42336,0.12348,0.441,6.06,-0.79,6.111276462,6.50336,0.88348,6.563095931,0.42336,0.12348,0.441,6.08,0.76,6.127315889
12/07/2020 00:30,6.29848,-0.73086,6.340741806,0.40848,0.11914,0.4255,5.89,-0.85,5.95101672,6.31848,0.91914,6.384982995,0.40848,0.11914,0.4255,5.91,0.8,5.963899731
12/07/2020 01:00,6.50192,-0.69194,6.53863477,0.54192,0.15806,0.5645,5.96,-0.85,6.020307301,6.52192,0.95806,6.591913186,0.54192,0.15806,0.5645,5.98,0.8,6.033274401
12/07/2020 01:30,6.40368,-0.34976,6.413224587,0.34368,0.10024,0.358,6.06,-0.45,6.076684952,6.32368,2.16024,6.682481994,0.34368,0.10024,0.358,5.98,2.06,6.32487154
12/07/2020 02:00,6.12088,-1.21766,6.24082269,0.59088,0.17234,0.6155,5.53,-1.39,5.702017187,6.15088,1.52234,6.336469352,0.59088,0.17234,0.6155,5.56,1.35,5.721546994
12/07/2020 02:30,6.05472,-1.17904,6.16844953,0.41472,0.12096,0.432,5.64,-1.3,5.787883897,6.08472,1.37096,6.237254909,0.41472,0.12096,0.432,5.67,1.25,5.80615191
12/07/2020 03:00,5.9984,-1.1488,6.10741713,0.5184,0.1512,0.54,5.48,-1.3,5.632086647,6.0284,1.4012,6.189100742,0.5184,0.1512,0.54,5.51,1.25,5.65000885
12/07/2020 03:30,6.00576,-1.09332,6.104465726,0.60576,0.17668,0.631,5.4,-1.27,5.547332692,6.01576,1.42668,6.182619526,0.60576,0.17668,0.631,5.41,1.25,5.552530954
12/07/2020 04:00,5.83776,-1.18232,5.956284278,0.43776,0.12768,0.456,5.4,-1.31,5.556626675,5.84776,1.40768,6.014803405,0.43776,0.12768,0.456,5.41,1.28,5.559361474
12/07/2020 04:30,5.88016,-1.14662,5.990911371,0.56016,0.16338,0.5835,5.32,-1.31,5.478914126,5.90016,1.41338,6.067085878,0.56016,0.16338,0.5835,5.34,1.25,5.484350463
12/07/2020 05:00,5.76424,-1.21418,5.890729653,0.53424,0.15582,0.5565,5.23,-1.37,5.4064591,5.79424,1.49582,5.984203761,0.53424,0.15582,0.5565,5.26,1.34,5.428001474
12/07/2020 05:30,5.68128,-1.27046,5.821598668,0.34128,0.09954,0.3555,5.34,-1.37,5.512939325,5.70128,1.43954,5.880209949,0.34128,0.09954,0.3555,5.36,1.34,5.524961538
12/07/2020 06:00,5.63232,-1.23224,5.76553935,0.47232,0.13776,0.492,5.16,-1.37,5.338773267,5.65232,1.47776,5.842302286,0.47232,0.13776,0.492,5.18,1.34,5.350513994
12/07/2020 06:30,5.59528,-1.12346,5.70695371,0.84528,0.24654,0.8805,4.75,-1.37,4.943622154,5.60528,1.58654,5.825484791,0.84528,0.24654,0.8805,4.76,1.34,4.945017695
12/07/2020 07:00,6.25928,-1.06396,6.349062687,0.56928,0.16604,0.593,5.69,-1.23,5.821425942,6.27928,1.36604,6.426151461,0.56928,0.16604,0.593,5.71,1.2,5.834732213
12/07/2020 07:30,6.25384,-0.98388,6.330760981,0.84384,0.24612,0.879,5.41,-1.23,5.548062725,6.27384,1.44612,6.438348499,0.84384,0.24612,0.879,5.43,1.2,5.561016094
12/07/2020 08:00,6.72624,1.91932,6.994718994,1.26624,0.36932,1.319,5.46,1.55,5.675746647,6.57624,3.72932,7.560076732,1.26624,0.36932,1.319,5.31,3.36,6.283764795
12/07/2020 08:30,6.96192,5.21806,8.70037242,1.50192,0.43806,1.5645,5.46,4.78,7.256721023,6.61192,6.55806,9.312660042,1.50192,0.43806,1.5645,5.11,6.12,7.972860215
12/07/2020 09:00,6.792,0.1185,6.793033656,2.052,0.5985,2.1375,4.74,-0.48,4.764241807,6.792,1.0785,6.877094317,2.052,0.5985,2.1375,4.74,0.48,4.764241807
12/07/2020 09:30,7.454,-0.058,7.454225647,2.304,0.672,2.4,5.15,-0.73,5.201480558,7.454,1.362,7.577411167,2.304,0.672,2.4,5.15,0.69,5.196017706
12/07/2020 10:00,7.49104,0.20572,7.493864223,2.83104,0.82572,2.949,4.66,-0.62,4.701063709,7.50104,1.40572,7.631621702,2.83104,0.82572,2.949,4.67,0.58,4.705879301
12/07/2020 10:30,7.55552,0.51286,7.572906169,3.33552,0.97286,3.4745,4.22,-0.46,4.244997055,7.54552,1.42286,7.678502631,3.33552,0.97286,3.4745,4.21,0.45,4.233981578
12/07/2020 11:00,7.622,0.7035,7.654397184,3.612,1.0535,3.7625,4.01,-0.35,4.025245334,7.622,1.4035,7.750141692,3.612,1.0535,3.7625,4.01,0.35,4.025245334
12/07/2020 11:30,7.79576,0.73668,7.830489857,3.72576,1.08668,3.881,4.07,-0.35,4.08502142,7.79576,1.43668,7.927037492,3.72576,1.08668,3.881,4.07,0.35,4.08502142
12/07/2020 12:00,8.04304,0.65422,8.069603228,3.44304,1.00422,3.5865,4.6,-0.35,4.613296002,8.03304,1.35422,8.146388368,3.44304,1.00422,3.5865,4.59,0.35,4.603324885
12/07/2020 12:30,8.05464,0.77302,8.091649118,3.64464,1.06302,3.7965,4.41,-0.29,4.419524861,8.04464,1.06302,8.114569875,3.64464,1.06302,3.7965,4.4,0,4.4
12/07/2020 13:00,8.11848,1.08164,8.190217494,3.70848,1.08164,3.863,4.41,0,4.41,8.10848,1.08164,8.18030519,3.70848,1.08164,3.863,4.4,0,4.4
12/07/2020 13:30,7.5304,0.7497,7.567626725,3.7704,1.0997,3.9275,3.76,-0.35,3.776254758,7.5204,1.4497,7.658854108,3.7704,1.0997,3.9275,3.75,0.35,3.766297917
12/07/2020 14:00,7.82504,0.78022,7.863840935,3.87504,1.13022,4.0365,3.95,-0.35,3.965476012,7.81504,1.13022,7.896343929,3.87504,1.13022,4.0365,3.94,0,3.94
12/07/2020 14:30,7.2744,0.9842,7.340677421,4.0944,1.1942,4.265,3.18,-0.21,3.186926419,7.2644,1.1942,7.361903354,4.0944,1.1942,4.265,3.17,0,3.17
12/07/2020 15:00,7.4592,0.7581,7.497624974,3.7992,1.1081,3.9575,3.66,-0.35,3.676696887,7.4492,1.1081,7.531166327,3.7992,1.1081,3.9575,3.65,0,3.65
12/07/2020 15:30,7.27008,1.50794,7.424819611,3.97008,1.15794,4.1355,3.3,0.35,3.318508701,7.26008,1.00794,7.329713818,3.97008,1.15794,4.1355,3.29,-0.15,3.293417678
12/07/2020 16:00,7.3224,0.7007,7.355849526,3.6024,1.0507,3.7525,3.72,-0.35,3.736428776,7.3124,1.4007,7.445344468,3.6024,1.0507,3.7525,3.71,0.35,3.726472863
12/07/2020 16:30,7.39184,0.50762,7.409249399,3.35184,0.97762,3.4915,4.04,-0.47,4.067247226,7.39184,1.41762,7.526549345,3.35184,0.97762,3.4915,4.04,0.44,4.063889762
12/07/2020 17:00,7.44208,0.26644,7.446847991,2.66208,0.77644,2.773,4.78,-0.51,4.807130121,7.44208,1.24644,7.54573836,2.66208,0.77644,2.773,4.78,0.47,4.803051114
12/07/2020 17:30,7.982,5.011,9.424566038,2.472,0.721,2.575,5.51,4.29,6.983136831,7.712,5.901,9.710651111,2.472,0.721,2.575,5.24,5.18,7.368174808
12/07/2020 18:00,7.37208,0.20644,7.374969898,2.18208,0.63644,2.273,5.19,-0.43,5.207782638,7.42208,1.06644,7.498304195,2.18208,0.63644,2.273,5.24,0.43,5.257613527
12/07/2020 18:30,6.9924,-0.1968,6.995168904,1.3824,0.4032,1.44,5.61,-0.6,5.641994328,7.0124,0.9632,7.078241872,1.3824,0.4032,1.44,5.63,0.56,5.657782251
12/07/2020 19:00,7.09904,-0.28278,7.104669834,1.25904,0.36722,1.3115,5.84,-0.65,5.876061606,7.12904,0.97722,7.195704986,1.25904,0.36722,1.3115,5.87,0.61,5.90160995
12/07/2020 19:30,7.2652,-0.5639,7.287051135,0.7752,0.2261,0.8075,6.49,-0.79,6.537904863,7.2852,0.9661,7.348978722,0.7752,0.2261,0.8075,6.51,0.74,6.551923382
12/07/2020 20:00,7.27408,-0.71506,7.309141581,0.63408,0.18494,0.6605,6.64,-0.9,6.70071638,7.30408,1.06494,7.381306243,0.63408,0.18494,0.6605,6.67,0.88,6.727800532
12/07/2020 20:30,7.05336,-0.56402,7.075874918,0.60336,0.17598,0.6285,6.45,-0.74,6.492310837,7.09336,0.90598,7.150982859,0.60336,0.17598,0.6285,6.49,0.73,6.530926427
12/07/2020 21:00,7.41096,-0.72972,7.446799272,0.24096,0.07028,0.251,7.17,-0.8,7.214492359,7.45096,0.86028,7.500459093,0.24096,0.07028,0.251,7.21,0.79,7.253151039
12/07/2020 21:30,6.92928,-0.63896,6.958677403,0.44928,0.13104,0.468,6.48,-0.77,6.525588096,6.95928,0.92104,7.019963875,0.44928,0.13104,0.468,6.51,0.79,6.557758763
12/07/2020 22:00,7.37472,-0.71904,7.40969052,0.17472,0.05096,0.182,7.2,-0.77,7.241056553,7.41472,0.81096,7.458936171,0.17472,0.05096,0.182,7.24,0.76,7.279780216
12/07/2020 22:30,7.97024,-0.72618,8.003253279,0.15024,0.04382,0.1565,7.82,-0.77,7.857817763,8.01024,0.80382,8.050470263,0.15024,0.04382,0.1565,7.86,0.76,7.896657521
12/07/2020 23:00,7.24488,-0.54066,7.265025771,0.61488,0.17934,0.6405,6.63,-0.72,6.668980432,7.27488,0.89934,7.330258621,0.61488,0.17934,0.6405,6.66,0.72,6.698805864
12/07/2020 23:30,7.07976,0.45618,7.094441617,0.80976,0.23618,0.8435,6.27,0.22,6.273858462,7.03976,1.99618,7.317305204,0.80976,0.23618,0.8435,6.23,1.76,6.473831941
13/07/2020 00:00,7.53168,-0.71576,7.565614053,0.15168,0.04424,0.158,7.38,-0.76,7.419029586,7.56168,0.78424,7.602238933,0.15168,0.04424,0.158,7.41,0.74,7.446858398
13/07/2020 00:30,7.25248,-0.70386,7.286555088,0.19248,0.05614,0.2005,7.06,-0.76,7.100788689,7.28248,0.79614,7.325868812,0.19248,0.05614,0.2005,7.09,0.74,7.128513169
13/07/2020 01:00,7.00288,-0.70666,7.038444192,0.18288,0.05334,0.1905,6.82,-0.76,6.862215386,7.02288,0.79334,7.067547796,0.18288,0.05334,0.1905,6.84,0.74,6.87991279
13/07/2020 01:30,6.83136,-0.52252,6.851314224,0.47136,0.13748,0.491,6.36,-0.66,6.39415358,6.86136,0.79748,6.90754916,0.47136,0.13748,0.491,6.39,0.66,6.423994085
13/07/2020 02:00,6.5868,-0.3201,6.594573394,0.6168,0.1799,0.6425,5.97,-0.5,5.990901435,6.6168,0.6799,6.651639366,0.6168,0.1799,0.6425,6,0.5,6.020797289
13/07/2020 02:30,6.30888,-0.37366,6.319935811,0.63888,0.18634,0.6655,5.67,-0.56,5.697587209,6.32888,0.73634,6.371571129,0.63888,0.18634,0.6655,5.69,0.55,5.71651992
13/07/2020 03:00,6.53576,-0.40582,6.548347017,0.42576,0.12418,0.4435,6.11,-0.53,6.132943828,6.56576,0.64418,6.597285218,0.42576,0.12418,0.4435,6.14,0.52,6.161980201
13/07/2020 03:30,6.7508,-0.4481,6.765655493,0.2808,0.0819,0.2925,6.47,-0.53,6.491671588,6.7808,0.6019,6.807461513,0.2808,0.0819,0.2925,6.5,0.52,6.520766826
13/07/2020 04:00,6.34768,-0.37526,6.358762572,0.66768,0.19474,0.6955,5.68,-0.57,5.708528707,6.37768,0.75474,6.422183013,0.66768,0.19474,0.6955,5.71,0.56,5.737394879
13/07/2020 04:30,6.3164,-0.4573,6.332932358,0.3864,0.1127,0.4025,5.93,-0.57,5.957331617,6.3364,0.6727,6.372008337,0.3864,0.1127,0.4025,5.95,0.56,5.976294839
13/07/2020 05:00,6.17384,-0.39638,6.186551337,0.90384,0.26362,0.9415,5.27,-0.66,5.31116748,6.20384,0.92362,6.272216885,0.90384,0.26362,0.9415,5.3,0.66,5.340936248
13/07/2020 05:30,6.55864,-0.28998,6.565047376,0.54864,0.16002,0.5715,6.01,-0.45,6.026823376,6.58864,0.61002,6.616819587,0.54864,0.16002,0.5715,6.04,0.45,6.056740047
13/07/2020 06:00,7.16792,-0.25144,7.172328715,0.33792,0.09856,0.352,6.83,-0.35,6.83896191,7.18792,0.44856,7.201902526,0.33792,0.09856,0.352,6.85,0.35,6.858935778
13/07/2020 06:30,8.5132,-0.2849,8.517965852,0.2232,0.0651,0.2325,8.29,-0.35,8.29738513,8.5332,0.2651,8.537316923,0.2232,0.0651,0.2325,8.31,0.2,8.31240639
