Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/07/2020 07:00,8.806,4.2105,9.760837374,0.516,0.1505,0.5375,8.29,4.06,9.230801699,8.826,3.5005,9.494828922,0.516,0.1505,0.5375,8.31,3.35,8.959832588
13/07/2020 07:30,8.89176,0.93218,8.940489665,0.76176,0.22218,0.7935,8.13,0.71,8.160943573,8.92176,-0.04782,8.921888155,0.76176,0.22218,0.7935,8.16,-0.27,8.16446569
13/07/2020 08:00,9.31752,0.69886,9.343692217,0.88752,0.25886,0.9245,8.43,0.44,8.44147499,9.35752,-0.18114,9.359273062,0.88752,0.25886,0.9245,8.47,-0.44,8.481420872
13/07/2020 08:30,9.7068,1.1324,9.772629943,1.2768,0.3724,1.33,8.43,0.76,8.46418927,9.7468,-0.3976,9.754906253,1.2768,0.3724,1.33,8.47,-0.77,8.504927983
13/07/2020 09:00,10.22936,1.11148,10.28956723,0.99936,0.29148,1.041,9.23,0.82,9.266353112,10.25936,-0.53852,10.2734839,0.99936,0.29148,1.041,9.26,-0.83,9.297123211
13/07/2020 09:30,10.6692,1.2431,10.7413745,1.2792,0.3731,1.3325,9.39,0.87,9.430217389,10.6992,-0.5069,10.71120106,1.2792,0.3731,1.3325,9.42,-0.88,9.461014745
13/07/2020 10:00,10.4828,1.4229,10.57892907,1.7928,0.5229,1.8675,8.69,0.9,8.736480985,10.5228,-0.3971,10.53029004,1.7928,0.5229,1.8675,8.73,-0.92,8.778342668
13/07/2020 10:30,10.48056,1.39308,10.57273899,1.69056,0.49308,1.761,8.79,0.9,8.835954957,10.50056,-0.39692,10.50805909,1.69056,0.49308,1.761,8.81,-0.89,8.854840484
13/07/2020 11:00,10.64168,1.52174,10.74993236,1.65168,0.48174,1.7205,8.99,1.04,9.049955801,10.66168,-0.57826,10.67735009,1.65168,0.48174,1.7205,9.01,-1.06,9.072138667
13/07/2020 11:30,10.77784,1.50312,10.88215074,1.58784,0.46312,1.654,9.19,1.04,9.248659362,10.80784,-0.59688,10.82430927,1.58784,0.46312,1.654,9.22,-1.06,9.28073273
13/07/2020 12:00,10.71816,1.27238,10.79341951,1.68816,0.49238,1.7585,9.03,0.78,9.063625103,10.74816,-0.30762,10.75256125,1.68816,0.49238,1.7585,9.06,-0.8,9.095251508
13/07/2020 12:30,10.64304,0.96422,10.68662812,1.04304,0.30422,1.0865,9.6,0.66,9.622660755,10.66304,-0.36578,10.66931193,1.04304,0.30422,1.0865,9.62,-0.67,9.643303376
13/07/2020 13:00,10.67856,1.07958,10.7329929,1.19856,0.34958,1.2485,9.48,0.73,9.508064998,10.71856,-0.40042,10.72603676,1.19856,0.34958,1.2485,9.52,-0.75,9.549497369
13/07/2020 13:30,10.83368,1.11024,10.89042034,1.30368,0.38024,1.358,9.53,0.73,9.557918183,10.82368,-0.36976,10.82999405,1.30368,0.38024,1.358,9.52,-0.75,9.549497369
13/07/2020 14:00,10.65808,1.27194,10.73370862,1.85808,0.54194,1.9355,8.8,0.73,8.830226498,10.67808,-0.20806,10.68010681,1.85808,0.54194,1.9355,8.82,-0.75,8.851830319
13/07/2020 14:30,10.28896,1.13428,10.35129407,1.48896,0.43428,1.551,8.8,0.7,8.827797007,10.30896,-0.28572,10.3129187,1.48896,0.43428,1.551,8.82,-0.72,8.849338958
13/07/2020 15:00,10.44968,1.00324,10.49772845,1.27968,0.37324,1.333,9.17,0.63,9.191615745,10.48968,-0.27676,10.49333039,1.27968,0.37324,1.333,9.21,-0.65,9.232908534
13/07/2020 15:30,10.44496,0.95728,10.4887356,1.46496,0.42728,1.526,8.98,0.53,8.995626715,10.48496,-0.12272,10.48567816,1.46496,0.42728,1.526,9.02,-0.55,9.036752735
13/07/2020 16:00,10.21744,0.69842,10.24128267,1.05744,0.30842,1.1015,9.16,0.39,9.168298643,10.25744,-0.09158,10.25784881,1.05744,0.30842,1.1015,9.2,-0.4,9.208691547
13/07/2020 16:30,10.2804,0.7072,10.30469582,1.1904,0.3472,1.24,9.09,0.36,9.09712592,10.3204,-0.0228,10.32042519,1.1904,0.3472,1.24,9.13,-0.37,9.137494186
13/07/2020 17:00,10.16144,0.33292,10.16689228,1.14144,0.33292,1.189,9.02,0,9.02,10.20144,0.10292,10.20195915,1.14144,0.33292,1.189,9.06,-0.23,9.062918956
13/07/2020 17:30,10.0428,0.5454,10.05759877,0.7728,0.2254,0.805,9.27,0.32,9.275521549,10.0928,-0.0946,10.09324333,0.7728,0.2254,0.805,9.32,-0.32,9.325491944
13/07/2020 18:00,9.87728,0.14504,9.878344841,0.49728,0.14504,0.518,9.38,0,9.38,9.92728,0.14504,9.928339478,0.49728,0.14504,0.518,9.43,0,9.43
13/07/2020 18:30,9.76112,-0.23884,9.764041591,0.38112,0.11116,0.397,9.38,-0.35,9.386527579,9.81112,0.46116,9.821952158,0.38112,0.11116,0.397,9.43,0.35,9.436492993
13/07/2020 19:00,9.4144,-0.1008,9.414939617,0.8544,0.2492,0.89,8.56,-0.35,8.567152386,9.4644,0.2492,9.46768018,0.8544,0.2492,0.89,8.61,0,8.61
13/07/2020 19:30,9.10408,-0.16506,9.105576173,0.63408,0.18494,0.6605,8.47,-0.35,8.477228321,9.14408,0.52494,9.159135388,0.63408,0.18494,0.6605,8.51,0.34,8.516789301
13/07/2020 20:00,8.85496,0.89228,8.899802256,0.86496,0.25228,0.901,7.99,0.64,8.015591057,8.88496,1.80228,9.06591018,0.86496,0.25228,0.901,8.02,1.55,8.168408658
13/07/2020 20:30,8.63272,2.57496,9.008566678,0.70272,0.20496,0.732,7.93,2.37,8.27658142,8.65272,3.18496,9.220278391,0.70272,0.20496,0.732,7.95,2.98,8.490164898
13/07/2020 21:00,8.74656,-0.19642,8.748765207,0.52656,0.15358,0.5485,8.22,-0.35,8.227447964,8.79656,0.15358,8.797900582,0.52656,0.15358,0.5485,8.27,0,8.27
13/07/2020 21:30,8.66632,0.17976,8.668184124,0.61632,0.17976,0.642,8.05,0,8.05,8.70632,0.17976,8.708175561,0.61632,0.17976,0.642,8.09,0,8.09
13/07/2020 22:00,8.46608,0.15344,8.467470366,0.52608,0.15344,0.548,7.94,0,7.94,8.49608,0.15344,8.497465457,0.52608,0.15344,0.548,7.97,0,7.97
13/07/2020 22:30,8.64032,-0.30324,8.645639606,0.16032,0.04676,0.167,8.48,-0.35,8.487219804,8.67032,0.04676,8.67044609,0.16032,0.04676,0.167,8.51,0,8.51
13/07/2020 23:00,8.4408,-0.3531,8.448182304,0.1608,0.0469,0.1675,8.28,-0.4,8.289656205,8.4808,0.4969,8.495344504,0.1608,0.0469,0.1675,8.32,0.45,8.332160584
13/07/2020 23:30,7.6288,-0.1166,7.629691016,0.8688,0.2534,0.905,6.76,-0.37,6.770118167,7.6588,0.6234,7.684129424,0.8688,0.2534,0.905,6.79,0.37,6.800073529
14/07/2020 00:00,7.30352,-0.15314,7.305125341,0.74352,0.21686,0.7745,6.56,-0.37,6.570426166,7.34352,0.58686,7.366932241,0.74352,0.21686,0.7745,6.6,0.37,6.610363076
14/07/2020 00:30,7.20576,-0.24582,7.209951779,0.42576,0.12418,0.4435,6.78,-0.37,6.790088365,7.22576,0.49418,7.242639122,0.42576,0.12418,0.4435,6.8,0.37,6.810058737
14/07/2020 01:00,7.07136,-0.26752,7.076418529,0.35136,0.10248,0.366,6.72,-0.37,6.730178304,7.15136,0.47248,7.166951039,0.35136,0.10248,0.366,6.8,0.37,6.810058737
14/07/2020 01:30,7.012,-0.309,7.018805098,0.552,0.161,0.575,6.46,-0.47,6.477074957,7.032,0.631,7.060253891,0.552,0.161,0.575,6.48,0.47,6.497022395
14/07/2020 02:00,7.13992,-0.24294,7.144051893,0.46992,0.13706,0.4895,6.67,-0.38,6.680815818,7.16992,0.50706,7.187827394,0.46992,0.13706,0.4895,6.7,0.37,6.710208641
14/07/2020 02:30,7.30704,-0.29628,7.313044195,0.28704,0.08372,0.299,7.02,-0.38,7.030277377,7.33704,0.45372,7.351055557,0.28704,0.08372,0.299,7.05,0.37,7.059702543
14/07/2020 03:00,7.02456,-0.26492,7.029553741,0.39456,0.11508,0.411,6.63,-0.38,6.640880966,7.05456,0.48508,7.071217674,0.39456,0.11508,0.411,6.66,0.37,6.67026986
14/07/2020 03:30,7.34312,-0.33534,7.350773038,0.15312,0.04466,0.1595,7.19,-0.38,7.200034722,7.36312,0.41466,7.374786712,0.15312,0.04466,0.1595,7.21,0.37,7.219487516
14/07/2020 04:00,6.77304,-0.23328,6.777056175,0.50304,0.14672,0.524,6.27,-0.38,6.281504597,6.80304,0.51672,6.822635327,0.50304,0.14672,0.524,6.3,0.37,6.310855726
14/07/2020 04:30,7.02776,-0.32232,7.035147532,0.19776,0.05768,0.206,6.83,-0.38,6.840562842,7.04776,0.42768,7.060724552,0.19776,0.05768,0.206,6.85,0.37,6.859985423
14/07/2020 05:00,6.88792,-0.17644,6.890179461,0.69792,0.20356,0.727,6.19,-0.38,6.201653005,6.91792,0.57356,6.941656013,0.69792,0.20356,0.727,6.22,0.37,6.230995105
14/07/2020 05:30,7.29168,-0.24826,7.295905033,0.45168,0.13174,0.4705,6.84,-0.38,6.850547423,7.32168,0.50174,7.33885148,0.45168,0.13174,0.4705,6.87,0.37,6.879956395
14/07/2020 06:00,7.63952,-0.32764,7.646542604,0.17952,0.05236,0.187,7.46,-0.38,7.469672014,7.65952,0.42236,7.671156015,0.17952,0.05236,0.187,7.48,0.37,7.489145479
14/07/2020 06:30,7.8632,-0.2624,7.867577009,0.4032,0.1176,0.42,7.46,-0.38,7.469672014,7.8832,0.1176,7.884077118,0.4032,0.1176,0.42,7.48,0,7.48
14/07/2020 07:00,8.63864,0.58252,8.658257943,0.72864,0.21252,0.759,7.91,0.37,7.918648875,8.66864,-0.15748,8.670070323,0.72864,0.21252,0.759,7.94,-0.37,7.948616232
14/07/2020 07:30,9.0508,0.9569,9.101243775,1.3608,0.3969,1.4175,7.69,0.56,7.710363156,9.0808,-0.1731,9.082449683,1.3608,0.3969,1.4175,7.72,-0.57,7.741014145
14/07/2020 08:00,9.74304,1.11172,9.806260745,1.10304,0.32172,1.149,8.64,0.79,8.676041724,9.77304,-0.48828,9.785230105,1.10304,0.32172,1.149,8.67,-0.81,8.707755164
14/07/2020 08:30,10.16064,7.10352,12.39752401,1.52064,0.44352,1.584,8.64,6.66,10.90895045,9.70064,5.66352,11.23289256,1.52064,0.44352,1.584,8.18,5.22,9.703648798
14/07/2020 09:00,10.90064,7.63352,13.30768876,1.28064,0.37352,1.334,9.62,7.26,12.05205377,10.40064,5.50352,11.76698962,1.28064,0.37352,1.334,9.12,5.13,10.46380906
14/07/2020 09:30,11.4068,7.5824,13.69700245,1.2768,0.3724,1.33,10.13,7.21,12.43386505,10.8968,5.5424,12.22531995,1.2768,0.3724,1.33,9.62,5.17,10.92123162
14/07/2020 10:00,10.81168,7.38674,13.09413427,1.05168,0.30674,1.0955,9.76,7.08,12.05752877,10.31168,5.59674,11.7326145,1.05168,0.30674,1.0955,9.26,5.29,10.66450655
14/07/2020 10:30,10.94464,7.45052,13.23991665,1.06464,0.31052,1.109,9.88,7.14,12.18991386,10.43464,5.55052,11.81905175,1.06464,0.31052,1.109,9.37,5.24,10.73566486
14/07/2020 11:00,11.07568,5.04624,12.17108153,1.73568,0.50624,1.808,9.34,4.54,10.38495065,10.81568,2.89624,11.19674685,1.73568,0.50624,1.808,9.08,2.39,9.389275797
14/07/2020 11:30,11.31456,1.68508,11.43935149,1.59456,0.46508,1.661,9.72,1.22,9.796264594,11.34456,-0.77492,11.37099567,1.59456,0.46508,1.661,9.75,-1.24,9.828534987
14/07/2020 12:00,10.99232,1.53776,11.09936056,1.43232,0.41776,1.492,9.56,1.12,9.625383109,11.02232,-0.72224,11.04595712,1.43232,0.41776,1.492,9.59,-1.14,9.657520386
14/07/2020 12:30,10.81736,1.71798,10.95293261,1.70736,0.49798,1.7785,9.11,1.22,9.191327434,10.84736,-0.74202,10.87270954,1.70736,0.49798,1.7785,9.14,-1.24,9.223730265
14/07/2020 13:00,10.768,1.8265,10.92180966,2.388,0.6965,2.4875,8.38,1.13,8.455844133,10.788,-0.4535,10.79752778,2.388,0.6965,2.4875,8.4,-1.15,8.478354793
14/07/2020 13:30,10.91064,1.91102,11.0767352,3.02064,0.88102,3.1465,7.89,1.03,7.956946651,10.92064,-0.15898,10.92179713,3.02064,0.88102,3.1465,7.9,-1.04,7.968161645
14/07/2020 14:00,10.7548,1.7489,10.89607151,2.4648,0.7189,2.5675,8.29,1.03,8.353741677,10.7748,-0.3211,10.77958349,2.4648,0.7189,2.5675,8.31,-1.04,8.374825371
14/07/2020 14:30,10.54456,1.65508,10.67366082,2.55456,0.74508,2.661,7.99,0.91,8.041654059,10.56456,-0.18492,10.56617828,2.55456,0.74508,2.661,8.01,-0.93,8.063808033
14/07/2020 15:00,10.55672,1.42946,10.65306027,1.98672,0.57946,2.0695,8.57,0.85,8.612049698,10.57672,-0.28054,10.58043991,1.98672,0.57946,2.0695,8.59,-0.86,8.63294272
14/07/2020 15:30,10.1652,1.4661,10.2703817,2.2152,0.6461,2.3075,7.95,0.82,7.992177425,10.1952,-0.1839,10.19685845,2.2152,0.6461,2.3075,7.98,-0.83,8.023048049
14/07/2020 16:00,10.31032,6.80426,12.35316367,1.42032,0.41426,1.4795,8.89,6.39,10.948251,9.91032,6.04426,11.60808001,1.42032,0.41426,1.4795,8.49,5.63,10.18709969
14/07/2020 16:30,10.26568,0.89874,10.30494636,1.67568,0.48874,1.7455,8.59,0.41,8.599779067,10.29568,0.06874,10.29590947,1.67568,0.48874,1.7455,8.62,-0.42,8.630225953
14/07/2020 17:00,10.52944,1.03692,10.5803738,2.38944,0.69692,2.489,8.14,0.34,8.147097643,10.55944,0.34692,10.56513732,2.38944,0.69692,2.489,8.17,-0.35,8.177493504
14/07/2020 17:30,9.73792,0.46606,9.749066512,1.59792,0.46606,1.6645,8.14,0,8.14,9.76792,0.46606,9.779032317,1.59792,0.46606,1.6645,8.17,0,8.17
14/07/2020 18:00,9.62608,0.59094,9.644201691,2.02608,0.59094,2.1105,7.6,0,7.6,9.65608,0.59094,9.674145495,2.02608,0.59094,2.1105,7.63,0,7.63
14/07/2020 18:30,9.1532,2.3151,9.441438357,1.4232,0.4151,1.4825,7.73,1.9,7.960081658,9.1632,2.0151,9.382156588,1.4232,0.4151,1.4825,7.74,1.6,7.903644729
14/07/2020 19:00,9.36296,0.64378,9.38506647,0.97296,0.28378,1.0135,8.39,0.36,8.397719929,9.40296,-0.07622,9.403268913,0.97296,0.28378,1.0135,8.43,-0.36,8.437683331
14/07/2020 19:30,9.06368,0.27524,9.067858193,0.94368,0.27524,0.983,8.12,0,8.12,9.11368,0.27524,9.11783528,0.94368,0.27524,0.983,8.17,0,8.17
14/07/2020 20:00,9.24896,-0.25572,9.252494464,0.52896,0.15428,0.551,8.72,-0.41,8.72963344,9.28896,0.55428,9.305482481,0.52896,0.15428,0.551,8.76,0.4,8.769127665
14/07/2020 20:30,9.16264,-0.25298,9.166131717,0.33264,0.09702,0.3465,8.83,-0.35,8.836933857,9.20264,0.44702,9.213490644,0.33264,0.09702,0.3465,8.87,0.35,8.876902613
14/07/2020 21:00,9.28776,-0.29232,9.292359055,0.19776,0.05768,0.206,9.09,-0.35,9.096735678,9.32776,0.40768,9.336664801,0.19776,0.05768,0.206,9.13,0.35,9.13670619
14/07/2020 21:30,8.5388,-0.2541,8.542579953,0.3288,0.0959,0.3425,8.21,-0.35,8.217457028,8.5888,0.4459,8.600366983,0.3288,0.0959,0.3425,8.26,0.35,8.267411929
14/07/2020 22:00,8.612,-0.259,8.615893744,0.312,0.091,0.325,8.3,-0.35,8.30737624,8.652,0.441,8.663231787,0.312,0.091,0.325,8.34,0.35,8.347340894
14/07/2020 22:30,8.38848,-0.24836,8.392155826,0.34848,0.10164,0.363,8.04,-0.35,8.047614553,8.42848,0.45164,8.440571888,0.34848,0.10164,0.363,8.08,0.35,8.087576893
14/07/2020 23:00,8.42848,-0.52086,8.444558618,0.16848,0.04914,0.1755,8.26,-0.57,8.279643712,8.46848,0.60914,8.490359536,0.16848,0.04914,0.1755,8.3,0.56,8.318870116
14/07/2020 23:30,7.87112,-0.30384,7.876982214,0.74112,0.21616,0.772,7.13,-0.52,7.148936984,7.90112,0.71616,7.933510093,0.74112,0.21616,0.772,7.16,0.5,7.177436868
15/07/2020 00:00,7.69056,0.78808,7.73083328,0.61056,0.17808,0.636,7.08,0.61,7.106229661,7.63056,1.77808,7.83498656,0.61056,0.17808,0.636,7.02,1.6,7.200027778
15/07/2020 00:30,8.038,2.479,8.411592299,0.168,0.049,0.175,7.87,2.43,8.236613382,7.858,3.239,8.499369683,0.168,0.049,0.175,7.69,3.19,8.325394886
15/07/2020 01:00,7.50984,-0.30588,7.516066751,0.21984,0.06412,0.229,7.29,-0.37,7.299383536,7.53984,0.43412,7.552327284,0.21984,0.06412,0.229,7.32,0.37,7.329345128
15/07/2020 01:30,7.63888,-0.38366,7.648508525,0.15888,0.04634,0.1655,7.48,-0.43,7.492349431,7.65888,0.46634,7.673064306,0.15888,0.04634,0.1655,7.5,0.42,7.511750795
15/07/2020 02:00,7.33656,-0.38142,7.346468121,0.16656,0.04858,0.1735,7.17,-0.43,7.18288243,7.36656,0.46858,7.381447924,0.16656,0.04858,0.1735,7.2,0.42,7.212239597
15/07/2020 02:30,7.44416,-0.41212,7.455559067,0.16416,0.04788,0.171,7.28,-0.46,7.29451849,7.46416,0.49788,7.480746554,0.16416,0.04788,0.171,7.3,0.45,7.313856712
15/07/2020 03:00,7.06256,-0.38342,7.072960105,0.26256,0.07658,0.2735,6.8,-0.46,6.815541064,7.09256,0.52658,7.112080838,0.26256,0.07658,0.2735,6.83,0.45,6.844808252
15/07/2020 03:30,7.0188,-0.2716,7.024052961,0.5088,0.1484,0.53,6.51,-0.42,6.523534318,7.0488,0.5584,7.070883396,0.5088,0.1484,0.53,6.54,0.41,6.552839079
15/07/2020 04:00,6.9852,-0.2464,6.989544477,0.5952,0.1736,0.62,6.39,-0.42,6.403787942,7.0152,0.5836,7.039433216,0.5952,0.1736,0.62,6.42,0.41,6.433078579
15/07/2020 04:30,6.94336,-0.38902,6.954249395,0.48336,0.14098,0.5035,6.46,-0.53,6.481705023,6.96336,0.66098,6.99466061,0.48336,0.14098,0.5035,6.48,0.52,6.500830716
15/07/2020 05:00,7.02144,-0.50208,7.039368153,0.30144,0.08792,0.314,6.72,-0.59,6.745850576,7.05144,0.67792,7.0839524,0.30144,0.08792,0.314,6.75,0.59,6.775736122
15/07/2020 05:30,7.11408,4.01494,8.168835746,0.39408,0.11494,0.4105,6.72,3.9,7.769710419,7.01408,5.05494,8.645793003,0.39408,0.11494,0.4105,6.62,4.94,8.260024213
15/07/2020 06:00,7.48768,-0.30776,7.494002135,0.24768,0.07224,0.258,7.24,-0.38,7.249965517,7.51768,0.44224,7.530676517,0.24768,0.07224,0.258,7.27,0.37,7.279409317
15/07/2020 06:30,7.93488,-0.30566,7.940764991,0.25488,0.07434,0.2655,7.68,-0.38,7.689395295,7.96488,0.44434,7.97726466,0.25488,0.07434,0.2655,7.71,0.37,7.718872975
15/07/2020 07:00,8.2896,0.1428,8.290829874,0.4896,0.1428,0.51,7.8,0,7.8,8.3196,0.1428,8.32082544,0.4896,0.1428,0.51,7.83,0,7.83
15/07/2020 07:30,8.72944,0.59442,8.749654727,0.28944,0.08442,0.3015,8.44,0.51,8.455394728,8.75944,-0.35558,8.766654222,0.28944,0.08442,0.3015,8.47,-0.44,8.481420872
15/07/2020 08:00,9.35808,0.49694,9.371265157,0.29808,0.08694,0.3105,9.06,0.41,9.069272297,9.39808,-0.35306,9.404709408,0.29808,0.08694,0.3105,9.1,-0.44,9.110631153
15/07/2020 08:30,9.83928,0.59354,9.857165954,0.38928,0.11354,0.4055,9.45,0.48,9.462182623,9.87928,-0.37646,9.886450093,0.38928,0.11354,0.4055,9.49,-0.49,9.502641738
15/07/2020 09:00,10.17072,1.47396,10.27696956,0.63072,0.18396,0.657,9.54,1.29,9.626821905,10.12072,0.40396,10.12877865,0.63072,0.18396,0.657,9.49,0.22,9.49254971
15/07/2020 09:30,10.19856,0.58708,10.21544365,0.53856,0.15708,0.561,9.66,0.43,9.669565657,10.23856,-0.29292,10.24274929,0.53856,0.15708,0.561,9.7,-0.45,9.710432534
15/07/2020 10:00,10.34688,0.64784,10.36714148,0.74688,0.21784,0.778,9.6,0.43,9.609625383,10.37688,-0.23216,10.37947671,0.74688,0.21784,0.778,9.63,-0.45,9.640508285
15/07/2020 10:30,10.38064,0.78852,10.41054516,0.92064,0.26852,0.959,9.46,0.52,9.474280975,10.42064,-0.26148,10.42392008,0.92064,0.26852,0.959,9.5,-0.53,9.514772725
15/07/2020 11:00,10.31168,1.02924,10.36291848,1.23168,0.35924,1.283,9.08,0.67,9.104685607,10.34168,-0.33076,10.34696803,1.23168,0.35924,1.283,9.11,-0.69,9.136093257
15/07/2020 11:30,10.38848,1.25164,10.46360929,1.54848,0.45164,1.613,8.84,0.8,8.876125281,10.41848,-0.36836,10.42498991,1.54848,0.45164,1.613,8.87,-0.82,8.907822405
15/07/2020 12:00,10.50392,1.09406,10.56074347,1.21392,0.35406,1.2645,9.29,0.74,9.319425948,10.53392,-0.39594,10.5413585,1.21392,0.35406,1.2645,9.32,-0.75,9.350128341
15/07/2020 12:30,10.37288,0.90584,10.41235735,1.08288,0.31584,1.128,9.29,0.59,9.308716345,10.40288,-0.28416,10.40676026,1.08288,0.31584,1.128,9.32,-0.6,9.339293335
15/07/2020 13:00,10.2668,0.8749,10.30401049,0.9768,0.2849,1.0175,9.29,0.59,9.308716345,10.2968,-0.3151,10.30162018,0.9768,0.2849,1.0175,9.32,-0.6,9.339293335
15/07/2020 13:30,10.36056,0.71808,10.38541489,0.85056,0.24808,0.886,9.51,0.47,9.521607007,10.40056,-0.24192,10.40337318,0.85056,0.24808,0.886,9.55,-0.49,9.562562418
15/07/2020 14:00,10.43976,0.72368,10.46481254,0.86976,0.25368,0.906,9.57,0.47,9.581534324,10.47976,-0.23632,10.48242419,0.86976,0.25368,0.906,9.61,-0.49,9.622484087
15/07/2020 14:30,10.43808,0.86944,10.47422742,0.95808,0.27944,0.998,9.48,0.59,9.498341961,10.47808,-0.33056,10.48329292,0.95808,0.27944,0.998,9.52,-0.61,9.539523049
15/07/2020 15:00,10.33152,0.72836,10.35716244,0.85152,0.24836,0.887,9.48,0.48,9.49214412,10.37152,-0.25164,10.37457227,0.85152,0.24836,0.887,9.52,-0.5,9.53312121
15/07/2020 15:30,10.34832,0.65326,10.36891872,0.86832,0.25326,0.9045,9.48,0.4,9.488435066,10.38832,-0.14674,10.38935633,0.86832,0.25326,0.9045,9.52,-0.4,9.528399656
15/07/2020 16:00,10.14632,0.60226,10.1641786,0.79632,0.23226,0.8295,9.35,0.37,9.357317992,10.18632,-0.13774,10.18725122,0.79632,0.23226,0.8295,9.39,-0.37,9.397286842
15/07/2020 16:30,10.12128,0.64454,10.14178193,0.94128,0.27454,0.9805,9.18,0.37,9.187453401,10.16128,-0.13546,10.16218287,0.94128,0.27454,0.9805,9.22,-0.41,9.22911155
15/07/2020 17:00,9.77216,0.72938,9.799342134,1.23216,0.35938,1.2835,8.54,0.37,8.548011465,9.82216,-0.01062,9.822165741,1.23216,0.35938,1.2835,8.59,-0.37,8.597964875
15/07/2020 17:30,10.00608,0.69844,10.03042648,1.12608,0.32844,1.173,8.88,0.37,8.887704991,10.04608,-0.04156,10.04616597,1.12608,0.32844,1.173,8.92,-0.37,8.927670469
15/07/2020 18:00,9.96144,0.31542,9.966432494,1.08144,0.31542,1.1265,8.88,0,8.88,10.00144,0.31542,10.00641254,1.08144,0.31542,1.1265,8.92,0,8.92
15/07/2020 18:30,9.27176,0.20468,9.274018945,0.70176,0.20468,0.731,8.57,0,8.57,9.32176,0.20468,9.324006832,0.70176,0.20468,0.731,8.62,0,8.62
15/07/2020 19:00,9.38448,0.18214,9.386247378,0.62448,0.18214,0.6505,8.76,0,8.76,9.43448,0.18214,9.436238014,0.62448,0.18214,0.6505,8.81,0,8.81
15/07/2020 19:30,9.45608,0.13594,9.457057082,0.46608,0.13594,0.4855,8.99,0,8.99,9.49608,0.13594,9.497052967,0.46608,0.13594,0.4855,9.03,0,9.03
15/07/2020 20:00,9.46144,0.10542,9.46202728,0.36144,0.10542,0.3765,9.1,0,9.1,9.51144,0.10542,9.512024193,0.36144,0.10542,0.3765,9.15,0,9.15
15/07/2020 20:30,9.07656,0.17108,9.078172162,0.58656,0.17108,0.611,8.49,0,8.49,9.12656,0.17108,9.128163331,0.58656,0.17108,0.611,8.54,0,8.54
15/07/2020 21:00,8.97368,-0.28476,8.978196979,0.22368,0.06524,0.233,8.75,-0.35,8.756997202,9.01368,0.06524,9.013916097,0.22368,0.06524,0.233,8.79,0,8.79
15/07/2020 21:30,9.02904,-0.24528,9.032370984,0.35904,0.10472,0.374,8.67,-0.35,8.677061715,9.07904,0.45472,9.0904201,0.35904,0.10472,0.374,8.72,0.35,8.727021256
15/07/2020 22:00,8.80784,-0.20188,8.81015329,0.50784,0.14812,0.529,8.3,-0.35,8.30737624,8.84784,0.49812,8.861850608,0.50784,0.14812,0.529,8.34,0.35,8.347340894
15/07/2020 22:30,8.54232,-0.24724,8.545897179,0.35232,0.10276,0.367,8.19,-0.35,8.197475221,8.58232,0.45276,8.594254371,0.35232,0.10276,0.367,8.23,0.35,8.237438922
15/07/2020 23:00,8.248,-0.1785,8.249931288,0.588,0.1715,0.6125,7.66,-0.35,7.667991914,8.288,0.5215,8.304390781,0.588,0.1715,0.6125,7.7,0.35,7.707950441
15/07/2020 23:30,8.43704,-0.30128,8.442417521,0.16704,0.04872,0.174,8.27,-0.35,8.277402974,8.47704,0.39872,8.486411774,0.16704,0.04872,0.174,8.31,0.35,8.317367372
16/07/2020 00:00,7.7136,-0.2177,7.716671449,0.4536,0.1323,0.4725,7.26,-0.35,7.268431743,7.7536,0.4823,7.768585859,0.4536,0.1323,0.4725,7.3,0.35,7.308385595
16/07/2020 00:30,7.72704,-0.21378,7.729996704,0.46704,0.13622,0.4865,7.26,-0.35,7.268431743,7.76704,0.48622,7.782243908,0.46704,0.13622,0.4865,7.3,0.35,7.308385595
16/07/2020 01:00,7.4176,-0.3582,7.426243802,0.4176,0.1218,0.435,7,-0.48,7.016437843,7.4476,0.6018,7.471874531,0.4176,0.1218,0.435,7.03,0.48,7.046367859
16/07/2020 01:30,7.41552,-0.41714,7.427243274,0.21552,0.06286,0.2245,7.2,-0.48,7.215982262,7.44552,0.54286,7.46528399,0.21552,0.06286,0.2245,7.23,0.48,7.245916091
16/07/2020 02:00,7.48064,-0.33398,7.48809171,0.50064,0.14602,0.5215,6.98,-0.48,6.996484832,7.51064,0.59602,7.53425199,0.50064,0.14602,0.5215,7.01,0.45,7.024428802
16/07/2020 02:30,7.42584,-0.34288,7.433751839,0.19584,0.05712,0.204,7.23,-0.4,7.241056553,7.45584,0.44712,7.46923466,0.19584,0.05712,0.204,7.26,0.39,7.27046766
16/07/2020 03:00,7.21264,-0.28548,7.218287512,0.39264,0.11452,0.409,6.82,-0.4,6.831720135,7.24264,0.50452,7.260191086,0.39264,0.11452,0.409,6.85,0.39,6.861093207
16/07/2020 03:30,7.79488,5.29934,9.425664892,0.13488,0.03934,0.1405,7.66,5.26,9.292104175,7.38488,6.07934,9.565292858,0.13488,0.03934,0.1405,7.25,6.04,9.436318138
16/07/2020 04:00,7.30032,6.09426,9.509714877,0.46032,0.13426,0.4795,6.84,5.96,9.072331564,6.86032,6.71426,9.599233191,0.46032,0.13426,0.4795,6.4,6.58,9.179128499
16/07/2020 04:30,7.29472,5.94596,9.411024397,0.29472,0.08596,0.307,7,5.86,9.129052525,6.86472,6.66596,9.568667797,0.29472,0.08596,0.307,6.57,6.58,9.298456861
16/07/2020 05:00,7.76872,5.86046,9.731289835,0.13872,0.04046,0.1445,7.63,5.82,9.596317002,7.31872,6.68046,9.909198164,0.13872,0.04046,0.1445,7.18,6.64,9.779672796
16/07/2020 05:30,7.38576,5.87418,9.436919066,0.18576,0.05418,0.1935,7.2,5.82,9.258099157,6.93576,6.72418,9.660194794,0.18576,0.05418,0.1935,6.75,6.67,9.489541612
16/07/2020 06:00,7.78472,5.97096,9.810923952,0.41472,0.12096,0.432,7.37,5.85,9.409537714,7.34472,6.72096,9.955712692,0.41472,0.12096,0.432,6.93,6.6,9.57
16/07/2020 06:30,8.46952,6.01986,10.39093275,0.23952,0.06986,0.2495,8.23,5.95,10.15556005,8.00952,6.48986,10.30876779,0.23952,0.06986,0.2495,7.77,6.42,10.07915175
16/07/2020 07:00,8.9964,6.3852,11.03204387,0.5664,0.1652,0.59,8.43,6.22,10.47632092,8.5264,6.3852,10.65224277,0.5664,0.1652,0.59,7.96,6.22,10.10198
16/07/2020 07:30,9.45192,6.60306,11.52992598,0.42192,0.12306,0.4395,9.03,6.48,11.11446355,8.97192,6.06306,10.82848304,0.42192,0.12306,0.4395,8.55,5.94,10.41086452
16/07/2020 08:00,9.67616,6.66388,11.74884543,0.35616,0.10388,0.371,9.32,6.56,11.39719264,9.18616,6.04388,10.99609117,0.35616,0.10388,0.371,8.83,5.94,10.64201579
16/07/2020 08:30,9.95496,6.66728,11.98139605,0.50496,0.14728,0.526,9.45,6.52,11.48097992,9.47496,6.05728,11.24568842,0.50496,0.14728,0.526,8.97,5.91,10.7419272
16/07/2020 09:00,10.4216,6.8413,12.46648035,1.1016,0.3213,1.1475,9.32,6.52,11.37421646,9.9616,5.5713,11.4137136,1.1016,0.3213,1.1475,8.86,5.25,10.29864554
16/07/2020 09:30,10.20784,0.89562,10.24705483,0.80784,0.23562,0.8415,9.4,0.66,9.423141727,10.24784,-0.45438,10.25790845,0.80784,0.23562,0.8415,9.44,-0.69,9.465183569
16/07/2020 10:00,10.3752,0.9236,10.4162283,1.3152,0.3836,1.37,9.06,0.54,9.076078448,10.4152,-0.1664,10.41652917,1.3152,0.3836,1.37,9.1,-0.55,9.116605728
16/07/2020 10:30,10.17728,1.30004,10.2599772,1.33728,0.39004,1.393,8.84,0.91,8.886714804,10.19728,0.35004,10.20328611,1.33728,0.39004,1.393,8.86,-0.04,8.860090293
16/07/2020 11:00,10.49696,0.88828,10.53447723,1.05696,0.30828,1.101,9.44,0.58,9.457801013,10.52696,-0.26172,10.53021292,1.05696,0.30828,1.101,9.47,-0.57,9.487138662
16/07/2020 11:30,10.64776,1.11268,10.70573911,1.27776,0.37268,1.331,9.37,0.74,9.399175496,10.67776,-0.38732,10.68478242,1.27776,0.37268,1.331,9.4,-0.76,9.430673359
16/07/2020 12:00,10.47272,1.08496,10.52877022,1.18272,0.34496,1.232,9.29,0.74,9.319425948,10.50272,-0.41504,10.51091745,1.18272,0.34496,1.232,9.32,-0.76,9.350935782
16/07/2020 12:30,10.53608,1.03344,10.58664158,1.24608,0.36344,1.298,9.29,0.67,9.314129052,10.56608,-0.32656,10.5711252,1.24608,0.36344,1.298,9.32,-0.69,9.345506942
16/07/2020 13:00,10.5632,1.0851,10.61878695,1.4232,0.4151,1.4825,9.14,0.67,9.164523992,10.5832,-0.2749,10.58676968,1.4232,0.4151,1.4825,9.16,-0.69,9.18595123
16/07/2020 13:30,10.65008,1.36044,10.73661963,1.51008,0.44044,1.573,9.14,0.92,9.18618528,10.67008,-0.49956,10.68176799,1.51008,0.44044,1.573,9.16,-0.94,9.208105125
16/07/2020 14:00,10.62744,1.11342,10.68560644,1.17744,0.34342,1.2265,9.45,0.77,9.481318474,10.65744,-0.44658,10.66679244,1.17744,0.34342,1.2265,9.48,-0.79,9.512859717
16/07/2020 14:30,10.5032,1.2051,10.57210841,1.1832,0.3451,1.2325,9.32,0.86,9.359594008,10.5332,-0.5249,10.54627054,1.1832,0.3451,1.2325,9.35,-0.87,9.390388703
16/07/2020 15:00,10.37816,1.26738,10.45525978,1.56816,0.45738,1.6335,8.81,0.81,8.847157736,10.40816,-0.36262,10.41447492,1.56816,0.45738,1.6335,8.84,-0.82,8.877950214
16/07/2020 15:30,10.33176,1.15468,10.39608343,1.18176,0.34468,1.231,9.15,0.81,9.185782493,10.36176,-0.47532,10.37265633,1.18176,0.34468,1.231,9.18,-0.82,9.216550331
16/07/2020 16:00,10.21672,3.88946,10.93202939,1.50672,0.43946,1.5695,8.71,3.45,9.368382998,10.01672,2.72946,10.38193775,1.50672,0.43946,1.5695,8.51,2.29,8.81272943
16/07/2020 16:30,10.19304,7.26922,12.51956964,1.64304,0.47922,1.7115,8.55,6.79,10.9181775,9.72304,6.11922,11.4883576,1.64304,0.47922,1.7115,8.08,5.64,9.853730258
16/07/2020 17:00,10.2432,7.2751,12.563846,1.9032,0.5551,1.9825,8.34,6.72,10.71046217,9.7732,6.3251,11.64140577,1.9032,0.5551,1.9825,7.87,5.77,9.758575716
16/07/2020 17:30,10.0552,7.0086,12.2567337,1.9152,0.5586,1.995,8.14,6.45,10.38566801,9.5852,6.5786,11.62557685,1.9152,0.5586,1.995,7.67,6.02,9.750348712
16/07/2020 18:00,10.13248,6.74364,12.17143506,1.45248,0.42364,1.513,8.68,6.32,10.73707595,9.65248,6.49364,11.63347457,1.45248,0.42364,1.513,8.2,6.07,10.20220074
16/07/2020 18:30,9.04712,6.62916,11.21588795,1.43712,0.41916,1.497,7.61,6.21,9.822229889,9.02712,6.54916,11.15259576,1.43712,0.41916,1.497,7.59,6.13,9.756280029
16/07/2020 19:00,9.21912,-0.33484,9.225198719,0.66912,0.19516,0.697,8.55,-0.53,8.566411151,9.25912,0.71516,9.286697852,0.66912,0.19516,0.697,8.59,0.52,8.605724839
16/07/2020 19:30,9.10224,-0.14518,9.103397731,0.70224,0.20482,0.7315,8.4,-0.35,8.407288505,9.14224,0.55482,9.159059856,0.70224,0.20482,0.7315,8.44,0.35,8.447253992
16/07/2020 20:00,8.76296,-0.17122,8.764632579,0.61296,0.17878,0.6385,8.15,-0.35,8.157511876,8.80296,0.17878,8.804775241,0.61296,0.17878,0.6385,8.19,0,8.19
16/07/2020 20:30,8.80344,-0.20608,8.805851736,0.49344,0.14392,0.514,8.31,-0.35,8.317367372,8.84344,0.49392,8.857222364,0.49344,0.14392,0.514,8.35,0.35,8.35733211
16/07/2020 21:00,8.698,-0.2835,8.702618931,0.228,0.0665,0.2375,8.47,-0.35,8.477228321,8.748,0.4165,8.757909354,0.228,0.0665,0.2375,8.52,0.35,8.527185937
16/07/2020 21:30,8.43304,-0.27328,8.437466776,0.26304,0.07672,0.274,8.17,-0.35,8.177493504,8.47304,0.42672,8.483778451,0.26304,0.07672,0.274,8.21,0.35,8.217457028
16/07/2020 22:00,8.34392,-0.20594,8.346461061,0.49392,0.14406,0.5145,7.85,-0.35,7.857798674,8.39392,0.49406,8.408447434,0.49392,0.14406,0.5145,7.9,0.35,7.907749364
16/07/2020 22:30,8.67704,-0.31878,8.682893749,0.10704,0.03122,0.1115,8.57,-0.35,8.577144047,8.71704,0.38122,8.725371915,0.10704,0.03122,0.1115,8.61,0.35,8.617110885
16/07/2020 23:00,8.30552,-0.28714,8.310482047,0.21552,0.06286,0.2245,8.09,-0.35,8.097567536,8.34552,0.41286,8.355726028,0.21552,0.06286,0.2245,8.13,0.35,8.137530338
16/07/2020 23:30,7.7492,-0.3144,7.755575285,0.4992,0.1456,0.52,7.25,-0.46,7.264578446,7.7892,0.6056,7.812706829,0.4992,0.1456,0.52,7.29,0.46,7.304498614
17/07/2020 00:00,7.7612,5.7516,9.660079089,0.4512,0.1316,0.47,7.31,5.62,9.220656159,7.3312,6.4516,9.765737863,0.4512,0.1316,0.47,6.88,6.32,9.342205307
17/07/2020 00:30,7.9452,5.9736,9.940326956,0.1152,0.0336,0.12,7.83,5.94,9.828148351,7.8652,6.4236,10.15499916,0.1152,0.0336,0.12,7.75,6.39,10.04463041
17/07/2020 01:00,7.51504,0.02772,7.515091124,0.09504,0.02772,0.099,7.42,0,7.42,7.54504,0.02772,7.545090921,0.09504,0.02772,0.099,7.45,0,7.45
17/07/2020 01:30,7.57072,0.04396,7.570847628,0.15072,0.04396,0.157,7.42,0,7.42,7.60072,0.04396,7.600847124,0.15072,0.04396,0.157,7.45,0,7.45
17/07/2020 02:00,7.23648,0.22064,7.239842871,0.75648,0.22064,0.788,6.48,0,6.48,7.25648,0.22064,7.259833607,0.75648,0.22064,0.788,6.5,0,6.5
17/07/2020 02:30,7.3972,0.0721,7.397551369,0.2472,0.0721,0.2575,7.15,0,7.15,7.4272,0.0721,7.427549949,0.2472,0.0721,0.2575,7.18,0,7.18
17/07/2020 03:00,7.41656,-0.33642,7.424186194,0.04656,0.01358,0.0485,7.37,-0.35,7.378306039,7.44656,0.36358,7.455430655,0.04656,0.01358,0.0485,7.4,0.35,7.408272403
17/07/2020 03:30,7.44776,-0.34482,7.455738049,0.01776,0.00518,0.0185,7.43,-0.35,7.438239039,7.46776,0.35518,7.476201726,0.01776,0.00518,0.0185,7.45,0.35,7.458216945
17/07/2020 04:00,7.16696,0.09828,7.167633822,0.33696,0.09828,0.351,6.83,0,6.83,7.19696,0.09828,7.197631013,0.33696,0.09828,0.351,6.86,0,6.86
17/07/2020 04:30,7.1804,-0.2478,7.184674592,0.3504,0.1022,0.365,6.83,-0.35,6.83896191,7.2104,0.4522,7.224565939,0.3504,0.1022,0.365,6.86,0.35,6.868922769
17/07/2020 05:00,7.31128,-0.30296,7.317554236,0.16128,0.04704,0.168,7.15,-0.35,7.158561308,7.34128,0.39704,7.35200876,0.16128,0.04704,0.168,7.18,0.35,7.188525579
17/07/2020 05:30,7.36792,-0.33894,7.375711861,0.03792,0.01106,0.0395,7.33,-0.35,7.338351313,7.39792,0.36106,7.406725636,0.03792,0.01106,0.0395,7.36,0.35,7.368317311
17/07/2020 06:00,7.21312,-0.25284,7.217550014,0.33312,0.09716,0.347,6.88,-0.35,6.888896864,7.23312,0.44716,7.246928798,0.33312,0.09716,0.347,6.9,0.35,6.908871109
17/07/2020 06:30,7.77064,0.53102,7.788762947,0.62064,0.18102,0.6465,7.15,0.35,7.158561308,7.81064,-0.15898,7.812257795,0.62064,0.18102,0.6465,7.19,-0.34,7.198034454
17/07/2020 07:00,8.43256,0.47408,8.445875917,0.32256,0.09408,0.336,8.11,0.38,8.118897708,8.47256,-0.29592,8.477726205,0.32256,0.09408,0.336,8.15,-0.39,8.159325953
17/07/2020 07:30,8.73384,0.63362,8.756793674,0.42384,0.12362,0.4415,8.31,0.51,8.325635111,8.76384,-0.39638,8.772799362,0.42384,0.12362,0.4415,8.34,-0.52,8.356195306
17/07/2020 08:00,9.05632,0.93976,9.104948149,0.85632,0.24976,0.892,8.2,0.69,8.228979281,9.08632,-0.46024,9.097968564,0.85632,0.24976,0.892,8.23,-0.71,8.260568988
17/07/2020 08:30,9.5008,1.0694,9.560795835,1.3008,0.3794,1.355,8.2,0.69,8.228979281,9.5308,-0.3306,9.536532127,1.3008,0.3794,1.355,8.23,-0.71,8.260568988
17/07/2020 09:00,9.95488,1.25184,10.03328158,1.75488,0.51184,1.828,8.2,0.74,8.233322537,9.98488,-0.23816,9.9877199,1.75488,0.51184,1.828,8.23,-0.75,8.264103097
17/07/2020 09:30,9.98832,1.37826,10.08296271,2.18832,0.63826,2.2795,7.8,0.74,7.835023931,10.00832,-0.11174,10.00894375,2.18832,0.63826,2.2795,7.82,-0.75,7.855883146
17/07/2020 10:00,9.9936,1.4848,10.10330005,2.3136,0.6748,2.41,7.68,0.81,7.722596714,10.0136,-0.1552,10.01480264,2.3136,0.6748,2.41,7.7,-0.83,7.744604574
17/07/2020 10:30,10.11216,1.62188,10.24140003,2.61216,0.76188,2.721,7.5,0.86,7.549145647,10.13216,-0.10812,10.13273686,2.61216,0.76188,2.721,7.52,-0.87,7.570158519
17/07/2020 11:00,10.05368,1.78024,10.21008012,2.74368,0.80024,2.858,7.31,0.98,7.375398294,10.06368,-0.18976,10.06546889,2.74368,0.80024,2.858,7.32,-0.99,7.386643351
17/07/2020 11:30,10.13176,1.70968,10.27499715,2.50176,0.72968,2.606,7.63,0.98,7.692678337,10.15176,-0.26032,10.15509712,2.50176,0.72968,2.606,7.65,-0.99,7.713792841
17/07/2020 12:00,10.09536,1.37448,10.18849787,2.17536,0.63448,2.266,7.92,0.74,7.954495584,10.10536,-0.12552,10.10613952,2.17536,0.63448,2.266,7.93,-0.76,7.966335418
17/07/2020 12:30,9.70496,1.26478,9.787027999,2.00496,0.58478,2.0885,7.7,0.68,7.729967658,9.72496,-0.11522,9.725642531,2.00496,0.58478,2.0885,7.72,-0.7,7.751670788
17/07/2020 13:00,9.99288,1.30834,10.07816473,2.22288,0.64834,2.3155,7.77,0.66,7.797980508,10.00288,-0.02166,10.00290345,2.22288,0.64834,2.3155,7.78,-0.67,7.808796322
17/07/2020 13:30,9.95672,1.53946,10.07502904,2.70672,0.78946,2.8195,7.25,0.75,7.288689869,9.96672,0.02946,9.966763539,2.70672,0.78946,2.8195,7.26,-0.76,7.299671225
17/07/2020 14:00,10.10704,7.28622,12.45958504,2.62704,0.76622,2.7365,7.48,6.52,9.922741557,9.65704,5.98622,11.36192112,2.62704,0.76622,2.7365,7.03,5.22,8.75610073
17/07/2020 14:30,9.72688,4.84534,10.86689994,2.24688,0.65534,2.3405,7.48,4.19,8.573593179,9.56688,3.62534,10.23075183,2.24688,0.65534,2.3405,7.32,2.97,7.899575938
17/07/2020 15:00,9.63128,1.20704,9.706621451,2.56128,0.74704,2.668,7.07,0.46,7.084948835,9.64128,0.28704,9.645551928,2.56128,0.74704,2.668,7.08,-0.46,7.094927766
17/07/2020 15:30,9.77864,1.28002,9.862061217,2.70864,0.79002,2.8215,7.07,0.49,7.086959856,9.78864,0.29002,9.792935446,2.70864,0.79002,2.8215,7.08,-0.5,7.097633408
17/07/2020 16:00,9.73312,1.56216,9.857685773,3.33312,0.97216,3.472,6.4,0.59,6.427137777,9.74312,0.37216,9.750225146,3.33312,0.97216,3.472,6.41,-0.6,6.438019882
17/07/2020 16:30,9.78648,1.32314,9.875519746,2.85648,0.83314,2.9755,6.93,0.49,6.947301634,9.80648,0.33314,9.812136987,2.85648,0.83314,2.9755,6.95,-0.5,6.967962399
17/07/2020 17:00,9.59256,0.97158,9.641637571,1.82256,0.53158,1.8985,7.77,0.44,7.782448201,9.61256,0.09158,9.612996237,1.82256,0.53158,1.8985,7.79,-0.44,7.802416292
17/07/2020 17:30,9.81544,3.44492,10.40241973,2.24544,0.65492,2.339,7.57,2.79,8.067775406,9.68544,1.76492,9.844932229,2.24544,0.65492,2.339,7.44,1.11,7.522346708
17/07/2020 18:00,9.68608,0.92344,9.729999342,1.48608,0.43344,1.548,8.2,0.49,8.214627198,9.70608,-0.06656,9.706308217,1.48608,0.43344,1.548,8.22,-0.5,8.235192772
17/07/2020 18:30,9.13312,0.83466,9.171179763,1.59312,0.46466,1.6595,7.54,0.37,7.549072791,9.16312,0.09466,9.163608932,1.59312,0.46466,1.6595,7.57,-0.37,7.579036878
17/07/2020 19:00,8.91104,0.70572,8.93894147,1.15104,0.33572,1.199,7.76,0.37,7.768815869,8.94104,-0.03428,8.941105715,1.15104,0.33572,1.199,7.79,-0.37,7.798781956
17/07/2020 19:30,9.22576,0.48668,9.238587825,0.60576,0.17668,0.631,8.62,0.31,8.625572445,9.26576,-0.19332,9.267776486,0.60576,0.17668,0.631,8.66,-0.37,8.667900553
17/07/2020 20:00,9.0128,0.0854,9.013204591,0.2928,0.0854,0.305,8.72,0,8.72,9.0528,-0.2846,9.057272492,0.2928,0.0854,0.305,8.76,-0.37,8.767810445
17/07/2020 20:30,8.69408,0.07994,8.694447507,0.27408,0.07994,0.2855,8.42,0,8.42,8.73408,0.07994,8.734445824,0.27408,0.07994,0.2855,8.46,0,8.46
17/07/2020 21:00,8.12296,-0.42372,8.134003799,0.19296,0.05628,0.201,7.93,-0.48,7.94451383,8.16296,0.51628,8.1792702,0.19296,0.05628,0.201,7.97,0.46,7.983263744
17/07/2020 21:30,7.93248,-0.29386,7.937921179,0.43248,0.12614,0.4505,7.5,-0.42,7.511750795,7.98248,0.53614,8.000464552,0.43248,0.12614,0.4505,7.55,0.41,7.561124255
17/07/2020 22:00,8.02464,-0.31948,8.030997111,0.34464,0.10052,0.359,7.68,-0.42,7.691475801,8.06464,0.51052,8.080782697,0.34464,0.10052,0.359,7.72,0.41,7.730879639
17/07/2020 22:30,8.06736,-0.37202,8.07593315,0.26736,0.07798,0.2785,7.8,-0.45,7.812969986,8.10736,0.48798,8.122032421,0.26736,0.07798,0.2785,7.84,0.41,7.850713343
17/07/2020 23:00,8.0508,-0.4631,8.064108274,0.1608,0.0469,0.1675,7.89,-0.51,7.906465709,8.0908,0.5469,8.109262867,0.1608,0.0469,0.1675,7.93,0.5,7.94574729
17/07/2020 23:30,7.33288,-0.25666,7.337370336,0.42288,0.12334,0.4405,6.91,-0.38,6.920440737,7.37288,0.49334,7.389366945,0.42288,0.12334,0.4405,6.95,0.37,6.959841952
18/07/2020 00:00,6.84552,0.13786,6.846908021,0.57552,0.16786,0.5995,6.27,-0.03,6.27007177,6.85552,0.93786,6.919373949,0.57552,0.16786,0.5995,6.28,0.77,6.327029319
18/07/2020 00:30,6.93592,-0.23744,6.939982997,0.38592,0.11256,0.402,6.55,-0.35,6.559344479,6.97592,0.46256,6.991238917,0.38592,0.11256,0.402,6.59,0.35,6.59928784
18/07/2020 01:00,6.70504,0.04522,6.705192484,0.15504,0.04522,0.1615,6.55,0,6.55,6.74504,0.04522,6.74519158,0.15504,0.04522,0.1615,6.59,0,6.59
18/07/2020 01:30,6.57312,0.06216,6.573413908,0.21312,0.06216,0.222,6.36,0,6.36,6.59312,0.06216,6.593413016,0.21312,0.06216,0.222,6.38,0,6.38
18/07/2020 02:00,6.51744,0.11592,6.518470802,0.39744,0.11592,0.414,6.12,0,6.12,6.53744,0.11592,6.538467649,0.39744,0.11592,0.414,6.14,0,6.14
18/07/2020 02:30,6.43816,-0.22512,6.442094628,0.42816,0.12488,0.446,6.01,-0.35,6.020182721,6.45816,0.12488,6.459367276,0.42816,0.12488,0.446,6.03,0,6.03
18/07/2020 03:00,6.56392,-0.31094,6.571280655,0.13392,0.03906,0.1395,6.43,-0.35,6.439518616,6.59392,0.38906,6.60538785,0.13392,0.03906,0.1395,6.46,0.35,6.469474476
18/07/2020 03:30,6.42192,-0.20944,6.425334357,0.48192,0.14056,0.502,5.94,-0.35,5.950302513,6.45192,0.49056,6.470542543,0.48192,0.14056,0.502,5.97,0.35,5.980250831
18/07/2020 04:00,6.43472,-0.28154,6.440876202,0.23472,0.06846,0.2445,6.2,-0.35,6.209871174,6.46472,0.41846,6.478249258,0.23472,0.06846,0.2445,6.23,0.35,6.239823715
18/07/2020 04:30,6.26416,-0.19712,6.267260709,0.52416,0.15288,0.546,5.74,-0.35,5.750660832,6.28416,0.50288,6.30424898,0.52416,0.15288,0.546,5.76,0.35,5.770623883
18/07/2020 05:00,6.4336,-0.2527,6.438560883,0.3336,0.0973,0.3475,6.1,-0.35,6.110032733,6.4636,0.4473,6.479058747,0.3336,0.0973,0.3475,6.13,0.35,6.139983713
18/07/2020 05:30,6.35544,-0.22008,6.35924939,0.44544,0.12992,0.464,5.91,-0.35,5.920354719,6.37544,0.47992,6.393477802,0.44544,0.12992,0.464,5.93,0.35,5.940319857
18/07/2020 06:00,6.64232,-0.32474,6.650253458,0.29232,0.08526,0.3045,6.35,-0.41,6.363222454,6.66232,0.48526,6.679968941,0.29232,0.08526,0.3045,6.37,0.4,6.382546514
18/07/2020 06:30,6.80856,-0.35792,6.817961279,0.17856,0.05208,0.186,6.63,-0.41,6.642665128,6.82856,0.45208,6.843508457,0.17856,0.05208,0.186,6.65,0.4,6.662019213
18/07/2020 07:00,6.98056,-0.17192,6.982676736,0.61056,0.17808,0.636,6.37,-0.35,6.379608138,7.01056,0.52808,7.03042104,0.61056,0.17808,0.636,6.4,0.35,6.409563168
18/07/2020 07:30,7.00976,-0.27132,7.015008895,0.26976,0.07868,0.281,6.74,-0.35,6.749081419,7.03976,0.42868,7.052799969,0.26976,0.07868,0.281,6.77,0.35,6.77904123
18/07/2020 08:00,7.20848,-0.21336,7.211636874,0.46848,0.13664,0.488,6.74,-0.35,6.749081419,7.23848,0.48664,7.25481986,0.46848,0.13664,0.488,6.77,0.35,6.77904123
18/07/2020 08:30,7.67544,0.12992,7.676539481,0.44544,0.12992,0.464,7.23,0,7.23,7.70544,0.12992,7.706535201,0.44544,0.12992,0.464,7.26,0,7.26
18/07/2020 09:00,7.92024,0.20132,7.922798205,0.69024,0.20132,0.719,7.23,0,7.23,7.95024,0.20132,7.952788555,0.69024,0.20132,0.719,7.26,0,7.26
18/07/2020 09:30,8.1012,-0.1834,8.103275696,0.5712,0.1666,0.595,7.53,-0.35,7.538129742,8.1312,0.5166,8.147594062,0.5712,0.1666,0.595,7.56,0.35,7.568097515
18/07/2020 10:00,8.24,-0.1575,8.241505096,0.66,0.1925,0.6875,7.58,-0.35,7.588076173,8.28,0.5425,8.297753084,0.66,0.1925,0.6875,7.62,0.35,7.628033823
18/07/2020 10:30,8.37536,-0.11802,8.376191488,0.79536,0.23198,0.8285,7.58,-0.35,7.588076173,8.41536,0.23198,8.418556803,0.79536,0.23198,0.8285,7.62,0,7.62
18/07/2020 11:00,8.58728,5.35004,10.11752469,0.85728,0.25004,0.893,7.73,5.1,9.260826097,8.59728,4.89004,9.890688277,0.85728,0.25004,0.893,7.74,4.64,9.024256202
18/07/2020 11:30,8.97224,0.71232,9.000471677,1.24224,0.36232,1.294,7.73,0.35,7.737919617,8.98224,0.01232,8.982248449,1.24224,0.36232,1.294,7.74,-0.35,7.747909395
18/07/2020 12:00,8.75744,0.34342,8.764170962,1.17744,0.34342,1.2265,7.58,0,7.58,8.78744,0.34342,8.794148,1.17744,0.34342,1.2265,7.61,0,7.61
18/07/2020 12:30,8.6032,0.8451,8.644607814,1.4232,0.4151,1.4825,7.18,0.43,7.19286452,8.6232,0.0051,8.623201508,1.4232,0.4151,1.4825,7.2,-0.41,7.211664163
18/07/2020 13:00,8.99336,0.38598,9.001638998,1.32336,0.38598,1.3785,7.67,0,7.67,9.02336,0.38598,9.031611498,1.32336,0.38598,1.3785,7.7,0,7.7
18/07/2020 13:30,8.592,0.4935,8.606160947,1.692,0.4935,1.7625,6.9,0,6.9,8.612,0.4235,8.622406639,1.692,0.4935,1.7625,6.92,-0.07,6.920354037
18/07/2020 14:00,8.17632,6.46726,10.42485782,1.63632,0.47726,1.7045,6.54,5.99,8.868579368,8.02632,7.04726,10.68109012,1.63632,0.47726,1.7045,6.39,6.57,9.164987725
18/07/2020 14:30,8.14912,6.37266,10.34499648,1.44912,0.42266,1.5095,6.7,5.95,8.960608238,7.70912,6.99266,10.40806538,1.44912,0.42266,1.5095,6.26,6.57,9.074827822
18/07/2020 15:00,8.13392,1.80906,8.332667799,0.85392,0.24906,0.8895,7.28,1.56,7.445266953,8.00392,2.78906,8.475941898,0.85392,0.24906,0.8895,7.15,2.54,7.58775988
18/07/2020 15:30,7.75192,-0.08194,7.752353052,1.50192,0.43806,1.5645,6.25,-0.52,6.271594694,7.78192,0.94806,7.839457676,1.50192,0.43806,1.5645,6.28,0.51,6.300674567
18/07/2020 16:00,7.65448,-0.18536,7.656723999,1.28448,0.37464,1.338,6.37,-0.56,6.394568007,7.67448,0.92464,7.72998075,1.28448,0.37464,1.338,6.39,0.55,6.413626119
18/07/2020 16:30,7.85624,-0.17318,7.858148526,1.32624,0.38682,1.3815,6.53,-0.56,6.553968264,7.87624,0.93682,7.931758207,1.32624,0.38682,1.3815,6.55,0.55,6.573051042
18/07/2020 17:00,7.6964,-0.2248,7.699682331,1.2864,0.3752,1.34,6.41,-0.6,6.438019882,7.7164,0.9752,7.77777886,1.2864,0.3752,1.34,6.43,0.6,6.457933106
18/07/2020 17:30,8.11336,-0.53402,8.13091556,0.60336,0.17598,0.6285,7.51,-0.71,7.543487257,8.15336,0.88598,8.201355976,0.60336,0.17598,0.6285,7.55,0.71,7.583310623
18/07/2020 18:00,8.05624,-0.55068,8.075038786,0.54624,0.15932,0.569,7.51,-0.71,7.543487257,8.09624,0.86932,8.142777131,0.54624,0.15932,0.569,7.55,0.71,7.583310623
18/07/2020 18:30,7.78704,-0.20128,7.789640916,0.64704,0.18872,0.674,7.14,-0.39,7.150643328,7.79704,1.20872,7.890173433,0.64704,0.18872,0.674,7.15,1.02,7.222388801
18/07/2020 19:00,8.0316,5.9563,9.999205381,0.5016,0.1463,0.5225,7.53,5.81,9.510888497,7.5916,6.7063,10.12950395,0.5016,0.1463,0.5225,7.09,6.56,9.659280512
18/07/2020 19:30,7.86432,5.93376,9.851752981,0.42432,0.12376,0.442,7.44,5.81,9.43979343,7.41432,6.74376,10.02249669,0.42432,0.12376,0.442,6.99,6.62,9.627278951
18/07/2020 20:00,7.6948,6.0039,9.759957082,0.6648,0.1939,0.6925,7.03,5.81,9.120142543,7.2548,6.8839,10.00101006,0.6648,0.1939,0.6925,6.59,6.69,9.39064428
18/07/2020 20:30,7.54512,5.73066,9.474666213,0.58512,0.17066,0.6095,6.96,5.56,8.908153569,7.11512,7.08066,10.03796188,0.58512,0.17066,0.6095,6.53,6.91,9.507312975
18/07/2020 21:00,7.53648,5.72814,9.466262127,0.57648,0.16814,0.6005,6.96,5.56,8.908153569,7.10648,7.07814,10.03006101,0.57648,0.16814,0.6005,6.53,6.91,9.507312975
18/07/2020 21:30,7.84008,5.64794,9.662612517,0.13008,0.03794,0.1355,7.71,5.61,9.534998689,7.38008,6.94794,10.13604711,0.13008,0.03794,0.1355,7.25,6.91,10.01551796
18/07/2020 22:00,7.6164,5.6702,9.495299732,0.2064,0.0602,0.215,7.41,5.61,9.294094899,7.1664,6.9702,9.997048414,0.2064,0.0602,0.215,6.96,6.91,9.807634781
18/07/2020 22:30,7.4004,2.3122,7.753205079,0.3504,0.1022,0.365,7.05,2.21,7.388274494,7.1904,3.9522,8.20498245,0.3504,0.1022,0.365,6.84,3.85,7.849082749
18/07/2020 23:00,6.69744,-0.84158,6.750108107,0.33744,0.09842,0.3515,6.36,-0.94,6.429090138,6.72744,1.02842,6.805593042,0.33744,0.09842,0.3515,6.39,0.93,6.457321426
18/07/2020 23:30,6.69264,-0.84298,6.745520399,0.33264,0.09702,0.3465,6.36,-0.94,6.429090138,6.72264,1.02702,6.800636636,0.33264,0.09702,0.3465,6.39,0.93,6.457321426
19/07/2020 00:00,6.4288,-0.6741,6.464045192,0.5688,0.1659,0.5925,5.86,-0.84,5.919898648,6.4588,0.9959,6.535129245,0.5688,0.1659,0.5925,5.89,0.83,5.948193003
19/07/2020 00:30,6.65728,-0.27246,6.662853101,0.43728,0.12754,0.4555,6.22,-0.4,6.232848466,6.67728,0.95754,6.745587524,0.43728,0.12754,0.4555,6.24,0.83,6.2949583
19/07/2020 01:00,6.518,-0.671,6.552447253,0.168,0.049,0.175,6.35,-0.72,6.390688539,6.548,0.719,6.58735645,0.168,0.049,0.175,6.38,0.67,6.415083787
19/07/2020 01:30,6.10432,-0.64874,6.13869581,0.24432,0.07126,0.2545,5.86,-0.72,5.904066395,6.12432,0.78126,6.173950328,0.24432,0.07126,0.2545,5.88,0.71,5.922710528
19/07/2020 02:00,6.3752,-0.6639,6.409675362,0.2952,0.0861,0.3075,6.08,-0.75,6.126083578,6.4052,0.7961,6.454483887,0.2952,0.0861,0.3075,6.11,0.71,6.15111372
19/07/2020 02:30,6.13552,-0.66964,6.171954585,0.27552,0.08036,0.287,5.86,-0.75,5.907799929,6.16552,0.79036,6.215971831,0.27552,0.08036,0.287,5.89,0.71,5.932638536
19/07/2020 03:00,6.12912,-0.75234,6.175121655,0.12912,0.03766,0.1345,6,-0.79,6.051784861,6.14912,0.77766,6.198099051,0.12912,0.03766,0.1345,6.02,0.74,6.065311204
19/07/2020 03:30,6.09016,-0.71412,6.131885208,0.26016,0.07588,0.271,5.83,-0.79,5.883281397,6.12016,0.79588,6.171692102,0.26016,0.07588,0.271,5.86,0.72,5.904066395
19/07/2020 04:00,6.03016,-0.73162,6.074380417,0.20016,0.05838,0.2085,5.83,-0.79,5.883281397,6.06016,0.81838,6.11516844,0.20016,0.05838,0.2085,5.86,0.76,5.909077762
19/07/2020 04:30,6.08096,-0.75472,6.127615915,0.12096,0.03528,0.126,5.96,-0.79,6.012129406,6.10096,0.79528,6.152575331,0.12096,0.03528,0.126,5.98,0.76,6.028100862
19/07/2020 05:00,5.7584,-0.7763,5.810491567,0.2184,0.0637,0.2275,5.54,-0.84,5.603320444,5.7884,0.8737,5.853966711,0.2184,0.0637,0.2275,5.57,0.81,5.628587745
19/07/2020 05:30,5.6524,-1.0218,5.744014363,0.3024,0.0882,0.315,5.35,-1.11,5.46393631,5.6824,1.1582,5.799232449,0.3024,0.0882,0.315,5.38,1.07,5.485371455
19/07/2020 06:00,5.54464,-1.03948,5.641236691,0.34464,0.10052,0.359,5.2,-1.14,5.323495093,5.56464,1.20052,5.692667793,0.34464,0.10052,0.359,5.22,1.1,5.334641506
19/07/2020 06:30,5.85864,-1.03248,5.94892239,0.36864,0.10752,0.384,5.49,-1.14,5.607111556,5.87864,1.20752,6.001375909,0.36864,0.10752,0.384,5.51,1.1,5.618727614
19/07/2020 07:00,5.90024,-0.88118,5.965677686,0.51024,0.14882,0.5315,5.39,-1.03,5.487531321,5.92024,1.13882,6.028777044,0.51024,0.14882,0.5315,5.41,0.99,5.499836361
19/07/2020 07:30,5.934,-0.788,5.986092214,0.624,0.182,0.65,5.31,-0.97,5.39786995,5.944,1.112,6.047121629,0.624,0.182,0.65,5.32,0.93,5.400675884
19/07/2020 08:00,6.13752,-0.57614,6.164502336,1.00752,0.29386,1.0495,5.13,-0.87,5.203248985,6.14752,1.12386,6.249405048,1.00752,0.29386,1.0495,5.14,0.83,5.206582372
19/07/2020 08:30,6.45848,-0.12586,6.459706236,1.48848,0.43414,1.5505,4.97,-0.56,5.00144979,6.46848,0.95414,6.538472042,1.48848,0.43414,1.5505,4.98,0.52,5.007074994
19/07/2020 09:00,6.68608,-0.05656,6.686319227,1.96608,0.57344,2.048,4.72,-0.63,4.761858881,6.68608,1.16344,6.786549816,1.96608,0.57344,2.048,4.72,0.59,4.756732071
19/07/2020 09:30,6.79008,0.03294,6.790159899,2.41008,0.70294,2.5105,4.38,-0.67,4.43094798,6.80008,1.33294,6.929488946,2.41008,0.70294,2.5105,4.39,0.63,4.434974634
19/07/2020 10:00,6.98328,0.27054,6.988518545,2.81328,0.82054,2.9305,4.17,-0.55,4.206114597,6.98328,1.33054,7.108905419,2.81328,0.82054,2.9305,4.17,0.51,4.201071292
19/07/2020 10:30,7.20856,0.48958,7.225166147,3.11856,0.90958,3.2485,4.09,-0.42,4.111508239,7.19856,1.30958,7.31671141,3.11856,0.90958,3.2485,4.08,0.4,4.099560952
19/07/2020 11:00,7.23168,0.55174,7.252696923,3.33168,0.97174,3.4705,3.9,-0.42,3.922550191,7.22168,1.37174,7.350804898,3.33168,0.97174,3.4705,3.89,0.4,3.910511475
19/07/2020 11:30,7.57296,1.07128,7.648356948,3.67296,1.07128,3.826,3.9,0,3.9,7.56296,1.07128,7.638455655,3.67296,1.07128,3.826,3.89,0,3.89
19/07/2020 12:00,7.35936,1.13148,7.445832835,3.87936,1.13148,4.041,3.48,0,3.48,7.34936,1.13148,7.435949126,3.87936,1.13148,4.041,3.47,0,3.47
19/07/2020 12:30,7.79184,7.40012,10.74590837,3.29184,0.96012,3.429,4.5,6.44,7.856436851,7.67184,7.16012,10.4940196,3.29184,0.96012,3.429,4.38,6.2,7.591073705
