Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/07/2020 13:00,7.79696,7.40828,10.75524048,3.21696,0.93828,3.351,4.58,6.47,7.926998171,7.37696,7.13828,10.26521214,3.21696,0.93828,3.351,4.16,6.2,7.46629761
19/07/2020 13:30,7.90712,7.41416,10.83938722,3.23712,0.94416,3.372,4.67,6.47,7.979335812,7.49712,7.14416,10.35595628,3.23712,0.94416,3.372,4.26,6.2,7.522472998
19/07/2020 14:00,7.80216,7.55688,10.86186614,3.45216,1.00688,3.596,4.35,6.55,7.86288751,7.38216,7.14688,10.27492968,3.45216,1.00688,3.596,3.93,6.14,7.290027435
19/07/2020 14:30,7.31352,7.14686,10.22571184,2.66352,0.77686,2.7745,4.65,6.37,7.886659622,6.89352,7.13686,9.922468879,2.66352,0.77686,2.7745,4.23,6.36,7.638226234
19/07/2020 15:00,7.7724,7.4307,10.75293003,3.3624,0.9807,3.5025,4.41,6.45,7.813488337,7.3524,7.3407,10.38959394,3.3624,0.9807,3.5025,3.99,6.36,7.507975759
19/07/2020 15:30,7.53032,6.95926,10.25363443,2.74032,0.79926,2.8545,4.79,6.16,7.803185247,7.12032,7.41926,10.28320844,2.74032,0.79926,2.8545,4.38,6.62,7.937808262
19/07/2020 16:00,7.44792,7.18606,10.34944301,3.51792,1.02606,3.6645,3.93,6.16,7.306880319,7.04792,7.59606,10.36210904,3.51792,1.02606,3.6645,3.53,6.57,7.458270577
19/07/2020 16:30,7.24872,7.11046,10.15394421,3.25872,0.95046,3.3945,3.99,6.16,7.339325582,6.85872,7.52046,10.17837701,3.25872,0.95046,3.3945,3.6,6.57,7.491655358
19/07/2020 17:00,7.72128,6.92954,10.37481033,2.98128,0.86954,3.1055,4.74,6.06,7.693581741,7.31128,7.52954,10.49517927,2.98128,0.86954,3.1055,4.33,6.66,7.943834087
19/07/2020 17:30,7.71512,6.67566,10.20232881,2.38512,0.69566,2.4845,5.33,5.98,8.010574262,7.29512,7.43566,10.41670847,2.38512,0.69566,2.4845,4.91,6.74,8.338806869
19/07/2020 18:00,7.54904,6.46972,9.942096449,1.91904,0.55972,1.999,5.63,5.91,8.162413859,7.11904,7.38972,10.26102783,1.91904,0.55972,1.999,5.2,6.83,8.584223902
19/07/2020 18:30,7.69552,6.27036,9.926653142,1.47552,0.43036,1.537,6.22,5.84,8.53193999,7.25552,7.29036,10.28551989,1.47552,0.43036,1.537,5.78,6.86,8.970395755
19/07/2020 19:00,7.79528,6.02404,9.851672355,0.90528,0.26404,0.943,6.89,5.76,8.980517802,7.34528,7.22404,10.30242167,0.90528,0.26404,0.943,6.44,6.96,9.482362575
19/07/2020 19:30,7.52736,5.97798,9.61235629,0.74736,0.21798,0.7785,6.78,5.76,8.896403768,7.09736,7.23798,10.1371038,0.74736,0.21798,0.7785,6.35,7.02,9.465880836
19/07/2020 20:00,7.3448,6.0414,9.510236643,0.9648,0.2814,1.005,6.38,5.76,8.59546392,6.9148,7.3014,10.05608776,0.9648,0.2814,1.005,5.95,7.02,9.202331226
19/07/2020 20:30,7.35408,5.92744,9.445477098,0.57408,0.16744,0.598,6.78,5.76,8.896403768,6.90408,7.18744,9.966223678,0.57408,0.16744,0.598,6.33,7.02,9.452475866
19/07/2020 21:00,7.4784,5.7412,9.428035002,0.2784,0.0812,0.29,7.2,5.66,9.158362299,7.0284,7.2312,10.08407953,0.2784,0.0812,0.29,6.75,7.15,9.832853096
19/07/2020 21:30,7.25,5.73,9.240963153,0.48,0.14,0.5,6.77,5.59,8.779578578,6.82,7.29,9.982810226,0.48,0.14,0.5,6.34,7.15,9.556050439
19/07/2020 22:00,7.20784,5.86062,9.289769871,0.68784,0.20062,0.7165,6.52,5.66,8.634002548,6.77784,7.27062,9.939870736,0.68784,0.20062,0.7165,6.09,7.07,9.331291443
19/07/2020 22:30,7.40336,5.77848,9.391515873,0.30336,0.08848,0.316,7.1,5.69,9.098686718,6.96336,7.15848,9.986601945,0.30336,0.08848,0.316,6.66,7.07,9.712903788
19/07/2020 23:00,7.34288,5.71084,9.302235226,0.24288,0.07084,0.253,7.1,5.64,9.067502412,6.90288,7.19084,9.967844913,0.24288,0.07084,0.253,6.66,7.12,9.749358953
19/07/2020 23:30,6.92672,5.91946,9.111501339,0.78672,0.22946,0.8195,6.14,5.69,8.371122983,6.50672,7.34946,9.815903802,0.78672,0.22946,0.8195,5.72,7.12,9.133060823
20/07/2020 00:00,6.9628,5.7729,9.04471991,0.1128,0.0329,0.1175,6.85,5.74,8.937007329,6.5228,7.1529,9.680438949,0.1128,0.0329,0.1175,6.41,7.12,9.580318366
20/07/2020 00:30,6.5496,0.9953,6.624792997,0.4296,0.1253,0.4475,6.12,0.87,6.181528937,6.4596,2.5153,6.932039112,0.4296,0.1253,0.4475,6.03,2.39,6.486370326
20/07/2020 01:00,6.5224,-0.7718,6.567905069,0.3024,0.0882,0.315,6.22,-0.86,6.27917192,6.5524,0.9082,6.615041421,0.3024,0.0882,0.315,6.25,0.82,6.303562485
20/07/2020 01:30,6.40912,-0.68234,6.445339948,0.60912,0.17766,0.6345,5.8,-0.86,5.863411976,6.41912,0.99766,6.496185577,0.60912,0.17766,0.6345,5.81,0.82,5.867580421
20/07/2020 02:00,6.484,-0.8255,6.536337373,0.324,0.0945,0.3375,6.16,-0.92,6.228322407,6.504,0.9845,6.578089103,0.324,0.0945,0.3375,6.18,0.89,6.243756882
20/07/2020 02:30,6.33664,-0.85598,6.394193323,0.35664,0.10402,0.3715,5.98,-0.96,6.056566684,6.35664,1.02402,6.438593717,0.35664,0.10402,0.3715,6,0.92,6.070123557
20/07/2020 03:00,6.33904,-0.95528,6.410615259,0.11904,0.03472,0.124,6.22,-0.99,6.29829342,6.36904,0.95472,6.440198817,0.11904,0.03472,0.124,6.25,0.92,6.317349128
20/07/2020 03:30,6.30848,-0.77336,6.355706538,0.46848,0.13664,0.488,5.84,-0.91,5.910473754,6.32848,1.00664,6.408040512,0.46848,0.13664,0.488,5.86,0.87,5.924229908
20/07/2020 04:00,6.57096,-0.96722,6.641764062,0.18096,0.05278,0.1885,6.39,-1.02,6.470896383,6.59096,1.03278,6.671385782,0.18096,0.05278,0.1885,6.41,0.98,6.484481475
20/07/2020 04:30,6.23072,-0.85354,6.288911054,0.57072,0.16646,0.5945,5.66,-1.02,5.751173793,6.25072,1.14646,6.354987887,0.57072,0.16646,0.5945,5.68,0.98,5.763922276
20/07/2020 05:00,6.21352,-0.97564,6.289650563,0.32352,0.09436,0.337,5.89,-1.07,5.986401256,6.23352,1.12436,6.334110593,0.32352,0.09436,0.337,5.91,1.03,5.999083263
20/07/2020 05:30,6.69976,-0.84632,6.753002414,0.14976,0.04368,0.156,6.55,-0.89,6.610189105,6.72976,0.89368,6.788838899,0.14976,0.04368,0.156,6.58,0.85,6.634674069
20/07/2020 06:00,7.21672,-0.70804,7.251370091,0.24672,0.07196,0.257,6.97,-0.78,7.013508395,7.23672,0.81196,7.282128494,0.24672,0.07196,0.257,6.99,0.74,7.029061104
20/07/2020 06:30,7.62464,-0.43198,7.63686728,0.40464,0.11802,0.4215,7.22,-0.55,7.24091845,7.64464,0.63802,7.671218303,0.40464,0.11802,0.4215,7.24,0.52,7.258650012
20/07/2020 07:00,8.36248,0.16114,8.364032392,0.55248,0.16114,0.5755,7.81,0,7.81,8.38248,0.16114,8.384028689,0.55248,0.16114,0.5755,7.83,0,7.83
20/07/2020 07:30,8.74848,0.92164,8.796892781,0.58848,0.17164,0.613,8.16,0.75,8.194394425,8.75848,-0.33836,8.765013371,0.58848,0.17164,0.613,8.17,-0.51,8.185902516
20/07/2020 08:00,9.11904,1.07972,9.18273847,0.95904,0.27972,0.999,8.16,0.8,8.199121904,9.12904,-0.19028,9.131022823,0.95904,0.27972,0.999,8.17,-0.47,8.183507805
20/07/2020 08:30,9.44896,0.76678,9.48002092,1.42896,0.41678,1.4885,8.02,0.35,8.027633524,9.47896,0.18678,9.480800043,1.42896,0.41678,1.4885,8.05,-0.23,8.053285044
20/07/2020 09:00,9.6364,0.9852,9.6866312,1.7664,0.5152,1.84,7.87,0.47,7.884021816,9.6664,0.0452,9.666505677,1.7664,0.5152,1.84,7.9,-0.47,7.913968663
20/07/2020 09:30,9.82504,1.28022,9.908096399,1.95504,0.57022,2.0365,7.87,0.71,7.901961782,9.85504,-0.15978,9.856335173,1.95504,0.57022,2.0365,7.9,-0.73,7.933656156
20/07/2020 10:00,10.27504,1.49522,10.383262,2.55504,0.74522,2.6615,7.72,0.75,7.756345789,10.28504,-0.01478,10.28505062,2.55504,0.74522,2.6615,7.73,-0.76,7.767271078
20/07/2020 10:30,9.8944,1.4242,9.996374193,2.1744,0.6342,2.265,7.72,0.79,7.760315715,9.9044,-0.1658,9.905787652,2.1744,0.6342,2.265,7.73,-0.8,7.771286895
20/07/2020 11:00,10.0264,1.2227,10.10067781,1.5864,0.4627,1.6525,8.44,0.76,8.474148925,10.0464,-0.3373,10.0520607,1.5864,0.4627,1.6525,8.46,-0.8,8.497740876
20/07/2020 11:30,10.33552,1.35286,10.42368475,1.89552,0.55286,1.9745,8.44,0.8,8.477829911,10.35552,-0.24714,10.35846864,1.89552,0.55286,1.9745,8.46,-0.8,8.497740876
20/07/2020 12:00,10.43272,1.35496,10.52034045,1.42272,0.41496,1.482,9.01,0.94,9.058901699,10.46272,-0.54504,10.47690691,1.42272,0.41496,1.482,9.04,-0.96,9.090830545
20/07/2020 12:30,10.58696,1.61078,10.70879705,1.95696,0.57078,2.0385,8.63,1.04,8.692439243,10.61696,-0.48922,10.62822543,1.95696,0.57078,2.0385,8.66,-1.06,8.724631797
20/07/2020 13:00,10.44696,1.71828,10.58732541,2.01696,0.58828,2.101,8.43,1.13,8.505398286,10.46696,-0.55172,10.48149067,2.01696,0.58828,2.101,8.45,-1.14,8.526552645
20/07/2020 13:30,10.37528,1.61654,10.50045888,2.04528,0.59654,2.1305,8.33,1.02,8.392216632,10.39528,-0.43346,10.40431323,2.04528,0.59654,2.1305,8.35,-1.03,8.41328711
20/07/2020 14:00,10.454,1.4945,10.56028628,2.004,0.5845,2.0875,8.45,0.91,8.498858747,10.484,-0.3455,10.48969143,2.004,0.5845,2.0875,8.48,-0.93,8.530844038
20/07/2020 14:30,10.96648,1.63064,11.08704967,2.19648,0.64064,2.288,8.77,0.99,8.825701105,10.98648,-0.35936,10.99235563,2.19648,0.64064,2.288,8.79,-1,8.84669995
20/07/2020 15:00,10.11096,3.31028,10.6390538,1.68096,0.49028,1.751,8.43,2.82,8.889167565,9.96096,1.87028,10.13502202,1.68096,0.49028,1.751,8.28,1.38,8.394212292
20/07/2020 15:30,10.36712,7.32416,12.69332489,2.03712,0.59416,2.122,8.33,6.73,10.70895887,10.00712,6.37416,11.86475311,2.03712,0.59416,2.122,7.97,5.78,9.845267899
20/07/2020 16:00,10.36856,1.03458,10.42004761,2.27856,0.66458,2.3735,8.09,0.37,8.098456643,10.38856,0.29458,10.39273574,2.27856,0.66458,2.3735,8.11,-0.37,8.11843581
20/07/2020 16:30,9.89424,0.91082,9.93607459,1.85424,0.54082,1.9315,8.04,0.37,8.048509179,9.96424,0.17082,9.965704102,1.85424,0.54082,1.9315,8.11,-0.37,8.11843581
20/07/2020 17:00,9.40912,1.03766,9.466164875,2.28912,0.66766,2.3845,7.12,0.37,7.129607282,9.42912,0.29766,9.43381712,2.28912,0.66766,2.3845,7.14,-0.37,7.149580407
20/07/2020 17:30,9.40112,1.00616,9.454809104,2.18112,0.63616,2.272,7.22,0.37,7.229474393,9.43112,0.32616,9.436758172,2.18112,0.63616,2.272,7.25,-0.31,7.25662456
20/07/2020 18:00,9.48272,0.62496,9.503291724,2.14272,0.62496,2.232,7.34,0,7.34,9.50272,0.62496,9.523248521,2.14272,0.62496,2.232,7.36,0,7.36
20/07/2020 18:30,9.29728,6.76254,11.49658048,1.27728,0.37254,1.3305,8.02,6.39,10.2543893,9.06728,6.32254,11.05396212,1.27728,0.37254,1.3305,7.79,5.95,9.802377263
20/07/2020 19:00,9.17056,3.93558,9.979376767,1.15056,0.33558,1.1985,8.02,3.6,8.790927141,8.94056,3.23558,9.508027716,1.15056,0.33558,1.1985,7.79,2.9,8.312286087
20/07/2020 19:30,8.86128,0.57204,8.879724827,0.76128,0.22204,0.793,8.1,0.35,8.107558202,8.90128,-0.12796,8.902199694,0.76128,0.22204,0.793,8.14,-0.35,8.147521095
20/07/2020 20:00,8.84296,0.47628,8.855776883,0.43296,0.12628,0.451,8.41,0.35,8.417279846,8.89296,-0.22372,8.895773614,0.43296,0.12628,0.451,8.46,-0.35,8.467236857
20/07/2020 20:30,8.6072,0.0896,8.60766635,0.3072,0.0896,0.32,8.3,0,8.3,8.6472,0.0896,8.647664193,0.3072,0.0896,0.32,8.34,0,8.34
20/07/2020 21:00,8.5208,-0.3006,8.526100691,0.3408,0.0994,0.355,8.18,-0.4,8.189774112,8.5608,0.4594,8.573117578,0.3408,0.0994,0.355,8.22,0.36,8.227879435
20/07/2020 21:30,8.36568,-0.23126,8.368875853,0.47568,0.13874,0.4955,7.89,-0.37,7.898670774,8.40568,0.49874,8.420463042,0.47568,0.13874,0.4955,7.93,0.36,7.938167295
20/07/2020 22:00,8.49224,-0.30018,8.49754366,0.34224,0.09982,0.3565,8.15,-0.4,8.159810047,8.53224,0.48982,8.546288262,0.34224,0.09982,0.3565,8.19,0.39,8.199280456
20/07/2020 22:30,8.52144,-0.34708,8.528505391,0.18144,0.05292,0.189,8.34,-0.4,8.349586816,8.56144,0.44292,8.57288942,0.18144,0.05292,0.189,8.38,0.39,8.38907027
20/07/2020 23:00,8.07264,0.07952,8.073031649,0.27264,0.07952,0.284,7.8,0,7.8,8.11264,0.07952,8.113029718,0.27264,0.07952,0.284,7.84,0,7.84
20/07/2020 23:30,7.59688,-0.10466,7.597600901,0.32688,0.09534,0.3405,7.27,-0.2,7.272750511,7.61688,0.80534,7.659336358,0.32688,0.09534,0.3405,7.29,0.71,7.324493157
21/07/2020 00:00,7.50472,-0.31154,7.511183625,0.23472,0.06846,0.2445,7.27,-0.38,7.27992445,7.52472,0.44846,7.538071866,0.23472,0.06846,0.2445,7.29,0.38,7.29989726
21/07/2020 00:30,7.44952,-0.29764,7.455463621,0.17952,0.05236,0.187,7.27,-0.35,7.278420158,7.46952,0.40236,7.480349096,0.17952,0.05236,0.187,7.29,0.35,7.298397084
21/07/2020 01:00,7.3136,-0.2702,7.31858955,0.2736,0.0798,0.285,7.04,-0.35,7.048694915,7.3436,0.0798,7.344033565,0.2736,0.0798,0.285,7.07,0,7.07
21/07/2020 01:30,7.1612,-0.2884,7.167004953,0.2112,0.0616,0.22,6.95,-0.35,6.958807369,7.1912,0.4116,7.202969665,0.2112,0.0616,0.22,6.98,0.35,6.988769563
21/07/2020 02:00,7.25624,-0.34068,7.26423305,0.30624,0.08932,0.319,6.95,-0.43,6.963289453,7.28624,0.51932,7.304723581,0.30624,0.08932,0.319,6.98,0.43,6.993232443
21/07/2020 02:30,6.88176,-0.26032,6.886681872,0.58176,0.16968,0.606,6.3,-0.43,6.314657552,6.90176,0.59968,6.927763506,0.58176,0.16968,0.606,6.32,0.43,6.334611275
21/07/2020 03:00,6.96112,-0.35384,6.970107201,0.26112,0.07616,0.272,6.7,-0.43,6.713784328,6.98112,0.50616,6.999445292,0.26112,0.07616,0.272,6.72,0.43,6.733743387
21/07/2020 03:30,6.82088,-0.29266,6.827155619,0.47088,0.13734,0.4905,6.35,-0.43,6.364542403,6.84088,0.52734,6.861175311,0.47088,0.13734,0.4905,6.37,0.39,6.381927608
21/07/2020 04:00,7.5468,-0.3126,7.55327141,0.1968,0.0574,0.205,7.35,-0.37,7.359307033,7.5668,0.4474,7.580015106,0.1968,0.0574,0.205,7.37,0.39,7.380311647
21/07/2020 04:30,6.9936,-0.4177,7.006062678,0.2136,0.0623,0.2225,6.78,-0.48,6.796969913,7.0236,0.5323,7.043741921,0.2136,0.0623,0.2225,6.81,0.47,6.826199528
21/07/2020 05:00,6.83632,-0.40524,6.848320276,0.25632,0.07476,0.267,6.58,-0.48,6.597484369,6.85632,0.54476,6.877927551,0.25632,0.07476,0.267,6.6,0.47,6.616713686
21/07/2020 05:30,6.63008,-0.47956,6.647400891,0.31008,0.09044,0.323,6.32,-0.57,6.345652055,6.66008,0.66044,6.692745819,0.31008,0.09044,0.323,6.35,0.57,6.37553135
21/07/2020 06:00,6.91536,-0.42552,6.928439305,0.49536,0.14448,0.516,6.42,-0.57,6.445254068,6.94536,0.71448,6.982013119,0.49536,0.14448,0.516,6.45,0.57,6.475137064
21/07/2020 06:30,7.91472,-0.43154,7.926475853,0.47472,0.13846,0.4945,7.44,-0.57,7.461802731,7.94472,0.70846,7.976245448,0.47472,0.13846,0.4945,7.47,0.57,7.491715424
21/07/2020 07:00,8.6324,0.5557,8.650267756,0.6024,0.1757,0.6275,8.03,0.38,8.038986254,8.6624,-0.2043,8.664808841,0.6024,0.1757,0.6275,8.06,-0.38,8.068952844
21/07/2020 07:30,8.7984,0.6187,8.820126544,0.5784,0.1687,0.6025,8.22,0.45,8.232308303,8.8284,-0.2913,8.833204529,0.5784,0.1687,0.6025,8.25,-0.46,8.262814291
21/07/2020 08:00,9.21312,0.91966,9.258906774,0.99312,0.28966,1.0345,8.22,0.63,8.244106986,9.24312,-0.36034,9.250141202,0.99312,0.28966,1.0345,8.25,-0.65,8.275566446
21/07/2020 08:30,9.70496,1.28478,9.789632692,1.28496,0.37478,1.3385,8.42,0.91,8.469031822,9.69496,0.21478,9.697338802,1.28496,0.37478,1.3385,8.41,-0.16,8.41152186
21/07/2020 09:00,9.83656,1.15608,9.904263405,1.90656,0.55608,1.986,7.93,0.6,7.95266622,9.85656,-0.05392,9.856707483,1.90656,0.55608,1.986,7.95,-0.61,7.973368172
21/07/2020 09:30,9.9432,1.3501,10.03444051,2.2632,0.6601,2.3575,7.68,0.69,7.710933796,9.9632,-0.0499,9.96332496,2.2632,0.6601,2.3575,7.7,-0.71,7.732664483
21/07/2020 10:00,9.91944,1.46192,10.02658965,2.74944,0.80192,2.864,7.17,0.66,7.200312493,9.92944,0.13192,9.930316289,2.74944,0.80192,2.864,7.18,-0.67,7.211192689
21/07/2020 10:30,10.07944,1.66942,10.21675457,3.04944,0.88942,3.1765,7.03,0.78,7.073139331,10.07944,0.09942,10.07993031,3.04944,0.88942,3.1765,7.03,-0.79,7.074249077
21/07/2020 11:00,10.07896,1.70928,10.22287009,3.04896,0.88928,3.176,7.03,0.82,7.077662043,10.07896,0.04928,10.07908047,3.04896,0.88928,3.176,7.03,-0.84,7.080007062
21/07/2020 11:30,10.2716,1.6838,10.40869584,2.9616,0.8638,3.085,7.31,0.82,7.355848014,10.2816,0.0238,10.28162755,2.9616,0.8638,3.085,7.32,-0.84,7.368039088
21/07/2020 12:00,10.14408,1.40744,10.24125219,2.25408,0.65744,2.348,7.89,0.75,7.925566226,10.16408,-0.11256,10.16470324,2.25408,0.65744,2.348,7.91,-0.77,7.947389509
21/07/2020 12:30,9.98688,1.38784,10.08285039,2.18688,0.63784,2.278,7.8,0.75,7.835974732,9.99688,-0.13216,9.997753548,2.18688,0.63784,2.278,7.81,-0.77,7.847865952
21/07/2020 13:00,10.14152,1.36336,10.23275029,1.93152,0.56336,2.012,8.21,0.8,8.248884773,10.16152,-0.25664,10.16476034,1.93152,0.56336,2.012,8.23,-0.82,8.270749664
21/07/2020 13:30,10.15448,1.32714,10.24083808,1.94448,0.56714,2.0255,8.21,0.76,8.245101576,10.17448,-0.21286,10.17670638,1.94448,0.56714,2.0255,8.23,-0.78,8.266879702
21/07/2020 14:00,9.82936,1.52648,9.947183481,2.31936,0.67648,2.416,7.51,0.85,7.557949457,9.84936,-0.18352,9.851069587,2.31936,0.67648,2.416,7.53,-0.86,7.578951115
21/07/2020 14:30,9.95832,1.85826,10.13021557,2.90832,0.84826,3.0295,7.05,1.01,7.121980062,9.96832,-0.17174,9.969799308,2.90832,0.84826,3.0295,7.06,-1.02,7.133302181
21/07/2020 15:00,10.05256,1.75158,10.20401857,2.78256,0.81158,2.8985,7.27,0.94,7.330518399,10.06256,-0.13842,10.063512,2.78256,0.81158,2.8985,7.28,-0.95,7.341723231
21/07/2020 15:30,10.34592,1.28506,10.42542277,2.00592,0.58506,2.0895,8.34,0.7,8.369324943,10.37592,-0.13494,10.37679742,2.00592,0.58506,2.0895,8.37,-0.72,8.400910665
21/07/2020 16:00,10.04216,1.31688,10.12813657,2.25216,0.65688,2.346,7.79,0.66,7.817908928,10.06216,-0.01312,10.06216855,2.25216,0.65688,2.346,7.81,-0.67,7.838686114
21/07/2020 16:30,10.22576,1.13418,10.28846596,1.62576,0.47418,1.6935,8.6,0.66,8.625288401,10.25576,-0.19582,10.25762929,1.62576,0.47418,1.6935,8.63,-0.67,8.655969039
21/07/2020 17:00,10.23096,1.09278,10.289155,1.86096,0.54278,1.9385,8.37,0.55,8.388051025,10.27096,-0.01722,10.27097444,1.86096,0.54278,1.9385,8.41,-0.56,8.42862385
21/07/2020 17:30,9.70848,0.56914,9.725148032,0.64848,0.18914,0.6755,9.06,0.38,9.067965593,9.74848,-0.19086,9.750348191,0.64848,0.18914,0.6755,9.1,-0.38,9.10793061
21/07/2020 18:00,9.7392,0.5781,9.75634236,0.6792,0.1981,0.7075,9.06,0.38,9.067965593,9.7792,-0.1819,9.780891588,0.6792,0.1981,0.7075,9.1,-0.38,9.10793061
21/07/2020 18:30,9.75,5.1425,11.02305794,0.42,0.1225,0.4375,9.33,5.02,10.59477702,9.64,4.5525,10.66090316,0.42,0.1225,0.4375,9.22,4.43,10.22904199
21/07/2020 19:00,9.26264,1.78702,9.433447951,0.57264,0.16702,0.5965,8.69,1.62,8.839711534,9.26264,0.58702,9.281222562,0.57264,0.16702,0.5965,8.69,0.42,8.700143677
21/07/2020 19:30,9.38136,0.67248,9.405431665,0.35136,0.10248,0.366,9.03,0.57,9.047972148,9.43136,-0.48752,9.443951885,0.35136,0.10248,0.366,9.08,-0.59,9.099148312
21/07/2020 20:00,9.73464,0.54802,9.750053428,0.16464,0.04802,0.1715,9.57,0.5,9.58305275,9.78464,-0.45198,9.79507355,0.16464,0.04802,0.1715,9.62,-0.5,9.632984999
21/07/2020 20:30,9.70632,0.40976,9.714965322,0.13632,0.03976,0.142,9.57,0.37,9.577149889,9.75632,-0.33024,9.761907519,0.13632,0.03976,0.142,9.62,-0.37,9.627112755
21/07/2020 21:00,9.14152,0.42586,9.151434022,0.19152,0.05586,0.1995,8.95,0.37,8.95764478,9.18152,-0.31414,9.186892481,0.19152,0.05586,0.1995,8.99,-0.37,8.997610794
21/07/2020 21:30,8.82152,0.49586,8.835445221,0.43152,0.12586,0.4495,8.39,0.37,8.398154559,8.86152,-0.24414,8.864882461,0.43152,0.12586,0.4495,8.43,-0.37,8.438115903
21/07/2020 22:00,8.84096,0.42278,8.851063024,0.18096,0.05278,0.1885,8.66,0.37,8.667900553,8.88096,-0.24722,8.884400275,0.18096,0.05278,0.1885,8.7,-0.3,8.705170877
21/07/2020 22:30,8.60024,0.04382,8.600351635,0.15024,0.04382,0.1565,8.45,0,8.45,8.64024,0.04382,8.640351118,0.15024,0.04382,0.1565,8.49,0,8.49
21/07/2020 23:00,8.05728,-0.31246,8.063336298,0.43728,0.12754,0.4555,7.62,-0.44,7.632692841,8.09728,0.56754,8.117145129,0.43728,0.12754,0.4555,7.66,0.44,7.672626669
21/07/2020 23:30,8.07032,1.30676,8.175431891,0.16032,0.04676,0.167,7.91,1.26,8.009725339,8.06032,2.33676,8.39221102,0.16032,0.04676,0.167,7.9,2.29,8.225211243
22/07/2020 00:00,7.8456,0.0483,7.845748674,0.1656,0.0483,0.1725,7.68,0,7.68,7.8656,0.0483,7.865748296,0.1656,0.0483,0.1725,7.7,0,7.7
22/07/2020 00:30,7.60864,0.07252,7.608985596,0.24864,0.07252,0.259,7.36,0,7.36,7.63864,0.07252,7.638984239,0.24864,0.07252,0.259,7.39,0,7.39
22/07/2020 01:00,7.34168,-0.16576,7.343551021,0.63168,0.18424,0.658,6.71,-0.35,6.719121966,7.37168,0.53424,7.391013354,0.63168,0.18424,0.658,6.74,0.35,6.749081419
22/07/2020 01:30,7.26952,-0.26264,7.274262904,0.29952,0.08736,0.312,6.97,-0.35,6.978782129,7.28952,0.43736,7.302628677,0.29952,0.08736,0.312,6.99,0.35,6.998757033
22/07/2020 02:00,7.46184,5.48262,9.259491252,0.35184,0.10262,0.3665,7.11,5.38,8.916080978,7.46184,5.61262,9.337053039,0.35184,0.10262,0.3665,7.11,5.51,8.9951209
22/07/2020 02:30,7.28536,0.09198,7.285940615,0.31536,0.09198,0.3285,6.97,0,6.97,7.30536,0.09198,7.305939026,0.31536,0.09198,0.3285,6.99,0,6.99
22/07/2020 03:00,7.34592,0.52506,7.364660797,0.32592,0.09506,0.3395,7.02,0.43,7.033157186,7.37592,-0.33494,7.383520884,0.32592,0.09506,0.3395,7.05,-0.43,7.063101302
22/07/2020 03:30,7.32064,0.05852,7.320873896,0.20064,0.05852,0.209,7.12,0,7.12,7.34064,0.05852,7.340873259,0.20064,0.05852,0.209,7.14,0,7.14
22/07/2020 04:00,7.33848,0.03164,7.338548208,0.10848,0.03164,0.113,7.23,0,7.23,7.36848,0.03164,7.36854793,0.10848,0.03164,0.113,7.26,0,7.26
22/07/2020 04:30,7.10016,0.11088,7.101025729,0.38016,0.11088,0.396,6.72,0,6.72,7.12016,0.11088,7.121023297,0.38016,0.11088,0.396,6.74,0,6.74
22/07/2020 05:00,7.07504,-0.34728,7.083558033,0.45504,0.13272,0.474,6.62,-0.48,6.637379001,7.09504,0.63272,7.123196417,0.45504,0.13272,0.474,6.64,0.5,6.65879869
22/07/2020 05:30,7.31392,-0.56344,7.335590665,0.19392,0.05656,0.202,7.12,-0.62,7.146943403,7.33392,0.63656,7.361493816,0.19392,0.05656,0.202,7.14,0.58,7.163518688
22/07/2020 06:00,7.57864,-0.55248,7.598751108,0.12864,0.03752,0.134,7.45,-0.59,7.473325899,7.59864,0.57752,7.620555045,0.12864,0.03752,0.134,7.47,0.54,7.48949264
22/07/2020 06:30,7.98392,-0.28344,7.988949668,0.43392,0.12656,0.452,7.55,-0.41,7.561124255,8.01392,0.52656,8.031200359,0.43392,0.12656,0.452,7.58,0.4,7.590546752
22/07/2020 07:00,8.72824,1.09532,8.79669821,0.25824,0.07532,0.269,8.47,1.02,8.531195696,8.72824,-0.25468,8.731954844,0.25824,0.07532,0.269,8.47,-0.33,8.476426134
22/07/2020 07:30,8.92664,0.60402,8.947052132,0.35664,0.10402,0.3715,8.57,0.5,8.584573373,8.96664,-0.40598,8.975826015,0.35664,0.10402,0.3715,8.61,-0.51,8.625091304
22/07/2020 08:00,9.4632,0.8701,9.503116765,0.5832,0.1701,0.6075,8.88,0.7,8.907547362,9.5032,-0.5499,9.519096609,0.5832,0.1701,0.6075,8.92,-0.72,8.949011119
22/07/2020 08:30,9.86416,1.05538,9.920457623,0.70416,0.20538,0.7335,9.16,0.85,9.199353238,9.90416,-0.66462,9.92643466,0.70416,0.20538,0.7335,9.2,-0.87,9.241044313
22/07/2020 09:00,10.40368,1.12024,10.46381839,0.58368,0.17024,0.608,9.82,0.95,9.865845123,10.43368,-0.79976,10.46428662,0.58368,0.17024,0.608,9.85,-0.97,9.897646185
22/07/2020 09:30,10.45776,1.11268,10.51678663,0.79776,0.23268,0.831,9.66,0.88,9.7,10.49776,-0.66732,10.51894866,0.79776,0.23268,0.831,9.7,-0.9,9.741663102
22/07/2020 10:00,10.4964,1.3327,10.58066644,1.3464,0.3927,1.4025,9.15,0.94,9.198157424,10.5264,-0.5673,10.54167569,1.3464,0.3927,1.4025,9.18,-0.96,9.230059588
22/07/2020 10:30,10.36288,1.44834,10.46360218,1.50288,0.43834,1.5655,8.86,1.01,8.917381903,10.38288,-0.59166,10.39972397,1.50288,0.43834,1.5655,8.88,-1.03,8.939535782
22/07/2020 11:00,10.59344,1.75892,10.73847152,2.29344,0.66892,2.389,8.3,1.09,8.371266332,10.61344,-0.44108,10.62260139,2.29344,0.66892,2.389,8.32,-1.11,8.393717889
22/07/2020 11:30,10.58,1.755,10.72457109,2.28,0.665,2.375,8.3,1.09,8.371266332,10.6,-0.415,10.60812071,2.28,0.665,2.375,8.32,-1.08,8.389803335
22/07/2020 12:00,10.44648,1.54564,10.56020584,1.83648,0.53564,1.913,8.61,1.01,8.669036855,10.46648,-0.49436,10.47814847,1.83648,0.53564,1.913,8.63,-1.03,8.691248472
22/07/2020 12:30,10.49288,1.88584,10.6610001,2.52288,0.73584,2.628,7.97,1.15,8.052539972,10.51288,-0.43416,10.52184113,2.52288,0.73584,2.628,7.99,-1.17,8.075208976
22/07/2020 13:00,10.50304,2.27922,10.74749706,3.08304,0.89922,3.2115,7.42,1.38,7.547237905,10.51304,-0.49078,10.5244893,3.08304,0.89922,3.2115,7.43,-1.39,7.558902037
22/07/2020 13:30,10.37432,2.51376,10.67452598,3.54432,1.03376,3.692,6.83,1.48,6.988512002,10.36432,-0.01624,10.36433272,3.54432,1.03376,3.692,6.82,-1.05,6.900355063
22/07/2020 14:00,10.5016,6.1813,12.18573232,3.0216,0.8813,3.1475,7.48,5.3,9.167355126,10.1916,4.3113,11.06598474,3.0216,0.8813,3.1475,7.17,3.43,7.948194764
22/07/2020 14:30,10.0728,1.2979,10.15607425,2.1528,0.6279,2.2425,7.92,0.67,7.948289124,10.0828,-0.0621,10.08299124,2.1528,0.6279,2.2425,7.93,-0.69,7.959962311
22/07/2020 15:00,10.052,1.461,10.15761906,2.712,0.791,2.825,7.34,0.67,7.370515586,10.062,0.131,10.06285273,2.712,0.791,2.825,7.35,-0.66,7.379573158
22/07/2020 15:30,10.17368,1.42024,10.27233403,2.74368,0.80024,2.858,7.43,0.62,7.455823228,10.18368,0.17024,10.18510285,2.74368,0.80024,2.858,7.44,-0.63,7.466625744
22/07/2020 16:00,10.67448,1.17714,10.73918907,2.18448,0.63714,2.2755,8.49,0.54,8.507155811,10.69448,0.08714,10.69483501,2.18448,0.63714,2.2755,8.51,-0.55,8.527754687
22/07/2020 16:30,10.3328,1.0279,10.38380153,1.6728,0.4879,1.7425,8.66,0.54,8.676819694,10.3528,-0.0621,10.35298625,1.6728,0.4879,1.7425,8.68,-0.55,8.69740766
22/07/2020 17:00,10.0088,1.0734,10.06619417,2.3088,0.6734,2.405,7.7,0.4,7.71038261,10.0388,0.2634,10.04225498,2.3088,0.6734,2.405,7.73,-0.41,7.740865585
22/07/2020 17:30,9.84104,1.02072,9.893833312,1.99104,0.58072,2.074,7.85,0.44,7.86232154,9.86104,0.14072,9.862044007,1.99104,0.58072,2.074,7.87,-0.44,7.882290276
22/07/2020 18:00,9.752,0.8035,9.785045542,1.452,0.4235,1.5125,8.3,0.38,8.308694242,9.782,0.0335,9.782057363,1.452,0.4235,1.5125,8.33,-0.39,8.339124654
22/07/2020 18:30,9.276,0.238,9.279052753,0.816,0.238,0.85,8.46,0,8.46,9.316,-0.112,9.316673226,0.816,0.238,0.85,8.5,-0.35,8.507202831
22/07/2020 19:00,9.44832,0.57076,9.465543714,0.68832,0.20076,0.717,8.76,0.37,8.767810445,9.48832,-0.14924,9.489493611,0.68832,0.20076,0.717,8.8,-0.35,8.806957477
22/07/2020 19:30,9.43504,0.52022,9.449370807,0.51504,0.15022,0.5365,8.92,0.37,8.927670469,9.47504,-0.19978,9.477145934,0.51504,0.15022,0.5365,8.96,-0.35,8.966833332
22/07/2020 20:00,9.1132,0.5226,9.128172051,0.5232,0.1526,0.545,8.59,0.37,8.597964875,9.1532,-0.1974,9.155328339,0.5232,0.1526,0.545,8.63,-0.35,8.637094419
22/07/2020 20:30,8.92024,0.09632,8.920760012,0.33024,0.09632,0.344,8.59,0,8.59,8.96024,0.09632,8.960757691,0.33024,0.09632,0.344,8.63,0,8.63
22/07/2020 21:00,8.75184,0.12012,8.752664292,0.41184,0.12012,0.429,8.34,0,8.34,8.78184,0.12012,8.782661476,0.41184,0.12012,0.429,8.37,0,8.37
22/07/2020 21:30,8.69992,0.15456,8.701292823,0.52992,0.15456,0.552,8.17,0,8.17,8.73992,0.15456,8.741286541,0.52992,0.15456,0.552,8.21,0,8.21
22/07/2020 22:00,8.75352,0.28686,8.758219057,0.26352,0.07686,0.2745,8.49,0.21,8.492596776,8.78352,-0.06314,8.783746937,0.26352,0.07686,0.2745,8.52,-0.14,8.521150157
22/07/2020 22:30,8.35632,0.14476,8.357573775,0.49632,0.14476,0.517,7.86,0,7.86,8.39632,0.14476,8.397567803,0.49632,0.14476,0.517,7.9,0,7.9
22/07/2020 23:00,8.42472,-0.31654,8.430664544,0.11472,0.03346,0.1195,8.31,-0.35,8.317367372,8.46472,0.38346,8.473401103,0.11472,0.03346,0.1195,8.35,0.35,8.35733211
22/07/2020 23:30,8.04088,-0.30016,8.046480423,0.17088,0.04984,0.178,7.87,-0.35,7.877778875,8.08088,0.39984,8.090765946,0.17088,0.04984,0.178,7.91,0.35,7.917739576
23/07/2020 00:00,7.55096,-0.26222,7.555511647,0.30096,0.08778,0.3135,7.25,-0.35,7.258443359,7.59096,0.43778,7.603573176,0.30096,0.08778,0.3135,7.29,0.35,7.298397084
23/07/2020 00:30,7.34064,-0.37898,7.350416413,0.14064,0.04102,0.1465,7.2,-0.42,7.212239597,7.37064,0.45102,7.384426386,0.14064,0.04102,0.1465,7.23,0.41,7.241615842
23/07/2020 01:00,7.45384,-0.38388,7.46371855,0.12384,0.03612,0.129,7.33,-0.42,7.342022882,7.48384,0.44612,7.497125062,0.12384,0.03612,0.129,7.36,0.41,7.371410991
23/07/2020 01:30,6.97664,-0.24598,6.980974993,0.59664,0.17402,0.6215,6.38,-0.42,6.393809506,7.00664,0.58402,7.030937594,0.59664,0.17402,0.6215,6.41,0.41,6.423098941
23/07/2020 02:00,7.092,-0.209,7.095078928,0.552,0.161,0.575,6.54,-0.37,6.550457999,7.122,0.531,7.141767638,0.552,0.161,0.575,6.57,0.37,6.580410322
23/07/2020 02:30,6.95296,-0.30872,6.9598104,0.31296,0.09128,0.326,6.64,-0.4,6.652037282,6.97296,0.49128,6.990245146,0.31296,0.09128,0.326,6.66,0.4,6.672001199
23/07/2020 03:00,6.75488,-0.22316,6.758565247,0.43488,0.12684,0.453,6.32,-0.35,6.329684036,6.77488,0.47684,6.791640111,0.43488,0.12684,0.453,6.34,0.35,6.349653534
23/07/2020 03:30,6.96928,-0.28896,6.975267851,0.20928,0.06104,0.218,6.76,-0.35,6.769054587,6.98928,0.41104,7.001356211,0.20928,0.06104,0.218,6.78,0.35,6.789027913
23/07/2020 04:00,6.97256,-0.30842,6.979377898,0.14256,0.04158,0.1485,6.83,-0.35,6.83896191,6.99256,0.39158,7.003515564,0.14256,0.04158,0.1485,6.85,0.35,6.858935778
23/07/2020 04:30,6.75776,-0.26982,6.763144465,0.61776,0.18018,0.6435,6.14,-0.45,6.156468143,6.77776,0.62018,6.806074776,0.61776,0.18018,0.6435,6.16,0.44,6.175694293
23/07/2020 05:00,6.75784,-0.38438,6.768762771,0.32784,0.09562,0.3415,6.43,-0.48,6.447891128,6.78784,0.57562,6.812203039,0.32784,0.09562,0.3415,6.46,0.48,6.477808271
23/07/2020 05:30,6.886,-0.5345,6.906713129,0.156,0.0455,0.1625,6.73,-0.58,6.754946336,6.906,0.6155,6.933374088,0.156,0.0455,0.1625,6.75,0.57,6.774023915
23/07/2020 06:00,7.11184,-0.49988,7.129386243,0.17184,0.05012,0.179,6.94,-0.55,6.961759835,7.13184,0.62012,7.158749234,0.17184,0.05012,0.179,6.96,0.57,6.983301511
23/07/2020 06:30,8.09216,-0.36312,8.100303056,0.33216,0.09688,0.346,7.76,-0.46,7.773622064,8.12216,0.55688,8.14122831,0.33216,0.09688,0.346,7.79,0.46,7.803569696
23/07/2020 07:00,8.85712,0.49416,8.870894476,0.35712,0.10416,0.372,8.5,0.39,8.508942355,8.88712,-0.29584,8.89204269,0.35712,0.10416,0.372,8.53,-0.4,8.539373513
23/07/2020 07:30,8.8852,0.6486,8.908841732,0.4752,0.1386,0.495,8.41,0.51,8.425449543,8.9252,-0.3814,8.933345454,0.4752,0.1386,0.495,8.45,-0.52,8.465984881
23/07/2020 08:00,9.4224,0.9607,9.471249456,0.7224,0.2107,0.7525,8.7,0.75,8.732267747,9.4524,-0.5593,9.468932477,0.7224,0.2107,0.7525,8.73,-0.77,8.76389183
23/07/2020 08:30,9.76752,1.55136,9.88995272,1.06752,0.31136,1.112,8.7,1.24,8.787923532,9.74752,-0.24864,9.750690642,1.06752,0.31136,1.112,8.68,-0.56,8.698045758
23/07/2020 09:00,10.04128,1.44704,10.14501004,1.60128,0.46704,1.668,8.44,0.98,8.496705244,10.06128,-0.53296,10.07538593,1.60128,0.46704,1.668,8.46,-1,8.518896642
23/07/2020 09:30,10.28848,1.24414,10.36343114,1.24848,0.36414,1.3005,9.04,0.88,9.082730867,10.30848,-0.53586,10.32239826,1.24848,0.36414,1.3005,9.06,-0.9,9.104592248
23/07/2020 10:00,10.32688,1.31284,10.40999517,1.58688,0.46284,1.653,8.74,0.85,8.781235676,10.34688,-0.40716,10.35488798,1.58688,0.46284,1.653,8.76,-0.87,8.803096046
23/07/2020 10:30,10.29352,1.33436,10.37964694,1.76352,0.51436,1.837,8.53,0.82,8.569323194,10.31352,-0.32564,10.31865961,1.76352,0.51436,1.837,8.55,-0.84,8.591164065
23/07/2020 11:00,10.40088,1.48234,10.50598099,1.79088,0.52234,1.8655,8.61,0.96,8.663353854,10.42088,-0.45766,10.43092482,1.79088,0.52234,1.8655,8.63,-0.98,8.68546487
23/07/2020 11:30,10.80088,1.51734,10.90693951,1.91088,0.55734,1.9905,8.89,0.96,8.941683287,10.82088,-0.42266,10.82913133,1.91088,0.55734,1.9905,8.91,-0.98,8.963732482
23/07/2020 12:00,11.93224,1.84732,12.07439202,3.04224,0.88732,3.169,8.89,0.96,8.941683287,11.95224,-0.09268,11.95259932,3.04224,0.88732,3.169,8.91,-0.98,8.963732482
23/07/2020 12:30,10.69648,2.71064,11.0345935,5.31648,1.55064,5.538,5.38,1.16,5.503635162,10.71648,0.38064,10.72323787,5.31648,1.55064,5.538,5.4,-1.17,5.525296372
23/07/2020 13:00,10.73288,2.11334,10.93896334,3.54288,1.03334,3.6905,7.19,1.08,7.270660218,10.74288,-0.06666,10.74308681,3.54288,1.03334,3.6905,7.2,-1.1,7.283543094
23/07/2020 13:30,10.21416,1.42288,10.3127907,1.72416,0.50288,1.796,8.49,0.92,8.5397014,10.22416,-0.43712,10.23349997,1.72416,0.50288,1.796,8.5,-0.94,8.55181852
23/07/2020 14:00,10.4812,1.4191,10.57683309,1.7112,0.4991,1.7825,8.77,0.92,8.818123383,10.5012,-0.4409,10.51045167,1.7112,0.4991,1.7825,8.79,-0.94,8.840118777
23/07/2020 14:30,10.4356,1.1483,10.49858754,1.1256,0.3283,1.1725,9.31,0.82,9.346041943,10.4656,-0.5117,10.47810194,1.1256,0.3283,1.1725,9.34,-0.84,9.377696945
23/07/2020 15:00,10.48736,1.10798,10.54572612,0.98736,0.28798,1.0285,9.5,0.82,9.535323802,10.51736,-0.55202,10.53183685,0.98736,0.28798,1.0285,9.53,-0.84,9.566948312
23/07/2020 15:30,10.32776,1.23018,10.40076773,1.57776,0.46018,1.6435,8.75,0.77,8.783814661,10.35776,-0.31982,10.36269642,1.57776,0.46018,1.6435,8.78,-0.78,8.814578833
23/07/2020 16:00,10.24864,1.52502,10.36148193,2.58864,0.75502,2.6965,7.66,0.77,7.69860377,10.27864,-0.02498,10.27867035,2.58864,0.75502,2.6965,7.69,-0.78,7.729456643
23/07/2020 16:30,10.85048,6.83514,12.82388611,1.56048,0.45514,1.6255,9.29,6.38,11.26980479,10.38048,5.72514,11.85460219,1.56048,0.45514,1.6255,8.82,5.27,10.27449755
23/07/2020 17:00,9.97808,6.68194,12.00876358,1.37808,0.40194,1.4355,8.6,6.28,10.64886848,9.95808,5.55194,11.40120147,1.37808,0.40194,1.4355,8.58,5.15,10.00694259
23/07/2020 17:30,9.9884,0.2912,9.992643894,0.9984,0.2912,1.04,8.99,0,8.99,10.0284,0.2912,10.03262697,0.9984,0.2912,1.04,9.03,0,9.03
23/07/2020 18:00,9.98248,0.21364,9.984765846,0.73248,0.21364,0.763,9.25,0,9.25,10.02248,0.21364,10.02475673,0.73248,0.21364,0.763,9.29,0,9.29
23/07/2020 18:30,9.96352,0.64686,9.984495914,0.98352,0.28686,1.0245,8.98,0.36,8.987213139,10.00352,-0.07314,10.00378738,0.98352,0.28686,1.0245,9.02,-0.36,9.027181177
23/07/2020 19:00,10.06768,6.40724,11.93360402,0.36768,0.10724,0.383,9.7,6.3,11.56633045,9.84768,5.33724,11.20102371,0.36768,0.10724,0.383,9.48,5.23,10.82697095
23/07/2020 19:30,9.74392,6.71406,11.83311365,0.49392,0.14406,0.5145,9.25,6.57,11.3458098,9.26392,5.93406,11.00151271,0.49392,0.14406,0.5145,8.77,5.79,10.50890099
23/07/2020 20:00,9.54568,6.69624,11.6601731,0.53568,0.15624,0.558,9.01,6.54,11.13335978,9.07568,5.99624,10.87763125,0.53568,0.15624,0.558,8.54,5.84,10.34587841
23/07/2020 20:30,9.18568,6.73124,11.38798968,0.65568,0.19124,0.683,8.53,6.54,10.74860456,8.71568,6.06124,10.61610608,0.65568,0.19124,0.683,8.06,5.87,9.9709829
23/07/2020 21:00,9.08728,6.70254,11.29170936,0.55728,0.16254,0.5805,8.53,6.54,10.74860456,8.61728,6.11254,10.56506791,0.55728,0.16254,0.5805,8.06,5.95,10.01828828
23/07/2020 21:30,9.07064,6.65102,11.24778098,0.38064,0.11102,0.3965,8.69,6.54,10.8760149,8.60064,6.06102,10.52173806,0.38064,0.11102,0.3965,8.22,5.95,10.14745781
23/07/2020 22:00,8.86192,6.64806,11.07837208,0.30192,0.08806,0.3145,8.56,6.56,10.78458159,8.40192,6.03806,10.34651769,0.30192,0.08806,0.3145,8.1,5.95,10.0504975
23/07/2020 22:30,8.66176,6.60968,10.89559342,0.58176,0.16968,0.606,8.08,6.44,10.33247308,8.29176,6.27968,10.40132995,0.58176,0.16968,0.606,7.71,6.11,9.837489517
23/07/2020 23:00,8.10648,0.28814,8.111599266,0.33648,0.09814,0.3505,7.77,0.19,7.77232269,8.13648,-0.25186,8.140377156,0.33648,0.09814,0.3505,7.8,-0.35,7.807848615
23/07/2020 23:30,7.836,0.1505,7.837445135,0.516,0.1505,0.5375,7.32,0,7.32,7.866,0.1505,7.867439625,0.516,0.1505,0.5375,7.35,0,7.35
24/07/2020 00:00,7.7372,-0.3504,7.745130341,0.0672,0.0196,0.07,7.67,-0.37,7.678919195,7.7672,0.3796,7.776470408,0.0672,0.0196,0.07,7.7,0.36,7.708410991
24/07/2020 00:30,7.42184,-0.17988,7.424019518,0.65184,0.19012,0.679,6.77,-0.37,6.780103244,7.46184,0.55012,7.482091165,0.65184,0.19012,0.679,6.81,0.36,6.81950878
24/07/2020 01:00,7.42312,-0.34034,7.430917968,0.27312,0.07966,0.2845,7.15,-0.42,7.162325041,7.45312,0.48966,7.469187683,0.27312,0.07966,0.2845,7.18,0.41,7.191696601
24/07/2020 01:30,7.55456,-0.35742,7.56301037,0.21456,0.06258,0.2235,7.34,-0.42,7.352006529,7.57456,0.47258,7.589287915,0.21456,0.06258,0.2235,7.36,0.41,7.371410991
24/07/2020 02:00,7.31952,-0.33264,7.327074614,0.29952,0.08736,0.312,7.02,-0.42,7.032552879,7.33952,0.49736,7.356352411,0.29952,0.08736,0.312,7.04,0.41,7.051928814
24/07/2020 02:30,7.25512,-0.37934,7.265030286,0.34512,0.10066,0.3595,6.91,-0.48,6.926651428,7.29512,0.57066,7.317405869,0.34512,0.10066,0.3595,6.95,0.47,6.965873958
24/07/2020 03:00,7.2764,-0.3798,7.286305305,0.2064,0.0602,0.215,7.07,-0.44,7.083678423,7.2964,0.5002,7.313525347,0.2064,0.0602,0.215,7.09,0.44,7.103639912
24/07/2020 03:30,7.1572,0.1246,7.158284501,0.4272,0.1246,0.445,6.73,0,6.73,7.1872,0.1246,7.188279975,0.4272,0.1246,0.445,6.76,0,6.76
24/07/2020 04:00,7.80056,-0.32942,7.807512654,0.07056,0.02058,0.0735,7.73,-0.35,7.737919617,7.82056,0.02058,7.820587078,0.07056,0.02058,0.0735,7.75,0,7.75
24/07/2020 04:30,7.0392,-0.2394,7.043269766,0.3792,0.1106,0.395,6.66,-0.35,6.669190356,7.0692,0.4606,7.084189509,0.3792,0.1106,0.395,6.69,0.35,6.6991492
24/07/2020 05:00,7.29904,-0.29778,7.305111762,0.17904,0.05222,0.1865,7.12,-0.35,7.128597337,7.32904,0.40222,7.340068682,0.17904,0.05222,0.1865,7.15,0.35,7.158561308
24/07/2020 05:30,7.20064,-0.32648,7.208037569,0.08064,0.02352,0.084,7.12,-0.35,7.128597337,7.23064,0.37352,7.24028121,0.08064,0.02352,0.084,7.15,0.35,7.158561308
24/07/2020 06:00,7.17624,-0.22568,7.179787741,0.42624,0.12432,0.444,6.75,-0.35,6.759067983,7.19624,0.47432,7.211854796,0.42624,0.12432,0.444,6.77,0.35,6.77904123
24/07/2020 06:30,7.95472,0.46596,7.968355477,0.29472,0.08596,0.307,7.66,0.38,7.669419796,7.98472,-0.30404,7.99050648,0.29472,0.08596,0.307,7.69,-0.39,7.699883116
24/07/2020 07:00,8.6808,0.5769,8.699948405,0.4008,0.1169,0.4175,8.28,0.46,8.292767934,8.7108,-0.3531,8.717953673,0.4008,0.1169,0.4175,8.31,-0.47,8.323280603
24/07/2020 07:30,8.90912,0.60266,8.92948029,0.24912,0.07266,0.2595,8.66,0.53,8.676203087,8.93912,-0.46734,8.951328005,0.24912,0.07266,0.2595,8.69,-0.54,8.70676174
24/07/2020 08:00,9.32456,0.75508,9.355082309,0.39456,0.11508,0.411,8.93,0.64,8.952904557,9.35456,-0.54492,9.370417846,0.39456,0.11508,0.411,8.96,-0.66,8.984275152
24/07/2020 08:30,9.93656,2.00858,10.13753512,0.64656,0.18858,0.6735,9.29,1.82,9.466599178,9.89656,0.02858,9.896601268,0.64656,0.18858,0.6735,9.25,-0.16,9.25138368
24/07/2020 09:00,10.35952,4.56736,11.32167973,0.77952,0.22736,0.812,9.58,4.34,10.51722397,10.13952,1.98736,10.33244722,0.77952,0.22736,0.812,9.36,1.76,9.524032759
24/07/2020 09:30,10.38704,1.39122,10.47979451,1.06704,0.31122,1.1115,9.32,1.08,9.382366439,10.42704,-0.78878,10.45683208,1.06704,0.31122,1.1115,9.36,-1.1,9.424415101
24/07/2020 10:00,10.2296,1.0853,10.28701085,0.9096,0.2653,0.9475,9.32,0.82,9.35600342,10.2696,-0.5647,10.28511401,0.9096,0.2653,0.9475,9.36,-0.83,9.396728154
24/07/2020 10:30,10.10152,1.33086,10.18881223,1.75152,0.51086,1.8245,8.35,0.82,8.390166864,10.14152,-0.31914,10.14654021,1.75152,0.51086,1.8245,8.39,-0.83,8.430954869
24/07/2020 11:00,10.3696,1.7003,10.50807424,2.4696,0.7203,2.5725,7.9,0.98,7.960552745,10.3896,-0.2797,10.39336424,2.4696,0.7203,2.5725,7.92,-1,7.982881685
24/07/2020 11:30,10.2036,1.9348,10.38541785,3.0336,0.8848,3.16,7.17,1.05,7.246475005,10.2236,-0.1752,10.22510108,3.0336,0.8848,3.16,7.19,-1.06,7.267716285
24/07/2020 12:00,10.1472,1.6921,10.28731599,2.6472,0.7721,2.7575,7.5,0.92,7.556215984,10.1572,-0.1679,10.15858761,2.6472,0.7721,2.7575,7.51,-0.94,7.568599606
24/07/2020 12:30,9.89008,1.42544,9.992275096,2.11008,0.61544,2.198,7.78,0.81,7.82205216,9.90008,-0.20456,9.902193131,2.11008,0.61544,2.198,7.79,-0.82,7.833039002
24/07/2020 13:00,10.21352,1.92686,10.39368944,3.14352,0.91686,3.2745,7.07,1.01,7.14177849,10.22352,-0.10314,10.22404025,3.14352,0.91686,3.2745,7.08,-1.02,7.153097231
24/07/2020 13:30,9.82256,1.58658,9.949870404,2.42256,0.70658,2.5235,7.4,0.88,7.452140632,9.83256,-0.18342,9.834270641,2.42256,0.70658,2.5235,7.41,-0.89,7.463256662
24/07/2020 14:00,9.99192,1.45806,10.09774253,1.98192,0.57806,2.0645,8.01,0.88,8.058194587,10.01192,-0.31194,10.01677836,1.98192,0.57806,2.0645,8.03,-0.89,8.07917075
24/07/2020 14:30,9.954,1.447,10.05862441,1.944,0.567,2.025,8.01,0.88,8.058194587,9.974,-0.323,9.979228678,1.944,0.567,2.025,8.03,-0.89,8.07917075
24/07/2020 15:00,10.0796,2.1728,10.31112972,2.4096,0.7028,2.51,7.67,1.47,7.809596661,10.0596,0.5328,10.07369982,2.4096,0.7028,2.51,7.65,-0.17,7.651888656
24/07/2020 15:30,10.42272,7.38996,12.77672106,2.02272,0.58996,2.107,8.4,6.8,10.80740487,9.93272,6.34996,11.78901686,2.02272,0.58996,2.107,7.91,5.76,9.784973173
24/07/2020 16:00,9.98392,3.74906,10.66461952,2.29392,0.66906,2.3895,7.69,3.08,8.283869869,9.93392,2.65906,10.28364559,2.29392,0.66906,2.3895,7.64,1.99,7.894916086
24/07/2020 16:30,9.6108,0.8519,9.648482277,1.7208,0.5019,1.7925,7.89,0.35,7.897759176,9.6408,0.1519,9.64199659,1.7208,0.5019,1.7925,7.92,-0.35,7.927729814
24/07/2020 17:00,9.64048,0.73014,9.668089731,1.20048,0.35014,1.2505,8.44,0.38,8.448550171,9.68048,-0.03986,9.680562063,1.20048,0.35014,1.2505,8.48,-0.39,8.488963423
24/07/2020 17:30,9.58144,0.33292,9.587222132,1.14144,0.33292,1.189,8.44,0,8.44,9.62144,0.33292,9.627198107,1.14144,0.33292,1.189,8.48,0,8.48
24/07/2020 18:00,9.95496,0.58478,9.97212095,0.80496,0.23478,0.8385,9.15,0.35,9.156691542,9.98496,-0.10522,9.985514381,0.80496,0.23478,0.8385,9.18,-0.34,9.186294139
24/07/2020 18:30,9.19776,0.48268,9.210416332,1.03776,0.30268,1.081,8.16,0.18,8.161985053,9.22776,0.13268,9.228713811,1.03776,0.30268,1.081,8.19,-0.17,8.191764157
24/07/2020 19:00,9.84008,0.16044,9.84138788,0.55008,0.16044,0.573,9.29,0,9.29,9.89008,0.16044,9.891381269,0.55008,0.16044,0.573,9.34,0,9.34
24/07/2020 19:30,9.012,1.9085,9.211868228,0.612,0.1785,0.6375,8.4,1.73,8.576298735,9.052,1.3085,9.146085296,0.612,0.1785,0.6375,8.44,1.13,8.515309742
24/07/2020 20:00,9.44728,0.46254,9.45859623,0.31728,0.09254,0.3305,9.13,0.37,9.137494186,9.48728,-0.26746,9.491049291,0.31728,0.09254,0.3305,9.17,-0.36,9.177063801
24/07/2020 20:30,8.68688,-0.21966,8.689656762,0.44688,0.13034,0.4655,8.24,-0.35,8.247429903,8.72688,0.48034,8.740089304,0.44688,0.13034,0.4655,8.28,0.35,8.287394042
24/07/2020 21:00,8.45936,-0.28602,8.46419394,0.21936,0.06398,0.2285,8.24,-0.35,8.247429903,8.49936,0.41398,8.50943593,0.21936,0.06398,0.2285,8.28,0.35,8.287394042
24/07/2020 21:30,8.53128,-0.26296,8.535331651,0.40128,0.11704,0.418,8.13,-0.38,8.138875844,8.57128,0.46704,8.583994828,0.40128,0.11704,0.418,8.17,0.35,8.177493504
24/07/2020 22:00,8.65864,-0.34248,8.665410504,0.12864,0.03752,0.134,8.53,-0.38,8.538460049,8.69864,0.41752,8.708654362,0.12864,0.03752,0.134,8.57,0.38,8.578420601
24/07/2020 22:30,8.56448,-0.38786,8.573258018,0.14448,0.04214,0.1505,8.42,-0.43,8.43097266,8.59448,0.45214,8.606364915,0.14448,0.04214,0.1505,8.45,0.41,8.459940898
24/07/2020 23:00,7.81752,-0.25864,7.821797338,0.58752,0.17136,0.612,7.23,-0.43,7.242775711,7.84752,0.58136,7.869024692,0.58752,0.17136,0.612,7.26,0.41,7.271567919
24/07/2020 23:30,7.5404,1.4422,7.677081021,0.5904,0.1722,0.615,6.95,1.27,7.065083156,7.4804,2.3222,7.832560054,0.5904,0.1722,0.615,6.89,2.15,7.2176589
25/07/2020 00:00,7.5232,-0.2774,7.528312494,0.2832,0.0826,0.295,7.24,-0.36,7.248944751,7.5532,0.4426,7.566156554,0.2832,0.0826,0.295,7.27,0.36,7.278907885
25/07/2020 00:30,7.69824,-0.31968,7.704874717,0.13824,0.04032,0.144,7.56,-0.36,7.568566575,7.72824,0.40032,7.738601269,0.13824,0.04032,0.144,7.59,0.36,7.598532753
25/07/2020 01:00,7.44768,-0.32276,7.454670442,0.12768,0.03724,0.133,7.32,-0.36,7.328847113,7.47768,0.39724,7.488223942,0.12768,0.03724,0.133,7.35,0.36,7.358811045
25/07/2020 01:30,7.13112,-0.28384,7.136766607,0.26112,0.07616,0.272,6.87,-0.36,6.879425848,7.16112,0.43616,7.174390232,0.26112,0.07616,0.272,6.9,0.36,6.909384922
25/07/2020 02:00,6.73096,-0.14972,6.732624941,0.72096,0.21028,0.751,6.01,-0.36,6.020772376,6.75096,0.57028,6.775004074,0.72096,0.21028,0.751,6.03,0.36,6.04073671
25/07/2020 02:30,6.60928,-0.14896,6.610958418,0.92928,0.27104,0.968,5.68,-0.42,5.695507001,6.63928,0.67104,6.673105244,0.92928,0.27104,0.968,5.71,0.4,5.723993361
25/07/2020 03:00,6.5912,-0.2609,6.596361592,0.7512,0.2191,0.7825,5.84,-0.48,5.859692825,6.6112,0.6591,6.643973077,0.7512,0.2191,0.7825,5.86,0.44,5.876495554
25/07/2020 03:30,6.78792,-0.44894,6.802749815,0.27792,0.08106,0.2895,6.51,-0.53,6.531538869,6.80792,0.57106,6.831828763,0.27792,0.08106,0.2895,6.53,0.49,6.548358573
25/07/2020 04:00,7.40296,-0.53122,7.421995113,0.13296,0.03878,0.1385,7.27,-0.57,7.292311019,7.43296,0.56878,7.454690138,0.13296,0.03878,0.1385,7.3,0.53,7.319214439
25/07/2020 04:30,6.43992,-0.34794,6.44931251,0.58992,0.17206,0.6145,5.85,-0.52,5.873065639,6.45992,0.65206,6.492745848,0.58992,0.17206,0.6145,5.87,0.48,5.889592516
25/07/2020 05:00,6.34344,-0.42608,6.357733496,0.49344,0.14392,0.514,5.85,-0.57,5.877703633,6.41344,0.67392,6.448750329,0.49344,0.14392,0.514,5.92,0.53,5.943677313
25/07/2020 05:30,6.87296,-0.65122,6.903742945,0.13296,0.03878,0.1385,6.74,-0.69,6.775226933,6.89296,0.67878,6.926300589,0.13296,0.03878,0.1385,6.76,0.64,6.790228273
25/07/2020 06:00,6.4352,-0.7764,6.481866706,0.3552,0.1036,0.37,6.08,-0.88,6.143354133,6.4652,0.9536,6.535148353,0.3552,0.1036,0.37,6.11,0.85,6.168841058
25/07/2020 06:30,6.65264,-0.20548,6.655812572,0.63264,0.18452,0.659,6.02,-0.39,6.032619663,6.65264,1.03452,6.732596126,0.63264,0.18452,0.659,6.02,0.85,6.079712164
25/07/2020 07:00,6.6392,-0.2144,6.642660913,0.7392,0.2156,0.77,5.9,-0.43,5.915648739,6.6592,0.6256,6.688521511,0.7392,0.2156,0.77,5.92,0.41,5.934180651
25/07/2020 07:30,6.71832,-0.53424,6.739527877,0.32832,0.09576,0.342,6.39,-0.63,6.420981233,6.73832,0.68576,6.773125069,0.32832,0.09576,0.342,6.41,0.59,6.437095618
25/07/2020 08:00,7.05112,-0.42634,7.063997385,0.56112,0.16366,0.5845,6.49,-0.59,6.516763,7.07112,0.72366,7.108053309,0.56112,0.16366,0.5845,6.51,0.56,6.534041628
25/07/2020 08:30,7.47296,-0.39372,7.483324569,0.43296,0.12628,0.451,7.04,-0.52,7.059178422,7.49296,0.60628,7.517448038,0.43296,0.12628,0.451,7.06,0.48,7.076298467
25/07/2020 09:00,7.74112,1.07366,7.815221344,0.80112,0.23366,0.8345,6.94,0.84,6.9906509,7.67112,1.92366,7.908637673,0.80112,0.23366,0.8345,6.87,1.69,7.074814485
25/07/2020 09:30,8.18776,6.70518,10.58295104,1.45776,0.42518,1.5185,6.73,6.28,9.204960619,7.72776,6.95518,10.39676889,1.45776,0.42518,1.5185,6.27,6.53,9.05283381
25/07/2020 10:00,8.4172,6.9021,10.88523037,1.6872,0.4921,1.7575,6.73,6.41,9.294137937,7.9572,6.8621,10.50739969,1.6872,0.4921,1.7575,6.27,6.37,8.93810942
25/07/2020 10:30,8.35088,6.91984,10.8453392,1.85088,0.53984,1.928,6.5,6.38,9.10793061,7.89088,6.90984,10.48865463,1.85088,0.53984,1.928,6.04,6.37,8.778297101
25/07/2020 11:00,8.4492,6.4781,10.64681926,0.6792,0.1981,0.7075,7.77,6.28,9.990560545,7.9692,6.7181,10.42310013,0.6792,0.1981,0.7075,7.29,6.52,9.780311856
25/07/2020 11:30,8.78292,6.57756,10.9728747,1.00992,0.29456,1.052,7.773,6.283,9.994779537,8.30292,6.81756,10.74325858,1.00992,0.29456,1.052,7.293,6.523,9.78454792
25/07/2020 12:00,8.56344,6.94142,11.02342126,1.75344,0.51142,1.8265,6.81,6.43,9.365948964,8.11344,6.86142,10.62577023,1.75344,0.51142,1.8265,6.36,6.35,8.987329971
25/07/2020 12:30,8.57144,6.81042,10.94766661,1.44144,0.42042,1.5015,7.13,6.39,9.574392931,8.11144,6.83042,10.60424897,1.44144,0.42042,1.5015,6.67,6.41,9.250783751
25/07/2020 13:00,8.43384,7.27612,11.13874227,2.52384,0.73612,2.629,5.91,6.54,8.814743331,7.99384,6.97612,10.60979398,2.52384,0.73612,2.629,5.47,6.24,8.298102193
25/07/2020 13:30,8.3116,6.7238,10.69075213,1.2816,0.3738,1.335,7.03,6.35,9.47329932,7.8416,6.7838,10.36873343,1.2816,0.3738,1.335,6.56,6.41,9.171788266
25/07/2020 14:00,8.12784,6.79562,10.59444356,1.52784,0.44562,1.5915,6.6,6.35,9.158738996,7.67784,6.85562,10.29314105,1.52784,0.44562,1.5915,6.15,6.41,8.883163851
25/07/2020 14:30,8.07272,6.66996,10.47173217,1.30272,0.37996,1.357,6.77,6.29,9.241049724,7.62272,6.92996,10.30195155,1.30272,0.37996,1.357,6.32,6.55,9.10191738
25/07/2020 15:00,9.44464,6.66552,11.5598608,0.94464,0.27552,0.984,8.5,6.39,10.63400677,8.95464,6.75552,11.2170686,0.94464,0.27552,0.984,8.01,6.48,10.30293647
25/07/2020 15:30,7.92712,2.10166,8.200988126,1.13712,0.33166,1.1845,6.79,1.77,7.016908151,7.77712,3.26166,8.433387306,1.13712,0.33166,1.1845,6.64,2.93,7.257720028
25/07/2020 16:00,7.74376,-0.41182,7.754702744,0.95376,0.27818,0.9935,6.79,-0.69,6.824968864,7.80376,0.93818,7.859952408,0.95376,0.27818,0.9935,6.85,0.66,6.881722168
25/07/2020 16:30,8.038,-0.4835,8.052528563,0.708,0.2065,0.7375,7.33,-0.69,7.362404499,8.068,0.8665,8.114397467,0.708,0.2065,0.7375,7.36,0.66,7.389533138
25/07/2020 17:00,8.28856,-0.41042,8.298715048,0.95856,0.27958,0.9985,7.33,-0.69,7.362404499,8.31856,0.90958,8.368140549,0.95856,0.27958,0.9985,7.36,0.63,7.386914105
25/07/2020 17:30,8.44752,-0.52864,8.464044801,0.82752,0.24136,0.862,7.62,-0.77,7.65880539,8.48752,0.97136,8.542923153,0.82752,0.24136,0.862,7.66,0.73,7.694705972
25/07/2020 18:00,8.11264,-0.48048,8.126856022,0.99264,0.28952,1.034,7.12,-0.77,7.161515203,8.13264,1.01952,8.196295163,0.99264,0.28952,1.034,7.14,0.73,7.177220911
