Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/07/2020 18:30,7.55384,-0.61638,7.578946038,0.90384,0.26362,0.9415,6.65,-0.88,6.707972868,7.58384,1.11362,7.665166577,0.90384,0.26362,0.9415,6.68,0.85,6.73386219
25/07/2020 19:00,7.92024,-0.71368,7.952329269,0.57024,0.16632,0.594,7.35,-0.88,7.402492823,7.95024,1.01632,8.014937455,0.57024,0.16632,0.594,7.38,0.85,7.428788596
25/07/2020 19:30,7.44936,-0.76852,7.488897609,0.75936,0.22148,0.791,6.69,-0.99,6.762854427,7.47936,1.17148,7.570547629,0.75936,0.22148,0.791,6.72,0.95,6.786818106
25/07/2020 20:00,7.13288,-0.73916,7.171076251,0.96288,0.28084,1.003,6.17,-1.02,6.253742879,7.15288,1.27084,7.264896875,0.96288,0.28084,1.003,6.19,0.99,6.26866812
25/07/2020 20:30,7.18688,-0.88966,7.241735914,0.44688,0.13034,0.4655,6.74,-1.02,6.816744091,7.22688,1.12034,7.31320424,0.44688,0.13034,0.4655,6.78,0.99,6.851897547
25/07/2020 21:00,6.91008,-0.85456,6.962720618,0.67008,0.19544,0.698,6.24,-1.05,6.32772471,6.94008,1.18544,7.040595032,0.67008,0.19544,0.698,6.27,0.99,6.34767674
25/07/2020 21:30,7.10976,-1.04882,7.18670374,0.20976,0.06118,0.2185,6.9,-1.11,6.988712328,7.13976,1.13118,7.228813253,0.20976,0.06118,0.2185,6.93,1.07,7.012118082
25/07/2020 22:00,7.49096,-1.07472,7.567661779,0.12096,0.03528,0.126,7.37,-1.11,7.453120152,7.52096,1.10528,7.601742116,0.12096,0.03528,0.126,7.4,1.07,7.476957938
25/07/2020 22:30,7.07776,-1.06982,7.158156288,0.13776,0.04018,0.1435,6.94,-1.11,7.028207453,7.10776,1.11018,7.193938549,0.13776,0.04018,0.1435,6.97,1.07,7.051652289
25/07/2020 23:00,6.54568,-0.93626,6.612299861,0.59568,0.17374,0.6205,5.95,-1.11,6.052652311,6.58568,1.24374,6.702094467,0.59568,0.17374,0.6205,5.99,1.07,6.084817171
25/07/2020 23:30,6.80064,-1.01148,6.8754488,0.20064,0.05852,0.209,6.6,-1.07,6.686172298,6.83064,1.08852,6.916828652,0.20064,0.05852,0.209,6.63,1.03,6.709530535
26/07/2020 00:00,7.1176,-0.9457,7.180151687,0.1176,0.0343,0.1225,7,-0.98,7.068267114,7.1476,0.9743,7.213698514,0.1176,0.0343,0.1225,7.03,0.94,7.092566531
26/07/2020 00:30,6.52672,-1.10804,6.620107748,0.24672,0.07196,0.257,6.28,-1.18,6.389898278,6.54672,1.21196,6.657956879,0.24672,0.07196,0.257,6.3,1.14,6.402312082
26/07/2020 01:00,5.98416,-1.02712,6.071667514,0.52416,0.15288,0.546,5.46,-1.18,5.586054063,6.00416,1.29288,6.141781175,0.52416,0.15288,0.546,5.48,1.14,5.597320788
26/07/2020 01:30,5.98984,-1.01588,6.075376153,0.45984,0.13412,0.479,5.53,-1.15,5.648309482,6.00984,1.24412,6.137264162,0.45984,0.13412,0.479,5.55,1.11,5.65991166
26/07/2020 02:00,6.36,-1.165,6.465819747,0.12,0.035,0.125,6.24,-1.2,6.354337102,6.38,1.195,6.490949468,0.12,0.035,0.125,6.26,1.16,6.366568935
26/07/2020 02:30,6.22152,-0.03414,6.221613669,0.43152,0.12586,0.4495,5.79,-0.16,5.792210286,6.17152,2.17586,6.543854052,0.43152,0.12586,0.4495,5.74,2.05,6.095088186
26/07/2020 03:00,5.72432,-0.40374,5.738540359,0.60432,0.17626,0.6295,5.12,-0.58,5.15274684,5.71432,1.61626,5.938497238,0.60432,0.17626,0.6295,5.11,1.44,5.309020625
26/07/2020 03:30,5.79696,-0.85922,5.860290458,0.51696,0.15078,0.5385,5.28,-1.01,5.375732508,5.81696,1.12078,5.923948974,0.51696,0.15078,0.5385,5.3,0.97,5.388033036
26/07/2020 04:00,6.29808,-1.02556,6.381033224,0.11808,0.03444,0.123,6.18,-1.06,6.270247204,6.31808,1.05444,6.405464745,0.11808,0.03444,0.123,6.2,1.02,6.283343059
26/07/2020 04:30,5.69872,-0.91454,5.771636947,0.49872,0.14546,0.5195,5.2,-1.06,5.306938854,5.71872,1.16546,5.83627068,0.49872,0.14546,0.5195,5.22,1.02,5.318721651
26/07/2020 05:00,6.14744,-1.07408,6.240566192,0.15744,0.04592,0.164,5.99,-1.12,6.093808333,6.16744,1.12592,6.269370941,0.15744,0.04592,0.164,6.01,1.08,6.106267272
26/07/2020 05:30,5.67192,-1.02944,5.764583524,0.48192,0.14056,0.502,5.19,-1.17,5.320244355,5.69192,1.27056,5.832004458,0.48192,0.14056,0.502,5.21,1.13,5.331134964
26/07/2020 06:00,5.49216,-1.00812,5.583916851,0.69216,0.20188,0.721,4.8,-1.21,4.950161614,5.51216,1.37188,5.6803136,0.69216,0.20188,0.721,4.82,1.17,4.959969758
26/07/2020 06:30,5.87536,-1.02302,5.963759305,0.43536,0.12698,0.4535,5.44,-1.15,5.560224816,5.89536,1.24698,6.025796931,0.43536,0.12698,0.4535,5.46,1.12,5.573688186
26/07/2020 07:00,6.37128,-0.95046,6.441784151,0.34128,0.09954,0.3555,6.03,-1.05,6.12073525,6.38128,1.10954,6.477021958,0.34128,0.09954,0.3555,6.04,1.01,6.12386316
26/07/2020 07:30,5.88448,-0.54786,5.909928549,0.62448,0.18214,0.6505,5.26,-0.73,5.310414296,5.89448,0.87214,5.958651076,0.62448,0.18214,0.6505,5.27,0.69,5.314978833
26/07/2020 08:00,6.07496,-0.10022,6.07578662,0.92496,0.26978,0.9635,5.15,-0.37,5.163274155,6.06496,1.10978,6.165659044,0.92496,0.26978,0.9635,5.14,0.84,5.208185865
26/07/2020 08:30,6.46016,-0.04912,6.46034674,1.10016,0.32088,1.146,5.36,-0.37,5.372755345,6.48016,0.69088,6.5168849,1.10016,0.32088,1.146,5.38,0.37,5.39270804
26/07/2020 09:00,6.5516,0.0463,6.551763598,1.7016,0.4963,1.7725,4.85,-0.45,4.870831551,6.5616,0.9163,6.625269825,1.7016,0.4963,1.7725,4.86,0.42,4.87811439
26/07/2020 09:30,6.84568,-0.07876,6.846133055,1.61568,0.47124,1.683,5.23,-0.55,5.258840176,6.85568,0.99124,6.926969395,1.61568,0.47124,1.683,5.24,0.52,5.265738315
26/07/2020 10:00,7.14904,0.38972,7.159654643,1.91904,0.55972,1.999,5.23,-0.17,5.232762177,7.15904,1.42972,7.300407728,1.91904,0.55972,1.999,5.24,0.87,5.311732297
26/07/2020 10:30,7.64704,-0.00628,7.647042579,1.48704,0.43372,1.549,6.16,-0.44,6.175694293,7.66704,0.84372,7.713323914,1.48704,0.43372,1.549,6.18,0.41,6.193585391
26/07/2020 11:00,7.46016,0.51088,7.477632353,3.02016,0.88088,3.146,4.44,-0.37,4.455389994,7.46016,1.26088,7.565963627,3.02016,0.88088,3.146,4.44,0.38,4.456231592
26/07/2020 11:30,7.3464,0.3927,7.356888354,2.7864,0.8127,2.9025,4.56,-0.42,4.579301257,7.3464,1.2227,7.447455153,2.7864,0.8127,2.9025,4.56,0.41,4.578394915
26/07/2020 12:00,7.6912,0.2141,7.694179375,2.5512,0.7441,2.6575,5.14,-0.53,5.167252655,7.6912,1.2341,7.789580236,2.5512,0.7441,2.6575,5.14,0.49,5.163303206
26/07/2020 12:30,7.63896,0.30678,7.645117648,2.86896,0.83678,2.9885,4.77,-0.53,4.799354123,7.63896,1.32678,7.753325419,2.86896,0.83678,2.9885,4.77,0.49,4.795101667
26/07/2020 13:00,7.6528,0.3329,7.660037222,2.7528,0.8029,2.8675,4.9,-0.47,4.922489208,7.6528,1.2429,7.753073471,2.7528,0.8029,2.8675,4.9,0.44,4.919715439
26/07/2020 13:30,7.62752,0.20886,7.630379011,2.32752,0.67886,2.4245,5.3,-0.47,5.320798812,7.61752,1.11886,7.699250525,2.32752,0.67886,2.4245,5.29,0.44,5.308267137
26/07/2020 14:00,7.51376,0.27568,7.518815651,2.21376,0.64568,2.306,5.3,-0.37,5.312899397,7.50376,0.99568,7.569530553,2.21376,0.64568,2.306,5.29,0.35,5.301565806
26/07/2020 14:30,7.35776,0.19018,7.360217432,2.05776,0.60018,2.1435,5.3,-0.41,5.315834836,7.34776,0.99018,7.414177867,2.05776,0.60018,2.1435,5.29,0.39,5.3043567
26/07/2020 15:00,7.61784,0.01812,7.61786155,1.46784,0.42812,1.529,6.15,-0.41,6.163651515,7.62784,0.81812,7.671588062,1.46784,0.42812,1.529,6.16,0.39,6.172333432
26/07/2020 15:30,7.75256,0.22658,7.755870361,2.18256,0.63658,2.2735,5.57,-0.41,5.585069382,7.77256,1.02658,7.840060934,2.18256,0.63658,2.2735,5.59,0.39,5.603588136
26/07/2020 16:00,7.526,0.0805,7.526430512,1.956,0.5705,2.0375,5.57,-0.49,5.591511424,7.546,1.0305,7.616038751,1.956,0.5705,2.0375,5.59,0.46,5.608894722
26/07/2020 16:30,7.61848,-0.17836,7.620567551,1.30848,0.38164,1.363,6.31,-0.56,6.334800707,7.64848,0.90164,7.701441488,1.30848,0.38164,1.363,6.34,0.52,6.361289178
26/07/2020 17:00,7.82624,-0.03818,7.826333129,1.68624,0.49182,1.7565,6.14,-0.53,6.162832141,7.85624,0.98182,7.917352932,1.68624,0.49182,1.7565,6.17,0.49,6.189426468
26/07/2020 17:30,7.88264,-0.17048,7.884483293,1.23264,0.35952,1.284,6.65,-0.53,6.671086868,7.92264,0.84952,7.968055522,1.23264,0.35952,1.284,6.69,0.49,6.707920691
26/07/2020 18:00,7.79816,-0.17512,7.80012605,1.38816,0.40488,1.446,6.41,-0.58,6.436186759,7.82816,0.93488,7.883786501,1.38816,0.40488,1.446,6.44,0.53,6.461772203
26/07/2020 18:30,7.70184,-0.37738,7.711080018,1.07184,0.31262,1.1165,6.63,-0.69,6.665808278,7.73184,0.96262,7.791533036,1.07184,0.31262,1.1165,6.66,0.65,6.691644043
26/07/2020 19:00,7.8424,-0.4943,7.85796222,0.6024,0.1757,0.6275,7.24,-0.67,7.270935291,7.8724,0.8257,7.915583507,0.6024,0.1757,0.6275,7.27,0.65,7.298999931
26/07/2020 19:30,7.55496,-0.39522,7.565290441,0.80496,0.23478,0.8385,6.75,-0.63,6.779336251,7.58496,0.83478,7.630758537,0.80496,0.23478,0.8385,6.78,0.6,6.806496896
26/07/2020 20:00,7.8952,-0.6364,7.920807282,0.3552,0.1036,0.37,7.54,-0.74,7.576225973,7.9252,0.7836,7.9638448,0.3552,0.1036,0.37,7.57,0.68,7.600480248
26/07/2020 20:30,7.42904,-0.65278,7.457664316,0.29904,0.08722,0.3115,7.13,-0.74,7.168298264,7.46904,0.76722,7.508341032,0.29904,0.08722,0.3115,7.17,0.68,7.202173283
26/07/2020 21:00,7.6108,-0.6581,7.639199713,0.2808,0.0819,0.2925,7.33,-0.74,7.367258649,7.6408,0.7619,7.678692353,0.2808,0.0819,0.2925,7.36,0.68,7.391346291
26/07/2020 21:30,7.29744,-0.60658,7.322606766,0.45744,0.13342,0.4765,6.84,-0.74,6.87991279,7.32744,0.81342,7.372450681,0.45744,0.13342,0.4765,6.87,0.68,6.903571539
26/07/2020 22:00,7.90272,-0.69254,7.933006684,0.16272,0.04746,0.1695,7.74,-0.74,7.775294207,7.94272,0.72746,7.975963832,0.16272,0.04746,0.1695,7.78,0.68,7.809660684
26/07/2020 22:30,7.8036,-0.6952,7.834505473,0.1536,0.0448,0.16,7.65,-0.74,7.685707515,7.8336,0.7248,7.867059425,0.1536,0.0448,0.16,7.68,0.68,7.710045395
26/07/2020 23:00,7.42064,-0.61648,7.446203435,0.32064,0.09352,0.334,7.1,-0.71,7.135411691,7.45064,0.77352,7.490685523,0.32064,0.09352,0.334,7.13,0.68,7.162352965
26/07/2020 23:30,7.04832,-0.78424,7.091815508,0.32832,0.09576,0.342,6.72,-0.88,6.777374123,7.06832,0.92576,7.12868706,0.32832,0.09576,0.342,6.74,0.83,6.790913046
27/07/2020 00:00,7.06992,1.80206,7.295970741,0.58992,0.17206,0.6145,6.48,1.63,6.681863513,6.92992,3.19206,7.629746932,0.58992,0.17206,0.6145,6.34,3.02,7.022535155
27/07/2020 00:30,7.00296,-0.63122,7.031350329,0.37296,0.10878,0.3885,6.63,-0.74,6.671169313,7.02296,0.79878,7.068239997,0.37296,0.10878,0.3885,6.65,0.69,6.68570116
27/07/2020 01:00,6.56664,-0.58348,6.592511646,0.53664,0.15652,0.559,6.03,-0.74,6.075236621,6.58664,0.84652,6.640814905,0.53664,0.15652,0.559,6.05,0.69,6.089219983
27/07/2020 01:30,6.34688,-0.60966,6.376093714,0.44688,0.13034,0.4655,5.9,-0.74,5.946225694,6.36688,0.82034,6.41951078,0.44688,0.13034,0.4655,5.92,0.69,5.960075503
27/07/2020 02:00,6.55616,-0.58862,6.582530475,0.65616,0.19138,0.6835,5.9,-0.78,5.951335984,6.57616,0.93138,6.641788091,0.65616,0.19138,0.6835,5.92,0.74,5.966070734
27/07/2020 02:30,6.5076,-0.7407,6.549617871,0.2376,0.0693,0.2475,6.27,-0.81,6.32210408,6.5176,0.8393,6.571417979,0.2376,0.0693,0.2475,6.28,0.77,6.327029319
27/07/2020 03:00,6.45784,-0.69688,6.495332109,0.38784,0.11312,0.404,6.07,-0.81,6.123806006,6.48784,0.88312,6.547668959,0.38784,0.11312,0.404,6.1,0.77,6.148406298
27/07/2020 03:30,6.66336,-0.69902,6.699925033,0.24336,0.07098,0.2535,6.42,-0.77,6.466011135,6.68336,0.79098,6.730003733,0.24336,0.07098,0.2535,6.44,0.72,6.480123456
27/07/2020 04:00,6.85192,-0.71694,6.889325849,0.18192,0.05306,0.1895,6.67,-0.77,6.714298176,6.87192,0.77306,6.915266173,0.18192,0.05306,0.1895,6.69,0.72,6.728632848
27/07/2020 04:30,6.45032,-0.65324,6.483313242,0.40032,0.11676,0.417,6.05,-0.77,6.098803161,6.47032,0.83676,6.524201729,0.40032,0.11676,0.417,6.07,0.72,6.112552658
27/07/2020 05:00,6.4924,-0.7168,6.531849661,0.1824,0.0532,0.19,6.31,-0.77,6.356807375,6.5224,0.7732,6.568069732,0.1824,0.0532,0.19,6.34,0.72,6.380752307
27/07/2020 05:30,6.98176,-0.77282,7.024401999,0.16176,0.04718,0.1685,6.82,-0.82,6.869119303,7.00176,0.81718,7.049285513,0.16176,0.04718,0.1685,6.84,0.77,6.883204196
27/07/2020 06:00,7.04224,-0.67768,7.074771685,0.28224,0.08232,0.294,6.76,-0.76,6.802587743,7.06224,0.80232,7.107668478,0.28224,0.08232,0.294,6.78,0.72,6.818122909
27/07/2020 06:30,7.85136,-0.51752,7.868397601,0.35136,0.10248,0.366,7.5,-0.62,7.525583034,7.88136,0.67248,7.909997775,0.35136,0.10248,0.366,7.53,0.57,7.551542889
27/07/2020 07:00,8.40512,-0.13934,8.406274909,0.58512,0.17066,0.6095,7.82,-0.31,7.826142089,8.43512,0.11066,8.435845841,0.58512,0.17066,0.6095,7.85,-0.06,7.850229296
27/07/2020 07:30,8.58664,2.85652,9.049314504,0.29664,0.08652,0.309,8.29,2.77,8.740537741,8.55664,1.16652,8.63578931,0.29664,0.08652,0.309,8.26,1.08,8.330306117
27/07/2020 08:00,9.1032,0.7451,9.133642442,0.2232,0.0651,0.2325,8.88,0.68,8.905997979,9.1232,-0.2749,9.1273407,0.2232,0.0651,0.2325,8.9,-0.34,8.906492014
27/07/2020 08:30,9.56664,0.60902,9.586005751,0.23664,0.06902,0.2465,9.33,0.54,9.345613945,9.59664,-0.48098,9.608685709,0.23664,0.06902,0.2465,9.36,-0.55,9.376145263
27/07/2020 09:00,11.42168,1.17174,11.48162657,0.45168,0.13174,0.4705,10.97,1.04,11.01918781,11.46168,-0.92826,11.49920758,0.45168,0.13174,0.4705,11.01,-1.06,11.06090864
27/07/2020 09:30,12.82208,1.49394,12.90881839,0.56208,0.16394,0.5855,12.26,1.33,12.3319301,12.87208,-1.18606,12.92660752,0.56208,0.16394,0.5855,12.31,-1.35,12.38380394
27/07/2020 10:00,12.90064,1.40602,12.97703374,0.74064,0.21602,0.7715,12.16,1.19,12.21808905,12.94064,-0.99398,12.97875802,0.74064,0.21602,0.7715,12.2,-1.21,12.25985726
27/07/2020 10:30,12.94912,1.28266,13.01249113,0.48912,0.14266,0.5095,12.46,1.14,12.5120422,12.98912,-1.01734,13.02889938,0.48912,0.14266,0.5095,12.5,-1.16,12.55370862
27/07/2020 11:00,13.14688,1.39034,13.22019285,0.68688,0.20034,0.7155,12.46,1.19,12.51669685,13.18688,-1.01966,13.22624326,0.68688,0.20034,0.7155,12.5,-1.22,12.55939489
27/07/2020 11:30,12.97888,1.64884,13.08319531,1.29888,0.37884,1.353,11.68,1.27,11.7488425,13.00888,-0.92116,13.04145293,1.29888,0.37884,1.353,11.71,-1.3,11.78193957
27/07/2020 12:00,13.06456,1.61258,13.16370549,1.17456,0.34258,1.2235,11.89,1.27,11.95763355,13.09456,-0.95742,13.12951464,1.17456,0.34258,1.2235,11.92,-1.3,11.99067971
27/07/2020 12:30,12.87824,1.55282,12.9715194,1.27824,0.37282,1.3315,11.6,1.18,11.65986278,12.90824,-0.83718,12.93535969,1.27824,0.37282,1.3315,11.63,-1.21,11.69277555
27/07/2020 13:00,12.884,1.5545,12.97743913,1.284,0.3745,1.3375,11.6,1.18,11.65986278,12.914,-0.8555,12.94230568,1.284,0.3745,1.3375,11.63,-1.23,11.69486212
27/07/2020 13:30,12.99616,1.36638,13.06779128,0.77616,0.22638,0.8085,12.22,1.14,12.27305993,13.02616,-0.94362,13.06029338,0.77616,0.22638,0.8085,12.25,-1.17,12.30574663
27/07/2020 14:00,12.90912,1.52016,12.9983178,1.02912,0.30016,1.072,11.88,1.22,11.9424788,12.93912,-0.93984,12.97320799,1.02912,0.30016,1.072,11.91,-1.24,11.97437681
27/07/2020 14:30,12.93112,1.81116,13.05734142,1.58112,0.46116,1.647,11.35,1.35,11.43000437,12.95112,-0.90884,12.98296959,1.58112,0.46116,1.647,11.37,-1.37,11.45223996
27/07/2020 15:00,12.80128,2.10954,12.97393266,2.26128,0.65954,2.3555,10.54,1.45,10.63927159,12.82128,-0.81046,12.8468699,2.26128,0.65954,2.3555,10.56,-1.47,10.66182442
27/07/2020 15:30,12.93184,1.99762,13.08521958,2.39184,0.69762,2.4915,10.54,1.3,10.61986817,12.95184,-0.62238,12.96678512,2.39184,0.69762,2.4915,10.56,-1.32,10.64218023
27/07/2020 16:00,12.86176,1.70468,12.97423617,2.38176,0.69468,2.481,10.48,1.01,10.52855641,12.88176,-0.33532,12.88612355,2.38176,0.69468,2.481,10.5,-1.03,10.5503981
27/07/2020 16:30,12.63208,1.19644,12.68861355,1.46208,0.42644,1.523,11.17,0.77,11.19650838,12.66208,-0.37356,12.66758923,1.46208,0.42644,1.523,11.2,-0.8,11.22853508
27/07/2020 17:00,12.41928,1.76104,12.54351536,3.08928,0.90104,3.218,9.33,0.86,9.36955175,12.44928,0.02104,12.44929778,3.08928,0.90104,3.218,9.36,-0.88,9.401276509
27/07/2020 17:30,12.72248,1.17864,12.77695933,1.81248,0.52864,1.888,10.91,0.65,10.92934582,12.75248,-0.13136,12.75315653,1.81248,0.52864,1.888,10.94,-0.66,10.95989051
27/07/2020 18:00,11.97048,0.86264,12.00152237,1.14048,0.33264,1.188,10.83,0.53,10.84296085,12.01048,-0.21736,12.01244668,1.14048,0.33264,1.188,10.87,-0.55,10.88390555
27/07/2020 18:30,11.8672,0.6321,11.88402231,0.7272,0.2121,0.7575,11.14,0.42,11.1479146,11.8972,-0.2179,11.89919528,0.7272,0.2121,0.7575,11.17,-0.43,11.17827357
27/07/2020 19:00,11.284,0.5845,11.29912812,0.804,0.2345,0.8375,10.48,0.35,10.48584284,11.334,-0.1155,11.33458849,0.804,0.2345,0.8375,10.53,-0.35,10.53581511
27/07/2020 19:30,10.99984,0.64162,11.01853694,0.99984,0.29162,1.0415,10,0.35,10.00612313,11.04984,-0.00838,11.04984318,0.99984,0.29162,1.0415,10.05,-0.3,10.05447661
27/07/2020 20:00,10.85792,3.97106,11.56130374,0.51792,0.15106,0.5395,10.34,3.82,11.02306672,10.81792,4.85106,11.8558077,0.51792,0.15106,0.5395,10.3,4.7,11.32166066
27/07/2020 20:30,10.66928,0.09604,10.66971225,0.32928,0.09604,0.343,10.34,0,10.34,10.68928,0.09604,10.68971144,0.32928,0.09604,0.343,10.36,0,10.36
27/07/2020 21:00,10.91456,0.39508,10.92170812,0.15456,0.04508,0.161,10.76,0.35,10.76569087,10.94456,-0.31492,10.94908983,0.15456,0.04508,0.161,10.79,-0.36,10.79600389
27/07/2020 21:30,10.69872,0.39046,10.70584273,0.13872,0.04046,0.1445,10.56,0.35,10.5657986,10.73872,-0.31954,10.74347304,0.13872,0.04046,0.1445,10.6,-0.36,10.60611145
27/07/2020 22:00,10.90872,2.44546,11.1794654,0.25872,0.07546,0.2695,10.65,2.37,10.91051786,10.85872,1.61546,10.97822896,0.25872,0.07546,0.2695,10.6,1.54,10.71128377
27/07/2020 22:30,10.63944,0.62442,10.6577476,0.28944,0.08442,0.3015,10.35,0.54,10.36407738,10.66944,-0.47558,10.680034,0.28944,0.08442,0.3015,10.38,-0.56,10.395095
27/07/2020 23:00,9.98776,0.61268,10.0065342,0.55776,0.16268,0.581,9.43,0.45,9.440730904,10.01776,-0.29732,10.02217115,0.55776,0.16268,0.581,9.46,-0.46,9.471177329
27/07/2020 23:30,9.89504,4.17522,10.73984537,0.39504,0.11522,0.4115,9.5,4.06,10.33119548,9.85504,4.96522,11.03518115,0.39504,0.11522,0.4115,9.46,4.85,10.630809
28/07/2020 00:00,9.57896,-0.47322,9.590641889,0.22896,0.06678,0.2385,9.35,-0.54,9.365580601,9.60896,0.58678,9.626859459,0.22896,0.06678,0.2385,9.38,0.52,9.394402589
28/07/2020 00:30,8.84048,-0.21736,8.843151701,0.66048,0.19264,0.688,8.18,-0.41,8.190268616,8.87048,0.58264,8.889594186,0.66048,0.19264,0.688,8.21,0.39,8.219257874
28/07/2020 01:00,8.81704,-0.27878,8.821446177,0.34704,0.10122,0.3615,8.47,-0.38,8.478519918,8.84704,0.49122,8.860666671,0.34704,0.10122,0.3615,8.5,0.39,8.508942355
28/07/2020 01:30,8.52304,-0.25328,8.526802543,0.74304,0.21672,0.774,7.78,-0.47,7.794183729,8.55304,0.67672,8.579769414,0.74304,0.21672,0.774,7.81,0.46,7.823535007
28/07/2020 02:00,8.58304,-0.28828,8.58787989,0.62304,0.18172,0.649,7.96,-0.47,7.973863555,8.60304,0.64172,8.626940466,0.62304,0.18172,0.649,7.98,0.46,7.99324715
28/07/2020 02:30,8.63144,-0.42958,8.642123318,0.24144,0.07042,0.2515,8.39,-0.5,8.404885484,8.66144,0.56042,8.679551454,0.24144,0.07042,0.2515,8.42,0.49,8.434245669
28/07/2020 03:00,8.51664,-0.23848,8.519978263,0.65664,0.19152,0.684,7.86,-0.43,7.871753299,8.53664,0.61152,8.558515011,0.65664,0.19152,0.684,7.88,0.42,7.891184955
28/07/2020 03:30,8.67936,-0.33102,8.685670052,0.33936,0.09898,0.3535,8.34,-0.43,8.351077775,8.70936,0.51898,8.724808986,0.33936,0.09898,0.3535,8.37,0.42,8.380531009
28/07/2020 04:00,8.44608,-0.39156,8.455151483,0.40608,0.11844,0.423,8.04,-0.51,8.056159134,8.47608,0.60844,8.49788982,0.40608,0.11844,0.423,8.07,0.49,8.084862398
28/07/2020 04:30,8.29552,-0.52464,8.312093551,0.39552,0.11536,0.412,7.9,-0.64,7.925881654,8.32552,0.74536,8.358818385,0.39552,0.11536,0.412,7.93,0.63,7.954985858
28/07/2020 05:00,8.45536,-0.54552,8.472939561,0.49536,0.14448,0.516,7.96,-0.69,7.989849811,8.48536,0.82448,8.525321202,0.49536,0.14448,0.516,7.99,0.68,8.018883962
28/07/2020 05:30,8.83296,-0.65622,8.85730247,0.25296,0.07378,0.2635,8.58,-0.73,8.610998781,8.86296,0.79378,8.898435067,0.25296,0.07378,0.2635,8.61,0.72,8.640052083
28/07/2020 06:00,9.06392,-0.60094,9.083819387,0.13392,0.03906,0.1395,8.93,-0.64,8.952904557,9.09392,0.66906,9.118498903,0.13392,0.03906,0.1395,8.96,0.63,8.98212113
28/07/2020 06:30,9.84184,-0.31488,9.84687585,0.29184,0.08512,0.304,9.55,-0.4,9.558373293,9.87184,0.48512,9.883752648,0.29184,0.08512,0.304,9.58,0.4,9.588347094
28/07/2020 07:00,10.75696,0.65578,10.77693072,0.63696,0.18578,0.6635,10.12,0.47,10.13090815,10.78696,-0.29422,10.79097176,0.63696,0.18578,0.6635,10.15,-0.48,10.16134342
28/07/2020 07:30,11.41176,0.77468,11.4380241,0.46176,0.13468,0.481,10.95,0.64,10.96868725,11.43176,-0.52532,11.44382357,0.46176,0.13468,0.481,10.97,-0.66,10.98983621
28/07/2020 08:00,11.91,1.225,11.97283279,0.6,0.175,0.625,11.31,1.05,11.35863548,11.93,-0.895,11.96352477,0.6,0.175,0.625,11.33,-1.07,11.380413
28/07/2020 08:30,12.3176,2.3443,12.53870058,1.0776,0.3143,1.1225,11.24,2.03,11.42184311,12.2776,-0.3657,12.28304515,1.0776,0.3143,1.1225,11.2,-0.68,11.22062387
28/07/2020 09:00,12.52408,1.73244,12.64333533,1.65408,0.48244,1.723,10.87,1.25,10.94163608,12.55408,-0.78756,12.5787589,1.65408,0.48244,1.723,10.9,-1.27,10.97373683
28/07/2020 09:30,12.5852,1.6686,12.6953332,1.4352,0.4186,1.495,11.15,1.25,11.21984848,12.6052,-0.8514,12.63392057,1.4352,0.4186,1.495,11.17,-1.27,11.24196602
28/07/2020 10:00,12.52912,2.07016,12.6989925,2.46912,0.72016,2.572,10.06,1.35,10.15017734,12.53912,-0.64984,12.55594769,2.46912,0.72016,2.572,10.07,-1.37,10.16276537
28/07/2020 10:30,12.45552,2.29786,12.66570721,2.97552,0.86786,3.0995,9.48,1.43,9.587246737,12.46552,-0.58214,12.47910557,2.97552,0.86786,3.0995,9.49,-1.45,9.600135416
28/07/2020 11:00,12.53672,2.55946,12.79531883,3.18672,0.92946,3.3195,9.35,1.63,9.491016805,12.53672,-0.72054,12.55740922,3.18672,0.92946,3.3195,9.35,-1.65,9.494472076
28/07/2020 11:30,12.75728,2.23004,12.95072474,2.29728,0.67004,2.393,10.46,1.56,10.5756891,12.76728,-0.90996,12.79966663,2.29728,0.67004,2.393,10.47,-1.58,10.5885457
28/07/2020 12:00,12.48208,2.28394,12.68931452,2.48208,0.72394,2.5855,10,1.56,10.12094857,12.49208,-0.85606,12.52137778,2.48208,0.72394,2.5855,10.01,-1.58,10.13392816
28/07/2020 12:30,12.80424,2.60332,13.06620974,3.23424,0.94332,3.369,9.57,1.66,9.712903788,12.81424,-0.73668,12.83539809,3.23424,0.94332,3.369,9.58,-1.68,9.726191444
28/07/2020 13:00,12.68648,2.39314,12.91022439,2.85648,0.83314,2.9755,9.83,1.56,9.953014619,12.69648,-0.74686,12.71842774,2.85648,0.83314,2.9755,9.84,-1.58,9.966042344
28/07/2020 13:30,12.94024,2.46882,13.17364351,2.91024,0.84882,3.0315,10.03,1.62,10.15998524,12.95024,-0.78118,12.97377964,2.91024,0.84882,3.0315,10.04,-1.63,10.17145516
28/07/2020 14:00,12.61112,2.12616,12.78909317,2.18112,0.63616,2.272,10.43,1.49,10.53589104,12.62112,-0.87384,12.65133457,2.18112,0.63616,2.272,10.44,-1.51,10.54863498
28/07/2020 14:30,13.05696,1.98078,13.20635051,2.19696,0.64078,2.2885,10.86,1.34,10.94235806,13.07696,-0.71922,13.09672326,2.19696,0.64078,2.2885,10.88,-1.36,10.96467054
28/07/2020 15:00,12.29288,1.80834,12.42517574,1.98288,0.57834,2.0655,10.31,1.23,10.38311129,12.30288,-0.67166,12.32120057,1.98288,0.57834,2.0655,10.32,-1.25,10.39542688
28/07/2020 15:30,12.37616,1.58638,12.47741711,1.73616,0.50638,1.8085,10.64,1.08,10.69467157,12.38616,-0.59362,12.40037678,1.73616,0.50638,1.8085,10.65,-1.1,10.70665681
28/07/2020 16:00,12.21416,1.28288,12.28134706,1.24416,0.36288,1.296,10.97,0.92,11.00851034,12.25416,-0.57712,12.26774245,1.24416,0.36288,1.296,11.01,-0.94,11.0500543
28/07/2020 16:30,11.9804,1.0822,12.02917873,1.3104,0.3822,1.365,10.67,0.7,10.69293692,12.0004,-0.3378,12.00515344,1.3104,0.3822,1.365,10.69,-0.72,10.71421952
28/07/2020 17:00,11.97608,0.89094,12.00917425,1.30608,0.38094,1.3605,10.67,0.51,10.68218143,11.99608,-0.14906,11.99700605,1.30608,0.38094,1.3605,10.69,-0.53,10.70313038
28/07/2020 17:30,12.18264,0.59952,12.19738257,0.75264,0.21952,0.784,11.43,0.38,11.43631497,12.22264,-0.16048,12.22369348,0.75264,0.21952,0.784,11.47,-0.38,11.47629296
28/07/2020 18:00,11.9876,0.6768,12.0066903,1.0176,0.2968,1.06,10.97,0.38,10.97657961,12.0276,-0.0832,12.02788776,1.0176,0.2968,1.06,11.01,-0.38,11.01655572
28/07/2020 18:30,11.95472,0.59096,11.96931761,0.65472,0.19096,0.682,11.3,0.4,11.30707743,11.98472,-0.18904,11.98621081,0.65472,0.19096,0.682,11.33,-0.38,11.33637067
28/07/2020 19:00,11.2284,0.5462,11.24167697,0.6384,0.1862,0.665,10.59,0.36,10.59611721,11.2684,-0.1738,11.26974024,0.6384,0.1862,0.665,10.63,-0.36,10.63609421
28/07/2020 19:30,11.10176,0.49468,11.11277568,0.46176,0.13468,0.481,10.64,0.36,10.64608848,11.14176,-0.22532,11.14403809,0.46176,0.13468,0.481,10.68,-0.36,10.68606569
28/07/2020 20:00,10.78016,0.54338,10.793846,0.32016,0.09338,0.3335,10.46,0.45,10.46967526,10.82016,-0.31662,10.82479148,0.32016,0.09338,0.3335,10.5,-0.41,10.50800171
28/07/2020 20:30,10.37944,0.08442,10.3797833,0.28944,0.08442,0.3015,10.09,0,10.09,10.41944,0.08442,10.41978199,0.28944,0.08442,0.3015,10.13,0,10.13
28/07/2020 21:00,10.6648,0.5064,10.676816,0.3648,0.1064,0.38,10.3,0.4,10.30776406,10.6948,-0.2836,10.69855953,0.3648,0.1064,0.38,10.33,-0.39,10.33735943
28/07/2020 21:30,10.60912,0.46016,10.6190948,0.30912,0.09016,0.322,10.3,0.37,10.30664349,10.63912,-0.29984,10.64334432,0.30912,0.09016,0.322,10.33,-0.39,10.33735943
28/07/2020 22:00,10.76392,0.40906,10.77168993,0.13392,0.03906,0.1395,10.63,0.37,10.63643737,10.81392,-0.32094,10.81868145,0.13392,0.03906,0.1395,10.68,-0.36,10.68606569
28/07/2020 22:30,10.56152,0.02086,10.5615406,0.07152,0.02086,0.0745,10.49,0,10.49,10.60152,-0.33914,10.60694312,0.07152,0.02086,0.0745,10.53,-0.36,10.53615205
28/07/2020 23:00,9.76712,1.70666,9.915105721,0.05712,0.01666,0.0595,9.71,1.69,9.855972808,9.77712,2.70666,10.14485504,0.05712,0.01666,0.0595,9.72,2.69,10.08536068
28/07/2020 23:30,9.12456,0.22008,9.127213726,0.75456,0.22008,0.786,8.37,0,8.37,9.15456,0.22008,9.157205032,0.75456,0.22008,0.786,8.4,0,8.4
29/07/2020 00:00,9.05472,0.17346,9.056381322,0.59472,0.17346,0.6195,8.46,0,8.46,9.08472,0.17346,9.086375837,0.59472,0.17346,0.6195,8.49,0,8.49
29/07/2020 00:30,9.70272,0.01246,9.702728,0.04272,0.01246,0.0445,9.66,0,9.66,9.73272,0.01246,9.732727976,0.04272,0.01246,0.0445,9.69,0,9.69
29/07/2020 01:00,9.5972,0.0021,9.59720023,0.0072,0.0021,0.0075,9.59,0,9.59,9.6172,0.0021,9.617200229,0.0072,0.0021,0.0075,9.61,0,9.61
29/07/2020 01:30,8.53032,-0.26824,8.534536426,0.28032,0.08176,0.292,8.25,-0.35,8.257420905,8.55032,0.43176,8.561214213,0.28032,0.08176,0.292,8.27,0.35,8.277402974
29/07/2020 02:00,8.62408,0.21994,8.62688411,0.75408,0.21994,0.7855,7.87,0,7.87,8.65408,0.21994,8.656874393,0.75408,0.21994,0.7855,7.9,0,7.9
29/07/2020 02:30,8.48072,-0.21854,8.483535316,0.45072,0.13146,0.4695,8.03,-0.35,8.037624027,8.50072,0.48146,8.514343442,0.45072,0.13146,0.4695,8.05,0.35,8.057605103
29/07/2020 03:00,8.78344,-0.24108,8.786747851,0.37344,0.10892,0.389,8.41,-0.35,8.417279846,8.80344,0.45892,8.815393548,0.37344,0.10892,0.389,8.43,0.35,8.437262589
29/07/2020 03:30,8.03768,-0.34776,8.045199612,0.00768,0.00224,0.008,8.03,-0.35,8.037624027,8.05768,0.35224,8.065375379,0.00768,0.00224,0.008,8.05,0.35,8.057605103
29/07/2020 04:00,8.03768,-0.34776,8.045199612,0.00768,0.00224,0.008,8.03,-0.35,8.037624027,8.05768,0.35224,8.065375379,0.00768,0.00224,0.008,8.05,0.35,8.057605103
29/07/2020 04:30,7.81768,-0.34776,7.825411018,0.00768,0.00224,0.008,7.81,-0.35,7.817838576,7.83768,0.35224,7.84559117,0.00768,0.00224,0.008,7.83,0.35,7.837818574
29/07/2020 05:00,8.16672,-0.40804,8.176907252,0.00672,0.00196,0.007,8.16,-0.41,8.170293752,8.19672,0.40196,8.206569966,0.00672,0.00196,0.007,8.19,0.4,8.199762192
29/07/2020 05:30,8.88816,-0.51762,8.903219567,0.00816,0.00238,0.0085,8.88,-0.52,8.895212195,8.91816,0.52238,8.933446068,0.00816,0.00238,0.0085,8.91,0.52,8.925161063
29/07/2020 06:00,8.64176,-0.45782,8.653878613,0.04176,0.01218,0.0435,8.6,-0.47,8.612833448,8.66176,0.46218,8.674081891,0.04176,0.01218,0.0435,8.62,0.45,8.631737948
29/07/2020 06:30,9.1632,0.4001,9.171930781,0.1032,0.0301,0.1075,9.06,0.37,9.06755204,9.1932,-0.3399,9.199481412,0.1032,0.0301,0.1075,9.09,-0.37,9.097527137
29/07/2020 07:00,9.70208,0.42894,9.711557334,0.20208,0.05894,0.2105,9.5,0.37,9.507202533,9.73208,-0.31106,9.737049833,0.20208,0.05894,0.2105,9.53,-0.37,9.537179877
29/07/2020 07:30,14.01552,1.70286,14.11858821,0.45552,0.13286,0.4745,13.56,1.57,13.65058607,14.03552,-1.22714,14.08906293,0.45552,0.13286,0.4745,13.58,-1.36,13.64793025
29/07/2020 08:00,12.09384,1.87862,12.23887981,0.78384,0.22862,0.8165,11.31,1.65,11.42972441,12.13384,-1.44138,12.21915093,0.78384,0.22862,0.8165,11.35,-1.67,11.47220118
29/07/2020 08:30,13.27912,1.80266,13.40091829,0.96912,0.28266,1.0095,12.31,1.52,12.40348741,13.29912,-1.26734,13.35936913,0.96912,0.28266,1.0095,12.33,-1.55,12.42704309
29/07/2020 09:00,12.80056,1.82558,12.93008425,1.15056,0.33558,1.1985,11.65,1.49,11.74489676,12.83056,-1.18442,12.88511236,1.15056,0.33558,1.1985,11.68,-1.52,11.77848887
29/07/2020 09:30,8.80256,2.20158,9.073699193,1.34256,0.39158,1.3985,7.46,1.81,7.676437976,8.82256,-1.42842,8.937446428,1.34256,0.39158,1.3985,7.48,-1.82,7.698233564
29/07/2020 10:00,11.6356,2.2758,11.85607241,1.9056,0.5558,1.985,9.73,1.72,9.880855226,11.6556,-1.1842,11.71560246,1.9056,0.5558,1.985,9.75,-1.74,9.904044628
29/07/2020 10:30,11.341,2.192,11.55089369,1.608,0.469,1.675,9.733,1.723,9.884331945,11.361,-1.274,11.43220875,1.608,0.469,1.675,9.753,-1.743,9.907525322
29/07/2020 11:00,13.37528,2.25904,13.56471072,1.74528,0.50904,1.818,11.63,1.75,11.76092683,13.39528,-1.26096,13.45449911,1.74528,0.50904,1.818,11.65,-1.77,11.78369212
29/07/2020 11:30,13.56832,2.52576,13.80140468,2.24832,0.65576,2.342,11.32,1.87,11.4734171,13.57832,-1.23424,13.63429948,2.24832,0.65576,2.342,11.33,-1.89,11.48655736
29/07/2020 12:00,13.11024,2.64382,13.3741608,2.55024,0.74382,2.6565,10.56,1.9,10.72956663,13.12024,-1.17618,13.17285455,2.55024,0.74382,2.6565,10.57,-1.92,10.74296514
29/07/2020 12:30,13.37168,2.32174,13.57174648,2.13168,0.62174,2.2205,11.24,1.7,11.36783181,13.39168,-1.09826,13.43663902,2.13168,0.62174,2.2205,11.26,-1.72,11.39061017
29/07/2020 13:00,13.35792,2.47106,13.58455609,2.43792,0.71106,2.5395,10.92,1.76,11.0609222,13.37792,-1.06894,13.42055797,2.43792,0.71106,2.5395,10.94,-1.78,11.08386214
29/07/2020 13:30,12.92344,2.33392,13.13249725,2.17344,0.63392,2.264,10.75,1.7,10.88358856,12.93344,-1.08608,12.97896144,2.17344,0.63392,2.264,10.76,-1.72,10.89660498
29/07/2020 14:00,12.72584,2.49962,12.96900551,2.29584,0.66962,2.3915,10.43,1.83,10.58932481,12.74584,-1.17038,12.79946197,2.29584,0.66962,2.3915,10.45,-1.84,10.61075398
29/07/2020 14:30,13.07864,2.62252,13.3389818,2.40864,0.70252,2.509,10.67,1.92,10.84136984,13.08864,-1.23748,13.14700931,2.40864,0.70252,2.509,10.68,-1.94,10.85476854
29/07/2020 15:00,12.43144,2.40792,12.66249498,2.22144,0.64792,2.314,10.21,1.76,10.36058396,12.44144,-1.13208,12.49283932,2.22144,0.64792,2.314,10.22,-1.78,10.37385174
29/07/2020 15:30,12.5216,2.1588,12.70633244,1.6416,0.4788,1.71,10.88,1.68,11.00894182,12.5416,-1.2312,12.60188811,1.6416,0.4788,1.71,10.9,-1.71,11.03331772
29/07/2020 16:00,12.43608,1.73344,12.55630917,1.24608,0.36344,1.298,11.19,1.37,11.27355312,12.45608,-1.02656,12.49831006,1.24608,0.36344,1.298,11.21,-1.39,11.2958488
29/07/2020 16:30,11.86936,1.31898,11.94242082,1.05936,0.30898,1.1035,10.81,1.01,10.85708064,11.90936,-0.73102,11.93177463,1.05936,0.30898,1.1035,10.85,-1.04,10.89972935
29/07/2020 17:00,11.81376,1.13568,11.86822204,1.25376,0.36568,1.306,10.56,0.77,10.5880357,11.84376,-0.42432,11.8513585,1.25376,0.36568,1.306,10.59,-0.79,10.6194256
29/07/2020 17:30,12.2164,0.9752,12.25526189,1.0464,0.3052,1.09,11.17,0.67,11.19007596,12.2464,-0.3848,12.252444,1.0464,0.3052,1.09,11.2,-0.69,11.22123433
29/07/2020 18:00,11.89632,0.76726,11.92103676,0.91632,0.26726,0.9545,10.98,0.5,10.99137844,11.92632,-0.24274,11.92879002,0.91632,0.26726,0.9545,11.01,-0.51,11.02180566
29/07/2020 18:30,12.03264,0.57452,12.04634794,0.63264,0.18452,0.659,11.4,0.39,11.4066691,12.07264,-0.20548,12.07438854,0.63264,0.18452,0.659,11.44,-0.39,11.4466458
29/07/2020 19:00,11.68944,0.47942,11.69926712,0.40944,0.11942,0.4265,11.28,0.36,11.28574322,11.71944,-0.25058,11.72211859,0.40944,0.11942,0.4265,11.31,-0.37,11.31605055
29/07/2020 19:30,11.2572,0.4496,11.26617468,0.3072,0.0896,0.32,10.95,0.36,10.95591621,11.2972,-0.2804,11.30067927,0.3072,0.0896,0.32,10.99,-0.37,10.99622663
29/07/2020 20:00,11.15928,0.42104,11.1672201,0.20928,0.06104,0.218,10.95,0.36,10.95591621,11.19928,-0.30896,11.2035409,0.20928,0.06104,0.218,10.99,-0.37,10.99622663
29/07/2020 20:30,10.32296,0.38128,10.32999892,0.07296,0.02128,0.076,10.25,0.36,10.25632,10.37296,-0.34872,10.37882001,0.07296,0.02128,0.076,10.3,-0.37,10.30664349
29/07/2020 21:00,10.8596,0.3628,10.86565856,0.0096,0.0028,0.01,10.85,0.36,10.85597071,10.8996,-0.3672,10.9057836,0.0096,0.0028,0.01,10.89,-0.37,10.89628377
29/07/2020 21:30,10.22792,0.42106,10.23658337,0.03792,0.01106,0.0395,10.19,0.41,10.19824495,10.27792,-0.41894,10.2864547,0.03792,0.01106,0.0395,10.24,-0.43,10.24902434
29/07/2020 22:00,10.67952,0.40486,10.68719135,0.11952,0.03486,0.1245,10.56,0.37,10.56648002,10.71952,-0.33514,10.72475771,0.11952,0.03486,0.1245,10.6,-0.37,10.60645558
29/07/2020 22:30,10.264,0.3945,10.27157857,0.084,0.0245,0.0875,10.18,0.37,10.18672175,10.304,-0.3455,10.3097908,0.084,0.0245,0.0875,10.22,-0.37,10.22669546
29/07/2020 23:00,9.698,0.4615,9.708974521,0.108,0.0315,0.1125,9.59,0.43,9.59963541,9.728,-0.4585,9.738799015,0.108,0.0315,0.1125,9.62,-0.49,9.632471126
29/07/2020 23:30,9.70856,-0.31542,9.713682466,0.11856,0.03458,0.1235,9.59,-0.35,9.596384736,9.73856,0.38458,9.746150658,0.11856,0.03458,0.1235,9.62,0.35,9.626364838
30/07/2020 00:00,8.91616,6.26388,10.89651787,0.11616,0.03388,0.121,8.8,6.23,10.78206381,8.79616,6.35388,10.85100096,0.11616,0.03388,0.121,8.68,6.32,10.73707595
30/07/2020 00:30,9.12616,0.03388,9.126222888,0.11616,0.03388,0.121,9.01,0,9.01,9.14616,0.03388,9.14622275,0.11616,0.03388,0.121,9.03,0,9.03
30/07/2020 01:00,8.80664,0.03402,8.806705709,0.11664,0.03402,0.1215,8.69,0,8.69,8.83664,0.03402,8.836705486,0.11664,0.03402,0.1215,8.72,0,8.72
30/07/2020 01:30,8.60616,0.03388,8.606226688,0.11616,0.03388,0.121,8.49,0,8.49,8.63616,0.03388,8.636226456,0.11616,0.03388,0.121,8.52,0,8.52
30/07/2020 02:00,8.92664,0.03402,8.926704826,0.11664,0.03402,0.1215,8.81,0,8.81,8.95664,0.03402,8.956704609,0.11664,0.03402,0.1215,8.84,0,8.84
30/07/2020 02:30,8.64616,-0.31612,8.651937043,0.11616,0.03388,0.121,8.53,-0.35,8.53717752,8.67616,0.03388,8.67622615,0.11616,0.03388,0.121,8.56,0,8.56
30/07/2020 03:00,8.78616,-0.51612,8.801306005,0.11616,0.03388,0.121,8.67,-0.55,8.687427698,8.81616,0.57388,8.834818357,0.11616,0.03388,0.121,8.7,0.54,8.716742511
30/07/2020 03:30,8.55712,0.03416,8.557188183,0.11712,0.03416,0.122,8.44,0,8.44,8.57712,0.03416,8.577188024,0.11712,0.03416,0.122,8.46,0,8.46
30/07/2020 04:00,8.73616,-0.31612,8.741877567,0.11616,0.03388,0.121,8.62,-0.35,8.627102642,8.76616,0.38388,8.774561243,0.11616,0.03388,0.121,8.65,0.35,8.657078029
30/07/2020 04:30,8.73664,-0.31598,8.742352192,0.11664,0.03402,0.1215,8.62,-0.35,8.627102642,8.76664,0.38402,8.775046909,0.11664,0.03402,0.1215,8.65,0.35,8.657078029
30/07/2020 05:00,8.42776,-0.30982,8.433452855,0.13776,0.04018,0.1435,8.29,-0.35,8.29738513,8.45776,0.39018,8.466755261,0.13776,0.04018,0.1435,8.32,0.35,8.327358525
30/07/2020 05:30,8.9248,-0.3636,8.932203536,0.1248,0.0364,0.13,8.8,-0.4,8.809086218,8.9448,0.4264,8.95495751,0.1248,0.0364,0.13,8.82,0.39,8.828618238
30/07/2020 06:00,8.92336,-0.36402,8.930781839,0.12336,0.03598,0.1285,8.8,-0.4,8.809086218,8.94336,0.42598,8.953499151,0.12336,0.03598,0.1285,8.82,0.39,8.828618238
30/07/2020 06:30,9.92944,0.66942,9.951979795,0.16944,0.04942,0.1765,9.76,0.62,9.779672796,9.96944,-0.60058,9.987513717,0.16944,0.04942,0.1765,9.8,-0.65,9.821532467
30/07/2020 07:00,10.89616,1.10638,10.95218606,0.29616,0.08638,0.3085,10.6,1.02,10.64896239,10.92616,-0.94362,10.9668314,0.29616,0.08638,0.3085,10.63,-1.03,10.67978464
30/07/2020 07:30,11.26488,1.38684,11.34992716,0.43488,0.12684,0.453,10.83,1.26,10.90305003,11.30488,-1.15316,11.36354213,0.43488,0.12684,0.453,10.87,-1.28,10.94510393
30/07/2020 08:00,11.91824,3.96532,12.56058149,0.49824,0.14532,0.519,11.42,3.82,12.04195997,11.73824,0.74532,11.76187826,0.49824,0.14532,0.519,11.24,0.6,11.25600284
30/07/2020 08:30,12.32456,1.76258,12.44995853,0.69456,0.20258,0.7235,11.63,1.56,11.73415954,12.36456,-1.37742,12.44104617,0.69456,0.20258,0.7235,11.67,-1.58,11.77647231
30/07/2020 09:00,12.34192,1.99806,12.50260905,1.50192,0.43806,1.5645,10.84,1.56,10.95167567,12.36192,-1.14194,12.41455167,1.50192,0.43806,1.5645,10.86,-1.58,10.97433369
30/07/2020 09:30,12.55696,2.36578,12.77787774,1.83696,0.53578,1.9135,10.72,1.83,10.87507701,12.56696,-1.31422,12.63549199,1.83696,0.53578,1.9135,10.73,-1.85,10.88831484
30/07/2020 10:00,12.68408,2.62494,12.95284507,2.55408,0.74494,2.6605,10.13,1.88,10.3029753,12.70408,-1.16506,12.75739054,2.55408,0.74494,2.6605,10.15,-1.91,10.32814601
30/07/2020 10:30,12.75336,2.61598,13.01889176,2.52336,0.73598,2.6285,10.23,1.88,10.40131242,12.76336,-1.17402,12.81724157,2.52336,0.73598,2.6285,10.24,-1.91,10.41660693
30/07/2020 11:00,13.73888,3.22134,14.11147955,3.63888,1.06134,3.7905,10.1,2.16,10.32838806,13.74888,-1.10866,13.79350674,3.63888,1.06134,3.7905,10.11,-2.17,10.34026112
30/07/2020 11:30,13.06592,2.61506,13.32504425,2.00592,0.58506,2.0895,11.06,2.03,11.24475433,13.08592,-1.46494,13.1676631,2.00592,0.58506,2.0895,11.08,-2.05,11.26804775
30/07/2020 12:00,12.91056,2.99308,13.25296523,2.89056,0.84308,3.011,10.02,2.15,10.24806811,12.92056,-1.32692,12.98851752,2.89056,0.84308,3.011,10.03,-2.17,10.26205632
30/07/2020 12:30,12.46736,2.82298,12.78296841,3.02736,0.88298,3.1535,9.44,1.94,9.637281774,12.46736,-1.07702,12.51379389,3.02736,0.88298,3.1535,9.44,-1.96,9.641327709
30/07/2020 13:00,12.16616,2.68388,12.45867814,2.99616,0.87388,3.121,9.17,1.81,9.346924628,12.17616,-0.95612,12.21364146,2.99616,0.87388,3.121,9.18,-1.83,9.360624979
30/07/2020 13:30,12.36,3.14,12.75261542,3.6,1.05,3.75,8.76,2.09,9.005870308,12.36,-1.06,12.40536981,3.6,1.05,3.75,8.76,-2.11,9.010532726
30/07/2020 14:00,12.75416,2.93288,13.08703108,2.68416,0.78288,2.796,10.07,2.15,10.29696072,12.76416,-1.38712,12.83931004,2.68416,0.78288,2.796,10.08,-2.17,10.31093109
30/07/2020 14:30,12.69592,3.20756,13.09483966,3.38592,0.98756,3.527,9.31,2.22,9.571023979,12.70592,-1.25244,12.76749815,3.38592,0.98756,3.527,9.32,-2.24,9.585405573
30/07/2020 15:00,12.70416,3.20288,13.10168392,3.64416,1.06288,3.796,9.06,2.14,9.309307171,12.70416,-1.08712,12.75058866,3.64416,1.06288,3.796,9.06,-2.15,9.311611031
30/07/2020 15:30,12.59192,3.01806,12.94855727,3.42192,0.99806,3.5645,9.17,2.02,9.389850904,12.59192,-1.04194,12.63495502,3.42192,0.99806,3.5645,9.17,-2.04,9.394173726
30/07/2020 16:00,12.32224,2.63732,12.60131165,3.28224,0.95732,3.419,9.04,1.68,9.194781128,12.32224,-0.73268,12.34400335,3.28224,0.95732,3.419,9.04,-1.69,9.196613507
30/07/2020 16:30,12.44848,1.90414,12.59326818,2.44848,0.71414,2.5505,10,1.19,10.07055609,12.46848,-0.49586,12.47833605,2.44848,0.71414,2.5505,10.02,-1.21,10.09279446
30/07/2020 17:00,12.6032,1.9351,12.75089261,2.8632,0.8351,2.9825,9.74,1.1,9.80191818,12.6132,-0.2849,12.61641717,2.8632,0.8351,2.9825,9.75,-1.12,9.814117383
30/07/2020 17:30,12.1196,1.7753,12.24893441,2.5896,0.7553,2.6975,9.53,1.02,9.584430082,12.1296,-0.2847,12.13294071,2.5896,0.7553,2.6975,9.54,-1.04,9.596520203
30/07/2020 18:00,11.85376,1.48568,11.94650037,2.21376,0.64568,2.306,9.64,0.84,9.676528303,11.87376,-0.20432,11.87551781,2.21376,0.64568,2.306,9.66,-0.85,9.697324373
30/07/2020 18:30,11.55728,1.29254,11.62933277,1.75728,0.51254,1.8305,9.8,0.78,9.830991812,11.58728,-0.28746,11.59084514,1.75728,0.51254,1.8305,9.83,-0.8,9.862499683
30/07/2020 19:00,11.53888,0.93134,11.5764047,0.99888,0.29134,1.0405,10.54,0.64,10.55941286,11.56888,-0.35866,11.57443828,0.99888,0.29134,1.0405,10.57,-0.65,10.58996695
30/07/2020 19:30,11.20272,0.51996,11.21478015,0.58272,0.16996,0.607,10.62,0.35,10.62576585,11.24272,-0.18004,11.24416148,0.58272,0.16996,0.607,10.66,-0.35,10.66574423
30/07/2020 20:00,11.02888,0.44884,11.03800939,0.33888,0.09884,0.353,10.69,0.35,10.69572812,11.05888,-0.28116,11.06245352,0.33888,0.09884,0.353,10.72,-0.38,10.72673296
30/07/2020 20:30,11.022,0.406,11.02947506,0.192,0.056,0.2,10.83,0.35,10.83565411,11.072,-0.324,11.07673959,0.192,0.056,0.2,10.88,-0.38,10.88663401
30/07/2020 21:00,11.16688,0.45284,11.17605803,0.14688,0.04284,0.153,11.02,0.41,11.0276244,11.19688,-0.37716,11.2032304,0.14688,0.04284,0.153,11.05,-0.42,11.05797902
30/07/2020 21:30,10.71016,0.64088,10.72931752,0.38016,0.11088,0.396,10.33,0.53,10.34358739,10.75016,-0.43912,10.7591248,0.38016,0.11088,0.396,10.37,-0.55,10.3845751
30/07/2020 22:00,10.6904,0.5247,10.70326876,0.2904,0.0847,0.3025,10.4,0.44,10.40930353,10.7304,-0.3753,10.73696113,0.2904,0.0847,0.3025,10.44,-0.46,10.45012919
30/07/2020 22:30,10.54864,0.09002,10.5490241,0.30864,0.09002,0.3215,10.24,0,10.24,10.58864,-0.25998,10.59183113,0.30864,0.09002,0.3215,10.28,-0.35,10.28595645
30/07/2020 23:00,10.28032,0.41426,10.28866321,0.22032,0.06426,0.2295,10.06,0.35,10.06608663,10.32032,-0.28574,10.3242749,0.22032,0.06426,0.2295,10.1,-0.35,10.10606254
30/07/2020 23:30,9.99176,6.53468,11.93889905,0.46176,0.13468,0.481,9.53,6.4,11.47958623,9.50176,6.17468,11.33181875,0.46176,0.13468,0.481,9.04,6.04,10.87212951
31/07/2020 00:00,9.8024,6.6257,11.83160793,0.6024,0.1757,0.6275,9.2,6.45,11.23576878,9.3024,6.1857,11.1712815,0.6024,0.1757,0.6275,8.7,6.01,10.57402951
31/07/2020 00:30,10.02064,6.29102,11.83174369,0.14064,0.04102,0.1465,9.88,6.25,11.69088962,9.51064,6.18102,11.34271931,0.14064,0.04102,0.1465,9.37,6.14,11.20252204
31/07/2020 01:00,9.17472,6.35346,11.15983607,0.35472,0.10346,0.3695,8.82,6.25,10.8099445,8.69472,6.28346,10.72753585,0.35472,0.10346,0.3695,8.34,6.18,10.38017341
31/07/2020 01:30,8.87968,6.26074,10.86487838,0.37968,0.11074,0.3955,8.5,6.15,10.49154421,8.40968,6.40074,10.56845259,0.37968,0.11074,0.3955,8.03,6.29,10.2002451
31/07/2020 02:00,9.0944,6.2492,11.03451911,0.1344,0.0392,0.14,8.96,6.21,10.90163749,8.6044,6.3292,10.68150139,0.1344,0.0392,0.14,8.47,6.29,10.55011848
31/07/2020 02:30,9.09792,6.40856,11.1284226,0.33792,0.09856,0.352,8.76,6.31,10.79600389,8.60792,6.31856,10.67803761,0.33792,0.09856,0.352,8.27,6.22,10.34800947
31/07/2020 03:00,8.4684,6.4437,10.64119675,0.4584,0.1337,0.4775,8.01,6.31,10.19687207,8.4084,6.3537,10.53900822,0.4584,0.1337,0.4775,7.95,6.22,10.09410224
31/07/2020 03:30,8.37464,0.08302,8.375051489,0.28464,0.08302,0.2965,8.09,0,8.09,8.39464,0.08302,8.395050509,0.28464,0.08302,0.2965,8.11,0,8.11
31/07/2020 04:00,8.43384,0.05362,8.434010449,0.18384,0.05362,0.1915,8.25,0,8.25,8.45384,0.05362,8.454010046,0.18384,0.05362,0.1915,8.27,0,8.27
31/07/2020 04:30,8.39544,0.14742,8.396734213,0.50544,0.14742,0.5265,7.89,0,7.89,8.41544,0.14742,8.416731138,0.50544,0.14742,0.5265,7.91,0,7.91
31/07/2020 05:00,8.33296,-0.15372,8.334377733,0.67296,0.19628,0.701,7.66,-0.35,7.667991914,8.35296,0.54628,8.370804179,0.67296,0.19628,0.701,7.68,0.35,7.687971124
31/07/2020 05:30,8.516,-0.287,8.52083476,0.216,0.063,0.225,8.3,-0.35,8.30737624,8.536,0.413,8.545985315,0.216,0.063,0.225,8.32,0.35,8.327358525
31/07/2020 06:00,8.5472,-0.2779,8.551716567,0.2472,0.0721,0.2575,8.3,-0.35,8.30737624,8.5672,0.4021,8.576631055,0.2472,0.0721,0.2575,8.32,0.33,8.326541899
31/07/2020 06:30,9.78872,2.37796,10.07341715,0.67872,0.19796,0.707,9.11,2.18,9.367203425,9.69872,1.12796,9.764090506,0.67872,0.19796,0.707,9.02,0.93,9.067816716
31/07/2020 07:00,10.74096,1.07528,10.79464908,0.60096,0.17528,0.626,10.14,0.9,10.17986247,10.78096,-0.74472,10.80665103,0.60096,0.17528,0.626,10.18,-0.92,10.22148717
31/07/2020 07:30,11.74744,1.31092,11.82035777,0.51744,0.15092,0.539,11.23,1.16,11.28975199,11.77744,-1.02908,11.82231359,0.51744,0.15092,0.539,11.26,-1.18,11.32166066
31/07/2020 08:00,11.82232,1.78276,11.95598107,1.07232,0.31276,1.117,10.75,1.47,10.85004147,11.85232,-1.18724,11.91163415,1.07232,0.31276,1.117,10.78,-1.5,10.88385961
31/07/2020 08:30,12.194,2.097,12.37299661,1.704,0.497,1.775,10.49,1.6,10.61131943,12.224,-1.133,12.27639463,1.704,0.497,1.775,10.52,-1.63,10.64552958
31/07/2020 09:00,12.6856,2.0508,12.8503007,1.7856,0.5208,1.86,10.9,1.53,11.00685695,12.6956,-1.0292,12.737249,1.7856,0.5208,1.86,10.91,-1.55,11.01955534
31/07/2020 09:30,12.73528,2.01654,12.89394394,2.28528,0.66654,2.3805,10.45,1.35,10.53684013,12.74528,-0.70346,12.76467854,2.28528,0.66654,2.3805,10.46,-1.37,10.54933647
31/07/2020 10:00,10.72688,1.65034,10.85309065,2.84688,0.83034,2.9655,7.88,0.82,7.922550095,10.73688,-0.00966,10.73688435,2.84688,0.83034,2.9655,7.89,-0.84,7.934588836
31/07/2020 10:30,10.59024,1.70382,10.72642465,3.03024,0.88382,3.1565,7.56,0.82,7.604340866,10.60024,0.04382,10.60033057,3.03024,0.88382,3.1565,7.57,-0.84,7.616462433
31/07/2020 11:00,10.98392,1.87406,11.14264778,3.13392,0.91406,3.2645,7.85,0.96,7.908482787,10.99392,-0.06594,10.99411775,3.13392,0.91406,3.2645,7.86,-0.98,7.920858539
31/07/2020 11:30,10.66528,1.95654,10.8432581,3.24528,0.94654,3.3805,7.42,1.01,7.4884244,10.66528,-0.07346,10.66553298,3.24528,0.94654,3.3805,7.42,-1.02,7.489779703
31/07/2020 12:00,10.43472,1.96596,10.61830402,3.41472,0.99596,3.557,7.02,0.97,7.086698808,10.44472,0.01596,10.44473219,3.41472,0.99596,3.557,7.03,-0.98,7.097978585
31/07/2020 12:30,10.37272,1.96746,10.55766163,3.52272,1.02746,3.6695,6.85,0.94,6.914195543,10.37272,0.07746,10.37300922,3.52272,1.02746,3.6695,6.85,-0.95,6.915562161
31/07/2020 13:00,10.2992,1.9181,10.47628886,3.5592,1.0381,3.7075,6.74,0.88,6.797205308,10.2992,0.1481,10.30026477,3.5592,1.0381,3.7075,6.74,-0.89,6.798507189
31/07/2020 13:30,10.18488,1.96684,10.37305356,3.55488,1.03684,3.703,6.63,0.93,6.694908513,10.18488,0.08684,10.18525021,3.55488,1.03684,3.703,6.63,-0.95,6.697716029
31/07/2020 14:00,10.10952,2.11486,10.32836035,3.47952,1.01486,3.6245,6.63,1.1,6.720632411,10.10952,-0.10514,10.11006672,3.47952,1.01486,3.6245,6.63,-1.12,6.72393486
31/07/2020 14:30,9.98096,2.04778,10.18886478,3.42096,0.99778,3.5635,6.56,1.05,6.643500583,9.99096,-0.07222,9.991221019,3.42096,0.99778,3.5635,6.57,-1.07,6.656560674
31/07/2020 15:00,9.94336,1.79848,10.10469883,2.94336,0.85848,3.066,7,0.94,7.062832293,9.94336,-0.09152,9.943781172,2.94336,0.85848,3.066,7,-0.95,7.064170157
31/07/2020 15:30,9.80816,1.85238,9.98154869,3.12816,0.91238,3.2585,6.68,0.94,6.745813517,9.81816,-0.03762,9.818232074,3.12816,0.91238,3.2585,6.69,-0.95,6.757114769
31/07/2020 16:00,9.69208,1.44144,9.798681748,2.78208,0.81144,2.898,6.91,0.63,6.938659813,9.70208,0.16144,9.703423066,2.78208,0.81144,2.898,6.92,-0.65,6.950460416
31/07/2020 16:30,9.74464,1.16302,9.813797647,2.44464,0.71302,2.5465,7.3,0.45,7.313856712,9.75464,0.25302,9.757920918,2.44464,0.71302,2.5465,7.31,-0.46,7.324459024
31/07/2020 17:00,9.26176,0.93218,9.308552941,1.96176,0.57218,2.0435,7.3,0.36,7.308871322,9.27176,0.21218,9.274187503,1.96176,0.57218,2.0435,7.31,-0.36,7.318859201
31/07/2020 17:30,9.506,0.7205,9.53326577,1.236,0.3605,1.2875,8.27,0.36,8.277831842,9.536,0.0005,9.536000013,1.236,0.3605,1.2875,8.3,-0.36,8.307803561
31/07/2020 18:00,9.33264,0.54452,9.348511721,0.63264,0.18452,0.659,8.7,0.36,8.70744509,9.37264,-0.17548,9.374282575,0.63264,0.18452,0.659,8.74,-0.36,8.747411046
31/07/2020 18:30,9.55304,0.43672,9.563017181,0.26304,0.07672,0.274,9.29,0.36,9.296972626,9.60304,-0.28328,9.607217329,0.26304,0.07672,0.274,9.34,-0.36,9.346935327
31/07/2020 19:00,9.3704,0.4797,9.382670635,0.4104,0.1197,0.4275,8.96,0.36,8.967229226,9.4104,-0.2403,9.4134676,0.4104,0.1197,0.4275,9,-0.36,9.007197122
31/07/2020 19:30,9.2832,0.3901,9.291392805,0.1032,0.0301,0.1075,9.18,0.36,9.187056112,9.3332,-0.3299,9.339028657,0.1032,0.0301,0.1075,9.23,-0.36,9.237017917
31/07/2020 20:00,8.72328,0.08554,8.72369939,0.29328,0.08554,0.3055,8.43,0,8.43,8.76328,-0.27446,8.767576897,0.29328,0.08554,0.3055,8.47,-0.36,8.477647079
31/07/2020 20:30,8.37216,0.21938,8.37503377,0.75216,0.21938,0.7835,7.62,0,7.62,8.42216,0.21938,8.425016715,0.75216,0.21938,0.7835,7.67,0,7.67
31/07/2020 21:00,8.51528,0.01904,8.515301287,0.06528,0.01904,0.068,8.45,0,8.45,8.55528,0.01904,8.555301187,0.06528,0.01904,0.068,8.49,0,8.49
31/07/2020 21:30,8.47208,0.19894,8.474415416,0.68208,0.19894,0.7105,7.79,0,7.79,8.51208,0.19894,8.514404445,0.68208,0.19894,0.7105,7.83,0,7.83
