Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/07/2020 22:00,8.33904,0.12222,8.339935602,0.41904,0.12222,0.4365,7.92,0,7.92,8.37904,0.12222,8.379931327,0.41904,0.12222,0.4365,7.96,0,7.96
31/07/2020 22:30,8.63624,0.05432,8.636410829,0.18624,0.05432,0.194,8.45,0,8.45,8.67624,0.05432,8.676410041,0.18624,0.05432,0.194,8.49,0,8.49
31/07/2020 23:00,8.31512,0.11816,8.3159595,0.40512,0.11816,0.422,7.91,0,7.91,8.34512,0.11816,8.345956482,0.40512,0.11816,0.422,7.94,0,7.94
31/07/2020 23:30,7.52016,-0.30912,7.526510586,0.14016,0.04088,0.146,7.38,-0.35,7.388294797,7.55016,0.39088,7.560271371,0.14016,0.04088,0.146,7.41,0.35,7.418261252
01/08/2020 00:00,7.2816,-0.3087,7.288140658,0.1416,0.0413,0.1475,7.14,-0.35,7.148573284,7.3116,0.3913,7.322063251,0.1416,0.0413,0.1475,7.17,0.35,7.178537455
01/08/2020 00:30,7.08968,-0.07926,7.090123035,0.13968,0.04074,0.1455,6.95,-0.12,6.951035894,7.09968,0.84074,7.149286667,0.13968,0.04074,0.1455,6.96,0.8,7.005826147
01/08/2020 01:00,7.068,-0.351,7.076710041,0.168,0.049,0.175,6.9,-0.4,6.911584478,7.128,0.439,7.141505794,0.168,0.049,0.175,6.96,0.39,6.97091816
01/08/2020 01:30,7.32216,-0.33812,7.329962633,0.21216,0.06188,0.221,7.11,-0.4,7.121242869,7.34216,0.45188,7.356052542,0.21216,0.06188,0.221,7.13,0.39,7.140658233
01/08/2020 02:00,6.9772,-0.3629,6.986631252,0.3672,0.1071,0.3825,6.61,-0.47,6.626688464,6.9972,0.5671,7.020143179,0.3672,0.1071,0.3825,6.63,0.46,6.645938609
01/08/2020 02:30,7.00784,-0.41188,7.019933518,0.26784,0.07812,0.279,6.74,-0.49,6.7577881,7.02784,0.56812,7.05076559,0.26784,0.07812,0.279,6.76,0.49,6.77773561
01/08/2020 03:00,6.83384,-0.58638,6.858951133,0.18384,0.05362,0.1915,6.65,-0.64,6.680726008,6.86384,0.68362,6.897799348,0.18384,0.05362,0.1915,6.68,0.63,6.709642315
01/08/2020 03:30,6.80408,-0.59506,6.830051321,0.15408,0.04494,0.1605,6.65,-0.64,6.680726008,6.83408,0.67494,6.86732797,0.15408,0.04494,0.1605,6.68,0.63,6.709642315
01/08/2020 04:00,6.81752,-0.64114,6.847601,0.16752,0.04886,0.1745,6.65,-0.69,6.68570116,6.84752,0.72886,6.886201206,0.16752,0.04886,0.1745,6.68,0.68,6.714521576
01/08/2020 04:30,6.60176,-0.64282,6.632982184,0.16176,0.04718,0.1685,6.44,-0.69,6.476858807,6.63176,0.72718,6.671508934,0.16176,0.04718,0.1685,6.47,0.68,6.505636018
01/08/2020 05:00,6.4436,-0.6277,6.474101347,0.2136,0.0623,0.2225,6.23,-0.69,6.268093809,6.4636,0.7423,6.506084402,0.2136,0.0623,0.2225,6.25,0.68,6.286883171
01/08/2020 05:30,6.58752,1.28636,6.711940241,0.22752,0.06636,0.237,6.36,1.22,6.475955528,6.47752,2.69636,7.016311182,0.22752,0.06636,0.237,6.25,2.63,6.780811161
01/08/2020 06:00,6.35336,0.92348,6.4201245,0.42336,0.12348,0.441,5.93,0.8,5.983719579,6.29336,1.90348,6.574923285,0.42336,0.12348,0.441,5.87,1.78,6.133946527
01/08/2020 06:30,6.8024,-0.2368,6.806520403,0.4224,0.1232,0.44,6.38,-0.36,6.390148668,6.8224,0.4732,6.838790829,0.4224,0.1232,0.44,6.4,0.35,6.409563168
01/08/2020 07:00,7.11256,-0.48842,7.129310195,0.38256,0.11158,0.3985,6.73,-0.6,6.756692978,7.14256,0.71158,7.177918184,0.38256,0.11158,0.3985,6.76,0.6,6.786574983
01/08/2020 07:30,7.1168,-0.4851,7.133313694,0.9768,0.2849,1.0175,6.14,-0.77,6.188093406,7.1368,1.0249,7.210016245,0.9768,0.2849,1.0175,6.16,0.74,6.204288839
01/08/2020 08:00,7.18408,-0.27006,7.189154182,1.23408,0.35994,1.2855,5.95,-0.63,5.983259981,7.20408,0.94994,7.266440301,1.23408,0.35994,1.2855,5.97,0.59,5.999083263
01/08/2020 08:30,7.55656,-0.26142,7.561080574,1.12656,0.32858,1.1735,6.43,-0.59,6.457011693,7.58656,0.86858,7.636119685,1.12656,0.32858,1.1735,6.46,0.54,6.48253037
01/08/2020 09:00,7.9804,0.1372,7.981579292,1.6704,0.4872,1.74,6.31,-0.35,6.31969936,8.0004,0.4872,8.015220771,1.6704,0.4872,1.74,6.33,0,6.33
01/08/2020 09:30,8.52856,2.67958,8.939602041,1.67856,0.48958,1.7485,6.85,2.19,7.191564503,8.51856,1.49958,8.649543609,1.67856,0.48958,1.7485,6.84,1.01,6.914166616
01/08/2020 10:00,8.68792,0.46106,8.700145415,2.19792,0.64106,2.2895,6.49,-0.18,6.492495668,8.68792,1.26106,8.778964987,2.19792,0.64106,2.2895,6.49,0.62,6.51954753
01/08/2020 10:30,8.62696,-0.06172,8.627180779,1.77696,0.51828,1.851,6.85,-0.58,6.874510892,8.63696,1.08828,8.705253092,1.77696,0.51828,1.851,6.86,0.57,6.883640025
01/08/2020 11:00,8.57752,0.07386,8.577837994,1.96752,0.57386,2.0495,6.61,-0.5,6.628883767,8.59752,1.06386,8.663091149,1.96752,0.57386,2.0495,6.63,0.49,6.64808243
01/08/2020 11:30,8.8444,0.1342,8.845418079,2.1744,0.6342,2.265,6.67,-0.5,6.688714376,8.8644,1.1242,8.935402229,2.1744,0.6342,2.265,6.69,0.49,6.707920691
01/08/2020 12:00,8.8024,0.2382,8.805622352,2.4624,0.7182,2.565,6.34,-0.48,6.358144383,8.8124,1.2082,8.894837885,2.4624,0.7182,2.565,6.35,0.49,6.368877452
01/08/2020 12:30,8.64024,0.03632,8.640316337,1.77024,0.51632,1.844,6.87,-0.48,6.886748144,8.65024,0.96632,8.704046553,1.77024,0.51632,1.844,6.88,0.45,6.894700864
01/08/2020 13:00,8.63312,0.07216,8.63342157,1.89312,0.55216,1.972,6.74,-0.48,6.757070371,8.65312,1.00216,8.710959212,1.89312,0.55216,1.972,6.76,0.45,6.774961255
01/08/2020 13:30,8.46712,0.23416,8.470357253,2.27712,0.66416,2.372,6.19,-0.43,6.204917405,8.47712,1.08416,8.546166766,2.27712,0.66416,2.372,6.2,0.42,6.214209523
01/08/2020 14:00,8.4088,0.1159,8.409598697,1.7688,0.5159,1.8425,6.64,-0.4,6.652037282,8.4088,0.9059,8.457456606,1.7688,0.5159,1.8425,6.64,0.39,6.651443452
01/08/2020 14:30,8.46944,5.25442,9.966962599,1.00944,0.29442,1.0515,7.46,4.96,8.958415038,8.05944,6.55442,10.38821422,1.00944,0.29442,1.0515,7.05,6.26,9.428154644
01/08/2020 15:00,8.92864,6.03002,10.77412425,1.02864,0.30002,1.0715,7.9,5.73,9.759246897,8.46864,7.14002,11.0769016,1.02864,0.30002,1.0715,7.44,6.84,10.10639402
01/08/2020 15:30,8.6372,1.8196,8.826786958,1.2672,0.3696,1.32,7.37,1.45,7.511284843,8.5172,2.9996,9.029966556,1.2672,0.3696,1.32,7.25,2.63,7.712288895
01/08/2020 16:00,7.8792,0.2131,7.882081213,2.2392,0.6531,2.3325,5.64,-0.44,5.657137085,7.8892,1.0931,7.964568052,2.2392,0.6531,2.3325,5.65,0.44,5.667106846
01/08/2020 16:30,7.78008,0.02794,7.780130169,1.81008,0.52794,1.8855,5.97,-0.5,5.990901435,7.80008,1.01794,7.866222082,1.81008,0.52794,1.8855,5.99,0.49,6.010008319
01/08/2020 17:00,8.21296,-0.01372,8.21297146,1.87296,0.54628,1.951,6.34,-0.56,6.36468381,8.23296,1.09628,8.305628224,1.87296,0.54628,1.951,6.36,0.55,6.38373715
01/08/2020 17:30,8.30256,-0.19342,8.304812692,1.46256,0.42658,1.5235,6.84,-0.62,6.868041933,8.32256,1.03658,8.386864912,1.46256,0.42658,1.5235,6.86,0.61,6.887067591
01/08/2020 18:00,7.94872,-0.05454,7.94890711,1.93872,0.56546,2.0195,6.01,-0.62,6.041895398,7.96872,1.17546,8.054949078,1.93872,0.56546,2.0195,6.03,0.61,6.060775528
01/08/2020 18:30,7.98792,-0.30894,7.993892034,1.23792,0.36106,1.2895,6.75,-0.67,6.78317035,8.00792,1.02106,8.072753325,1.23792,0.36106,1.2895,6.77,0.66,6.802095265
01/08/2020 19:00,8.08472,-0.26154,8.088949292,0.95472,0.27846,0.9945,7.13,-0.54,7.150419568,8.12472,0.80846,8.164844313,0.95472,0.27846,0.9945,7.17,0.53,7.189561878
01/08/2020 19:30,7.56056,-0.32692,7.56762474,0.97056,0.28308,1.011,6.59,-0.61,6.618171953,7.59056,0.88308,7.64175578,0.97056,0.28308,1.011,6.62,0.6,6.647134721
01/08/2020 20:00,7.58264,-0.56298,7.603510758,0.33264,0.09702,0.3465,7.25,-0.66,7.279979396,7.61264,0.74702,7.649204315,0.33264,0.09702,0.3465,7.28,0.65,7.308960254
01/08/2020 20:30,7.71008,-0.60456,7.733745949,0.19008,0.05544,0.198,7.52,-0.66,7.548907206,7.75008,0.70544,7.782119608,0.19008,0.05544,0.198,7.56,0.65,7.58789167
01/08/2020 21:00,7.35176,-0.58532,7.375023702,0.46176,0.13468,0.481,6.89,-0.72,6.927517593,7.39176,0.84468,7.439865604,0.46176,0.13468,0.481,6.93,0.71,6.966275906
01/08/2020 21:30,7.34408,-0.39506,7.354698053,0.63408,0.18494,0.6605,6.71,-0.58,6.735020416,7.38408,0.75494,7.422571781,0.63408,0.18494,0.6605,6.75,0.57,6.774023915
01/08/2020 22:00,7.9136,-0.5352,7.93167725,0.1536,0.0448,0.16,7.76,-0.58,7.78164507,7.9536,0.6148,7.977326118,0.1536,0.0448,0.16,7.8,0.57,7.820799192
01/08/2020 22:30,7.32112,-0.56634,7.342992513,0.32112,0.09366,0.3345,7,-0.66,7.031045441,7.35112,0.74366,7.388639621,0.32112,0.09366,0.3345,7.03,0.65,7.059985836
01/08/2020 23:00,7.19176,-0.54282,7.212216403,0.40176,0.11718,0.4185,6.79,-0.66,6.822001173,7.23176,0.76718,7.272339228,0.40176,0.11718,0.4185,6.83,0.65,6.860860004
01/08/2020 23:30,6.69888,-0.65116,6.730453373,0.81888,0.23884,0.853,5.88,-0.89,5.94697402,6.71888,1.12884,6.813048378,0.81888,0.23884,0.853,5.9,0.89,5.966749534
02/08/2020 00:00,6.5892,-0.4119,6.602061667,0.4392,0.1281,0.4575,6.15,-0.54,6.173661798,6.6092,1.1281,6.70478443,0.4392,0.1281,0.4575,6.17,1,6.250511979
02/08/2020 00:30,6.31928,0.21854,6.323057761,0.74928,0.21854,0.7805,5.57,0,5.57,6.33928,0.21854,6.34304585,0.74928,0.21854,0.7805,5.59,0,5.59
02/08/2020 01:00,6.17288,0.14084,6.174486489,0.48288,0.14084,0.503,5.69,0,5.69,6.19288,0.14084,6.194481302,0.48288,0.14084,0.503,5.71,0,5.71
02/08/2020 01:30,6.4116,-0.3087,6.419027204,0.1416,0.0413,0.1475,6.27,-0.35,6.279761142,6.4316,0.3913,6.443492395,0.1416,0.0413,0.1475,6.29,0.35,6.299730153
02/08/2020 02:00,6.41408,-0.28756,6.420522798,0.21408,0.06244,0.223,6.2,-0.35,6.209871174,6.44408,0.41244,6.457265195,0.21408,0.06244,0.223,6.23,0.35,6.239823715
02/08/2020 02:30,5.85752,-0.16114,5.859736056,0.64752,0.18886,0.6745,5.21,-0.35,5.221743004,5.87752,0.53886,5.902170063,0.64752,0.18886,0.6745,5.23,0.35,5.241698198
02/08/2020 03:00,5.95224,-0.28518,5.959067767,0.22224,0.06482,0.2315,5.73,-0.35,5.740679402,5.97224,0.06482,5.972591753,0.22224,0.06482,0.2315,5.75,0,5.75
02/08/2020 03:30,6.37304,-0.30828,6.380491784,0.14304,0.04172,0.149,6.23,-0.35,6.239823715,6.39304,0.39172,6.405029664,0.14304,0.04172,0.149,6.25,0.35,6.259792329
02/08/2020 04:00,6.3716,-0.3087,6.379073777,0.1416,0.0413,0.1475,6.23,-0.35,6.239823715,6.3916,0.3913,6.403566682,0.1416,0.0413,0.1475,6.25,0.35,6.259792329
02/08/2020 04:30,5.92432,-0.24374,5.929331889,0.36432,0.10626,0.3795,5.56,-0.35,5.571005295,5.93432,0.45626,5.951833923,0.36432,0.10626,0.3795,5.57,0.35,5.580985576
02/08/2020 05:00,5.83184,-0.24738,5.837084431,0.35184,0.10262,0.3665,5.48,-0.35,5.491165632,5.85184,0.45262,5.86931821,0.35184,0.10262,0.3665,5.5,0.35,5.511125112
02/08/2020 05:30,5.7924,-0.3593,5.803532911,0.2424,0.0707,0.2525,5.55,-0.43,5.566632734,5.8024,0.4607,5.820660637,0.2424,0.0707,0.2525,5.56,0.39,5.573661274
02/08/2020 06:00,5.77784,-0.39688,5.791454809,0.38784,0.11312,0.404,5.39,-0.51,5.414074251,5.78784,0.58312,5.81714026,0.38784,0.11312,0.404,5.4,0.47,5.420415113
02/08/2020 06:30,5.72568,-0.21376,5.729668821,0.77568,0.22624,0.808,4.95,-0.44,4.969517079,5.73568,0.62624,5.769766165,0.77568,0.22624,0.808,4.96,0.4,4.976102893
02/08/2020 07:00,6.05872,-0.25454,6.064064532,0.49872,0.14546,0.5195,5.56,-0.4,5.57436992,6.07872,0.54546,6.103143735,0.49872,0.14546,0.5195,5.58,0.4,5.594318547
02/08/2020 07:30,5.95664,-0.12098,5.957868432,0.95664,0.27902,0.9965,5,-0.4,5.015974482,5.97664,0.67902,6.015088848,0.95664,0.27902,0.9965,5.02,0.4,5.03591104
02/08/2020 08:00,6.20584,-0.12788,6.207157433,1.03584,0.30212,1.079,5.17,-0.43,5.187851193,6.21584,0.73212,6.258807123,1.03584,0.30212,1.079,5.18,0.43,5.197816849
02/08/2020 08:30,6.69376,-0.29432,6.700227399,1.01376,0.29568,1.056,5.68,-0.59,5.710560393,6.70376,0.84568,6.756890764,1.01376,0.29568,1.056,5.69,0.55,5.71651992
02/08/2020 09:00,6.99736,0.12298,6.998440616,1.82736,0.53298,1.9035,5.17,-0.41,5.186231773,7.00736,0.94298,7.070523704,1.82736,0.53298,1.9035,5.18,0.41,5.196200535
02/08/2020 09:30,6.7628,0.2104,6.766072125,2.3328,0.6804,2.43,4.43,-0.47,4.454862512,6.7628,1.1204,6.854980671,2.3328,0.6804,2.43,4.43,0.44,4.45179739
02/08/2020 10:00,7.01952,0.07736,7.019946268,1.97952,0.57736,2.062,5.04,-0.5,5.064740862,7.01952,1.04736,7.097226501,1.97952,0.57736,2.062,5.04,0.47,5.061867244
02/08/2020 10:30,7.47448,0.16714,7.47634851,2.18448,0.63714,2.2755,5.29,-0.47,5.310837975,7.48448,1.10714,7.565923595,2.18448,0.63714,2.2755,5.3,0.47,5.320798812
02/08/2020 11:00,7.7284,0.2412,7.732162957,2.4384,0.7112,2.54,5.29,-0.47,5.310837975,7.7384,1.1412,7.822095116,2.4384,0.7112,2.54,5.3,0.43,5.317414785
02/08/2020 11:30,7.57256,0.21908,7.575728414,2.12256,0.61908,2.211,5.45,-0.4,5.464659184,7.58256,0.99908,7.648096299,2.12256,0.61908,2.211,5.46,0.38,5.473207469
02/08/2020 12:00,7.9504,0.1697,7.952210903,1.8504,0.5397,1.9275,6.1,-0.37,6.111211009,7.9604,0.8897,8.009964685,1.8504,0.5397,1.9275,6.11,0.35,6.12001634
02/08/2020 12:30,8.22064,1.42852,8.343835533,2.36064,0.68852,2.459,5.86,0.74,5.90653875,8.23064,2.14852,8.506443029,2.36064,0.68852,2.459,5.87,1.46,6.048842865
02/08/2020 13:00,8.28936,1.02648,8.352673249,2.31936,0.67648,2.416,5.97,0.35,5.980250831,8.29936,0.32648,8.305779048,2.31936,0.67648,2.416,5.98,-0.35,5.990233718
02/08/2020 13:30,8.2144,1.1717,8.297544712,2.7144,0.7917,2.8275,5.5,0.38,5.513111644,8.2144,0.4017,8.224216087,2.7144,0.7917,2.8275,5.5,-0.39,5.513809935
02/08/2020 14:00,8.23672,1.09946,8.309775487,2.46672,0.71946,2.5695,5.77,0.38,5.78249946,8.22672,0.32946,8.23331439,2.46672,0.71946,2.5695,5.76,-0.39,5.773188027
02/08/2020 14:30,7.93528,0.38654,7.944688908,2.52528,0.73654,2.6305,5.41,-0.35,5.421309805,7.92528,1.08654,7.999414494,2.52528,0.73654,2.6305,5.4,0.35,5.411330705
02/08/2020 15:00,7.63056,0.31808,7.637186707,2.29056,0.66808,2.386,5.34,-0.35,5.351457745,7.64056,1.01808,7.708089517,2.29056,0.66808,2.386,5.35,0.35,5.361436375
02/08/2020 15:30,7.67856,0.27958,7.683648134,2.15856,0.62958,2.2485,5.52,-0.35,5.531084885,7.67856,0.97958,7.740791991,2.15856,0.62958,2.2485,5.52,0.35,5.531084885
02/08/2020 16:00,7.66344,0.91392,7.717743349,3.13344,0.91392,3.264,4.53,0,4.53,7.67344,0.91392,7.727673078,3.13344,0.91392,3.264,4.54,0,4.54
02/08/2020 16:30,7.53328,0.50554,7.550223722,2.93328,0.85554,3.0555,4.6,-0.35,4.613296002,7.53328,0.85554,7.581705366,2.93328,0.85554,3.0555,4.6,0,4.6
02/08/2020 17:00,7.48184,0.73262,7.517623418,2.51184,0.73262,2.6165,4.97,0,4.97,7.49184,0.73262,7.527575881,2.51184,0.73262,2.6165,4.98,0,4.98
02/08/2020 17:30,7.45976,0.37618,7.469238961,2.48976,0.72618,2.5935,4.97,-0.35,4.982308702,7.46976,1.07618,7.546885308,2.48976,0.72618,2.5935,4.98,0.35,4.992284046
02/08/2020 18:00,7.92872,0.30296,7.934506009,2.23872,0.65296,2.332,5.69,-0.35,5.700754336,7.94872,1.00296,8.011746277,2.23872,0.65296,2.332,5.71,0.35,5.720716738
02/08/2020 18:30,8.1276,0.0168,8.127617363,1.2576,0.3668,1.31,6.87,-0.35,6.878909797,8.1376,0.7168,8.169108642,1.2576,0.3668,1.31,6.88,0.35,6.888896864
02/08/2020 19:00,7.81512,-0.03184,7.81518486,1.36512,0.39816,1.422,6.45,-0.43,6.464317443,7.83512,0.82816,7.878766046,1.36512,0.39816,1.422,6.47,0.43,6.484273282
02/08/2020 19:30,7.87976,-0.33632,7.886934056,0.62976,0.18368,0.656,7.25,-0.52,7.268624354,7.90976,0.69368,7.940119344,0.62976,0.18368,0.656,7.28,0.51,7.297842147
02/08/2020 20:00,7.85,-0.395,7.859931615,0.6,0.175,0.625,7.25,-0.57,7.272372378,7.88,0.735,7.914204003,0.6,0.175,0.625,7.28,0.56,7.301506694
02/08/2020 20:30,7.58368,-0.46726,7.598061217,0.52368,0.15274,0.5455,7.06,-0.62,7.087171509,7.61368,0.75274,7.650800001,0.52368,0.15274,0.5455,7.09,0.6,7.115342578
02/08/2020 21:00,7.45024,-0.50618,7.4674155,0.39024,0.11382,0.4065,7.06,-0.62,7.087171509,7.48024,0.71382,7.514221813,0.39024,0.11382,0.4065,7.09,0.6,7.115342578
02/08/2020 21:30,7.94704,-0.50128,7.962834068,0.40704,0.11872,0.424,7.54,-0.62,7.565447773,7.97704,0.71872,8.009352383,0.40704,0.11872,0.424,7.57,0.6,7.593740844
02/08/2020 22:00,7.78672,-0.51304,7.803602911,0.36672,0.10696,0.382,7.42,-0.62,7.445857909,7.81672,0.70696,7.848624338,0.36672,0.10696,0.382,7.45,0.6,7.474122022
02/08/2020 22:30,7.6096,-0.6347,7.636023589,0.1896,0.0553,0.1975,7.42,-0.69,7.452013151,7.6396,0.7353,7.674904185,0.1896,0.0553,0.1975,7.45,0.68,7.480969189
02/08/2020 23:00,7.46352,-0.51314,7.481139181,0.26352,0.07686,0.2745,7.2,-0.59,7.224133166,7.49352,0.65686,7.52225412,0.26352,0.07686,0.2745,7.23,0.58,7.253226868
02/08/2020 23:30,7.12856,-0.63042,7.156381561,0.47856,0.13958,0.4985,6.65,-0.77,6.694430521,7.16856,0.89958,7.224783502,0.47856,0.13958,0.4985,6.69,0.76,6.733030521
03/08/2020 00:00,7.328,0.6215,7.354308006,0.348,0.1015,0.3625,6.98,0.52,6.999342826,7.248,2.1715,7.566301359,0.348,0.1015,0.3625,6.9,2.07,7.203811491
03/08/2020 00:30,6.96208,-0.56106,6.984650761,0.44208,0.12894,0.4605,6.52,-0.69,6.556409078,6.99208,0.81894,7.039875386,0.44208,0.12894,0.4605,6.55,0.69,6.586243239
03/08/2020 01:00,6.66472,-0.56404,6.688544969,0.29472,0.08596,0.307,6.37,-0.65,6.403077385,6.69472,0.72596,6.733965682,0.29472,0.08596,0.307,6.4,0.64,6.431920398
03/08/2020 01:30,7.00024,-0.50118,7.018157981,0.51024,0.14882,0.5315,6.49,-0.65,6.522468858,7.03024,0.78882,7.074355904,0.51024,0.14882,0.5315,6.52,0.64,6.551335742
03/08/2020 02:00,6.85672,-0.54304,6.878190285,0.36672,0.10696,0.382,6.49,-0.65,6.522468858,6.88672,0.74696,6.927110624,0.36672,0.10696,0.382,6.52,0.64,6.551335742
03/08/2020 02:30,6.80608,-0.66156,6.838156667,0.16608,0.04844,0.173,6.64,-0.71,6.677851451,6.83608,0.74844,6.87692898,0.16608,0.04844,0.173,6.67,0.7,6.706631047
03/08/2020 03:00,6.53768,-0.65026,6.569938953,0.30768,0.08974,0.3205,6.23,-0.74,6.273794705,6.56768,0.81974,6.618639909,0.30768,0.08974,0.3205,6.26,0.73,6.30242017
03/08/2020 03:30,6.73136,-0.62002,6.759854455,0.41136,0.11998,0.4285,6.32,-0.74,6.363175308,6.76136,0.84998,6.81457666,0.41136,0.11998,0.4285,6.35,0.73,6.391822901
03/08/2020 04:00,6.58832,-0.66174,6.621469644,0.26832,0.07826,0.2795,6.32,-0.74,6.363175308,6.61832,0.80826,6.667491571,0.26832,0.07826,0.2795,6.35,0.73,6.391822901
03/08/2020 04:30,6.56624,-0.73818,6.607603003,0.24624,0.07182,0.2565,6.32,-0.81,6.371695222,6.59624,0.87182,6.653604455,0.24624,0.07182,0.2565,6.35,0.8,6.40019531
03/08/2020 05:00,6.42408,-0.52756,6.445705811,0.69408,0.20244,0.723,5.73,-0.73,5.776313703,6.45408,0.93244,6.521088329,0.69408,0.20244,0.723,5.76,0.73,5.806074405
03/08/2020 05:30,6.79472,-0.59654,6.82085624,0.35472,0.10346,0.3695,6.44,-0.7,6.477931769,6.81472,0.79346,6.860757061,0.35472,0.10346,0.3695,6.46,0.69,6.496745339
03/08/2020 06:00,7.05072,-0.54604,7.071832309,0.39072,0.11396,0.407,6.66,-0.66,6.692622804,7.08072,0.76396,7.121813716,0.39072,0.11396,0.407,6.69,0.65,6.721502808
03/08/2020 06:30,7.54888,-0.33116,7.556140298,0.33888,0.09884,0.353,7.21,-0.43,7.222811087,7.57888,0.51884,7.596618787,0.33888,0.09884,0.353,7.24,0.42,7.252172088
03/08/2020 07:00,7.75784,-0.26688,7.762429156,0.38784,0.11312,0.404,7.37,-0.38,7.37978997,7.79784,0.49312,7.81341641,0.38784,0.11312,0.404,7.41,0.38,7.419737192
03/08/2020 07:30,8.4036,2.3973,8.738852342,0.8136,0.2373,0.8475,7.59,2.16,7.891368703,8.3136,2.6373,8.721886049,0.8136,0.2373,0.8475,7.5,2.4,7.874642849
03/08/2020 08:00,9.1476,7.0618,11.55627989,1.1376,0.3318,1.185,8.01,6.73,10.46197878,8.6976,6.0118,10.57307831,1.1376,0.3318,1.185,7.56,5.68,9.456003384
03/08/2020 08:30,9.97672,7.15196,12.27540117,1.20672,0.35196,1.257,8.77,6.8,11.09742763,9.49672,5.96196,11.21305747,1.20672,0.35196,1.257,8.29,5.61,10.00980519
03/08/2020 09:00,9.58328,4.24804,10.48260938,1.91328,0.55804,1.993,7.67,3.69,8.511462859,9.38328,2.76804,9.783045998,1.91328,0.55804,1.993,7.47,2.21,7.790057766
03/08/2020 09:30,9.51864,0.86252,9.557638212,1.68864,0.49252,1.759,7.83,0.37,7.838737143,9.53864,0.11252,9.539303633,1.68864,0.49252,1.759,7.85,-0.38,7.85919207
03/08/2020 10:00,9.49952,1.23486,9.579444632,2.27952,0.66486,2.3745,7.22,0.57,7.24246505,9.51952,0.08486,9.519898227,2.27952,0.66486,2.3745,7.24,-0.58,7.263194889
03/08/2020 10:30,10.376,1.088,10.43288647,1.776,0.518,1.85,8.6,0.57,8.618868835,10.396,-0.062,10.39618488,1.776,0.518,1.85,8.62,-0.58,8.639490726
03/08/2020 11:00,10.29768,1.27224,10.37597263,1.92768,0.56224,2.008,8.37,0.71,8.400059524,10.33768,-0.15776,10.33888369,1.92768,0.56224,2.008,8.41,-0.72,8.440764183
03/08/2020 11:30,10.22688,1.14034,10.29025995,1.64688,0.48034,1.7155,8.58,0.66,8.605347175,10.25688,-0.19966,10.2588231,1.64688,0.48034,1.7155,8.61,-0.68,8.636810754
03/08/2020 12:00,10.2104,1.3722,10.30219399,2.0304,0.5922,2.115,8.18,0.78,8.217104113,10.2404,-0.2078,10.24250814,2.0304,0.5922,2.115,8.21,-0.8,8.248884773
03/08/2020 12:30,10.48544,0.96992,10.53020402,1.16544,0.33992,1.214,9.32,0.63,9.34126865,10.50544,-0.31008,10.51001519,1.16544,0.33992,1.214,9.34,-0.65,9.362590454
03/08/2020 13:00,10.57576,0.99168,10.62215274,0.96576,0.28168,1.006,9.61,0.71,9.636192194,10.60576,-0.44832,10.61523132,0.96576,0.28168,1.006,9.64,-0.73,9.66760053
03/08/2020 13:30,10.5032,1.0001,10.55070662,1.3032,0.3801,1.3575,9.2,0.62,9.220867638,10.5432,-0.2699,10.54665408,1.3032,0.3801,1.3575,9.24,-0.65,9.262834339
03/08/2020 14:00,10.626,1.2005,10.69359978,1.716,0.5005,1.7875,8.91,0.7,8.937454895,10.656,-0.2195,10.65826047,1.716,0.5005,1.7875,8.94,-0.72,8.968946426
03/08/2020 14:30,9.87048,1.36514,9.964435892,2.28048,0.66514,2.3755,7.59,0.7,7.622210965,9.89048,-0.05486,9.890632146,2.28048,0.66514,2.3755,7.61,-0.72,7.643984563
03/08/2020 15:00,9.91832,1.63326,10.05189583,3.02832,0.88326,3.1545,6.89,0.75,6.93069982,9.92832,0.12326,9.929085106,3.02832,0.88326,3.1545,6.9,-0.76,6.941728891
03/08/2020 15:30,9.90696,1.55328,10.02798759,2.85696,0.83328,2.976,7.05,0.72,7.086670586,9.90696,0.07328,9.907231016,2.85696,0.83328,2.976,7.05,-0.76,7.090846212
03/08/2020 16:00,9.7536,1.7048,9.901467366,3.2736,0.9548,3.41,6.48,0.75,6.523258388,9.7636,0.1948,9.765543098,3.2736,0.9548,3.41,6.49,-0.76,6.53434771
03/08/2020 16:30,9.4452,1.3336,9.538883163,2.5152,0.7336,2.62,6.93,0.6,6.955925532,9.4652,0.1136,9.465881681,2.5152,0.7336,2.62,6.95,-0.62,6.977599874
03/08/2020 17:00,9.53208,0.96644,9.580947521,1.94208,0.56644,2.023,7.59,0.4,7.600532876,9.55208,0.15644,9.553360969,1.94208,0.56644,2.023,7.61,-0.41,7.621036675
03/08/2020 17:30,9.6144,0.8817,9.654744028,1.5144,0.4417,1.5775,8.1,0.44,8.111941814,9.6544,0.0317,9.654452043,1.5144,0.4417,1.5775,8.14,-0.41,8.150319012
03/08/2020 18:00,9.05864,0.38752,9.06692508,1.32864,0.38752,1.384,7.73,0,7.73,9.07864,0.36752,9.086075897,1.32864,0.38752,1.384,7.75,-0.02,7.750025806
03/08/2020 18:30,8.86072,0.42896,8.871097204,1.47072,0.42896,1.532,7.39,0,7.39,8.89072,0.42896,8.901062229,1.47072,0.42896,1.532,7.42,0,7.42
03/08/2020 19:00,8.85656,-0.07392,8.856868476,0.94656,0.27608,0.986,7.91,-0.35,7.917739576,8.88656,0.62608,8.908587138,0.94656,0.27608,0.986,7.94,0.35,7.947710362
03/08/2020 19:30,8.8912,-0.4059,8.900460227,0.6312,0.1841,0.6575,8.26,-0.59,8.28104462,8.9412,0.7541,8.972944012,0.6312,0.1841,0.6575,8.31,0.57,8.329525797
03/08/2020 20:00,8.7772,-0.2529,8.780842685,0.3672,0.1071,0.3825,8.41,-0.36,8.417701587,8.8172,0.4671,8.829563877,0.3672,0.1071,0.3825,8.45,0.36,8.457665162
03/08/2020 20:30,8.51792,0.52856,8.534303533,0.33792,0.09856,0.352,8.18,0.43,8.191294159,8.55792,-0.33144,8.564335771,0.33792,0.09856,0.352,8.22,-0.43,8.231239275
03/08/2020 21:00,8.34912,0.16016,8.350656022,0.54912,0.16016,0.572,7.8,0,7.8,8.38912,0.16016,8.3906487,0.54912,0.16016,0.572,7.84,0,7.84
03/08/2020 21:30,8.5044,0.1267,8.505343747,0.4344,0.1267,0.4525,8.07,0,8.07,8.5444,0.1267,8.545339329,0.4344,0.1267,0.4525,8.11,0,8.11
03/08/2020 22:00,8.63384,-0.27638,8.638262502,0.42384,0.12362,0.4415,8.21,-0.4,8.219738439,8.68384,0.51362,8.699016189,0.42384,0.12362,0.4415,8.26,0.39,8.269201896
03/08/2020 22:30,8.49272,-0.33504,8.499326138,0.22272,0.06496,0.232,8.27,-0.4,8.279667868,8.48272,0.45496,8.494911842,0.22272,0.06496,0.232,8.26,0.39,8.269201896
03/08/2020 23:00,7.74272,-0.28254,7.747873376,0.40272,0.11746,0.4195,7.34,-0.4,7.350891102,7.78272,0.50746,7.799246518,0.40272,0.11746,0.4195,7.38,0.39,7.390297694
03/08/2020 23:30,7.32304,-0.32828,7.330394437,0.62304,0.18172,0.649,6.7,-0.51,6.719382412,7.33304,1.13172,7.419856185,0.62304,0.18172,0.649,6.71,0.95,6.776916703
04/08/2020 00:00,7.39488,-0.46566,7.409526938,0.25488,0.07434,0.2655,7.14,-0.54,7.160391051,7.42488,0.61434,7.45025212,0.25488,0.07434,0.2655,7.17,0.54,7.190305974
04/08/2020 00:30,7.062,-0.449,7.076259252,0.312,0.091,0.325,6.75,-0.54,6.77156555,7.092,0.631,7.120015801,0.312,0.091,0.325,6.78,0.54,6.801470429
04/08/2020 01:00,6.93888,-0.34116,6.947261748,0.57888,0.16884,0.603,6.36,-0.51,6.380415347,6.96888,0.66884,7.00090247,0.57888,0.16884,0.603,6.39,0.5,6.409531964
04/08/2020 01:30,7.13328,-0.48196,7.149543272,0.23328,0.06804,0.243,6.9,-0.55,6.921885581,7.16328,0.60804,7.189039783,0.23328,0.06804,0.243,6.93,0.54,6.951007121
04/08/2020 02:00,7.05372,-0.50904,7.072063883,0.15072,0.04396,0.157,6.903,-0.553,6.925115017,7.08372,0.58696,7.107996277,0.15072,0.04396,0.157,6.933,0.543,6.954231661
04/08/2020 02:30,6.7224,-0.5243,6.742814861,0.3624,0.1057,0.3775,6.36,-0.63,6.391126661,6.7524,0.7157,6.790223284,0.3624,0.1057,0.3775,6.39,0.61,6.419049774
04/08/2020 03:00,6.84688,-0.58716,6.872010084,0.14688,0.04284,0.153,6.7,-0.63,6.72955422,6.87688,0.65284,6.90779839,0.14688,0.04284,0.153,6.73,0.61,6.757588327
04/08/2020 03:30,7.26304,-0.52828,7.282226981,0.14304,0.04172,0.149,7.12,-0.57,7.142779571,7.29304,0.60172,7.317820673,0.14304,0.04172,0.149,7.15,0.56,7.171896541
04/08/2020 04:00,7.14544,-0.57758,7.168745459,0.14544,0.04242,0.1515,7,-0.62,7.027403503,7.17544,0.66242,7.205951669,0.14544,0.04242,0.1515,7.03,0.62,7.057287014
04/08/2020 04:30,6.98456,-0.53992,7.005397348,0.27456,0.08008,0.286,6.71,-0.62,6.738582937,7.01456,0.70008,7.04940877,0.27456,0.08008,0.286,6.74,0.62,6.768456249
04/08/2020 05:00,6.55736,-0.52202,6.578105734,0.74736,0.21798,0.7785,5.81,-0.74,5.856936059,6.58736,0.94798,6.655221848,0.74736,0.21798,0.7785,5.84,0.73,5.885448156
04/08/2020 05:30,6.864,1.4745,7.020587315,0.324,0.0945,0.3375,6.54,1.38,6.684010772,6.824,2.5445,7.28295656,0.324,0.0945,0.3375,6.5,2.45,6.946401946
04/08/2020 06:00,6.69152,-0.25414,6.696344305,0.67152,0.19586,0.6995,6.02,-0.45,6.036795508,6.72152,0.63586,6.751529386,0.67152,0.19586,0.6995,6.05,0.44,6.065978899
04/08/2020 06:30,7.43832,-0.13424,7.439531222,0.80832,0.23576,0.842,6.63,-0.37,6.640316258,7.47832,0.60576,7.502813819,0.80832,0.23576,0.842,6.67,0.37,6.680254486
04/08/2020 07:00,8.37544,0.60992,8.397618567,0.68544,0.19992,0.714,7.69,0.41,7.700922023,8.40544,-0.21008,8.40806489,0.68544,0.19992,0.714,7.72,-0.41,7.730879639
04/08/2020 07:30,8.90744,0.46592,8.919617077,0.87744,0.25592,0.914,8.03,0.21,8.032745483,8.94744,-0.03408,8.947504904,0.87744,0.25592,0.914,8.07,-0.29,8.075208976
04/08/2020 08:00,8.88688,0.28784,8.891540249,0.98688,0.28784,1.028,7.9,0,7.9,8.91688,0.28784,8.921524578,0.98688,0.28784,1.028,7.93,0,7.93
04/08/2020 08:30,9.54992,0.58956,9.568100804,1.12992,0.32956,1.177,8.42,0.26,8.424013295,9.57992,0.04956,9.580048194,1.12992,0.32956,1.177,8.45,-0.28,8.454637781
04/08/2020 09:00,9.89384,0.71612,9.919722667,1.08384,0.31612,1.129,8.81,0.4,8.819075915,9.93384,-0.06388,9.934045389,1.08384,0.31612,1.129,8.85,-0.38,8.858154435
04/08/2020 09:30,10.01824,0.89032,10.05772352,1.33824,0.39032,1.394,8.68,0.5,8.694388995,10.06824,-0.12968,10.06907511,1.33824,0.39032,1.394,8.73,-0.52,8.745473115
04/08/2020 10:00,10.50224,0.66982,10.52357847,0.58224,0.16982,0.6065,9.92,0.5,9.932592814,10.54224,-0.35018,10.54805433,0.58224,0.16982,0.6065,9.96,-0.52,9.97356506
04/08/2020 10:30,10.16336,0.64098,10.18355252,0.72336,0.21098,0.7535,9.44,0.43,9.449788357,10.21336,-0.23902,10.21615647,0.72336,0.21098,0.7535,9.49,-0.45,9.500663135
04/08/2020 11:00,10.67048,0.76764,10.69805658,0.78048,0.22764,0.813,9.89,0.54,9.904731193,10.72048,-0.33236,10.72563073,0.78048,0.22764,0.813,9.94,-0.56,9.955762151
04/08/2020 11:30,10.53592,0.90256,10.57450825,1.10592,0.32256,1.152,9.43,0.58,9.447819854,10.57592,-0.27744,10.57955844,1.10592,0.32256,1.152,9.47,-0.6,9.488988355
04/08/2020 12:00,10.46752,0.92636,10.5084308,1.18752,0.34636,1.237,9.28,0.58,9.298107334,10.50752,-0.25364,10.51058085,1.18752,0.34636,1.237,9.32,-0.6,9.339293335
04/08/2020 12:30,10.55192,0.81556,10.58339047,1.08192,0.31556,1.127,9.47,0.5,9.483190391,10.59192,-0.20444,10.59389282,1.08192,0.31556,1.127,9.51,-0.52,9.524206004
04/08/2020 13:00,10.82784,0.79062,10.85666611,0.92784,0.27062,0.9665,9.9,0.52,9.913647159,10.86784,-0.27938,10.87143042,0.92784,0.27062,0.9665,9.94,-0.55,9.955204669
04/08/2020 13:30,10.69336,0.75348,10.71987314,1.14336,0.33348,1.191,9.55,0.42,9.559231141,10.72336,-0.10652,10.72388904,1.14336,0.33348,1.191,9.58,-0.44,9.590099061
04/08/2020 14:00,10.6804,1.8722,10.8432503,1.3104,0.3822,1.365,9.37,1.49,9.487728917,10.6504,0.6222,10.66855909,1.3104,0.3822,1.365,9.34,0.24,9.343083003
04/08/2020 14:30,10.53888,1.11134,10.5973142,1.23888,0.36134,1.2905,9.3,0.75,9.330192924,10.57888,-0.40866,10.58677028,1.23888,0.36134,1.2905,9.34,-0.77,9.371686081
04/08/2020 15:00,10.18856,1.35458,10.278212,1.79856,0.52458,1.8735,8.39,0.83,8.430954869,10.21856,-0.32542,10.22374035,1.79856,0.52458,1.8735,8.42,-0.85,8.462795047
04/08/2020 15:30,10.20736,1.14048,10.27087595,1.64736,0.48048,1.716,8.56,0.66,8.585406222,10.22736,-0.19952,10.22930598,1.64736,0.48048,1.716,8.58,-0.68,8.606904205
04/08/2020 16:00,10.27024,1.42632,10.36880988,2.25024,0.65632,2.344,8.02,0.77,8.056879048,10.29024,-0.13368,10.29110828,2.25024,0.65632,2.344,8.04,-0.79,8.078718958
04/08/2020 16:30,9.9168,1.3024,10.00195821,2.2368,0.6524,2.33,7.68,0.65,7.707457428,9.9368,-0.0076,9.936802906,2.2368,0.6524,2.33,7.7,-0.66,7.728233951
04/08/2020 17:00,9.61704,0.81122,9.651193514,1.30704,0.38122,1.3615,8.31,0.43,8.321117713,9.65704,-0.03878,9.657117865,1.30704,0.38122,1.3615,8.35,-0.42,8.360556202
04/08/2020 17:30,9.79208,0.56894,9.808594367,0.68208,0.19894,0.7105,9.11,0.37,9.117510625,9.83208,-0.15106,9.833240374,0.68208,0.19894,0.7105,9.15,-0.35,9.156691542
04/08/2020 18:00,9.60088,0.60734,9.620070616,0.71088,0.20734,0.7405,8.89,0.4,8.898994325,9.65088,-0.23266,9.653684035,0.71088,0.20734,0.7405,8.94,-0.44,8.950821191
04/08/2020 18:30,9.34184,0.15512,9.343127785,0.53184,0.15512,0.554,8.81,0,8.81,9.39184,0.15512,9.39312093,0.53184,0.15512,0.554,8.86,0,8.86
04/08/2020 19:00,9.60176,0.44968,9.612284182,0.34176,0.09968,0.356,9.26,0.35,9.26661211,9.66176,-0.25032,9.665002142,0.34176,0.09968,0.356,9.32,-0.35,9.326569573
04/08/2020 19:30,8.96232,0.31026,8.967688724,0.65232,0.19026,0.6795,8.31,0.12,8.310866381,9.00232,-0.19974,9.004535604,0.65232,0.19026,0.6795,8.35,-0.39,8.359102823
04/08/2020 20:00,9.32424,6.49082,11.36099449,0.41424,0.12082,0.4315,8.91,6.37,10.95285351,8.87424,6.15082,10.79744054,0.41424,0.12082,0.4315,8.46,6.03,10.38905674
04/08/2020 20:30,9.18624,6.43432,11.21550174,0.42624,0.12432,0.444,8.76,6.31,10.79600389,8.72624,6.18432,10.69546999,0.42624,0.12432,0.444,8.3,6.06,10.27684777
04/08/2020 21:00,9.2192,6.4906,11.27481871,0.6192,0.1806,0.645,8.6,6.31,10.66658802,8.7592,6.2006,10.73177641,0.6192,0.1806,0.645,8.14,6.02,10.12422837
04/08/2020 21:30,8.73184,2.20262,9.005363105,0.59184,0.17262,0.6165,8.14,2.03,8.389308672,8.66184,1.30262,8.759240324,0.59184,0.17262,0.6165,8.07,1.13,8.148729962
04/08/2020 22:00,8.48176,0.68968,8.509753886,0.34176,0.09968,0.356,8.14,0.59,8.161354054,8.49176,0.80968,8.530273712,0.34176,0.09968,0.356,8.15,0.71,8.180867925
04/08/2020 22:30,8.4836,6.2023,10.50904345,0.2136,0.0623,0.2225,8.27,6.14,10.30012136,8.1136,6.2523,10.24313235,0.2136,0.0623,0.2225,7.9,6.19,10.03623934
04/08/2020 23:00,8.14072,6.25396,10.26563869,0.39072,0.11396,0.407,7.75,6.14,9.887471871,7.70072,6.30396,9.951934495,0.39072,0.11396,0.407,7.31,6.19,9.578736869
04/08/2020 23:30,7.85256,6.24408,10.03250884,0.56256,0.16408,0.586,7.29,6.08,9.492655055,7.41256,6.55408,9.894544477,0.56256,0.16408,0.586,6.85,6.39,9.367742524
05/08/2020 00:00,7.88576,0.29668,7.89133891,0.12576,0.03668,0.131,7.76,0.26,7.764354448,7.87576,1.05668,7.946330486,0.12576,0.03668,0.131,7.75,1.02,7.816834398
05/08/2020 00:30,7.55792,0.06356,7.558187256,0.21792,0.06356,0.227,7.34,0,7.34,7.58792,0.06356,7.5881862,0.21792,0.06356,0.227,7.37,0,7.37
05/08/2020 01:00,7.42192,0.05306,7.422109663,0.18192,0.05306,0.1895,7.24,0,7.24,7.45192,0.05306,7.452108899,0.18192,0.05306,0.1895,7.27,0,7.27
05/08/2020 01:30,7.29032,0.08176,7.29077845,0.28032,0.08176,0.292,7.01,0,7.01,7.31032,0.08176,7.310777195,0.28032,0.08176,0.292,7.03,0,7.03
05/08/2020 02:00,7.32272,0.06496,7.323008125,0.22272,0.06496,0.232,7.1,0,7.1,7.35272,0.06496,7.35300695,0.22272,0.06496,0.232,7.13,0,7.13
05/08/2020 02:30,6.96352,-0.35314,6.97246862,0.26352,0.07686,0.2745,6.7,-0.43,6.713784328,6.99352,0.53686,7.014095854,0.26352,0.07686,0.2745,6.73,0.46,6.745702336
05/08/2020 03:00,7.13104,0.12572,7.132148134,0.43104,0.12572,0.449,6.7,0,6.7,7.16104,0.12572,7.162143492,0.43104,0.12572,0.449,6.73,0,6.73
05/08/2020 03:30,6.80224,0.15232,6.803945208,0.52224,0.15232,0.544,6.28,0,6.28,6.82224,0.15232,6.823940211,0.52224,0.15232,0.544,6.3,0,6.3
05/08/2020 04:00,7.05608,-0.26656,7.06111317,0.28608,0.08344,0.298,6.77,-0.35,6.77904123,7.07608,0.43344,7.089342593,0.28608,0.08344,0.298,6.79,0.35,6.799014634
05/08/2020 04:30,7.00136,0.06748,7.001685183,0.23136,0.06748,0.241,6.77,0,6.77,7.02136,0.06748,7.021684257,0.23136,0.06748,0.241,6.79,0,6.79
05/08/2020 05:00,7.2316,0.0413,7.231717932,0.1416,0.0413,0.1475,7.09,0,7.09,7.2616,0.0413,7.261717445,0.1416,0.0413,0.1475,7.12,0,7.12
05/08/2020 05:30,7.33464,-0.30198,7.340853891,0.16464,0.04802,0.1715,7.17,-0.35,7.178537455,7.36464,0.39802,7.3753876,0.16464,0.04802,0.1715,7.2,0.35,7.208501925
05/08/2020 06:00,7.0264,0.1827,7.028774875,0.6264,0.1827,0.6525,6.4,0,6.4,7.0464,0.1827,7.048768137,0.6264,0.1827,0.6525,6.42,0,6.42
05/08/2020 06:30,7.56536,0.14448,7.566739483,0.49536,0.14448,0.516,7.07,0,7.07,7.59536,0.14448,7.596734035,0.49536,0.14448,0.516,7.1,0,7.1
05/08/2020 07:00,8.79328,0.50804,8.807944017,0.47328,0.13804,0.493,8.32,0.37,8.3282231,8.82328,-0.22196,8.826071391,0.47328,0.13804,0.493,8.35,-0.36,8.357756876
05/08/2020 07:30,9.08888,0.50384,9.102834416,0.45888,0.13384,0.478,8.63,0.37,8.637927992,9.12888,-0.22616,9.131681028,0.45888,0.13384,0.478,8.67,-0.36,8.67747083
05/08/2020 08:00,9.26752,0.64636,9.290032734,0.94752,0.27636,0.987,8.32,0.37,8.3282231,9.30752,-0.08364,9.307895799,0.94752,0.27636,0.987,8.36,-0.36,8.367747606
05/08/2020 08:30,9.55984,2.98162,10.0140201,1.47984,0.43162,1.5415,8.08,2.55,8.472833056,9.44984,1.60162,9.584605503,1.47984,0.43162,1.5415,7.97,1.17,8.055420535
05/08/2020 09:00,9.84976,2.34868,10.12591081,1.46976,0.42868,1.531,8.38,1.92,8.597139059,9.79976,0.80868,9.833069683,1.46976,0.42868,1.531,8.33,0.38,8.338662962
05/08/2020 09:30,10.002,0.741,10.029411,1.032,0.301,1.075,8.97,0.44,8.980785044,10.042,-0.159,10.04325868,1.032,0.301,1.075,9.01,-0.46,9.021734866
05/08/2020 10:00,10.36528,0.64404,10.38526923,0.90528,0.26404,0.943,9.46,0.38,9.467629059,10.39528,-0.12596,10.3960431,0.90528,0.26404,0.943,9.49,-0.39,9.498010318
05/08/2020 10:30,10.4816,0.8388,10.51510932,1.6416,0.4788,1.71,8.84,0.36,8.84732728,10.5216,0.1188,10.52227067,1.6416,0.4788,1.71,8.88,-0.36,8.887294301
05/08/2020 11:00,10.8384,1.2912,10.91504063,2.6784,0.7812,2.79,8.16,0.51,8.175921966,10.8684,0.2512,10.87130259,2.6784,0.7812,2.79,8.19,-0.53,8.207131046
05/08/2020 11:30,10.02664,1.47152,10.13404563,3.05664,0.89152,3.184,6.97,0.58,6.994090363,10.04664,0.29152,10.05086858,3.05664,0.89152,3.184,6.99,-0.6,7.015703814
05/08/2020 12:00,10.03336,1.41848,10.13313369,2.70336,0.78848,2.816,7.33,0.63,7.357023855,10.05336,0.13848,10.0543137,2.70336,0.78848,2.816,7.35,-0.65,7.37868552
05/08/2020 12:30,10.62504,1.21772,10.69459289,2.01504,0.58772,2.099,8.61,0.63,8.633018012,10.64504,-0.06228,10.64522219,2.01504,0.58772,2.099,8.63,-0.65,8.654443945
05/08/2020 13:00,10.7924,0.9207,10.83160128,1.2024,0.3507,1.2525,9.59,0.57,9.606924586,10.8224,-0.2393,10.82504532,1.2024,0.3507,1.2525,9.62,-0.59,9.638075534
05/08/2020 13:30,10.40744,1.04092,10.45936527,1.71744,0.50092,1.789,8.69,0.54,8.70676174,10.43744,-0.05908,10.43760721,1.71744,0.50092,1.789,8.72,-0.56,8.737963149
05/08/2020 14:00,10.2148,1.1889,10.28375526,1.9848,0.5789,2.0675,8.23,0.61,8.252575356,10.2448,-0.0511,10.24492744,1.9848,0.5789,2.0675,8.26,-0.63,8.283990584
05/08/2020 14:30,10.20528,1.18404,10.27373791,1.86528,0.54404,1.943,8.34,0.64,8.364520309,10.22528,-0.10596,10.22582899,1.86528,0.54404,1.943,8.36,-0.65,8.385231064
05/08/2020 15:00,10.36016,0.89588,10.39882283,1.22016,0.35588,1.271,9.14,0.54,9.155937964,10.39016,-0.20412,10.39216483,1.22016,0.35588,1.271,9.17,-0.56,9.187083324
05/08/2020 15:30,10.60584,0.75962,10.63300826,1.09584,0.31962,1.1415,9.51,0.44,9.520173318,10.64584,-0.14038,10.64676551,1.09584,0.31962,1.1415,9.55,-0.46,9.561072116
05/08/2020 16:00,10.29824,0.77282,10.327197,1.27824,0.37282,1.3315,9.02,0.4,9.028864823,10.33824,-0.03718,10.33830686,1.27824,0.37282,1.3315,9.06,-0.41,9.069272297
05/08/2020 16:30,10.2472,0.6946,10.27071453,1.1472,0.3346,1.195,9.1,0.36,9.107118095,10.2772,-0.0354,10.27726097,1.1472,0.3346,1.195,9.13,-0.37,9.137494186
05/08/2020 17:00,10.25888,0.75634,10.28672295,1.35888,0.39634,1.4155,8.9,0.36,8.907277923,10.29888,0.02634,10.29891368,1.35888,0.39634,1.4155,8.94,-0.37,8.947653324
05/08/2020 17:30,9.94952,0.41986,9.9583749,1.43952,0.41986,1.4995,8.51,0,8.51,9.98952,0.41986,9.998339475,1.43952,0.41986,1.4995,8.55,0,8.55
05/08/2020 18:00,9.92208,0.58394,9.939248334,0.80208,0.23394,0.8355,9.12,0.35,9.126713538,9.97208,-0.11606,9.972755359,0.80208,0.23394,0.8355,9.17,-0.35,9.176676958
05/08/2020 18:30,9.59,0.1575,9.591293252,0.54,0.1575,0.5625,9.05,0,9.05,9.64,0.1575,9.641286545,0.54,0.1575,0.5625,9.1,0,9.1
05/08/2020 19:00,9.36584,0.09212,9.366293023,0.31584,0.09212,0.329,9.05,0,9.05,9.41584,0.09212,9.416290618,0.31584,0.09212,0.329,9.1,0,9.1
05/08/2020 19:30,9.3972,0.1246,9.398026016,0.4272,0.1246,0.445,8.97,0,8.97,9.4372,0.1246,9.438022515,0.4272,0.1246,0.445,9.01,0,9.01
05/08/2020 20:00,9.13984,-0.35838,9.146863476,0.27984,0.08162,0.2915,8.86,-0.44,8.87091878,9.18984,0.51162,9.204070526,0.27984,0.08162,0.2915,8.91,0.43,8.920369947
05/08/2020 20:30,9.07168,0.06174,9.071890092,0.21168,0.06174,0.2205,8.86,0,8.86,9.12168,0.06174,9.121888941,0.21168,0.06174,0.2205,8.91,0,8.91
05/08/2020 21:00,8.69168,0.13174,8.692678336,0.45168,0.13174,0.4705,8.24,0,8.24,8.73168,0.13174,8.732673763,0.45168,0.13174,0.4705,8.28,0,8.28
05/08/2020 21:30,8.79024,0.13132,8.791220859,0.45024,0.13132,0.469,8.34,0,8.34,8.84024,0.13132,8.841215312,0.45024,0.13132,0.469,8.39,0,8.39
05/08/2020 22:00,8.48312,-0.25284,8.486887121,0.33312,0.09716,0.347,8.15,-0.35,8.157511876,8.53312,0.44716,8.544828202,0.33312,0.09716,0.347,8.2,0.35,8.207466113
05/08/2020 22:30,8.51744,-0.30408,8.522866231,0.15744,0.04592,0.164,8.36,-0.35,8.367323347,8.56744,0.39592,8.576583282,0.15744,0.04592,0.164,8.41,0.35,8.417279846
05/08/2020 23:00,7.9832,-0.3599,7.991308419,0.5832,0.1701,0.6075,7.4,-0.53,7.418955452,8.0232,0.6901,8.052824116,0.5832,0.1701,0.6075,7.44,0.52,7.458149905
05/08/2020 23:30,8.03736,0.80298,8.077371642,0.14736,0.04298,0.1535,7.89,0.76,7.926518782,7.95736,1.98298,8.20071874,0.14736,0.04298,0.1535,7.81,1.94,8.047341176
06/08/2020 00:00,7.7128,-0.5171,7.730114892,0.3528,0.1029,0.3675,7.36,-0.62,7.386067966,7.7528,0.7029,7.784598657,0.3528,0.1029,0.3675,7.4,0.6,7.424284477
06/08/2020 00:30,7.50352,-0.52814,7.52208377,0.14352,0.04186,0.1495,7.36,-0.57,7.382039014,7.54352,0.60186,7.567491622,0.14352,0.04186,0.1495,7.4,0.56,7.421158939
06/08/2020 01:00,7.12336,-0.26902,7.128438079,0.48336,0.14098,0.5035,6.64,-0.41,6.65264609,7.15336,0.54098,7.173786911,0.48336,0.14098,0.5035,6.67,0.4,6.681983239
06/08/2020 01:30,7.09176,-0.35782,7.100781299,0.28176,0.08218,0.2935,6.81,-0.44,6.824199587,7.12176,0.51218,7.140153629,0.28176,0.08218,0.2935,6.84,0.43,6.853502754
06/08/2020 02:00,7.11144,-0.37458,7.12129827,0.36144,0.10542,0.3765,6.75,-0.48,6.767045145,7.20144,0.57542,7.224392449,0.36144,0.10542,0.3765,6.84,0.47,6.856128645
06/08/2020 02:30,7.012,-0.429,7.025111031,0.312,0.091,0.325,6.7,-0.52,6.720148808,7.042,0.601,7.067599663,0.312,0.091,0.325,6.73,0.51,6.74929626
06/08/2020 03:00,6.79448,-0.40786,6.806710531,0.38448,0.11214,0.4005,6.41,-0.52,6.431057456,6.82448,0.62214,6.852779396,0.38448,0.11214,0.4005,6.44,0.51,6.460162537
06/08/2020 03:30,6.9896,-0.3472,6.998218059,0.4896,0.1428,0.51,6.5,-0.49,6.518443066,7.0096,0.6228,7.037213369,0.4896,0.1428,0.51,6.52,0.48,6.537644836
06/08/2020 04:00,7.21304,-0.47828,7.228879429,0.14304,0.04172,0.149,7.07,-0.52,7.089097263,7.24304,0.56172,7.264788903,0.14304,0.04172,0.149,7.1,0.52,7.119016786
06/08/2020 04:30,6.71816,-0.24762,6.722721878,0.48816,0.14238,0.5085,6.23,-0.39,6.242195127,6.74816,0.56238,6.771553341,0.48816,0.14238,0.5085,6.26,0.42,6.274073637
06/08/2020 05:00,6.81552,-0.23464,6.819557816,0.39552,0.11536,0.412,6.42,-0.35,6.42953342,6.84552,0.46536,6.861319407,0.39552,0.11536,0.412,6.45,0.35,6.459489144
06/08/2020 05:30,7.16024,-0.25368,7.164732403,0.33024,0.09632,0.344,6.83,-0.35,6.83896191,7.19024,0.44632,7.2040789,0.33024,0.09632,0.344,6.86,0.35,6.868922769
06/08/2020 06:00,7.41688,1.24534,7.520703468,0.32688,0.09534,0.3405,7.09,1.15,7.182659675,7.37688,2.07534,7.663249614,0.32688,0.09534,0.3405,7.05,1.98,7.322765871
06/08/2020 06:30,8.43392,0.24906,8.437596663,0.13392,0.03906,0.1395,8.3,0.21,8.302656201,8.47392,-0.33094,8.480379794,0.13392,0.03906,0.1395,8.34,-0.37,8.3482034
06/08/2020 07:00,8.32616,0.71888,8.3571364,1.19616,0.34888,1.246,7.13,0.37,7.139593826,8.35616,-0.02112,8.35618669,1.19616,0.34888,1.246,7.16,-0.37,7.169553682
06/08/2020 07:30,9.03592,0.63006,9.057859893,0.68592,0.20006,0.7145,8.35,0.43,8.361064526,9.07592,-0.23994,9.079091092,0.68592,0.20006,0.7145,8.39,-0.44,8.401529623
06/08/2020 08:00,9.32528,0.76904,9.356936977,0.78528,0.22904,0.818,8.54,0.54,8.557055568,9.36528,-0.33096,9.37112608,0.78528,0.22904,0.818,8.58,-0.56,8.598255637
06/08/2020 08:30,9.98688,4.27784,10.86451505,0.98688,0.28784,1.028,9,3.99,9.844800658,9.75688,2.94784,10.19247114,0.98688,0.28784,1.028,8.77,2.66,9.164523992
06/08/2020 09:00,9.98872,1.27296,10.06950616,1.75872,0.51296,1.832,8.23,0.76,8.265016636,10.02872,-0.25704,10.03201348,1.75872,0.51296,1.832,8.27,-0.77,8.305769079
06/08/2020 09:30,10.41624,0.96432,10.46078242,1.14624,0.33432,1.194,9.27,0.63,9.291383105,10.45624,-0.32568,10.46131074,1.14624,0.33432,1.194,9.31,-0.66,9.333364881
06/08/2020 10:00,10.81968,0.89574,10.85669496,0.73968,0.21574,0.7705,10.08,0.68,10.10291047,10.85968,-0.48426,10.87047181,0.73968,0.21574,0.7705,10.12,-0.7,10.1441806
06/08/2020 10:30,10.7628,0.7854,10.79141867,0.7728,0.2254,0.805,9.99,0.56,10.00568338,10.8128,-0.3646,10.81894528,0.7728,0.2254,0.805,10.04,-0.59,10.05732072
06/08/2020 11:00,10.48592,0.93506,10.52752846,1.28592,0.37506,1.3395,9.2,0.56,9.21702772,10.52592,-0.21494,10.52811432,1.28592,0.37506,1.3395,9.24,-0.59,9.258817419
06/08/2020 11:30,10.55696,1.40078,10.64948774,1.95696,0.57078,2.0385,8.6,0.83,8.639959491,10.58696,-0.27922,10.59064143,1.95696,0.57078,2.0385,8.63,-0.85,8.67175876
06/08/2020 12:00,11.14432,1.47876,11.24200157,2.22432,0.64876,2.317,8.92,0.83,8.958532246,11.16432,-0.20124,11.16613356,2.22432,0.64876,2.317,8.94,-0.85,8.980317366
06/08/2020 12:30,10.2832,1.4201,10.3807941,2.0232,0.5901,2.1075,8.26,0.83,8.301596232,10.3132,-0.2599,10.31647431,2.0232,0.5901,2.1075,8.29,-0.85,8.333462666
06/08/2020 13:00,11.01016,1.23338,11.07902746,1.76016,0.51338,1.8335,9.25,0.72,9.277979306,11.03016,-0.22662,11.03248776,1.76016,0.51338,1.8335,9.27,-0.74,9.299489233
06/08/2020 13:30,10.42,1.07,10.47479355,1.44,0.42,1.5,8.98,0.65,9.003493766,10.46,-0.26,10.46323086,1.44,0.42,1.5,9.02,-0.68,9.045595613
06/08/2020 14:00,10.40288,1.01834,10.45260392,1.26288,0.36834,1.3155,9.14,0.65,9.163083542,10.42288,-0.31166,10.42753851,1.26288,0.36834,1.3155,9.16,-0.68,9.185205496
06/08/2020 14:30,10.24136,1.10998,10.30133536,1.37136,0.39998,1.4285,8.87,0.71,8.898370637,10.28136,-0.34002,10.28698095,1.37136,0.39998,1.4285,8.91,-0.74,8.940676708
06/08/2020 15:00,10.63456,1.13258,10.6946998,1.17456,0.34258,1.2235,9.46,0.79,9.492928947,10.66456,-0.47742,10.67524097,1.17456,0.34258,1.2235,9.49,-0.82,9.525360886
06/08/2020 15:30,10.58284,1.11962,10.64190074,1.11984,0.32662,1.1665,9.463,0.793,9.496168596,10.61284,-0.49638,10.62444191,1.11984,0.32662,1.1665,9.493,-0.823,9.528608398
06/08/2020 16:00,10.43896,0.89678,10.47740904,0.94896,0.27678,0.9885,9.49,0.62,9.510231333,10.47896,-0.37322,10.48560422,0.94896,0.27678,0.9885,9.53,-0.65,9.552141121
06/08/2020 16:30,10.56496,1.84228,10.72438229,0.86496,0.25228,0.901,9.7,1.59,9.829450646,10.51496,0.68228,10.53707216,0.86496,0.25228,0.901,9.65,0.43,9.65957556
06/08/2020 17:00,9.99456,7.05508,12.23378042,1.35456,0.39508,1.411,8.64,6.66,10.90895045,9.51456,6.58508,11.57109029,1.35456,0.39508,1.411,8.16,6.19,10.24215309
06/08/2020 17:30,10.07504,6.74022,12.12175716,0.99504,0.29022,1.0365,9.08,6.45,11.13772418,9.57504,6.63022,11.64651056,0.99504,0.29022,1.0365,8.58,6.34,10.66827071
06/08/2020 18:00,9.37736,6.80798,11.58807457,1.22736,0.35798,1.2785,8.15,6.45,10.39350759,9.02736,6.69798,11.2408258,1.22736,0.35798,1.2785,7.8,6.34,10.05164663
06/08/2020 18:30,9.10744,0.68592,9.13323325,1.11744,0.32592,1.164,7.99,0.36,7.998106026,9.15744,-0.03408,9.157503415,1.11744,0.32592,1.164,8.04,-0.36,8.048055666
06/08/2020 19:00,9.1988,5.5484,10.7425632,0.9888,0.2884,1.03,8.21,5.26,9.750471783,9.0288,4.2684,9.986914839,0.9888,0.2884,1.03,8.04,3.98,8.971176066
06/08/2020 19:30,9.26368,6.88024,11.53921443,0.58368,0.17024,0.608,8.68,6.71,10.97116676,8.79368,6.12024,10.71382964,0.58368,0.17024,0.608,8.21,5.95,10.13935895
06/08/2020 20:00,9.34504,6.75772,11.53241311,0.33504,0.09772,0.349,9.01,6.66,11.20427151,8.86504,6.15772,10.79381535,0.33504,0.09772,0.349,8.53,6.06,10.46348412
06/08/2020 20:30,8.98592,6.80756,11.27340372,0.50592,0.14756,0.527,8.48,6.66,10.78267128,8.51592,6.29756,10.59151337,0.50592,0.14756,0.527,8.01,6.15,10.09864347
06/08/2020 21:00,8.88512,3.92816,9.714720706,0.40512,0.11816,0.422,8.48,3.81,9.296585395,8.61512,3.29816,9.224865961,0.40512,0.11816,0.422,8.21,3.18,8.804345518
06/08/2020 21:30,8.92072,0.57896,8.939487681,0.27072,0.07896,0.282,8.65,0.5,8.664438816,8.97072,-0.44104,8.981555188,0.27072,0.07896,0.282,8.7,-0.52,8.715526375
06/08/2020 22:00,9.03336,5.37098,10.50947282,0.24336,0.07098,0.2535,8.79,5.3,10.26421453,8.79336,5.43098,10.3353144,0.24336,0.07098,0.2535,8.55,5.36,10.09118923
06/08/2020 22:30,8.5536,6.2373,10.58621671,0.3336,0.0973,0.3475,8.22,6.14,10.26001949,8.0836,6.6473,10.4657148,0.3336,0.0973,0.3475,7.75,6.55,10.14716709
06/08/2020 23:00,8.40656,6.28358,10.49540988,0.28656,0.08358,0.2985,8.12,6.2,10.21637901,7.93656,6.56358,10.29900806,0.28656,0.08358,0.2985,7.65,6.48,10.0256122
06/08/2020 23:30,8.10984,6.04912,10.11737899,0.33984,0.09912,0.354,7.77,5.95,9.786490689,7.66984,6.34912,9.956795187,0.33984,0.09912,0.354,7.33,6.25,9.632829283
07/08/2020 00:00,7.71256,-0.43092,7.724588908,0.20256,0.05908,0.211,7.51,-0.49,7.525968376,7.75256,0.52908,7.770592783,0.20256,0.05908,0.211,7.55,0.47,7.564614994
07/08/2020 00:30,7.80376,-0.30932,7.809887899,0.17376,0.05068,0.181,7.63,-0.36,7.63848807,7.84376,0.40068,7.853987229,0.17376,0.05068,0.181,7.67,0.35,7.677981506
07/08/2020 01:00,7.65856,-0.33792,7.666011427,0.17856,0.05208,0.186,7.48,-0.39,7.490160212,7.68856,0.40208,7.699066385,0.17856,0.05208,0.186,7.51,0.35,7.518151369
07/08/2020 01:30,7.09056,-0.15942,7.092351927,0.79056,0.23058,0.8235,6.3,-0.39,6.312059886,7.13056,0.61058,7.156653817,0.79056,0.23058,0.8235,6.34,0.38,6.351377803
07/08/2020 02:00,7.50632,-0.34524,7.514255159,0.25632,0.07476,0.267,7.25,-0.42,7.262155327,7.53632,0.48476,7.551894557,0.25632,0.07476,0.267,7.28,0.41,7.291536189
07/08/2020 02:30,7.10144,-0.32958,7.10908384,0.48144,0.14042,0.5015,6.62,-0.47,6.636663318,7.13144,0.60042,7.156671059,0.48144,0.14042,0.5015,6.65,0.46,6.665890788
07/08/2020 03:00,6.88464,-0.33448,6.892760318,0.46464,0.13552,0.484,6.42,-0.47,6.43718106,6.91464,0.59552,6.940237056,0.46464,0.13552,0.484,6.45,0.46,6.466382296
07/08/2020 03:30,7.06072,-0.28854,7.066613209,0.45072,0.13146,0.4695,6.61,-0.42,6.623329978,7.09072,0.54146,7.111363375,0.45072,0.13146,0.4695,6.64,0.41,6.65264609
