Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/08/2020 04:00,6.79208,-0.27356,6.797586763,0.50208,0.14644,0.523,6.29,-0.42,6.304006662,6.84208,0.55644,6.864669271,0.50208,0.14644,0.523,6.34,0.41,6.353243266
07/08/2020 04:30,7.26208,-0.42856,7.2747144,0.14208,0.04144,0.148,7.12,-0.47,7.135495778,7.29208,0.49144,7.308621211,0.14208,0.04144,0.148,7.15,0.45,7.164146844
07/08/2020 05:00,6.77696,-0.35422,6.78621092,0.39696,0.11578,0.4135,6.38,-0.47,6.397288488,6.81696,0.56578,6.840398428,0.39696,0.11578,0.4135,6.42,0.45,6.435751704
07/08/2020 05:30,6.88064,-0.29398,6.886917384,0.50064,0.14602,0.5215,6.38,-0.44,6.395154416,6.92064,0.59602,6.946257831,0.50064,0.14602,0.5215,6.42,0.45,6.435751704
07/08/2020 06:00,7.14528,-0.25846,7.149952996,0.48528,0.14154,0.5055,6.66,-0.4,6.672001199,7.17528,0.53154,7.194941129,0.48528,0.14154,0.5055,6.69,0.39,6.701358071
07/08/2020 06:30,7.95696,-0.31422,7.96316185,0.15696,0.04578,0.1635,7.8,-0.36,7.808303273,7.99696,0.40578,8.007248382,0.15696,0.04578,0.1635,7.84,0.36,7.848260954
07/08/2020 07:00,8.692,0.3585,8.699389993,0.132,0.0385,0.1375,8.56,0.32,8.56597922,8.732,-0.3115,8.737554363,0.132,0.0385,0.1375,8.6,-0.35,8.607119146
07/08/2020 07:30,8.81968,1.12324,8.890918029,0.55968,0.16324,0.583,8.26,0.96,8.315599798,8.83968,0.11324,8.840405296,0.55968,0.16324,0.583,8.28,-0.05,8.280150965
07/08/2020 08:00,9.26032,0.90176,9.304122613,1.00032,0.29176,1.042,8.26,0.61,8.282493586,9.28032,-0.32824,9.286123023,1.00032,0.29176,1.042,8.28,-0.62,8.303180114
07/08/2020 08:30,9.84672,1.48696,9.958360548,1.32672,0.38696,1.382,8.52,1.1,8.590715919,9.85672,-0.27304,9.860501001,1.32672,0.38696,1.382,8.53,-0.66,8.55549531
07/08/2020 09:00,10.37528,1.84404,10.53788018,1.62528,0.47404,1.693,8.75,1.37,8.856602057,10.40528,-0.91596,10.44551744,1.62528,0.47404,1.693,8.78,-1.39,8.889347558
07/08/2020 09:30,10.50048,2.17264,10.72289349,2.34048,0.68264,2.438,8.16,1.49,8.294920132,10.52048,-0.83736,10.55375152,2.34048,0.68264,2.438,8.18,-1.52,8.320024038
07/08/2020 10:00,10.4988,2.0859,10.70400767,2.4888,0.7259,2.5925,8.01,1.36,8.124635376,10.5188,-0.6541,10.53911762,2.4888,0.7259,2.5925,8.03,-1.38,8.147717472
07/08/2020 10:30,10.23248,1.97114,10.4206065,2.47248,0.72114,2.5755,7.76,1.25,7.860031807,10.25248,-0.54886,10.26716092,2.47248,0.72114,2.5755,7.78,-1.27,7.882975327
07/08/2020 11:00,10.59056,2.34558,10.8471981,2.83056,0.82558,2.9485,7.76,1.52,7.907464828,10.61056,-0.71442,10.63458412,2.83056,0.82558,2.9485,7.78,-1.54,7.930952024
07/08/2020 11:30,10.63128,2.59954,10.94448366,3.22128,0.93954,3.3555,7.41,1.66,7.593661831,10.64128,-0.74046,10.66701088,3.22128,0.93954,3.3555,7.42,-1.68,7.607811775
07/08/2020 12:00,10.41464,2.60052,10.73440406,3.22464,0.94052,3.359,7.19,1.66,7.379139516,10.42464,-0.75948,10.45226908,3.22464,0.94052,3.359,7.2,-1.7,7.397972695
07/08/2020 12:30,10.87896,1.94428,11.05133455,1.72896,0.50428,1.801,9.15,1.44,9.26261842,10.89896,-0.95572,10.94078287,1.72896,0.50428,1.801,9.17,-1.46,9.285499448
07/08/2020 13:00,11.22344,1.70892,11.35279758,1.57344,0.45892,1.639,9.65,1.25,9.730621768,11.25344,-0.82108,11.2833543,1.57344,0.45892,1.639,9.68,-1.28,9.764261365
07/08/2020 13:30,10.37888,4.68634,11.38784144,3.03888,0.88634,3.1655,7.34,3.8,8.26532516,10.20888,2.16634,10.43619949,3.03888,0.88634,3.1655,7.17,1.28,7.283357742
07/08/2020 14:00,10.3676,8.5193,13.41885249,3.3576,0.9793,3.4975,7.01,7.54,10.29522705,9.8976,6.3093,11.73753604,3.3576,0.9793,3.4975,6.54,5.33,8.436853679
07/08/2020 14:30,10.28232,8.23026,13.17054609,2.57232,0.75026,2.6795,7.71,7.48,10.7421832,9.80232,6.17026,11.58264157,2.57232,0.75026,2.6795,7.23,5.42,9.036000221
07/08/2020 15:00,10.33112,8.47366,13.36169728,3.68112,1.07366,3.8345,6.65,7.4,9.948994924,9.87112,6.11366,11.61102272,3.68112,1.07366,3.8345,6.19,5.04,7.982336751
07/08/2020 15:30,10.25376,1.89318,10.42706692,3.23376,0.94318,3.3685,7.02,0.95,7.083988989,10.26376,-0.02682,10.26379504,3.23376,0.94318,3.3685,7.03,-0.97,7.096604822
07/08/2020 16:00,10.41132,1.94126,10.5907542,3.38832,0.98826,3.5295,7.023,0.953,7.087364672,10.42132,0.01526,10.42133117,3.38832,0.98826,3.5295,7.033,-0.973,7.099987183
07/08/2020 16:30,10.08808,1.50944,10.20038074,2.63808,0.76944,2.748,7.45,0.74,7.486661472,10.09808,0.00944,10.09808441,2.63808,0.76944,2.748,7.46,-0.76,7.498613205
07/08/2020 17:00,9.67448,1.48214,9.787354201,3.02448,0.88214,3.1505,6.65,0.6,6.677012805,9.69448,0.26214,9.698023502,3.02448,0.88214,3.1505,6.67,-0.62,6.698753615
07/08/2020 17:30,9.81352,1.25686,9.893678378,2.42352,0.70686,2.5245,7.39,0.55,7.410438584,9.84352,0.13686,9.844471375,2.42352,0.70686,2.5245,7.42,-0.57,7.441861326
07/08/2020 18:00,9.88896,0.80428,9.921612581,1.24896,0.36428,1.301,8.64,0.44,8.651196449,9.91896,-0.06572,9.919177718,1.24896,0.36428,1.301,8.67,-0.43,8.680656657
07/08/2020 18:30,9.26172,0.62346,9.282680633,0.61872,0.18046,0.6445,8.643,0.443,8.654345614,9.29172,-0.25254,9.295151263,0.61872,0.18046,0.6445,8.673,-0.433,8.683802047
07/08/2020 19:00,9.27768,0.10724,9.278299769,0.36768,0.10724,0.383,8.91,0,8.91,9.32768,0.10724,9.328296447,0.36768,0.10724,0.383,8.96,0,8.96
07/08/2020 19:30,9.32148,0.11614,9.322203489,0.40848,0.11914,0.4255,8.913,-0.003,8.913000505,9.37148,0.12214,9.372275901,0.40848,0.11914,0.4255,8.963,0.003,8.963000502
07/08/2020 20:00,9.1242,0.0586,9.124388177,0.2112,0.0616,0.22,8.913,-0.003,8.913000505,9.1742,0.0646,9.174427437,0.2112,0.0616,0.22,8.963,0.003,8.963000502
07/08/2020 20:30,9.13524,0.06182,9.135449172,0.22224,0.06482,0.2315,8.913,-0.003,8.913000505,9.18524,0.06782,9.185490374,0.22224,0.06482,0.2315,8.963,0.003,8.963000502
07/08/2020 21:00,8.22576,-0.20832,8.228397462,0.48576,0.14168,0.506,7.74,-0.35,7.747909395,8.27576,0.49168,8.290352996,0.48576,0.14168,0.506,7.79,0.35,7.79785868
07/08/2020 21:30,7.9374,-0.2963,7.942928456,0.1944,0.0567,0.2025,7.743,-0.353,7.751042382,7.9874,0.4097,7.997900528,0.1944,0.0567,0.2025,7.793,0.353,7.800990835
07/08/2020 22:00,7.87596,-0.31422,7.882225582,0.13296,0.03878,0.1385,7.743,-0.353,7.751042382,7.92596,0.39178,7.93563693,0.13296,0.03878,0.1385,7.793,0.353,7.800990835
07/08/2020 22:30,8.39624,-0.36568,8.404199426,0.18624,0.05432,0.194,8.21,-0.42,8.220735977,8.44624,0.48432,8.46011442,0.18624,0.05432,0.194,8.26,0.43,8.271184921
07/08/2020 23:00,8.909,-0.22,8.91171594,0.696,0.203,0.725,8.213,-0.423,8.223885821,8.959,0.636,8.98154647,0.696,0.203,0.725,8.263,0.433,8.274337315
07/08/2020 23:30,7.34652,-0.24114,7.350476489,0.38352,0.11186,0.3995,6.963,-0.353,6.971942197,7.38652,0.11486,7.38741298,0.38352,0.11186,0.3995,7.003,0.003,7.003000643
08/08/2020 00:00,7.10908,-0.26956,7.114188713,0.28608,0.08344,0.298,6.823,-0.353,6.832125438,7.14908,0.43644,7.162389596,0.28608,0.08344,0.298,6.863,0.353,6.872072322
08/08/2020 00:30,6.87304,-0.38828,6.883998852,0.14304,0.04172,0.149,6.73,-0.43,6.743723007,6.90304,0.46172,6.918464179,0.14304,0.04172,0.149,6.76,0.42,6.77303477
08/08/2020 01:00,7.09,1.8975,7.339523571,0.3,0.0875,0.3125,6.79,1.81,7.027104667,6.95,3.0875,7.604942883,0.3,0.0875,0.3125,6.65,3,7.295375247
08/08/2020 01:30,6.66216,2.93438,7.279763859,0.15216,0.04438,0.1585,6.51,2.89,7.122654,6.41216,4.79438,8.006364684,0.15216,0.04438,0.1585,6.26,4.75,7.858123186
08/08/2020 02:00,6.39456,-0.95492,6.465467485,0.39456,0.11508,0.411,6,-1.07,6.094661598,6.43456,1.17508,6.54097664,0.39456,0.11508,0.411,6.04,1.06,6.132307885
08/08/2020 02:30,6.43288,-1.03416,6.515476345,0.12288,0.03584,0.128,6.31,-1.07,6.400078125,6.45288,1.09584,6.54526742,0.12288,0.03584,0.128,6.33,1.06,6.418138359
08/08/2020 03:00,6.28744,-1.01158,6.36829615,0.33744,0.09842,0.3515,5.95,-1.11,6.052652311,6.31744,1.19842,6.430105648,0.33744,0.09842,0.3515,5.98,1.1,6.080328938
08/08/2020 03:30,6.08096,-0.98722,6.160574474,0.42096,0.12278,0.4385,5.66,-1.11,5.767815878,6.11096,1.22278,6.2320962,0.42096,0.12278,0.4385,5.69,1.1,5.795351586
08/08/2020 04:00,6.28424,-0.98918,6.361615318,0.41424,0.12082,0.4315,5.87,-1.11,5.974027117,6.31424,1.22082,6.431176273,0.41424,0.12082,0.4315,5.9,1.1,6.001666435
08/08/2020 04:30,6.21232,-1.06474,6.302903383,0.29232,0.08526,0.3045,5.92,-1.15,6.030663313,6.24232,1.22526,6.361432311,0.29232,0.08526,0.3045,5.95,1.14,6.058225813
08/08/2020 05:00,6.0076,-1.0632,6.100955007,0.2976,0.0868,0.31,5.71,-1.15,5.824654496,6.0376,1.2268,6.160978169,0.2976,0.0868,0.31,5.74,1.14,5.85211073
08/08/2020 05:30,6.34992,-1.03294,6.433385505,0.22992,0.06706,0.2395,6.12,-1.1,6.21807044,6.37992,1.15706,6.483993141,0.22992,0.06706,0.2395,6.15,1.09,6.24584662
08/08/2020 06:00,6.41096,-0.96472,6.483139116,0.12096,0.03528,0.126,6.29,-1,6.368995211,6.45096,1.02528,6.531928046,0.12096,0.03528,0.126,6.33,0.99,6.406949352
08/08/2020 06:30,6.39752,-0.89364,6.459632699,0.22752,0.06636,0.237,6.17,-0.96,6.244237343,6.43752,1.01636,6.517257966,0.22752,0.06636,0.237,6.21,0.95,6.282244822
08/08/2020 07:00,6.54912,-0.71984,6.588561482,0.30912,0.09016,0.322,6.24,-0.81,6.292352501,6.57912,0.89016,6.639066561,0.30912,0.09016,0.322,6.27,0.8,6.320830642
08/08/2020 07:30,6.71184,-0.35738,6.72134783,0.83184,0.24262,0.8665,5.88,-0.6,5.910532971,6.74184,0.82262,6.791841448,0.83184,0.24262,0.8665,5.91,0.58,5.938392038
08/08/2020 08:00,7.09432,-0.23124,7.098087644,1.02432,0.29876,1.067,6.07,-0.53,6.093094452,7.12432,0.83876,7.173524503,1.02432,0.29876,1.067,6.1,0.54,6.123854995
08/08/2020 08:30,7.31096,0.38528,7.321104889,1.32096,0.38528,1.376,5.99,0,5.99,7.33096,0.38528,7.341077251,1.32096,0.38528,1.376,6.01,0,6.01
08/08/2020 09:00,7.78728,0.12754,7.788324354,1.63728,0.47754,1.7055,6.15,-0.35,6.159951299,7.81728,0.82754,7.860959805,1.63728,0.47754,1.7055,6.18,0.35,6.189903069
08/08/2020 09:30,8.2092,1.0206,8.272399229,2.0592,0.6006,2.145,6.15,0.42,6.164324781,8.1792,0.1806,8.181193617,2.0592,0.6006,2.145,6.12,-0.42,6.134394836
08/08/2020 10:00,8.35208,5.81394,10.17640107,2.48208,0.72394,2.5855,5.87,5.09,7.769491618,8.12208,5.34394,9.72244199,2.48208,0.72394,2.5855,5.64,4.62,7.290678981
08/08/2020 10:30,8.23696,1.32578,8.34297325,3.03696,0.88578,3.1635,5.2,0.44,5.218582183,8.23696,0.45578,8.249560319,3.03696,0.88578,3.1635,5.2,-0.43,5.217748557
08/08/2020 11:00,8.23832,1.31576,8.342729817,3.20832,0.93576,3.342,5.03,0.38,5.044333454,8.23832,0.55576,8.257044604,3.20832,0.93576,3.342,5.03,-0.38,5.044333454
08/08/2020 11:30,8.378,1.479,8.507545181,3.768,1.099,3.925,4.61,0.38,4.625635092,8.378,0.719,8.408795693,3.768,1.099,3.925,4.61,-0.38,4.625635092
08/08/2020 12:00,8.57288,1.36084,8.680216414,3.36288,0.98084,3.503,5.21,0.38,5.223839584,8.57288,0.57084,8.591864163,3.36288,0.98084,3.503,5.21,-0.41,5.226107538
08/08/2020 12:30,9.00392,1.39656,9.111583573,3.31392,0.96656,3.452,5.69,0.43,5.706224671,9.00392,0.52656,9.019303787,3.31392,0.96656,3.452,5.69,-0.44,5.706986946
08/08/2020 13:00,9.23008,1.04794,9.289378615,2.29008,0.66794,2.3855,6.94,0.38,6.950395672,9.23008,0.27794,9.234263774,2.29008,0.66794,2.3855,6.94,-0.39,6.950949575
08/08/2020 13:30,8.58392,1.38406,8.694786061,3.13392,0.91406,3.2645,5.45,0.47,5.470228514,8.57392,0.44406,8.585411665,3.13392,0.91406,3.2645,5.44,-0.47,5.460265561
08/08/2020 14:00,8.34856,0.69958,8.377819898,2.39856,0.69958,2.4985,5.95,0,5.95,8.34856,0.69958,8.377819898,2.39856,0.69958,2.4985,5.95,0,5.95
08/08/2020 14:30,8.44224,1.16232,8.521877962,2.68224,0.78232,2.794,5.76,0.38,5.772521113,8.44224,0.40232,8.451820964,2.68224,0.78232,2.794,5.76,-0.38,5.772521113
08/08/2020 15:00,8.3248,1.1514,8.404047656,2.6448,0.7714,2.755,5.68,0.38,5.692697076,8.3248,0.3914,8.33399598,2.6448,0.7714,2.755,5.68,-0.38,5.692697076
08/08/2020 15:30,8.52472,1.14846,8.601733049,2.63472,0.76846,2.7445,5.89,0.38,5.902245335,8.52472,0.38846,8.533566209,2.63472,0.76846,2.7445,5.89,-0.38,5.902245335
08/08/2020 16:00,8.34496,1.15728,8.424823701,2.66496,0.77728,2.776,5.68,0.38,5.692697076,8.35496,0.39728,8.364400038,2.66496,0.77728,2.776,5.69,-0.38,5.702674811
08/08/2020 16:30,8.25664,0.75152,8.290771158,2.57664,0.75152,2.684,5.68,0,5.68,8.31664,0.37152,8.324934114,2.57664,0.75152,2.684,5.74,-0.38,5.752564645
08/08/2020 17:00,8.34048,0.71764,8.37129702,2.46048,0.71764,2.563,5.88,0,5.88,8.35048,0.71764,8.381260251,2.46048,0.71764,2.563,5.89,0,5.89
08/08/2020 17:30,8.49416,0.60788,8.515883524,2.08416,0.60788,2.171,6.41,0,6.41,8.50416,0.60788,8.525858045,2.08416,0.60788,2.171,6.42,0,6.42
08/08/2020 18:00,8.18488,0.47684,8.19875826,1.63488,0.47684,1.703,6.55,0,6.55,8.21488,0.47684,8.228707663,1.63488,0.47684,1.703,6.58,0,6.58
08/08/2020 18:30,7.94344,0.05642,7.943640365,1.39344,0.40642,1.4515,6.55,-0.35,6.559344479,7.97344,0.75642,8.009239455,1.39344,0.40642,1.4515,6.58,0.35,6.589301936
08/08/2020 19:00,7.9036,-0.1127,7.904403472,0.8136,0.2373,0.8475,7.09,-0.35,7.098633671,7.9436,0.5873,7.965281053,0.8136,0.2373,0.8475,7.13,0.35,7.138585294
08/08/2020 19:30,7.92416,-0.27962,7.929091944,0.58416,0.17038,0.6085,7.34,-0.45,7.35378134,7.96416,0.60038,7.986757831,0.58416,0.17038,0.6085,7.38,0.43,7.392516486
08/08/2020 20:00,7.76848,-0.47586,7.78304081,0.28848,0.08414,0.3005,7.48,-0.56,7.500933275,7.81848,0.62414,7.843352615,0.28848,0.08414,0.3005,7.53,0.54,7.549337719
08/08/2020 20:30,7.43488,-0.45066,7.448525696,0.37488,0.10934,0.3905,7.06,-0.56,7.082174807,7.47488,0.64934,7.503030951,0.37488,0.10934,0.3905,7.1,0.54,7.1205056
08/08/2020 21:00,7.54416,-0.58212,7.566585346,0.16416,0.04788,0.171,7.38,-0.63,7.406841432,7.59416,0.66788,7.623472293,0.16416,0.04788,0.171,7.43,0.62,7.455823228
08/08/2020 21:30,7.55896,-0.41572,7.570383042,0.52896,0.15428,0.551,7.03,-0.57,7.053070253,7.59896,0.68428,7.629707216,0.52896,0.15428,0.551,7.07,0.53,7.089837798
08/08/2020 22:00,7.64384,-0.40388,7.654502531,0.36384,0.10612,0.379,7.28,-0.51,7.297842147,7.68384,0.57612,7.705407932,0.36384,0.10612,0.379,7.32,0.47,7.335073278
08/08/2020 22:30,7.67008,-0.55206,7.68992181,0.13008,0.03794,0.1355,7.54,-0.59,7.563048327,7.71008,0.58794,7.732464487,0.13008,0.03794,0.1355,7.58,0.55,7.599927631
08/08/2020 23:00,7.04808,0.85944,7.100286529,0.71808,0.20944,0.748,6.33,0.65,6.363285315,6.96808,2.52944,7.412975489,0.71808,0.20944,0.748,6.25,2.32,6.666700833
08/08/2020 23:30,6.8932,-0.5499,6.91509915,0.3432,0.1001,0.3575,6.55,-0.65,6.582172894,6.9332,0.7201,6.970495409,0.3432,0.1001,0.3575,6.59,0.62,6.619101147
09/08/2020 00:00,7.09568,-0.21126,7.09882423,0.23568,0.06874,0.2455,6.86,-0.28,6.865711908,7.10568,0.95874,7.170067688,0.23568,0.06874,0.2455,6.87,0.89,6.927409328
09/08/2020 00:30,6.74632,-0.36524,6.756199657,0.25632,0.07476,0.267,6.49,-0.44,6.504898154,6.78632,0.51476,6.80581494,0.25632,0.07476,0.267,6.53,0.44,6.544807102
09/08/2020 01:00,6.64136,-0.46752,6.657795251,0.35136,0.10248,0.366,6.29,-0.57,6.315773903,6.66136,0.67248,6.695218174,0.35136,0.10248,0.366,6.31,0.57,6.335692543
09/08/2020 01:30,6.69584,-0.57038,6.72008978,0.13584,0.03962,0.1415,6.56,-0.61,6.588300236,6.73584,0.63962,6.766140277,0.13584,0.03962,0.1415,6.6,0.6,6.62721661
09/08/2020 02:00,6.17144,-0.41708,6.185517553,0.66144,0.19292,0.689,5.51,-0.61,5.543663049,6.20144,0.79292,6.251926119,0.66144,0.19292,0.689,5.54,0.6,5.572396253
09/08/2020 02:30,6.1108,-0.5506,6.13555515,0.3408,0.0994,0.355,5.77,-0.65,5.806496362,6.1408,0.7394,6.185154566,0.3408,0.0994,0.355,5.8,0.64,5.83520351
09/08/2020 03:00,6.36576,-0.73332,6.407859128,0.12576,0.03668,0.131,6.24,-0.77,6.287328526,6.39576,0.79668,6.44518774,0.12576,0.03668,0.131,6.27,0.76,6.315892653
09/08/2020 03:30,5.97208,-0.80606,6.026232011,0.32208,0.09394,0.3355,5.65,-0.9,5.721232385,6.00208,0.98394,6.082195512,0.32208,0.09394,0.3355,5.68,0.89,5.749304306
09/08/2020 04:00,5.92552,-0.71464,5.968458561,0.63552,0.18536,0.662,5.29,-0.9,5.366013418,5.94552,1.07536,6.041987024,0.63552,0.18536,0.662,5.31,0.89,5.384069093
09/08/2020 04:30,6.28168,1.73424,6.516677988,0.15168,0.04424,0.158,6.13,1.69,6.358694835,6.13168,3.79424,7.21066965,0.15168,0.04424,0.158,5.98,3.75,7.058533842
09/08/2020 05:00,6.2608,5.2094,8.144658679,0.3408,0.0994,0.355,5.92,5.11,7.820390016,5.8408,7.4794,9.489803423,0.3408,0.0994,0.355,5.5,7.38,9.20404259
09/08/2020 05:30,6.62664,5.12902,8.379689961,0.23664,0.06902,0.2465,6.39,5.06,8.150809776,6.19664,7.44902,9.689491537,0.23664,0.06902,0.2465,5.96,7.38,9.486095087
09/08/2020 06:00,6.51816,5.09738,8.274641542,0.12816,0.03738,0.1335,6.39,5.06,8.150809776,6.08816,7.53738,9.689055137,0.12816,0.03738,0.1335,5.96,7.5,9.579749475
09/08/2020 06:30,6.15472,5.14846,8.02416467,0.47472,0.13846,0.4945,5.68,5.01,7.573803536,5.74472,7.63846,9.557608438,0.47472,0.13846,0.4945,5.27,7.5,9.166400602
09/08/2020 07:00,6.37688,5.34284,8.319287097,0.62688,0.18284,0.653,5.75,5.16,7.725807401,5.96688,7.48284,9.570608727,0.62688,0.18284,0.653,5.34,7.3,9.044644824
09/08/2020 07:30,6.41336,5.50348,8.451004591,0.66336,0.19348,0.691,5.75,5.31,7.826787336,6.00336,7.34348,9.485095139,0.66336,0.19348,0.691,5.34,7.15,8.924018153
09/08/2020 08:00,6.63944,5.58692,8.677317477,0.94944,0.27692,0.989,5.69,5.31,7.782814401,6.28944,7.39692,9.709350184,0.94944,0.27692,0.989,5.34,7.12,8.9
09/08/2020 08:30,6.9916,5.5263,8.911928088,0.7416,0.2163,0.7725,6.25,5.31,8.201134068,6.5816,7.2963,9.826161623,0.7416,0.2163,0.7725,5.84,7.08,9.1777993
09/08/2020 09:00,7.40416,-0.33462,7.41171747,0.46416,0.13538,0.4835,6.94,-0.47,6.955896779,7.42416,1.07538,7.501639411,0.46416,0.13538,0.4835,6.96,0.94,7.023190158
09/08/2020 09:30,7.48432,-0.68124,7.515260062,0.54432,0.15876,0.567,6.94,-0.84,6.9906509,7.50432,0.98876,7.569178621,0.54432,0.15876,0.567,6.96,0.83,7.00931523
09/08/2020 10:00,7.39456,-0.65992,7.423948545,0.75456,0.22008,0.786,6.64,-0.88,6.69805942,7.43456,1.09008,7.514050625,0.75456,0.22008,0.786,6.68,0.87,6.736415961
09/08/2020 10:30,7.90592,-0.62994,7.930976954,0.68592,0.20006,0.7145,7.22,-0.83,7.267551169,7.94592,1.02006,8.011127702,0.68592,0.20006,0.7145,7.26,0.82,7.306161783
09/08/2020 11:00,8.11112,-0.31384,8.117189366,0.74112,0.21616,0.772,7.37,-0.53,7.389032413,8.15112,0.73616,8.184295254,0.74112,0.21616,0.772,7.41,0.52,7.428223206
09/08/2020 11:30,8.53672,-0.28304,8.54141089,0.84672,0.24696,0.882,7.69,-0.53,7.708242342,8.57672,0.76696,8.610943827,0.84672,0.24696,0.882,7.73,0.52,7.747470555
09/08/2020 12:00,7.85528,-0.08346,7.855723356,1.32528,0.38654,1.3805,6.53,-0.47,6.546892393,7.88528,0.84654,7.930590813,1.32528,0.38654,1.3805,6.56,0.46,6.576108272
09/08/2020 12:30,7.83776,0.01518,7.8377747,1.45776,0.42518,1.5185,6.38,-0.41,6.393160408,7.86776,0.82518,7.910914577,1.45776,0.42518,1.5185,6.41,0.4,6.422468373
09/08/2020 13:00,8.17272,0.08246,8.173135986,1.48272,0.43246,1.5445,6.69,-0.35,6.6991492,8.19272,0.78246,8.230000283,1.48272,0.43246,1.5445,6.71,0.35,6.719121966
09/08/2020 13:30,8.0216,0.7588,8.057409261,2.6016,0.7588,2.71,5.42,0,5.42,8.0316,0.7588,8.067364873,2.6016,0.7588,2.71,5.43,0,5.43
09/08/2020 14:00,7.72216,0.86688,7.770665094,2.97216,0.86688,3.096,4.75,0,4.75,7.73216,0.86688,7.780602753,2.97216,0.86688,3.096,4.76,0,4.76
09/08/2020 14:30,7.74512,1.13316,7.827575321,3.88512,1.13316,4.047,3.86,0,3.86,7.74512,1.13316,7.827575321,3.88512,1.13316,4.047,3.86,0,3.86
09/08/2020 15:00,7.6484,1.0937,7.726202317,3.3384,0.9737,3.4775,4.31,0.12,4.31167021,7.6484,0.8937,7.700436497,3.3384,0.9737,3.4775,4.31,-0.08,4.310742395
09/08/2020 15:30,7.98856,1.01458,8.052730186,3.47856,1.01458,3.6235,4.51,0,4.51,7.99856,1.01458,8.062650597,3.47856,1.01458,3.6235,4.52,0,4.52
09/08/2020 16:00,8.1796,0.8778,8.226566052,3.0096,0.8778,3.135,5.17,0,5.17,8.1896,0.8778,8.23650903,3.0096,0.8778,3.135,5.18,0,5.18
09/08/2020 16:30,7.9808,0.7469,8.015673911,2.5608,0.7469,2.6675,5.42,0,5.42,7.9908,0.7469,8.025630458,2.5608,0.7469,2.6675,5.43,0,5.43
09/08/2020 17:00,7.58352,0.37436,7.592754507,2.48352,0.72436,2.587,5.1,-0.35,5.111995696,7.59352,1.07436,7.669145676,2.48352,0.72436,2.587,5.11,0.35,5.121972276
09/08/2020 17:30,7.71552,0.15036,7.716984968,1.71552,0.50036,1.787,6,-0.35,6.010199664,7.73552,0.85036,7.782119364,1.71552,0.50036,1.787,6.02,0.35,6.030165835
09/08/2020 18:00,7.858,2.4265,8.224114922,1.668,0.4865,1.7375,6.19,1.94,6.486886773,7.868,3.0965,8.455396871,1.668,0.4865,1.7375,6.2,2.61,6.726968113
09/08/2020 18:30,7.80656,0.71358,7.839105526,1.24656,0.36358,1.2985,6.56,0.35,6.569330255,7.84656,0.01358,7.846571751,1.24656,0.36358,1.2985,6.6,-0.35,6.609273788
09/08/2020 19:00,8.3452,0.5086,8.360684003,0.7152,0.2086,0.745,7.63,0.3,7.635895494,8.3952,-0.1114,8.395939078,0.7152,0.2086,0.745,7.68,-0.32,7.686663776
09/08/2020 19:30,8.10736,0.11298,8.108147177,0.38736,0.11298,0.4035,7.72,0,7.72,8.15736,0.11298,8.158142353,0.38736,0.11298,0.4035,7.77,0,7.77
09/08/2020 20:00,7.99312,-0.27034,7.997690357,0.27312,0.07966,0.2845,7.72,-0.35,7.727929865,8.04312,0.42966,8.05458795,0.27312,0.07966,0.2845,7.77,0.35,7.777878888
09/08/2020 20:30,7.912,-0.344,7.91947473,0.192,0.056,0.2,7.72,-0.4,7.730355749,7.962,0.406,7.972344699,0.192,0.056,0.2,7.77,0.35,7.777878888
09/08/2020 21:00,7.6564,-0.2873,7.66178845,0.3864,0.1127,0.4025,7.27,-0.4,7.280995811,7.7064,0.5027,7.722778532,0.3864,0.1127,0.4025,7.32,0.39,7.330381982
09/08/2020 21:30,7.75872,-0.13454,7.759886407,0.73872,0.21546,0.7695,7.02,-0.35,7.028719656,7.81872,0.56546,7.839140734,0.73872,0.21546,0.7695,7.08,0.35,7.088645851
09/08/2020 22:00,8.0876,-0.3157,8.09375934,0.1176,0.0343,0.1225,7.97,-0.35,7.977681367,8.1276,0.3843,8.13668042,0.1176,0.0343,0.1225,8.01,0.35,8.017643045
09/08/2020 22:30,7.87248,-0.29386,7.877962621,0.19248,0.05614,0.2005,7.68,-0.35,7.687971124,7.91248,0.40614,7.922896532,0.19248,0.05614,0.2005,7.72,0.35,7.727929865
09/08/2020 23:00,7.39272,-0.36504,7.401727042,0.22272,0.06496,0.232,7.17,-0.43,7.18288243,7.44272,0.48496,7.458503013,0.22272,0.06496,0.232,7.22,0.42,7.232205749
09/08/2020 23:30,7.2316,2.5838,7.679326859,0.3216,0.0938,0.335,6.91,2.49,7.344943839,7.0416,3.9038,8.051321941,0.3216,0.0938,0.335,6.72,3.81,7.724927184
10/08/2020 00:00,6.98776,-0.68482,7.021236946,0.25776,0.07518,0.2685,6.73,-0.76,6.772776388,6.97776,0.83518,7.027564318,0.25776,0.07518,0.2685,6.72,0.76,6.76283964
10/08/2020 00:30,7.26712,-0.72584,7.303278497,0.11712,0.03416,0.122,7.15,-0.76,7.190278159,7.30712,0.75416,7.34593493,0.11712,0.03416,0.122,7.19,0.72,7.225960144
10/08/2020 01:00,6.86928,-0.69896,6.904748569,0.20928,0.06104,0.218,6.66,-0.76,6.703223105,6.90928,0.82104,6.957891692,0.20928,0.06104,0.218,6.7,0.76,6.742966706
10/08/2020 01:30,6.7808,-0.6731,6.814125934,0.4008,0.1169,0.4175,6.38,-0.79,6.428724601,6.8108,0.8769,6.867019022,0.4008,0.1169,0.4175,6.41,0.76,6.454897366
10/08/2020 02:00,6.64368,-0.63726,6.674172926,0.52368,0.15274,0.5455,6.12,-0.79,6.170777909,6.67368,0.91274,6.735807231,0.52368,0.15274,0.5455,6.15,0.76,6.196781423
10/08/2020 02:30,6.4328,-0.8121,6.483858593,0.2328,0.0679,0.2425,6.2,-0.88,6.262140209,6.4828,0.9379,6.550294058,0.2328,0.0679,0.2425,6.25,0.87,6.310261484
10/08/2020 03:00,6.4484,-0.6063,6.476840453,0.4584,0.1337,0.4775,5.99,-0.74,6.03553643,6.4784,0.8637,6.535720637,0.4584,0.1337,0.4775,6.02,0.73,6.064099274
10/08/2020 03:30,6.49064,-0.42398,6.504472819,0.50064,0.14602,0.5215,5.99,-0.57,6.017059082,6.52064,0.70602,6.558750662,0.50064,0.14602,0.5215,6.02,0.56,6.045990407
10/08/2020 04:00,6.5172,-0.4629,6.533618618,0.3672,0.1071,0.3825,6.15,-0.57,6.17635815,6.5472,0.6671,6.581097952,0.3672,0.1071,0.3825,6.18,0.56,6.205320298
10/08/2020 04:30,6.73472,-0.51404,6.754309039,0.29472,0.08596,0.307,6.44,-0.6,6.467889919,6.77472,0.67596,6.808359053,0.29472,0.08596,0.307,6.48,0.59,6.506804131
10/08/2020 05:00,6.54136,-0.44502,6.556480264,0.53136,0.15498,0.5535,6.01,-0.6,6.039875827,6.57136,0.74498,6.613453519,0.53136,0.15498,0.5535,6.04,0.59,6.068747812
10/08/2020 05:30,7.27696,-0.36172,7.285944565,0.33696,0.09828,0.351,6.94,-0.46,6.955228249,7.30696,0.55828,7.328256341,0.33696,0.09828,0.351,6.97,0.46,6.985162847
10/08/2020 06:00,7.80256,-0.30842,7.808653242,0.14256,0.04158,0.1485,7.66,-0.35,7.667991914,7.83256,0.39158,7.842342192,0.14256,0.04158,0.1485,7.69,0.35,7.697960769
10/08/2020 06:30,8.12304,0.45922,8.136010192,0.20304,0.05922,0.2115,7.92,0.4,7.930094577,8.16304,-0.35078,8.170573337,0.20304,0.05922,0.2115,7.96,-0.41,7.970552051
10/08/2020 07:00,8.75776,0.57518,8.776627613,0.25776,0.07518,0.2685,8.5,0.5,8.514693183,8.79776,-0.44482,8.808998005,0.25776,0.07518,0.2685,8.54,-0.52,8.555816735
10/08/2020 07:30,9.03192,0.64056,9.054606342,0.48192,0.14056,0.502,8.55,0.5,8.564607405,9.02192,-0.37944,9.029895636,0.48192,0.14056,0.502,8.54,-0.52,8.555816735
10/08/2020 08:00,9.28712,0.89166,9.329826121,0.89712,0.26166,0.9345,8.39,0.63,8.413619911,9.33712,-0.38834,9.345192232,0.89712,0.26166,0.9345,8.44,-0.65,8.464992617
10/08/2020 08:30,9.82008,1.67794,9.962402012,1.09008,0.31794,1.1355,8.73,1.36,8.835298524,9.83008,-0.28206,9.83412582,1.09008,0.31794,1.1355,8.74,-0.6,8.760570758
10/08/2020 09:00,10.15512,1.60316,10.28088441,1.48512,0.43316,1.547,8.67,1.17,8.748588458,10.22512,-0.75684,10.25309152,1.48512,0.43316,1.547,8.74,-1.19,8.820640566
10/08/2020 09:30,10.40224,1.50732,10.51088058,1.60224,0.46732,1.669,8.8,1.04,8.861241448,10.45224,-0.60268,10.46960096,1.60224,0.46732,1.669,8.85,-1.07,8.914448945
10/08/2020 10:00,10.19944,1.63942,10.33035693,1.84944,0.53942,1.9265,8.35,1.1,8.422143433,10.23944,-0.59058,10.2564573,1.84944,0.53942,1.9265,8.39,-1.13,8.465754544
10/08/2020 10:30,10.37512,1.53316,10.48778788,1.48512,0.43316,1.547,8.89,1.1,8.957795488,10.41512,-0.69684,10.43840556,1.48512,0.43316,1.547,8.93,-1.13,9.00121103
10/08/2020 11:00,10.90072,1.65646,11.02585853,1.53072,0.44646,1.5945,9.37,1.21,9.447803978,10.93072,-0.79354,10.95948655,1.53072,0.44646,1.5945,9.4,-1.24,9.481434491
10/08/2020 11:30,10.87488,2.03684,11.06398356,2.83488,0.82684,2.953,8.04,1.21,8.130541187,10.90488,-0.43316,10.91347953,2.83488,0.82684,2.953,8.07,-1.26,8.167772034
10/08/2020 12:00,10.8448,2.3214,11.09047271,3.3648,0.9814,3.505,7.48,1.34,7.599078892,10.8648,-0.3886,10.87174728,3.3648,0.9814,3.505,7.5,-1.37,7.624099947
10/08/2020 12:30,10.5436,2.6073,10.86119304,3.9336,1.1473,4.0975,6.61,1.46,6.769320498,10.5536,-0.3327,10.55884285,3.9336,1.1473,4.0975,6.62,-1.48,6.783420966
10/08/2020 13:00,10.04308,2.46344,10.34079264,3.43008,1.00044,3.573,6.613,1.463,6.772897312,10.05308,-0.48256,10.06465507,3.43008,1.00044,3.573,6.623,-1.483,6.78700361
10/08/2020 13:30,10.16692,2.49956,10.46967347,3.55392,1.03656,3.702,6.613,1.463,6.772897312,10.17692,-0.44644,10.18670748,3.55392,1.03656,3.702,6.623,-1.483,6.78700361
10/08/2020 14:00,10.04404,2.46372,10.34179171,3.43104,1.00072,3.574,6.613,1.463,6.772897312,10.05404,-0.48228,10.06560054,3.43104,1.00072,3.574,6.623,-1.483,6.78700361
10/08/2020 14:30,9.98068,2.44524,10.27585383,3.36768,0.98224,3.508,6.613,1.463,6.772897312,9.99068,-0.50076,10.00322185,3.36768,0.98224,3.508,6.623,-1.483,6.78700361
10/08/2020 15:00,12.12296,2.30878,12.34085184,3.49296,1.01878,3.6385,8.63,1.29,8.725881044,12.14296,-0.29122,12.14645161,3.49296,1.01878,3.6385,8.65,-1.31,8.748634179
10/08/2020 15:30,11.14816,1.87738,11.30513277,2.28816,0.66738,2.3835,8.86,1.21,8.942242448,11.17816,-0.57262,11.1928171,2.28816,0.66738,2.3835,8.89,-1.24,8.976062611
10/08/2020 16:00,10.85352,1.73936,10.99200935,2.12352,0.61936,2.212,8.73,1.12,8.801551,10.88352,-0.52064,10.89596593,2.12352,0.61936,2.212,8.76,-1.14,8.833866651
10/08/2020 16:30,10.89616,1.84138,11.05065532,2.81616,0.82138,2.9335,8.08,1.02,8.144126718,10.92616,-0.22862,10.92855157,2.81616,0.82138,2.9335,8.11,-1.05,8.17768916
10/08/2020 17:00,10.81064,1.41852,10.9033085,1.88064,0.54852,1.959,8.93,0.87,8.972279532,10.84064,-0.34148,10.84601697,1.88064,0.54852,1.959,8.96,-0.89,9.004093514
10/08/2020 17:30,10.6244,1.4292,10.72009739,1.8144,0.5292,1.89,8.81,0.9,8.855851173,10.6644,-0.3608,10.67050158,1.8144,0.5292,1.89,8.85,-0.89,8.894638835
10/08/2020 18:00,10.19088,1.04734,10.2445574,1.19088,0.34734,1.2405,9,0.7,9.027181177,10.23088,-0.37266,10.23766482,1.19088,0.34734,1.2405,9.04,-0.72,9.068627239
10/08/2020 18:30,9.62872,0.97546,9.678004497,1.21872,0.35546,1.2695,8.41,0.62,8.432822778,9.66872,-0.28454,9.672905947,1.21872,0.35546,1.2695,8.45,-0.64,8.474202027
10/08/2020 19:00,9.9944,1.1092,10.05576233,0.6144,0.1792,0.64,9.38,0.93,9.425990664,10.0044,0.0692,10.00463932,0.6144,0.1792,0.64,9.39,-0.11,9.39064428
10/08/2020 19:30,9.7236,7.0448,12.00739789,0.6336,0.1848,0.66,9.09,6.86,11.38805076,9.2336,6.2348,11.14145861,0.6336,0.1848,0.66,8.6,6.05,10.51487042
10/08/2020 20:00,9.55784,6.90312,11.79005391,0.62784,0.18312,0.654,8.93,6.72,11.1760145,9.06784,6.32312,11.05475322,0.62784,0.18312,0.654,8.44,6.14,10.43710688
10/08/2020 20:30,9.16848,6.90914,11.48029795,0.64848,0.18914,0.6755,8.52,6.72,10.85121191,8.68848,6.32914,10.74931151,0.64848,0.18914,0.6755,8.04,6.14,10.11638275
10/08/2020 21:00,9.21648,6.83564,11.47473215,0.39648,0.11564,0.413,8.82,6.72,11.08831818,8.73648,6.32564,10.78609309,0.39648,0.11564,0.413,8.34,6.21,10.39806232
10/08/2020 21:30,9.4772,6.8446,11.69041783,0.4272,0.1246,0.445,9.05,6.72,11.27212935,9.0772,6.3346,11.06899801,0.4272,0.1246,0.445,8.65,6.21,10.64831442
10/08/2020 22:00,9.57136,0.03248,9.57141511,0.11136,0.03248,0.116,9.46,0,9.46,9.61136,0.03248,9.61141488,0.11136,0.03248,0.116,9.5,0,9.5
10/08/2020 22:30,8.46336,0.03598,8.46343648,0.12336,0.03598,0.1285,8.34,0,8.34,8.51336,-0.31402,8.519149432,0.12336,0.03598,0.1285,8.39,-0.35,8.397297184
10/08/2020 23:00,7.69264,0.14952,7.694092955,0.51264,0.14952,0.534,7.18,0,7.18,7.73264,0.14952,7.73408544,0.51264,0.14952,0.534,7.22,0,7.22
10/08/2020 23:30,7.78944,0.41692,7.80058958,0.22944,0.06692,0.239,7.56,0.35,7.568097515,7.82944,-0.13308,7.830570924,0.22944,0.06692,0.239,7.6,-0.2,7.602631123
11/08/2020 00:00,7.40016,0.16338,7.401963324,0.56016,0.16338,0.5835,6.84,0,6.84,7.44016,0.16338,7.441953631,0.56016,0.16338,0.5835,6.88,0,6.88
11/08/2020 00:30,7.39104,0.16072,7.392787242,0.55104,0.16072,0.574,6.84,0,6.84,7.43104,0.16072,7.432777839,0.55104,0.16072,0.574,6.88,0,6.88
11/08/2020 01:00,7.20528,0.08904,7.20583014,0.30528,0.08904,0.318,6.9,0,6.9,7.24528,0.08904,7.245827103,0.30528,0.08904,0.318,6.94,0,6.94
11/08/2020 01:30,7.28216,0.06188,7.282422907,0.21216,0.06188,0.221,7.07,0,7.07,7.31216,0.06188,7.312421829,0.21216,0.06188,0.221,7.1,0,7.1
11/08/2020 02:00,7.02072,0.16646,7.022693091,0.57072,0.16646,0.5945,6.45,0,6.45,7.05072,0.16646,7.052684698,0.57072,0.16646,0.5945,6.48,0,6.48
11/08/2020 02:30,7.08472,-0.29904,7.091028303,0.17472,0.05096,0.182,6.91,-0.35,6.918858287,7.11472,0.40096,7.126009374,0.17472,0.05096,0.182,6.94,0.35,6.948820044
11/08/2020 03:00,6.83712,0.10416,6.837913366,0.35712,0.10416,0.372,6.48,0,6.48,6.86712,0.10416,6.8679099,0.35712,0.10416,0.372,6.51,0,6.51
11/08/2020 03:30,7.01144,0.17542,7.013634083,0.60144,0.17542,0.6265,6.41,0,6.41,7.03144,0.17542,7.033627844,0.60144,0.17542,0.6265,6.43,0,6.43
11/08/2020 04:00,7.1296,0.1428,7.13102994,0.4896,0.1428,0.51,6.64,0,6.64,7.1596,0.1428,7.161023949,0.4896,0.1428,0.51,6.67,0,6.67
11/08/2020 04:30,7.13616,0.08638,7.136682776,0.29616,0.08638,0.3085,6.84,0,6.84,7.15616,0.08638,7.156681315,0.29616,0.08638,0.3085,6.86,0,6.86
11/08/2020 05:00,7.33536,0.16198,7.33714821,0.55536,0.16198,0.5785,6.78,0,6.78,7.36536,0.16198,7.367140928,0.55536,0.16198,0.5785,6.81,0,6.81
11/08/2020 05:30,7.63144,0.50792,7.648323947,0.54144,0.15792,0.564,7.09,0.35,7.098633671,7.66144,-0.19208,7.663847441,0.54144,0.15792,0.564,7.12,-0.35,7.128597337
11/08/2020 06:00,7.83112,0.55866,7.851021682,0.44112,0.12866,0.4595,7.39,0.43,7.402499578,7.86112,-0.29134,7.866516805,0.44112,0.12866,0.4595,7.42,-0.42,7.431877286
11/08/2020 06:30,8.4768,0.4524,8.488863528,0.3168,0.0924,0.33,8.16,0.36,8.167937316,8.5168,-0.2676,8.521002993,0.3168,0.0924,0.33,8.2,-0.36,8.207898635
11/08/2020 07:00,8.78672,0.64196,8.81013967,0.48672,0.14196,0.507,8.3,0.5,8.315046602,8.81672,-0.35804,8.823986865,0.48672,0.14196,0.507,8.33,-0.5,8.34499251
11/08/2020 07:30,9.2532,1.0251,9.309808819,0.7032,0.2051,0.7325,8.55,0.82,8.58923163,9.2732,-0.1749,9.274849231,0.7032,0.2051,0.7325,8.57,-0.38,8.578420601
11/08/2020 08:00,9.88704,1.25122,9.965897423,0.58704,0.17122,0.6115,9.3,1.08,9.362499666,9.93704,-0.92878,9.980350507,0.58704,0.17122,0.6115,9.35,-1.1,9.414483523
11/08/2020 08:30,9.45032,1.31176,9.540925657,1.00032,0.29176,1.042,8.45,1.02,8.511339495,9.50032,-0.75824,9.530530311,1.00032,0.29176,1.042,8.5,-1.05,8.564607405
11/08/2020 09:00,10.18904,1.34222,10.27706625,0.89904,0.26222,0.9365,9.29,1.08,9.352566493,10.23904,-0.83778,10.2732573,0.89904,0.26222,0.9365,9.34,-1.1,9.404552089
11/08/2020 09:30,10.3644,1.1992,10.43354532,0.6144,0.1792,0.64,9.75,1.02,9.803208658,10.4144,-0.8608,10.44991407,0.6144,0.1792,0.64,9.8,-1.04,9.855029173
11/08/2020 10:00,10.32112,1.32366,10.40565201,1.04112,0.30366,1.0845,9.28,1.02,9.335887746,10.37112,-0.73634,10.39722687,1.04112,0.30366,1.0845,9.33,-1.04,9.387784616
11/08/2020 10:30,10.06176,1.81468,10.22409301,1.90176,0.55468,1.981,8.16,1.26,8.256706365,10.09176,-0.72532,10.11779171,1.90176,0.55468,1.981,8.19,-1.28,8.289420969
11/08/2020 11:00,10.66,1.8675,10.82234523,1.74,0.5075,1.8125,8.92,1.36,9.023081514,10.68,-0.8825,10.71639894,1.74,0.5075,1.8125,8.94,-1.39,9.047413995
11/08/2020 11:30,10.182,2.291,10.43656098,2.712,0.791,2.825,7.47,1.5,7.619114122,10.202,-0.729,10.22801276,2.712,0.791,2.825,7.49,-1.52,7.642676233
11/08/2020 12:00,10.29672,2.45946,10.58637739,3.66672,1.06946,3.8195,6.63,1.39,6.774142012,10.30672,-0.34054,10.31234428,3.66672,1.06946,3.8195,6.64,-1.41,6.788055686
11/08/2020 12:30,10.76896,2.51678,11.05914468,3.58896,1.04678,3.7385,7.18,1.47,7.328935803,10.77896,-0.44322,10.78806853,3.58896,1.04678,3.7385,7.19,-1.49,7.342765147
11/08/2020 13:00,11.06624,2.49182,11.34331674,3.36624,0.98182,3.5065,7.7,1.51,7.846661711,11.07624,-0.54818,11.08979684,3.36624,0.98182,3.5065,7.71,-1.53,7.860343504
11/08/2020 13:30,10.65528,2.57904,10.96295759,3.66528,1.06904,3.818,6.99,1.51,7.151237655,10.66528,-0.46096,10.67523684,3.66528,1.06904,3.818,7,-1.53,7.16525645
11/08/2020 14:00,10.7268,2.4949,11.01311783,3.3768,0.9849,3.5175,7.35,1.51,7.503505847,10.7368,-0.5451,10.75062827,3.3768,0.9849,3.5175,7.36,-1.53,7.517346606
11/08/2020 14:30,10.78816,2.47488,11.06839768,3.30816,0.96488,3.446,7.48,1.51,7.630891167,10.79816,-0.56512,10.81293762,3.30816,0.96488,3.446,7.49,-1.53,7.644671347
11/08/2020 15:00,11.14384,2.54362,11.43044936,3.54384,1.03362,3.6915,7.6,1.51,7.748554704,11.15384,-0.49638,11.16487975,3.54384,1.03362,3.6915,7.61,-1.53,7.762280593
11/08/2020 15:30,11.23512,2.40566,11.48978335,3.34512,0.97566,3.4845,7.89,1.43,8.018541014,11.24512,-0.48434,11.2555457,3.34512,0.97566,3.4845,7.9,-1.46,8.033778688
11/08/2020 16:00,11.21544,2.23492,11.43595041,2.96544,0.86492,3.089,8.25,1.37,8.362977939,11.23544,-0.51508,11.24724052,2.96544,0.86492,3.089,8.27,-1.38,8.384348514
11/08/2020 16:30,11.00848,1.84414,11.16187638,2.44848,0.71414,2.5505,8.56,1.13,8.634263142,11.03848,-0.44586,11.04748079,2.44848,0.71414,2.5505,8.59,-1.16,8.667969774
11/08/2020 17:00,10.51096,1.90528,10.68224564,2.52096,0.73528,2.626,7.99,1.17,8.075208976,10.53096,0.00528,10.53096132,2.52096,0.73528,2.626,8.01,-0.73,8.043195882
11/08/2020 17:30,10.33408,1.45744,10.4363471,2.01408,0.58744,2.098,8.32,0.87,8.365363112,10.37408,-0.30256,10.37849114,2.01408,0.58744,2.098,8.36,-0.89,8.407240927
11/08/2020 18:00,10.15168,1.19174,10.22139184,1.65168,0.48174,1.7205,8.5,0.71,8.529601397,10.18168,-0.24826,10.18470621,1.65168,0.48174,1.7205,8.53,-0.73,8.561179825
11/08/2020 18:30,9.93672,0.82946,9.971279168,1.02672,0.29946,1.0695,8.91,0.53,8.925749268,9.98672,-0.26054,9.99011799,1.02672,0.29946,1.0695,8.96,-0.56,8.977482943
11/08/2020 19:00,9.66064,0.67852,9.684438786,0.68064,0.19852,0.709,8.98,0.48,8.992819358,9.71064,-0.30148,9.715318801,0.68064,0.19852,0.709,9.03,-0.5,9.043832152
11/08/2020 19:30,9.73072,0.68396,9.754727726,0.39072,0.11396,0.407,9.34,0.57,9.357376769,9.78072,-0.48604,9.792789112,0.39072,0.11396,0.407,9.39,-0.6,9.409149802
11/08/2020 20:00,9.78592,0.59006,9.803693235,0.20592,0.06006,0.2145,9.58,0.53,9.594649551,9.83592,-0.45994,9.846667815,0.20592,0.06006,0.2145,9.63,-0.52,9.644029241
11/08/2020 20:30,9.43864,0.42252,9.448092305,0.24864,0.07252,0.259,9.19,0.35,9.196662438,9.49864,-0.27748,9.502692092,0.24864,0.07252,0.259,9.25,-0.35,9.256619253
11/08/2020 21:00,9.23464,0.52052,9.24929819,0.58464,0.17052,0.609,8.65,0.35,8.657078029,9.28464,-0.17948,9.286374589,0.58464,0.17052,0.609,8.7,-0.35,8.707037384
11/08/2020 21:30,9.4032,0.4151,9.412357741,0.2232,0.0651,0.2325,9.18,0.35,9.18666969,9.4532,-0.2849,9.457492176,0.2232,0.0651,0.2325,9.23,-0.35,9.236633586
11/08/2020 22:00,9.42312,0.39466,9.431380973,0.15312,0.04466,0.1595,9.27,0.35,9.276604982,9.47312,-0.30534,9.478039621,0.15312,0.04466,0.1595,9.32,-0.35,9.326569573
11/08/2020 22:30,9.414,0.392,9.422157927,0.144,0.042,0.15,9.27,0.35,9.276604982,9.464,-0.308,9.469010508,0.144,0.042,0.15,9.32,-0.35,9.326569573
11/08/2020 23:00,8.55456,0.11508,8.55533402,0.39456,0.11508,0.411,8.16,0,8.16,8.59456,0.11508,8.595330418,0.39456,0.11508,0.411,8.2,0,8.2
11/08/2020 23:30,8.1852,0.4711,8.198745895,0.4152,0.1211,0.4325,7.77,0.35,7.777878888,8.2252,-0.3189,8.231379729,0.4152,0.1211,0.4325,7.81,-0.44,7.822384547
12/08/2020 00:00,8.3608,-0.1606,8.362342315,0.3408,0.0994,0.355,8.02,-0.26,8.024213357,8.4008,0.1994,8.40316613,0.3408,0.0994,0.355,8.06,0.1,8.060620324
12/08/2020 00:30,7.86952,0.06986,7.869830078,0.23952,0.06986,0.2495,7.63,0,7.63,7.90952,0.06986,7.90982851,0.23952,0.06986,0.2495,7.67,0,7.67
12/08/2020 01:00,7.75672,0.03696,7.756808055,0.12672,0.03696,0.132,7.63,0,7.63,7.79672,0.03696,7.796807603,0.12672,0.03696,0.132,7.67,0,7.67
12/08/2020 01:30,7.8428,0.0329,7.842869006,0.1128,0.0329,0.1175,7.73,0,7.73,7.8928,0.0329,7.892868569,0.1128,0.0329,0.1175,7.78,0,7.78
12/08/2020 02:00,7.69328,-0.31696,7.699806543,0.11328,0.03304,0.118,7.58,-0.35,7.588076173,7.73328,0.03304,7.73335058,0.11328,0.03304,0.118,7.62,0,7.62
12/08/2020 02:30,7.31912,-0.22484,7.322572676,0.42912,0.12516,0.447,6.89,-0.35,6.898883968,7.35912,0.47516,7.374443993,0.42912,0.12516,0.447,6.93,0.35,6.938832755
12/08/2020 03:00,7.2692,-0.2394,7.273141068,0.3792,0.1106,0.395,6.89,-0.35,6.898883968,7.3092,0.1106,7.31003673,0.3792,0.1106,0.395,6.93,0,6.93
12/08/2020 03:30,7.11272,0.06496,7.113016632,0.22272,0.06496,0.232,6.89,0,6.89,7.15272,0.06496,7.153014973,0.22272,0.06496,0.232,6.93,0,6.93
12/08/2020 04:00,7.16272,0.04746,7.162877233,0.16272,0.04746,0.1695,7,0,7,7.21272,0.04746,7.212876143,0.16272,0.04746,0.1695,7.05,0,7.05
12/08/2020 04:30,7.56944,-0.26558,7.574097613,0.28944,0.08442,0.3015,7.28,-0.35,7.288408605,7.60944,0.43442,7.621830348,0.28944,0.08442,0.3015,7.32,0.35,7.328362709
12/08/2020 05:00,7.59032,-0.28574,7.595696482,0.22032,0.06426,0.2295,7.37,-0.35,7.378306039,7.63032,0.41426,7.641557083,0.22032,0.06426,0.2295,7.41,0.35,7.418261252
12/08/2020 05:30,7.64144,0.14042,7.642730078,0.48144,0.14042,0.5015,7.16,0,7.16,7.68144,0.14042,7.682723362,0.48144,0.14042,0.5015,7.2,0,7.2
12/08/2020 06:00,7.792,0.416,7.803096821,0.432,0.126,0.45,7.36,0.29,7.365711099,7.832,-0.224,7.835202614,0.432,0.126,0.45,7.4,-0.35,7.408272403
12/08/2020 06:30,8.45672,0.41446,8.466870157,0.18672,0.05446,0.1945,8.27,0.36,8.277831842,8.49672,-0.29554,8.501858306,0.18672,0.05446,0.1945,8.31,-0.35,8.317367372
12/08/2020 07:00,8.93224,0.69232,8.959029992,0.52224,0.15232,0.544,8.41,0.54,8.427318672,8.97224,-0.39768,8.981048937,0.52224,0.15232,0.544,8.45,-0.55,8.46788049
12/08/2020 07:30,9.25736,1.47548,9.374206921,0.56736,0.16548,0.591,8.69,1.31,8.788185251,9.25736,-0.06452,9.257584836,0.56736,0.16548,0.591,8.69,-0.23,8.693043196
12/08/2020 08:00,9.59608,2.01094,9.80452095,0.82608,0.24094,0.8605,8.77,1.77,8.946831841,9.58608,-0.16906,9.587570654,0.82608,0.24094,0.8605,8.76,-0.41,8.7695895
12/08/2020 08:30,10.4032,1.2951,10.48350391,0.9432,0.2751,0.9825,9.46,1.02,9.514830529,10.4432,-0.7849,10.47265459,0.9432,0.2751,0.9825,9.5,-1.06,9.558953918
12/08/2020 09:00,10.46032,1.56176,10.57626535,1.72032,0.50176,1.792,8.74,1.06,8.804044525,10.46032,-0.15824,10.46151683,1.72032,0.50176,1.792,8.74,-0.66,8.764884483
12/08/2020 09:30,10.57232,1.32526,10.65505815,1.97232,0.57526,2.0545,8.6,0.75,8.632641542,10.59232,-0.22474,10.59470392,1.97232,0.57526,2.0545,8.62,-0.8,8.657043375
12/08/2020 10:00,10.54848,1.72414,10.68845588,2.68848,0.78414,2.8005,7.86,0.94,7.916009095,10.56848,-0.19586,10.57029473,2.68848,0.78414,2.8005,7.88,-0.98,7.940705258
12/08/2020 10:30,10.83584,1.89712,11.00065874,2.59584,0.75712,2.704,8.24,1.14,8.318485439,10.84584,-0.43288,10.85447513,2.59584,0.75712,2.704,8.25,-1.19,8.335382415
12/08/2020 11:00,11.05768,2.19724,11.27387026,3.00768,0.87724,3.133,8.05,1.32,8.157505746,11.07768,-0.49276,11.08863412,3.00768,0.87724,3.133,8.07,-1.37,8.185462724
12/08/2020 11:30,10.99088,6.36484,12.70081223,3.65088,1.06484,3.803,7.34,5.3,9.053485517,10.71088,3.09484,11.14903516,3.65088,1.06484,3.803,7.06,2.03,7.346053362
12/08/2020 12:00,11.6356,9.0408,14.73510271,3.4656,1.0108,3.61,8.17,8.03,11.4555576,11.1456,5.3708,12.37214177,3.4656,1.0108,3.61,7.68,4.36,8.831307944
12/08/2020 12:30,11.31096,8.56778,14.18959725,2.46096,0.71778,2.5635,8.85,7.85,11.82983516,10.80096,5.29778,12.03026225,2.46096,0.71778,2.5635,8.34,4.58,9.514830529
12/08/2020 13:00,12.25456,8.61508,14.97978118,2.79456,0.81508,2.911,9.46,7.8,12.26097875,11.72456,5.50508,12.95265274,2.79456,0.81508,2.911,8.93,4.69,10.08667438
12/08/2020 13:30,11.6672,8.8421,14.63920381,3.1272,0.9121,3.2575,8.54,7.93,11.65403364,11.1672,5.4921,12.44465822,3.1272,0.9121,3.2575,8.04,4.58,9.252999514
12/08/2020 14:00,11.04392,8.50906,13.94174562,2.29392,0.66906,2.3895,8.75,7.84,11.74853608,10.53392,5.31906,11.80067243,2.29392,0.66906,2.3895,8.24,4.65,9.461506223
12/08/2020 14:30,11.126,8.503,14.0031741,2.376,0.693,2.475,8.75,7.81,11.72853785,10.616,5.343,11.88474253,2.376,0.693,2.475,8.24,4.65,9.461506223
12/08/2020 15:00,11.2244,8.4167,14.02954006,2.3544,0.6867,2.4525,8.87,7.73,11.76561941,10.7144,5.4367,12.01482727,2.3544,0.6867,2.4525,8.36,4.75,9.615201506
12/08/2020 15:30,11.24136,8.25748,13.94826694,1.67136,0.48748,1.741,9.57,7.77,12.32711645,10.71136,5.23748,11.92327261,1.67136,0.48748,1.741,9.04,4.75,10.21195868
12/08/2020 16:00,11.43672,8.09696,14.01282718,1.56672,0.45696,1.632,9.87,7.64,12.48144623,10.91672,5.24696,12.11219901,1.56672,0.45696,1.632,9.35,4.79,10.50555091
12/08/2020 16:30,10.91184,2.23012,11.13740039,2.33184,0.68012,2.429,8.58,1.55,8.718881809,10.93184,-0.91988,10.97047424,2.33184,0.68012,2.429,8.6,-1.6,8.747571091
12/08/2020 17:00,10.44008,1.57794,10.55865356,1.33008,0.38794,1.3855,9.11,1.19,9.187393537,10.46008,-0.84206,10.49391913,1.33008,0.38794,1.3855,9.13,-1.23,9.212480665
12/08/2020 17:30,10.42328,1.50304,10.53109183,1.31328,0.38304,1.368,9.11,1.12,9.178589216,10.44328,-0.77696,10.47214228,1.31328,0.38304,1.368,9.13,-1.16,9.203396112
12/08/2020 18:00,10.58528,0.96654,10.6293157,0.36528,0.10654,0.3805,10.22,0.86,10.25612012,10.62528,-0.80346,10.65561463,0.36528,0.10654,0.3805,10.26,-0.91,10.3002767
12/08/2020 18:30,10.0944,0.7542,10.1225357,0.2544,0.0742,0.265,9.84,0.68,9.86346795,10.1444,-0.6658,10.1662255,0.2544,0.0742,0.265,9.89,-0.74,9.91764589
12/08/2020 19:00,10.06472,0.75846,10.09325766,0.47472,0.13846,0.4945,9.59,0.62,9.610020812,10.10472,-0.53154,10.11869068,0.47472,0.13846,0.4945,9.63,-0.67,9.653279236
12/08/2020 19:30,9.88856,0.70708,9.913807593,0.29856,0.08708,0.311,9.59,0.62,9.610020812,9.92856,-0.58292,9.945657314,0.29856,0.08708,0.311,9.63,-0.67,9.653279236
12/08/2020 20:00,9.73968,0.58574,9.757277174,0.25968,0.07574,0.2705,9.48,0.51,9.493708443,9.77968,-0.48426,9.791662201,0.25968,0.07574,0.2705,9.52,-0.56,9.536456365
12/08/2020 20:30,9.68368,0.67274,9.707020009,0.28368,0.08274,0.2955,9.4,0.59,9.418497757,9.73368,-0.54726,9.749052254,0.28368,0.08274,0.2955,9.45,-0.63,9.470976718
12/08/2020 21:00,9.94808,0.57194,9.964507567,0.17808,0.05194,0.1855,9.77,0.52,9.783828494,10.00808,-0.52806,10.02200143,0.17808,0.05194,0.1855,9.83,-0.58,9.847096019
12/08/2020 21:30,9.87376,0.54568,9.88882719,0.29376,0.08568,0.306,9.58,0.46,9.591037483,9.91376,-0.42432,9.92283653,0.29376,0.08568,0.306,9.62,-0.51,9.633509226
12/08/2020 22:00,9.532,0.5335,9.546918155,0.252,0.0735,0.2625,9.28,0.46,9.291393867,9.572,-0.4365,9.581947414,0.252,0.0735,0.2625,9.32,-0.51,9.333943432
12/08/2020 22:30,8.6716,0.5063,8.68636784,0.5016,0.1463,0.5225,8.17,0.36,8.17792761,8.7116,-0.2137,8.714220691,0.5016,0.1463,0.5225,8.21,-0.36,8.217889023
12/08/2020 23:00,8.85904,0.52222,8.874418485,0.41904,0.12222,0.4365,8.44,0.4,8.449473356,8.89904,-0.23778,8.902216143,0.41904,0.12222,0.4365,8.48,-0.36,8.48763807
12/08/2020 23:30,8.21864,0.59502,8.240151227,0.66864,0.19502,0.6965,7.55,0.4,7.560588601,8.25864,-0.19498,8.260941342,0.66864,0.19502,0.6965,7.59,-0.39,7.600013158
13/08/2020 00:00,8.54256,0.47658,8.555843608,0.26256,0.07658,0.2735,8.28,0.4,8.289656205,8.58256,-0.31342,8.588280867,0.26256,0.07658,0.2735,8.32,-0.39,8.329135609
13/08/2020 00:30,8.2036,0.4123,8.21395424,0.2136,0.0623,0.2225,7.99,0.35,7.997662158,8.2436,-0.3277,8.250110802,0.2136,0.0623,0.2225,8.03,-0.39,8.039465156
13/08/2020 01:00,7.91984,0.53662,7.937998907,0.63984,0.18662,0.6665,7.28,0.35,7.288408605,7.94984,-0.17338,7.951730419,0.63984,0.18662,0.6665,7.31,-0.36,7.318859201
13/08/2020 01:30,7.96832,0.44576,7.980778508,0.32832,0.09576,0.342,7.64,0.35,7.648012814,8.00832,-0.26424,8.012678204,0.32832,0.09576,0.342,7.68,-0.36,7.68843287
13/08/2020 02:00,7.77456,0.53508,7.792951546,0.63456,0.18508,0.661,7.14,0.35,7.148573284,7.81456,-0.17492,7.816517447,0.63456,0.18508,0.661,7.18,-0.36,7.189019405
13/08/2020 02:30,7.60664,0.54152,7.625891161,0.65664,0.19152,0.684,6.95,0.35,6.958807369,7.63664,-0.16848,7.638498282,0.65664,0.19152,0.684,6.98,-0.36,6.989277502
13/08/2020 03:00,7.53688,0.49784,7.553304231,0.50688,0.14784,0.528,7.03,0.35,7.038707268,7.56688,-0.21216,7.569853684,0.50688,0.14784,0.528,7.06,-0.36,7.069172512
13/08/2020 03:30,7.28984,0.60662,7.31503623,0.87984,0.25662,0.9165,6.41,0.35,6.419548271,7.30984,-0.07338,7.310208304,0.87984,0.25662,0.9165,6.43,-0.33,6.438462549
13/08/2020 04:00,7.2896,0.1253,7.290676803,0.4296,0.1253,0.4475,6.86,0,6.86,7.3196,0.1253,7.320672391,0.4296,0.1253,0.4475,6.89,0,6.89
13/08/2020 04:30,7.2724,0.4907,7.288936016,0.4824,0.1407,0.5025,6.79,0.35,6.799014634,7.3024,-0.2093,7.305398843,0.4824,0.1407,0.5025,6.82,-0.35,6.828975033
13/08/2020 05:00,7.3732,0.1701,7.375161846,0.5832,0.1701,0.6075,6.79,0,6.79,7.4032,0.1701,7.405153898,0.5832,0.1701,0.6075,6.82,0,6.82
13/08/2020 05:30,7.64992,6.26956,9.890837103,0.40992,0.11956,0.427,7.24,6.15,9.499478933,7.54992,6.20956,9.775475815,0.40992,0.11956,0.427,7.14,6.09,9.384439248
13/08/2020 06:00,8.1464,-0.3073,8.152193953,0.1464,0.0427,0.1525,8,-0.35,8.00765259,8.1764,0.0427,8.176511496,0.1464,0.0427,0.1525,8.03,0,8.03
13/08/2020 06:30,8.39184,0.51762,8.407788595,0.47184,0.13762,0.4915,7.92,0.38,7.929110921,8.41184,-0.23238,8.415049177,0.47184,0.13762,0.4915,7.94,-0.37,7.948616232
13/08/2020 07:00,9.03824,0.57532,9.056532195,0.49824,0.14532,0.519,8.54,0.43,8.550818674,9.06824,-0.31468,9.073698265,0.49824,0.14532,0.519,8.57,-0.46,8.582336512
13/08/2020 07:30,9.87616,0.66138,9.898280651,0.41616,0.12138,0.4335,9.46,0.54,9.475399728,9.91616,-0.46862,9.927226896,0.41616,0.12138,0.4335,9.5,-0.59,9.51830342
13/08/2020 08:00,10.01176,1.28218,10.09352881,1.00176,0.29218,1.0435,9.01,0.99,9.064226387,10.05176,-0.74782,10.07953937,1.00176,0.29218,1.0435,9.05,-1.04,9.109560911
13/08/2020 08:30,10.8072,3.1046,11.24429246,0.6672,0.1946,0.695,10.14,2.91,10.54929855,10.7172,0.3246,10.72211458,0.6672,0.1946,0.695,10.05,0.13,10.05084076
13/08/2020 09:00,10.69584,1.70962,10.83161086,0.85584,0.24962,0.8915,9.84,1.46,9.947723358,10.73584,-1.26038,10.80957068,0.85584,0.24962,0.8915,9.88,-1.51,9.994723608
13/08/2020 09:30,10.98896,1.75678,11.12850025,0.70896,0.20678,0.7385,10.28,1.55,10.39619642,11.02896,-1.39322,11.11661012,0.70896,0.20678,0.7385,10.32,-1.6,10.4432945
