Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/08/2020 10:00,11.10704,1.66622,11.23132346,0.70704,0.20622,0.7365,10.4,1.46,10.50198077,11.14704,-1.31378,11.22419345,0.70704,0.20622,0.7365,10.44,-1.52,10.55007109
13/08/2020 10:30,11.07136,1.62248,11.18961365,0.83136,0.24248,0.866,10.24,1.38,10.33256986,11.11136,-1.18752,11.17463757,0.83136,0.24248,0.866,10.28,-1.43,10.37898357
13/08/2020 11:00,11.16176,2.07218,11.35248062,1.48176,0.43218,1.5435,9.68,1.64,9.817942758,11.20176,-1.25782,11.27215766,1.48176,0.43218,1.5435,9.72,-1.69,9.865824851
13/08/2020 11:30,11.19968,1.96074,11.37001906,1.09968,0.32074,1.1455,10.1,1.64,10.23228225,11.23968,-1.36926,11.32277702,1.09968,0.32074,1.1455,10.14,-1.69,10.27986868
13/08/2020 12:00,10.78808,1.90694,10.95532246,1.25808,0.36694,1.3105,9.53,1.54,9.653626262,10.82808,-1.22306,10.89693499,1.25808,0.36694,1.3105,9.57,-1.59,9.701185495
13/08/2020 12:30,11.05368,1.66274,11.17803855,0.76368,0.22274,0.7955,10.29,1.44,10.39026949,11.09368,-1.27726,11.16696597,0.76368,0.22274,0.7955,10.33,-1.5,10.43833799
13/08/2020 13:00,11.30776,1.55518,11.4142026,0.73776,0.21518,0.7685,10.57,1.34,10.65459995,11.35776,-1.18482,11.41939187,0.73776,0.21518,0.7685,10.62,-1.4,10.71188125
13/08/2020 13:30,11.40464,5.25552,12.55732073,0.70464,0.20552,0.734,10.7,5.05,11.83184263,11.08464,3.21552,11.54161223,0.70464,0.20552,0.734,10.38,3.01,10.80761306
13/08/2020 14:00,11.014,1.242,11.08380621,0.624,0.182,0.65,10.39,1.06,10.44393125,11.004,-0.138,11.00486529,0.624,0.182,0.65,10.38,-0.32,10.38493139
13/08/2020 14:30,10.85264,0.93202,10.89258722,0.93264,0.27202,0.9715,9.92,0.66,9.941931402,10.88264,-0.43798,10.89144985,0.93264,0.27202,0.9715,9.95,-0.71,9.975299494
13/08/2020 15:00,10.77232,0.80776,10.8025624,0.71232,0.20776,0.742,10.06,0.6,10.07787676,10.82232,-0.44224,10.83135201,0.71232,0.20776,0.742,10.11,-0.65,10.1308736
13/08/2020 15:30,10.53512,0.97566,10.5802016,1.18512,0.34566,1.2345,9.35,0.63,9.371200563,10.56512,-0.33434,10.57040888,1.18512,0.34566,1.2345,9.38,-0.68,9.404615888
13/08/2020 16:00,10.296,1.0155,10.34595845,1.596,0.4655,1.6625,8.7,0.55,8.717367722,10.326,-0.1345,10.32687592,1.596,0.4655,1.6625,8.73,-0.6,8.750594266
13/08/2020 16:30,10.09752,0.98636,10.14558112,1.66752,0.48636,1.737,8.43,0.5,8.444814977,10.12752,-0.06364,10.12771995,1.66752,0.48636,1.737,8.46,-0.55,8.4778594
13/08/2020 17:00,9.98168,0.96924,10.02862711,1.71168,0.49924,1.783,8.27,0.47,8.283344735,10.01168,-0.02076,10.01170152,1.71168,0.49924,1.783,8.3,-0.52,8.316273204
13/08/2020 17:30,10.022,0.876,10.06021173,1.392,0.406,1.45,8.63,0.47,8.642788902,10.052,-0.114,10.05264642,1.392,0.406,1.45,8.66,-0.52,8.675597962
13/08/2020 18:00,9.87304,0.81672,9.906762862,0.98304,0.28672,1.024,8.89,0.53,8.905784637,9.90304,-0.28328,9.907090834,0.98304,0.28672,1.024,8.92,-0.57,8.93819333
13/08/2020 18:30,9.3164,0.6252,9.337354229,0.8064,0.2352,0.84,8.51,0.39,8.518931858,9.3564,-0.1648,9.357851249,0.8064,0.2352,0.84,8.55,-0.4,8.559351611
13/08/2020 19:00,9.42224,0.51982,9.436568203,0.58224,0.16982,0.6065,8.84,0.35,8.84692602,9.47224,-0.20018,9.474354999,0.58224,0.16982,0.6065,8.89,-0.37,8.897696331
13/08/2020 19:30,9.12136,0.48748,9.1343771,0.47136,0.13748,0.491,8.65,0.35,8.657078029,9.16136,-0.23252,9.164310263,0.47136,0.13748,0.491,8.69,-0.37,8.697873303
13/08/2020 20:00,9.31384,0.45362,9.32487998,0.18384,0.05362,0.1915,9.13,0.4,9.138758121,9.36384,-0.31638,9.369183308,0.18384,0.05362,0.1915,9.18,-0.37,9.187453401
13/08/2020 20:30,9.20336,0.05348,9.203515383,0.18336,0.05348,0.191,9.02,0,9.02,9.24336,-0.31652,9.248777703,0.18336,0.05348,0.191,9.06,-0.37,9.06755204
13/08/2020 21:00,9.17688,0.41034,9.186049502,0.20688,0.06034,0.2155,8.97,0.35,8.97682572,9.21688,-0.30966,9.222080365,0.20688,0.06034,0.2155,9.01,-0.37,9.017593914
13/08/2020 21:30,9.10656,0.41608,9.116060421,0.22656,0.06608,0.236,8.88,0.35,8.886894846,9.14656,-0.30392,9.151607902,0.22656,0.06608,0.236,8.92,-0.37,8.927670469
13/08/2020 22:00,9.23864,0.38752,9.246763801,0.12864,0.03752,0.134,9.11,0.35,9.116720902,9.27864,-0.33248,9.28459494,0.12864,0.03752,0.134,9.15,-0.37,9.157477819
13/08/2020 22:30,8.26536,-0.28302,8.270204124,0.43536,0.12698,0.4535,7.83,-0.41,7.840727007,8.30536,0.47698,8.319045297,0.43536,0.12698,0.4535,7.87,0.35,7.877778875
13/08/2020 23:00,7.99672,-0.39804,8.006620173,0.24672,0.07196,0.257,7.75,-0.47,7.764238533,8.03672,0.51196,8.053010083,0.24672,0.07196,0.257,7.79,0.44,7.802416292
13/08/2020 23:30,8.1324,-0.3593,8.140333301,0.2424,0.0707,0.2525,7.89,-0.43,7.901708676,8.1724,0.5107,8.188341483,0.2424,0.0707,0.2525,7.93,0.44,7.942197429
14/08/2020 00:00,7.5336,-0.4102,7.544759307,0.5136,0.1498,0.535,7.02,-0.56,7.04230076,7.5736,0.6898,7.604948455,0.5136,0.1498,0.535,7.06,0.54,7.080621442
14/08/2020 00:30,7.27576,-0.45832,7.290181123,0.48576,0.14168,0.506,6.79,-0.6,6.816458025,7.31576,0.73168,7.352258157,0.48576,0.14168,0.506,6.83,0.59,6.855435799
14/08/2020 01:00,7.1416,-0.4962,7.158817291,0.5616,0.1638,0.585,6.58,-0.66,6.613017466,7.1816,0.8138,7.22756176,0.5616,0.1638,0.585,6.62,0.65,6.651834333
14/08/2020 01:30,7.33904,-0.62528,7.3656285,0.11904,0.03472,0.124,7.22,-0.66,7.250103448,7.36904,0.68472,7.400783202,0.11904,0.03472,0.124,7.25,0.65,7.279079612
14/08/2020 02:00,6.87056,-0.51692,6.889978302,0.49056,0.14308,0.511,6.38,-0.66,6.414047084,6.90056,0.79308,6.945984754,0.49056,0.14308,0.511,6.41,0.65,6.44287203
14/08/2020 02:30,6.75224,-0.60518,6.779305853,0.46224,0.13482,0.4815,6.29,-0.74,6.333379824,6.78224,0.86482,6.837155333,0.46224,0.13482,0.4815,6.32,0.73,6.362020119
14/08/2020 03:00,7.05336,-0.68652,7.086691541,0.18336,0.05348,0.191,6.87,-0.74,6.909739503,7.08336,0.78348,7.126558061,0.18336,0.05348,0.191,6.9,0.73,6.938508485
14/08/2020 03:30,7.08024,-0.67868,7.112693231,0.21024,0.06132,0.219,6.87,-0.74,6.909739503,7.11024,0.79132,7.154138676,0.21024,0.06132,0.219,6.9,0.73,6.938508485
14/08/2020 04:00,7.002,-0.7015,7.037052384,0.132,0.0385,0.1375,6.87,-0.74,6.909739503,7.032,0.7685,7.073868549,0.132,0.0385,0.1375,6.9,0.73,6.938508485
14/08/2020 04:30,6.63248,-0.64386,6.663658653,0.43248,0.12614,0.4505,6.2,-0.77,6.247631551,6.67248,0.88614,6.731064808,0.43248,0.12614,0.4505,6.24,0.76,6.286111676
14/08/2020 05:00,6.78032,-0.60074,6.806880919,0.58032,0.16926,0.6045,6.2,-0.77,6.247631551,6.82032,0.92926,6.883334152,0.58032,0.16926,0.6045,6.24,0.76,6.286111676
14/08/2020 05:30,7.07504,-0.54478,7.095983107,0.39504,0.11522,0.4115,6.68,-0.66,6.712525605,7.11504,0.76522,7.156071258,0.39504,0.11522,0.4115,6.72,0.65,6.751362825
14/08/2020 06:00,7.22296,-0.44122,7.236423581,0.61296,0.17878,0.6385,6.61,-0.62,6.639013481,7.26296,0.77878,7.304593503,0.61296,0.17878,0.6385,6.65,0.6,6.677012805
14/08/2020 06:30,7.69856,-0.34542,7.706305279,0.35856,0.10458,0.3735,7.34,-0.45,7.35378134,7.72856,0.54458,7.747722701,0.35856,0.10458,0.3735,7.37,0.44,7.383122646
14/08/2020 07:00,8.1748,-0.2611,8.178968654,0.3048,0.0889,0.3175,7.87,-0.35,7.877778875,8.2148,0.4389,8.22651641,0.3048,0.0889,0.3175,7.91,0.35,7.917739576
14/08/2020 07:30,8.78096,0.15778,8.782377414,0.54096,0.15778,0.5635,8.24,0,8.24,8.82096,0.15778,8.822370988,0.54096,0.15778,0.5635,8.28,0,8.28
14/08/2020 08:00,9.36496,0.54228,9.38064728,0.62496,0.18228,0.651,8.74,0.36,8.747411046,9.40496,-0.18772,9.406833229,0.62496,0.18228,0.651,8.78,-0.37,8.787792669
14/08/2020 08:30,9.7884,0.7462,9.816801363,0.6384,0.1862,0.665,9.15,0.56,9.167120595,9.8384,-0.3838,9.845883251,0.6384,0.1862,0.665,9.2,-0.57,9.217640696
14/08/2020 09:00,10.05336,1.50598,10.16553112,0.84336,0.24598,0.8785,9.21,1.26,9.295789369,10.04336,-0.58402,10.06032601,0.84336,0.24598,0.8785,9.2,-0.83,9.237364343
14/08/2020 09:30,10.31448,1.28964,10.39479047,0.68448,0.19964,0.713,9.63,1.09,9.691491113,10.36448,-0.92036,10.40526349,0.68448,0.19964,0.713,9.68,-1.12,9.74457798
14/08/2020 10:00,10.16744,1.13092,10.23014253,0.99744,0.29092,1.039,9.17,0.84,9.208392911,10.21744,-0.57908,10.23383671,0.99744,0.29092,1.039,9.22,-0.87,9.260955674
14/08/2020 10:30,10.58264,1.14202,10.64408188,0.93264,0.27202,0.9715,9.65,0.87,9.689138249,10.63264,-0.62798,10.65116859,0.93264,0.27202,0.9715,9.7,-0.9,9.741663102
14/08/2020 11:00,10.19192,1.37306,10.28399373,1.38192,0.40306,1.4395,8.81,0.97,8.863238686,10.24192,-0.59694,10.25930127,1.38192,0.40306,1.4395,8.86,-1,8.916254819
14/08/2020 11:30,10.39048,1.23264,10.46333962,1.14048,0.33264,1.188,9.25,0.9,9.293680649,10.43048,-0.58736,10.44700459,1.14048,0.33264,1.188,9.29,-0.92,9.335443214
14/08/2020 12:00,10.57256,1.32658,10.65546055,1.46256,0.42658,1.5235,9.11,0.9,9.154348693,10.61256,-0.49342,10.62402433,1.46256,0.42658,1.5235,9.15,-0.92,9.196135058
14/08/2020 12:30,10.19568,1.38374,10.28915094,2.03568,0.59374,2.1205,8.16,0.79,8.198152231,10.21568,-0.21626,10.21796879,2.03568,0.59374,2.1205,8.18,-0.81,8.220006083
14/08/2020 13:00,10.50152,1.26586,10.57753865,1.63152,0.47586,1.6995,8.87,0.79,8.905110892,10.51152,-0.33414,10.51682948,1.63152,0.47586,1.6995,8.88,-0.81,8.916866041
14/08/2020 13:30,10.13408,1.51744,10.24705819,2.73408,0.79744,2.848,7.4,0.72,7.434944519,10.14408,0.05744,10.14424262,2.73408,0.79744,2.848,7.41,-0.74,7.446858398
14/08/2020 14:00,10.21872,1.58546,10.34098263,3.13872,0.91546,3.2695,7.08,0.67,7.111631318,10.22872,0.23546,10.23142973,3.13872,0.91546,3.2695,7.09,-0.68,7.122534661
14/08/2020 14:30,10.058,1.774,10.21324826,3.648,1.064,3.8,6.41,0.71,6.449201501,10.068,0.334,10.0735386,3.648,1.064,3.8,6.42,-0.73,6.461369824
14/08/2020 15:00,10.2172,1.6921,10.35636897,3.1272,0.9121,3.2575,7.09,0.78,7.132776458,10.2072,0.6121,10.22553658,3.1272,0.9121,3.2575,7.08,-0.3,7.086353082
14/08/2020 15:30,9.95088,1.21484,10.02476179,2.69088,0.78484,2.803,7.26,0.43,7.272723011,9.97088,0.35484,9.97719196,2.69088,0.78484,2.803,7.28,-0.43,7.292688119
14/08/2020 16:00,9.52,1.1425,9.588310917,2.58,0.7525,2.6875,6.94,0.39,6.950949575,9.53,0.3525,9.536516987,2.58,0.7525,2.6875,6.95,-0.4,6.961501275
14/08/2020 16:30,9.80376,1.47068,9.913455997,2.57376,0.75068,2.681,7.23,0.72,7.265762176,9.81376,0.01068,9.813765811,2.57376,0.75068,2.681,7.24,-0.74,7.277719423
14/08/2020 17:00,9.5924,1.1082,9.656202411,1.9824,0.5782,2.065,7.61,0.53,7.628433653,9.6124,0.0282,9.612441365,1.9824,0.5782,2.065,7.63,-0.55,7.649797383
14/08/2020 17:30,9.38392,0.74656,9.413570332,1.15392,0.33656,1.202,8.23,0.41,8.240206308,9.42392,-0.09344,9.424383227,1.15392,0.33656,1.202,8.27,-0.43,8.281171415
14/08/2020 18:00,9.76024,0.81632,9.794317904,1.53024,0.44632,1.594,8.23,0.37,8.238312934,9.80024,0.07632,9.800537169,1.53024,0.44632,1.594,8.27,-0.37,8.278272767
14/08/2020 18:30,9.49888,0.62634,9.5195075,0.87888,0.25634,0.9155,8.62,0.37,8.627937181,9.53888,-0.11366,9.539557131,0.87888,0.25634,0.9155,8.66,-0.37,8.667900553
14/08/2020 19:00,9.4712,6.7091,11.60670721,0.5112,0.1491,0.5325,8.96,6.56,11.10473773,9.4112,6.1191,11.22559888,0.5112,0.1491,0.5325,8.9,5.97,10.71685122
14/08/2020 19:30,9.06656,1.06608,9.129021678,0.46656,0.13608,0.486,8.6,0.93,8.650138727,9.11656,0.04608,9.116676456,0.46656,0.13608,0.486,8.65,-0.09,8.650468195
14/08/2020 20:00,9.18072,0.43146,9.190852923,0.21072,0.06146,0.2195,8.97,0.37,8.977627749,9.23072,-0.30854,9.235875088,0.21072,0.06146,0.2195,9.02,-0.37,9.027585502
14/08/2020 20:30,8.82456,0.46758,8.836938964,0.33456,0.09758,0.3485,8.49,0.37,8.498058602,8.87456,-0.27242,8.878740218,0.33456,0.09758,0.3485,8.54,-0.37,8.548011465
14/08/2020 21:00,8.83128,0.06454,8.83151583,0.22128,0.06454,0.2305,8.61,0,8.61,8.88128,0.06454,8.881514502,0.22128,0.06454,0.2305,8.66,0,8.66
14/08/2020 21:30,9.41232,0.03276,9.412377011,0.11232,0.03276,0.117,9.3,0,9.3,9.47232,0.03276,9.47237665,0.11232,0.03276,0.117,9.36,0,9.36
14/08/2020 22:00,8.3704,-0.1953,8.372678081,0.5304,0.1547,0.5525,7.84,-0.35,7.847808611,8.4204,0.5047,8.435511736,0.5304,0.1547,0.5525,7.89,0.35,7.897759176
14/08/2020 22:30,7.77808,-0.33056,7.785101053,0.47808,0.13944,0.498,7.3,-0.47,7.31511449,7.81808,0.59944,7.841026923,0.47808,0.13944,0.498,7.34,0.46,7.354400044
14/08/2020 23:00,7.81976,-0.46882,7.833801035,0.44976,0.13118,0.4685,7.37,-0.6,7.394383003,7.85976,0.71118,7.891869503,0.44976,0.13118,0.4685,7.41,0.58,7.432664394
14/08/2020 23:30,7.39384,-0.46888,7.408692084,0.24384,0.07112,0.254,7.15,-0.54,7.170362613,7.43384,0.59112,7.457305143,0.24384,0.07112,0.254,7.19,0.52,7.20877937
15/08/2020 00:00,6.94864,1.76252,7.16868709,0.48864,0.14252,0.509,6.46,1.62,6.66003003,6.82864,2.96252,7.443577702,0.48864,0.14252,0.509,6.34,2.82,6.93887599
15/08/2020 00:30,6.70232,-0.40974,6.714832853,0.65232,0.19026,0.6795,6.05,-0.6,6.079679268,6.73232,0.78026,6.777384322,0.65232,0.19026,0.6795,6.08,0.59,6.108559568
15/08/2020 01:00,6.61208,-0.43606,6.626443258,0.56208,0.16394,0.5855,6.05,-0.6,6.079679268,6.64208,0.75394,6.684732773,0.56208,0.16394,0.5855,6.08,0.59,6.108559568
15/08/2020 01:30,6.74352,-0.43564,6.757576799,0.56352,0.16436,0.587,6.18,-0.6,6.2090579,6.78352,0.75436,6.825335347,0.56352,0.16436,0.587,6.22,0.59,6.247919654
15/08/2020 02:00,6.40304,-0.41828,6.416687572,0.62304,0.18172,0.649,5.78,-0.6,5.811058423,6.44304,0.77172,6.489092094,0.62304,0.18172,0.649,5.82,0.59,5.849829057
15/08/2020 02:30,6.46792,-0.47894,6.485628162,0.51792,0.15106,0.5395,5.95,-0.63,5.983259981,6.49792,0.78106,6.544693962,0.51792,0.15106,0.5395,5.98,0.63,6.013094045
15/08/2020 03:00,6.48616,-0.52362,6.507261286,0.53616,0.15638,0.5585,5.95,-0.68,5.988731084,6.51616,0.82638,6.568351776,0.53616,0.15638,0.5585,5.98,0.67,6.017416389
15/08/2020 03:30,6.4016,-0.4662,6.418553186,0.5616,0.1638,0.585,5.84,-0.63,5.873882873,6.4316,0.7838,6.479183668,0.5616,0.1638,0.585,5.87,0.62,5.902651946
15/08/2020 04:00,6.42056,-0.53442,6.442763029,0.43056,0.12558,0.4485,5.99,-0.66,6.026250907,6.44056,0.77558,6.48709006,0.43056,0.12558,0.4485,6.01,0.65,6.04504756
15/08/2020 04:30,6.79144,-0.63708,6.821255618,0.18144,0.05292,0.189,6.61,-0.69,6.645916039,6.82144,0.70292,6.857560805,0.18144,0.05292,0.189,6.64,0.65,6.671738904
15/08/2020 05:00,6.36344,-0.52858,6.385355546,0.55344,0.16142,0.5765,5.81,-0.69,5.850829001,6.38344,0.81142,6.434804476,0.55344,0.16142,0.5765,5.83,0.65,5.866123081
15/08/2020 05:30,6.8132,-0.5324,6.833969857,0.4032,0.1176,0.42,6.41,-0.65,6.44287203,6.8432,0.7676,6.886116177,0.4032,0.1176,0.42,6.44,0.65,6.472719676
15/08/2020 06:00,6.944,-0.6205,6.971668111,0.204,0.0595,0.2125,6.74,-0.68,6.774215822,6.964,0.7095,7.000049018,0.204,0.0595,0.2125,6.76,0.65,6.791178101
15/08/2020 06:30,7.22432,-0.47124,7.2396731,0.30432,0.08876,0.317,6.92,-0.56,6.942621983,7.25432,0.63876,7.282387864,0.30432,0.08876,0.317,6.95,0.55,6.971728624
15/08/2020 07:00,7.19936,-0.41852,7.21151464,0.27936,0.08148,0.291,6.92,-0.5,6.938040069,7.22936,0.57148,7.251912534,0.27936,0.08148,0.291,6.95,0.49,6.967251969
15/08/2020 07:30,7.5356,-0.3517,7.543802771,0.4056,0.1183,0.4225,7.13,-0.47,7.145474092,7.5656,0.5783,7.587669883,0.4056,0.1183,0.4225,7.16,0.46,7.17476132
15/08/2020 08:00,7.38592,0.28756,7.391515744,0.98592,0.28756,1.027,6.4,0,6.4,7.41592,0.28756,7.421493125,0.98592,0.28756,1.027,6.43,0,6.43
15/08/2020 08:30,7.66,0.175,7.66199876,0.6,0.175,0.625,7.06,0,7.06,7.69,0.175,7.691990965,0.6,0.175,0.625,7.09,0,7.09
15/08/2020 09:00,7.83376,-0.05432,7.833948328,1.01376,0.29568,1.056,6.82,-0.35,6.828975033,7.86376,0.29568,7.86931687,1.01376,0.29568,1.056,6.85,0,6.85
15/08/2020 09:30,8.23936,0.32648,8.245825756,1.11936,0.32648,1.166,7.12,0,7.12,8.26936,0.32648,8.275802318,1.11936,0.32648,1.166,7.15,0,7.15
15/08/2020 10:00,8.38096,6.87778,10.84178713,1.26096,0.36778,1.3135,7.12,6.51,9.647512633,8.24096,6.54778,10.52553299,1.26096,0.36778,1.3135,6.98,6.18,9.322703471
15/08/2020 10:30,8.84448,4.45964,9.905211527,1.64448,0.47964,1.713,7.2,3.98,8.226809831,8.62448,3.79964,9.424378993,1.64448,0.47964,1.713,6.98,3.32,7.729346674
15/08/2020 11:00,8.6376,1.1268,8.710787106,1.9776,0.5768,2.06,6.66,0.55,6.682671621,8.6476,0.0168,8.647616319,1.9776,0.5768,2.06,6.67,-0.56,6.693466964
15/08/2020 11:30,8.21104,1.45072,8.338211223,2.95104,0.86072,3.074,5.26,0.59,5.292985925,8.21104,0.27072,8.21550164,2.95104,0.86072,3.074,5.26,-0.59,5.292985925
15/08/2020 12:00,8.78104,1.48572,8.905842318,3.07104,0.89572,3.199,5.71,0.59,5.740400683,8.79104,0.30572,8.796354302,3.07104,0.89572,3.199,5.72,-0.59,5.750347816
15/08/2020 12:30,8.55304,1.18672,8.634975252,2.66304,0.77672,2.774,5.89,0.41,5.904252705,8.57304,0.36672,8.580879815,2.66304,0.77672,2.774,5.91,-0.41,5.924204588
15/08/2020 13:00,8.21592,1.00006,8.276560968,2.12592,0.62006,2.2145,6.09,0.38,6.101843984,8.23592,0.24006,8.239417883,2.12592,0.62006,2.2145,6.11,-0.38,6.121805289
15/08/2020 13:30,8.11496,0.91228,8.166078043,1.82496,0.53228,1.901,6.29,0.38,6.301468083,8.13496,0.15228,8.136385156,1.82496,0.53228,1.901,6.31,-0.38,6.3214318
15/08/2020 14:00,8.4116,6.8413,10.84243516,1.8216,0.5313,1.8975,6.59,6.31,9.123825952,8.2316,7.0913,10.86488722,1.8216,0.5313,1.8975,6.41,6.56,9.171788266
15/08/2020 14:30,7.84976,1.65118,8.021541463,2.60976,0.76118,2.7185,5.24,0.89,5.315044685,7.78976,2.32118,8.128237044,2.60976,0.76118,2.7185,5.18,1.56,5.409805911
15/08/2020 15:00,7.74944,0.29942,7.755222282,2.32944,0.67942,2.4265,5.42,-0.38,5.433304703,7.75944,1.04942,7.830082468,2.32944,0.67942,2.4265,5.43,0.37,5.442591295
15/08/2020 15:30,8.37744,0.17342,8.379234777,1.89744,0.55342,1.9765,6.48,-0.38,6.491132413,8.39744,0.92342,8.448059129,1.89744,0.55342,1.9765,6.5,0.37,6.510522252
15/08/2020 16:00,7.73856,-0.14292,7.73987965,1.25856,0.36708,1.311,6.48,-0.51,6.500038461,7.75856,0.86708,7.806861149,1.25856,0.36708,1.311,6.5,0.5,6.519202405
15/08/2020 16:30,7.9024,-0.3143,7.908647814,0.8424,0.2457,0.8775,7.06,-0.56,7.082174807,7.9324,0.7857,7.97121661,0.8424,0.2457,0.8775,7.09,0.54,7.110534438
15/08/2020 17:00,7.71184,-0.27988,7.716917066,1.13184,0.33012,1.179,6.58,-0.61,6.608214585,7.74184,0.93012,7.797513052,1.13184,0.33012,1.179,6.61,0.6,6.637175604
15/08/2020 17:30,8.10768,-0.37526,8.116359717,0.42768,0.12474,0.4455,7.68,-0.5,7.696258831,8.14768,0.61474,8.170838063,0.42768,0.12474,0.4455,7.72,0.49,7.735534888
15/08/2020 18:00,7.99824,-0.40718,8.008597795,0.31824,0.09282,0.3315,7.68,-0.5,7.696258831,8.03824,0.58282,8.059341254,0.31824,0.09282,0.3315,7.72,0.49,7.735534888
15/08/2020 18:30,8.18376,-0.46182,8.196780188,0.23376,0.06818,0.2435,7.95,-0.53,7.967647081,8.22376,0.58818,8.244767083,0.23376,0.06818,0.2435,7.99,0.52,8.006903272
15/08/2020 19:00,8.16024,-0.46868,8.173688139,0.21024,0.06132,0.219,7.95,-0.53,7.967647081,8.20024,0.58132,8.220819241,0.21024,0.06132,0.219,7.99,0.52,8.006903272
15/08/2020 19:30,7.52824,-0.50718,7.5453051,0.31824,0.09282,0.3315,7.21,-0.6,7.234922253,7.56824,0.68282,7.598980185,0.31824,0.09282,0.3315,7.25,0.59,7.273967281
15/08/2020 20:00,7.62112,-0.58384,7.643450739,0.26112,0.07616,0.272,7.36,-0.66,7.389533138,7.67112,0.72616,7.705413058,0.26112,0.07616,0.272,7.41,0.65,7.43845414
15/08/2020 20:30,7.67896,-0.61072,7.703207488,0.16896,0.04928,0.176,7.51,-0.66,7.53894555,7.71896,0.69928,7.750570044,0.16896,0.04928,0.176,7.55,0.65,7.577928477
15/08/2020 21:00,7.7932,-0.5174,7.810356522,0.2832,0.0826,0.295,7.51,-0.6,7.533929917,7.8332,0.6626,7.861174276,0.2832,0.0826,0.295,7.55,0.58,7.572245374
15/08/2020 21:30,7.94648,-0.55436,7.96579308,0.15648,0.04564,0.163,7.79,-0.6,7.813072379,7.98648,0.62564,8.010948021,0.15648,0.04564,0.163,7.83,0.58,7.851452095
15/08/2020 22:00,7.77256,-0.53842,7.79118637,0.38256,0.11158,0.3985,7.39,-0.65,7.418530852,7.82256,0.74158,7.857632331,0.38256,0.11158,0.3985,7.44,0.63,7.466625744
15/08/2020 22:30,7.00192,-0.71194,7.038021189,0.54192,0.15806,0.5645,6.46,-0.87,6.518320336,7.04192,1.00806,7.113706646,0.54192,0.15806,0.5645,6.5,0.85,6.555341334
15/08/2020 23:00,6.85912,-0.69234,6.893972864,0.60912,0.17766,0.6345,6.25,-0.87,6.310261484,6.89912,1.02766,6.975237763,0.60912,0.17766,0.6345,6.29,0.85,6.347172599
15/08/2020 23:30,6.61264,-0.40298,6.624907596,0.81264,0.23702,0.8465,5.8,-0.64,5.83520351,6.65264,0.86702,6.708900256,0.81264,0.23702,0.8465,5.84,0.63,5.873882873
16/08/2020 00:00,6.89632,-0.70024,6.931779396,0.13632,0.03976,0.142,6.76,-0.74,6.800382342,6.92632,0.77976,6.970074203,0.13632,0.03976,0.142,6.79,0.74,6.830204975
16/08/2020 00:30,6.33216,-0.80062,6.382573356,0.51216,0.14938,0.5335,5.82,-0.95,5.897024674,6.36216,1.08938,6.454752408,0.51216,0.14938,0.5335,5.85,0.94,5.925040084
16/08/2020 01:00,6.1388,-0.6791,6.176248234,0.9288,0.2709,0.9675,5.21,-0.95,5.295904078,6.1688,1.2409,6.292370479,0.9288,0.2709,0.9675,5.24,0.97,5.329024301
16/08/2020 01:30,6.23696,-0.88672,6.29967796,0.21696,0.06328,0.226,6.02,-0.95,6.094497518,6.26696,1.03328,6.351571081,0.21696,0.06328,0.226,6.05,0.97,6.127266927
16/08/2020 02:00,6.11816,-0.77262,6.16675145,0.60816,0.17738,0.6335,5.51,-0.95,5.591296808,6.13816,1.14738,6.244476683,0.60816,0.17738,0.6335,5.53,0.97,5.614427843
16/08/2020 02:30,6.04368,-0.93226,6.115159577,0.16368,0.04774,0.1705,5.88,-0.98,5.96110728,6.07368,1.01774,6.158358828,0.16368,0.04774,0.1705,5.91,0.97,5.989073384
16/08/2020 03:00,6.19536,-0.98802,6.273648783,0.07536,0.02198,0.0785,6.12,-1.01,6.202781634,6.22536,1.02198,6.308688473,0.07536,0.02198,0.0785,6.15,1,6.230770418
16/08/2020 03:30,5.94096,-0.90472,6.009452887,0.36096,0.10528,0.376,5.58,-1.01,5.670670154,5.96096,1.10528,6.062564474,0.36096,0.10528,0.376,5.6,1,5.688585061
16/08/2020 04:00,5.76568,-0.83626,5.826010354,0.59568,0.17374,0.6205,5.17,-1.01,5.26773196,5.79568,1.17374,5.913338503,0.59568,0.17374,0.6205,5.2,1,5.295280918
16/08/2020 04:30,5.79224,-0.73018,5.838082481,0.10224,0.02982,0.1065,5.69,-0.76,5.740531334,5.80224,0.78982,5.855749709,0.10224,0.02982,0.1065,5.7,0.76,5.750443461
16/08/2020 05:00,5.73064,-0.53648,5.755696795,0.56064,0.16352,0.584,5.17,-0.7,5.217173564,5.75064,0.85352,5.81363542,0.56064,0.16352,0.584,5.19,0.69,5.235666147
16/08/2020 05:30,5.99456,-0.51492,6.016634624,0.39456,0.11508,0.411,5.6,-0.63,5.635326078,6.02456,0.74508,6.070458582,0.39456,0.11508,0.411,5.63,0.63,5.66513901
16/08/2020 06:00,6.01592,-0.76244,6.064042233,0.02592,0.00756,0.027,5.99,-0.77,6.039288038,6.03592,0.76756,6.084527804,0.02592,0.00756,0.027,6.01,0.76,6.057862659
16/08/2020 06:30,6.22664,-0.73098,6.269400087,0.23664,0.06902,0.2465,5.99,-0.8,6.043186246,6.24664,0.85902,6.305428348,0.23664,0.06902,0.2465,6.01,0.79,6.061699432
16/08/2020 07:00,6.36904,-0.64028,6.401142789,0.23904,0.06972,0.249,6.13,-0.71,6.170980473,6.38904,0.76972,6.435239001,0.23904,0.06972,0.249,6.15,0.7,6.189709202
16/08/2020 07:30,6.51664,-0.72098,6.556402142,0.47664,0.13902,0.4965,6.04,-0.86,6.100917964,6.54664,0.98902,6.620925604,0.47664,0.13902,0.4965,6.07,0.85,6.129225073
16/08/2020 08:00,6.338,-0.706,6.377200013,0.528,0.154,0.55,5.81,-0.86,5.873304011,6.358,1.004,6.436783358,0.528,0.154,0.55,5.83,0.85,5.891638142
16/08/2020 08:30,6.6224,-0.5543,6.645557181,0.3624,0.1057,0.3775,6.26,-0.66,6.29469618,6.6524,0.7557,6.695185453,0.3624,0.1057,0.3775,6.29,0.65,6.323495869
16/08/2020 09:00,6.9004,-0.4428,6.914592685,0.4704,0.1372,0.49,6.43,-0.58,6.456105637,6.9404,0.7072,6.976337434,0.4704,0.1372,0.49,6.47,0.57,6.495059661
16/08/2020 09:30,7.24624,-0.53068,7.265646248,0.54624,0.15932,0.569,6.7,-0.69,6.73543614,7.28624,0.83932,7.334422363,0.54624,0.15932,0.569,6.74,0.68,6.774215822
16/08/2020 10:00,7.44976,-0.62382,7.47583276,0.56976,0.16618,0.5935,6.88,-0.79,6.925207578,7.49976,0.94618,7.559210055,0.56976,0.16618,0.5935,6.93,0.78,6.973757954
16/08/2020 10:30,8.18912,-0.57484,8.20927082,0.42912,0.12516,0.447,7.76,-0.7,7.791508198,8.21912,0.80516,8.258463307,0.42912,0.12516,0.447,7.79,0.68,7.819622753
16/08/2020 11:00,8.08536,-0.50302,8.100992251,0.43536,0.12698,0.4535,7.65,-0.63,7.675897342,8.12536,0.73698,8.158714032,0.43536,0.12698,0.4535,7.69,0.61,7.714155819
16/08/2020 11:30,8.25208,-0.07356,8.252407855,0.98208,0.28644,1.023,7.27,-0.36,7.278907885,8.30208,0.64644,8.327209437,0.98208,0.28644,1.023,7.32,0.36,7.328847113
16/08/2020 12:00,8.18904,-0.16778,8.190758588,0.65904,0.19222,0.6865,7.53,-0.36,7.538600666,8.22904,0.55222,8.247547893,0.65904,0.19222,0.6865,7.57,0.36,7.578555271
16/08/2020 12:30,8.70856,2.76208,9.136087959,0.65856,0.19208,0.686,8.05,2.57,8.450289936,8.73856,3.29208,9.338105889,0.65856,0.19208,0.686,8.08,3.1,8.654270622
16/08/2020 13:00,8.50656,0.55608,8.5247163,0.70656,0.20608,0.736,7.8,0.35,7.807848615,8.55656,-0.15392,8.557944286,0.70656,0.20608,0.736,7.85,-0.36,7.858250441
16/08/2020 13:30,8.75528,0.19404,8.757429954,0.66528,0.19404,0.693,8.09,0,8.09,8.80528,0.19404,8.807417749,0.66528,0.19404,0.693,8.14,0,8.14
16/08/2020 14:00,8.58584,-0.24038,8.589204332,0.37584,0.10962,0.3915,8.21,-0.35,8.217457028,8.63584,0.45962,8.648062387,0.37584,0.10962,0.3915,8.26,0.35,8.267411929
16/08/2020 14:30,8.61752,-0.27114,8.621784493,0.40752,0.11886,0.4245,8.21,-0.39,8.219257874,8.66752,0.46886,8.680191971,0.40752,0.11886,0.4245,8.26,0.35,8.267411929
16/08/2020 15:00,8.03296,0.01128,8.03296792,1.27296,0.37128,1.326,6.76,-0.36,6.769579012,8.07296,0.72128,8.105117396,1.27296,0.37128,1.326,6.8,0.35,6.809001395
16/08/2020 15:30,8.02576,-0.11332,8.026559973,0.84576,0.24668,0.881,7.18,-0.36,7.189019405,8.06576,0.59668,8.087800158,0.84576,0.24668,0.881,7.22,0.35,7.228478401
16/08/2020 16:00,8.36904,-0.18528,8.371090682,0.59904,0.17472,0.624,7.77,-0.36,7.778335297,8.40904,0.52472,8.425395231,0.59904,0.17472,0.624,7.81,0.35,7.817838576
16/08/2020 16:30,8.25768,-0.21776,8.260550732,0.48768,0.14224,0.508,7.77,-0.36,7.778335297,8.29768,0.49224,8.312267657,0.48768,0.14224,0.508,7.81,0.35,7.817838576
16/08/2020 17:00,8.38096,-0.30222,8.386407303,0.30096,0.08778,0.3135,8.08,-0.39,8.089406653,8.44096,0.43778,8.452304837,0.30096,0.08778,0.3135,8.14,0.35,8.147521095
16/08/2020 17:30,8.24128,-0.30796,8.247031915,0.28128,0.08204,0.293,7.96,-0.39,7.969548293,8.29128,0.43204,8.302528687,0.28128,0.08204,0.293,8.01,0.35,8.017643045
16/08/2020 18:00,8.18752,-0.28864,8.192606228,0.34752,0.10136,0.362,7.84,-0.39,7.849694262,8.23752,0.45136,8.24987646,0.34752,0.10136,0.362,7.89,0.35,7.897759176
16/08/2020 18:30,8.11416,-0.34212,8.121369256,0.16416,0.04788,0.171,7.95,-0.39,7.959560289,8.16416,0.39788,8.173849583,0.16416,0.04788,0.171,8,0.35,8.00765259
16/08/2020 19:00,8.13832,-0.38674,8.147503928,0.14832,0.04326,0.1545,7.99,-0.43,8.001562347,8.19832,0.46326,8.211398215,0.14832,0.04326,0.1545,8.05,0.42,8.060949076
16/08/2020 19:30,8.08816,-0.37512,8.096854155,0.18816,0.05488,0.196,7.9,-0.43,7.911693877,8.13816,0.47488,8.152003386,0.18816,0.05488,0.196,7.95,0.42,7.961086609
16/08/2020 20:00,8.39872,-0.38954,8.40774875,0.13872,0.04046,0.1445,8.26,-0.43,8.271184921,8.44872,0.46046,8.461258361,0.13872,0.04046,0.1445,8.31,0.42,8.320606949
16/08/2020 20:30,8.138,-0.346,8.145352049,0.288,0.084,0.3,7.85,-0.43,7.861768249,8.188,0.504,8.203496815,0.288,0.084,0.3,7.9,0.42,7.911156679
16/08/2020 21:00,8.19016,-0.31162,8.19608613,0.20016,0.05838,0.2085,7.99,-0.37,7.998562371,8.24016,0.41838,8.250774427,0.20016,0.05838,0.2085,8.04,0.36,8.048055666
16/08/2020 21:30,8.5308,-0.3406,8.537596676,0.1008,0.0294,0.105,8.43,-0.37,8.438115903,8.5808,0.3894,8.589631017,0.1008,0.0294,0.105,8.48,0.36,8.48763807
16/08/2020 22:00,7.69808,-0.33056,7.70517395,0.23808,0.06944,0.248,7.46,-0.4,7.470716164,7.73808,0.42944,7.749987148,0.23808,0.06944,0.248,7.5,0.36,7.508635029
16/08/2020 22:30,7.2712,-0.2159,7.274404598,0.6312,0.1841,0.6575,6.64,-0.4,6.652037282,7.3112,0.5841,7.334495092,0.6312,0.1841,0.6575,6.68,0.4,6.691965332
16/08/2020 23:00,7.32968,0.69824,7.362862758,0.19968,0.05824,0.208,7.13,0.64,7.158666077,7.27968,1.93824,7.533293782,0.19968,0.05824,0.208,7.08,1.88,7.325353234
16/08/2020 23:30,7.33688,-0.93966,7.396808031,0.20688,0.06034,0.2155,7.13,-1,7.199784719,7.28688,1.05034,7.362189501,0.20688,0.06034,0.2155,7.08,0.99,7.148881031
17/08/2020 00:00,7.37672,-0.99804,7.443929191,0.00672,0.00196,0.007,7.37,-1,7.437533193,7.41672,0.99196,7.482761536,0.00672,0.00196,0.007,7.41,0.99,7.47584109
17/08/2020 00:30,6.99864,-0.99748,7.069365474,0.00864,0.00252,0.009,6.99,-1,7.061168459,7.02864,0.99252,7.098371377,0.00864,0.00252,0.009,7.02,0.99,7.089464014
17/08/2020 01:00,6.5292,-0.8019,6.578259363,0.4392,0.1281,0.4575,6.09,-0.93,6.16060062,6.5592,1.0481,6.642410575,0.4392,0.1281,0.4575,6.12,0.92,6.188764012
17/08/2020 01:30,6.82688,-0.98716,6.89788195,0.14688,0.04284,0.153,6.68,-1.03,6.758942225,6.85688,1.06284,6.938763017,0.14688,0.04284,0.153,6.71,1.02,6.787083321
17/08/2020 02:00,6.8308,-1.0181,6.906254864,0.0408,0.0119,0.0425,6.79,-1.03,6.867677919,6.8608,1.0319,6.937967588,0.0408,0.0119,0.0425,6.82,1.02,6.895853827
17/08/2020 02:30,6.46888,-0.93116,6.5355541,0.33888,0.09884,0.353,6.13,-1.03,6.215931145,6.49888,1.11884,6.594485894,0.33888,0.09884,0.353,6.16,1.02,6.243877001
17/08/2020 03:00,6.37056,-0.92192,6.436922494,0.37056,0.10808,0.386,6,-1.03,6.087766421,6.39056,1.12808,6.489362187,0.37056,0.10808,0.386,6.02,1.02,6.105800521
17/08/2020 03:30,6.63552,-0.92464,6.699633184,0.15552,0.04536,0.162,6.48,-0.97,6.552198104,6.66552,1.00536,6.740912817,0.15552,0.04536,0.162,6.51,0.96,6.580402723
17/08/2020 04:00,6.69016,-0.98912,6.762883941,0.14016,0.04088,0.146,6.55,-1.03,6.630490178,6.73016,1.06088,6.8132606,0.14016,0.04088,0.146,6.59,1.02,6.668470589
17/08/2020 04:30,6.40464,-0.90698,6.468541277,0.52464,0.15302,0.5465,5.88,-1.06,5.974780331,6.43464,1.20302,6.546132373,0.52464,0.15302,0.5465,5.91,1.05,6.002549458
17/08/2020 05:00,6.46512,-0.84934,6.520671365,0.34512,0.10066,0.3595,6.12,-0.95,6.193294761,6.49512,1.04066,6.577959946,0.34512,0.10066,0.3595,6.15,0.94,6.221422667
17/08/2020 05:30,6.87712,-0.46834,6.893048807,0.65712,0.19166,0.6845,6.22,-0.66,6.254918065,6.90712,0.84166,6.958210851,0.65712,0.19166,0.6845,6.25,0.65,6.283709096
17/08/2020 06:00,7.29504,-0.67728,7.326412273,0.21504,0.06272,0.224,7.08,-0.74,7.118567272,7.33504,0.79272,7.377751473,0.21504,0.06272,0.224,7.12,0.73,7.157324919
17/08/2020 06:30,7.64904,-0.46028,7.662876131,0.47904,0.13972,0.499,7.17,-0.6,7.195060806,7.67904,0.72972,7.713633813,0.47904,0.13972,0.499,7.2,0.59,7.224133166
17/08/2020 07:00,8.05328,0.20804,8.055966696,0.71328,0.20804,0.743,7.34,0,7.34,8.09328,0.20804,8.095953421,0.71328,0.20804,0.743,7.38,0,7.38
17/08/2020 07:30,9.03728,0.60504,9.057510872,0.49728,0.14504,0.518,8.54,0.46,8.552379786,9.07728,-0.33496,9.083458064,0.49728,0.14504,0.518,8.58,-0.48,8.593416084
17/08/2020 08:00,9.308,0.6915,9.333650746,0.588,0.1715,0.6125,8.72,0.52,8.735490828,9.348,-0.3685,9.355260352,0.588,0.1715,0.6125,8.76,-0.54,8.776628054
17/08/2020 08:30,9.62216,0.66938,9.64541511,0.51216,0.14938,0.5335,9.11,0.52,9.124828766,9.66216,-0.42062,9.671311031,0.51216,0.14938,0.5335,9.15,-0.57,9.167736907
17/08/2020 09:00,10.23736,6.80548,12.29301012,0.56736,0.16548,0.591,9.67,6.64,11.7302387,9.79736,4.83548,10.92566382,0.56736,0.16548,0.591,9.23,4.67,10.34416744
17/08/2020 09:30,10.52104,7.68822,13.03077164,0.85104,0.24822,0.8865,9.67,7.44,12.2009221,10.02104,5.64822,11.50320094,0.85104,0.24822,0.8865,9.17,5.4,10.64184664
17/08/2020 10:00,10.55712,7.53916,12.97272971,0.47712,0.13916,0.497,10.08,7.4,12.50465513,10.04712,5.53916,11.47287731,0.47712,0.13916,0.497,9.57,5.4,10.98839843
17/08/2020 10:30,10.7996,7.6478,13.2332991,0.6096,0.1778,0.635,10.19,7.47,12.63475366,10.2896,5.4978,11.66626217,0.6096,0.1778,0.635,9.68,5.32,11.0455783
17/08/2020 11:00,10.50304,6.70422,12.46035373,1.04304,0.30422,1.0865,9.46,6.4,11.42154105,10.10304,4.30422,10.98169964,1.04304,0.30422,1.0865,9.06,4,9.903716474
17/08/2020 11:30,11.31112,1.57366,11.42006311,0.56112,0.16366,0.5845,10.75,1.41,10.84207545,11.35112,-1.27634,11.42265158,0.56112,0.16366,0.5845,10.79,-1.44,10.88566489
17/08/2020 12:00,11.30576,1.63918,11.4239713,1.02576,0.29918,1.0685,10.28,1.34,10.36696677,11.35576,-1.07082,11.4061361,1.02576,0.29918,1.0685,10.33,-1.37,10.42045105
17/08/2020 12:30,10.61376,1.81568,10.76794294,1.49376,0.43568,1.556,9.12,1.38,9.223816997,10.64376,-0.96432,10.68735421,1.49376,0.43568,1.556,9.15,-1.4,9.256484214
17/08/2020 13:00,10.41312,1.72466,10.55497609,1.11312,0.32466,1.1595,9.3,1.4,9.404786016,10.45312,-1.10534,10.5113983,1.11312,0.32466,1.1595,9.34,-1.43,9.448835907
17/08/2020 13:30,10.78512,1.83316,10.93980297,1.48512,0.43316,1.547,9.3,1.4,9.404786016,10.82512,-0.99684,10.87092052,1.48512,0.43316,1.547,9.34,-1.43,9.448835907
17/08/2020 14:00,10.56936,2.86898,10.95182254,3.69936,1.07898,3.8535,6.87,1.79,7.099366169,10.56936,-0.72102,10.5939247,3.69936,1.07898,3.8535,6.87,-1.8,7.101894114
17/08/2020 14:30,10.2596,2.2053,10.49393826,1.8696,0.5453,1.9475,8.39,1.66,8.552642866,10.2796,-1.1347,10.34203656,1.8696,0.5453,1.9475,8.41,-1.68,8.576158814
17/08/2020 15:00,10.40008,1.81294,10.55691316,1.21008,0.35294,1.2605,9.19,1.46,9.305251206,10.45008,-1.13706,10.51175901,1.21008,0.35294,1.2605,9.24,-1.49,9.359364295
17/08/2020 15:30,10.83544,2.18742,11.05402941,2.18544,0.63742,2.2765,8.65,1.55,8.7877756,10.87544,-0.93258,10.9153516,2.18544,0.63742,2.2765,8.69,-1.57,8.830685138
17/08/2020 16:00,10.56888,2.57384,10.87776984,2.85888,0.83384,2.978,7.71,1.74,7.903904099,10.60888,-0.92616,10.64923036,2.85888,0.83384,2.978,7.75,-1.76,7.947332886
17/08/2020 16:30,10.9652,6.4086,12.70062065,0.7152,0.2086,0.745,10.25,6.2,11.9792529,10.5352,4.6986,11.53547923,0.7152,0.2086,0.745,9.82,4.49,10.7978007
17/08/2020 17:00,10.74056,7.33558,13.00655077,0.43056,0.12558,0.4485,10.31,7.21,12.58094591,10.25056,5.69558,11.7266198,0.43056,0.12558,0.4485,9.82,5.57,11.28969884
17/08/2020 17:30,10.8552,7.3611,13.11568375,0.8952,0.2611,0.9325,9.96,7.1,12.23158207,10.3552,5.9611,11.94842585,0.8952,0.2611,0.9325,9.46,5.7,11.04452806
17/08/2020 18:00,9.88512,7.51566,12.41775916,1.42512,0.41566,1.4845,8.46,7.1,11.04452806,9.41512,6.11566,11.22701126,1.42512,0.41566,1.4845,7.99,5.7,9.81478986
17/08/2020 18:30,9.84872,7.20796,12.20458819,1.15872,0.33796,1.207,8.69,6.87,11.07758999,9.36872,6.30796,11.29439125,1.15872,0.33796,1.207,8.21,5.97,10.15110831
17/08/2020 19:00,9.96224,6.78982,12.05603092,0.58224,0.16982,0.6065,9.38,6.62,11.48080137,9.47224,6.25982,11.35379571,0.58224,0.16982,0.6065,8.89,6.09,10.77590831
17/08/2020 19:30,9.8144,6.8867,11.98954062,0.6744,0.1967,0.7025,9.14,6.69,11.32676918,9.3344,6.2167,11.21509618,0.6744,0.1967,0.7025,8.66,6.02,10.54684787
17/08/2020 20:00,9.52512,6.81066,11.70952606,0.58512,0.17066,0.6095,8.94,6.64,11.13612141,9.05512,6.26066,11.0086812,0.58512,0.17066,0.6095,8.47,6.09,10.43211388
17/08/2020 20:30,9.36232,6.67276,11.49690227,0.35232,0.10276,0.367,9.01,6.57,11.15100892,8.88232,6.23276,10.85094032,0.35232,0.10276,0.367,8.53,6.13,10.50418012
17/08/2020 21:00,9.54696,1.50828,9.665368788,0.33696,0.09828,0.351,9.21,1.41,9.317306478,9.50696,0.70828,9.533307348,0.33696,0.09828,0.351,9.17,0.61,9.19026659
17/08/2020 21:30,9.63568,0.42124,9.644883213,0.17568,0.05124,0.183,9.46,0.37,9.467232964,9.68568,-0.31876,9.690923847,0.17568,0.05124,0.183,9.51,-0.37,9.517194965
17/08/2020 22:00,9.65008,0.42544,9.659453566,0.19008,0.05544,0.198,9.46,0.37,9.467232964,9.70008,-0.34456,9.70619769,0.19008,0.05544,0.198,9.51,-0.4,9.51840848
17/08/2020 22:30,9.18496,0.41228,9.194208231,0.14496,0.04228,0.151,9.04,0.37,9.047568734,9.23496,-0.35772,9.241885619,0.14496,0.04228,0.151,9.09,-0.4,9.098796624
17/08/2020 23:00,8.80528,0.03654,8.805355816,0.12528,0.03654,0.1305,8.68,0,8.68,8.84528,0.03654,8.845355473,0.12528,0.03654,0.1305,8.72,0,8.72
17/08/2020 23:30,8.14392,0.17906,8.145888254,0.61392,0.17906,0.6395,7.53,0,7.53,8.17392,0.17906,8.175881032,0.61392,0.17906,0.6395,7.56,0,7.56
18/08/2020 00:00,8.02288,0.21084,8.025649943,0.72288,0.21084,0.753,7.3,0,7.3,8.06288,0.21084,8.065636206,0.72288,0.21084,0.753,7.34,0,7.34
18/08/2020 00:30,8.06416,6.34038,10.25822085,0.34416,0.10038,0.3585,7.72,6.24,9.926530109,7.87416,6.76038,10.37810838,0.34416,0.10038,0.3585,7.53,6.66,10.05268621
18/08/2020 01:00,7.79584,2.31712,8.132906393,0.19584,0.05712,0.204,7.6,2.26,7.928909131,7.62584,3.10712,8.23453887,0.19584,0.05712,0.204,7.43,3.05,8.031649893
18/08/2020 01:30,7.48888,-0.44366,7.502010254,0.15888,0.04634,0.1655,7.33,-0.49,7.346359643,7.51888,0.51634,7.536588316,0.15888,0.04634,0.1655,7.36,0.47,7.374991525
18/08/2020 02:00,7.4644,-0.4458,7.477700516,0.2544,0.0742,0.265,7.21,-0.52,7.228727412,7.4944,0.5842,7.517135159,0.2544,0.0742,0.265,7.24,0.51,7.257940479
18/08/2020 02:30,7.3284,-0.4213,7.3405,0.3384,0.0987,0.3525,6.99,-0.52,7.00931523,7.3684,0.6087,7.393499459,0.3384,0.0987,0.3525,7.03,0.51,7.048475012
18/08/2020 03:00,7.32864,-0.44748,7.342288649,0.24864,0.07252,0.259,7.08,-0.52,7.099070362,7.35864,0.58252,7.381660531,0.24864,0.07252,0.259,7.11,0.51,7.128267672
18/08/2020 03:30,7.20472,-0.45654,7.219170247,0.35472,0.10346,0.3695,6.85,-0.56,6.872852392,7.22472,0.65346,7.254211815,0.35472,0.10346,0.3695,6.87,0.55,6.891980847
18/08/2020 04:00,7.27288,-0.40166,7.283962812,0.54288,0.15834,0.5655,6.73,-0.56,6.753258473,7.30288,0.73834,7.340109144,0.54288,0.15834,0.5655,6.76,0.58,6.784836033
18/08/2020 04:30,7.25736,-0.50702,7.275049378,0.38736,0.11298,0.4035,6.87,-0.62,6.897919976,7.28736,0.72298,7.323135657,0.38736,0.11298,0.4035,6.9,0.61,6.926911289
18/08/2020 05:00,7.2356,-0.5367,7.255477534,0.2856,0.0833,0.2975,6.95,-0.62,6.977599874,7.2656,0.6933,7.298603171,0.2856,0.0833,0.2975,6.98,0.61,7.006604028
18/08/2020 05:30,7.31912,-0.52984,7.338272821,0.30912,0.09016,0.322,7.01,-0.62,7.037364564,7.34912,0.70016,7.382397226,0.30912,0.09016,0.322,7.04,0.61,7.066378139
18/08/2020 06:00,7.63848,-0.51586,7.655879326,0.28848,0.08414,0.3005,7.35,-0.6,7.374449132,7.66848,0.67414,7.698054965,0.28848,0.08414,0.3005,7.38,0.59,7.403546447
18/08/2020 06:30,8.21152,0.02586,8.211560719,0.43152,0.12586,0.4495,7.78,-0.1,7.780642647,8.24152,0.16586,8.243188791,0.43152,0.12586,0.4495,7.81,0.04,7.810102432
18/08/2020 07:00,8.91968,0.62324,8.941427146,0.55968,0.16324,0.583,8.36,0.46,8.372645938,8.95968,-0.29676,8.964593253,0.55968,0.16324,0.583,8.4,-0.46,8.412585809
18/08/2020 07:30,9.96216,0.75688,9.990870793,0.33216,0.09688,0.346,9.63,0.66,9.652590326,9.99216,-0.59312,10.00974789,0.33216,0.09688,0.346,9.66,-0.69,9.684611505
18/08/2020 08:00,10.10576,2.89918,10.51340239,0.54576,0.15918,0.5685,9.56,2.74,9.944908245,9.99576,0.82918,10.03009259,0.54576,0.15918,0.5685,9.45,0.67,9.47372155
18/08/2020 08:30,10.54352,1.71186,10.68158596,0.86352,0.25186,0.8995,9.68,1.46,9.789484154,10.58352,-1.22814,10.65454004,0.86352,0.25186,0.8995,9.72,-1.48,9.832029292
18/08/2020 09:00,10.78576,1.86918,10.94652697,1.26576,0.36918,1.3185,9.52,1.5,9.637447795,10.82576,-1.16082,10.88781808,1.26576,0.36918,1.3185,9.56,-1.53,9.681657916
18/08/2020 09:30,10.83616,2.07638,11.03330039,1.97616,0.57638,2.0585,8.86,1.5,8.986078121,10.86616,-0.95362,10.90792484,1.97616,0.57638,2.0585,8.89,-1.53,9.020698421
18/08/2020 10:00,11.58944,2.30692,11.81681003,2.62944,0.76692,2.739,8.96,1.54,9.091380533,11.61944,-0.79308,11.64647422,2.62944,0.76692,2.739,8.99,-1.56,9.124346552
18/08/2020 10:30,11.33552,2.39536,11.58584322,2.55552,0.74536,2.662,8.78,1.65,8.933694644,11.35552,-0.92464,11.3931029,2.55552,0.74536,2.662,8.8,-1.67,8.957058669
18/08/2020 11:00,11.21664,2.61152,11.51664229,3.29664,0.96152,3.434,7.92,1.65,8.090049444,11.23664,-0.70848,11.25895299,3.29664,0.96152,3.434,7.94,-1.67,8.113722943
18/08/2020 11:30,11.25504,2.12772,11.45439295,2.73504,0.79772,2.849,8.52,1.33,8.623183867,11.27504,-0.55228,11.28855793,2.73504,0.79772,2.849,8.54,-1.35,8.646045339
18/08/2020 12:00,11.54952,1.36986,11.63047414,1.19952,0.34986,1.2495,10.35,1.02,10.40013942,11.57952,-0.70014,11.6006672,1.19952,0.34986,1.2495,10.38,-1.05,10.43297177
18/08/2020 12:30,11.34688,1.33284,11.42489161,1.34688,0.39284,1.403,10,0.94,10.04408284,11.38688,-0.56716,11.40099586,1.34688,0.39284,1.403,10.04,-0.96,10.08579199
18/08/2020 13:00,11.54968,2.06574,11.73296168,2.89968,0.84574,3.0205,8.65,1.22,8.735611026,11.57968,-0.39426,11.58638985,2.89968,0.84574,3.0205,8.68,-1.24,8.768124087
18/08/2020 13:30,11.06096,2.15528,11.268987,2.76096,0.80528,2.876,8.3,1.35,8.409072482,11.07096,-0.56472,11.08535358,2.76096,0.80528,2.876,8.31,-1.37,8.422173116
18/08/2020 14:00,11.01456,2.00008,11.19467963,2.43456,0.71008,2.536,8.58,1.29,8.676433599,11.03456,-0.58992,11.05031764,2.43456,0.71008,2.536,8.6,-1.3,8.697700846
18/08/2020 14:30,11.19864,2.08002,11.39017213,2.70864,0.79002,2.8215,8.49,1.29,8.587444323,11.21864,-0.50998,11.23022542,2.70864,0.79002,2.8215,8.51,-1.3,8.608722321
18/08/2020 15:00,10.72848,1.94664,10.90365491,2.62848,0.76664,2.738,8.1,1.18,8.185499374,10.75848,-0.42336,10.76680666,2.62848,0.76664,2.738,8.13,-1.19,8.216629479
18/08/2020 15:30,11.21024,1.75882,11.34737541,2.19024,0.63882,2.2815,9.02,1.12,9.089268397,11.23024,-0.50118,11.2414177,2.19024,0.63882,2.2815,9.04,-1.14,9.111597006
18/08/2020 16:00,11.07032,1.60926,11.18667523,1.78032,0.51926,1.8545,9.29,1.09,9.35372653,11.11032,-0.59074,11.12601385,1.78032,0.51926,1.8545,9.33,-1.11,9.395796933
18/08/2020 16:30,10.70992,2.11456,10.91667305,1.48992,0.43456,1.552,9.22,1.68,9.37180879,10.69992,-0.30544,10.70427866,1.48992,0.43456,1.552,9.21,-0.74,9.23968073
18/08/2020 17:00,10.38928,1.19104,10.4573283,1.16928,0.34104,1.218,9.22,0.85,9.259098228,10.42928,-0.53896,10.44319679,1.16928,0.34104,1.218,9.26,-0.88,9.301720271
18/08/2020 17:30,10.11064,0.85352,10.14660227,0.80064,0.23352,0.834,9.31,0.62,9.33062163,10.15064,-0.40648,10.15877544,0.80064,0.23352,0.834,9.35,-0.64,9.371878147
18/08/2020 18:00,10.21552,0.91036,10.25600332,0.99552,0.29036,1.037,9.22,0.62,9.240822474,10.25552,-0.34964,10.26147838,0.99552,0.29036,1.037,9.26,-0.64,9.282090282
18/08/2020 18:30,9.864,0.742,9.891868378,0.864,0.252,0.9,9,0.49,9.013329019,9.904,-0.258,9.907359891,0.864,0.252,0.9,9.04,-0.51,9.054374633
18/08/2020 19:00,10.14752,5.88136,11.72870656,0.58752,0.17136,0.612,9.56,5.71,11.13542545,9.75752,4.67136,10.8180775,0.58752,0.17136,0.612,9.17,4.5,10.21464145
18/08/2020 19:30,9.86896,6.43428,11.78118545,0.52896,0.15428,0.551,9.34,6.28,11.25495446,9.44896,5.01428,10.69700187,0.52896,0.15428,0.551,8.92,4.86,10.15805099
18/08/2020 20:00,9.74992,0.94956,9.796050439,0.40992,0.11956,0.427,9.34,0.83,9.376806493,9.77992,-0.73044,9.807159517,0.40992,0.11956,0.427,9.37,-0.85,9.408474903
18/08/2020 20:30,9.57984,0.51662,9.593759985,0.15984,0.04662,0.1665,9.42,0.47,9.431717765,9.63984,-0.44338,9.650031142,0.15984,0.04662,0.1665,9.48,-0.49,9.492655055
18/08/2020 21:00,9.52824,0.60282,9.547290163,0.55824,0.16282,0.5815,8.97,0.44,8.980785044,9.58824,-0.27718,9.592245569,0.55824,0.16282,0.5815,9.03,-0.44,9.040713467
18/08/2020 21:30,9.60896,0.48928,9.621408795,0.40896,0.11928,0.426,9.2,0.37,9.207437211,9.65896,-0.25072,9.662213452,0.40896,0.11928,0.426,9.25,-0.37,9.257397042
18/08/2020 22:00,9.70344,0.40892,9.712052481,0.13344,0.03892,0.139,9.57,0.37,9.577149889,9.74344,-0.33108,9.749063391,0.13344,0.03892,0.139,9.61,-0.37,9.617120151
18/08/2020 22:30,8.78336,0.54598,8.800312895,0.60336,0.17598,0.6285,8.18,0.37,8.188363695,8.83336,-0.19402,8.835490516,0.60336,0.17598,0.6285,8.23,-0.37,8.238312934
18/08/2020 23:00,8.95496,0.51728,8.969887803,0.50496,0.14728,0.526,8.45,0.37,8.458096713,9.00496,-0.22272,9.00771385,0.50496,0.14728,0.526,8.5,-0.37,8.50804913
18/08/2020 23:30,8.29008,-0.20706,8.292665449,0.49008,0.14294,0.5105,7.8,-0.35,7.807848615,8.33008,0.49294,8.344652338,0.49008,0.14294,0.5105,7.84,0.35,7.847808611
19/08/2020 00:00,8.33768,2.17724,8.617266492,0.36768,0.10724,0.383,7.97,2.07,8.234427728,8.31768,3.03724,8.854864618,0.36768,0.10724,0.383,7.95,2.93,8.472744538
19/08/2020 00:30,8.09192,0.03556,8.091998134,0.12192,0.03556,0.127,7.97,0,7.97,8.07192,0.03556,8.071998328,0.12192,0.03556,0.127,7.95,0,7.95
19/08/2020 01:00,7.82976,0.14868,7.831171522,0.50976,0.14868,0.531,7.32,0,7.32,7.85976,0.14868,7.861166135,0.50976,0.14868,0.531,7.35,0,7.35
19/08/2020 01:30,7.86344,-0.25858,7.867690401,0.31344,0.09142,0.3265,7.55,-0.35,7.558108229,7.89344,0.44142,7.905772995,0.31344,0.09142,0.3265,7.58,0.35,7.588076173
19/08/2020 02:00,7.7136,0.0798,7.714012769,0.2736,0.0798,0.285,7.44,0,7.44,7.7436,0.0798,7.74401117,0.2736,0.0798,0.285,7.47,0,7.47
19/08/2020 02:30,7.62096,0.08778,7.621465519,0.30096,0.08778,0.3135,7.32,0,7.32,7.65096,0.08778,7.651463536,0.30096,0.08778,0.3135,7.35,0,7.35
19/08/2020 03:00,7.61712,0.08666,7.61761295,0.29712,0.08666,0.3095,7.32,0,7.32,7.64712,0.08666,7.647611016,0.29712,0.08666,0.3095,7.35,0,7.35
19/08/2020 03:30,7.42936,0.16898,7.431281468,0.57936,0.16898,0.6035,6.85,0,6.85,7.45936,0.16898,7.461273742,0.57936,0.16898,0.6035,6.88,0,6.88
19/08/2020 04:00,7.49616,0.10388,7.496879738,0.35616,0.10388,0.371,7.14,0,7.14,7.53616,0.10388,7.536875918,0.35616,0.10388,0.371,7.18,0,7.18
19/08/2020 04:30,7.67328,0.06804,7.673581654,0.23328,0.06804,0.243,7.44,0,7.44,7.70328,0.06804,7.703580479,0.23328,0.06804,0.243,7.47,0,7.47
19/08/2020 05:00,7.31696,0.11578,7.317875966,0.39696,0.11578,0.4135,6.92,0,6.92,7.34696,0.11578,7.347872226,0.39696,0.11578,0.4135,6.95,0,6.95
19/08/2020 05:30,7.7108,0.1519,7.712296043,0.5208,0.1519,0.5425,7.19,0,7.19,7.7408,0.1519,7.742290246,0.5208,0.1519,0.5425,7.22,0,7.22
19/08/2020 06:00,8.27664,0.03402,8.276709917,0.11664,0.03402,0.1215,8.16,0,8.16,8.30664,0.03402,8.306709664,0.11664,0.03402,0.1215,8.19,0,8.19
19/08/2020 06:30,8.41536,0.03948,8.415452608,0.13536,0.03948,0.141,8.28,0,8.28,8.45536,0.03948,8.45545217,0.13536,0.03948,0.141,8.32,0,8.32
19/08/2020 07:00,8.66848,0.75414,8.70122248,0.52848,0.15414,0.5505,8.14,0.6,8.162083067,8.70848,-0.45586,8.720403216,0.52848,0.15414,0.5505,8.18,-0.61,8.202712966
19/08/2020 07:30,9.41552,0.99036,9.467461634,0.75552,0.22036,0.787,8.66,0.77,8.69416471,9.45552,-0.56964,9.472663205,0.75552,0.22036,0.787,8.7,-0.79,8.735794183
19/08/2020 08:00,9.76312,1.36716,9.858379106,0.81312,0.23716,0.847,8.95,1.13,9.021053154,9.77312,-0.19284,9.775022343,0.81312,0.23716,0.847,8.96,-0.43,8.970312146
19/08/2020 08:30,10.588,5.1565,11.77689417,0.708,0.2065,0.7375,9.88,4.95,11.05065156,10.318,2.6865,10.66200761,0.708,0.2065,0.7375,9.61,2.48,9.924842568
19/08/2020 09:00,10.52888,1.36884,10.61748732,0.81888,0.23884,0.853,9.71,1.13,9.775530676,10.57888,-0.92116,10.61890944,0.81888,0.23884,0.853,9.76,-1.16,9.82869269
19/08/2020 09:30,10.95168,1.29674,11.02818342,0.57168,0.16674,0.5955,10.38,1.13,10.44132654,11.00168,-0.99326,11.04642604,0.57168,0.16674,0.5955,10.43,-1.16,10.49430798
19/08/2020 10:00,11.3412,1.1566,11.40002373,0.5712,0.1666,0.595,10.77,0.99,10.81540568,11.3912,-0.8534,11.42312256,0.5712,0.1666,0.595,10.82,-1.02,10.86797129
19/08/2020 10:30,10.85248,1.23864,10.92293693,0.85248,0.24864,0.888,10,0.99,10.04888551,10.91248,-0.77136,10.93970822,0.85248,0.24864,0.888,10.06,-1.02,10.11157752
19/08/2020 11:00,11.11576,1.21918,11.18242014,0.78576,0.22918,0.8185,10.33,0.99,10.37733106,11.16576,-0.79082,11.19373006,0.78576,0.22918,0.8185,10.38,-1.02,10.42999521
19/08/2020 11:30,11.22096,1.16528,11.28130404,0.60096,0.17528,0.626,10.62,0.99,10.66604425,11.28096,-0.84472,11.31254217,0.60096,0.17528,0.626,10.68,-1.02,10.7285973
19/08/2020 12:00,11.11712,1.21666,11.1834976,0.77712,0.22666,0.8095,10.34,0.99,10.3872855,11.17712,-0.79334,11.20523984,0.77712,0.22666,0.8095,10.4,-1.02,10.44989952
19/08/2020 12:30,11.4332,1.1251,11.48842514,0.4632,0.1351,0.4825,10.97,0.99,11.01458124,11.4932,-0.8849,11.52721537,0.4632,0.1351,0.4825,11.03,-1.02,11.07706188
19/08/2020 13:00,11.81792,1.22106,11.88083417,0.51792,0.15106,0.5395,11.3,1.07,11.35054624,11.87792,-0.95894,11.91656618,0.51792,0.15106,0.5395,11.36,-1.11,11.41410093
19/08/2020 13:30,11.50344,1.26642,11.57294048,0.67344,0.19642,0.7015,10.83,1.07,10.88272944,11.55344,-0.91358,11.58950406,0.67344,0.19642,0.7015,10.88,-1.11,10.93647567
19/08/2020 14:00,11.49432,1.26376,11.56358429,0.66432,0.19376,0.692,10.83,1.07,10.88272944,11.54432,-0.91624,11.58062261,0.66432,0.19376,0.692,10.88,-1.11,10.93647567
19/08/2020 14:30,11.24752,1.20136,11.31149734,0.58752,0.17136,0.612,10.66,1.03,10.70964519,11.29752,-0.88864,11.33241542,0.58752,0.17136,0.612,10.71,-1.06,10.76232782
