Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/08/2020 15:00,11.70464,1.05802,11.75236163,0.40464,0.11802,0.4215,11.3,0.94,11.33902994,11.75464,-0.86198,11.78620257,0.40464,0.11802,0.4215,11.35,-0.98,11.39222981
19/08/2020 15:30,11.43,1.115,11.48425553,0.6,0.175,0.625,10.83,0.94,10.87071755,11.48,-0.775,11.50612989,0.6,0.175,0.625,10.88,-0.95,10.92139643
19/08/2020 16:00,10.84112,1.13366,10.90023247,1.04112,0.30366,1.0845,9.8,0.83,9.835085155,10.88112,-0.55634,10.89533325,1.04112,0.30366,1.0845,9.84,-0.86,9.877509808
19/08/2020 16:30,11.11072,0.89396,11.14662565,0.39072,0.11396,0.407,10.72,0.78,10.74833941,11.17072,-0.69604,11.19238388,0.39072,0.11396,0.407,10.78,-0.81,10.81038852
19/08/2020 17:00,10.59392,1.65406,10.72226914,0.97392,0.28406,1.0145,9.62,1.37,9.717062313,10.58392,0.28406,10.58773123,0.97392,0.28406,1.0145,9.61,0,9.61
19/08/2020 17:30,10.62536,7.07948,12.76782331,0.37536,0.10948,0.391,10.25,6.97,12.3952975,10.12536,5.99948,11.76931074,0.37536,0.10948,0.391,9.75,5.89,11.39098767
19/08/2020 18:00,10.75664,7.05652,12.86467173,0.29664,0.08652,0.309,10.46,6.97,12.56950675,10.24664,5.97652,11.86222671,0.29664,0.08652,0.309,9.95,5.89,11.56263811
19/08/2020 18:30,10.5816,6.9763,12.67434496,0.2616,0.0763,0.2725,10.32,6.9,12.41420155,10.0716,6.0363,11.74197787,0.2616,0.0763,0.2725,9.81,5.96,11.4785757
19/08/2020 19:00,10.78344,4.06392,11.5238025,0.25344,0.07392,0.264,10.53,3.99,11.26059501,10.54344,2.70392,10.88463644,0.25344,0.07392,0.264,10.29,2.63,10.62078152
19/08/2020 19:30,9.60888,1.10384,9.672075144,0.69888,0.20384,0.728,8.91,0.9,8.95533919,9.66888,-0.71616,9.695366192,0.69888,0.20384,0.728,8.97,-0.92,9.017056061
19/08/2020 20:00,9.82808,3.68194,10.49513405,0.41808,0.12194,0.4355,9.41,3.56,10.06089956,9.62808,2.59194,9.97086142,0.41808,0.12194,0.4355,9.21,2.47,9.535460136
19/08/2020 20:30,9.87224,0.82482,9.906636697,0.46224,0.13482,0.4815,9.41,0.69,9.435263642,9.91224,-0.57518,9.928914032,0.46224,0.13482,0.4815,9.45,-0.71,9.476634424
19/08/2020 21:00,10.17392,0.56406,10.18954424,0.25392,0.07406,0.2645,9.92,0.49,9.932094442,10.21392,-0.43594,10.22321894,0.25392,0.07406,0.2645,9.96,-0.51,9.973048681
19/08/2020 21:30,10.00968,0.56574,10.02565486,0.25968,0.07574,0.2705,9.75,0.49,9.762305056,10.05968,-0.43426,10.06904879,0.25968,0.07574,0.2705,9.8,-0.51,9.813261435
19/08/2020 22:00,9.77784,0.48062,9.789645073,0.20784,0.06062,0.2165,9.57,0.42,9.579211867,9.82784,-0.37938,9.835159798,0.20784,0.06062,0.2165,9.62,-0.44,9.630057113
19/08/2020 22:30,9.4524,0.4957,9.465388753,0.3624,0.1057,0.3775,9.09,0.39,9.09836249,9.5024,-0.2943,9.506956308,0.3624,0.1057,0.3775,9.14,-0.4,9.148748548
19/08/2020 23:00,8.70312,0.62716,8.72568779,0.81312,0.23716,0.847,7.89,0.39,7.899632903,8.74312,-0.16284,8.74463631,0.81312,0.23716,0.847,7.93,-0.4,7.940081864
19/08/2020 23:30,8.93864,0.48002,8.951519661,0.30864,0.09002,0.3215,8.63,0.39,8.638807788,8.96864,-0.26998,8.972702639,0.30864,0.09002,0.3215,8.66,-0.36,8.667479449
20/08/2020 00:00,9.09496,0.44978,9.106074865,0.20496,0.05978,0.2135,8.89,0.39,8.898550444,9.12496,-0.33022,9.130933153,0.20496,0.05978,0.2135,8.92,-0.39,8.928521714
20/08/2020 00:30,8.60936,0.50648,8.624244987,0.39936,0.11648,0.416,8.21,0.39,8.219257874,8.63936,-0.27352,8.643688703,0.39936,0.11648,0.416,8.24,-0.39,8.249224206
20/08/2020 01:00,8.44024,0.24382,8.443760978,0.15024,0.04382,0.1565,8.29,0.2,8.292412194,8.47024,-0.31618,8.476139183,0.15024,0.04382,0.1565,8.32,-0.36,8.32778482
20/08/2020 01:30,8.1336,0.3673,8.141889108,0.3336,0.0973,0.3475,7.8,0.27,7.804671678,8.1636,-0.2127,8.166370445,0.3336,0.0973,0.3475,7.83,-0.31,7.836134251
20/08/2020 02:00,7.99656,0.45108,8.009272439,0.34656,0.10108,0.361,7.65,0.35,7.65800235,8.03656,-0.24892,8.040414032,0.34656,0.10108,0.361,7.69,-0.35,7.697960769
20/08/2020 02:30,7.88464,0.17052,7.88648369,0.58464,0.17052,0.609,7.3,0,7.3,7.91464,0.17052,7.916476704,0.58464,0.17052,0.609,7.33,0,7.33
20/08/2020 03:00,8.15192,0.03556,8.151997559,0.12192,0.03556,0.127,8.03,0,8.03,8.19192,0.03556,8.19199718,0.12192,0.03556,0.127,8.07,0,8.07
20/08/2020 03:30,7.5056,0.1883,7.507961657,0.6456,0.1883,0.6725,6.86,0,6.86,7.5356,0.1883,7.537952258,0.6456,0.1883,0.6725,6.89,0,6.89
20/08/2020 04:00,7.48672,0.14196,7.488065772,0.48672,0.14196,0.507,7,0,7,7.51672,0.14196,7.518060401,0.48672,0.14196,0.507,7.03,0,7.03
20/08/2020 04:30,7.47736,0.20048,7.480047112,0.68736,0.20048,0.716,6.79,0,6.79,7.51736,0.20048,7.520032819,0.68736,0.20048,0.716,6.83,0,6.83
20/08/2020 05:00,7.31544,-0.08008,7.315878293,0.92544,0.26992,0.964,6.39,-0.35,6.399578111,7.34544,0.61992,7.371552727,0.92544,0.26992,0.964,6.42,0.35,6.42953342
20/08/2020 05:30,7.44056,-0.25942,7.445081051,0.31056,0.09058,0.3235,7.13,-0.35,7.138585294,7.48056,0.44058,7.493523113,0.31056,0.09058,0.3235,7.17,0.35,7.178537455
20/08/2020 06:00,7.90536,0.11198,7.906153063,0.07536,0.02198,0.0785,7.83,0.09,7.830517224,7.93536,-0.12802,7.936392597,0.07536,0.02198,0.0785,7.86,-0.15,7.861431167
20/08/2020 06:30,8.4148,0.5439,8.432359471,0.6648,0.1939,0.6925,7.75,0.35,7.7578992,8.4548,-0.1561,8.456240905,0.6648,0.1939,0.6925,7.79,-0.35,7.79785868
20/08/2020 07:00,8.89832,0.46326,8.910370848,0.38832,0.11326,0.4045,8.51,0.35,8.517194374,8.92832,-0.23674,8.931458103,0.38832,0.11326,0.4045,8.54,-0.35,8.547169122
20/08/2020 07:30,9.50464,0.86302,9.543740621,0.76464,0.22302,0.7965,8.74,0.64,8.763401166,9.54464,-0.43698,9.55463784,0.76464,0.22302,0.7965,8.78,-0.66,8.804771434
20/08/2020 08:00,9.87016,1.08588,9.929712675,0.98016,0.28588,1.021,8.89,0.8,8.925922921,9.90016,-0.53412,9.91455759,0.98016,0.28588,1.021,8.92,-0.82,8.957611289
20/08/2020 08:30,10.16696,1.39328,10.26198347,1.41696,0.41328,1.476,8.75,0.98,8.804708967,10.20696,-0.58672,10.22380911,1.41696,0.41328,1.476,8.79,-1,8.84669995
20/08/2020 09:00,10.6584,1.5512,10.77068763,1.7184,0.5012,1.79,8.94,1.05,9.001449883,10.6984,-0.5688,10.71350998,1.7184,0.5012,1.79,8.98,-1.07,9.043522544
20/08/2020 09:30,10.78616,1.90638,10.9533343,2.21616,0.64638,2.3085,8.57,1.26,8.662130223,10.81616,-0.63362,10.83470311,2.21616,0.64638,2.3085,8.6,-1.28,8.694734038
20/08/2020 10:00,11.10296,2.05878,11.2922228,2.53296,0.73878,2.6385,8.57,1.32,8.671061065,11.13296,-0.61122,11.14972593,2.53296,0.73878,2.6385,8.6,-1.35,8.705314469
20/08/2020 10:30,10.92928,2.35354,11.17981717,3.02928,0.88354,3.1555,7.9,1.47,8.035602031,10.93928,-0.61646,10.95663588,3.02928,0.88354,3.1555,7.91,-1.5,8.050968886
20/08/2020 11:00,10.93536,2.62198,11.24530468,3.19536,0.93198,3.3285,7.74,1.69,7.922354448,10.94536,-0.77802,10.97297684,3.19536,0.93198,3.3285,7.75,-1.71,7.936409768
20/08/2020 11:30,10.7976,2.6693,11.12264934,3.1176,0.9093,3.2475,7.68,1.76,7.879086241,10.8076,-0.8707,10.84261667,3.1176,0.9093,3.2475,7.69,-1.78,7.893319961
20/08/2020 12:00,10.98208,2.84394,11.34434114,3.44208,1.00394,3.5855,7.54,1.84,7.761262784,10.99208,-0.85606,11.02536446,3.44208,1.00394,3.5855,7.55,-1.86,7.775737907
20/08/2020 12:30,10.81856,2.79708,11.17429626,3.41856,0.99708,3.561,7.4,1.8,7.615773106,10.82856,-0.82292,10.85978402,3.41856,0.99708,3.561,7.41,-1.82,7.630235907
20/08/2020 13:00,10.98936,2.64398,11.30294933,3.09936,0.90398,3.2285,7.89,1.74,8.079585385,10.99936,-0.85602,11.03261939,3.09936,0.90398,3.2285,7.9,-1.76,8.093676544
20/08/2020 13:30,11.19696,2.60828,11.49674031,2.97696,0.86828,3.101,8.22,1.74,8.402142584,11.20696,-0.89172,11.2423804,2.97696,0.86828,3.101,8.23,-1.76,8.416085789
20/08/2020 14:00,11.23792,2.50606,11.51395599,2.55792,0.74606,2.6645,8.68,1.76,8.85663593,11.23792,-1.01394,11.2835686,2.55792,0.74606,2.6645,8.68,-1.76,8.85663593
20/08/2020 14:30,11.14568,2.35374,11.39150011,2.27568,0.66374,2.3705,8.87,1.69,9.029562559,11.15568,-1.04626,11.20463548,2.27568,0.66374,2.3705,8.88,-1.71,9.043146576
20/08/2020 15:00,10.8748,2.5789,11.17640373,3.1848,0.9289,3.3175,7.69,1.65,7.86502384,10.8748,-0.7311,10.89934779,3.1848,0.9289,3.3175,7.69,-1.66,7.867127811
20/08/2020 15:30,11.09872,2.45796,11.36763621,3.07872,0.89796,3.207,8.02,1.56,8.170312112,11.10872,-0.68204,11.12963785,3.07872,0.89796,3.207,8.03,-1.58,8.183966031
20/08/2020 16:00,11.23608,2.23594,11.45639217,2.86608,0.83594,2.9855,8.37,1.4,8.486277158,11.23608,-0.58406,11.2512497,2.86608,0.83594,2.9855,8.37,-1.42,8.489599519
20/08/2020 16:30,10.8264,2.0752,11.02349273,2.9664,0.8652,3.09,7.86,1.21,7.952590773,10.8364,-0.3548,10.84220679,2.9664,0.8652,3.09,7.87,-1.22,7.964000251
20/08/2020 17:00,10.36504,1.53772,10.47848448,2.25504,0.65772,2.349,8.11,0.88,8.157603815,10.38504,-0.24228,10.38786578,2.25504,0.65772,2.349,8.13,-0.9,8.179663807
20/08/2020 17:30,10.18456,1.47008,10.29011164,2.19456,0.64008,2.286,7.99,0.83,8.03299446,10.20456,-0.20992,10.20671892,2.19456,0.64008,2.286,8.01,-0.85,8.054973619
20/08/2020 18:00,10.34592,0.99256,10.39342273,1.10592,0.32256,1.152,9.24,0.67,9.26425928,10.36592,-0.35744,10.37208083,1.10592,0.32256,1.152,9.26,-0.68,9.284934033
20/08/2020 18:30,10.04288,0.95084,10.0877914,1.20288,0.35084,1.253,8.84,0.6,8.860338594,10.08288,-0.26916,10.08647194,1.20288,0.35084,1.253,8.88,-0.62,8.90161783
20/08/2020 19:00,9.92608,0.77094,9.955973717,0.82608,0.24094,0.8605,9.1,0.53,9.115421,9.96608,-0.30906,9.970871008,0.82608,0.24094,0.8605,9.14,-0.55,9.156533187
20/08/2020 19:30,9.44968,0.84574,9.487451093,0.97968,0.28574,1.0205,8.47,0.56,8.48849221,9.48968,-0.29426,9.494241173,0.97968,0.28574,1.0205,8.51,-0.58,8.529742083
20/08/2020 20:00,9.86792,0.65856,9.889870899,0.33792,0.09856,0.352,9.53,0.56,9.546439127,9.90792,-0.48144,9.919610033,0.33792,0.09856,0.352,9.57,-0.58,9.587559648
20/08/2020 20:30,9.81296,0.66878,9.835723189,0.37296,0.10878,0.3885,9.44,0.56,9.456595582,9.85296,-0.47122,9.864221665,0.37296,0.10878,0.3885,9.48,-0.58,9.497726044
20/08/2020 21:00,9.83216,0.54438,9.847218889,0.39216,0.11438,0.4085,9.44,0.43,9.449788357,9.87216,-0.32562,9.87752861,0.39216,0.11438,0.4085,9.48,-0.44,9.490205477
20/08/2020 21:30,9.82888,0.43384,9.838450041,0.21888,0.06384,0.228,9.61,0.37,9.617120151,9.87888,-0.30616,9.88362302,0.21888,0.06384,0.228,9.66,-0.37,9.667083324
20/08/2020 22:00,9.31224,0.49982,9.325643884,0.34224,0.09982,0.3565,8.97,0.4,8.978914188,9.35224,-0.31018,9.357382361,0.34224,0.09982,0.3565,9.01,-0.41,9.0193237
20/08/2020 22:30,8.75864,0.12502,8.759532216,0.42864,0.12502,0.4465,8.33,0,8.33,8.79864,0.12502,8.799528161,0.42864,0.12502,0.4465,8.37,0,8.37
20/08/2020 23:00,8.30824,0.18032,8.31019658,0.61824,0.18032,0.644,7.69,0,7.69,8.33824,0.18032,8.340189542,0.61824,0.18032,0.644,7.72,0,7.72
20/08/2020 23:30,8.33568,0.12124,8.336561653,0.41568,0.12124,0.433,7.92,0,7.92,8.36568,0.12124,8.366558492,0.41568,0.12124,0.433,7.95,0,7.95
21/08/2020 00:00,8.07288,0.08834,8.073363329,0.30288,0.08834,0.3155,7.77,0,7.77,8.10288,0.08834,8.10336154,0.30288,0.08834,0.3155,7.8,0,7.8
21/08/2020 00:30,7.96784,0.11312,7.968642946,0.38784,0.11312,0.404,7.58,0,7.58,7.99784,0.11312,7.998639934,0.38784,0.11312,0.404,7.61,0,7.61
21/08/2020 01:00,7.85936,0.08148,7.859782351,0.27936,0.08148,0.291,7.58,0,7.58,7.88936,0.08148,7.889780745,0.27936,0.08148,0.291,7.61,0,7.61
21/08/2020 01:30,7.66296,0.09128,7.663503637,0.31296,0.09128,0.326,7.35,0,7.35,7.69296,0.09128,7.693501518,0.31296,0.09128,0.326,7.38,0,7.38
21/08/2020 02:00,7.57048,0.03514,7.570561554,0.12048,0.03514,0.1255,7.45,0,7.45,7.60048,0.03514,7.600561233,0.12048,0.03514,0.1255,7.48,0,7.48
21/08/2020 02:30,7.5252,0.4186,7.536833619,0.2352,0.0686,0.245,7.29,0.35,7.298397084,7.5552,-0.0614,7.55544949,0.2352,0.0686,0.245,7.32,-0.13,7.321154281
21/08/2020 03:00,7.11568,0.12124,7.116712795,0.41568,0.12124,0.433,6.7,0,6.7,7.13568,-0.22876,7.139345922,0.41568,0.12124,0.433,6.72,-0.35,6.72910841
21/08/2020 03:30,7.67672,6.18696,9.859538732,0.12672,0.03696,0.132,7.55,6.15,9.737812896,7.47672,6.39696,9.839839389,0.12672,0.03696,0.132,7.35,6.36,9.719675921
21/08/2020 04:00,7.89856,6.32458,10.11867394,0.11856,0.03458,0.1235,7.78,6.29,10.00462393,7.46856,6.23458,9.728791099,0.11856,0.03458,0.1235,7.35,6.2,9.615742301
21/08/2020 04:30,7.68488,6.29934,9.936753245,0.13488,0.03934,0.1405,7.55,6.26,9.807655173,7.48488,6.30934,9.789341135,0.13488,0.03934,0.1405,7.35,6.27,9.66102479
21/08/2020 05:00,7.35936,0.04648,7.359506777,0.15936,0.04648,0.166,7.2,0,7.2,7.37936,0.04648,7.379506379,0.15936,0.04648,0.166,7.22,0,7.22
21/08/2020 05:30,7.3416,0.0938,7.342199194,0.3216,0.0938,0.335,7.02,0,7.02,7.3716,0.0938,7.372196755,0.3216,0.0938,0.335,7.05,0,7.05
21/08/2020 06:00,7.66336,0.14098,7.664656669,0.48336,0.14098,0.5035,7.18,0,7.18,7.68336,-0.20902,7.68620259,0.48336,0.14098,0.5035,7.2,-0.35,7.208501925
21/08/2020 06:30,8.46184,0.96762,8.516984481,0.23184,0.06762,0.2415,8.23,0.9,8.279063957,8.48184,-0.10238,8.482457866,0.23184,0.06762,0.2415,8.25,-0.17,8.251751329
21/08/2020 07:00,9.19384,0.56112,9.210947269,0.24384,0.07112,0.254,8.95,0.49,8.963403371,9.23384,-0.43888,9.244263994,0.24384,0.07112,0.254,8.99,-0.51,9.004454453
21/08/2020 07:30,9.71256,0.78408,9.744157388,0.56256,0.16408,0.586,9.15,0.62,9.170981409,9.75256,-0.46592,9.763683117,0.56256,0.16408,0.586,9.19,-0.63,9.211568813
21/08/2020 08:00,10.12104,1.24322,10.19710972,0.97104,0.28322,1.0115,9.15,0.96,9.200222823,10.16104,-0.69678,10.18490237,0.97104,0.28322,1.0115,9.19,-0.98,9.242104739
21/08/2020 08:30,10.2704,1.9247,10.4491907,1.4904,0.4347,1.5525,8.78,1.49,8.905531989,10.2804,-0.6153,10.29879693,1.4904,0.4347,1.5525,8.79,-1.05,8.852491175
21/08/2020 09:00,10.85704,2.17122,11.0720149,1.54704,0.45122,1.6115,9.31,1.72,9.467549841,10.88704,-1.28878,10.96305586,1.54704,0.45122,1.6115,9.34,-1.74,9.500694711
21/08/2020 09:30,11.15448,1.86714,11.30967002,1.70448,0.49714,1.7755,9.45,1.37,9.548790499,11.17448,-0.88286,11.20930172,1.70448,0.49714,1.7755,9.47,-1.38,9.570020899
21/08/2020 10:00,10.83536,1.93448,11.00669066,1.93536,0.56448,2.016,8.9,1.37,9.004826484,10.85536,-0.81552,10.88595028,1.93536,0.56448,2.016,8.92,-1.38,9.026117659
21/08/2020 10:30,11.10648,1.72564,11.23973894,1.59648,0.46564,1.663,9.51,1.26,9.5931069,11.13648,-0.81436,11.16621552,1.59648,0.46564,1.663,9.54,-1.28,9.625487001
21/08/2020 11:00,11.2872,1.8521,11.43814488,1.6872,0.4921,1.7575,9.6,1.36,9.695854784,11.3072,-0.8879,11.34200768,1.6872,0.4921,1.7575,9.62,-1.38,9.718477247
21/08/2020 11:30,11.28328,1.68304,11.40811252,1.31328,0.38304,1.368,9.97,1.3,10.05439705,11.31328,-0.93696,11.35201297,1.31328,0.38304,1.368,10,-1.32,10.08674378
21/08/2020 12:00,11.17504,1.87522,11.33128276,1.83504,0.53522,1.9115,9.34,1.34,9.435634584,11.21504,-0.82478,11.24532722,1.83504,0.53522,1.9115,9.38,-1.36,9.478079974
21/08/2020 12:30,11.09288,2.35084,11.33924316,3.12288,0.91084,3.253,7.97,1.44,8.099043153,11.13288,-0.54916,11.14641619,3.12288,0.91084,3.253,8.01,-1.46,8.141971506
21/08/2020 13:00,11.0332,1.9601,11.20595798,2.2632,0.6601,2.3575,8.77,1.3,8.865827655,11.0332,-0.1799,11.03466657,2.2632,0.6601,2.3575,8.77,-0.84,8.810136208
21/08/2020 13:30,10.72336,1.39348,10.81352099,1.38336,0.40348,1.441,9.34,0.99,9.392321332,10.75336,-0.61652,10.7710189,1.38336,0.40348,1.441,9.37,-1.02,9.425354105
21/08/2020 14:00,10.87072,1.47646,10.97052813,1.53072,0.44646,1.5945,9.34,1.03,9.396621733,10.90072,-0.60354,10.91741531,1.53072,0.44646,1.5945,9.37,-1.05,9.428647835
21/08/2020 14:30,10.60736,1.82798,10.76371669,2.42736,0.70798,2.5285,8.18,1.12,8.256318792,10.63736,-0.43202,10.6461293,2.42736,0.70798,2.5285,8.21,-1.14,8.288769511
21/08/2020 15:00,10.4704,1.4522,10.57062728,1.5504,0.4522,1.615,8.92,1,8.975878787,10.5004,-0.5678,10.51574044,1.5504,0.4522,1.615,8.95,-1.02,9.007935391
21/08/2020 15:30,10.49984,1.33412,10.58425794,1.41984,0.41412,1.479,9.08,0.92,9.12648892,10.52984,-0.51588,10.54246947,1.41984,0.41412,1.479,9.11,-0.93,9.157346777
21/08/2020 16:00,10.23976,0.99868,10.28834518,0.74976,0.21868,0.781,9.49,0.78,9.52200084,10.26976,-0.58132,10.28619966,0.74976,0.21868,0.781,9.52,-0.8,9.553554312
21/08/2020 16:30,10.17048,1.13514,10.23363114,1.56048,0.45514,1.6255,8.61,0.68,8.636810754,10.20048,-0.24486,10.20341848,1.56048,0.45514,1.6255,8.64,-0.7,8.668310101
21/08/2020 17:00,9.81536,0.95698,9.861901574,1.63536,0.47698,1.7035,8.18,0.48,8.194071027,9.84536,-0.02302,9.845386912,1.63536,0.47698,1.7035,8.21,-0.5,8.225211243
21/08/2020 17:30,10.2192,0.6656,10.24085309,0.9792,0.2856,1.02,9.24,0.38,9.247810552,10.2492,-0.0944,10.24963473,0.9792,0.2856,1.02,9.27,-0.38,9.277785296
21/08/2020 18:00,9.49456,0.72258,9.522016144,1.17456,0.34258,1.2235,8.32,0.38,8.328673364,9.52456,-0.03742,9.524633507,1.17456,0.34258,1.2235,8.35,-0.38,8.358642234
21/08/2020 18:30,9.65128,0.22204,9.653833819,0.76128,0.22204,0.793,8.89,0,8.89,9.68128,0.22204,9.683825907,0.76128,0.22204,0.793,8.92,0,8.92
21/08/2020 19:00,9.5644,0.1967,9.566422437,0.6744,0.1967,0.7025,8.89,0,8.89,9.5944,0.1967,9.596416115,0.6744,0.1967,0.7025,8.92,0,8.92
21/08/2020 19:30,9.7368,0.0574,9.73696919,0.1968,0.0574,0.205,9.54,0,9.54,9.7868,0.0574,9.786968325,0.1968,0.0574,0.205,9.59,0,9.59
21/08/2020 20:00,9.19728,0.16254,9.198716141,0.55728,0.16254,0.5805,8.64,0,8.64,9.23728,0.16254,9.238709923,0.55728,0.16254,0.5805,8.68,0,8.68
21/08/2020 20:30,9.02704,0.13622,9.028067736,0.46704,0.13622,0.4865,8.56,0,8.56,9.07704,0.13622,9.078062076,0.46704,0.13622,0.4865,8.61,0,8.61
21/08/2020 21:00,9.74768,0.82474,9.782507933,0.18768,0.05474,0.1955,9.56,0.77,9.590959285,9.76768,-0.20526,9.76983645,0.18768,0.05474,0.1955,9.58,-0.26,9.583527534
21/08/2020 21:30,9.67712,4.10416,10.5114595,0.11712,0.03416,0.122,9.56,4.07,10.39030798,9.58712,3.18416,10.10206636,0.11712,0.03416,0.122,9.47,3.15,9.980150299
21/08/2020 22:00,8.97416,-0.30212,8.979244077,0.16416,0.04788,0.171,8.81,-0.35,8.816949586,9.02416,0.39788,9.032927111,0.16416,0.04788,0.171,8.86,0.35,8.866910398
21/08/2020 22:30,8.68168,-0.28826,8.686464266,0.21168,0.06174,0.2205,8.47,-0.35,8.477228321,8.72168,0.41174,8.731393466,0.21168,0.06174,0.2205,8.51,0.35,8.517194374
21/08/2020 23:00,8.3388,-0.2716,8.34322192,0.2688,0.0784,0.28,8.07,-0.35,8.077586273,8.3688,0.4284,8.379757753,0.2688,0.0784,0.28,8.1,0.35,8.107558202
21/08/2020 23:30,8.00544,-0.27758,8.010250948,0.38544,0.11242,0.4015,7.62,-0.39,7.629973788,8.04544,0.49242,8.060495162,0.38544,0.11242,0.4015,7.66,0.38,7.669419796
22/08/2020 00:00,8.41712,-0.35584,8.424638342,0.11712,0.03416,0.122,8.3,-0.39,8.309157599,8.44712,0.41416,8.457266982,0.11712,0.03416,0.122,8.33,0.38,8.338662962
22/08/2020 00:30,7.61616,-0.38612,7.625941371,0.11616,0.03388,0.121,7.5,-0.42,7.511750795,7.64616,0.41388,7.657353289,0.11616,0.03388,0.121,7.53,0.38,7.539582217
22/08/2020 01:00,7.3144,-0.3808,7.324305837,0.1344,0.0392,0.14,7.18,-0.42,7.192273632,7.3444,0.4692,7.359372256,0.1344,0.0392,0.14,7.21,0.43,7.222811087
22/08/2020 01:30,6.9984,-0.3738,7.008375632,0.1584,0.0462,0.165,6.84,-0.42,6.852882605,7.0284,0.4462,7.042549325,0.1584,0.0462,0.165,6.87,0.4,6.88163498
22/08/2020 02:00,6.98128,-0.40046,6.992756155,0.34128,0.09954,0.3555,6.64,-0.5,6.65879869,7.01128,0.58954,7.036021934,0.34128,0.09954,0.3555,6.67,0.49,6.687974282
22/08/2020 02:30,6.96008,-0.46206,6.975400566,0.13008,0.03794,0.1355,6.83,-0.5,6.848277156,6.99008,0.52794,7.00998852,0.13008,0.03794,0.1355,6.86,0.49,6.877477735
22/08/2020 03:00,6.68976,2.67618,7.205194532,0.56976,0.16618,0.5935,6.12,2.51,6.614718437,6.62976,3.53618,7.513872946,0.56976,0.16618,0.5935,6.06,3.37,6.934010384
22/08/2020 03:30,6.96104,5.98572,9.18068199,0.19104,0.05572,0.199,6.77,5.93,8.999877777,6.53104,6.63572,9.310599519,0.19104,0.05572,0.199,6.34,6.58,9.13739569
22/08/2020 04:00,6.83344,6.25142,9.261541678,0.55344,0.16142,0.5765,6.28,6.09,8.747942615,6.40344,6.62142,9.211256519,0.55344,0.16142,0.5765,5.85,6.46,8.715164944
22/08/2020 04:30,6.68464,0.28302,6.690628689,0.52464,0.15302,0.5465,6.16,0.13,6.161371601,6.66464,1.16302,6.765356003,0.52464,0.15302,0.5465,6.14,1.01,6.222515568
22/08/2020 05:00,6.4472,-0.3754,6.458119928,0.4272,0.1246,0.445,6.02,-0.5,6.040728433,6.4672,0.6246,6.49729182,0.4272,0.1246,0.445,6.04,0.5,6.06066003
22/08/2020 05:30,6.62344,-0.37358,6.633967097,0.43344,0.12642,0.4515,6.19,-0.5,6.210161029,6.64344,0.59642,6.670158308,0.43344,0.12642,0.4515,6.21,0.47,6.227760432
22/08/2020 06:00,6.82136,-0.47252,6.837706297,0.23136,0.06748,0.241,6.59,-0.54,6.612087416,6.84136,0.59748,6.867400454,0.23136,0.06748,0.241,6.61,0.53,6.631214067
22/08/2020 06:30,6.89712,-0.43584,6.910876992,0.35712,0.10416,0.372,6.54,-0.54,6.56225571,6.96712,0.63416,6.995921669,0.35712,0.10416,0.372,6.61,0.53,6.631214067
22/08/2020 07:00,7.03424,-0.21918,7.037653888,0.41424,0.12082,0.4315,6.62,-0.34,6.628725368,7.02424,0.45082,7.038692084,0.41424,0.12082,0.4315,6.61,0.33,6.618232392
22/08/2020 07:30,7.212,3.091,7.846478509,0.792,0.231,0.825,6.42,2.86,7.028228795,7.222,4.161,8.334938812,0.792,0.231,0.825,6.43,3.93,7.535900742
22/08/2020 08:00,7.90632,4.48226,9.088484508,0.79632,0.23226,0.8295,7.11,4.25,8.283393025,7.90632,3.98226,8.852586664,0.79632,0.23226,0.8295,7.11,3.75,8.03832072
22/08/2020 08:30,8.1852,0.6386,8.210073629,0.9552,0.2786,0.995,7.23,0.36,7.238957107,8.2152,-0.0814,8.215603265,0.9552,0.2786,0.995,7.26,-0.36,7.26892014
22/08/2020 09:00,8.50584,0.78462,8.541951923,1.45584,0.42462,1.5165,7.05,0.36,7.059185505,8.53584,0.06462,8.536084597,1.45584,0.42462,1.5165,7.08,-0.36,7.089146634
22/08/2020 09:30,8.3852,0.9361,8.437289983,1.9752,0.5761,2.0575,6.41,0.36,6.420101245,8.4052,0.2161,8.407977536,1.9752,0.5761,2.0575,6.43,-0.36,6.440069875
22/08/2020 10:00,8.7444,0.8942,8.790001422,1.6944,0.4942,1.765,7.05,0.4,7.0613384,8.7744,0.0942,8.774905641,1.6944,0.4942,1.765,7.08,-0.4,7.091290433
22/08/2020 10:30,8.8932,0.9901,8.948145297,2.0232,0.5901,2.1075,6.87,0.4,6.88163498,8.9132,0.1901,8.915226988,2.0232,0.5901,2.1075,6.89,-0.4,6.901601263
22/08/2020 11:00,9.08752,1.16136,9.161428753,2.50752,0.73136,2.612,6.58,0.43,6.594035183,9.10752,0.30136,9.112504508,2.50752,0.73136,2.612,6.6,-0.43,6.613992743
22/08/2020 11:30,9.17256,0.77408,9.205164681,1.28256,0.37408,1.336,7.89,0.4,7.90013291,9.18256,-0.02592,9.182596583,1.28256,0.37408,1.336,7.9,-0.4,7.9101201
22/08/2020 12:00,8.88304,0.98922,8.937950316,2.12304,0.61922,2.2115,6.76,0.37,6.770118167,8.90304,0.24922,8.906527486,2.12304,0.61922,2.2115,6.78,-0.37,6.790088365
22/08/2020 12:30,8.8188,0.9034,8.864951495,1.8288,0.5334,1.905,6.99,0.37,6.999785711,8.8288,0.1634,8.830311942,1.8288,0.5334,1.905,7,-0.37,7.009771751
22/08/2020 13:00,8.79824,1.12782,8.870231398,2.59824,0.75782,2.7065,6.2,0.37,6.21103051,8.81824,0.38782,8.826763906,2.59824,0.75782,2.7065,6.22,-0.37,6.230995105
22/08/2020 13:30,8.84808,0.87694,8.8914309,1.73808,0.50694,1.8105,7.11,0.37,7.119620776,8.84808,0.13694,8.849139633,1.73808,0.50694,1.8105,7.11,-0.37,7.119620776
22/08/2020 14:00,8.57944,1.22442,8.666371504,2.92944,0.85442,3.0515,5.65,0.37,5.662102083,8.60944,0.53442,8.626010773,2.92944,0.85442,3.0515,5.68,-0.32,5.689006943
22/08/2020 14:30,8.23592,0.34506,8.243145313,2.48592,0.72506,2.5895,5.75,-0.38,5.762542841,8.23592,1.09506,8.30840145,2.48592,0.72506,2.5895,5.75,0.37,5.76189205
22/08/2020 15:00,8.1808,0.1919,8.183050425,1.9608,0.5719,2.0425,6.22,-0.38,6.231596906,8.2008,0.9719,8.258190495,1.9608,0.5719,2.0425,6.24,0.4,6.252807369
22/08/2020 15:30,7.81848,-0.03336,7.81855117,1.18848,0.34664,1.238,6.63,-0.38,6.640880966,7.82848,0.74664,7.86400473,1.18848,0.34664,1.238,6.64,0.4,6.652037282
22/08/2020 16:00,8.03528,0.22904,8.038543649,1.98528,0.57904,2.068,6.05,-0.35,6.06011551,8.05528,0.92904,8.108677525,1.98528,0.57904,2.068,6.07,0.35,6.080082236
22/08/2020 16:30,8.13312,0.27216,8.137672394,2.13312,0.62216,2.222,6,-0.35,6.010199664,8.14312,0.97216,8.20094497,2.13312,0.62216,2.222,6.01,0.35,6.020182721
22/08/2020 17:00,8.06784,0.14812,8.069199576,1.70784,0.49812,1.779,6.36,-0.35,6.369623223,8.07784,0.84812,8.122241476,1.70784,0.49812,1.779,6.37,0.35,6.379608138
22/08/2020 17:30,8.15488,-0.11316,8.155665086,1.15488,0.33684,1.203,7,-0.45,7.014449373,8.18488,0.77684,8.22166291,1.15488,0.33684,1.203,7.03,0.44,7.0437561
22/08/2020 18:00,8.15408,-0.27506,8.158717954,0.87408,0.25494,0.9105,7.28,-0.53,7.299267086,8.18408,0.77494,8.220687164,0.87408,0.25494,0.9105,7.31,0.52,7.328471873
22/08/2020 18:30,8.20344,-0.38108,8.212286515,0.61344,0.17892,0.639,7.59,-0.56,7.610630723,8.23344,0.69892,8.2630517,0.61344,0.17892,0.639,7.62,0.52,7.637722174
22/08/2020 19:00,8.3308,-0.3056,8.336403301,0.4608,0.1344,0.48,7.87,-0.44,7.882290276,8.3808,0.5644,8.399783092,0.4608,0.1344,0.48,7.92,0.43,7.93166439
22/08/2020 19:30,7.63216,-0.31062,7.63847832,0.75216,0.21938,0.7835,6.88,-0.53,6.900384047,7.67216,0.73938,7.707705356,0.75216,0.21938,0.7835,6.92,0.52,6.939510069
22/08/2020 20:00,7.81616,-0.52612,7.833847037,0.35616,0.10388,0.371,7.46,-0.63,7.486554615,7.85616,0.71388,7.888528038,0.35616,0.10388,0.371,7.5,0.61,7.524765777
22/08/2020 20:30,7.52128,-0.53046,7.539962908,0.34128,0.09954,0.3555,7.18,-0.63,7.207586281,7.56128,0.70954,7.594498157,0.34128,0.09954,0.3555,7.22,0.61,7.245722876
22/08/2020 21:00,7.7976,-0.4907,7.813024526,0.2376,0.0693,0.2475,7.56,-0.56,7.580712368,7.8376,0.6193,7.862029398,0.2376,0.0693,0.2475,7.6,0.55,7.619875327
22/08/2020 21:30,7.86816,-0.57512,7.889151082,0.18816,0.05488,0.196,7.68,-0.63,7.70579652,7.90816,0.67488,7.936904787,0.18816,0.05488,0.196,7.72,0.62,7.744856358
22/08/2020 22:00,7.35424,-0.64918,7.382836897,0.65424,0.19082,0.6815,6.7,-0.84,6.752451407,7.39424,1.02082,7.464372623,0.65424,0.19082,0.6815,6.74,0.83,6.790913046
22/08/2020 22:30,7.79968,-0.67426,7.828769677,0.25968,0.07574,0.2705,7.54,-0.75,7.577209249,7.82968,0.81574,7.872059492,0.25968,0.07574,0.2705,7.57,0.74,7.606083092
22/08/2020 23:00,6.93232,-0.53724,6.953106313,0.35232,0.10276,0.367,6.58,-0.64,6.611051354,6.96232,0.73276,7.000774029,0.35232,0.10276,0.367,6.61,0.63,6.639954819
22/08/2020 23:30,6.76048,-0.63236,6.789990353,0.30048,0.08764,0.313,6.46,-0.72,6.5,6.79048,0.79764,6.837166679,0.30048,0.08764,0.313,6.49,0.71,6.528721161
23/08/2020 00:00,6.85288,-0.60416,6.87946027,0.12288,0.03584,0.128,6.73,-0.64,6.760362416,6.88288,0.66584,6.915011208,0.12288,0.03584,0.128,6.76,0.63,6.789293041
23/08/2020 00:30,6.38064,0.07102,6.381035233,0.38064,0.11102,0.3965,6,-0.04,6.000133332,6.37064,1.26102,6.494245564,0.38064,0.11102,0.3965,5.99,1.15,6.099393412
23/08/2020 01:00,6.51104,1.54822,6.69258,0.13104,0.03822,0.1365,6.38,1.51,6.556256554,6.38104,3.08822,7.089060181,0.13104,0.03822,0.1365,6.25,3.05,6.954494949
23/08/2020 01:30,6.32208,-0.70856,6.361662739,0.14208,0.04144,0.148,6.18,-0.75,6.225343364,6.39208,0.78144,6.439668873,0.14208,0.04144,0.148,6.25,0.74,6.293655536
23/08/2020 02:00,6.22768,-0.69026,6.265816551,0.30768,0.08974,0.3205,5.92,-0.78,5.971164041,6.25768,0.86974,6.317832433,0.30768,0.08974,0.3205,5.95,0.78,6.000908265
23/08/2020 02:30,6.17536,-0.70552,6.215531321,0.25536,0.07448,0.266,5.92,-0.78,5.971164041,6.20536,0.85448,6.263914814,0.25536,0.07448,0.266,5.95,0.78,6.000908265
23/08/2020 03:00,6.20464,-0.69698,6.24366388,0.28464,0.08302,0.2965,5.92,-0.78,5.971164041,6.23464,0.86302,6.294087658,0.28464,0.08302,0.2965,5.95,0.78,6.000908265
23/08/2020 03:30,6.1164,-0.6148,6.147221161,0.5664,0.1652,0.59,5.55,-0.78,5.6045428,6.1364,0.9452,6.208768638,0.5664,0.1652,0.59,5.57,0.78,5.624348851
23/08/2020 04:00,6.0244,-0.6183,6.05604576,0.5544,0.1617,0.5775,5.47,-0.78,5.525332569,6.0544,0.9417,6.127198238,0.5544,0.1617,0.5775,5.5,0.78,5.555033753
23/08/2020 04:30,6.08712,-0.64084,6.120760231,0.47712,0.13916,0.497,5.61,-0.78,5.663965042,6.10712,0.91916,6.175902347,0.47712,0.13916,0.497,5.63,0.78,5.683775154
23/08/2020 05:00,6.092,-0.569,6.118514934,0.552,0.161,0.575,5.54,-0.73,5.587888689,6.122,0.891,6.186498606,0.552,0.161,0.575,5.57,0.73,5.617632953
23/08/2020 05:30,6.24696,-0.64922,6.280604736,0.27696,0.08078,0.2885,5.97,-0.73,6.014465895,6.26696,0.81078,6.319189177,0.27696,0.08078,0.2885,5.99,0.73,6.03431852
23/08/2020 06:00,6.58424,-0.79668,6.632263219,0.11424,0.03332,0.119,6.47,-0.83,6.523020773,6.60424,0.85332,6.659139659,0.11424,0.03332,0.119,6.49,0.82,6.541597664
23/08/2020 06:30,6.79728,-0.70996,6.834256258,0.13728,0.04004,0.143,6.66,-0.75,6.702096687,6.82728,0.78004,6.871696632,0.13728,0.04004,0.143,6.69,0.74,6.73080233
23/08/2020 07:00,6.50816,-0.51262,6.52831723,0.36816,0.10738,0.3835,6.14,-0.62,6.171223542,6.52816,0.71738,6.567458188,0.36816,0.10738,0.3835,6.16,0.61,6.190129239
23/08/2020 07:30,6.67824,-0.28968,6.684519728,0.85824,0.25032,0.894,5.82,-0.54,5.844997861,6.69824,0.78032,6.743539012,0.85824,0.25032,0.894,5.84,0.53,5.864000341
23/08/2020 08:00,6.8924,-0.2268,6.896130509,0.9024,0.2632,0.94,5.99,-0.49,6.010008319,6.9124,0.7432,6.952238488,0.9024,0.2632,0.94,6.01,0.48,6.029137583
23/08/2020 08:30,7.13136,-0.21252,7.134525927,0.95136,0.27748,0.991,6.18,-0.49,6.199395132,7.15136,0.75748,7.191364669,0.95136,0.27748,0.991,6.2,0.48,6.218552886
23/08/2020 09:00,7.16176,0.11718,7.16271858,1.60176,0.46718,1.6685,5.56,-0.35,5.571005295,7.18176,0.81718,7.228102092,1.60176,0.46718,1.6685,5.58,0.35,5.590965927
23/08/2020 09:30,7.88544,5.40742,9.56139922,1.70544,0.49742,1.7765,6.18,4.91,7.893066578,7.62544,5.21742,9.239524157,1.70544,0.49742,1.7765,5.92,4.72,7.571314285
23/08/2020 10:00,8.32432,1.01876,8.386428048,1.98432,0.57876,2.067,6.34,0.44,6.355249798,8.34432,0.13876,8.345473659,1.98432,0.57876,2.067,6.36,-0.44,6.375201958
23/08/2020 10:30,8.77968,0.53074,8.79570724,1.81968,0.53074,1.8955,6.96,0,6.96,8.79968,0.53074,8.815670879,1.81968,0.53074,1.8955,6.98,0,6.98
23/08/2020 11:00,8.2144,0.6342,8.238845611,2.1744,0.6342,2.265,6.04,0,6.04,8.2244,0.6342,8.248815976,2.1744,0.6342,2.265,6.05,0,6.05
23/08/2020 11:30,8.40296,1.07128,8.470972648,2.47296,0.72128,2.576,5.93,0.35,5.940319857,8.41296,0.37128,8.421148663,2.47296,0.72128,2.576,5.94,-0.35,5.950302513
23/08/2020 12:00,8.5364,0.4977,8.550896459,1.7064,0.4977,1.7775,6.83,0,6.83,8.5564,0.4977,8.570862632,1.7064,0.4977,1.7775,6.85,0,6.85
23/08/2020 12:30,8.75112,-0.04884,8.751256287,1.34112,0.39116,1.397,7.41,-0.44,7.423051933,8.78112,0.72116,8.810683299,1.34112,0.39116,1.397,7.44,0.33,7.447314952
23/08/2020 13:00,8.64872,-0.13704,8.649805639,1.03872,0.30296,1.082,7.61,-0.44,7.622709492,8.68872,0.36296,8.696297787,1.03872,0.30296,1.082,7.65,0.06,7.65023529
23/08/2020 13:30,8.91464,0.24052,8.917884065,0.82464,0.24052,0.859,8.09,0,8.09,8.93464,0.24052,8.937876806,0.82464,0.24052,0.859,8.11,0,8.11
23/08/2020 14:00,8.99128,0.55454,9.008364483,0.70128,0.20454,0.7305,8.29,0.35,8.29738513,9.02128,-0.03546,9.021349691,0.70128,0.20454,0.7305,8.32,-0.24,8.323460819
23/08/2020 14:30,8.6852,0.3486,8.692193106,1.1952,0.3486,1.245,7.49,0,7.49,8.7052,0.3486,8.712177053,1.1952,0.3486,1.245,7.51,0,7.51
23/08/2020 15:00,8.21272,0.13996,8.213912503,1.78272,0.51996,1.857,6.43,-0.38,6.441218829,8.24272,0.89996,8.291704348,1.78272,0.51996,1.857,6.46,0.38,6.471166819
23/08/2020 15:30,8.44224,-0.05768,8.442437042,1.24224,0.36232,1.294,7.2,-0.42,7.212239597,8.47224,0.77232,8.507369088,1.24224,0.36232,1.294,7.23,0.41,7.241615842
23/08/2020 16:00,8.40368,-0.02476,8.403716475,1.66368,0.48524,1.733,6.74,-0.51,6.759267712,8.42368,0.98524,8.481101497,1.66368,0.48524,1.733,6.76,0.5,6.778465903
23/08/2020 16:30,8.27256,-0.08342,8.27298059,1.46256,0.42658,1.5235,6.81,-0.51,6.829070215,8.29256,0.92658,8.344165737,1.46256,0.42658,1.5235,6.83,0.5,6.848277156
23/08/2020 17:00,8.35272,-0.11254,8.353478117,1.36272,0.39746,1.4195,6.99,-0.51,7.008580455,8.38272,0.89746,8.430624476,1.36272,0.39746,1.4195,7.02,0.5,7.037783742
23/08/2020 17:30,8.56768,-0.22526,8.570640737,1.14768,0.33474,1.1955,7.42,-0.56,7.441102069,8.58768,0.87474,8.632115491,1.14768,0.33474,1.1955,7.44,0.54,7.459571033
23/08/2020 18:00,9.14872,-0.30954,9.153955028,0.85872,0.25046,0.8945,8.29,-0.56,8.308892826,9.17872,0.79046,9.212693843,0.85872,0.25046,0.8945,8.32,0.54,8.337505622
23/08/2020 18:30,8.37496,-0.27272,8.379399215,0.98496,0.28728,1.026,7.39,-0.56,7.411187489,8.41496,0.82728,8.455527423,0.98496,0.28728,1.026,7.43,0.54,7.449597305
23/08/2020 19:00,8.58176,-0.35532,8.589112702,0.46176,0.13468,0.481,8.12,-0.49,8.134771048,8.62176,0.61468,8.643643734,0.46176,0.13468,0.481,8.16,0.48,8.174105456
23/08/2020 19:30,8.14152,-0.27914,8.146303889,0.55152,0.16086,0.5745,7.59,-0.44,7.602742926,8.18152,0.59086,8.202827869,0.55152,0.16086,0.5745,7.63,0.43,7.642107039
23/08/2020 20:00,7.88704,-0.25128,7.891041858,0.64704,0.18872,0.674,7.24,-0.44,7.253357843,7.91704,0.61872,7.941179812,0.64704,0.18872,0.674,7.27,0.43,7.282705541
23/08/2020 20:30,8.14408,-0.34256,8.151281274,0.57408,0.16744,0.598,7.57,-0.51,7.587160207,8.18408,0.66744,8.211250916,0.57408,0.16744,0.598,7.61,0.5,7.626408067
23/08/2020 21:00,8.28632,-0.33774,8.293200073,0.31632,0.09226,0.3295,7.97,-0.43,7.98159132,8.32632,0.50226,8.3414549,0.31632,0.09226,0.3295,8.01,0.41,8.02048627
23/08/2020 21:30,8.38048,-0.47486,8.393922626,0.12048,0.03514,0.1255,8.26,-0.51,8.275729575,8.41048,0.53514,8.427487683,0.12048,0.03514,0.1255,8.29,0.5,8.30506472
23/08/2020 22:00,8.50048,-0.64486,8.524904964,0.12048,0.03514,0.1255,8.38,-0.68,8.407544231,8.54048,0.69514,8.568723257,0.12048,0.03514,0.1255,8.42,0.66,8.445827372
23/08/2020 22:30,7.71104,-0.57178,7.73220992,0.37104,0.10822,0.3865,7.34,-0.68,7.37143134,7.74104,0.79822,7.782085546,0.37104,0.10822,0.3865,7.37,0.69,7.402229394
23/08/2020 23:00,7.46464,-0.28198,7.469964059,0.64464,0.18802,0.6715,6.82,-0.47,6.836175832,7.49464,0.64802,7.522603183,0.64464,0.18802,0.6715,6.85,0.46,6.865427882
23/08/2020 23:30,7.16,-0.4475,7.173970745,0.42,0.1225,0.4375,6.74,-0.57,6.764059432,7.19,0.6825,7.222320005,0.42,0.1225,0.4375,6.77,0.56,6.793121521
24/08/2020 00:00,7.23992,-0.31544,7.24678853,0.28992,0.08456,0.302,6.95,-0.4,6.961501275,7.25992,0.71456,7.295000644,0.28992,0.08456,0.302,6.97,0.63,6.998414106
24/08/2020 00:30,7.00704,5.79872,9.09526048,0.64704,0.18872,0.674,6.36,5.61,8.480666247,6.57704,7.14872,9.713992629,0.64704,0.18872,0.674,5.93,6.96,9.143659005
24/08/2020 01:00,7.25984,4.52162,8.552796283,0.27984,0.08162,0.2915,6.98,4.44,8.272484512,6.89984,5.97162,9.125132188,0.27984,0.08162,0.2915,6.62,5.89,8.860953673
24/08/2020 01:30,6.90592,-0.59744,6.931714478,0.14592,0.04256,0.152,6.76,-0.64,6.790228273,6.92592,0.67256,6.958498746,0.14592,0.04256,0.152,6.78,0.63,6.809207002
24/08/2020 02:00,6.72096,-0.55222,6.743608103,0.30096,0.08778,0.3135,6.42,-0.64,6.451821448,6.74096,0.71778,6.779067034,0.30096,0.08778,0.3135,6.44,0.63,6.470741843
24/08/2020 02:30,6.49568,-0.51876,6.516361761,0.41568,0.12124,0.433,6.08,-0.64,6.113591416,6.53568,0.75124,6.57871375,0.41568,0.12124,0.433,6.12,0.63,6.152341018
24/08/2020 03:00,6.34432,-0.44124,6.359645352,0.78432,0.22876,0.817,5.56,-0.67,5.60022321,6.37432,0.88876,6.435980873,0.78432,0.22876,0.817,5.59,0.66,5.628827587
24/08/2020 03:30,6.47256,-0.40342,6.485119941,0.74256,0.21658,0.7735,5.73,-0.62,5.76344515,6.50256,0.82658,6.554885281,0.74256,0.21658,0.7735,5.76,0.61,5.792210286
24/08/2020 04:00,6.5064,-0.5573,6.530223905,0.3864,0.1127,0.4025,6.12,-0.67,6.156565601,6.5264,0.7727,6.571983129,0.3864,0.1127,0.4025,6.14,0.66,6.175370434
24/08/2020 04:30,6.52936,-0.60602,6.557423446,0.21936,0.06398,0.2285,6.31,-0.67,6.345470826,6.55936,0.72398,6.599193182,0.21936,0.06398,0.2285,6.34,0.66,6.374260741
24/08/2020 05:00,6.54544,-0.44008,6.560217618,0.68544,0.19992,0.714,5.86,-0.64,5.894845206,6.57544,0.82992,6.627607291,0.68544,0.19992,0.714,5.89,0.63,5.92359688
24/08/2020 05:30,7.212,-0.369,7.221433722,0.552,0.161,0.575,6.66,-0.53,6.681055306,7.242,0.691,7.274891408,0.552,0.161,0.575,6.69,0.53,6.710961183
24/08/2020 06:00,7.81672,-0.60304,7.83994699,0.12672,0.03696,0.132,7.69,-0.64,7.716586033,7.84672,0.66696,7.875014311,0.12672,0.03696,0.132,7.72,0.63,7.745663303
24/08/2020 06:30,8.32144,2.46042,8.677559003,0.24144,0.07042,0.2515,8.08,2.39,8.426060764,8.31144,1.69042,8.481600949,0.24144,0.07042,0.2515,8.07,1.62,8.230996294
24/08/2020 07:00,8.62632,0.46476,8.638830858,0.25632,0.07476,0.267,8.37,0.39,8.379081095,8.65632,-0.33524,8.662809117,0.25632,0.07476,0.267,8.4,-0.41,8.41
24/08/2020 07:30,9.21088,0.35984,9.217906226,0.41088,0.11984,0.428,8.8,0.24,8.803272119,9.25088,-0.21016,9.253266883,0.41088,0.11984,0.428,8.84,-0.33,8.846157358
24/08/2020 08:00,9.54472,0.96846,9.593726838,1.19472,0.34846,1.2445,8.35,0.62,8.372986325,9.58472,-0.29154,9.589152885,1.19472,0.34846,1.2445,8.39,-0.64,8.414374605
24/08/2020 08:30,10.22376,1.26068,10.30119326,1.13376,0.33068,1.181,9.09,0.93,9.13745041,10.25376,-0.62932,10.27305397,1.13376,0.33068,1.181,9.12,-0.96,9.170387124
24/08/2020 09:00,10.76592,1.67506,10.89545132,1.76592,0.51506,1.8395,9,1.16,9.074447642,10.79592,-0.65494,10.81576789,1.76592,0.51506,1.8395,9.03,-1.17,9.105481865
24/08/2020 09:30,10.91984,1.64662,11.04329041,2.07984,0.60662,2.1665,8.84,1.04,8.90096624,10.93984,-0.44338,10.94882117,2.07984,0.60662,2.1665,8.86,-1.05,8.922000897
24/08/2020 10:00,11.0984,1.6187,11.21582241,2.2584,0.6587,2.3525,8.84,0.96,8.891973909,11.1184,-0.3213,11.1230415,2.2584,0.6587,2.3525,8.86,-0.98,8.914033879
24/08/2020 10:30,11.08744,2.04342,11.2741692,2.85744,0.83342,2.9765,8.23,1.21,8.318473418,11.09744,-0.38658,11.10417123,2.85744,0.83342,2.9765,8.24,-1.22,8.329825929
24/08/2020 11:00,11.17536,2.30198,11.40998611,3.43536,1.00198,3.5785,7.74,1.3,7.848413852,11.18536,-0.31802,11.18988003,3.43536,1.00198,3.5785,7.75,-1.32,7.86160925
24/08/2020 11:30,11.14368,2.52274,11.42566502,3.40368,0.99274,3.5455,7.74,1.53,7.88977186,11.15368,-0.09726,11.15410405,3.40368,0.99274,3.5455,7.75,-1.09,7.826276254
24/08/2020 12:00,11.1272,2.2371,11.34985446,3.2472,0.9471,3.3825,7.88,1.29,7.984891984,11.1372,-0.3629,11.14311089,3.2472,0.9471,3.3825,7.89,-1.31,7.998012253
24/08/2020 12:30,11.1272,2.3121,11.36487511,3.3672,0.9821,3.5075,7.76,1.33,7.873150576,11.1372,-0.3679,11.14327484,3.3672,0.9821,3.5075,7.77,-1.35,7.886406026
24/08/2020 13:00,11.35376,2.34568,11.59353616,3.17376,0.92568,3.306,8.18,1.42,8.30233702,11.36376,-0.51432,11.37539302,3.17376,0.92568,3.306,8.19,-1.44,8.315629862
24/08/2020 13:30,10.85408,2.12994,11.06108932,2.67408,0.77994,2.7855,8.18,1.35,8.290651362,10.86408,-0.59006,10.88009214,2.67408,0.77994,2.7855,8.19,-1.37,8.303794313
24/08/2020 14:00,10.82816,2.27988,11.06557282,3.18816,0.92988,3.321,7.64,1.35,7.758356785,10.84816,-0.44012,10.85708437,3.18816,0.92988,3.321,7.66,-1.37,7.781548689
24/08/2020 14:30,10.8168,2.3924,11.07821014,3.6768,1.0724,3.83,7.14,1.32,7.260991668,10.8268,-0.2576,10.82986408,3.6768,1.0724,3.83,7.15,-1.33,7.272647386
24/08/2020 15:00,10.78304,2.21922,11.0090367,3.08304,0.89922,3.2115,7.7,1.32,7.812323598,10.79304,-0.43078,10.80163339,3.08304,0.89922,3.2115,7.71,-1.33,7.823873721
24/08/2020 15:30,10.5716,2.1088,10.77987774,3.3216,0.9688,3.46,7.25,1.14,7.339080324,10.5616,0.2888,10.56554779,3.3216,0.9688,3.46,7.24,-0.68,7.271863585
24/08/2020 16:00,10.44104,2.08822,10.64781569,3.49104,1.01822,3.6365,6.95,1.07,7.031884527,10.46104,-0.06178,10.46122243,3.49104,1.01822,3.6365,6.97,-1.08,7.053176589
24/08/2020 16:30,10.25648,1.74564,10.40397237,2.55648,0.74564,2.663,7.7,1,7.764663547,10.28648,-0.27436,10.2901382,2.55648,0.74564,2.663,7.73,-1.02,7.797005836
24/08/2020 17:00,10.20376,1.10568,10.26349095,1.25376,0.36568,1.306,8.95,0.74,8.980540073,10.23376,-0.39432,10.24135401,1.25376,0.36568,1.306,8.98,-0.76,9.012102973
24/08/2020 17:30,10.236,0.943,10.27934555,0.696,0.203,0.725,9.54,0.74,9.568657168,10.286,-0.557,10.30107009,0.696,0.203,0.725,9.59,-0.76,9.620067567
24/08/2020 18:00,10.43976,0.84618,10.47399682,0.56976,0.16618,0.5935,9.87,0.68,9.893396788,10.47976,-0.53382,10.4933471,0.56976,0.16618,0.5935,9.91,-0.7,9.934691742
24/08/2020 18:30,9.96696,0.71828,9.992808304,0.57696,0.16828,0.601,9.39,0.55,9.406093769,10.01696,-0.40172,10.02501205,0.57696,0.16828,0.601,9.44,-0.57,9.45719303
24/08/2020 19:00,10.04072,2.70396,10.39843535,0.39072,0.11396,0.407,9.65,2.59,9.99152641,9.90072,1.68396,10.04290684,0.39072,0.11396,0.407,9.51,1.57,9.638723982
24/08/2020 19:30,9.83856,2.19208,10.07980543,0.41856,0.12208,0.436,9.42,2.07,9.644755051,9.76856,1.05208,9.825051491,0.41856,0.12208,0.436,9.35,0.93,9.396137504
24/08/2020 20:00,9.52,0.625,9.54049396,0.36,0.105,0.375,9.16,0.52,9.174747953,9.56,-0.435,9.569891588,0.36,0.105,0.375,9.2,-0.54,9.2158342
24/08/2020 20:30,9.34488,0.58184,9.362976023,0.55488,0.16184,0.578,8.79,0.42,8.800028409,9.39488,-0.27816,9.398996925,0.55488,0.16184,0.578,8.84,-0.44,8.850943453
24/08/2020 21:00,9.90664,0.53152,9.920888549,0.17664,0.05152,0.184,9.73,0.48,9.741832476,9.95664,-0.43848,9.966290423,0.17664,0.05152,0.184,9.78,-0.49,9.792267357
24/08/2020 21:30,9.79216,0.52438,9.806190486,0.15216,0.04438,0.1585,9.64,0.48,9.65194281,9.84216,-0.44562,9.852242925,0.15216,0.04438,0.1585,9.69,-0.49,9.702381151
24/08/2020 22:00,9.88192,0.38556,9.889438781,0.12192,0.03556,0.127,9.76,0.35,9.766273598,9.93192,-0.31444,9.936896266,0.12192,0.03556,0.127,9.81,-0.35,9.816241643
24/08/2020 22:30,8.92376,0.47068,8.936164289,0.41376,0.12068,0.431,8.51,0.35,8.517194374,8.96376,-0.22932,8.966692869,0.41376,0.12068,0.431,8.55,-0.35,8.557160744
24/08/2020 23:00,8.64152,-0.03164,8.641577923,0.13152,0.03836,0.137,8.51,-0.07,8.510287892,8.68152,0.94836,8.733165302,0.13152,0.03836,0.137,8.55,0.91,8.598290528
24/08/2020 23:30,8.22,-0.21,8.222682044,0.48,0.14,0.5,7.74,-0.35,7.747909395,8.26,0.49,8.274521134,0.48,0.14,0.5,7.78,0.35,7.787868771
25/08/2020 00:00,8.12064,-0.23898,8.124155676,0.38064,0.11102,0.3965,7.74,-0.35,7.747909395,8.16064,0.46102,8.173651855,0.38064,0.11102,0.3965,7.78,0.35,7.787868771
25/08/2020 00:30,7.19,-0.35,7.198513735,0,0,0,7.19,-0.35,7.198513735,7.21,0.35,7.218490147,0,0,0,7.21,0.35,7.218490147
25/08/2020 01:00,7.58,3.65,8.413019672,0,0,0,7.58,3.65,8.413019672,7.58,3.96,8.552075771,0,0,0,7.58,3.96,8.552075771
25/08/2020 01:30,6.98,0,6.98,0,0,0,6.98,0,6.98,7,0,7,0,0,0,7,0,7
25/08/2020 02:00,7.43,0.43,7.442432398,0,0,0,7.43,0.43,7.442432398,7.46,-0.43,7.472382485,0,0,0,7.46,-0.43,7.472382485
25/08/2020 02:30,7.19,0.43,7.202846659,0,0,0,7.19,0.43,7.202846659,7.21,-0.43,7.222811087,0,0,0,7.21,-0.43,7.222811087
25/08/2020 03:00,7.77,0.43,7.781889231,0,0,0,7.77,0.43,7.781889231,7.8,-0.43,7.811843572,0,0,0,7.8,-0.43,7.811843572
25/08/2020 03:30,7.34,6.31,9.679447298,0,0,0,7.34,6.31,9.679447298,6.96,6.05,9.221935805,0,0,0,6.96,6.05,9.221935805
25/08/2020 04:00,7.7,6.26,9.923588061,0,0,0,7.7,6.26,9.923588061,7.24,6.13,9.486543101,0,0,0,7.24,6.13,9.486543101
25/08/2020 04:30,7.7,6.3,9.948869282,0,0,0,7.7,6.3,9.948869282,7.24,6.04,9.428637229,0,0,0,7.24,6.04,9.428637229
25/08/2020 05:00,8.26,5.73,10.05288516,0,0,0,8.26,5.73,10.05288516,8.13,5.28,9.694085826,0,0,0,8.13,5.28,9.694085826
25/08/2020 05:30,7.73,-0.4,7.74034237,0,0,0,7.73,-0.4,7.74034237,7.77,0.39,7.779781488,0,0,0,7.77,0.39,7.779781488
25/08/2020 06:00,7.63,-0.4,7.640477734,0,0,0,7.63,-0.4,7.640477734,7.66,0.39,7.669921773,0,0,0,7.66,0.39,7.669921773
25/08/2020 06:30,8.62,0.37,8.627937181,0,0,0,8.62,0.37,8.627937181,8.65,-0.37,8.657909678,0,0,0,8.65,-0.37,8.657909678
25/08/2020 07:00,9.17,0.37,9.177461523,0,0,0,9.17,0.37,9.177461523,9.21,-0.37,9.217429143,0,0,0,9.21,-0.37,9.217429143
25/08/2020 07:30,9.86,0.74,9.88772977,0,0,0,9.86,0.74,9.88772977,9.9,-0.76,9.929128864,0,0,0,9.9,-0.76,9.929128864
25/08/2020 08:00,10.24,0.92,10.28124506,0,0,0,10.24,0.92,10.28124506,10.28,-0.94,10.32288719,0,0,0,10.28,-0.94,10.32288719
25/08/2020 08:30,10.68,1.11,10.73752765,0,0,0,10.68,1.11,10.73752765,10.7,-0.68,10.7215857,0,0,0,10.7,-0.68,10.7215857
25/08/2020 09:00,10.53,1.11,10.58834265,0,0,0,10.53,1.11,10.58834265,10.57,-1.14,10.63129813,0,0,0,10.57,-1.14,10.63129813
25/08/2020 09:30,11.14,2.81,11.48893816,0,0,0,11.14,2.81,11.48893816,11.03,0.54,11.04321058,0,0,0,11.03,0.54,11.04321058
25/08/2020 10:00,10.9,7.25,13.09093198,0,0,0,10.9,7.25,13.09093198,10.36,5.56,11.75768685,0,0,0,10.36,5.56,11.75768685
25/08/2020 10:30,10.49192,7.39056,12.83357949,0.00192,0.00056,0.002,10.49,7.39,12.83168734,9.97192,5.44056,11.35952823,0.00192,0.00056,0.002,9.97,5.44,11.35757457
25/08/2020 11:00,11.52048,7.50014,13.74676542,0.00048,0.00014,0.0005,11.52,7.5,13.74628677,10.98048,5.24014,12.16675833,0.00048,0.00014,0.0005,10.98,5.24,12.16626483
25/08/2020 11:30,11.33144,7.74042,13.72281437,0.00144,0.00042,0.0015,11.33,7.74,13.72138841,10.79144,5.02042,11.90209201,0.00144,0.00042,0.0015,10.79,5.02,11.90060923
25/08/2020 12:00,9.6772,7.1421,12.02737678,0.0072,0.0021,0.0075,9.67,7.14,12.02033693,9.2272,4.0521,10.07773458,0.0072,0.0021,0.0075,9.22,4.05,10.07029791
25/08/2020 12:30,9.9172,1.4221,10.01864383,0.0072,0.0021,0.0075,9.91,1.42,10.01121871,9.9472,-1.4379,10.05058925,0.0072,0.0021,0.0075,9.94,-1.44,10.04376423
25/08/2020 13:00,9.742,1.4535,9.849833818,0.012,0.0035,0.0125,9.73,1.45,9.837448856,9.762,-1.4665,9.871538191,0.012,0.0035,0.0125,9.75,-1.47,9.860192696
25/08/2020 13:30,9.73816,1.45238,9.845870599,0.00816,0.00238,0.0085,9.73,1.45,9.837448856,9.75816,-1.46762,9.867907329,0.00816,0.00238,0.0085,9.75,-1.47,9.860192696
25/08/2020 14:00,10.20432,1.40126,10.30008137,0.00432,0.00126,0.0045,10.2,1.4,10.29563014,10.23432,-1.41874,10.33218898,0.00432,0.00126,0.0045,10.23,-1.42,10.32808307
25/08/2020 14:30,9.77336,1.36098,9.867665998,0.00336,0.00098,0.0035,9.77,1.36,9.864202958,9.81336,-1.37902,9.909779546,0.00336,0.00098,0.0035,9.81,-1.38,9.906588717
25/08/2020 15:00,9.6948,1.2814,9.779117189,0.0048,0.0014,0.005,9.69,1.28,9.774175157,9.7248,-1.2986,9.811121088,0.0048,0.0014,0.005,9.72,-1.3,9.806548832
25/08/2020 15:30,9.92096,1.24028,9.998186926,0.00096,0.00028,0.001,9.92,1.24,9.997199608,9.95096,-1.25972,10.03037883,0.00096,0.00028,0.001,9.95,-1.26,10.0294616
25/08/2020 16:00,9.7524,1.1007,9.81431843,0.0024,0.0007,0.0025,9.75,1.1,9.811855074,9.7924,-1.1193,9.856162045,0.0024,0.0007,0.0025,9.79,-1.12,9.853857113
25/08/2020 16:30,10.0524,0.9107,10.09356826,0.0024,0.0007,0.0025,10.05,0.91,10.0911149,10.0924,-0.9293,10.13509429,0.0024,0.0007,0.0025,10.09,-0.93,10.13276862
25/08/2020 17:00,10.12,0.74,10.14701927,0,0,0,10.12,0.74,10.14701927,10.17,-0.76,10.19835771,0,0,0,10.17,-0.76,10.19835771
25/08/2020 17:30,10.26,0.56,10.27527129,0,0,0,10.26,0.56,10.27527129,10.31,-0.59,10.32686787,0,0,0,10.31,-0.59,10.32686787
25/08/2020 18:00,10.45,0.51,10.46243757,0,0,0,10.45,0.51,10.46243757,10.5,-0.53,10.51336768,0,0,0,10.5,-0.53,10.51336768
25/08/2020 18:30,10.67,0.78,10.69847185,0,0,0,10.67,0.78,10.69847185,10.7,-0.15,10.70105135,0,0,0,10.7,-0.15,10.70105135
25/08/2020 19:00,11.11,0.74,11.13461719,0,0,0,11.11,0.74,11.13461719,11.15,-0.76,11.17587133,0,0,0,11.15,-0.76,11.17587133
25/08/2020 19:30,10.25,0.67,10.27187422,0,0,0,10.25,0.67,10.27187422,10.31,-0.69,10.33306344,0,0,0,10.31,-0.69,10.33306344
25/08/2020 20:00,10.25,0.71,10.27456082,0,0,0,10.25,0.71,10.27456082,10.31,-0.73,10.33581153,0,0,0,10.31,-0.73,10.33581153
25/08/2020 20:30,10.35,0.74,10.37642038,0,0,0,10.35,0.74,10.37642038,10.39,-0.77,10.41849317,0,0,0,10.39,-0.77,10.41849317
25/08/2020 21:00,10.23,-0.35,10.23598554,0,0,0,10.23,-0.35,10.23598554,10.28,0,10.28,0,0,0,10.28,0,10.28
25/08/2020 21:30,10.15,-0.35,10.15603269,0,0,0,10.15,-0.35,10.15603269,10.19,0,10.19,0,0,0,10.19,0,10.19
25/08/2020 22:00,9.23,1.32,9.323910124,0,0,0,9.23,1.32,9.323910124,9.18,3.06,9.67656964,0,0,0,9.18,3.06,9.67656964
25/08/2020 22:30,8.89,6.39,10.948251,0,0,0,8.89,6.39,10.948251,8.51,6.08,10.45880012,0,0,0,8.51,6.08,10.45880012
25/08/2020 23:00,8.32,0,8.32,0,0,0,8.32,0,8.32,8.35,0,8.35,0,0,0,8.35,0,8.35
25/08/2020 23:30,8.23,0.35,8.237438922,0,0,0,8.23,0.35,8.237438922,8.26,-0.36,8.267841314,0,0,0,8.26,-0.36,8.267841314
26/08/2020 00:00,7.68,0.35,7.687971124,0,0,0,7.68,0.35,7.687971124,7.7,-0.4,7.71038261,0,0,0,7.7,-0.4,7.71038261
26/08/2020 00:30,7.9352,0.4311,7.946901676,0.4152,0.1211,0.4325,7.52,0.31,7.526386915,7.9552,-0.2789,7.960087452,0.4152,0.1211,0.4325,7.54,-0.4,7.550602625
26/08/2020 01:00,8.1468,0.0749,8.1471443,0.2568,0.0749,0.2675,7.89,0,7.89,8.1668,0.0749,8.167143457,0.2568,0.0749,0.2675,7.91,0,7.91
