Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/08/2020 01:30,7.89224,0.55482,7.911717731,0.70224,0.20482,0.7315,7.19,0.35,7.198513735,7.91224,-0.14518,7.913571826,0.70224,0.20482,0.7315,7.21,-0.35,7.218490147
26/08/2020 02:00,8.00072,0.55146,8.019702529,0.69072,0.20146,0.7195,7.31,0.35,7.318374136,8.02072,-0.14854,8.022095328,0.69072,0.20146,0.7195,7.33,-0.35,7.338351313
26/08/2020 02:30,7.864,0.4445,7.876552307,0.324,0.0945,0.3375,7.54,0.35,7.548118971,7.884,-0.2555,7.88813896,0.324,0.0945,0.3375,7.56,-0.35,7.568097515
26/08/2020 03:00,8.05856,0.03458,8.058634193,0.11856,0.03458,0.1235,7.94,0,7.94,8.07856,0.03458,8.078634009,0.11856,0.03458,0.1235,7.96,0,7.96
26/08/2020 03:30,7.37248,0.14364,7.373879156,0.49248,0.14364,0.513,6.88,0,6.88,7.39248,0.14364,7.393875371,0.49248,0.14364,0.513,6.9,0,6.9
26/08/2020 04:00,7.30384,0.17612,7.305963112,0.60384,0.17612,0.629,6.7,0,6.7,7.32384,0.17612,7.325957316,0.60384,0.17612,0.629,6.72,0,6.72
26/08/2020 04:30,7.3468,0.5624,7.368294511,0.5568,0.1624,0.58,6.79,0.4,6.801771828,7.3768,-0.2476,7.380954139,0.5568,0.1624,0.58,6.82,-0.41,6.832312932
26/08/2020 05:00,7.67384,0.53612,7.692544768,0.36384,0.10612,0.379,7.31,0.43,7.322636137,7.69384,-0.30388,7.699838765,0.36384,0.10612,0.379,7.33,-0.41,7.341457621
26/08/2020 05:30,7.74872,0.12796,7.749776474,0.43872,0.12796,0.457,7.31,0,7.31,7.76872,0.12796,7.769773755,0.43872,0.12796,0.457,7.33,0,7.33
26/08/2020 06:00,7.96712,5.64166,9.762342375,0.41712,0.12166,0.4345,7.55,5.52,9.352694799,7.74712,5.12166,9.287048479,0.41712,0.12166,0.4345,7.33,5,8.872930745
26/08/2020 06:30,8.40136,0.60498,8.423114071,0.77136,0.22498,0.8035,7.63,0.38,7.639456787,8.44136,-0.16502,8.442972832,0.77136,0.22498,0.8035,7.67,-0.39,7.679908854
26/08/2020 07:00,9.37304,0.39172,9.38122185,0.14304,0.04172,0.149,9.23,0.35,9.236633586,9.40304,-0.34828,9.409487776,0.14304,0.04172,0.149,9.26,-0.39,9.268209104
26/08/2020 07:30,9.53648,0.65064,9.558649654,0.51648,0.15064,0.538,9.02,0.5,9.033847464,9.57648,-0.36936,9.583600367,0.51648,0.15064,0.538,9.06,-0.52,9.074910468
26/08/2020 08:00,10.26032,1.01426,10.31032928,0.94032,0.27426,0.9795,9.32,0.74,9.349331527,10.30032,-0.47574,10.31130063,0.94032,0.27426,0.9795,9.36,-0.75,9.39
26/08/2020 08:30,10.62496,1.00478,10.67236421,0.56496,0.16478,0.5885,10.06,0.84,10.09500867,10.66496,-0.69522,10.68759574,0.56496,0.16478,0.5885,10.1,-0.86,10.13654774
26/08/2020 09:00,10.97664,1.06652,11.02833127,0.77664,0.22652,0.809,10.2,0.84,10.23452979,11.00664,-0.63348,11.02485469,0.77664,0.22652,0.809,10.23,-0.86,10.26608494
26/08/2020 09:30,15.33104,1.75822,15.43153022,0.85104,0.24822,0.8865,14.48,1.51,14.55851984,15.35104,-0.93178,15.37929267,0.85104,0.24822,0.8865,14.5,-1.18,14.54793456
26/08/2020 10:00,11.54968,1.62574,11.66353886,1.45968,0.42574,1.5205,10.09,1.2,10.16110722,11.57968,-0.79426,11.60688752,1.45968,0.42574,1.5205,10.12,-1.22,10.19327229
26/08/2020 10:30,11.78496,1.94978,11.94516322,2.12496,0.61978,2.2135,9.66,1.33,9.75112814,11.81496,-0.73022,11.837504,2.12496,0.61978,2.2135,9.69,-1.35,9.783588299
26/08/2020 11:00,11.39632,1.54726,11.50087488,1.15632,0.33726,1.2045,10.24,1.21,10.31124144,11.43632,-0.90274,11.47189412,1.15632,0.33726,1.2045,10.28,-1.24,10.35451592
26/08/2020 11:30,11.528,1.714,11.65472351,1.728,0.504,1.8,9.8,1.21,9.874416438,11.558,-0.736,11.5814101,1.728,0.504,1.8,9.83,-1.24,9.907900888
26/08/2020 12:00,11.17232,1.61026,11.28776645,1.37232,0.40026,1.4295,9.8,1.21,9.874416438,11.20232,-0.83974,11.23374989,1.37232,0.40026,1.4295,9.83,-1.24,9.907900888
26/08/2020 12:30,11.216,2.5005,11.49135137,3.156,0.9205,3.2875,8.06,1.58,8.213403679,11.236,-0.6695,11.25592849,3.156,0.9205,3.2875,8.08,-1.59,8.23495598
26/08/2020 13:00,11.36704,2.53372,11.64600083,3.40704,0.99372,3.549,7.96,1.54,8.107601372,11.39704,-0.55628,11.41060771,3.40704,0.99372,3.549,7.99,-1.55,8.138955707
26/08/2020 13:30,11.59952,2.43736,11.85283038,3.41952,0.99736,3.562,8.18,1.44,8.305781119,11.61952,-0.46264,11.62872653,3.41952,0.99736,3.562,8.2,-1.46,8.32896152
26/08/2020 14:00,11.2796,2.2303,11.49798305,2.7096,0.7903,2.8225,8.57,1.44,8.690138089,11.3096,-0.6697,11.32941085,2.7096,0.7903,2.8225,8.6,-1.46,8.723049925
26/08/2020 14:30,11.19408,1.66744,11.31758734,2.25408,0.65744,2.348,8.94,1.01,8.996871679,11.22408,-0.37256,11.23026148,2.25408,0.65744,2.348,8.97,-1.03,9.028942352
26/08/2020 15:00,11.18784,1.76562,11.32630469,2.24784,0.65562,2.3415,8.94,1.11,9.008645847,11.26784,-0.47438,11.27782136,2.24784,0.65562,2.3415,9.02,-1.13,9.090506037
26/08/2020 15:30,11.18864,1.69002,11.31555711,1.98864,0.58002,2.0715,9.2,1.11,9.266720024,11.21864,-0.54998,11.23211296,1.98864,0.58002,2.0715,9.23,-1.13,9.298913915
26/08/2020 16:00,10.9816,1.5038,11.08408557,2.2416,0.6538,2.335,8.74,0.85,8.781235676,11.0216,-0.2162,11.02372029,2.2416,0.6538,2.335,8.78,-0.87,8.822998357
26/08/2020 16:30,10.49824,1.25032,10.57243317,2.05824,0.60032,2.144,8.44,0.65,8.464992617,10.52824,-0.05968,10.52840915,2.05824,0.60032,2.144,8.47,-0.66,8.49567537
26/08/2020 17:00,10.29816,1.27238,10.37646617,2.40816,0.70238,2.5085,7.89,0.57,7.910562559,10.33816,0.12238,10.33888432,2.40816,0.70238,2.5085,7.93,-0.58,7.951182302
26/08/2020 17:30,10.18768,1.60224,10.31290438,1.92768,0.56224,2.008,8.26,1.04,8.325214712,10.19768,0.01224,10.19768735,1.92768,0.56224,2.008,8.27,-0.55,8.288268818
26/08/2020 18:00,10.20616,1.08888,10.26408114,1.19616,0.34888,1.246,9.01,0.74,9.040337383,10.25616,-0.41112,10.2643966,1.19616,0.34888,1.246,9.06,-0.76,9.0918205
26/08/2020 18:30,10.432,0.5835,10.4483059,0.492,0.1435,0.5125,9.94,0.44,9.949733665,10.482,-0.3065,10.48648016,0.492,0.1435,0.5125,9.99,-0.45,10.00013
26/08/2020 19:00,10.36584,2.04212,10.56507894,0.79584,0.23212,0.829,9.57,1.81,9.739661185,10.31584,0.22212,10.31823106,0.79584,0.23212,0.829,9.52,-0.01,9.520005252
26/08/2020 19:30,10.33536,0.89198,10.37377919,0.31536,0.09198,0.3285,10.02,0.8,10.0518854,10.38536,-0.72802,10.41084605,0.31536,0.09198,0.3285,10.07,-0.82,10.10333113
26/08/2020 20:00,10.43984,0.70662,10.46372644,0.15984,0.04662,0.1665,10.28,0.66,10.30116498,10.47984,-0.63338,10.49896265,0.15984,0.04662,0.1665,10.32,-0.68,10.34237884
26/08/2020 20:30,9.80152,0.83336,9.836883816,0.49152,0.14336,0.512,9.31,0.69,9.335534264,9.84152,-0.56664,9.857819069,0.49152,0.14336,0.512,9.35,-0.71,9.37691847
26/08/2020 21:00,10.216,0.8005,10.24731459,0.276,0.0805,0.2875,9.94,0.72,9.966042344,10.256,-0.6595,10.27718231,0.276,0.0805,0.2875,9.98,-0.74,10.00739726
26/08/2020 21:30,10.25136,0.76998,10.28023594,0.17136,0.04998,0.1785,10.08,0.72,10.10568157,10.29136,-0.69002,10.31446645,0.17136,0.04998,0.1785,10.12,-0.74,10.14701927
26/08/2020 22:00,9.85896,0.52928,9.873157023,0.16896,0.04928,0.176,9.69,0.48,9.701881261,9.88896,-0.44072,9.898775884,0.16896,0.04928,0.176,9.72,-0.49,9.732342986
26/08/2020 22:30,9.23016,4.79838,10.40289884,0.20016,0.05838,0.2085,9.03,4.74,10.19845577,9.14016,4.27838,10.09193045,0.20016,0.05838,0.2085,8.94,4.22,9.885949626
26/08/2020 23:00,8.66008,6.62794,10.90534613,0.61008,0.17794,0.6355,8.05,6.45,10.31527993,8.56008,6.72794,10.88761435,0.61008,0.17794,0.6355,7.95,6.55,10.30072813
26/08/2020 23:30,8.38424,0.17332,8.386031254,0.59424,0.17332,0.619,7.79,0,7.79,8.42424,0.17332,8.426022751,0.59424,0.17332,0.619,7.83,0,7.83
27/08/2020 00:00,8.48888,-0.30366,8.494309451,0.15888,0.04634,0.1655,8.33,-0.35,8.337349699,8.51888,0.39634,8.528094855,0.15888,0.04634,0.1655,8.36,0.35,8.367323347
27/08/2020 00:30,7.89424,-0.28168,7.899263814,0.23424,0.06832,0.244,7.66,-0.35,7.667991914,7.92424,0.41832,7.935273858,0.23424,0.06832,0.244,7.69,0.35,7.697960769
27/08/2020 01:00,7.67568,-0.19376,7.678125188,0.53568,0.15624,0.558,7.14,-0.35,7.148573284,7.69568,0.50624,7.712312857,0.53568,0.15624,0.558,7.16,0.35,7.168549365
27/08/2020 01:30,7.68096,-0.27972,7.686051639,0.24096,0.07028,0.251,7.44,-0.35,7.448227977,7.71096,0.42028,7.722405027,0.24096,0.07028,0.251,7.47,0.35,7.478194969
27/08/2020 02:00,7.74728,-0.22246,7.750473266,0.43728,0.12754,0.4555,7.31,-0.35,7.318374136,7.76728,0.47754,7.781945968,0.43728,0.12754,0.4555,7.33,0.35,7.338351313
27/08/2020 02:30,7.55528,-0.31846,7.56198867,0.24528,0.07154,0.2555,7.31,-0.39,7.320396164,7.57528,0.45154,7.588725548,0.24528,0.07154,0.2555,7.33,0.38,7.339843323
27/08/2020 03:00,7.69096,-0.35472,7.699135796,0.12096,0.03528,0.126,7.57,-0.39,7.580039578,7.71096,0.41528,7.722134524,0.12096,0.03528,0.126,7.59,0.38,7.599506563
27/08/2020 03:30,7.38208,0.04144,7.382196313,0.14208,0.04144,0.148,7.24,0,7.24,7.40208,0.04144,7.402195998,0.14208,0.04144,0.148,7.26,0,7.26
27/08/2020 04:00,7.61952,-0.31514,7.626034241,0.11952,0.03486,0.1245,7.5,-0.35,7.508162225,7.64952,0.38486,7.659195353,0.11952,0.03486,0.1245,7.53,0.35,7.538129742
27/08/2020 04:30,7.484,-0.273,7.488977567,0.264,0.077,0.275,7.22,-0.35,7.228478401,7.514,0.427,7.52612284,0.264,0.077,0.275,7.25,0.35,7.258443359
27/08/2020 05:00,7.5416,-0.3087,7.547915358,0.1416,0.0413,0.1475,7.4,-0.35,7.408272403,7.5716,0.3913,7.581704442,0.1416,0.0413,0.1475,7.43,0.35,7.438239039
27/08/2020 05:30,7.7304,-0.2828,7.735571084,0.2304,0.0672,0.24,7.5,-0.35,7.508162225,7.7604,0.4172,7.771606269,0.2304,0.0672,0.24,7.53,0.35,7.538129742
27/08/2020 06:00,8.03848,0.13664,8.039641236,0.46848,0.13664,0.488,7.57,0,7.57,8.06848,0.13664,8.069636919,0.46848,0.13664,0.488,7.6,0,7.6
27/08/2020 06:30,8.55368,0.06524,8.553928793,0.22368,0.06524,0.233,8.33,0,8.33,8.58368,0.06524,8.583927924,0.22368,0.06524,0.233,8.36,0,8.36
27/08/2020 07:00,9.01976,0.55118,9.036585077,0.68976,0.20118,0.7185,8.33,0.35,8.337349699,9.04976,-0.13882,9.050824661,0.68976,0.20118,0.7185,8.36,-0.34,8.366911019
27/08/2020 07:30,9.97752,0.77636,10.00767906,0.46752,0.13636,0.487,9.51,0.64,9.531510898,10.00752,-0.51364,10.02069272,0.46752,0.13636,0.487,9.54,-0.65,9.562117966
27/08/2020 08:00,10.26672,0.94946,10.31052927,0.54672,0.15946,0.5695,9.72,0.79,9.752051066,10.30672,-0.64054,10.32660489,0.54672,0.15946,0.5695,9.76,-0.8,9.792731999
27/08/2020 08:30,11.54392,1.07906,11.59424251,0.61392,0.17906,0.6395,10.93,0.9,10.96699138,11.57392,-0.74094,11.59761252,0.61392,0.17906,0.6395,10.96,-0.92,10.99854536
27/08/2020 09:00,11.1296,1.0753,11.18142505,0.9096,0.2653,0.9475,10.22,0.81,10.25204858,11.1696,-0.5647,11.18386562,0.9096,0.2653,0.9475,10.26,-0.83,10.29351738
27/08/2020 09:30,11.19528,1.30904,11.2715518,1.26528,0.36904,1.318,9.93,0.94,9.974392212,11.22528,-0.59096,11.24082492,1.26528,0.36904,1.318,9.96,-0.96,10.0061581
27/08/2020 10:00,11.43128,1.27204,11.50183673,1.24128,0.36204,1.293,10.19,0.91,10.23055228,11.46128,-0.56796,11.47534391,1.24128,0.36204,1.293,10.22,-0.93,10.26222685
27/08/2020 10:30,10.88608,2.67094,11.20895438,1.30608,0.38094,1.3605,9.58,2.29,9.849898477,10.79608,0.90094,10.8336068,1.30608,0.38094,1.3605,9.49,0.52,9.504235898
27/08/2020 11:00,11.29832,3.07576,11.70949762,1.04832,0.30576,1.092,10.25,2.77,10.61769278,11.20832,0.57576,11.22309836,1.04832,0.30576,1.092,10.16,0.27,10.16358697
27/08/2020 11:30,11.58128,1.31954,11.65621003,0.82128,0.23954,0.8555,10.76,1.08,10.81406492,11.61128,-0.86046,11.64311877,0.82128,0.23954,0.8555,10.79,-1.1,10.8459255
27/08/2020 12:00,11.33808,1.34194,11.41721775,0.89808,0.26194,0.9355,10.44,1.08,10.49571341,11.37808,-0.83806,11.40890218,0.89808,0.26194,0.9355,10.48,-1.1,10.53757088
27/08/2020 12:30,11.30544,1.37242,11.38843757,0.86544,0.25242,0.9015,10.44,1.12,10.49990476,11.34544,-0.88758,11.38010576,0.86544,0.25242,0.9015,10.48,-1.14,10.54182147
27/08/2020 13:00,12.06576,1.59418,12.1706193,0.42576,0.12418,0.4435,11.64,1.47,11.73245499,12.11576,-1.36582,12.19250198,0.42576,0.12418,0.4435,11.69,-1.49,11.78457466
27/08/2020 13:30,11.7324,1.7132,11.85682352,0.6624,0.1932,0.69,11.07,1.52,11.17386683,11.7724,-1.3568,11.85032945,0.6624,0.1932,0.69,11.11,-1.55,11.21760224
27/08/2020 14:00,11.562,1.6335,11.67682175,0.492,0.1435,0.5125,11.07,1.49,11.16982542,11.602,-1.3765,11.68337093,0.492,0.1435,0.5125,11.11,-1.52,11.21349633
27/08/2020 14:30,11.338,1.6265,11.45407116,0.468,0.1365,0.4875,10.87,1.49,10.97164527,11.378,-1.3835,11.46180423,0.468,0.1365,0.4875,10.91,-1.52,11.01537562
27/08/2020 15:00,12.02824,1.56532,12.12966546,0.25824,0.07532,0.269,11.77,1.49,11.86393695,12.06824,-1.44468,12.15440319,0.25824,0.07532,0.269,11.81,-1.52,11.90741366
27/08/2020 15:30,11.8776,2.1243,12.06606946,0.3576,0.1043,0.3725,11.52,2.02,11.69575992,11.8376,-0.1957,11.83921755,0.3576,0.1043,0.3725,11.48,-0.3,11.48391919
27/08/2020 16:00,11.38584,1.10462,11.43929796,0.49584,0.14462,0.5165,10.89,0.96,10.93223216,11.42584,-0.84538,11.45707149,0.49584,0.14462,0.5165,10.93,-0.99,10.97474373
27/08/2020 16:30,11.09736,1.01298,11.14349709,0.62736,0.18298,0.6535,10.47,0.83,10.50284723,11.13736,-0.67702,11.15791844,0.62736,0.18298,0.6535,10.51,-0.86,10.54512684
27/08/2020 17:00,10.67064,0.89102,10.70777636,0.86064,0.25102,0.8965,9.81,0.64,9.83085449,10.71064,-0.40898,10.7184455,0.86064,0.25102,0.8965,9.85,-0.66,9.872086912
27/08/2020 17:30,10.73992,0.64206,10.75909488,0.34992,0.10206,0.3645,10.39,0.54,10.40402326,10.78992,-0.45794,10.79963345,0.34992,0.10206,0.3645,10.44,-0.56,10.45500837
27/08/2020 18:00,11.0648,0.4814,11.07526727,0.2448,0.0714,0.255,10.82,0.41,10.82776524,11.1148,-0.3586,11.1205833,0.2448,0.0714,0.255,10.87,-0.43,10.87850174
27/08/2020 18:30,10.71584,0.44462,10.72506009,0.25584,0.07462,0.2665,10.46,0.37,10.46654193,10.77584,-0.29538,10.77988762,0.25584,0.07462,0.2665,10.52,-0.37,10.52650464
27/08/2020 19:00,10.75856,0.43958,10.76753657,0.23856,0.06958,0.2485,10.52,0.37,10.52650464,10.80856,-0.30042,10.81273423,0.23856,0.06958,0.2485,10.57,-0.37,10.57647389
27/08/2020 19:30,9.92296,0.46128,9.933675775,0.31296,0.09128,0.326,9.61,0.37,9.617120151,9.96296,-0.27872,9.96685792,0.31296,0.09128,0.326,9.65,-0.37,9.657090659
27/08/2020 20:00,9.60816,0.21238,9.610506951,0.72816,0.21238,0.7585,8.88,0,8.88,9.65816,-0.15762,9.659446084,0.72816,0.21238,0.7585,8.93,-0.37,8.937661887
27/08/2020 20:30,10.0976,0.2993,10.10203476,0.2376,0.0693,0.2475,9.86,0.23,9.862682191,10.1376,-0.1607,10.13887362,0.2376,0.0693,0.2475,9.9,-0.23,9.902671357
27/08/2020 21:00,10.13632,0.38976,10.14381072,0.13632,0.03976,0.142,10,0.35,10.00612313,10.17632,-0.31024,10.18104796,0.13632,0.03976,0.142,10.04,-0.35,10.04609875
27/08/2020 21:30,9.7608,0.5619,9.776960072,0.2808,0.0819,0.2925,9.48,0.48,9.49214412,9.8008,-0.3081,9.805641552,0.2808,0.0819,0.2925,9.52,-0.39,9.527985097
27/08/2020 22:00,9.36848,0.38914,9.376558401,0.40848,0.11914,0.4255,8.96,0.27,8.964067157,9.39848,-0.16086,9.399856502,0.40848,0.11914,0.4255,8.99,-0.28,8.994359343
27/08/2020 22:30,8.74072,-0.13104,8.741702214,0.75072,0.21896,0.782,7.99,-0.35,7.997662158,8.78072,0.56896,8.799134003,0.75072,0.21896,0.782,8.03,0.35,8.037624027
27/08/2020 23:00,8.34776,0.18018,8.349704297,0.61776,0.18018,0.6435,7.73,0,7.73,8.38776,0.18018,8.389695027,0.61776,0.18018,0.6435,7.77,0,7.77
27/08/2020 23:30,8.05728,-0.18746,8.059460419,0.55728,0.16254,0.5805,7.5,-0.35,7.508162225,8.09728,0.51254,8.113485111,0.55728,0.16254,0.5805,7.54,0.35,7.548118971
28/08/2020 00:00,7.97208,-0.29106,7.977391519,0.20208,0.05894,0.2105,7.77,-0.35,7.777878888,8.00208,0.40894,8.012522465,0.20208,0.05894,0.2105,7.8,0.35,7.807848615
28/08/2020 00:30,8.41856,0.06958,8.418847537,0.23856,0.06958,0.2485,8.18,0,8.18,8.44856,0.06958,8.448846516,0.23856,0.06958,0.2485,8.21,0,8.21
28/08/2020 01:00,8.11936,3.16648,8.71496428,0.15936,0.04648,0.166,7.96,3.12,8.549619875,8.11936,3.77648,8.954652869,0.15936,0.04648,0.166,7.96,3.73,8.790591561
28/08/2020 01:30,7.836,0.098,7.836612789,0.336,0.098,0.35,7.5,0,7.5,7.866,0.098,7.866610452,0.336,0.098,0.35,7.53,0,7.53
28/08/2020 02:00,7.97352,-0.30814,7.979471878,0.14352,0.04186,0.1495,7.83,-0.35,7.837818574,7.99352,0.39186,8.003119158,0.14352,0.04186,0.1495,7.85,0.35,7.857798674
28/08/2020 02:30,7.53232,-0.26474,7.536971,0.29232,0.08526,0.3045,7.24,-0.35,7.248455008,7.56232,0.43526,7.574835645,0.29232,0.08526,0.3045,7.27,0.35,7.278420158
28/08/2020 03:00,7.44624,-0.31318,7.452823079,0.12624,0.03682,0.1315,7.32,-0.35,7.328362709,7.47624,0.38682,7.486240328,0.12624,0.03682,0.1315,7.35,0.35,7.358328615
28/08/2020 03:30,7.42128,-0.32046,7.428195706,0.10128,0.02954,0.1055,7.32,-0.35,7.328362709,7.45128,0.37954,7.460939904,0.10128,0.02954,0.1055,7.35,0.35,7.358328615
28/08/2020 04:00,7.09184,-0.08988,7.092409534,0.89184,0.26012,0.929,6.2,-0.35,6.209871174,7.12184,0.61012,7.147926371,0.89184,0.26012,0.929,6.23,0.35,6.239823715
28/08/2020 04:30,7.22568,-0.28626,7.231348163,0.35568,0.10374,0.3705,6.87,-0.39,6.881060965,7.25568,0.48374,7.27178772,0.35568,0.10374,0.3705,6.9,0.38,6.910455846
28/08/2020 05:00,7.19504,-0.36728,7.20440804,0.45504,0.13272,0.474,6.74,-0.5,6.758520548,7.22504,0.62272,7.251826198,0.45504,0.13272,0.474,6.77,0.49,6.787709481
28/08/2020 05:30,7.31208,5.07894,8.902929038,0.44208,0.12894,0.4605,6.87,4.95,8.467549823,7.13208,5.39894,8.945117006,0.44208,0.12894,0.4605,6.69,5.27,8.516395951
28/08/2020 06:00,7.88288,6.19334,10.02483204,0.42288,0.12334,0.4405,7.46,6.07,9.617510073,7.72288,6.02334,9.794054332,0.42288,0.12334,0.4405,7.3,5.9,9.386160024
28/08/2020 06:30,8.12728,0.16254,8.128905182,0.55728,0.16254,0.5805,7.57,0,7.57,8.15728,0.16254,8.158899206,0.55728,0.16254,0.5805,7.6,0,7.6
28/08/2020 07:00,8.48736,0.16548,8.488973047,0.56736,0.16548,0.591,7.92,0,7.92,8.52736,0.16548,8.528965482,0.56736,0.16548,0.591,7.96,0,7.96
28/08/2020 07:30,9.20336,0.51098,9.217534152,0.48336,0.14098,0.5035,8.72,0.37,8.727846241,9.24336,-0.22902,9.246196745,0.48336,0.14098,0.5035,8.76,-0.37,8.767810445
28/08/2020 08:00,9.61504,0.66522,9.638024271,0.39504,0.11522,0.4115,9.22,0.55,9.236389987,9.64504,-0.44478,9.655290045,0.39504,0.11522,0.4115,9.25,-0.56,9.266935847
28/08/2020 08:30,10.50112,6.30366,12.24784269,0.56112,0.16366,0.5845,9.94,6.14,11.68345839,10.10112,4.22366,10.94860398,0.56112,0.16366,0.5845,9.54,4.06,10.3679892
28/08/2020 09:00,11.144,7.6745,13.5309529,0.324,0.0945,0.3375,10.82,7.58,13.21093486,10.614,5.3345,11.8791366,0.324,0.0945,0.3375,10.29,5.24,11.54736767
28/08/2020 09:30,12.02536,7.62698,14.24008803,0.43536,0.12698,0.4535,11.59,7.5,13.80500272,11.47536,5.36698,12.66840011,0.43536,0.12698,0.4535,11.04,5.24,12.22044189
28/08/2020 10:00,11.80816,7.54238,14.01142886,0.48816,0.14238,0.5085,11.32,7.4,13.52414138,11.26816,5.43238,12.50928384,0.48816,0.14238,0.5085,10.78,5.29,12.00801815
28/08/2020 10:30,10.93576,2.35668,11.1868131,0.84576,0.24668,0.881,10.09,2.11,10.30825882,10.87576,0.43668,10.88452319,0.84576,0.24668,0.881,10.03,0.19,10.03179944
28/08/2020 11:00,11.06928,1.73104,11.20381449,1.88928,0.55104,1.968,9.18,1.18,9.255528078,11.10928,-0.64896,11.12821869,1.88928,0.55104,1.968,9.22,-1.2,9.297763172
28/08/2020 11:30,11.18064,1.73352,11.31423008,2.00064,0.58352,2.084,9.18,1.15,9.251751186,11.22064,-0.58648,11.2359566,2.00064,0.58352,2.084,9.22,-1.17,9.293938885
28/08/2020 12:00,11.39184,1.52762,11.49380883,1.43184,0.41762,1.4915,9.96,1.11,10.02166154,11.43184,-0.71238,11.45401463,1.43184,0.41762,1.4915,10,-1.13,10.06364248
28/08/2020 12:30,11.26944,1.49192,11.36776597,1.30944,0.38192,1.364,9.96,1.11,10.02166154,11.30944,-0.74808,11.33415444,1.30944,0.38192,1.364,10,-1.13,10.06364248
28/08/2020 13:00,11.31032,1.37176,11.39320253,1.24032,0.36176,1.292,10.07,1.01,10.1205237,11.35032,-0.66824,11.369974,1.24032,0.36176,1.292,10.11,-1.03,10.16233241
28/08/2020 13:30,10.65048,1.19764,10.71760541,1.74048,0.50764,1.813,8.91,0.69,8.936677235,10.69048,-0.20236,10.69239506,1.74048,0.50764,1.813,8.95,-0.71,8.978117843
28/08/2020 14:00,10.58264,1.41702,10.67708832,2.49264,0.72702,2.5965,8.09,0.69,8.119371897,10.62264,0.01702,10.62265364,2.49264,0.72702,2.5965,8.13,-0.71,8.160943573
28/08/2020 14:30,10.61288,1.01334,10.66114815,1.62288,0.47334,1.6905,8.99,0.54,9.006203418,10.65288,-0.07666,10.65315583,1.62288,0.47334,1.6905,9.03,-0.55,9.046734217
28/08/2020 15:00,11.38072,0.98396,11.42317666,0.63072,0.18396,0.657,10.75,0.8,10.77972634,11.42072,-0.64604,11.4389778,0.63072,0.18396,0.657,10.79,-0.83,10.82187599
28/08/2020 15:30,10.70016,0.92838,10.74035909,0.68016,0.19838,0.7085,10.02,0.73,10.04655662,10.75016,-0.55162,10.76430326,0.68016,0.19838,0.7085,10.07,-0.75,10.09789087
28/08/2020 16:00,10.14856,0.80208,10.1802064,1.13856,0.33208,1.186,9.01,0.47,9.022250274,10.18856,-0.15792,10.18978379,1.13856,0.33208,1.186,9.05,-0.49,9.063255486
28/08/2020 16:30,10.51016,0.65338,10.53044959,0.80016,0.23338,0.8335,9.71,0.42,9.719079174,10.55016,-0.19662,10.55199201,0.80016,0.23338,0.8335,9.75,-0.43,9.759477445
28/08/2020 17:00,10.19648,0.77314,10.22574935,0.93648,0.27314,0.9755,9.26,0.5,9.273489095,10.23648,-0.24686,10.23945617,0.93648,0.27314,0.9755,9.3,-0.52,9.31452629
28/08/2020 17:30,10.32552,1.01036,10.37483449,0.75552,0.22036,0.787,9.57,0.79,9.602551744,10.36552,-0.58964,10.38227722,0.75552,0.22036,0.787,9.61,-0.81,9.644075902
28/08/2020 18:00,10.292,0.821,10.32469394,0.552,0.161,0.575,9.74,0.66,9.762335786,10.332,-0.519,10.34502707,0.552,0.161,0.575,9.78,-0.68,9.803611579
28/08/2020 18:30,10.08528,0.81904,10.11848305,0.54528,0.15904,0.568,9.54,0.66,9.562802936,10.14528,-0.52096,10.15864684,0.54528,0.15904,0.568,9.6,-0.68,9.6240532
28/08/2020 19:00,10.1152,0.9586,10.1605209,0.4752,0.1386,0.495,9.64,0.82,9.67481266,10.1452,-0.0714,10.14545125,0.4752,0.1386,0.495,9.67,-0.21,9.672279979
28/08/2020 19:30,9.85032,0.54676,9.865482786,0.64032,0.18676,0.667,9.21,0.36,9.217033145,9.89032,-0.17324,9.89183713,0.64032,0.18676,0.667,9.25,-0.36,9.257002755
28/08/2020 20:00,10.19768,6.61474,12.15514141,0.18768,0.05474,0.1955,10.01,6.56,11.96802824,10.10768,5.69474,11.60151967,0.18768,0.05474,0.1955,9.92,5.64,11.41122255
28/08/2020 20:30,10.4952,6.8311,12.52250575,0.1752,0.0511,0.1825,10.32,6.78,12.34790671,9.9952,5.9611,11.63781493,0.1752,0.0511,0.1825,9.82,5.91,11.46126084
28/08/2020 21:00,10.71904,3.51472,11.28056183,0.11904,0.03472,0.124,10.6,3.48,11.15663032,10.49904,2.60472,10.81731978,0.11904,0.03472,0.124,10.38,2.57,10.69342321
28/08/2020 21:30,9.96712,0.55416,9.982513431,0.11712,0.03416,0.122,9.85,0.52,9.863716338,10.01712,-0.49584,10.02938435,0.11712,0.03416,0.122,9.9,-0.53,9.914176718
28/08/2020 22:00,9.1864,0.4227,9.196119848,0.1464,0.0427,0.1525,9.04,0.38,9.047983201,9.2264,-0.3573,9.233315778,0.1464,0.0427,0.1525,9.08,-0.4,9.088806302
28/08/2020 22:30,8.58976,0.17118,8.591465501,0.44976,0.13118,0.4685,8.14,0.04,8.14009828,8.61976,1.02118,8.680038655,0.44976,0.13118,0.4685,8.17,0.89,8.218333164
28/08/2020 23:00,8.43824,-0.34218,8.44517504,0.19824,0.05782,0.2065,8.24,-0.4,8.249703025,8.47824,0.44782,8.490058672,0.19824,0.05782,0.2065,8.28,0.39,8.289179694
28/08/2020 23:30,7.90096,-0.31222,7.907126548,0.30096,0.08778,0.3135,7.6,-0.4,7.610519036,7.94096,0.50778,7.957178284,0.30096,0.08778,0.3135,7.64,0.42,7.651535794
29/08/2020 00:00,7.7776,-0.4582,7.791085226,0.1776,0.0518,0.185,7.6,-0.51,7.617092621,7.8176,0.5618,7.837760458,0.1776,0.0518,0.185,7.64,0.51,7.65700333
29/08/2020 00:30,7.28312,-0.30784,7.289622926,0.69312,0.20216,0.722,6.59,-0.51,6.609704986,7.30312,0.71216,7.337760803,0.69312,0.20216,0.722,6.61,0.51,6.629645541
29/08/2020 01:00,7.30464,-0.31448,7.311406376,0.46464,0.13552,0.484,6.84,-0.45,6.854786649,7.33464,0.57552,7.357184733,0.46464,0.13552,0.484,6.87,0.44,6.884075828
29/08/2020 01:30,7.1288,-0.3366,7.136742184,0.3888,0.1134,0.405,6.74,-0.45,6.755005551,7.1588,0.5534,7.180158007,0.3888,0.1134,0.405,6.77,0.44,6.784283308
29/08/2020 02:00,7.38312,-0.31784,7.389958268,0.45312,0.13216,0.472,6.93,-0.45,6.944595021,7.41312,0.57216,7.435167463,0.45312,0.13216,0.472,6.96,0.44,6.973894178
29/08/2020 02:30,7.21288,-0.43666,7.226085375,0.18288,0.05334,0.1905,7.03,-0.49,7.047056123,7.25288,0.53334,7.272463121,0.18288,0.05334,0.1905,7.07,0.48,7.086275467
29/08/2020 03:00,7.05944,-0.38558,7.069962168,0.52944,0.15442,0.5515,6.53,-0.54,6.552289676,7.08944,0.68442,7.122400596,0.52944,0.15442,0.5515,6.56,0.53,6.581375236
29/08/2020 03:30,6.84152,-0.49914,6.859703831,0.31152,0.09086,0.3245,6.53,-0.59,6.556599729,6.87152,0.68086,6.905168894,0.31152,0.09086,0.3245,6.56,0.59,6.586478574
29/08/2020 04:00,6.78552,-0.54464,6.807342683,0.15552,0.04536,0.162,6.63,-0.59,6.656200117,6.81552,0.63536,6.845070869,0.15552,0.04536,0.162,6.66,0.59,6.68608256
29/08/2020 04:30,6.58208,-0.47856,6.59945428,0.38208,0.11144,0.398,6.2,-0.59,6.228009313,6.60208,0.72144,6.641380579,0.38208,0.11144,0.398,6.22,0.61,6.249839998
29/08/2020 05:00,6.65296,-0.59372,6.679399689,0.19296,0.05628,0.201,6.46,-0.65,6.492618886,6.68296,0.69628,6.719133888,0.19296,0.05628,0.201,6.49,0.64,6.521479893
29/08/2020 05:30,6.76008,-0.53706,6.781380025,0.49008,0.14294,0.5105,6.27,-0.68,6.306766208,6.78008,0.81294,6.828642343,0.49008,0.14294,0.5105,6.29,0.67,6.325582977
29/08/2020 06:00,7.19248,-0.63886,7.220797092,0.31248,0.09114,0.3255,6.88,-0.73,6.918619805,7.22248,0.82114,7.269008753,0.31248,0.09114,0.3255,6.91,0.73,6.948453065
29/08/2020 06:30,7.18384,-0.58138,7.207326817,0.30384,0.08862,0.3165,6.88,-0.67,6.912546564,7.21384,0.74862,7.252580193,0.30384,0.08862,0.3165,6.91,0.66,6.941447976
29/08/2020 07:00,7.7032,-0.6224,7.728303307,0.1632,0.0476,0.17,7.54,-0.67,7.569709374,7.7332,0.7076,7.765505779,0.1632,0.0476,0.17,7.57,0.66,7.598716997
29/08/2020 07:30,7.48232,-0.29474,7.488122879,0.77232,0.22526,0.8045,6.71,-0.52,6.73011887,7.51232,0.73526,7.54821562,0.77232,0.22526,0.8045,6.74,0.51,6.759267712
29/08/2020 08:00,7.86104,-0.18428,7.863199667,1.15104,0.33572,1.199,6.71,-0.52,6.73011887,7.89104,0.84572,7.936230503,1.15104,0.33572,1.199,6.74,0.51,6.759267712
29/08/2020 08:30,8.22288,0.00084,8.222880043,1.44288,0.42084,1.503,6.78,-0.42,6.792996393,8.25288,0.83084,8.294596036,1.44288,0.42084,1.503,6.81,0.41,6.82233098
29/08/2020 09:00,8.40712,0.45416,8.419378124,1.55712,0.45416,1.622,6.85,0,6.85,8.43712,0.45416,8.449334601,1.55712,0.45416,1.622,6.88,0,6.88
29/08/2020 09:30,8.8324,0.1157,8.833157773,1.8024,0.5257,1.8775,7.03,-0.41,7.041945754,8.8624,0.9257,8.910614695,1.8024,0.5257,1.8775,7.06,0.4,7.071322366
29/08/2020 10:00,9.338,0.0115,9.338007081,1.548,0.4515,1.6125,7.79,-0.44,7.802416292,9.368,0.8815,9.409381821,1.548,0.4515,1.6125,7.82,0.43,7.831813328
29/08/2020 10:30,8.65384,0.20112,8.656176754,1.92384,0.56112,2.004,6.73,-0.36,6.739621651,8.68384,0.92112,8.732556281,1.92384,0.56112,2.004,6.76,0.36,6.769579012
29/08/2020 11:00,8.72816,0.18488,8.730117846,1.86816,0.54488,1.946,6.86,-0.36,6.86943957,8.75816,0.90488,8.804781337,1.86816,0.54488,1.946,6.89,0.36,6.899398525
29/08/2020 11:30,8.82504,0.22772,8.827977537,2.01504,0.58772,2.099,6.81,-0.36,6.81950878,8.85504,0.94772,8.905610962,2.01504,0.58772,2.099,6.84,0.36,6.849467133
29/08/2020 12:00,8.78464,0.30052,8.789778848,2.26464,0.66052,2.359,6.52,-0.36,6.529931087,8.81464,1.02052,8.873518998,2.26464,0.66052,2.359,6.55,0.36,6.55988567
29/08/2020 12:30,8.57208,0.27644,8.576536282,2.18208,0.63644,2.273,6.39,-0.36,6.400132811,8.61208,0.99644,8.669533701,2.18208,0.63644,2.273,6.43,0.36,6.440069875
29/08/2020 13:00,8.51448,0.15464,8.51588417,1.76448,0.51464,1.838,6.75,-0.36,6.759593183,8.55448,0.87464,8.599076881,1.76448,0.51464,1.838,6.79,0.36,6.799536749
29/08/2020 13:30,8.59896,0.17928,8.600828704,1.84896,0.53928,1.926,6.75,-0.36,6.759593183,8.63896,0.92928,8.688796879,1.84896,0.53928,1.926,6.79,0.39,6.801191072
29/08/2020 14:00,8.4864,-0.0548,8.486576931,1.5264,0.4452,1.59,6.96,-0.5,6.977936658,8.5264,0.9352,8.577534378,1.5264,0.4452,1.59,7,0.49,7.017129043
29/08/2020 14:30,8.15152,-0.22164,8.154532641,1.57152,0.45836,1.637,6.58,-0.68,6.615043462,8.18152,1.12836,8.258962756,1.57152,0.45836,1.637,6.61,0.67,6.643869355
29/08/2020 15:00,7.90976,-0.21632,7.91271746,1.58976,0.46368,1.656,6.32,-0.68,6.356477012,7.93976,1.13368,8.020287975,1.58976,0.46368,1.656,6.35,0.67,6.385248625
29/08/2020 15:30,8.43056,-0.25692,8.43447389,1.45056,0.42308,1.511,6.98,-0.68,7.013044988,8.47056,1.09308,8.540796836,1.45056,0.42308,1.511,7.02,0.67,7.051900453
29/08/2020 16:00,8.21208,-0.53856,8.229720822,0.86208,0.25144,0.898,7.35,-0.79,7.392333867,8.25208,1.02144,8.315056464,0.86208,0.25144,0.898,7.39,0.77,7.430006729
29/08/2020 16:30,8.21936,-0.43352,8.230784799,1.11936,0.32648,1.166,7.1,-0.76,7.140560202,8.24936,1.09648,8.321911367,1.11936,0.32648,1.166,7.13,0.77,7.171457314
29/08/2020 17:00,8.52712,-0.51584,8.542708376,0.83712,0.24416,0.872,7.69,-0.76,7.727464008,8.56712,0.96416,8.621203489,0.83712,0.24416,0.872,7.73,0.72,7.763459281
29/08/2020 17:30,10.1096,-0.5147,10.12269372,0.4296,0.1253,0.4475,9.68,-0.64,9.701133954,10.1496,0.7453,10.17692745,0.4296,0.1253,0.4475,9.72,0.62,9.73975359
29/08/2020 18:00,8.71912,-0.71234,8.7481702,0.36912,0.10766,0.3845,8.35,-0.82,8.390166864,8.76912,0.90766,8.815969161,0.36912,0.10766,0.3845,8.4,0.8,8.438009244
29/08/2020 18:30,8.47152,-0.74664,8.504359023,0.49152,0.14336,0.512,7.98,-0.89,8.029476944,8.51152,1.02336,8.572819746,0.49152,0.14336,0.512,8.02,0.88,8.068134853
29/08/2020 19:00,8.26976,-0.77132,8.305652593,0.50976,0.14868,0.531,7.76,-0.92,7.814345782,8.31976,1.02868,8.383113324,0.50976,0.14868,0.531,7.81,0.88,7.859421098
29/08/2020 19:30,8.39496,-0.80772,8.433727823,0.38496,0.11228,0.401,8.01,-0.92,8.062660851,8.44496,1.03228,8.507817076,0.38496,0.11228,0.401,8.06,0.92,8.112336285
29/08/2020 20:00,8.1784,-0.8738,8.224946991,0.3984,0.1162,0.415,7.78,-0.99,7.842735492,8.2184,1.0962,8.291185259,0.3984,0.1162,0.415,7.82,0.98,7.881167426
29/08/2020 20:30,8.2792,-0.7069,8.309323694,0.5592,0.1631,0.5825,7.72,-0.87,7.768867356,8.3792,1.0131,8.440222998,0.5592,0.1631,0.5825,7.82,0.85,7.866060005
29/08/2020 21:00,8.7888,-0.8266,8.82758591,0.1488,0.0434,0.155,8.64,-0.87,8.683691611,8.8288,0.8934,8.873887141,0.1488,0.0434,0.155,8.68,0.85,8.721519363
29/08/2020 21:30,8.10512,-0.87184,8.151875563,0.16512,0.04816,0.172,7.94,-0.92,7.993122043,8.14512,0.95816,8.201283461,0.16512,0.04816,0.172,7.98,0.91,8.031718372
29/08/2020 22:00,8.08808,-0.91056,8.139174258,0.23808,0.06944,0.248,7.85,-0.98,7.910935469,8.12808,1.02944,8.193011119,0.23808,0.06944,0.248,7.89,0.96,7.948188473
29/08/2020 22:30,7.46656,-0.95392,7.527249272,0.46656,0.13608,0.486,7,-1.09,7.084356005,7.50656,1.21608,7.604425922,0.46656,0.13608,0.486,7.04,1.08,7.12235916
29/08/2020 23:00,7.09792,-1.05894,7.176477008,0.51792,0.15106,0.5395,6.58,-1.21,6.690328841,7.13792,1.35106,7.264658633,0.51792,0.15106,0.5395,6.62,1.2,6.727882282
29/08/2020 23:30,7.2528,-0.8296,7.300092054,0.4128,0.1204,0.43,6.84,-0.95,6.905657101,7.2828,1.0604,7.359594011,0.4128,0.1204,0.43,6.87,0.94,6.934010384
30/08/2020 00:00,6.81248,-0.57886,6.837028788,0.31248,0.09114,0.3255,6.5,-0.67,6.534439532,6.82248,1.21114,6.929148104,0.31248,0.09114,0.3255,6.51,1.12,6.605641528
30/08/2020 00:30,6.54752,-0.79114,6.595143717,0.40752,0.11886,0.4245,6.14,-0.91,6.207068551,6.57752,1.01886,6.65596312,0.40752,0.11886,0.4245,6.17,0.9,6.2352947
30/08/2020 01:00,6.6848,-0.8736,6.741641343,0.1248,0.0364,0.13,6.56,-0.91,6.622816621,6.7148,0.9364,6.779777577,0.1248,0.0364,0.13,6.59,0.9,6.651172829
30/08/2020 01:30,6.19176,-0.82782,6.246853436,0.28176,0.08218,0.2935,5.91,-0.91,5.979648819,6.21176,0.98218,6.288929945,0.28176,0.08218,0.2935,5.93,0.9,5.997907969
30/08/2020 02:00,6.41688,-0.76216,6.461983968,0.50688,0.14784,0.528,5.91,-0.91,5.979648819,6.43688,1.04784,6.521609679,0.50688,0.14784,0.528,5.93,0.9,5.997907969
30/08/2020 02:30,6.46064,-0.86898,6.518818562,0.14064,0.04102,0.1465,6.32,-0.91,6.385178149,6.49064,0.94102,6.558500305,0.14064,0.04102,0.1465,6.35,0.9,6.413462403
30/08/2020 03:00,6.56616,-0.89862,6.627365619,0.17616,0.05138,0.1835,6.39,-0.95,6.460232194,6.59616,0.99138,6.670244452,0.17616,0.05138,0.1835,6.42,0.94,6.488451279
30/08/2020 03:30,6.51192,-0.91444,6.575811935,0.12192,0.03556,0.127,6.39,-0.95,6.460232194,6.54192,0.97556,6.614259943,0.12192,0.03556,0.127,6.42,0.94,6.488451279
30/08/2020 04:00,6.4732,-0.9024,6.53579712,0.1632,0.0476,0.17,6.31,-0.95,6.381112756,6.5032,0.9876,6.577762842,0.1632,0.0476,0.17,6.34,0.94,6.409305735
30/08/2020 04:30,6.26688,-0.88966,6.329714042,0.20688,0.06034,0.2155,6.06,-0.95,6.134011738,6.28688,1.00034,6.365967346,0.20688,0.06034,0.2155,6.08,0.94,6.152235366
30/08/2020 05:00,6.2232,-0.8149,6.276326971,0.2232,0.0651,0.2325,6,-0.88,6.064189971,6.2432,0.9451,6.314329755,0.2232,0.0651,0.2325,6.02,0.88,6.083978961
30/08/2020 05:30,6.4184,-0.5363,6.440766744,0.2184,0.0637,0.2275,6.2,-0.6,6.228964601,6.4384,0.6637,6.472518231,0.2184,0.0637,0.2275,6.22,0.6,6.248871898
30/08/2020 06:00,6.24144,-0.49958,6.261401876,0.48144,0.14042,0.5015,5.76,-0.64,5.795446488,6.26144,0.77042,6.308658958,0.48144,0.14042,0.5015,5.78,0.63,5.814232537
30/08/2020 06:30,6.44096,2.76028,7.007503935,0.24096,0.07028,0.251,6.2,2.69,6.758409576,6.23096,4.18028,7.503306165,0.24096,0.07028,0.251,5.99,4.11,7.264447673
30/08/2020 07:00,6.84976,4.90118,8.422634828,0.20976,0.06118,0.2185,6.64,4.84,8.216763353,6.47976,6.03118,8.852255184,0.20976,0.06118,0.2185,6.27,5.97,8.657586269
30/08/2020 07:30,6.79576,-0.22832,6.7995944,0.48576,0.14168,0.506,6.31,-0.37,6.320838552,6.82576,0.50168,6.844171418,0.48576,0.14168,0.506,6.34,0.36,6.350212595
30/08/2020 08:00,7.06264,-0.15048,7.064242918,0.75264,0.21952,0.784,6.31,-0.37,6.320838552,7.09264,0.60952,7.118781974,0.75264,0.21952,0.784,6.34,0.39,6.351983942
30/08/2020 08:30,7.25504,-0.17228,7.257085214,1.29504,0.37772,1.349,5.96,-0.55,5.985323717,7.28504,0.91772,7.34261655,1.29504,0.37772,1.349,5.99,0.54,6.014291313
30/08/2020 09:00,7.25392,0.12656,7.25502397,2.11392,0.61656,2.202,5.14,-0.49,5.163303206,7.27392,1.10656,7.357607437,2.11392,0.61656,2.202,5.16,0.49,5.183213289
30/08/2020 09:30,7.482,0.356,7.490464605,2.592,0.756,2.7,4.89,-0.4,4.906332643,7.502,1.156,7.5905428,2.592,0.756,2.7,4.91,0.4,4.926266335
30/08/2020 10:00,8.00784,3.85562,8.887705387,2.48784,0.72562,2.5915,5.52,3.13,6.345652055,7.87784,4.40562,9.02606507,2.48784,0.72562,2.5915,5.39,3.68,6.5264462
30/08/2020 10:30,8.76168,5.28174,10.23053341,2.13168,0.62174,2.2205,6.63,4.66,8.103857106,8.53168,5.14174,9.961277722,2.13168,0.62174,2.2205,6.4,4.52,7.835202614
30/08/2020 11:00,8.07152,0.99336,8.132416566,2.17152,0.63336,2.262,5.9,0.36,5.910972847,8.09152,0.26336,8.095804741,2.17152,0.63336,2.262,5.92,-0.37,5.93155123
30/08/2020 11:30,8.31816,0.15238,8.319555604,1.92816,0.56238,2.0085,6.39,-0.41,6.403139855,8.33816,0.97238,8.39466706,1.92816,0.56238,2.0085,6.41,0.41,6.423098941
30/08/2020 12:00,8.16024,0.20632,8.162847836,2.01024,0.58632,2.094,6.15,-0.38,6.161728654,8.17024,0.95632,8.226017846,2.01024,0.58632,2.094,6.16,0.37,6.171102009
30/08/2020 12:30,8.2,0.25,8.20381009,2.16,0.63,2.25,6.04,-0.38,6.051941837,8.22,1,8.280603843,2.16,0.63,2.25,6.06,0.37,6.071284872
30/08/2020 13:00,8.37552,0.26036,8.379565776,2.19552,0.64036,2.287,6.18,-0.38,6.191671826,8.39552,1.01036,8.45609741,2.19552,0.64036,2.287,6.2,0.37,6.21103051
30/08/2020 13:30,8.37216,0.22438,8.375166234,2.07216,0.60438,2.1585,6.3,-0.38,6.311449913,8.40216,0.97438,8.458469664,2.07216,0.60438,2.1585,6.33,0.37,6.340804365
30/08/2020 14:00,8.77768,0.01724,8.77769693,1.56768,0.45724,1.633,7.21,-0.44,7.223413321,8.79768,0.88724,8.842305593,1.56768,0.45724,1.633,7.23,0.43,7.242775711
30/08/2020 14:30,7.75432,0.14626,7.755699237,2.28432,0.66626,2.3795,5.47,-0.52,5.494661045,7.76432,1.17626,7.852913641,2.28432,0.66626,2.3795,5.48,0.51,5.503680587
30/08/2020 15:00,7.72624,0.02682,7.72628655,1.56624,0.45682,1.6315,6.16,-0.43,6.174989879,7.75624,0.88682,7.806773255,1.56624,0.45682,1.6315,6.19,0.43,6.204917405
30/08/2020 15:30,7.69584,-0.02788,7.695890501,1.27584,0.37212,1.329,6.42,-0.4,6.432448989,7.72584,0.74212,7.76140102,1.27584,0.37212,1.329,6.45,0.37,6.460603687
30/08/2020 16:00,7.89728,0.16504,7.899004342,1.93728,0.56504,2.018,5.96,-0.4,5.973407738,7.91728,0.93504,7.972303456,1.93728,0.56504,2.018,5.98,0.37,5.991435554
30/08/2020 16:30,8.02288,-0.13666,8.024043834,1.14288,0.33334,1.1905,6.88,-0.47,6.896035093,8.05288,0.76334,8.088977948,1.14288,0.33334,1.1905,6.91,0.43,6.923366233
30/08/2020 17:00,7.78528,-0.08346,7.785727342,1.32528,0.38654,1.3805,6.46,-0.47,6.477074957,7.81528,0.81654,7.857820248,1.32528,0.38654,1.3805,6.49,0.43,6.504229393
30/08/2020 17:30,8.1336,-0.0902,8.134100135,0.9936,0.2898,1.035,7.14,-0.38,7.150104894,8.1636,0.6598,8.190219838,0.9936,0.2898,1.035,7.17,0.37,7.179540375
30/08/2020 18:00,8.3832,-0.1574,8.384677513,0.7632,0.2226,0.795,7.62,-0.38,7.629469182,8.4232,0.5926,8.444019955,0.7632,0.2226,0.795,7.66,0.37,7.668930825
30/08/2020 18:30,8.26704,-0.47878,8.280892503,0.34704,0.10122,0.3615,7.92,-0.58,7.941208976,8.30704,0.64122,8.331751115,0.34704,0.10122,0.3615,7.96,0.54,7.978295557
30/08/2020 19:00,8.47888,-0.55616,8.497100682,0.21888,0.06384,0.228,8.26,-0.62,8.283236083,8.50888,0.64384,8.5332039,0.21888,0.06384,0.228,8.29,0.58,8.310264737
30/08/2020 19:30,8.06776,-0.56232,8.087333009,0.19776,0.05768,0.206,7.87,-0.62,7.89438408,8.10776,0.63768,8.132798288,0.19776,0.05768,0.206,7.91,0.58,7.931235717
30/08/2020 20:00,7.71296,-0.44122,7.725569691,0.61296,0.17878,0.6385,7.1,-0.62,7.127019012,7.74296,0.75878,7.780049913,0.61296,0.17878,0.6385,7.13,0.58,7.153551565
30/08/2020 20:30,7.99424,-0.38418,8.003465965,0.53424,0.15582,0.5565,7.46,-0.54,7.479518701,8.02424,0.64582,8.05018702,0.53424,0.15582,0.5565,7.49,0.49,7.506010925
30/08/2020 21:00,8.41576,-0.63082,8.439369067,0.30576,0.08918,0.3185,8.11,-0.72,8.141897813,8.45576,0.76918,8.490672238,0.30576,0.08918,0.3185,8.15,0.68,8.178318898
30/08/2020 21:30,8.09184,-0.70238,8.122266448,0.23184,0.06762,0.2415,7.86,-0.77,7.897626226,8.13184,0.79762,8.170864058,0.23184,0.06762,0.2415,7.9,0.73,7.933656156
30/08/2020 22:00,7.6864,-0.6398,7.712981849,0.4464,0.1302,0.465,7.24,-0.77,7.280830997,7.7164,0.8602,7.764198156,0.4464,0.1302,0.465,7.27,0.73,7.306558697
30/08/2020 22:30,7.80792,-0.89394,7.858927627,0.15792,0.04606,0.1645,7.65,-0.94,7.707535274,7.83792,0.93606,7.893617564,0.15792,0.04606,0.1645,7.68,0.89,7.731397028
30/08/2020 23:00,7.24336,2.01598,7.518672719,0.36336,0.10598,0.3785,6.88,1.91,7.140203078,7.05336,4.22598,8.222456704,0.36336,0.10598,0.3785,6.69,4.12,7.856875969
30/08/2020 23:30,7.03872,-0.90204,7.096284619,0.43872,0.12796,0.457,6.6,-1.03,6.679887724,7.05872,1.11796,7.146702918,0.43872,0.12796,0.457,6.62,0.99,6.693616362
31/08/2020 00:00,6.80224,-0.84768,6.854854513,0.28224,0.08232,0.294,6.52,-0.93,6.585992712,6.82224,0.97232,6.891180218,0.28224,0.08232,0.294,6.54,0.89,6.600280297
31/08/2020 00:30,6.73496,-0.73522,6.774971192,0.32496,0.09478,0.3385,6.41,-0.83,6.463512977,6.75496,0.89478,6.813964767,0.32496,0.09478,0.3385,6.43,0.8,6.479575603
31/08/2020 01:00,6.81432,-0.81374,6.862734867,0.12432,0.03626,0.1295,6.69,-0.85,6.743782322,6.83432,0.83626,6.885293069,0.12432,0.03626,0.1295,6.71,0.8,6.757521735
31/08/2020 01:30,6.89808,-0.81556,6.946124517,0.11808,0.03444,0.123,6.78,-0.85,6.833073979,6.92808,0.87444,6.983046456,0.11808,0.03444,0.123,6.81,0.84,6.861610598
31/08/2020 02:00,6.41432,-0.58874,6.441282159,0.72432,0.21126,0.7545,5.69,-0.8,5.745963801,6.43432,0.98126,6.50871301,0.72432,0.21126,0.7545,5.71,0.77,5.761683782
31/08/2020 02:30,6.58296,-0.75872,6.626538946,0.31296,0.09128,0.326,6.27,-0.85,6.327353317,6.60296,0.91128,6.665546639,0.31296,0.09128,0.326,6.29,0.82,6.343224732
31/08/2020 03:00,6.9924,-0.8143,7.039654981,0.1224,0.0357,0.1275,6.87,-0.85,6.922383982,7.0124,0.8757,7.06686665,0.1224,0.0357,0.1275,6.89,0.84,6.941015776
31/08/2020 03:30,6.93832,-0.80674,6.985063625,0.14832,0.04326,0.1545,6.79,-0.85,6.84299642,6.95832,0.84326,7.009229961,0.14832,0.04326,0.1545,6.81,0.8,6.856828713
31/08/2020 04:00,6.51224,-0.80268,6.561521546,0.16224,0.04732,0.169,6.35,-0.85,6.406637183,6.53224,0.84732,6.586965204,0.16224,0.04732,0.169,6.37,0.8,6.420038941
31/08/2020 04:30,6.97728,-0.79246,7.022138496,0.19728,0.05754,0.2055,6.78,-0.85,6.833073979,6.99728,0.85754,7.049631356,0.19728,0.05754,0.2055,6.8,0.8,6.846897107
31/08/2020 05:00,6.72952,-0.78014,6.774589128,0.23952,0.06986,0.2495,6.49,-0.85,6.545425884,6.74952,0.86986,6.805341773,0.23952,0.06986,0.2495,6.51,0.8,6.558970956
31/08/2020 05:30,7.21544,-0.57758,7.238520087,0.38544,0.11242,0.4015,6.83,-0.69,6.864765109,7.23544,0.77242,7.276553075,0.38544,0.11242,0.4015,6.85,0.66,6.881722168
31/08/2020 06:00,7.50936,3.30648,8.20507755,0.15936,0.04648,0.166,7.35,3.26,8.04052859,7.50936,4.24648,8.626881244,0.15936,0.04648,0.166,7.35,4.2,8.465370636
31/08/2020 06:30,7.75536,0.03948,7.755460489,0.13536,0.03948,0.141,7.62,0,7.62,7.78536,0.03948,7.785460102,0.13536,0.03948,0.141,7.65,0,7.65
31/08/2020 07:00,7.83216,0.06188,7.832404446,0.21216,0.06188,0.221,7.62,0,7.62,7.86216,0.06188,7.862403513,0.21216,0.06188,0.221,7.65,0,7.65
31/08/2020 07:30,8.2036,-0.2552,8.207568458,0.3936,0.1148,0.41,7.81,-0.37,7.818759492,8.2236,0.4848,8.237877639,0.3936,0.1148,0.41,7.83,0.37,7.838737143
31/08/2020 08:00,9.84472,-0.19654,9.846681667,0.59472,0.17346,0.6195,9.25,-0.37,9.257397042,9.86472,0.54346,9.879678611,0.59472,0.17346,0.6195,9.27,0.37,9.277381096
31/08/2020 08:30,8.41352,0.05686,8.413712133,1.46352,0.42686,1.5245,6.95,-0.37,6.959841952,8.43352,0.79686,8.471082897,1.46352,0.42686,1.5245,6.97,0.37,6.979813751
31/08/2020 09:00,9.67808,1.54944,9.801326278,0.71808,0.20944,0.748,8.96,1.34,9.059646792,9.68808,0.80944,9.721835588,0.71808,0.20944,0.748,8.97,0.6,8.990044494
31/08/2020 09:30,9.17392,0.70656,9.201088805,1.15392,0.33656,1.202,8.02,0.37,8.028530376,9.20392,-0.04344,9.204022512,1.15392,0.33656,1.202,8.05,-0.38,8.058963953
31/08/2020 10:00,10.28392,0.77156,10.31282286,1.03392,0.30156,1.077,9.25,0.47,9.261932844,10.31392,-0.18844,10.3156413,1.03392,0.30156,1.077,9.28,-0.49,9.292927418
31/08/2020 10:30,9.39176,1.09468,9.455341358,1.90176,0.55468,1.981,7.49,0.54,7.509440725,9.41176,0.01468,9.411771449,1.90176,0.55468,1.981,7.51,-0.54,7.529389085
31/08/2020 11:00,9.33592,0.97006,9.386182326,2.12592,0.62006,2.2145,7.21,0.35,7.218490147,9.35592,0.26006,9.359533656,2.12592,0.62006,2.2145,7.23,-0.36,7.238957107
31/08/2020 11:30,9.00256,1.51408,9.128993636,3.68256,1.07408,3.836,5.32,0.44,5.338164479,9.02256,0.60408,9.042759623,3.68256,1.07408,3.836,5.34,-0.47,5.360643618
31/08/2020 12:00,9.166,1.2905,9.256400286,3.156,0.9205,3.2875,6.01,0.37,6.02137858,9.186,0.5505,9.20248044,3.156,0.9205,3.2875,6.03,-0.37,6.041340911
31/08/2020 12:30,9.82856,1.10958,9.890993856,2.15856,0.62958,2.2485,7.67,0.48,7.68500488,9.84856,0.14958,9.849695846,2.15856,0.62958,2.2485,7.69,-0.48,7.704965931
31/08/2020 13:00,9.02256,1.31408,9.117751653,2.96256,0.86408,3.086,6.06,0.45,6.076684952,9.03256,0.38408,9.040722184,2.96256,0.86408,3.086,6.07,-0.48,6.088949006
31/08/2020 13:30,9.01216,0.88688,9.055693458,1.77216,0.51688,1.846,7.24,0.37,7.249448255,9.02216,0.13688,9.02319828,1.77216,0.51688,1.846,7.25,-0.38,7.25995179
31/08/2020 14:00,9.2368,0.9824,9.288895736,1.9968,0.5824,2.08,7.24,0.4,7.251041305,9.2468,0.1724,9.248406998,1.9968,0.5824,2.08,7.25,-0.41,7.261583849
31/08/2020 14:30,8.67184,0.41762,8.681890085,1.43184,0.41762,1.4915,7.24,0,7.24,8.68184,0.41762,8.691878523,1.43184,0.41762,1.4915,7.25,0,7.25
31/08/2020 15:00,8.54896,0.62678,8.57190587,2.14896,0.62678,2.2385,6.4,0,6.4,8.56896,0.62678,8.591852457,2.14896,0.62678,2.2385,6.42,0,6.42
31/08/2020 15:30,9.1604,0.3647,9.167656966,1.2504,0.3647,1.3025,7.91,0,7.91,9.1804,0.3647,9.187641169,1.2504,0.3647,1.3025,7.93,0,7.93
31/08/2020 16:00,9.25848,0.36414,9.265638124,1.24848,0.36414,1.3005,8.01,0,8.01,9.28848,0.36414,9.295615023,1.24848,0.36414,1.3005,8.04,0,8.04
31/08/2020 16:30,9.12264,0.32452,9.128410256,1.11264,0.32452,1.159,8.01,0,8.01,9.15264,0.32452,9.158391354,1.11264,0.32452,1.159,8.04,0,8.04
31/08/2020 17:00,8.98936,0.30898,8.994668524,1.05936,0.30898,1.1035,7.93,0,7.93,9.00936,0.30898,9.014656746,1.05936,0.30898,1.1035,7.95,0,7.95
31/08/2020 17:30,9.05696,-0.23922,9.060118689,0.99696,0.29078,1.0385,8.06,-0.53,8.077406762,9.08696,0.89078,9.130516472,0.99696,0.29078,1.0385,8.09,0.6,8.112219178
31/08/2020 18:00,8.88744,-0.14658,8.888648685,0.69744,0.20342,0.7265,8.19,-0.35,8.197475221,8.92744,0.55342,8.944577053,0.69744,0.20342,0.7265,8.23,0.35,8.237438922
31/08/2020 18:30,8.7468,-0.1876,8.748811576,0.5568,0.1624,0.58,8.19,-0.35,8.197475221,8.7868,0.5424,8.803524976,0.5568,0.1624,0.58,8.23,0.38,8.238768112
31/08/2020 19:00,9.06312,-0.23534,9.066174996,0.39312,0.11466,0.4095,8.67,-0.35,8.677061715,9.09312,0.46466,9.104984363,0.39312,0.11466,0.4095,8.7,0.35,8.707037384
31/08/2020 19:30,8.81752,0.13636,8.818574318,0.46752,0.13636,0.487,8.35,0,8.35,8.85752,0.13636,8.858569557,0.46752,0.13636,0.487,8.39,0,8.39
31/08/2020 20:00,8.72976,0.13118,8.730745549,0.44976,0.13118,0.4685,8.28,0,8.28,8.75976,0.13118,8.760742175,0.44976,0.13118,0.4685,8.31,0,8.31
31/08/2020 20:30,8.79672,0.21196,8.799273254,0.72672,0.21196,0.757,8.07,0,8.07,8.83672,0.21196,8.8392617,0.72672,0.21196,0.757,8.11,0,8.11
31/08/2020 21:00,9.19104,0.03822,9.191119467,0.13104,0.03822,0.1365,9.06,0,9.06,9.23104,0.03822,9.231119122,0.13104,0.03822,0.1365,9.1,0,9.1
31/08/2020 21:30,9.01072,-0.42854,9.020904691,0.21072,0.06146,0.2195,8.8,-0.49,8.813631488,9.05072,0.50146,9.064601185,0.21072,0.06146,0.2195,8.84,0.44,8.850943453
31/08/2020 22:00,8.6264,-0.3598,8.633900219,0.4464,0.1302,0.465,8.18,-0.49,8.194662897,8.6664,0.6002,8.687158857,0.4464,0.1302,0.465,8.22,0.47,8.233425775
31/08/2020 22:30,8.27144,-0.43708,8.282980056,0.18144,0.05292,0.189,8.09,-0.49,8.104825723,8.30144,0.52292,8.317893447,0.18144,0.05292,0.189,8.12,0.47,8.133590843
31/08/2020 23:00,7.70368,-0.41976,7.715107517,0.34368,0.10024,0.358,7.36,-0.52,7.378346698,7.73368,0.57024,7.754674719,0.34368,0.10024,0.358,7.39,0.47,7.40493079
31/08/2020 23:30,7.6912,2.7641,8.172808957,0.8712,0.2541,0.9075,6.82,2.51,7.267220927,7.4812,4.1441,8.55230485,0.8712,0.2541,0.9075,6.61,3.89,7.669693605
01/09/2020 00:00,7.16904,-0.42028,7.181348745,0.47904,0.13972,0.499,6.69,-0.56,6.713397054,7.19904,0.66972,7.230124605,0.47904,0.13972,0.499,6.72,0.53,6.740867897
01/09/2020 00:30,7.534,-0.488,7.549788076,0.384,0.112,0.4,7.15,-0.6,7.175130661,7.554,0.682,7.584724122,0.384,0.112,0.4,7.17,0.57,7.192621219
01/09/2020 01:00,6.91392,-0.37344,6.92399792,0.67392,0.19656,0.702,6.24,-0.57,6.265979572,6.93392,0.72656,6.971881812,0.67392,0.19656,0.702,6.26,0.53,6.28239604
01/09/2020 01:30,6.8616,-0.5012,6.879880522,0.4416,0.1288,0.46,6.42,-0.63,6.450837155,6.8816,0.7188,6.919038372,0.4416,0.1288,0.46,6.44,0.59,6.466969924
01/09/2020 02:00,6.72656,-0.45392,6.74185826,0.70656,0.20608,0.736,6.02,-0.66,6.056071334,6.73656,0.84608,6.789483927,0.70656,0.20608,0.736,6.03,0.64,6.063868402
01/09/2020 02:30,6.71296,-0.54622,6.735145748,0.49296,0.14378,0.5135,6.22,-0.69,6.25815468,6.73296,0.78378,6.778426178,0.49296,0.14378,0.5135,6.24,0.64,6.272734651
01/09/2020 03:00,6.7968,-0.6201,6.825028516,0.1368,0.0399,0.1425,6.66,-0.66,6.692622804,6.8268,0.6799,6.860573026,0.1368,0.0399,0.1425,6.69,0.64,6.720543133
01/09/2020 03:30,6.636,-0.562,6.659755251,0.336,0.098,0.35,6.3,-0.66,6.33447709,6.656,0.738,6.696788783,0.336,0.098,0.35,6.32,0.64,6.35232241
01/09/2020 04:00,6.80024,-0.65868,6.832065822,0.21024,0.06132,0.219,6.59,-0.72,6.62921564,6.81024,0.75132,6.851558261,0.21024,0.06132,0.219,6.6,0.69,6.635970163
01/09/2020 04:30,6.9704,-0.6728,7.002794871,0.2304,0.0672,0.24,6.74,-0.74,6.780501456,6.9904,0.7572,7.031290351,0.2304,0.0672,0.24,6.76,0.69,6.795123251
01/09/2020 05:00,7.01648,-0.55936,7.038741024,0.27648,0.08064,0.288,6.74,-0.64,6.77031757,7.03648,0.68064,7.06932257,0.27648,0.08064,0.288,6.76,0.6,6.786574983
01/09/2020 05:30,7.29592,-0.31494,7.30271428,0.32592,0.09506,0.3395,6.97,-0.41,6.98204841,7.31592,0.46506,7.330686615,0.32592,0.09506,0.3395,6.99,0.37,6.999785711
01/09/2020 06:00,7.55592,-0.10744,7.556683823,0.86592,0.25256,0.902,6.69,-0.36,6.699679097,7.58592,0.62256,7.611423205,0.86592,0.25256,0.902,6.72,0.37,6.730178304
