Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/09/2020 06:30,8.302,-0.3365,8.308816778,0.252,0.0735,0.2625,8.05,-0.41,8.060434231,8.322,0.4435,8.333809228,0.252,0.0735,0.2625,8.07,0.37,8.078477579
01/09/2020 07:00,8.79904,1.73972,8.969377381,0.23904,0.06972,0.249,8.56,1.67,8.721381771,8.81904,0.66972,8.844432791,0.23904,0.06972,0.249,8.58,0.6,8.600953436
01/09/2020 07:30,9.33592,0.63006,9.357156505,0.20592,0.06006,0.2145,9.13,0.57,9.147775686,9.37592,-0.55994,9.392625227,0.20592,0.06006,0.2145,9.17,-0.62,9.190935752
01/09/2020 08:00,10.0508,0.9294,10.09367946,0.3408,0.0994,0.355,9.71,0.83,9.745409176,10.0808,-0.7806,10.11097745,0.3408,0.0994,0.355,9.74,-0.88,9.779672796
01/09/2020 08:30,10.28384,1.01112,10.33342774,0.48384,0.14112,0.504,9.8,0.87,9.838541559,10.32384,-0.78888,10.35393664,0.48384,0.14112,0.504,9.84,-0.93,9.883850464
01/09/2020 09:00,10.36824,1.29282,10.44853024,1.03824,0.30282,1.0815,9.33,0.99,9.382377098,10.39824,-0.73718,10.42433832,1.03824,0.30282,1.0815,9.36,-1.04,9.417600544
01/09/2020 09:30,10.44248,1.54864,10.55668861,1.57248,0.45864,1.638,8.87,1.09,8.936721994,10.46248,-0.67136,10.4839979,1.57248,0.45864,1.638,8.89,-1.13,8.961528887
01/09/2020 10:00,10.52728,1.79754,10.67964298,1.87728,0.54754,1.9555,8.65,1.25,8.739851257,10.54728,-0.74246,10.57337989,1.87728,0.54754,1.9555,8.67,-1.29,8.765443514
01/09/2020 10:30,10.59048,1.88014,10.75607703,2.16048,0.63014,2.2505,8.43,1.25,8.522171085,10.61048,-0.65986,10.63097837,2.16048,0.63014,2.2505,8.45,-1.29,8.547900327
01/09/2020 11:00,10.59048,2.10014,10.79670573,2.40048,0.70014,2.5005,8.19,1.4,8.308796543,10.60048,-0.73986,10.62626788,2.40048,0.70014,2.5005,8.2,-1.44,8.325478965
01/09/2020 11:30,10.56416,2.17788,10.78631716,2.56416,0.74788,2.671,8,1.43,8.126801339,10.58416,-0.72212,10.60876525,2.56416,0.74788,2.671,8.02,-1.47,8.153606564
01/09/2020 12:00,10.69744,1.69092,10.83025544,1.71744,0.50092,1.789,8.98,1.19,9.058504292,10.71744,-0.73908,10.74289344,1.71744,0.50092,1.789,9,-1.24,9.085020638
01/09/2020 12:30,10.55528,1.72404,10.69515076,2.10528,0.61404,2.193,8.45,1.11,8.522593502,10.57528,-0.54596,10.5893635,2.10528,0.61404,2.193,8.47,-1.16,8.549064276
01/09/2020 13:00,11.0176,2.0068,11.19887298,2.4576,0.7168,2.56,8.56,1.29,8.656656398,11.0376,-0.6232,11.05517942,2.4576,0.7168,2.56,8.58,-1.34,8.684008291
01/09/2020 13:30,11.04288,1.99584,11.22179023,2.28288,0.66584,2.378,8.76,1.33,8.860389382,11.06288,-0.71416,11.0859072,2.28288,0.66584,2.378,8.78,-1.38,8.887789376
01/09/2020 14:00,10.60248,2.10114,10.80867112,2.47248,0.72114,2.5755,8.13,1.38,8.246290075,10.61248,-0.70886,10.63612778,2.47248,0.72114,2.5755,8.14,-1.43,8.264653653
01/09/2020 14:30,11.03224,2.07232,11.22518729,2.68224,0.78232,2.794,8.35,1.29,8.449059119,11.05224,-0.54768,11.06580148,2.68224,0.78232,2.794,8.37,-1.33,8.475010324
01/09/2020 15:00,10.63176,2.06218,10.82990799,2.92176,0.85218,3.0435,7.71,1.21,7.80437057,10.65176,-0.40782,10.65956417,2.92176,0.85218,3.0435,7.73,-1.26,7.83201762
01/09/2020 15:30,10.72936,1.93898,10.90315594,2.49936,0.72898,2.6035,8.23,1.21,8.318473418,10.75936,-0.53102,10.77245607,2.49936,0.72898,2.6035,8.26,-1.26,8.355549054
01/09/2020 16:00,10.54288,1.65584,10.67211904,1.80288,0.52584,1.878,8.74,1.13,8.81274645,10.56288,-0.65416,10.58311671,1.80288,0.52584,1.878,8.76,-1.18,8.839117603
01/09/2020 16:30,10.78568,1.25624,10.85859254,0.77568,0.22624,0.808,10.01,1.03,10.06285248,10.82568,-0.85376,10.85929342,0.77568,0.22624,0.808,10.05,-1.08,10.10786328
01/09/2020 17:00,10.24184,1.41512,10.33914171,1.49184,0.43512,1.554,8.75,0.98,8.804708967,10.27184,-0.59488,10.28905142,1.49184,0.43512,1.554,8.78,-1.03,8.840209274
01/09/2020 17:30,10.14072,1.42646,10.24055615,1.77072,0.51646,1.8445,8.37,0.91,8.419323013,10.17072,-0.43354,10.17995591,1.77072,0.51646,1.8445,8.4,-0.95,8.45354955
01/09/2020 18:00,10.14568,1.11124,10.20635474,1.13568,0.33124,1.183,9.01,0.78,9.043699464,10.17568,-0.48876,10.18741134,1.13568,0.33124,1.183,9.04,-0.82,9.077114079
01/09/2020 18:30,9.82456,0.91758,9.867316365,0.81456,0.23758,0.8485,9.01,0.68,9.035623941,9.85456,-0.49242,9.866855135,0.81456,0.23758,0.8485,9.04,-0.73,9.069426663
01/09/2020 19:00,9.76736,0.75048,9.796149325,0.68736,0.20048,0.716,9.08,0.55,9.096642238,9.80736,-0.40952,9.815906316,0.68736,0.20048,0.716,9.12,-0.61,9.140377454
01/09/2020 19:30,10.42888,0.56634,10.44424622,0.15888,0.04634,0.1655,10.27,0.52,10.28315613,10.46888,-0.52366,10.48196872,0.15888,0.04634,0.1655,10.31,-0.57,10.32574453
01/09/2020 20:00,9.98424,0.60582,10.00260297,0.29424,0.08582,0.3065,9.69,0.52,9.703942498,10.02424,-0.51418,10.03741843,0.29424,0.08582,0.3065,9.73,-0.6,9.748481933
01/09/2020 20:30,10.17872,0.54796,10.19345874,0.19872,0.05796,0.207,9.98,0.49,9.992021817,10.21872,-0.48204,10.23008314,0.19872,0.05796,0.207,10.02,-0.54,10.03454035
01/09/2020 21:00,10.04392,0.53406,10.05810862,0.25392,0.07406,0.2645,9.79,0.46,9.800800988,10.08392,-0.42594,10.09291174,0.25392,0.07406,0.2645,9.83,-0.5,9.842707961
01/09/2020 21:30,9.7512,0.4041,9.759569573,0.1512,0.0441,0.1575,9.6,0.36,9.606747629,9.7812,-0.3359,9.786965937,0.1512,0.0441,0.1575,9.63,-0.38,9.637494488
01/09/2020 22:00,9.48392,0.43406,9.493847832,0.25392,0.07406,0.2645,9.23,0.36,9.237017917,9.52392,-0.30594,9.528832638,0.25392,0.07406,0.2645,9.27,-0.38,9.277785296
01/09/2020 22:30,9.23136,0.44248,9.24195845,0.11136,0.03248,0.116,9.12,0.41,9.129211357,9.26136,-0.41752,9.270766527,0.11136,0.03248,0.116,9.15,-0.45,9.161058891
01/09/2020 23:00,8.57664,0.56152,8.595001943,0.41664,0.12152,0.434,8.16,0.44,8.171854135,8.59664,-0.36848,8.604533503,0.41664,0.12152,0.434,8.18,-0.49,8.194662897
01/09/2020 23:30,8.44224,1.86232,8.645209772,0.28224,0.08232,0.294,8.16,1.78,8.351886015,8.40224,1.71232,8.574944711,0.28224,0.08232,0.294,8.12,1.63,8.281986477
02/09/2020 00:00,8.5152,0.1236,8.516096993,0.1152,0.0336,0.12,8.4,0.09,8.400482129,8.5352,-0.2564,8.539050298,0.1152,0.0336,0.12,8.42,-0.29,8.424992582
02/09/2020 00:30,8.7852,6.5436,10.95437995,0.1152,0.0336,0.12,8.67,6.51,10.84200166,8.3852,5.7936,10.19202531,0.1152,0.0336,0.12,8.27,5.76,10.07821909
02/09/2020 01:00,8.20008,6.50794,10.46874372,0.13008,0.03794,0.1355,8.07,6.47,10.34339403,7.74008,5.89794,9.731111686,0.13008,0.03794,0.1355,7.61,5.86,9.604774854
02/09/2020 01:30,7.78104,6.58072,10.19070455,0.55104,0.16072,0.574,7.23,6.42,9.668986503,7.33104,6.02072,9.486475468,0.55104,0.16072,0.574,6.78,5.86,8.961473093
02/09/2020 02:00,7.81656,6.72108,10.3088082,0.82656,0.24108,0.861,6.99,6.48,9.531552864,7.37656,6.10108,9.572711977,0.82656,0.24108,0.861,6.55,5.86,8.788748489
02/09/2020 02:30,7.70952,6.50736,10.08872801,0.29952,0.08736,0.312,7.41,6.42,9.804310277,7.25952,6.07736,9.467572825,0.29952,0.08736,0.312,6.96,5.99,9.182684793
02/09/2020 03:00,7.62096,6.61278,10.08998963,0.66096,0.19278,0.6885,6.96,6.42,9.468790841,7.18096,6.23278,9.508613624,0.66096,0.19278,0.6885,6.52,6.04,8.887744371
02/09/2020 03:30,7.692,6.3485,9.973480649,0.372,0.1085,0.3875,7.32,6.24,9.618731725,7.242,6.3585,9.637275873,0.372,0.1085,0.3875,6.87,6.25,9.287593876
02/09/2020 04:00,7.6496,6.1978,9.845257996,0.1296,0.0378,0.135,7.52,6.16,9.720905308,7.1996,6.3778,9.618241679,0.1296,0.0378,0.135,7.07,6.34,9.496341401
02/09/2020 04:30,7.59096,6.33528,9.88728711,0.60096,0.17528,0.626,6.99,6.16,9.316957658,7.15096,6.45528,9.633632171,0.60096,0.17528,0.626,6.55,6.28,9.074188669
02/09/2020 05:00,7.77576,6.35418,10.04181493,0.66576,0.19418,0.6935,7.11,6.16,9.407321617,7.33576,6.44418,9.764262934,0.66576,0.19418,0.6935,6.67,6.25,9.140645491
02/09/2020 05:30,7.94776,5.95018,9.928319649,0.13776,0.04018,0.1435,7.81,5.91,9.794090055,7.92776,6.33018,10.14497696,0.13776,0.04018,0.1435,7.79,6.29,10.01240231
02/09/2020 06:00,8.04256,-0.15092,8.043975895,0.68256,0.19908,0.711,7.36,-0.35,7.368317311,8.06256,0.19908,8.065017458,0.68256,0.19908,0.711,7.38,0,7.38
02/09/2020 06:30,8.57424,-0.28168,8.578865613,0.23424,0.06832,0.244,8.34,-0.35,8.347340894,8.60424,0.36832,8.612119693,0.23424,0.06832,0.244,8.37,0.3,8.375374618
02/09/2020 07:00,9.0068,0.4874,9.019978104,0.4368,0.1274,0.455,8.57,0.36,8.577557928,9.0468,-0.2426,9.05005221,0.4368,0.1274,0.455,8.61,-0.37,8.617946391
02/09/2020 07:30,9.79464,0.59302,9.812575883,0.52464,0.15302,0.5465,9.27,0.44,9.280436412,9.82464,-0.33698,9.83041742,0.52464,0.15302,0.5465,9.3,-0.49,9.312899656
02/09/2020 08:00,10.11672,1.04696,10.17074967,0.84672,0.24696,0.882,9.27,0.8,9.304455922,10.14672,-0.60304,10.16462414,0.84672,0.24696,0.882,9.3,-0.85,9.338763301
02/09/2020 08:30,11.1872,1.2771,11.25985916,0.8472,0.2471,0.8825,10.34,1.03,10.39117414,11.2172,-0.8329,11.24807976,0.8472,0.2471,0.8825,10.37,-1.08,10.42608747
02/09/2020 09:00,11.00976,1.30118,11.08638285,0.92976,0.27118,0.9685,10.08,1.03,10.13248736,11.03976,-0.80882,11.06934915,0.92976,0.27118,0.9685,10.11,-1.08,10.16752182
02/09/2020 09:30,11.2788,1.5459,11.38424948,1.5288,0.4459,1.5925,9.75,1.1,9.811855074,11.3088,-0.7141,11.33132368,1.5288,0.4459,1.5925,9.78,-1.16,9.848553193
02/09/2020 10:00,10.71672,1.92696,10.88858404,2.52672,0.73696,2.632,8.19,1.19,8.27600145,10.73672,-0.50304,10.74849783,2.52672,0.73696,2.632,8.21,-1.24,8.303113874
02/09/2020 10:30,10.81456,1.66758,10.94237319,1.77456,0.51758,1.8485,9.04,1.15,9.11285356,10.83456,-0.67242,10.85540598,1.77456,0.51758,1.8485,9.06,-1.19,9.137817026
02/09/2020 11:00,10.83856,1.71958,10.9741213,1.67856,0.48958,1.7485,9.16,1.23,9.242212938,10.85856,-0.79042,10.88729025,1.67856,0.48958,1.7485,9.18,-1.28,9.268807906
02/09/2020 11:30,10.79288,1.68584,10.92375005,1.56288,0.45584,1.628,9.23,1.23,9.311594922,10.82288,-0.82416,10.85421444,1.56288,0.45584,1.628,9.26,-1.28,9.348047925
02/09/2020 12:00,10.74576,2.08168,10.9455356,2.40576,0.70168,2.506,8.34,1.38,8.453401682,10.77576,-0.72832,10.80034507,2.40576,0.70168,2.506,8.37,-1.43,8.491277878
02/09/2020 12:30,11.1276,1.9743,11.30138674,1.7976,0.5243,1.8725,9.33,1.45,9.442001906,11.1576,-0.9757,11.20017983,1.7976,0.5243,1.8725,9.36,-1.5,9.479430363
02/09/2020 13:00,11.228,2.0215,11.40852516,1.788,0.5215,1.8625,9.44,1.5,9.558430834,11.248,-1.0285,11.29492436,1.788,0.5215,1.8625,9.46,-1.55,9.586141038
02/09/2020 13:30,11.73728,1.89004,11.88848153,1.33728,0.39004,1.393,10.4,1.5,10.50761629,11.76728,-1.15996,11.82431333,1.33728,0.39004,1.393,10.43,-1.55,10.54454361
02/09/2020 14:00,11.3952,1.7436,11.52782391,0.8352,0.2436,0.87,10.56,1.5,10.66600206,11.4352,-1.3064,11.50958209,0.8352,0.2436,0.87,10.6,-1.55,10.71272608
02/09/2020 14:30,11.24368,1.55274,11.35038948,0.76368,0.22274,0.7955,10.48,1.33,10.56405699,11.28368,-1.15726,11.34286935,0.76368,0.22274,0.7955,10.52,-1.38,10.61012724
02/09/2020 15:00,11.50048,1.50514,11.59855537,0.60048,0.17514,0.6255,10.9,1.33,10.98084241,11.54048,-1.23486,11.60635851,0.60048,0.17514,0.6255,10.94,-1.41,11.03048956
02/09/2020 15:30,11.90816,1.47238,11.99884067,0.48816,0.14238,0.5085,11.42,1.33,11.49718661,11.93816,-1.26762,12.0052707,0.48816,0.14238,0.5085,11.45,-1.41,11.53648993
02/09/2020 16:00,11.31456,1.47258,11.40998509,0.93456,0.27258,0.9735,10.38,1.2,10.44913394,11.36456,-0.97742,11.40651454,0.93456,0.27258,0.9735,10.43,-1.25,10.50463707
02/09/2020 16:30,11.01512,1.29566,11.09105962,0.70512,0.20566,0.7345,10.31,1.09,10.36745871,11.04512,-0.94434,11.08541627,0.70512,0.20566,0.7345,10.34,-1.15,10.40375413
02/09/2020 17:00,10.75736,0.93548,10.79795893,0.80736,0.23548,0.841,9.95,0.7,9.974592724,10.80736,-0.51452,10.81960078,0.80736,0.23548,0.841,10,-0.75,10.02808556
02/09/2020 17:30,10.79264,0.77452,10.82039553,0.63264,0.18452,0.659,10.16,0.59,10.17711649,10.84264,-0.45548,10.85220273,0.63264,0.18452,0.659,10.21,-0.64,10.2300391
02/09/2020 18:00,11.23512,0.65566,11.25423527,0.22512,0.06566,0.2345,11.01,0.59,11.02579702,11.28512,-0.57434,11.29972565,0.22512,0.06566,0.2345,11.06,-0.64,11.0785017
02/09/2020 18:30,10.86344,0.55392,10.87755285,0.25344,0.07392,0.264,10.61,0.48,10.62085213,10.91344,-0.45608,10.92296579,0.25344,0.07392,0.264,10.66,-0.53,10.67316729
02/09/2020 19:00,10.93792,0.56106,10.95230032,0.27792,0.08106,0.2895,10.66,0.48,10.67080128,10.98792,-0.44894,10.99708748,0.27792,0.08106,0.2895,10.71,-0.53,10.72310589
02/09/2020 19:30,10.57064,0.53102,10.58396959,0.38064,0.11102,0.3965,10.19,0.42,10.19865187,10.62064,-0.34898,10.62637196,0.38064,0.11102,0.3965,10.24,-0.46,10.25032682
02/09/2020 20:00,10.5352,0.4886,10.54652402,0.2352,0.0686,0.245,10.3,0.42,10.30855955,10.5752,-0.3614,10.58137349,0.2352,0.0686,0.245,10.34,-0.43,10.34893714
02/09/2020 20:30,10.43888,0.55134,10.45342965,0.27888,0.08134,0.2905,10.16,0.47,10.17086525,10.47888,-0.43866,10.48805743,0.27888,0.08134,0.2905,10.2,-0.52,10.2132463
02/09/2020 21:00,10.10256,0.45158,10.11264768,0.14256,0.04158,0.1485,9.96,0.41,9.968435183,10.14256,-0.41842,10.15118706,0.14256,0.04158,0.1485,10,-0.46,10.01057441
02/09/2020 21:30,9.66232,0.47026,9.673756884,0.41232,0.12026,0.4295,9.25,0.35,9.256619253,9.70232,-0.22974,9.705039611,0.41232,0.12026,0.4295,9.29,-0.35,9.296590773
02/09/2020 22:00,9.14776,0.54768,9.164140243,0.67776,0.19768,0.706,8.47,0.35,8.477228321,9.18776,-0.15232,9.189022538,0.67776,0.19768,0.706,8.51,-0.35,8.517194374
02/09/2020 22:30,8.7768,0.6999,8.804662302,0.8568,0.2499,0.8925,7.92,0.45,7.93277379,8.8068,-0.2101,8.809305776,0.8568,0.2499,0.8925,7.95,-0.46,7.963297056
02/09/2020 23:00,8.4808,0.5844,8.500911245,0.4608,0.1344,0.48,8.02,0.45,8.032614767,8.5108,-0.2456,8.514342958,0.4608,0.1344,0.48,8.05,-0.38,8.058963953
02/09/2020 23:30,8.6448,-0.2836,8.649450618,0.1248,0.0364,0.13,8.52,-0.32,8.526007272,8.6748,0.0364,8.674876368,0.1248,0.0364,0.13,8.55,0,8.55
03/09/2020 00:00,8.0644,0.0742,8.064741347,0.2544,0.0742,0.265,7.81,0,7.81,8.0844,0.0742,8.084740503,0.2544,0.0742,0.265,7.83,0,7.83
03/09/2020 00:30,7.64064,-0.25648,7.644943532,0.32064,0.09352,0.334,7.32,-0.35,7.328362709,7.66064,-0.25648,7.664932302,0.32064,0.09352,0.334,7.34,-0.35,7.348339949
03/09/2020 01:00,7.68816,-0.27762,7.693170806,0.24816,0.07238,0.2585,7.44,-0.35,7.448227977,7.70816,0.42238,7.719723794,0.24816,0.07238,0.2585,7.46,0.35,7.468205943
03/09/2020 01:30,8.0276,-0.3157,8.033805341,0.1176,0.0343,0.1225,7.91,-0.35,7.917739576,8.0476,0.3843,8.056770584,0.1176,0.0343,0.1225,7.93,0.35,7.937720076
03/09/2020 02:00,7.74712,0.03416,7.747195312,0.11712,0.03416,0.122,7.63,0,7.63,7.77712,0.03416,7.777195021,0.11712,0.03416,0.122,7.66,0,7.66
03/09/2020 02:30,7.6116,5.6513,9.480171214,0.1416,0.0413,0.1475,7.47,5.61,9.342001927,7.3616,6.3913,9.748942007,0.1416,0.0413,0.1475,7.22,6.35,9.615139105
03/09/2020 03:00,7.72904,0.03472,7.729117983,0.11904,0.03472,0.124,7.61,0,7.61,7.74904,0.03472,7.749117782,0.11904,0.03472,0.124,7.63,0,7.63
03/09/2020 03:30,7.7588,0.0434,7.758921381,0.1488,0.0434,0.155,7.61,0,7.61,7.7788,0.0434,7.778921069,0.1488,0.0434,0.155,7.63,0,7.63
03/09/2020 04:00,7.37672,0.52446,7.395340171,0.66672,0.19446,0.6945,6.71,0.33,6.718109853,7.38672,-0.16554,7.388574683,0.66672,0.19446,0.6945,6.72,-0.36,6.729635949
03/09/2020 04:30,7.38768,0.07224,7.388033189,0.24768,0.07224,0.258,7.14,0,7.14,7.40768,-0.28776,7.41326708,0.24768,0.07224,0.258,7.16,-0.36,7.169044567
03/09/2020 05:00,7.39608,0.45094,7.409814185,0.34608,0.10094,0.3605,7.05,0.35,7.058682597,7.41608,-0.25906,7.420603389,0.34608,0.10094,0.3605,7.07,-0.36,7.079159555
03/09/2020 05:30,7.57392,0.47656,7.588898049,0.43392,0.12656,0.452,7.14,0.35,7.148573284,7.60392,-0.23344,7.607502455,0.43392,0.12656,0.452,7.17,-0.36,7.179031968
03/09/2020 06:00,8.09824,0.51282,8.114460885,0.55824,0.16282,0.5815,7.54,0.35,7.548118971,8.11824,-0.19718,8.120634252,0.55824,0.16282,0.5815,7.56,-0.36,7.568566575
03/09/2020 06:30,8.83376,0.71818,8.862905745,0.23376,0.06818,0.2435,8.6,0.65,8.624528973,8.84376,-0.19182,8.845840031,0.23376,0.06818,0.2435,8.61,-0.26,8.613924773
03/09/2020 07:00,9.46448,0.61964,9.484742242,0.44448,0.12964,0.463,9.02,0.49,9.033299508,9.49448,-0.41036,9.503343927,0.44448,0.12964,0.463,9.05,-0.54,9.066096183
03/09/2020 07:30,10.19872,0.89546,10.23795577,0.49872,0.14546,0.5195,9.7,0.75,9.728951639,10.23872,-0.65454,10.25962036,0.49872,0.14546,0.5195,9.74,-0.8,9.772798985
03/09/2020 08:00,10.534,1.2595,10.609029,0.684,0.1995,0.7125,9.85,1.06,9.906871353,10.574,-0.9205,10.61399059,0.684,0.1995,0.7125,9.89,-1.12,9.953215561
03/09/2020 08:30,10.7376,1.3043,10.81652681,0.8376,0.2443,0.8725,9.9,1.06,9.95658576,10.7276,-0.8757,10.7632826,0.8376,0.2443,0.8725,9.89,-1.12,9.953215561
03/09/2020 09:00,11.09912,1.27266,11.17184534,0.72912,0.21266,0.7595,10.37,1.06,10.42403473,11.13912,-0.90734,11.17601272,0.72912,0.21266,0.7595,10.41,-1.12,10.47007641
03/09/2020 09:30,11.47192,1.27806,11.5428933,0.54192,0.15806,0.5645,10.93,1.12,10.9872335,11.51192,-1.01194,11.55631103,0.54192,0.15806,0.5645,10.97,-1.17,11.03221646
03/09/2020 10:00,11.6636,1.2298,11.72825533,0.5136,0.1498,0.535,11.15,1.08,11.20218282,11.7036,-0.9802,11.74457513,0.5136,0.1498,0.535,11.19,-1.13,11.24691069
03/09/2020 10:30,11.82968,1.51824,11.92670875,0.67968,0.19824,0.708,11.15,1.32,11.22786266,11.86968,-1.18176,11.92836368,0.67968,0.19824,0.708,11.19,-1.38,11.27477272
03/09/2020 11:00,11.84984,2.50412,12.11153686,2.61984,0.76412,2.729,9.23,1.74,9.392576856,11.88984,-1.02588,11.93401546,2.61984,0.76412,2.729,9.27,-1.79,9.441239325
03/09/2020 11:30,11.21448,2.28214,11.44433155,2.06448,0.60214,2.1505,9.15,1.68,9.302951145,11.24448,-1.13786,11.30190497,2.06448,0.60214,2.1505,9.18,-1.74,9.343446901
03/09/2020 12:00,11.08768,1.94474,11.25693837,1.86768,0.54474,1.9455,9.22,1.4,9.325684961,11.12768,-0.90526,11.16444167,1.86768,0.54474,1.9455,9.26,-1.45,9.372838417
03/09/2020 12:30,11.1088,1.9009,11.27026434,1.8888,0.5509,1.9675,9.22,1.35,9.318309933,11.1488,-0.8591,11.18185111,1.8888,0.5509,1.9675,9.26,-1.41,9.366733689
03/09/2020 13:00,11.7156,1.9933,11.88396097,2.2056,0.6433,2.2975,9.51,1.35,9.605342264,11.7456,-0.7667,11.77059677,2.2056,0.6433,2.2975,9.54,-1.41,9.643635207
03/09/2020 13:30,11.70864,1.99752,11.87780859,2.04864,0.59752,2.134,9.66,1.4,9.760922088,11.73864,-0.86248,11.7702821,2.04864,0.59752,2.134,9.69,-1.46,9.799372429
03/09/2020 14:00,12.40952,2.58736,12.67638034,3.41952,0.99736,3.562,8.99,1.59,9.129523536,12.42952,-0.65264,12.44664237,3.41952,0.99736,3.562,9.01,-1.65,9.159836243
03/09/2020 14:30,11.2072,2.5696,11.49800748,2.9472,0.8596,3.07,8.26,1.71,8.435146709,11.2272,-0.8904,11.26245231,2.9472,0.8596,3.07,8.28,-1.75,8.46291321
03/09/2020 15:00,11.18432,1.98876,11.35976145,1.50432,0.43876,1.567,9.68,1.55,9.803310665,11.20432,-1.16124,11.26433598,1.50432,0.43876,1.567,9.7,-1.6,9.831073187
03/09/2020 15:30,10.88264,2.02702,11.06980865,1.77264,0.51702,1.8465,9.11,1.51,9.234294775,10.90264,-1.03298,10.95146596,1.77264,0.51702,1.8465,9.13,-1.55,9.260637127
03/09/2020 16:00,11.0236,1.8823,11.18314849,2.1336,0.6223,2.2225,8.89,1.26,8.978847365,11.0436,-0.6777,11.06437428,2.1336,0.6223,2.2225,8.91,-1.3,9.004337844
03/09/2020 16:30,11.29848,1.60914,11.41249236,1.84848,0.53914,1.9255,9.45,1.07,9.510383799,11.32848,-0.59086,11.34387829,1.84848,0.53914,1.9255,9.48,-1.13,9.54710951
03/09/2020 17:00,10.89608,1.44594,10.99160142,1.66608,0.48594,1.7355,9.23,0.96,9.279789868,10.92608,-0.52406,10.93864082,1.66608,0.48594,1.7355,9.26,-1.01,9.314918142
03/09/2020 17:30,10.666,1.418,10.75984572,2.016,0.588,2.1,8.65,0.83,8.68972957,10.696,-0.292,10.69998505,2.016,0.588,2.1,8.68,-0.88,8.724494255
03/09/2020 18:00,10.43624,1.03932,10.48786401,1.50624,0.43932,1.569,8.93,0.6,8.950134077,10.47624,-0.21068,10.4783582,1.50624,0.43932,1.569,8.97,-0.65,8.993519889
03/09/2020 18:30,10.0436,0.7648,10.0726769,1.1136,0.3248,1.16,8.93,0.44,8.940833294,10.0836,-0.1552,10.0847943,1.1136,0.3248,1.16,8.97,-0.48,8.982833629
03/09/2020 19:00,9.92024,0.65882,9.942092609,0.75024,0.21882,0.7815,9.17,0.44,9.180550092,9.96024,-0.29118,9.964495303,0.75024,0.21882,0.7815,9.21,-0.51,9.224109713
03/09/2020 19:30,10.0012,0.7266,10.02755947,0.5712,0.1666,0.595,9.43,0.56,9.44661315,10.0412,-0.4434,10.05098508,0.5712,0.1666,0.595,9.47,-0.61,9.489625915
03/09/2020 20:00,9.73656,0.06608,9.736784233,0.22656,0.06608,0.236,9.51,0,9.51,9.78656,0.06608,9.786783087,0.22656,0.06608,0.236,9.56,0,9.56
03/09/2020 20:30,9.9652,0.5161,9.978555519,0.5352,0.1561,0.5575,9.43,0.36,9.436869184,10.0052,-0.2239,10.00770494,0.5352,0.1561,0.5575,9.47,-0.38,9.47762101
03/09/2020 21:00,9.96584,0.43462,9.975312599,0.25584,0.07462,0.2665,9.71,0.36,9.716671241,10.00584,-0.30538,10.01049904,0.25584,0.07462,0.2665,9.75,-0.38,9.757402318
03/09/2020 21:30,9.65888,0.40634,9.667423393,0.15888,0.04634,0.1655,9.5,0.36,9.506818606,9.69888,-0.33366,9.704617574,0.15888,0.04634,0.1655,9.54,-0.38,9.547565135
03/09/2020 22:00,9.12704,0.51372,9.141486061,0.52704,0.15372,0.549,8.6,0.36,8.607531586,9.15704,-0.22628,9.159835381,0.52704,0.15372,0.549,8.63,-0.38,8.638362113
03/09/2020 22:30,8.78168,0.13174,8.782668105,0.45168,0.13174,0.4705,8.33,0,8.33,8.82168,-0.24826,8.825172579,0.45168,0.13174,0.4705,8.37,-0.38,8.378621605
03/09/2020 23:00,8.53,0.14,8.531148809,0.48,0.14,0.5,8.05,0,8.05,8.56,-0.24,8.563363825,0.48,0.14,0.5,8.08,-0.38,8.088930708
03/09/2020 23:30,8.34096,0.45528,8.35337618,0.36096,0.10528,0.376,7.98,0.35,7.987671751,8.37096,-0.27472,8.375466697,0.36096,0.10528,0.376,8.01,-0.38,8.019008667
04/09/2020 00:00,9.09144,0.53542,9.107192534,0.12144,0.03542,0.1265,8.97,0.5,8.983924532,9.11144,-0.47458,9.123791156,0.12144,0.03542,0.1265,8.99,-0.51,9.004454453
04/09/2020 00:30,8.11728,0.40754,8.127504134,0.19728,0.05754,0.2055,7.92,0.35,7.927729814,8.14728,-0.30246,8.152892336,0.19728,0.05754,0.2055,7.95,-0.36,7.958146769
04/09/2020 01:00,7.83504,0.04522,7.835170493,0.15504,0.04522,0.1615,7.68,0,7.68,7.85504,0.04522,7.85517016,0.15504,0.04522,0.1615,7.7,0,7.7
04/09/2020 01:30,7.9524,0.0357,7.952480132,0.1224,0.0357,0.1275,7.83,0,7.83,7.9724,0.0357,7.972479931,0.1224,0.0357,0.1275,7.85,0,7.85
04/09/2020 02:00,7.6796,0.0378,7.679693028,0.1296,0.0378,0.135,7.55,0,7.55,7.7096,0.0378,7.709692666,0.1296,0.0378,0.135,7.58,0,7.58
04/09/2020 02:30,7.35232,0.27776,7.357564815,0.95232,0.27776,0.992,6.4,0,6.4,7.38232,0.27776,7.387543516,0.95232,0.27776,0.992,6.43,0,6.43
04/09/2020 03:00,7.6028,0.1204,7.603753284,0.4128,0.1204,0.43,7.19,0,7.19,7.6228,0.1204,7.623750783,0.4128,0.1204,0.43,7.21,0,7.21
04/09/2020 03:30,7.42432,0.14126,7.425663731,0.48432,0.14126,0.5045,6.94,0,6.94,7.44432,0.14126,7.445660122,0.48432,0.14126,0.5045,6.96,0,6.96
04/09/2020 04:00,7.50224,0.04732,7.502389233,0.16224,0.04732,0.169,7.34,0,7.34,7.52224,0.04732,7.522388836,0.16224,0.04732,0.169,7.36,0,7.36
04/09/2020 04:30,7.29808,0.17444,7.30016445,0.59808,0.17444,0.623,6.7,0,6.7,7.31808,0.17444,7.320158755,0.59808,0.17444,0.623,6.72,0,6.72
04/09/2020 05:00,7.864,0.0595,7.864225089,0.204,0.0595,0.2125,7.66,0,7.66,7.894,0.0595,7.894224234,0.204,0.0595,0.2125,7.69,0,7.69
04/09/2020 05:30,7.93616,-0.31862,7.942553384,0.17616,0.05138,0.1835,7.76,-0.37,7.768815869,7.96616,0.40138,7.976265483,0.17616,0.05138,0.1835,7.79,0.35,7.79785868
04/09/2020 06:00,8.30816,0.16988,8.309896618,0.30816,0.08988,0.321,8,0.08,8.00039999,8.33816,-0.30012,8.343559444,0.30816,0.08988,0.321,8.03,-0.39,8.039465156
04/09/2020 06:30,8.92104,0.45072,8.932418665,0.31104,0.09072,0.324,8.61,0.36,8.617522846,8.95104,-0.26928,8.955089547,0.31104,0.09072,0.324,8.64,-0.36,8.647496748
04/09/2020 07:00,9.29856,0.51708,9.312925953,0.53856,0.15708,0.561,8.76,0.36,8.76739414,9.32856,-0.24292,9.331722338,0.53856,0.15708,0.561,8.79,-0.4,8.799096545
04/09/2020 07:30,9.8908,0.5894,9.908345826,0.5808,0.1694,0.605,9.31,0.42,9.319468869,9.9308,-0.2906,9.935050931,0.5808,0.1694,0.605,9.35,-0.46,9.361308669
04/09/2020 08:00,10.29256,0.90658,10.33240914,0.98256,0.28658,1.0235,9.31,0.62,9.33062163,10.33256,-0.38342,10.33967152,0.98256,0.28658,1.0235,9.35,-0.67,9.373974611
04/09/2020 08:30,10.6252,0.8511,10.65923291,0.6552,0.1911,0.6825,9.97,0.66,9.991821656,10.6552,-0.5189,10.66782753,0.6552,0.1911,0.6825,10,-0.71,10.02517332
04/09/2020 09:00,10.78224,1.01982,10.83036159,1.06224,0.30982,1.1065,9.72,0.71,9.745896572,10.82224,-0.45018,10.83159917,1.06224,0.30982,1.1065,9.76,-0.76,9.789545444
04/09/2020 09:30,11.15904,1.27472,11.23161096,1.31904,0.38472,1.374,9.84,0.89,9.880167003,11.19904,-0.55528,11.21279772,1.31904,0.38472,1.374,9.88,-0.94,9.924615862
04/09/2020 10:00,11.18256,1.61158,11.29809003,2.30256,0.67158,2.3985,8.88,0.94,8.929613653,11.20256,-0.31842,11.20708445,2.30256,0.67158,2.3985,8.9,-0.99,8.954892518
04/09/2020 10:30,11.50368,1.68774,11.62682759,1.84368,0.53774,1.9205,9.66,1.15,9.728211552,11.53368,-0.65226,11.55210879,1.84368,0.53774,1.9205,9.69,-1.19,9.76279673
04/09/2020 11:00,11.34168,2.02174,11.52046604,2.13168,0.62174,2.2205,9.21,1.4,9.315798409,11.36168,-0.82826,11.39182984,2.13168,0.62174,2.2205,9.23,-1.45,9.343200736
04/09/2020 11:30,11.54944,2.33692,11.78349521,2.86944,0.83692,2.989,8.68,1.5,8.808654835,11.56944,-0.71308,11.59139444,2.86944,0.83692,2.989,8.7,-1.55,8.836996096
04/09/2020 12:00,11.39104,1.99572,11.56454455,2.11104,0.61572,2.199,9.28,1.38,9.382046685,11.40104,-0.80428,11.42937353,2.11104,0.61572,2.199,9.29,-1.42,9.397898701
04/09/2020 12:30,10.9596,1.6853,11.08842046,1.8696,0.5453,1.9475,9.09,1.14,9.161206252,10.9896,-0.6447,11.00849428,1.8696,0.5453,1.9475,9.12,-1.19,9.197309389
04/09/2020 13:00,10.88328,1.55304,10.99353068,1.79328,0.52304,1.868,9.09,1.03,9.148169216,10.91328,-0.55696,10.927483,1.79328,0.52304,1.868,9.12,-1.08,9.183724735
04/09/2020 13:30,10.52528,1.39904,10.6178544,1.50528,0.43904,1.568,9.02,0.96,9.070942619,10.55528,-0.58096,10.57125586,1.50528,0.43904,1.568,9.05,-1.02,9.10729927
04/09/2020 14:00,10.29328,1.13304,10.35545232,1.55328,0.45304,1.618,8.74,0.68,8.766413178,10.32328,-0.27696,10.32699457,1.55328,0.45304,1.618,8.77,-0.73,8.800329539
04/09/2020 14:30,10.17856,1.03958,10.23151065,1.43856,0.41958,1.4985,8.74,0.62,8.76196325,10.20856,-0.25042,10.21163099,1.43856,0.41958,1.4985,8.77,-0.67,8.795555696
04/09/2020 15:00,10.2908,0.9469,10.33427231,1.3608,0.3969,1.4175,8.93,0.55,8.946921258,10.3308,-0.2031,10.33279625,1.3608,0.3969,1.4175,8.97,-0.6,8.990044494
04/09/2020 15:30,10.1108,0.9169,10.15228951,1.3608,0.3969,1.4175,8.75,0.52,8.76543781,10.1408,-0.1731,10.14227727,1.3608,0.3969,1.4175,8.78,-0.57,8.798482824
04/09/2020 16:00,10.30088,0.97234,10.3466697,1.55088,0.45234,1.6155,8.75,0.52,8.76543781,10.33088,-0.11766,10.33155,1.55088,0.45234,1.6155,8.78,-0.57,8.798482824
04/09/2020 16:30,10.20664,0.83652,10.24086255,1.25664,0.36652,1.309,8.95,0.47,8.962332286,10.23664,-0.15348,10.23779051,1.25664,0.36652,1.309,8.98,-0.52,8.995043079
04/09/2020 17:00,9.76584,0.82212,9.800383268,1.51584,0.44212,1.579,8.25,0.38,8.258746878,9.80584,0.04212,9.805930461,1.51584,0.44212,1.579,8.29,-0.4,8.299644571
04/09/2020 17:30,10.0028,0.6754,10.02557594,1.0128,0.2954,1.055,8.99,0.38,8.998027562,10.0428,-0.0746,10.04307707,1.0128,0.2954,1.055,9.03,-0.37,9.037577109
04/09/2020 18:00,9.98784,0.18312,9.989518547,0.62784,0.18312,0.654,9.36,0,9.36,10.02784,0.18312,10.02951185,0.62784,0.18312,0.654,9.4,0,9.4
04/09/2020 18:30,12.53064,0.48852,12.54015911,0.44064,0.12852,0.459,12.09,0.36,12.09535861,12.58064,-0.24148,12.58295734,0.44064,0.12852,0.459,12.14,-0.37,12.14563708
04/09/2020 19:00,9.57664,0.51652,9.590559243,0.53664,0.15652,0.559,9.04,0.36,9.047165302,9.61664,-0.21348,9.619009232,0.53664,0.15652,0.559,9.08,-0.37,9.087535419
04/09/2020 19:30,9.68072,3.69896,10.36333174,0.75072,0.21896,0.782,8.93,3.48,9.584117069,9.55072,2.39896,9.847398723,0.75072,0.21896,0.782,8.8,2.18,9.066002427
04/09/2020 20:00,9.66128,6.35204,11.56238485,0.52128,0.15204,0.543,9.14,6.2,11.04443751,9.18128,6.34204,11.15873531,0.52128,0.15204,0.543,8.66,6.19,10.64479685
04/09/2020 20:30,9.83784,1.94062,10.02741751,0.44784,0.13062,0.4665,9.39,1.81,9.562855222,9.81784,0.89062,9.858153288,0.44784,0.13062,0.4665,9.37,0.76,9.400771245
04/09/2020 21:00,9.83808,0.38444,9.845588464,0.11808,0.03444,0.123,9.72,0.35,9.726299399,9.87808,-0.32556,9.883443418,0.11808,0.03444,0.123,9.76,-0.36,9.766637088
04/09/2020 21:30,9.11352,0.44436,9.124346694,0.32352,0.09436,0.337,8.79,0.35,8.796965386,9.14352,-0.30564,9.148626881,0.32352,0.09436,0.337,8.82,-0.4,8.829065636
04/09/2020 22:00,8.7328,0.4354,8.743647351,0.2928,0.0854,0.305,8.44,0.35,8.447253992,8.7628,-0.2646,8.766793998,0.2928,0.0854,0.305,8.47,-0.35,8.477228321
04/09/2020 22:30,8.72608,0.48594,8.739600097,0.46608,0.13594,0.4855,8.26,0.35,8.267411929,8.75608,-0.21406,8.758696173,0.46608,0.13594,0.4855,8.29,-0.35,8.29738513
04/09/2020 23:00,8.63624,-0.34318,8.643055817,0.12624,0.03682,0.1315,8.51,-0.38,8.518479911,8.65624,0.38682,8.664878571,0.12624,0.03682,0.1315,8.53,0.35,8.53717752
04/09/2020 23:30,7.96792,-0.31644,7.974201114,0.21792,0.06356,0.227,7.75,-0.38,7.759310536,7.99792,0.41356,8.008605134,0.21792,0.06356,0.227,7.78,0.35,7.787868771
05/09/2020 00:00,8.0392,5.0806,9.510059569,0.1392,0.0406,0.145,7.9,5.04,9.370784386,7.7992,6.2106,9.969908375,0.1392,0.0406,0.145,7.66,6.17,9.835878202
05/09/2020 00:30,7.44248,5.85614,9.470210359,0.43248,0.12614,0.4505,7.01,5.73,9.05389419,7.41248,4.98614,8.933445687,0.43248,0.12614,0.4505,6.98,4.86,8.50529247
05/09/2020 01:00,7.41736,0.04298,7.417484523,0.14736,0.04298,0.1535,7.27,0,7.27,7.44736,0.04298,7.447484021,0.14736,0.04298,0.1535,7.3,0,7.3
05/09/2020 01:30,7.24088,0.15484,7.242535371,0.53088,0.15484,0.553,6.71,0,6.71,7.25088,0.15484,7.252533089,0.53088,0.15484,0.553,6.72,0,6.72
05/09/2020 02:00,7.13744,0.15092,7.139035411,0.51744,0.15092,0.539,6.62,0,6.62,7.15744,0.15092,7.159030954,0.51744,0.15092,0.539,6.64,0,6.64
05/09/2020 02:30,7.11688,0.09534,7.117518574,0.32688,0.09534,0.3405,6.79,0,6.79,7.14688,0.09534,7.147515894,0.32688,0.09534,0.3405,6.82,0,6.82
05/09/2020 03:00,7.32336,-0.27902,7.328673403,0.24336,0.07098,0.2535,7.08,-0.35,7.088645851,7.34336,0.07098,7.343703034,0.24336,0.07098,0.2535,7.1,0,7.1
05/09/2020 03:30,7.00448,-0.27286,7.009792625,0.26448,0.07714,0.2755,6.74,-0.35,6.749081419,7.03448,0.07714,7.034902945,0.26448,0.07714,0.2755,6.77,0,6.77
05/09/2020 04:00,7.01496,-0.23772,7.018986722,0.38496,0.11228,0.401,6.63,-0.35,6.639231883,7.04496,0.11228,7.045854682,0.38496,0.11228,0.401,6.66,0,6.66
05/09/2020 04:30,6.834,-0.273,6.839450636,0.264,0.077,0.275,6.57,-0.35,6.579316074,6.854,0.077,6.854432508,0.264,0.077,0.275,6.59,0,6.59
05/09/2020 05:00,6.80712,-0.29834,6.813654632,0.17712,0.05166,0.1845,6.63,-0.35,6.639231883,6.82712,0.40166,6.838925226,0.17712,0.05166,0.1845,6.65,0.35,6.659204157
05/09/2020 05:30,7.03472,0.08596,7.03524517,0.29472,0.08596,0.307,6.74,0,6.74,7.05472,0.08596,7.055243681,0.29472,0.08596,0.307,6.76,0,6.76
05/09/2020 06:00,7.36328,0.10304,7.364000923,0.35328,0.10304,0.368,7.01,0,7.01,7.38328,0.10304,7.383998971,0.35328,0.10304,0.368,7.03,0,7.03
05/09/2020 06:30,7.8476,6.0943,9.936061506,0.3576,0.1043,0.3725,7.49,5.99,9.590630845,7.5476,6.5643,10.00281462,0.3576,0.1043,0.3725,7.19,6.46,9.665800536
05/09/2020 07:00,7.48256,5.96908,9.571761604,0.92256,0.26908,0.961,6.56,5.7,8.69043152,7.26256,6.85908,9.989582384,0.92256,0.26908,0.961,6.34,6.59,9.144599499
05/09/2020 07:30,7.88792,-0.36394,7.896311433,0.39792,0.11606,0.4145,7.49,-0.48,7.505364748,7.89792,0.88606,7.947467688,0.39792,0.11606,0.4145,7.5,0.77,7.539423055
05/09/2020 08:00,8.08104,-0.14678,8.08237291,0.97104,0.28322,1.0115,7.11,-0.43,7.122990945,8.10104,0.68322,8.129799422,0.97104,0.28322,1.0115,7.13,0.4,7.141211382
05/09/2020 08:30,8.30464,0.02052,8.304665351,1.30464,0.38052,1.359,7,-0.36,7.00925103,8.32464,0.73052,8.356631534,1.30464,0.38052,1.359,7.02,0.35,7.028719656
05/09/2020 09:00,8.87512,1.56566,9.01216102,1.42512,0.41566,1.4845,7.45,1.15,7.538235868,8.88512,0.68566,8.911536739,1.42512,0.41566,1.4845,7.46,0.27,7.46488446
05/09/2020 09:30,8.956,0.7305,8.985742387,1.236,0.3605,1.2875,7.72,0.37,7.728861494,8.976,-0.0195,8.976021181,1.236,0.3605,1.2875,7.74,-0.38,7.749322551
05/09/2020 10:00,9.06104,0.68822,9.087138859,1.09104,0.31822,1.1365,7.97,0.37,7.978583834,9.09104,-0.04178,9.091136004,1.09104,0.31822,1.1365,8,-0.36,8.008095904
05/09/2020 10:30,9.0636,0.4473,9.074630695,1.5336,0.4473,1.5975,7.53,0,7.53,9.0936,0.4473,9.104594348,1.5336,0.4473,1.5975,7.56,0,7.56
05/09/2020 11:00,9.5024,0.2807,9.506545022,0.9624,0.2807,1.0025,8.54,0,8.54,9.5324,-0.0693,9.5326519,0.9624,0.2807,1.0025,8.57,-0.35,8.577144047
05/09/2020 11:30,9.20952,0.31486,9.214900729,1.07952,0.31486,1.1245,8.13,0,8.13,9.23952,-0.03514,9.239586822,1.07952,0.31486,1.1245,8.16,-0.35,8.167502678
05/09/2020 12:00,9.34424,1.08332,9.406827489,2.51424,0.73332,2.619,6.83,0.35,6.83896191,9.36424,0.35332,9.370903148,2.51424,0.73332,2.619,6.85,-0.38,6.860532049
05/09/2020 12:30,9.09648,1.11314,9.164334621,2.61648,0.76314,2.7255,6.48,0.35,6.489445277,9.10648,0.38314,9.114536425,2.61648,0.76314,2.7255,6.49,-0.38,6.501115289
05/09/2020 13:00,9.28032,1.02676,9.336946792,2.32032,0.67676,2.417,6.96,0.35,6.968794731,9.30032,0.29676,9.30505339,2.32032,0.67676,2.417,6.98,-0.38,6.990336186
05/09/2020 13:30,9.07632,0.96726,9.127714755,2.11632,0.61726,2.2045,6.96,0.35,6.968794731,9.09632,0.26726,9.100245351,2.11632,0.61726,2.2045,6.98,-0.35,6.988769563
05/09/2020 14:00,8.84304,3.65922,9.570227137,1.64304,0.47922,1.7115,7.2,3.18,7.870984691,8.71304,4.55922,9.833796472,1.64304,0.47922,1.7115,7.07,4.08,8.162799765
05/09/2020 14:30,9.07112,6.87366,11.38123103,2.48112,0.72366,2.5845,6.59,6.15,9.013911471,8.63112,6.94366,11.07748377,2.48112,0.72366,2.5845,6.15,6.22,8.747050932
05/09/2020 15:00,8.43704,6.73372,10.79475007,2.68704,0.78372,2.799,5.75,5.95,8.274357981,8.01704,7.20372,10.77805698,2.68704,0.78372,2.799,5.33,6.42,8.344177611
05/09/2020 15:30,8.14552,6.81786,10.62227429,2.73552,0.79786,2.8495,5.41,6.02,8.093732143,7.73552,7.18786,10.55952655,2.73552,0.79786,2.8495,5,6.39,8.113698294
05/09/2020 16:00,8.20312,4.82216,9.515482373,2.13312,0.62216,2.222,6.07,4.2,7.381388758,7.90312,5.61216,9.693072041,2.13312,0.62216,2.222,5.77,4.99,7.628433653
05/09/2020 16:30,8.20184,0.21012,8.204531053,2.33184,0.68012,2.429,5.87,-0.47,5.888785953,8.22184,1.11012,8.296446191,2.33184,0.68012,2.429,5.89,0.43,5.905675237
05/09/2020 17:00,8.0588,0.1684,8.060559286,2.1888,0.6384,2.28,5.87,-0.47,5.888785953,8.0788,1.0684,8.149140323,2.1888,0.6384,2.28,5.89,0.43,5.905675237
05/09/2020 17:30,8.71328,-0.17196,8.714976684,1.43328,0.41804,1.493,7.28,-0.59,7.303868838,8.74328,0.96804,8.796706577,1.43328,0.41804,1.493,7.31,0.55,7.330661635
05/09/2020 18:00,8.93824,-0.31218,8.943689991,0.43824,0.12782,0.4565,8.5,-0.44,8.511380617,8.96824,0.52782,8.983758826,0.43824,0.12782,0.4565,8.53,0.4,8.539373513
05/09/2020 18:30,9.04088,0.85984,9.081675837,0.17088,0.04984,0.178,8.87,0.81,8.906907432,8.98088,1.67984,9.136633297,0.17088,0.04984,0.178,8.81,1.63,8.959520076
05/09/2020 19:00,8.52504,-0.23478,8.528272313,0.39504,0.11522,0.4115,8.13,-0.35,8.137530338,8.56504,0.46522,8.577665175,0.39504,0.11522,0.4115,8.17,0.35,8.177493504
05/09/2020 19:30,8.36144,-0.23958,8.364871634,0.48144,0.14042,0.5015,7.88,-0.38,7.889157116,8.39144,0.49042,8.405758565,0.48144,0.14042,0.5015,7.91,0.35,7.917739576
05/09/2020 20:00,8.19824,-0.26968,8.202674344,0.37824,0.11032,0.394,7.82,-0.38,7.829227293,8.23824,0.46032,8.251090401,0.37824,0.11032,0.394,7.86,0.35,7.867788762
05/09/2020 20:30,8.65168,-0.39076,8.660499997,0.27168,0.07924,0.283,8.38,-0.47,8.393169842,8.69168,0.50924,8.706585243,0.27168,0.07924,0.283,8.42,0.43,8.43097266
05/09/2020 21:00,8.56952,-0.73514,8.600994352,0.11952,0.03486,0.1245,8.45,-0.77,8.485010312,8.60952,0.76486,8.643427876,0.11952,0.03486,0.1245,8.49,0.73,8.521326188
05/09/2020 21:30,8.01912,-0.67984,8.047885934,0.30912,0.09016,0.322,7.71,-0.77,7.748354664,8.05912,0.82016,8.100745497,0.30912,0.09016,0.322,7.75,0.73,7.784304722
05/09/2020 22:00,7.88424,-0.65918,7.911748141,0.17424,0.05082,0.1815,7.71,-0.71,7.742622295,7.92424,0.71082,7.956057104,0.17424,0.05082,0.1815,7.75,0.66,7.778052455
05/09/2020 22:30,7.59296,-0.72122,7.627135757,0.13296,0.03878,0.1385,7.46,-0.76,7.498613205,7.62296,0.74878,7.659646901,0.13296,0.03878,0.1385,7.49,0.71,7.523576277
05/09/2020 23:00,7.65,-0.645,7.677143023,0.12,0.035,0.125,7.53,-0.68,7.560641507,7.61,1.125,7.692705961,0.12,0.035,0.125,7.49,1.09,7.568896881
05/09/2020 23:30,6.95592,1.33506,7.082881352,0.32592,0.09506,0.3395,6.63,1.24,6.744961082,6.82592,3.17506,7.528226209,0.32592,0.09506,0.3395,6.5,3.08,7.192801958
06/09/2020 00:00,6.7156,-0.7092,6.752943654,0.3456,0.1008,0.36,6.37,-0.81,6.421292705,6.7356,0.8808,6.792946047,0.3456,0.1008,0.36,6.39,0.78,6.437429611
06/09/2020 00:30,6.57672,-0.77304,6.621996436,0.12672,0.03696,0.132,6.45,-0.81,6.500661505,6.59672,0.81696,6.647115043,0.12672,0.03696,0.132,6.47,0.78,6.516847397
06/09/2020 01:00,6.30696,-0.72922,6.348976788,0.27696,0.08078,0.2885,6.03,-0.81,6.084159761,6.33696,0.86078,6.395154748,0.27696,0.08078,0.2885,6.06,0.78,6.109991817
06/09/2020 01:30,6.1296,-0.4322,6.144818386,1.0896,0.3178,1.135,5.04,-0.75,5.095498013,6.1496,1.0678,6.241616537,1.0896,0.3178,1.135,5.06,0.75,5.115281028
06/09/2020 02:00,6.29888,-0.54116,6.322083786,0.57888,0.16884,0.603,5.72,-0.71,5.763896252,6.32888,0.86884,6.388239585,0.57888,0.16884,0.603,5.75,0.7,5.792451985
06/09/2020 02:30,6.442,-0.7615,6.486851798,0.132,0.0385,0.1375,6.31,-0.8,6.360510986,6.472,0.8385,6.526091192,0.132,0.0385,0.1375,6.34,0.8,6.39027386
06/09/2020 03:00,6.4324,-0.7643,6.477648049,0.1224,0.0357,0.1275,6.31,-0.8,6.360510986,6.4624,0.8357,6.516211188,0.1224,0.0357,0.1275,6.34,0.8,6.39027386
06/09/2020 03:30,6.09264,-0.70298,6.133061475,0.33264,0.09702,0.3465,5.76,-0.8,5.815290191,6.12264,0.89702,6.188001733,0.33264,0.09702,0.3465,5.79,0.8,5.845006416
06/09/2020 04:00,6.01888,-0.70116,6.059582642,0.33888,0.09884,0.353,5.68,-0.8,5.736061366,6.03888,0.89884,6.105406211,0.33888,0.09884,0.353,5.7,0.8,5.755866572
06/09/2020 04:30,5.96456,-0.73742,6.009972067,0.21456,0.06258,0.2235,5.75,-0.8,5.805385431,5.98456,0.86258,6.046404109,0.21456,0.06258,0.2235,5.77,0.8,5.825195276
06/09/2020 05:00,6.40144,-0.82458,6.454329264,0.12144,0.03542,0.1265,6.28,-0.86,6.338611835,6.42144,0.88542,6.482195635,0.12144,0.03542,0.1265,6.3,0.85,6.357082664
06/09/2020 05:30,6.48016,-0.60162,6.50802737,0.20016,0.05838,0.2085,6.28,-0.66,6.314586289,6.50016,0.70838,6.538645292,0.20016,0.05838,0.2085,6.3,0.65,6.333442982
06/09/2020 06:00,6.47776,-0.60232,6.505702422,0.19776,0.05768,0.206,6.28,-0.66,6.314586289,6.49776,0.70768,6.536183596,0.19776,0.05768,0.206,6.3,0.65,6.333442982
06/09/2020 06:30,6.39752,-0.45864,6.413938946,0.58752,0.17136,0.612,5.81,-0.63,5.84405681,6.42752,0.79136,6.476053119,0.58752,0.17136,0.612,5.84,0.62,5.872818744
06/09/2020 07:00,6.60912,-0.50484,6.628373149,0.42912,0.12516,0.447,6.18,-0.63,6.212028654,6.64912,0.74516,6.690744368,0.42912,0.12516,0.447,6.22,0.62,6.250823946
06/09/2020 07:30,6.70992,-0.63544,6.739941424,0.52992,0.15456,0.552,6.18,-0.79,6.230288918,6.74992,0.93456,6.814310119,0.52992,0.15456,0.552,6.22,0.78,6.268715977
06/09/2020 08:00,6.87296,-0.28872,6.879021616,1.03296,0.30128,1.076,5.84,-0.59,5.869727421,6.91296,0.89128,6.970179051,1.03296,0.30128,1.076,5.88,0.59,5.909526208
06/09/2020 08:30,7.39416,-0.44212,7.407366077,0.88416,0.25788,0.921,6.51,-0.7,6.54752625,7.42416,0.94788,7.484425709,0.88416,0.25788,0.921,6.54,0.69,6.576298351
06/09/2020 09:00,7.4348,-0.1686,7.436711437,1.4448,0.4214,1.505,5.99,-0.59,6.018986626,7.4648,1.0014,7.531669204,1.4448,0.4214,1.505,6.02,0.58,6.04787566
06/09/2020 09:30,7.73512,1.43566,7.867223211,1.42512,0.41566,1.4845,6.31,1.02,6.391908948,7.73512,2.13566,8.0245327,1.42512,0.41566,1.4845,6.31,1.72,6.540221709
06/09/2020 10:00,7.88056,0.08808,7.881052214,1.57056,0.45808,1.636,6.31,-0.37,6.320838552,7.88056,1.12808,7.960891307,1.57056,0.45808,1.636,6.31,0.67,6.345470826
06/09/2020 10:30,8.5048,-0.1811,8.50672794,1.0248,0.2989,1.0675,7.48,-0.48,7.495385247,8.5248,0.7389,8.55676272,1.0248,0.2989,1.0675,7.5,0.44,7.51289558
06/09/2020 11:00,8.33728,0.26754,8.341571522,0.91728,0.26754,0.9555,7.42,0,7.42,8.35728,0.26754,8.361561257,0.91728,0.26754,0.9555,7.44,0,7.44
06/09/2020 11:30,8.33528,0.45654,8.347773443,1.56528,0.45654,1.6305,6.77,0,6.77,8.35528,0.45654,8.367743582,1.56528,0.45654,1.6305,6.79,0,6.79
06/09/2020 12:00,8.65544,0.68992,8.68289302,2.36544,0.68992,2.464,6.29,0,6.29,8.66544,0.68992,8.692861439,2.36544,0.68992,2.464,6.3,0,6.3
06/09/2020 12:30,8.38232,0.69776,8.411311289,2.39232,0.69776,2.492,5.99,0,5.99,8.40232,0.50776,8.417648223,2.39232,0.69776,2.492,6.01,-0.19,6.013002578
06/09/2020 13:00,8.37872,0.63546,8.402782768,2.17872,0.63546,2.2695,6.2,0,6.2,8.39872,0.63546,8.422725631,2.17872,0.63546,2.2695,6.22,0,6.22
06/09/2020 13:30,8.39248,0.96864,8.448194127,2.77248,0.80864,2.888,5.62,0.16,5.622277119,8.40248,0.43864,8.413921511,2.77248,0.80864,2.888,5.63,-0.37,5.642144982
06/09/2020 14:00,8.41664,0.89152,8.463724759,3.05664,0.89152,3.184,5.36,0,5.36,8.43664,0.52152,8.452743791,3.05664,0.89152,3.184,5.38,-0.37,5.39270804
06/09/2020 14:30,8.4248,0.4314,8.435837896,2.6448,0.7714,2.755,5.78,-0.34,5.789991364,8.4448,1.0214,8.506344985,2.6448,0.7714,2.755,5.8,0.25,5.805385431
06/09/2020 15:00,7.78784,0.10562,7.788556185,1.52784,0.44562,1.5915,6.26,-0.34,6.269226428,7.80784,0.44562,7.820546186,1.52784,0.44562,1.5915,6.28,0,6.28
06/09/2020 15:30,8.032,0.381,8.041031339,2.472,0.721,2.575,5.56,-0.34,5.570385983,8.052,1.071,8.122914809,2.472,0.721,2.575,5.58,0.35,5.590965927
06/09/2020 16:00,8.49296,-0.02122,8.492986509,1.09296,0.31878,1.1385,7.4,-0.34,7.407806693,8.51296,0.66878,8.539189344,1.09296,0.31878,1.1385,7.42,0.35,7.42825013
06/09/2020 16:30,8.6464,-0.1048,8.647035099,0.8064,0.2352,0.84,7.84,-0.34,7.847368986,8.6764,0.5852,8.696112695,0.8064,0.2352,0.84,7.87,0.35,7.877778875
06/09/2020 17:00,8.5772,0.1996,8.579522131,1.9872,0.5796,2.07,6.59,-0.38,6.600946902,8.6172,0.9296,8.667196317,1.9872,0.5796,2.07,6.63,0.35,6.639231883
06/09/2020 17:30,8.76976,-0.12632,8.770669712,0.86976,0.25368,0.906,7.9,-0.38,7.90913396,8.80976,0.60368,8.830419061,0.86976,0.25368,0.906,7.94,0.35,7.947710362
06/09/2020 18:00,8.63864,-0.09748,8.639189974,0.96864,0.28252,1.009,7.67,-0.38,7.679407529,8.66864,0.63252,8.69168574,0.96864,0.28252,1.009,7.7,0.35,7.707950441
06/09/2020 18:30,8.55432,-0.25624,8.558156904,0.42432,0.12376,0.442,8.13,-0.38,8.138875844,8.59432,0.47376,8.607368053,0.42432,0.12376,0.442,8.17,0.35,8.177493504
06/09/2020 19:00,8.33792,-0.32894,8.344405997,0.27792,0.08106,0.2895,8.06,-0.41,8.070421303,8.36792,0.43106,8.379015327,0.27792,0.08106,0.2895,8.09,0.35,8.097567536
06/09/2020 19:30,8.24344,-0.31358,8.249402127,0.43344,0.12642,0.4515,7.81,-0.44,7.822384547,8.28344,0.52642,8.300150375,0.43344,0.12642,0.4515,7.85,0.4,7.860184476
06/09/2020 20:00,8.1436,-0.2727,8.148164594,0.5736,0.1673,0.5975,7.57,-0.44,7.582776536,8.1836,0.5673,8.203239497,0.5736,0.1673,0.5975,7.61,0.4,7.620505233
06/09/2020 20:30,8.92824,-0.30968,8.93360908,0.13824,0.04032,0.144,8.79,-0.35,8.796965386,8.96824,0.39032,8.976729828,0.13824,0.04032,0.144,8.83,0.35,8.836933857
06/09/2020 21:00,8.43328,-0.29946,8.438595135,0.17328,0.05054,0.1805,8.26,-0.35,8.267411929,8.47328,0.40054,8.482741671,0.17328,0.05054,0.1805,8.3,0.35,8.30737624
06/09/2020 21:30,8.06072,-0.36604,8.069026719,0.39072,0.11396,0.407,7.67,-0.48,7.68500488,8.09072,0.56396,8.110351472,0.39072,0.11396,0.407,7.7,0.45,7.713138142
06/09/2020 22:00,7.9984,-0.5838,8.019677363,0.1584,0.0462,0.165,7.84,-0.63,7.865271769,8.0284,0.6362,8.053567967,0.1584,0.0462,0.165,7.87,0.59,7.892084642
06/09/2020 22:30,7.65616,-0.62362,7.681515986,0.29616,0.08638,0.3085,7.36,-0.71,7.39416662,7.68616,0.75638,7.72328727,0.29616,0.08638,0.3085,7.39,0.67,7.420309967
06/09/2020 23:00,7.27832,-0.36174,7.287303881,0.26832,0.07826,0.2795,7.01,-0.44,7.02379527,7.28832,0.92826,7.347195046,0.26832,0.07826,0.2795,7.02,0.85,7.07127287
06/09/2020 23:30,6.86608,-0.43906,6.880103796,0.58608,0.17094,0.6105,6.28,-0.61,6.309556244,6.89608,0.74094,6.935770429,0.58608,0.17094,0.6105,6.31,0.57,6.335692543
07/09/2020 00:00,6.87544,4.47742,8.204813529,0.50544,0.14742,0.5265,6.37,4.33,7.702324325,6.55544,5.31742,8.440897408,0.50544,0.14742,0.5265,6.05,5.17,7.958102789
07/09/2020 00:30,6.78688,6.14784,9.157383731,0.98688,0.28784,1.028,5.8,5.86,8.244974227,6.38688,6.82784,9.349418977,0.98688,0.28784,1.028,5.4,6.54,8.481249908
07/09/2020 01:00,7.04736,5.69298,9.059542166,0.14736,0.04298,0.1535,6.9,5.65,8.918099573,6.61736,6.82298,9.504867671,0.14736,0.04298,0.1535,6.47,6.78,9.371728763
07/09/2020 01:30,6.97024,5.60382,8.943547632,0.15024,0.04382,0.1565,6.82,5.56,8.799204509,6.54024,6.95382,9.546221863,0.15024,0.04382,0.1565,6.39,6.91,9.411705478
07/09/2020 02:00,6.7564,3.8777,7.790089746,0.7464,0.2177,0.7775,6.01,3.66,7.036739302,6.4664,5.1577,8.27140848,0.7464,0.2177,0.7775,5.72,4.94,7.557909764
07/09/2020 02:30,6.95096,-0.52972,6.971115277,0.24096,0.07028,0.251,6.71,-0.6,6.736772224,6.97096,0.66028,7.002160595,0.24096,0.07028,0.251,6.73,0.59,6.755812312
07/09/2020 03:00,6.95,-0.53,6.970179338,0.24,0.07,0.25,6.71,-0.6,6.736772224,6.97,0.66,7.001178472,0.24,0.07,0.25,6.73,0.59,6.755812312
07/09/2020 03:30,6.73832,-0.48674,6.755876868,0.38832,0.11326,0.4045,6.35,-0.6,6.378283468,6.76832,0.70326,6.804757913,0.38832,0.11326,0.4045,6.38,0.59,6.407222487
07/09/2020 04:00,6.64376,-0.70432,6.680988969,0.29376,0.08568,0.306,6.35,-0.79,6.398953039,6.67376,0.86568,6.729671196,0.29376,0.08568,0.306,6.38,0.78,6.427503403
07/09/2020 04:30,6.56104,-0.54178,6.583370827,0.61104,0.17822,0.6365,5.95,-0.72,5.993404709,6.59104,0.88822,6.650619749,0.61104,0.17822,0.6365,5.98,0.71,6.022001328
07/09/2020 05:00,6.86344,-0.61358,6.89081193,0.19344,0.05642,0.2015,6.67,-0.67,6.703566215,6.89344,0.71642,6.930567989,0.19344,0.05642,0.2015,6.7,0.66,6.732428982
07/09/2020 05:30,6.8356,-0.5692,6.859257686,0.3456,0.1008,0.36,6.49,-0.67,6.524492317,6.8556,0.7608,6.897685699,0.3456,0.1008,0.36,6.51,0.66,6.543370691
07/09/2020 06:00,7.5784,-0.3363,7.585858175,0.2184,0.0637,0.2275,7.36,-0.4,7.370861551,7.5884,0.9137,7.643210206,0.2184,0.0637,0.2275,7.37,0.85,7.418854359
07/09/2020 06:30,8.30672,-0.44804,8.318794203,0.48672,0.14196,0.507,7.82,-0.59,7.842225449,8.33672,0.69196,8.365387558,0.48672,0.14196,0.507,7.85,0.55,7.869243928
07/09/2020 07:00,8.99536,-0.28802,8.999969836,0.31536,0.09198,0.3285,8.68,-0.38,8.688313991,9.03536,0.45198,9.046657739,0.31536,0.09198,0.3285,8.72,0.36,8.727428029
07/09/2020 07:30,9.5588,0.5659,9.575536552,0.8088,0.2359,0.8425,8.75,0.33,8.756220646,9.5988,-0.1441,9.599881575,0.8088,0.2359,0.8425,8.79,-0.38,8.798210045
07/09/2020 08:00,10.47976,0.52368,10.49283615,0.38976,0.11368,0.406,10.09,0.41,10.09832659,10.51976,-0.33632,10.52513475,0.38976,0.11368,0.406,10.13,-0.45,10.13999014
07/09/2020 08:30,10.81864,6.57252,12.65863305,0.72864,0.21252,0.759,10.09,6.36,11.92718324,10.34864,5.46252,11.70185774,0.72864,0.21252,0.759,9.62,5.25,10.95932936
07/09/2020 09:00,11.22448,6.94464,13.19912785,0.56448,0.16464,0.588,10.66,6.78,12.63344767,10.70448,5.63464,12.09690291,0.56448,0.16464,0.588,10.14,5.47,11.52130635
07/09/2020 09:30,11.64,5.3475,12.80958064,0.78,0.2275,0.8125,10.86,5.12,12.00641495,11.29,3.5275,11.82824401,0.78,0.2275,0.8125,10.51,3.3,11.01590214
07/09/2020 10:00,11.55544,1.37492,11.63694971,1.04544,0.30492,1.089,10.51,1.07,10.56432677,11.55544,-0.82508,11.58485868,1.04544,0.30492,1.089,10.51,-1.13,10.57057236
07/09/2020 10:30,11.4072,1.4896,11.50404798,1.0272,0.2996,1.07,10.38,1.19,10.44799024,11.4372,-0.9404,11.47579609,1.0272,0.2996,1.07,10.41,-1.24,10.48359194
07/09/2020 11:00,11.38304,1.41922,11.47117191,1.16304,0.33922,1.2115,10.22,1.08,10.27690615,11.41304,-0.79078,11.44040275,1.16304,0.33922,1.2115,10.25,-1.13,10.31209969
07/09/2020 11:30,11.36568,1.59624,11.47722371,1.49568,0.43624,1.558,9.87,1.16,9.937932381,11.39568,-0.78376,11.42260051,1.49568,0.43624,1.558,9.9,-1.22,9.974888471
