Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/09/2020 12:00,11.46408,1.55994,11.56972528,1.47408,0.42994,1.5355,9.99,1.13,10.05370578,11.48408,-0.75006,11.50854828,1.47408,0.42994,1.5355,10.01,-1.18,10.07931049
07/09/2020 12:30,11.19048,1.34014,11.27044,1.20048,0.35014,1.2505,9.99,0.99,10.03893421,11.21048,-0.68986,11.23168592,1.20048,0.35014,1.2505,10.01,-1.04,10.06388096
07/09/2020 13:00,11.23416,1.48288,11.33160553,1.24416,0.36288,1.296,9.99,1.12,10.05258673,11.25416,-0.80712,11.28306519,1.24416,0.36288,1.296,10.01,-1.17,10.07814467
07/09/2020 13:30,11.31544,1.44242,11.40700477,1.10544,0.32242,1.1515,10.21,1.12,10.27124627,11.34544,-0.84758,11.37705589,1.10544,0.32242,1.1515,10.24,-1.17,10.30662408
07/09/2020 14:00,11.61656,1.31358,11.69059274,0.76656,0.22358,0.7985,10.85,1.09,10.9046137,11.64656,-0.94642,11.68495061,0.76656,0.22358,0.7985,10.88,-1.17,10.94272818
07/09/2020 14:30,11.34368,1.33024,11.42141035,0.82368,0.24024,0.858,10.52,1.09,10.57631788,11.36368,-0.89976,11.3992452,0.82368,0.24024,0.858,10.54,-1.14,10.6014716
07/09/2020 15:00,11.192,1.186,11.25466392,0.672,0.196,0.7,10.52,0.99,10.56648002,11.212,-0.844,11.2437218,0.672,0.196,0.7,10.54,-1.04,10.59118501
07/09/2020 15:30,11.36832,1.27576,11.43967933,0.56832,0.16576,0.592,10.8,1.11,10.85689182,11.38832,-0.98424,11.43077254,0.56832,0.16576,0.592,10.82,-1.15,10.88094205
07/09/2020 16:00,11.064,1.4095,11.15342038,1.164,0.3395,1.2125,9.9,1.07,9.957655347,11.104,-0.7905,11.13210251,1.164,0.3395,1.2125,9.94,-1.13,10.00402419
07/09/2020 16:30,11.278,1.349,11.35839271,0.648,0.189,0.675,10.63,1.16,10.69310526,11.248,0.099,11.24843567,0.648,0.189,0.675,10.6,-0.09,10.60038207
07/09/2020 17:00,10.70008,2.92794,11.09344602,0.85008,0.24794,0.8855,9.85,2.68,10.20808013,10.60008,1.43794,10.69716633,0.85008,0.24794,0.8855,9.75,1.19,9.82235206
07/09/2020 17:30,10.88328,6.77054,12.81740986,0.41328,0.12054,0.4305,10.47,6.65,12.40336245,10.37328,5.80054,11.8849149,0.41328,0.12054,0.4305,9.96,5.68,11.46577516
07/09/2020 18:00,11.01056,6.72308,12.90086184,0.25056,0.07308,0.261,10.76,6.65,12.64911459,10.48056,5.75308,11.95575457,0.25056,0.07308,0.261,10.23,5.68,11.70108115
07/09/2020 18:30,10.4824,6.6582,12.418226,0.3024,0.0882,0.315,10.18,6.57,12.11599356,9.9624,5.9182,11.58768765,0.3024,0.0882,0.315,9.66,5.83,11.28292958
07/09/2020 19:00,10.90976,6.68118,12.79300705,0.20976,0.06118,0.2185,10.7,6.62,12.58230504,10.37976,5.83118,11.9055482,0.20976,0.06118,0.2185,10.17,5.77,11.69280976
07/09/2020 19:30,10.43176,6.66468,12.37899738,0.46176,0.13468,0.481,9.97,6.53,11.91812905,9.92176,6.01468,11.60248667,0.46176,0.13468,0.481,9.46,5.88,11.13849182
07/09/2020 20:00,10.25224,6.32232,12.04492238,0.28224,0.08232,0.294,9.97,6.24,11.76173882,9.74224,6.18232,11.538298,0.28224,0.08232,0.294,9.46,6.1,11.25618052
07/09/2020 20:30,9.97488,5.41184,11.34840267,0.31488,0.09184,0.328,9.66,5.32,11.02805513,9.95488,3.12184,10.43290567,0.31488,0.09184,0.328,9.64,3.03,10.10497402
07/09/2020 21:00,10.1712,0.0441,10.1712956,0.1512,0.0441,0.1575,10.02,0,10.02,10.2012,-0.3059,10.20578543,0.1512,0.0441,0.1575,10.05,-0.35,10.05609268
07/09/2020 21:30,9.49544,0.07742,9.495755612,0.26544,0.07742,0.2765,9.23,0,9.23,9.51544,0.07742,9.515754949,0.26544,0.07742,0.2765,9.25,0,9.25
07/09/2020 22:00,9.14608,0.11844,9.146846856,0.40608,0.11844,0.423,8.74,0,8.74,9.17608,0.11844,9.176844349,0.40608,0.11844,0.423,8.77,0,8.77
07/09/2020 22:30,8.63352,0.11186,8.634244625,0.38352,0.11186,0.3995,8.25,0,8.25,8.65352,0.11186,8.654242951,0.38352,0.11186,0.3995,8.27,0,8.27
07/09/2020 23:00,8.20584,-0.13538,8.206956674,0.73584,0.21462,0.7665,7.47,-0.35,7.478194969,8.22584,0.21462,8.228639344,0.73584,0.21462,0.7665,7.49,0,7.49
07/09/2020 23:30,8.01984,-0.16338,8.021504014,0.63984,0.18662,0.6665,7.38,-0.35,7.388294797,8.04984,0.18662,8.052002922,0.63984,0.18662,0.6665,7.41,0,7.41
08/09/2020 00:00,8.10184,0.10262,8.10248988,0.35184,0.10262,0.3665,7.75,0,7.75,8.12184,0.10262,8.122488279,0.35184,0.10262,0.3665,7.77,0,7.77
08/09/2020 00:30,7.87592,0.09506,7.876493652,0.32592,0.09506,0.3395,7.55,0,7.55,7.89592,0.09506,7.896492199,0.32592,0.09506,0.3395,7.57,0,7.57
08/09/2020 01:00,7.75128,0.62704,7.776600851,0.64128,0.18704,0.668,7.11,0.44,7.123601617,7.76128,-0.28296,7.766436351,0.64128,0.18704,0.668,7.12,-0.47,7.135495778
08/09/2020 01:30,7.73224,3.60232,8.530196059,0.28224,0.08232,0.294,7.45,3.52,8.239714801,7.67224,5.81232,9.62529638,0.28224,0.08232,0.294,7.39,5.73,9.351203131
08/09/2020 02:00,7.67504,-0.22478,7.678330877,0.39504,0.11522,0.4115,7.28,-0.34,7.287935236,7.69504,0.46522,7.709090105,0.39504,0.11522,0.4115,7.3,0.35,7.308385595
08/09/2020 02:30,7.9808,0.0469,7.980937805,0.1608,0.0469,0.1675,7.82,0,7.82,8.0008,0.0469,8.000937461,0.1608,0.0469,0.1675,7.84,0,7.84
08/09/2020 03:00,7.83976,0.04368,7.839881683,0.14976,0.04368,0.156,7.69,0,7.69,7.84976,0.04368,7.849881528,0.14976,0.04368,0.156,7.7,0,7.7
08/09/2020 03:30,7.85608,0.08344,7.856523099,0.28608,0.08344,0.298,7.57,0,7.57,7.87608,0.08344,7.876521974,0.28608,0.08344,0.298,7.59,0,7.59
08/09/2020 04:00,7.70488,0.03934,7.704980432,0.13488,0.03934,0.1405,7.57,0,7.57,7.72488,0.03934,7.724980171,0.13488,0.03934,0.1405,7.59,0,7.59
08/09/2020 04:30,7.44496,0.18228,7.447191108,0.62496,0.18228,0.651,6.82,0,6.82,7.46496,0.18228,7.467185132,0.62496,0.18228,0.651,6.84,0,6.84
08/09/2020 05:00,7.45984,0.15162,7.461380666,0.51984,0.15162,0.5415,6.94,0,6.94,7.47984,0.15162,7.481376548,0.51984,0.15162,0.5415,6.96,0,6.96
08/09/2020 05:30,8.07312,0.04466,8.073243527,0.15312,0.04466,0.1595,7.92,0,7.92,8.09312,0.04466,8.093243222,0.15312,0.04466,0.1595,7.94,0,7.94
08/09/2020 06:00,8.44448,0.45964,8.45698004,0.20448,0.05964,0.213,8.24,0.4,8.249703025,8.46448,-0.30036,8.469807424,0.20448,0.05964,0.213,8.26,-0.36,8.267841314
08/09/2020 06:30,8.85288,1.15084,8.927368985,0.72288,0.21084,0.753,8.13,0.94,8.184161533,8.86288,0.17084,8.864526395,0.72288,0.21084,0.753,8.14,-0.04,8.14009828
08/09/2020 07:00,9.61056,0.56058,9.626895317,0.55056,0.16058,0.5735,9.06,0.4,9.068825723,9.64056,-0.26942,9.644323939,0.55056,0.16058,0.5735,9.09,-0.43,9.100164834
08/09/2020 07:30,10.40568,0.77374,10.43440702,0.59568,0.17374,0.6205,9.81,0.6,9.828331496,10.42568,-0.47626,10.43655245,0.59568,0.17374,0.6205,9.83,-0.65,9.851466896
08/09/2020 08:00,10.82616,1.27388,10.90084908,0.83616,0.24388,0.871,9.99,1.03,10.04295773,10.85616,-0.83612,10.88831055,0.83616,0.24388,0.871,10.02,-1.08,10.07803552
08/09/2020 08:30,11.42136,1.49248,11.51846174,0.83136,0.24248,0.866,10.59,1.25,10.66351724,11.44136,-1.05752,11.49012912,0.83136,0.24248,0.866,10.61,-1.3,10.68934516
08/09/2020 09:00,11.86016,1.66088,11.97588901,0.86016,0.25088,0.896,11,1.41,11.09,11.89016,-1.20912,11.95148008,0.86016,0.25088,0.896,11.03,-1.46,11.1262078
08/09/2020 09:30,11.44592,1.96256,11.61295511,1.82592,0.53256,1.902,9.62,1.43,9.725703059,11.47592,-0.95744,11.51579052,1.82592,0.53256,1.902,9.65,-1.49,9.764353537
08/09/2020 10:00,11.61048,2.19514,11.81617051,2.28048,0.66514,2.3755,9.33,1.53,9.454617919,11.63048,-0.91486,11.66640621,2.28048,0.66514,2.3755,9.35,-1.58,9.482557672
08/09/2020 10:30,11.32568,1.92624,11.48831702,1.49568,0.43624,1.558,9.83,1.49,9.94228344,11.35568,-1.10376,11.40919605,1.49568,0.43624,1.558,9.86,-1.54,9.979539068
08/09/2020 11:00,11.79272,1.89746,11.94439615,1.12272,0.32746,1.1695,10.67,1.57,10.78488757,11.81272,-1.29254,11.88322403,1.12272,0.32746,1.1695,10.69,-1.62,10.81205346
08/09/2020 11:30,11.95008,1.82794,12.08907675,1.57008,0.45794,1.6355,10.38,1.37,10.4700191,11.98008,-0.97206,12.01945163,1.57008,0.45794,1.6355,10.41,-1.43,10.50775904
08/09/2020 12:00,11.70912,2.42266,11.95712226,3.12912,0.91266,3.2595,8.58,1.51,8.711859733,11.73912,-0.64734,11.75695485,3.12912,0.91266,3.2595,8.61,-1.56,8.750182855
08/09/2020 12:30,11.6724,2.2457,11.88646668,2.5224,0.7357,2.6275,9.15,1.51,9.273758677,11.6924,-0.8243,11.72142006,2.5224,0.7357,2.6275,9.17,-1.56,9.301747148
08/09/2020 13:00,11.90608,2.34594,12.13499796,2.38608,0.69594,2.4855,9.52,1.65,9.661930449,11.92608,-1.00406,11.96827141,2.38608,0.69594,2.4855,9.54,-1.7,9.690283794
08/09/2020 13:30,11.67472,2.27846,11.89497655,2.15472,0.62846,2.2445,9.52,1.65,9.661930449,11.69472,-1.07154,11.74370784,2.15472,0.62846,2.2445,9.54,-1.7,9.690283794
08/09/2020 14:00,11.52528,2.36904,11.7662411,2.46528,0.71904,2.568,9.06,1.65,9.209022749,11.54528,-0.98096,11.58687934,2.46528,0.71904,2.568,9.08,-1.7,9.237770294
08/09/2020 14:30,11.4476,2.4018,11.69684526,2.8176,0.8218,2.935,8.63,1.58,8.773442882,11.4676,-0.8082,11.49604441,2.8176,0.8218,2.935,8.65,-1.63,8.802238352
08/09/2020 15:00,11.18416,2.43288,11.44571273,2.68416,0.78288,2.796,8.5,1.65,8.658666179,11.19416,-0.90712,11.23085414,2.68416,0.78288,2.796,8.51,-1.69,8.676185798
08/09/2020 15:30,11.22736,2.23548,11.44775015,2.48736,0.72548,2.591,8.74,1.51,8.869481383,11.24736,-0.82452,11.27754141,2.48736,0.72548,2.591,8.76,-1.55,8.896072167
08/09/2020 16:00,11.38504,2.10522,11.57804332,2.31504,0.67522,2.4115,9.07,1.43,9.182036811,11.40504,-0.80478,11.43339881,2.31504,0.67522,2.4115,9.09,-1.48,9.209695978
08/09/2020 16:30,11.43064,1.94852,11.59552763,1.88064,0.54852,1.959,9.55,1.4,9.652072316,11.45064,-0.91148,11.48685998,1.88064,0.54852,1.959,9.57,-1.46,9.680728278
08/09/2020 17:00,10.868,1.644,10.99164046,1.488,0.434,1.55,9.38,1.21,9.457721713,10.898,-0.826,10.92925798,1.488,0.434,1.55,9.41,-1.26,9.493982305
08/09/2020 17:30,11.32576,1.27168,11.39692983,0.72576,0.21168,0.756,10.6,1.06,10.65286816,11.36576,-0.89832,11.40120516,0.72576,0.21168,0.756,10.64,-1.11,10.69774275
08/09/2020 18:00,11.26256,1.09658,11.31581837,0.50256,0.14658,0.5235,10.76,0.95,10.80185632,11.29256,-0.85342,11.32476212,0.50256,0.14658,0.5235,10.79,-1,10.83624012
08/09/2020 18:30,10.75712,1.19166,10.82292402,0.41712,0.12166,0.4345,10.34,1.07,10.39521525,10.78712,-1.00834,10.83414544,0.41712,0.12166,0.4345,10.37,-1.13,10.43138533
08/09/2020 19:00,10.90328,1.15554,10.96434163,0.29328,0.08554,0.3055,10.61,1.07,10.66381733,10.93328,-1.04446,10.98305551,0.29328,0.08554,0.3055,10.64,-1.13,10.69983645
08/09/2020 19:30,10.52024,1.11132,10.57877506,0.45024,0.13132,0.469,10.07,0.98,10.11757382,10.55024,-0.88868,10.587602,0.45024,0.13132,0.469,10.1,-1.02,10.15137429
08/09/2020 20:00,10.41016,1.21588,10.48092531,0.50016,0.14588,0.521,9.91,1.07,9.967597504,10.44016,-0.96412,10.4845824,0.50016,0.14588,0.521,9.94,-1.11,10.00178484
08/09/2020 20:30,10.77952,1.23486,10.85001985,0.35952,0.10486,0.3745,10.42,1.13,10.4810925,10.80952,-1.08514,10.86385067,0.35952,0.10486,0.3745,10.45,-1.19,10.51753773
08/09/2020 21:00,10.57696,0.99578,10.62373101,0.15696,0.04578,0.1635,10.42,0.95,10.46321652,10.60696,-0.95422,10.64979513,0.15696,0.04578,0.1635,10.45,-1,10.49773785
08/09/2020 21:30,10.1288,0.7784,10.15866605,0.2688,0.0784,0.28,9.86,0.7,9.88481664,10.1588,-0.6716,10.18097559,0.2688,0.0784,0.28,9.89,-0.75,9.918397048
08/09/2020 22:00,9.68624,0.67682,9.709857396,0.36624,0.10682,0.3815,9.32,0.57,9.337413989,9.70624,-0.50318,9.719273895,0.36624,0.10682,0.3815,9.34,-0.61,9.359898504
08/09/2020 22:30,9.03128,0.50954,9.045642567,0.34128,0.09954,0.3555,8.69,0.41,8.69966666,9.06128,-0.31046,9.066596972,0.34128,0.09954,0.3555,8.72,-0.41,8.72963344
08/09/2020 23:00,8.84968,0.52074,8.864987662,0.37968,0.11074,0.3955,8.47,0.41,8.479917452,8.87968,-0.29926,8.884721349,0.37968,0.11074,0.3955,8.5,-0.41,8.50988249
08/09/2020 23:30,8.66632,0.48476,8.679867199,0.25632,0.07476,0.267,8.41,0.41,8.419988124,8.68632,-0.36524,8.693995365,0.25632,0.07476,0.267,8.43,-0.44,8.44147499
09/09/2020 00:00,8.49,0.615,8.512245591,0.36,0.105,0.375,8.13,0.51,8.145980604,8.5,-0.445,8.511640559,0.36,0.105,0.375,8.14,-0.55,8.158559922
09/09/2020 00:30,8.37712,0.53166,8.393974139,0.41712,0.12166,0.4345,7.96,0.41,7.970552051,8.38712,-0.30834,8.392785917,0.41712,0.12166,0.4345,7.97,-0.43,7.98159132
09/09/2020 01:00,8.17376,0.58318,8.194537903,0.59376,0.17318,0.6185,7.58,0.41,7.591080292,8.19376,-0.25682,8.197783813,0.59376,0.17318,0.6185,7.6,-0.43,7.612154754
09/09/2020 01:30,7.94008,0.56544,7.960187988,0.43008,0.12544,0.448,7.51,0.44,7.522878438,7.96008,-0.30456,7.965904242,0.43008,0.12544,0.448,7.53,-0.43,7.542267564
09/09/2020 02:00,8.00304,0.59422,8.025069884,0.32304,0.09422,0.3365,7.68,0.5,7.696258831,8.02304,-0.44578,8.035414778,0.32304,0.09422,0.3365,7.7,-0.54,7.71891184
09/09/2020 02:30,7.95344,0.62642,7.978070559,0.43344,0.12642,0.4515,7.52,0.5,7.53660401,7.97344,-0.41358,7.984158932,0.43344,0.12642,0.4515,7.54,-0.54,7.559312138
09/09/2020 03:00,7.75192,0.69806,7.783286674,0.54192,0.15806,0.5645,7.21,0.54,7.230193635,7.77192,-0.42194,7.783365201,0.54192,0.15806,0.5645,7.23,-0.58,7.253226868
09/09/2020 03:30,7.69656,0.65858,7.72468533,0.40656,0.11858,0.4235,7.29,0.54,7.30997264,7.70656,-0.46142,7.720361096,0.40656,0.11858,0.4235,7.3,-0.58,7.323004848
09/09/2020 04:00,7.6164,0.5852,7.638848604,0.3264,0.0952,0.34,7.29,0.49,7.306449206,7.6264,-0.4348,7.638784458,0.3264,0.0952,0.34,7.3,-0.53,7.319214439
09/09/2020 04:30,7.75696,0.74328,7.792489564,0.69696,0.20328,0.726,7.06,0.54,7.080621442,7.77696,-0.36672,7.78560148,0.69696,0.20328,0.726,7.08,-0.57,7.102907855
09/09/2020 05:00,7.84656,0.56358,7.86677356,0.28656,0.08358,0.2985,7.56,0.48,7.575222769,7.86656,-0.42642,7.878108926,0.28656,0.08358,0.2985,7.58,-0.51,7.597137619
09/09/2020 05:30,8.10648,0.51564,8.122862956,0.39648,0.11564,0.413,7.71,0.4,7.720369162,8.11648,-0.27436,8.121115748,0.39648,0.11564,0.413,7.72,-0.39,7.729844759
09/09/2020 06:00,8.27208,0.53394,8.289294267,0.56208,0.16394,0.5855,7.71,0.37,7.718872975,8.28208,-0.22606,8.285164588,0.56208,0.16394,0.5855,7.72,-0.39,7.729844759
09/09/2020 06:30,9.24296,0.59128,9.261853033,0.31296,0.09128,0.326,8.93,0.5,8.943986807,9.26296,-0.44872,9.273822168,0.31296,0.09128,0.326,8.95,-0.54,8.966275704
09/09/2020 07:00,11.19904,0.86472,11.23237453,0.11904,0.03472,0.124,11.08,0.83,11.11104406,11.22904,-0.84528,11.26080981,0.11904,0.03472,0.124,11.11,-0.88,11.14479699
09/09/2020 07:30,10.17456,1.06758,10.23041535,0.81456,0.23758,0.8485,9.36,0.83,9.396728154,10.20456,-0.64242,10.22476153,0.81456,0.23758,0.8485,9.39,-0.88,9.431145211
09/09/2020 08:00,10.62864,1.22502,10.69900286,0.90864,0.26502,0.9465,9.72,0.96,9.767292358,10.65864,-0.74498,10.68464327,0.90864,0.26502,0.9465,9.75,-1.01,9.802173228
09/09/2020 08:30,11.69904,1.05972,11.74693762,0.23904,0.06972,0.249,11.46,0.99,11.5026823,11.72904,-0.97028,11.76910458,0.23904,0.06972,0.249,11.49,-1.04,11.53697101
09/09/2020 09:00,11.74,1.1925,11.80040916,0.42,0.1225,0.4375,11.32,1.07,11.37045733,11.77,-0.9975,11.81219312,0.42,0.1225,0.4375,11.35,-1.12,11.40512604
09/09/2020 09:30,11.66152,1.40586,11.74595637,0.43152,0.12586,0.4495,11.23,1.28,11.30271206,11.68152,-1.20414,11.74341784,0.43152,0.12586,0.4495,11.25,-1.33,11.32834498
09/09/2020 10:00,11.27984,1.48412,11.37705597,0.93984,0.27412,0.979,10.34,1.21,10.41055714,11.30984,-0.98588,11.35272832,0.93984,0.27412,0.979,10.37,-1.26,10.44626728
09/09/2020 10:30,11.22376,1.74068,11.35793799,1.37376,0.40068,1.431,9.85,1.34,9.940729349,11.24376,-0.98932,11.28720041,1.37376,0.40068,1.431,9.87,-1.39,9.967396852
09/09/2020 11:00,11.2116,2.0088,11.39013837,1.8816,0.5488,1.96,9.33,1.46,9.443542767,11.2416,-0.9612,11.28261831,1.8816,0.5488,1.96,9.36,-1.51,9.481017878
09/09/2020 11:30,11.28776,2.53018,11.56785791,3.01776,0.88018,3.1435,8.27,1.65,8.432994723,11.29776,-0.80982,11.32674664,3.01776,0.88018,3.1435,8.28,-1.69,8.450710029
09/09/2020 12:00,11.30712,2.68166,11.62076861,3.53712,1.03166,3.6845,7.77,1.65,7.943261295,11.31712,-0.65834,11.33625232,3.53712,1.03166,3.6845,7.78,-1.69,7.961438312
09/09/2020 12:30,12.13048,2.66514,12.41980339,3.48048,1.01514,3.6255,8.65,1.65,8.805963888,12.14048,-0.67486,12.15922245,3.48048,1.01514,3.6255,8.66,-1.69,8.823361038
09/09/2020 13:00,11.53904,2.76972,11.86679371,3.83904,1.11972,3.999,7.7,1.65,7.874801585,11.53904,-0.57028,11.55312353,3.83904,1.11972,3.999,7.7,-1.69,7.883279774
09/09/2020 13:30,11.24064,2.87602,11.60273583,3.86064,1.12602,4.0215,7.38,1.75,7.58464897,11.24064,-0.66398,11.26023344,3.86064,1.12602,4.0215,7.38,-1.79,7.593977877
09/09/2020 14:00,11.48536,2.71698,11.80235039,3.55536,1.03698,3.7035,7.93,1.68,8.106003948,11.49536,-0.68302,11.51563363,3.55536,1.03698,3.7035,7.94,-1.72,8.124161495
09/09/2020 14:30,11.31216,2.46688,11.57801627,2.97216,0.86688,3.096,8.34,1.6,8.492090438,11.32216,-0.78312,11.34921072,2.97216,0.86688,3.096,8.35,-1.65,8.511462859
09/09/2020 15:00,11.24904,2.41472,11.50529329,2.99904,0.87472,3.124,8.25,1.54,8.392502606,11.25904,-0.70528,11.28110817,2.99904,0.87472,3.124,8.26,-1.58,8.409756239
09/09/2020 15:30,10.94016,2.45588,11.2124238,3.14016,0.91588,3.271,7.8,1.54,7.950572306,10.95016,-0.66412,10.97028073,3.14016,0.91588,3.271,7.81,-1.58,7.96821812
09/09/2020 16:00,10.80784,2.31812,11.05364581,2.90784,0.84812,3.029,7.9,1.47,8.035602031,10.81784,-0.67188,10.83868465,2.90784,0.84812,3.029,7.91,-1.52,8.054719114
09/09/2020 16:30,11.23728,1.96504,11.40779751,2.41728,0.70504,2.518,8.82,1.26,8.909545443,11.25728,-0.59496,11.27299119,2.41728,0.70504,2.518,8.84,-1.3,8.935076944
09/09/2020 17:00,10.73952,1.59236,10.85692867,1.85952,0.54236,1.937,8.88,1.05,8.941862222,10.75952,-0.55764,10.77396088,1.85952,0.54236,1.937,8.9,-1.1,8.967719889
09/09/2020 17:30,10.53536,1.23448,10.60743848,1.93536,0.56448,2.016,8.6,0.67,8.626059355,10.55536,-0.14552,10.55636305,1.93536,0.56448,2.016,8.62,-0.71,8.649190714
09/09/2020 18:00,10.26208,0.98894,10.30962115,1.40208,0.40894,1.4605,8.86,0.58,8.878963904,10.28208,-0.21106,10.28424598,1.40208,0.40894,1.4605,8.88,-0.62,8.90161783
09/09/2020 18:30,9.8404,0.7197,9.866683346,1.1304,0.3297,1.1775,8.71,0.39,8.718726971,9.8704,-0.0803,9.870726632,1.1304,0.3297,1.1775,8.74,-0.41,8.74961142
09/09/2020 19:00,9.76736,0.49798,9.780046291,0.50736,0.14798,0.5285,9.26,0.35,9.26661211,9.79736,-0.20202,9.799442589,0.50736,0.14798,0.5285,9.29,-0.35,9.296590773
09/09/2020 19:30,9.54616,0.55888,9.562505822,0.47616,0.13888,0.496,9.07,0.42,9.079719159,9.57616,-0.26112,9.579719411,0.47616,0.13888,0.496,9.1,-0.4,9.108786966
09/09/2020 20:00,9.77688,0.49784,9.789546833,0.50688,0.14784,0.528,9.27,0.35,9.276604982,9.80688,-0.21216,9.809174644,0.50688,0.14784,0.528,9.3,-0.36,9.306965134
09/09/2020 20:30,10.30816,0.40488,10.3161083,0.18816,0.05488,0.196,10.12,0.35,10.12605056,10.33816,-0.33512,10.34359017,0.18816,0.05488,0.196,10.15,-0.39,10.15748985
09/09/2020 21:00,10.44184,0.38262,10.44884781,0.11184,0.03262,0.1165,10.33,0.35,10.33592763,10.47184,-0.35738,10.47793651,0.11184,0.03262,0.1165,10.36,-0.39,10.36733813
09/09/2020 21:30,9.5084,0.4537,9.519218153,0.2184,0.0637,0.2275,9.29,0.39,9.298182618,9.5484,-0.3563,9.555045382,0.2184,0.0637,0.2275,9.33,-0.42,9.339448592
09/09/2020 22:00,9.19792,0.45356,9.209095993,0.21792,0.06356,0.227,8.98,0.39,8.98846483,9.21792,-0.29644,9.22268539,0.21792,0.06356,0.227,9,-0.36,9.007197122
09/09/2020 22:30,9.11928,0.41104,9.128538854,0.20928,0.06104,0.218,8.91,0.35,8.916871649,9.13928,-0.29896,9.144168415,0.20928,0.06104,0.218,8.93,-0.36,8.937253493
09/09/2020 23:00,8.78904,0.45472,8.8007951,0.35904,0.10472,0.374,8.43,0.35,8.437262589,8.80904,-0.25528,8.812738144,0.35904,0.10472,0.374,8.45,-0.36,8.457665162
09/09/2020 23:30,8.11824,-0.25718,8.122312617,0.31824,0.09282,0.3315,7.8,-0.35,7.807848615,8.12824,0.09282,8.128769959,0.31824,0.09282,0.3315,7.81,0,7.81
10/09/2020 00:00,8.01616,0.53888,8.034252473,0.47616,0.13888,0.496,7.54,0.4,7.550602625,8.03616,-0.23112,8.039482819,0.47616,0.13888,0.496,7.56,-0.37,7.569048817
10/09/2020 00:30,7.95712,6.27166,10.13160786,0.41712,0.12166,0.4345,7.54,6.15,9.730061665,7.78712,6.03166,9.84988123,0.41712,0.12166,0.4345,7.37,5.91,9.446957182
10/09/2020 01:00,7.74752,0.17136,7.749414842,0.58752,0.17136,0.612,7.16,0,7.16,7.76752,0.17136,7.769409965,0.58752,0.17136,0.612,7.18,0,7.18
10/09/2020 01:30,7.76632,0.44476,7.779044787,0.25632,0.07476,0.267,7.51,0.37,7.51910899,7.78632,-0.32524,7.79310979,0.25632,0.07476,0.267,7.53,-0.4,7.540616686
10/09/2020 02:00,7.87768,0.36724,7.886235312,0.36768,0.10724,0.383,7.51,0.26,7.514499318,7.89768,-0.24276,7.901410115,0.36768,0.10724,0.383,7.53,-0.35,7.538129742
10/09/2020 02:30,8.03048,1.50764,8.170776426,0.30048,0.08764,0.313,7.73,1.42,7.859344756,8.03048,0.42764,8.041858305,0.30048,0.08764,0.313,7.73,0.34,7.737473748
10/09/2020 03:00,7.66816,0.51238,7.685259335,0.48816,0.14238,0.5085,7.18,0.37,7.189527105,7.67816,-0.25762,7.682480657,0.48816,0.14238,0.5085,7.19,-0.4,7.201117969
10/09/2020 03:30,7.92488,0.03934,7.924977644,0.13488,0.03934,0.1405,7.79,0,7.79,7.94488,0.03934,7.944977398,0.13488,0.03934,0.1405,7.81,0,7.81
10/09/2020 04:00,7.56192,0.08806,7.56243272,0.30192,0.08806,0.3145,7.26,0,7.26,7.58192,0.08806,7.582431368,0.30192,0.08806,0.3145,7.28,0,7.28
10/09/2020 04:30,7.56792,0.13356,7.569098454,0.45792,0.13356,0.477,7.11,0,7.11,7.57792,0.13356,7.579096899,0.45792,0.13356,0.477,7.12,0,7.12
10/09/2020 05:00,7.92232,0.06776,7.922609772,0.23232,0.06776,0.242,7.69,0,7.69,7.93232,0.06776,7.932609407,0.23232,0.06776,0.242,7.7,0,7.7
10/09/2020 05:30,7.76888,-0.32116,7.77551543,0.57888,0.16884,0.603,7.19,-0.49,7.206677459,7.77888,0.61884,7.803456734,0.57888,0.16884,0.603,7.2,0.45,7.214048794
10/09/2020 06:00,8.33808,0.73694,8.370582934,0.29808,0.08694,0.3105,8.04,0.65,8.066232082,8.26808,1.49694,8.402498215,0.29808,0.08694,0.3105,7.97,1.41,8.093763031
10/09/2020 06:30,9.30488,6.80184,11.52587607,0.55488,0.16184,0.578,8.75,6.64,10.98417498,8.81488,6.15184,10.74929043,0.55488,0.16184,0.578,8.26,5.99,10.20331809
10/09/2020 07:00,10.0396,6.8253,12.13994597,0.1896,0.0553,0.1975,9.85,6.77,11.95221318,9.5196,5.9653,11.23421507,0.1896,0.0553,0.1975,9.33,5.91,11.04431981
10/09/2020 07:30,10.76272,6.88246,12.77514765,0.28272,0.08246,0.2945,10.48,6.8,12.49281393,10.23272,5.99246,11.85825179,0.28272,0.08246,0.2945,9.95,5.91,11.57283889
10/09/2020 08:00,11.06544,1.21742,11.13220885,0.50544,0.14742,0.5265,10.56,1.07,10.61407085,11.06544,-0.11258,11.06601268,0.50544,0.14742,0.5265,10.56,-0.26,10.56320027
10/09/2020 08:30,11.06248,0.99864,11.10746351,0.85248,0.24864,0.888,10.21,0.75,10.23750946,11.09248,-0.51136,11.10426052,0.85248,0.24864,0.888,10.24,-0.76,10.26816439
10/09/2020 09:00,11.62792,0.87856,11.66106304,0.33792,0.09856,0.352,11.29,0.78,11.31691212,11.65792,-0.70144,11.67900325,0.33792,0.09856,0.352,11.32,-0.8,11.34823334
10/09/2020 09:30,11.49664,1.25402,11.5648302,0.83664,0.24402,0.8715,10.66,1.01,10.70774019,11.52664,-0.78598,11.55340618,0.83664,0.24402,0.8715,10.69,-1.03,10.73950651
10/09/2020 10:00,11.97552,1.42786,12.06034259,0.81552,0.23786,0.8495,11.16,1.19,11.22326601,12.00552,-0.98214,12.04562615,0.81552,0.23786,0.8495,11.19,-1.22,11.25630934
10/09/2020 10:30,12.0656,1.4008,12.14664332,0.8256,0.2408,0.86,11.24,1.16,11.29969911,12.1056,-0.9392,12.14197875,0.8256,0.2408,0.86,11.28,-1.18,11.34155192
10/09/2020 11:00,11.45608,1.70344,11.5820325,1.48608,0.43344,1.548,9.97,1.27,10.05056217,11.48608,-0.85656,11.51797416,1.48608,0.43344,1.548,10,-1.29,10.0828617
10/09/2020 11:30,11.71808,1.63944,11.83220869,1.43808,0.41944,1.498,10.28,1.22,10.35213988,11.74808,-0.82056,11.77670168,1.43808,0.41944,1.498,10.31,-1.24,10.38430065
10/09/2020 12:00,11.86952,1.45736,11.9586539,1.25952,0.36736,1.312,10.61,1.09,10.66584268,11.90952,-0.74264,11.93265188,1.25952,0.36736,1.312,10.65,-1.11,10.70768883
10/09/2020 12:30,11.3344,1.5667,11.44216641,1.6344,0.4767,1.7025,9.7,1.09,9.761050148,11.3644,-0.6333,11.38203217,1.6344,0.4767,1.7025,9.73,-1.11,9.793109823
10/09/2020 13:00,11.80736,1.53548,11.90678164,1.52736,0.44548,1.591,10.28,1.09,10.33762545,11.83736,-0.66452,11.85599758,1.52736,0.44548,1.591,10.31,-1.11,10.36958051
10/09/2020 13:30,11.92952,1.78986,12.06304465,2.15952,0.62986,2.2495,9.77,1.16,9.838622871,11.95952,-0.55014,11.97216658,2.15952,0.62986,2.2495,9.8,-1.18,9.870785176
10/09/2020 14:00,11.41176,2.45968,11.67382936,2.02176,0.58968,2.106,9.39,1.87,9.574392931,11.37176,0.16968,11.37302584,2.02176,0.58968,2.106,9.35,-0.42,9.359428401
10/09/2020 14:30,11.24872,2.19796,11.46144536,0.91872,0.26796,0.957,10.33,1.93,10.50874874,11.16872,0.80796,11.19790631,0.91872,0.26796,0.957,10.25,0.54,10.26421453
10/09/2020 15:00,10.88712,0.84666,10.91999153,1.25712,0.36666,1.3095,9.63,0.48,9.641955196,10.91712,-0.12334,10.91781672,1.25712,0.36666,1.3095,9.66,-0.49,9.672419553
10/09/2020 15:30,10.69712,0.90916,10.73568573,1.19712,0.34916,1.247,9.5,0.56,9.51649095,10.72712,-0.23084,10.72960347,1.19712,0.34916,1.247,9.53,-0.58,9.547633215
10/09/2020 16:00,10.94744,0.71592,10.97082422,0.63744,0.18592,0.664,10.31,0.53,10.32361371,10.98744,-0.36408,10.99347043,0.63744,0.18592,0.664,10.35,-0.55,10.36460322
10/09/2020 16:30,10.73776,0.56268,10.75249267,0.55776,0.16268,0.581,10.18,0.4,10.18785552,10.76776,-0.23732,10.77037493,0.55776,0.16268,0.581,10.21,-0.4,10.21783245
10/09/2020 17:00,10.52136,0.61998,10.53961059,0.89136,0.25998,0.9285,9.63,0.36,9.636726623,10.55136,-0.10002,10.55183405,0.89136,0.25998,0.9285,9.66,-0.36,9.666705747
10/09/2020 17:30,10.69072,0.54396,10.70454981,0.63072,0.18396,0.657,10.06,0.36,10.06643929,10.72072,-0.17604,10.72216524,0.63072,0.18396,0.657,10.09,-0.36,10.09642016
10/09/2020 18:00,10.63912,0.46766,10.64939342,0.36912,0.10766,0.3845,10.27,0.36,10.2763077,10.67912,-0.25234,10.68210089,0.36912,0.10766,0.3845,10.31,-0.36,10.31628325
10/09/2020 18:30,10.09776,0.57018,10.11384508,0.61776,0.18018,0.6435,9.48,0.39,9.488018761,10.12776,-0.21982,10.13014528,0.61776,0.18018,0.6435,9.51,-0.4,9.51840848
10/09/2020 19:00,10.41208,0.44894,10.42175403,0.20208,0.05894,0.2105,10.21,0.39,10.21744586,10.45208,-0.34106,10.45764305,0.20208,0.05894,0.2105,10.25,-0.4,10.25780191
10/09/2020 19:30,10.15968,0.47074,10.17057982,0.37968,0.11074,0.3955,9.78,0.36,9.786623524,10.19968,-0.25926,10.20297446,0.37968,0.11074,0.3955,9.82,-0.37,9.826967996
10/09/2020 20:00,10.60824,1.03782,10.65888485,0.19824,0.05782,0.2065,10.41,0.98,10.45602697,10.61824,-0.31218,10.62282811,0.19824,0.05782,0.2065,10.42,-0.37,10.42656703
10/09/2020 20:30,10.24976,0.72368,10.2752758,0.38976,0.11368,0.406,9.86,0.61,9.878851148,10.27976,-0.51632,10.2927184,0.38976,0.11368,0.406,9.89,-0.63,9.910045409
10/09/2020 21:00,9.9644,4.4417,10.90953557,0.3144,0.0917,0.3275,9.65,4.35,10.58513108,9.9144,3.8617,10.63992736,0.3144,0.0917,0.3275,9.6,3.77,10.31372387
10/09/2020 21:30,9.92744,5.97092,11.5847292,0.27744,0.08092,0.289,9.65,5.89,11.30551193,9.52744,5.11092,10.81173512,0.27744,0.08092,0.289,9.25,5.03,10.52916901
10/09/2020 22:00,9.36656,6.71608,11.52554453,0.46656,0.13608,0.486,8.9,6.58,11.06826093,8.93656,5.99608,10.76174149,0.46656,0.13608,0.486,8.47,5.86,10.29953882
10/09/2020 22:30,8.97936,0.06398,8.979587933,0.21936,0.06398,0.2285,8.76,0,8.76,9.00936,0.06398,9.009587174,0.21936,0.06398,0.2285,8.79,0,8.79
10/09/2020 23:00,8.68848,0.08414,8.6888874,0.28848,0.08414,0.3005,8.4,0,8.4,8.71848,0.08414,8.718885998,0.28848,0.08414,0.3005,8.43,0,8.43
10/09/2020 23:30,8.35288,0.10584,8.353550527,0.36288,0.10584,0.378,7.99,0,7.99,8.38288,0.10584,8.383548127,0.36288,0.10584,0.378,8.02,0,8.02
11/09/2020 00:00,8.15952,0.08736,8.159987647,0.29952,0.08736,0.312,7.86,0,7.86,8.18952,0.08736,8.189985934,0.29952,0.08736,0.312,7.89,0,7.89
11/09/2020 00:30,7.83088,0.11984,7.831796933,0.41088,0.11984,0.428,7.42,0,7.42,7.85088,0.11984,7.851794597,0.41088,0.11984,0.428,7.44,0,7.44
11/09/2020 01:00,8.07992,0.10206,8.08056455,0.34992,0.10206,0.3645,7.73,0,7.73,8.09992,0.10206,8.100562959,0.34992,0.10206,0.3645,7.75,0,7.75
11/09/2020 01:30,7.9316,0.0588,7.931817951,0.2016,0.0588,0.21,7.73,0,7.73,7.9516,0.0588,7.951817402,0.2016,0.0588,0.21,7.75,0,7.75
11/09/2020 02:00,7.66488,-0.24066,7.668657161,0.37488,0.10934,0.3905,7.29,-0.35,7.298397084,7.68488,0.45934,7.698595576,0.37488,0.10934,0.3905,7.31,0.35,7.318374136
11/09/2020 02:30,7.87928,-0.30646,7.885237539,0.14928,0.04354,0.1555,7.73,-0.35,7.737919617,7.89928,0.39354,7.909076953,0.14928,0.04354,0.1555,7.75,0.35,7.7578992
11/09/2020 03:00,7.87072,-0.28854,7.876007151,0.21072,0.06146,0.2195,7.66,-0.35,7.667991914,7.89072,0.41146,7.901440467,0.21072,0.06146,0.2195,7.68,0.35,7.687971124
11/09/2020 03:30,7.69176,-0.26782,7.696421211,0.28176,0.08218,0.2935,7.41,-0.35,7.418261252,7.71176,0.43218,7.723860554,0.28176,0.08218,0.2935,7.43,0.35,7.438239039
11/09/2020 04:00,7.39776,-0.25732,7.402233893,0.31776,0.09268,0.331,7.08,-0.35,7.088645851,7.41776,0.44268,7.430957475,0.31776,0.09268,0.331,7.1,0.35,7.108621526
11/09/2020 04:30,7.30528,-0.22596,7.308773755,0.42528,0.12404,0.443,6.88,-0.35,6.888896864,7.32528,0.47404,7.340602223,0.42528,0.12404,0.443,6.9,0.35,6.908871109
11/09/2020 05:00,7.41896,-0.21322,7.422023326,0.46896,0.13678,0.4885,6.95,-0.35,6.958807369,7.43896,0.48678,7.454869593,0.46896,0.13678,0.4885,6.97,0.35,6.978782129
11/09/2020 05:30,7.59832,0.07826,7.598723014,0.26832,0.07826,0.2795,7.33,0,7.33,7.61832,0.07826,7.618721956,0.26832,0.07826,0.2795,7.35,0,7.35
11/09/2020 06:00,8.50184,0.05012,8.501987732,0.17184,0.05012,0.179,8.33,0,8.33,8.53184,-0.29988,8.537108515,0.17184,0.05012,0.179,8.36,-0.35,8.367323347
11/09/2020 06:30,9.48792,2.40606,9.788245535,0.15792,0.04606,0.1645,9.33,2.36,9.623850581,9.41792,1.30606,9.50804974,0.15792,0.04606,0.1645,9.26,1.26,9.345330385
11/09/2020 07:00,9.89944,7.01442,12.13264193,0.28944,0.08442,0.3015,9.61,6.93,11.84808001,9.40944,5.55442,10.92653388,0.28944,0.08442,0.3015,9.12,5.47,10.6346274
11/09/2020 07:30,10.21608,7.00844,12.38896775,0.40608,0.11844,0.423,9.81,6.89,11.9878355,9.71608,5.64844,11.23864249,0.40608,0.11844,0.423,9.31,5.53,10.82852714
11/09/2020 08:00,10.68312,7.09966,12.8270895,0.51312,0.14966,0.5345,10.17,6.95,12.31793002,10.17312,5.59966,11.61243138,0.51312,0.14966,0.5345,9.66,5.45,11.09135249
11/09/2020 08:30,10.71648,2.47814,10.99927822,0.81648,0.23814,0.8505,9.9,2.24,10.15025123,10.65648,0.20814,10.65851248,0.81648,0.23814,0.8505,9.84,-0.03,9.840045732
11/09/2020 09:00,10.86912,1.29266,10.94571786,0.96912,0.28266,1.0095,9.9,1.01,9.951386838,10.93912,-0.74734,10.96461871,0.96912,0.28266,1.0095,9.97,-1.03,10.0230634
11/09/2020 09:30,11.082,1.421,11.1727331,1.032,0.301,1.075,10.05,1.12,10.11221539,11.112,-0.839,11.1436289,1.032,0.301,1.075,10.08,-1.14,10.14425946
11/09/2020 10:00,11.21832,1.25326,11.2881072,0.62832,0.18326,0.6545,10.59,1.07,10.64391845,11.25832,-0.90674,11.29477519,0.62832,0.18326,0.6545,10.63,-1.09,10.68573816
11/09/2020 10:30,11.24448,1.33214,11.32311474,1.10448,0.32214,1.1505,10.14,1.01,10.19017664,11.26448,-0.24786,11.26720659,1.10448,0.32214,1.1505,10.16,-0.57,10.17597661
11/09/2020 11:00,11.16104,1.22322,11.22787073,1.45104,0.42322,1.5115,9.71,0.8,9.742899979,11.19104,-0.39678,11.19807174,1.45104,0.42322,1.5115,9.74,-0.82,9.774456507
11/09/2020 11:30,11.13464,1.23552,11.20297807,1.18464,0.34552,1.234,9.95,0.89,9.989724721,11.17464,-0.56448,11.18888809,1.18464,0.34552,1.234,9.99,-0.91,10.03136082
11/09/2020 12:00,10.86712,1.41916,10.95939379,1.91712,0.55916,1.997,8.95,0.86,8.991223499,10.89712,-0.32084,10.90184217,1.91712,0.55916,1.997,8.98,-0.88,9.023015017
11/09/2020 12:30,10.89624,1.81432,11.04625743,2.58624,0.75432,2.694,8.31,1.06,8.377332511,10.92624,-0.32568,10.93109272,2.58624,0.75432,2.694,8.34,-1.08,8.409637329
11/09/2020 13:00,11.13808,1.67444,11.26324,1.79808,0.52444,1.873,9.34,1.15,9.410531335,11.16808,-0.64556,11.18672242,1.79808,0.52444,1.873,9.37,-1.17,9.442764426
11/09/2020 13:30,10.8252,1.4636,10.92369351,1.7952,0.5236,1.87,9.03,0.94,9.078793973,10.8552,-0.4364,10.86396852,1.7952,0.5236,1.87,9.06,-0.96,9.110718962
11/09/2020 14:00,10.64552,1.60286,10.76551235,2.13552,0.62286,2.2245,8.51,0.98,8.566241883,10.67552,-0.36714,10.68183126,2.13552,0.62286,2.2245,8.54,-0.99,8.597191402
11/09/2020 14:30,10.46512,1.26816,10.54167759,1.36512,0.39816,1.422,9.1,0.87,9.141493313,10.49512,-0.48184,10.50617502,1.36512,0.39816,1.422,9.13,-0.88,9.172311595
11/09/2020 15:00,10.33368,1.12774,10.39503438,0.88368,0.25774,0.9205,9.45,0.87,9.489963119,10.35368,-0.62226,10.37236217,0.88368,0.25774,0.9205,9.47,-0.88,9.510799125
11/09/2020 15:30,10.41656,1.15608,10.48051732,1.18656,0.34608,1.236,9.23,0.81,9.265473544,10.43656,-0.48392,10.44777312,1.18656,0.34608,1.236,9.25,-0.83,9.287163184
11/09/2020 16:00,10.3992,1.8206,10.55736449,2.7792,0.8106,2.895,7.62,1.01,7.686644261,10.4292,-0.2194,10.43150751,2.7792,0.8106,2.895,7.65,-1.03,7.719028436
11/09/2020 16:30,10.63448,1.58964,10.75263318,2.36448,0.68964,2.463,8.27,0.9,8.318828042,10.65448,-0.22036,10.65675854,2.36448,0.68964,2.463,8.29,-0.91,8.339796161
11/09/2020 17:00,10.31344,1.32392,10.39806755,1.93344,0.56392,2.014,8.38,0.76,8.414392432,10.34344,-0.20608,10.34549274,1.93344,0.56392,2.014,8.41,-0.77,8.445176138
11/09/2020 17:30,10.39288,1.15584,10.45695562,1.80288,0.52584,1.878,8.59,0.63,8.613071461,10.42288,-0.11416,10.42350517,1.80288,0.52584,1.878,8.62,-0.64,8.643726048
11/09/2020 18:00,10.17976,0.64618,10.20024815,0.80976,0.23618,0.8435,9.37,0.41,9.378965828,10.20976,-0.17382,10.21123953,0.80976,0.23618,0.8435,9.4,-0.41,9.408937241
11/09/2020 18:30,9.8452,0.5661,9.861461973,0.5352,0.1561,0.5575,9.31,0.41,9.319023554,9.8852,-0.2539,9.888460156,0.5352,0.1561,0.5575,9.35,-0.41,9.358984988
11/09/2020 19:00,9.87032,0.53676,9.884904056,0.64032,0.18676,0.667,9.23,0.35,9.236633586,9.92032,-0.16324,9.921662976,0.64032,0.18676,0.667,9.28,-0.35,9.28659787
11/09/2020 19:30,10.042,0.4735,10.05315703,0.252,0.0735,0.2625,9.79,0.4,9.798168196,10.082,-0.3365,10.087614,0.252,0.0735,0.2625,9.83,-0.41,9.838546641
11/09/2020 20:00,9.98632,0.45726,9.996783175,0.19632,0.05726,0.2045,9.79,0.4,9.798168196,10.02632,-0.38274,10.03362261,0.19632,0.05726,0.2045,9.83,-0.44,9.839842478
11/09/2020 20:30,10.1736,0.5148,10.18661651,0.1536,0.0448,0.16,10.02,0.47,10.0310169,10.2136,-0.4452,10.22329829,0.1536,0.0448,0.16,10.06,-0.49,10.07192633
11/09/2020 21:00,9.59792,0.45856,9.608868071,0.33792,0.09856,0.352,9.26,0.36,9.266995198,9.63792,-0.26144,9.641465283,0.33792,0.09856,0.352,9.3,-0.36,9.306965134
11/09/2020 21:30,9.49608,6.81844,11.69045163,0.64608,0.18844,0.673,8.85,6.63,11.05800163,9.09608,5.91844,10.85203222,0.64608,0.18844,0.673,8.45,5.73,10.20957394
11/09/2020 22:00,9.18112,6.86116,11.46160901,0.62112,0.18116,0.647,8.56,6.68,10.85799245,8.87112,6.01116,10.71591408,0.62112,0.18116,0.647,8.25,5.83,10.1020493
11/09/2020 22:30,8.77456,-0.01742,8.774577292,0.21456,0.06258,0.2235,8.56,-0.08,8.560373824,8.76456,0.10258,8.765160275,0.21456,0.06258,0.2235,8.55,0.04,8.550093567
11/09/2020 23:00,8.4048,0.6414,8.429238222,0.2448,0.0714,0.255,8.16,0.57,8.179883862,8.4248,-0.1086,8.425499926,0.2448,0.0714,0.255,8.18,-0.18,8.1819802
11/09/2020 23:30,8.13304,6.06422,10.14500389,0.32304,0.09422,0.3365,7.81,5.97,9.830411995,7.75304,6.57422,10.16513639,0.32304,0.09422,0.3365,7.43,6.48,9.858767671
12/09/2020 00:00,8.018,6.1415,10.09981912,0.588,0.1715,0.6125,7.43,5.97,9.531306311,7.568,6.6515,10.07556828,0.588,0.1715,0.6125,6.98,6.48,9.524221753
12/09/2020 00:30,8.30448,3.70214,9.092317012,0.14448,0.04214,0.1505,8.16,3.66,8.943220896,8.01448,4.40214,9.143890105,0.14448,0.04214,0.1505,7.87,4.36,8.997027287
12/09/2020 01:00,8.06376,-0.51682,8.08030496,0.11376,0.03318,0.1185,7.95,-0.55,7.969002447,8.08376,0.57318,8.104055223,0.11376,0.03318,0.1185,7.97,0.54,7.988272654
12/09/2020 01:30,7.41056,-0.51192,7.428220621,0.13056,0.03808,0.136,7.28,-0.55,7.300746537,7.43056,0.57808,7.453012706,0.13056,0.03808,0.136,7.3,0.54,7.319945355
12/09/2020 02:00,7.20232,-0.49974,7.219636656,0.17232,0.05026,0.1795,7.03,-0.55,7.051482114,7.24232,0.59026,7.266333728,0.17232,0.05026,0.1795,7.07,0.54,7.090592359
12/09/2020 02:30,6.90144,-0.35458,6.910542746,0.60144,0.17542,0.6265,6.3,-0.53,6.322254345,6.93144,0.71542,6.968262786,0.60144,0.17542,0.6265,6.33,0.54,6.352991421
12/09/2020 03:00,7.25928,-0.52646,7.278345021,0.14928,0.04354,0.1555,7.11,-0.57,7.132811507,7.27928,0.58354,7.302632145,0.14928,0.04354,0.1555,7.13,0.54,7.150419568
12/09/2020 03:30,7.1476,-0.5857,7.171557031,0.1176,0.0343,0.1225,7.03,-0.62,7.057287014,7.1776,0.6443,7.206459897,0.1176,0.0343,0.1225,7.06,0.61,7.086303691
12/09/2020 04:00,6.82784,-0.54188,6.849308943,0.26784,0.07812,0.279,6.56,-0.62,6.589233643,6.85784,0.71812,6.895336526,0.26784,0.07812,0.279,6.59,0.64,6.621004456
12/09/2020 04:30,6.89552,-0.52214,6.915260389,0.33552,0.09786,0.3495,6.56,-0.62,6.589233643,6.92552,0.69786,6.960591631,0.33552,0.09786,0.3495,6.59,0.6,6.61725774
12/09/2020 05:00,6.92736,-0.62702,6.955679021,0.14736,0.04298,0.1535,6.78,-0.67,6.813024292,6.95736,0.70298,6.992784785,0.14736,0.04298,0.1535,6.81,0.66,6.841907629
12/09/2020 05:30,7.07808,-0.52556,7.097565061,0.11808,0.03444,0.123,6.96,-0.56,6.982492392,7.10808,0.58444,7.132066419,0.11808,0.03444,0.123,6.99,0.55,7.011604667
12/09/2020 06:00,6.87416,-0.36712,6.883956188,0.76416,0.22288,0.796,6.11,-0.59,6.138419992,6.90416,0.80288,6.950686412,0.76416,0.22288,0.796,6.14,0.58,6.167333297
12/09/2020 06:30,7.11032,-0.41324,7.122318288,0.88032,0.25676,0.917,6.23,-0.67,6.265923715,7.14032,0.91676,7.198931768,0.88032,0.25676,0.917,6.26,0.66,6.29469618
12/09/2020 07:00,7.12904,-0.13778,7.130371284,0.89904,0.26222,0.9365,6.23,-0.4,6.242827885,7.15904,0.65222,7.18868866,0.89904,0.26222,0.9365,6.26,0.39,6.272136797
12/09/2020 07:30,7.59432,-0.19374,7.596790865,0.60432,0.17626,0.6295,6.99,-0.37,6.999785711,7.62432,0.53626,7.643155778,0.60432,0.17626,0.6295,7.02,0.36,7.029224708
12/09/2020 08:00,7.97376,2.16818,8.26328343,0.71376,0.20818,0.7435,7.26,1.96,7.519920212,7.97376,2.89818,8.484120217,0.71376,0.20818,0.7435,7.26,2.69,7.74233169
12/09/2020 08:30,8.28344,0.29892,8.288831727,1.33344,0.38892,1.389,6.95,-0.09,6.950582709,8.30344,1.06892,8.371959496,1.33344,0.38892,1.389,6.97,0.68,7.003092174
12/09/2020 09:00,8.49848,0.08414,8.498896508,1.48848,0.43414,1.5505,7.01,-0.35,7.018732079,8.52848,0.78414,8.564452501,1.48848,0.43414,1.5505,7.04,0.35,7.048694915
12/09/2020 09:30,8.87872,0.56546,8.896708034,1.93872,0.56546,2.0195,6.94,0,6.94,8.90872,0.56546,8.926647582,1.93872,0.56546,2.0195,6.97,0,6.97
12/09/2020 10:00,9.08408,1.07494,9.147458961,2.07408,0.60494,2.1605,7.01,0.47,7.025738395,9.11408,0.15494,9.1153969,2.07408,0.60494,2.1605,7.04,-0.45,7.054367442
12/09/2020 10:30,9.0364,1.0752,9.100141757,2.4864,0.7252,2.59,6.55,0.35,6.559344479,9.0664,0.3652,9.073752256,2.4864,0.7252,2.59,6.58,-0.36,6.589840666
12/09/2020 11:00,9.20224,1.06232,9.263354943,2.44224,0.71232,2.544,6.76,0.35,6.769054587,9.22224,0.35232,9.22896744,2.44224,0.71232,2.544,6.78,-0.36,6.789550795
12/09/2020 11:30,8.95016,1.35338,9.051905957,3.44016,1.00338,3.5835,5.51,0.35,5.521104962,8.96016,0.64338,8.983229099,3.44016,1.00338,3.5835,5.52,-0.36,5.531726674
12/09/2020 12:00,9.0456,1.3033,9.139008166,3.1656,0.9233,3.2975,5.88,0.38,5.892266118,9.0656,0.5333,9.081272612,3.1656,0.9233,3.2975,5.9,-0.39,5.912875781
12/09/2020 12:30,8.9304,1.3872,9.037497884,3.3504,0.9772,3.49,5.58,0.41,5.595042448,8.9504,0.5572,8.967727248,3.3504,0.9772,3.49,5.6,-0.42,5.615727914
12/09/2020 13:00,9.18592,1.36256,9.286425362,3.26592,0.95256,3.402,5.92,0.41,5.934180651,9.19592,0.53256,9.211328069,3.26592,0.95256,3.402,5.93,-0.42,5.944854918
12/09/2020 13:30,9.14848,1.35164,9.247789844,3.22848,0.94164,3.363,5.92,0.41,5.934180651,9.15848,0.52164,9.173323509,3.22848,0.94164,3.363,5.93,-0.42,5.944854918
12/09/2020 14:00,8.38664,1.24402,8.47840293,2.99664,0.87402,3.1215,5.39,0.37,5.402684518,8.40664,0.50402,8.421735703,2.99664,0.87402,3.1215,5.41,-0.37,5.422637735
12/09/2020 14:30,8.0768,0.9824,8.136326444,2.9568,0.8624,3.08,5.12,0.12,5.121406057,8.0968,0.4924,8.111758626,2.9568,0.8624,3.08,5.14,-0.37,5.153299914
12/09/2020 15:00,8.48952,1.24236,8.579942203,3.05952,0.89236,3.187,5.43,0.35,5.441268235,8.49952,0.52236,8.515556365,3.05952,0.89236,3.187,5.44,-0.37,5.452568202
12/09/2020 15:30,8.50096,0.47778,8.514375764,2.94096,0.85778,3.0635,5.56,-0.38,5.572970483,8.52096,1.22778,8.608960625,2.94096,0.85778,3.0635,5.58,0.37,5.592253571
12/09/2020 16:00,8.36664,0.55152,8.384798101,3.05664,0.89152,3.184,5.31,-0.34,5.320873988,8.37664,1.19152,8.460958433,3.05664,0.89152,3.184,5.32,0.3,5.328451933
12/09/2020 16:30,8.36296,0.43378,8.374202353,2.65296,0.77378,2.7635,5.71,-0.34,5.720113635,8.39296,0.77378,8.428553438,2.65296,0.77378,2.7635,5.74,0,5.74
12/09/2020 17:00,8.19112,0.35366,8.198751262,2.48112,0.72366,2.5845,5.71,-0.37,5.721975183,8.16112,1.09366,8.234073831,2.48112,0.72366,2.5845,5.68,0.37,5.692038299
12/09/2020 17:30,8.36928,-0.05146,8.369438204,1.46928,0.42854,1.5305,6.9,-0.48,6.916675502,8.40928,0.89854,8.457148707,1.46928,0.42854,1.5305,6.94,0.47,6.955896779
12/09/2020 18:00,8.14848,-0.28336,8.153405374,1.18848,0.34664,1.238,6.96,-0.63,6.988454765,8.18848,0.96664,8.245337931,1.18848,0.34664,1.238,7,0.62,7.027403503
12/09/2020 18:30,8.11968,-0.06426,8.119934276,0.73968,0.21574,0.7705,7.38,-0.28,7.385309743,8.13968,0.98574,8.199150801,0.73968,0.21574,0.7705,7.4,0.77,7.439952957
12/09/2020 19:00,8.374,-0.443,8.38570957,0.264,0.077,0.275,8.11,-0.52,8.126653678,8.424,0.597,8.445127885,0.264,0.077,0.275,8.16,0.52,8.17655184
12/09/2020 19:30,8.40376,-0.53182,8.420570922,0.23376,0.06818,0.2435,8.17,-0.6,8.192002197,8.44376,0.64818,8.468602025,0.23376,0.06818,0.2435,8.21,0.58,8.230461712
12/09/2020 20:00,8.33416,-0.48212,8.348093351,0.40416,0.11788,0.421,7.93,-0.6,7.95266622,8.37416,0.69788,8.403189406,0.40416,0.11788,0.421,7.97,0.58,7.991076273
12/09/2020 20:30,9.15664,-0.28598,9.161104772,0.11664,0.03402,0.1215,9.04,-0.32,9.045661944,9.17664,0.80402,9.211795148,0.11664,0.03402,0.1215,9.06,0.77,9.092661876
12/09/2020 21:00,8.46424,-0.52918,8.4807659,0.17424,0.05082,0.1815,8.29,-0.58,8.310264737,8.50424,0.62082,8.526870202,0.17424,0.05082,0.1815,8.33,0.57,8.349479026
12/09/2020 21:30,8.3176,-0.5957,8.338904499,0.1176,0.0343,0.1225,8.2,-0.63,8.224165611,8.3576,0.6443,8.38239824,0.1176,0.0343,0.1225,8.24,0.61,8.262548033
12/09/2020 22:00,8.11904,-0.64528,8.144642214,0.11904,0.03472,0.124,8,-0.68,8.028847987,8.14904,0.70472,8.179454945,0.11904,0.03472,0.124,8.03,0.67,8.057902953
12/09/2020 22:30,7.52784,-0.35688,7.536294739,0.14784,0.04312,0.154,7.38,-0.4,7.390832159,7.56784,0.43312,7.580223954,0.14784,0.04312,0.154,7.42,0.39,7.430242257
12/09/2020 23:00,7.58912,-0.39234,7.599254769,0.12912,0.03766,0.1345,7.46,-0.43,7.472382485,7.61912,0.45766,7.632852825,0.12912,0.03766,0.1345,7.49,0.42,7.501766459
12/09/2020 23:30,6.80344,0.07642,6.803869182,1.87344,0.54642,1.9515,4.93,-0.47,4.952352976,6.83344,1.00642,6.907154512,1.87344,0.54642,1.9515,4.96,0.46,4.981284975
13/09/2020 00:00,6.87904,-0.62528,6.907399395,0.11904,0.03472,0.124,6.76,-0.66,6.792142519,6.89904,0.69472,6.933930256,0.11904,0.03472,0.124,6.78,0.66,6.81204815
13/09/2020 00:30,6.39696,-0.29422,6.403722562,0.63696,0.18578,0.6635,5.76,-0.48,5.779965398,6.41696,0.93578,6.484833063,0.63696,0.18578,0.6635,5.78,0.75,5.828456056
13/09/2020 01:00,6.49648,-0.49186,6.515073188,0.33648,0.09814,0.3505,6.16,-0.59,6.188190366,6.52648,0.68814,6.562657834,0.33648,0.09814,0.3505,6.19,0.59,6.218054358
13/09/2020 01:30,6.37552,-0.66714,6.410330027,0.21552,0.06286,0.2245,6.16,-0.73,6.203104062,6.35552,1.12286,6.45394833,0.21552,0.06286,0.2245,6.14,1.06,6.23082659
13/09/2020 02:00,6.12464,-0.78948,6.175313255,0.58464,0.17052,0.609,5.54,-0.96,5.622561694,6.15464,1.13052,6.257608888,0.58464,0.17052,0.609,5.57,0.96,5.652123495
13/09/2020 02:30,6.35808,-1.01556,6.438675594,0.11808,0.03444,0.123,6.24,-1.05,6.32772471,6.38808,1.08444,6.479473451,0.11808,0.03444,0.123,6.27,1.05,6.357310752
13/09/2020 03:00,6.40704,-1.00128,6.484807106,0.16704,0.04872,0.174,6.24,-1.05,6.32772471,6.43704,1.09872,6.530135496,0.16704,0.04872,0.174,6.27,1.05,6.357310752
13/09/2020 03:30,6.27344,-0.83108,6.328249632,0.13344,0.03892,0.139,6.14,-0.87,6.201330502,6.30344,0.89892,6.367213912,0.13344,0.03892,0.139,6.17,0.86,6.22964686
13/09/2020 04:00,6.0568,-0.8301,6.113419031,0.1368,0.0399,0.1425,5.92,-0.87,5.983585881,6.0868,0.8999,6.152963046,0.1368,0.0399,0.1425,5.95,0.86,6.011830004
13/09/2020 04:30,6.13344,-0.80108,6.18553275,0.13344,0.03892,0.139,6,-0.84,6.058514669,6.16344,0.86892,6.224388693,0.13344,0.03892,0.139,6.03,0.83,6.086854689
13/09/2020 05:00,6.53664,-0.80598,6.586141985,0.11664,0.03402,0.1215,6.42,-0.84,6.474720071,6.56664,0.86402,6.623238743,0.11664,0.03402,0.1215,6.45,0.83,6.503183836
13/09/2020 05:30,6.6376,-0.7657,6.681618835,0.1176,0.0343,0.1225,6.52,-0.8,6.568896407,6.6576,0.8243,6.708435604,0.1176,0.0343,0.1225,6.54,0.79,6.587541271
13/09/2020 06:00,6.63664,-0.72598,6.676229284,0.11664,0.03402,0.1215,6.52,-0.76,6.564145032,6.65664,0.77402,6.701489614,0.11664,0.03402,0.1215,6.54,0.74,6.581732295
13/09/2020 06:30,6.62864,-0.73498,6.669262617,0.18864,0.05502,0.1965,6.44,-0.79,6.488274039,6.65864,0.83502,6.710793176,0.18864,0.05502,0.1965,6.47,0.78,6.516847397
13/09/2020 07:00,6.68392,4.21906,7.904128912,0.61392,0.17906,0.6395,6.07,4.04,7.291536189,6.38392,5.02906,8.126861574,0.61392,0.17906,0.6395,5.77,4.85,7.537599087
13/09/2020 07:30,7.05592,5.74506,9.098995629,0.32592,0.09506,0.3395,6.73,5.65,8.78722937,6.63592,6.80506,9.504960592,0.32592,0.09506,0.3395,6.31,6.71,9.210874008
13/09/2020 08:00,7.02288,1.26334,7.135605892,1.14288,0.33334,1.1905,5.88,0.93,5.953091634,6.95288,2.30334,7.324473732,1.14288,0.33334,1.1905,5.81,1.97,6.134900162
13/09/2020 08:30,7.27696,-0.49422,7.293723346,0.63696,0.18578,0.6635,6.64,-0.68,6.674728459,7.30696,0.84578,7.355746614,0.63696,0.18578,0.6635,6.67,0.66,6.702574132
13/09/2020 09:00,7.72192,-0.15444,7.723464262,1.08192,0.31556,1.127,6.64,-0.47,6.656613253,7.75192,0.78556,7.791621667,1.08192,0.31556,1.127,6.67,0.47,6.686538716
13/09/2020 09:30,8.02384,0.47362,8.037805935,1.62384,0.47362,1.6915,6.4,0,6.4,8.05384,0.47362,8.067754003,1.62384,0.47362,1.6915,6.43,0,6.43
13/09/2020 10:00,8.1588,0.6909,8.188000992,2.3688,0.6909,2.4675,5.79,0,5.79,8.1788,0.6909,8.207929839,2.3688,0.6909,2.4675,5.81,0,5.81
13/09/2020 10:30,8.33976,1.13868,8.417136627,2.66976,0.77868,2.781,5.67,0.36,5.681417077,8.36976,0.41868,8.38022526,2.66976,0.77868,2.781,5.7,-0.36,5.711357107
13/09/2020 11:00,8.89264,1.19202,8.972176874,2.85264,0.83202,2.9715,6.04,0.36,6.050718966,8.91264,0.47202,8.925130512,2.85264,0.83202,2.9715,6.06,-0.36,6.070683652
13/09/2020 11:30,8.70952,1.25236,8.799099056,3.05952,0.89236,3.187,5.65,0.36,5.66145741,8.72952,0.53236,8.745737625,3.05952,0.89236,3.187,5.67,-0.36,5.681417077
13/09/2020 12:00,8.79984,1.33412,8.900396632,3.33984,0.97412,3.479,5.46,0.36,5.471855261,8.80984,0.61412,8.831218727,3.33984,0.97412,3.479,5.47,-0.36,5.481833635
13/09/2020 12:30,8.53688,1.40034,8.65096944,3.56688,1.04034,3.7155,4.97,0.36,4.983021172,8.55688,0.65034,8.581557985,3.56688,1.04034,3.7155,4.99,-0.39,5.005217278
13/09/2020 13:00,8.65688,1.50534,8.786786662,3.68688,1.07534,3.8405,4.97,0.43,4.988566928,8.67688,0.64534,8.700845376,3.68688,1.07534,3.8405,4.99,-0.43,5.008492787
13/09/2020 13:30,8.5012,1.4891,8.630632668,3.6312,1.0591,3.7825,4.87,0.43,4.888946717,8.5112,0.6291,8.534418097,3.6312,1.0591,3.7825,4.88,-0.43,4.898908042
13/09/2020 14:00,8.38256,1.35658,8.491620661,3.38256,0.98658,3.5235,5,0.37,5.01367131,8.40256,0.60658,8.424426025,3.38256,0.98658,3.5235,5.02,-0.38,5.034361926
13/09/2020 14:30,8.38448,1.35714,8.493605468,3.38448,0.98714,3.5255,5,0.37,5.01367131,8.40448,0.60714,8.426381373,3.38448,0.98714,3.5255,5.02,-0.38,5.034361926
13/09/2020 15:00,7.97088,1.38234,8.089857344,3.47088,1.01234,3.6155,4.5,0.37,4.515185489,7.98088,0.63234,8.005891546,3.47088,1.01234,3.6155,4.51,-0.38,4.525980557
13/09/2020 15:30,8.09872,1.26796,8.19737691,3.07872,0.89796,3.207,5.02,0.37,5.03361699,8.10872,0.51796,8.125246002,3.07872,0.89796,3.207,5.03,-0.38,5.044333454
13/09/2020 16:00,8.26408,1.20244,8.351100538,2.85408,0.83244,2.973,5.41,0.37,5.422637735,8.28408,0.45244,8.296425941,2.85408,0.83244,2.973,5.43,-0.38,5.443280261
