Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/09/2020 16:30,8.41816,1.12488,8.49298374,2.58816,0.75488,2.696,5.83,0.37,5.841729196,8.44816,0.37488,8.456473402,2.58816,0.75488,2.696,5.86,-0.38,5.872307894
13/09/2020 17:00,8.3868,0.6874,8.414923232,2.3568,0.6874,2.455,6.03,0,6.03,8.4068,0.6874,8.434856549,2.3568,0.6874,2.455,6.05,0,6.05
13/09/2020 17:30,8.67304,0.49672,8.687252362,1.70304,0.49672,1.774,6.97,0,6.97,8.70304,0.14672,8.70427665,1.70304,0.49672,1.774,7,-0.35,7.008744538
13/09/2020 18:00,8.44096,0.40278,8.450564327,1.38096,0.40278,1.4385,7.06,0,7.06,8.48096,0.40278,8.49051908,1.38096,0.40278,1.4385,7.1,0,7.1
13/09/2020 18:30,8.37984,0.06162,8.380066554,0.99984,0.29162,1.0415,7.38,-0.23,7.383583141,8.38984,1.11162,8.46316219,0.99984,0.29162,1.0415,7.39,0.82,7.435354733
13/09/2020 19:00,8.4644,-0.4783,8.477902939,0.5544,0.1617,0.5775,7.91,-0.64,7.935849041,8.5044,0.7617,8.538442847,0.5544,0.1617,0.5775,7.95,0.6,7.97260936
13/09/2020 19:30,8.36584,-0.62038,8.388811015,0.37584,0.10962,0.3915,7.99,-0.73,8.023278632,8.40584,0.78962,8.442845838,0.37584,0.10962,0.3915,8.03,0.68,8.058740596
13/09/2020 20:00,8.6464,-0.4423,8.657705369,0.5064,0.1477,0.5275,8.14,-0.59,8.161354054,8.6864,0.6977,8.71437492,0.5064,0.1477,0.5275,8.18,0.55,8.198469369
13/09/2020 20:30,8.64456,-0.14242,8.645733112,0.33456,0.09758,0.3485,8.31,-0.24,8.313464982,8.65456,1.33758,8.75731289,0.33456,0.09758,0.3485,8.32,1.24,8.411896338
13/09/2020 21:00,9.19104,-0.24178,9.194219589,0.37104,0.10822,0.3865,8.82,-0.35,8.826941713,9.23104,0.45822,9.242405804,0.37104,0.10822,0.3865,8.86,0.35,8.866910398
13/09/2020 21:30,10.40088,3.82234,11.08100121,0.11088,0.03234,0.1155,10.29,3.79,10.96577403,10.27088,2.83234,10.65425389,0.11088,0.03234,0.1155,10.16,2.8,10.53876653
13/09/2020 22:00,8.55272,6.44496,10.70917965,0.46272,0.13496,0.482,8.09,6.31,10.25983431,8.09272,6.21496,10.20381521,0.46272,0.13496,0.482,7.63,6.08,9.756192905
13/09/2020 22:30,8.15984,6.41912,10.38210433,0.57984,0.16912,0.604,7.58,6.25,9.82440329,7.80984,6.18912,9.964878685,0.57984,0.16912,0.604,7.23,6.02,9.408150722
13/09/2020 23:00,7.87224,0.51732,7.889219391,0.40224,0.11732,0.419,7.47,0.4,7.480701839,7.90224,-0.28268,7.907294417,0.40224,0.11732,0.419,7.5,-0.4,7.510659092
13/09/2020 23:30,7.57456,-0.17492,7.576579452,0.63456,0.18508,0.661,6.94,-0.36,6.949330903,7.60456,0.54508,7.624070107,0.63456,0.18508,0.661,6.97,0.36,6.979290795
14/09/2020 00:00,7.3312,-0.2459,7.335322777,0.3912,0.1141,0.4075,6.94,-0.36,6.949330903,7.3612,0.4741,7.376451467,0.3912,0.1141,0.4075,6.97,0.36,6.979290795
14/09/2020 00:30,7.20448,-0.20036,7.207265515,0.68448,0.19964,0.713,6.52,-0.4,6.532258415,7.22448,0.55964,7.246123667,0.68448,0.19964,0.713,6.54,0.36,6.549900763
14/09/2020 01:00,7.23784,-0.21688,7.241088647,0.62784,0.18312,0.654,6.61,-0.4,6.622091815,7.26784,0.54312,7.288105213,0.62784,0.18312,0.654,6.64,0.36,6.649751875
14/09/2020 01:30,7.26856,-0.37042,7.277992543,0.23856,0.06958,0.2485,7.03,-0.44,7.0437561,7.29856,0.49958,7.315637925,0.23856,0.06958,0.2485,7.06,0.43,7.073082779
14/09/2020 02:00,7.2776,0.0868,7.278117614,0.2976,0.0868,0.31,6.98,0,6.98,7.3076,0.0868,7.308115489,0.2976,0.0868,0.31,7.01,0,7.01
14/09/2020 02:30,8.27992,0.03206,8.279982068,0.10992,0.03206,0.1145,8.17,0,8.17,8.29992,0.03206,8.299981919,0.10992,0.03206,0.1145,8.19,0,8.19
14/09/2020 03:00,7.16416,-0.06712,7.164474412,0.52416,0.15288,0.546,6.64,-0.22,6.643643579,7.17416,0.83288,7.22234455,0.52416,0.15288,0.546,6.65,0.68,6.684676507
14/09/2020 03:30,6.98944,-0.26808,6.994579215,0.34944,0.10192,0.364,6.64,-0.37,6.650300745,6.99944,0.48192,7.016010775,0.34944,0.10192,0.364,6.65,0.38,6.660848294
14/09/2020 04:00,7.07832,-0.27424,7.083630538,0.32832,0.09576,0.342,6.75,-0.37,6.760133135,7.09832,0.47576,7.114245877,0.32832,0.09576,0.342,6.77,0.38,6.78065631
14/09/2020 04:30,6.97184,-0.23238,6.975711681,0.47184,0.13762,0.4915,6.5,-0.37,6.510522252,6.99184,0.51762,7.010974044,0.47184,0.13762,0.4915,6.52,0.38,6.531064232
14/09/2020 05:00,7.2464,-0.3273,7.253787855,0.1464,0.0427,0.1525,7.1,-0.37,7.109634308,7.2664,0.4227,7.278684239,0.1464,0.0427,0.1525,7.12,0.38,7.130133239
14/09/2020 05:30,7.57624,0.54682,7.59594791,0.12624,0.03682,0.1315,7.45,0.51,7.467435972,7.58624,0.97682,7.648870155,0.12624,0.03682,0.1315,7.46,0.94,7.518989294
14/09/2020 06:00,8.03432,0.54376,8.052699721,0.42432,0.12376,0.442,7.61,0.42,7.621581201,8.05432,-0.30624,8.0601398,0.42432,0.12376,0.442,7.63,-0.43,7.642107039
14/09/2020 06:30,8.52888,0.58134,8.548669502,0.75888,0.22134,0.7905,7.77,0.36,7.778335297,8.55888,-0.14866,8.560170947,0.75888,0.22134,0.7905,7.8,-0.37,7.80877071
14/09/2020 07:00,9.00048,0.46264,9.012362398,0.18048,0.05264,0.188,8.82,0.41,8.829524336,9.04048,-0.36736,9.04794076,0.18048,0.05264,0.188,8.86,-0.42,8.869949267
14/09/2020 07:30,10.03352,0.78436,10.06413157,0.56352,0.16436,0.587,9.47,0.62,9.490273969,10.07352,-0.46564,10.08427617,0.56352,0.16436,0.587,9.51,-0.63,9.530844664
14/09/2020 08:00,13.15544,1.24992,13.21468507,0.44544,0.12992,0.464,12.71,1.12,12.75925155,13.19544,-1.02008,13.23481016,0.44544,0.12992,0.464,12.75,-1.15,12.80175769
14/09/2020 08:30,11.10896,1.44928,11.203098,0.88896,0.25928,0.926,10.22,1.19,10.28904757,11.13896,-0.95072,11.17945877,0.88896,0.25928,0.926,10.25,-1.21,10.32117241
14/09/2020 09:00,11.078,1.804,11.22392534,1.728,0.504,1.8,9.35,1.3,9.439941737,11.108,-0.816,11.13793159,1.728,0.504,1.8,9.38,-1.32,9.472423132
14/09/2020 09:30,11.47272,2.07996,11.65974004,2.02272,0.58996,2.107,9.45,1.49,9.566744483,11.50272,-0.92004,11.53945584,2.02272,0.58996,2.107,9.48,-1.51,9.599505196
14/09/2020 10:00,11.62992,2.15206,11.82735818,2.26992,0.66206,2.3645,9.36,1.49,9.477853132,11.64992,-0.84794,11.68073792,2.26992,0.66206,2.3645,9.38,-1.51,9.500763127
14/09/2020 10:30,11.22008,2.21294,11.43622747,2.65008,0.77294,2.7605,8.57,1.44,8.690138089,11.23008,-0.68706,11.25107765,2.65008,0.77294,2.7605,8.58,-1.46,8.703332695
14/09/2020 11:00,11.35176,2.43468,11.60991481,2.86176,0.83468,2.981,8.49,1.6,8.639450214,11.37176,-0.77532,11.39815979,2.86176,0.83468,2.981,8.51,-1.61,8.660958377
14/09/2020 11:30,11.54192,2.48556,11.80652048,3.24192,0.94556,3.377,8.3,1.54,8.441658605,11.56192,-0.60444,11.57770883,3.24192,0.94556,3.377,8.32,-1.55,8.463149532
14/09/2020 12:00,12.04248,2.43614,12.28641944,3.07248,0.89614,3.2005,8.97,1.54,9.10123618,12.06248,-0.65386,12.0801886,3.07248,0.89614,3.2005,8.99,-1.55,9.122642161
14/09/2020 12:30,11.6656,2.5008,11.93064223,3.4656,1.0108,3.61,8.2,1.49,8.334272614,11.6856,-0.4992,11.69625786,3.4656,1.0108,3.61,8.22,-1.51,8.357541505
14/09/2020 13:00,11.61872,2.52796,11.89055239,3.79872,1.10796,3.957,7.82,1.42,7.947880221,11.63872,-0.33204,11.64345541,3.79872,1.10796,3.957,7.84,-1.44,7.971147973
14/09/2020 13:30,11.7012,5.6416,12.99021678,3.5712,1.0416,3.72,8.13,4.6,9.341140187,11.4112,2.9216,11.77927128,3.5712,1.0416,3.72,7.84,1.88,8.062257748
14/09/2020 14:00,11.84424,9.02332,14.88980608,3.23424,0.94332,3.369,8.61,8.08,11.80756114,11.34424,5.63332,12.66594155,3.23424,0.94332,3.369,8.11,4.69,9.368468391
14/09/2020 14:30,11.37696,9.03078,14.52550193,3.39696,0.99078,3.5385,7.98,8.04,11.32793008,10.88696,5.70078,12.2892144,3.39696,0.99078,3.5385,7.49,4.71,8.847835894
14/09/2020 15:00,11.90416,8.89288,14.85908274,2.92416,0.85288,3.046,8.98,8.04,12.0532983,11.39416,5.56288,12.67961025,2.92416,0.85288,3.046,8.47,4.71,9.691491113
14/09/2020 15:30,11.65872,8.98296,14.71799315,2.95872,0.86296,3.082,8.7,8.12,11.90060503,11.15872,5.57296,12.47296738,2.95872,0.86296,3.082,8.2,4.71,9.456431674
14/09/2020 16:00,11.5312,8.6791,14.4324409,2.6712,0.7791,2.7825,8.86,7.9,11.87053495,11.0312,5.6591,12.39809607,2.6712,0.7791,2.7825,8.36,4.88,9.680082644
14/09/2020 16:30,13.1292,8.4506,15.61372899,2.0592,0.6006,2.145,11.07,7.85,13.57082901,12.5792,5.5606,13.75341939,2.0592,0.6006,2.145,10.52,4.96,11.63064917
14/09/2020 17:00,11.12888,8.24634,13.85114051,2.07888,0.60634,2.1655,9.05,7.64,11.84365231,10.62888,5.80634,12.11142742,2.07888,0.60634,2.1655,8.55,5.2,10.00712246
14/09/2020 17:30,11.09136,7.86998,13.59981073,1.37136,0.39998,1.4285,9.72,7.47,12.25884579,10.57136,5.76998,12.04351782,1.37136,0.39998,1.4285,9.2,5.37,10.65255368
14/09/2020 18:00,11.03752,7.57886,13.38902411,0.88752,0.25886,0.9245,10.15,7.32,12.51418795,10.50752,5.75886,11.98217197,0.88752,0.25886,0.9245,9.62,5.5,11.08126347
14/09/2020 18:30,10.6852,2.7061,11.022544,0.5352,0.1561,0.5575,10.15,2.55,10.46541925,10.5652,1.5261,10.67485046,0.5352,0.1561,0.5575,10.03,1.37,10.12313193
14/09/2020 19:00,10.5396,0.5728,10.55515362,0.2496,0.0728,0.26,10.29,0.5,10.30214055,10.5796,-0.4372,10.58862975,0.2496,0.0728,0.26,10.33,-0.51,10.34258188
14/09/2020 19:30,10.4292,1.3006,10.50998444,0.1392,0.0406,0.145,10.29,1.26,10.36685584,10.4692,-0.6494,10.48932167,0.1392,0.0406,0.145,10.33,-0.69,10.35301888
14/09/2020 20:00,10.56416,1.19538,10.63157608,0.22416,0.06538,0.2335,10.34,1.13,10.40156238,10.60416,-1.08462,10.6594845,0.22416,0.06538,0.2335,10.38,-1.15,10.44350995
14/09/2020 20:30,10.7516,0.9913,10.79720233,0.1416,0.0413,0.1475,10.61,0.95,10.65244573,10.7916,-0.9287,10.83148717,0.1416,0.0413,0.1475,10.65,-0.97,10.69408248
14/09/2020 21:00,10.28712,0.82416,10.32008128,0.11712,0.03416,0.122,10.17,0.79,10.20063723,10.32712,-0.76584,10.3554777,0.11712,0.03416,0.122,10.21,-0.8,10.24129386
14/09/2020 21:30,9.71576,0.55668,9.731694868,0.36576,0.10668,0.381,9.35,0.45,9.360822613,9.74576,-0.35332,9.752162478,0.36576,0.10668,0.381,9.38,-0.46,9.391272544
14/09/2020 22:00,9.35768,0.46474,9.369213321,0.18768,0.05474,0.1955,9.17,0.41,9.179161182,9.39768,-0.36526,9.404775609,0.18768,0.05474,0.1955,9.21,-0.42,9.219571574
14/09/2020 22:30,8.98912,0.46516,9.001147271,0.18912,0.05516,0.197,8.8,0.41,8.809545959,9.01912,-0.36484,9.026496208,0.18912,0.05516,0.197,8.83,-0.42,8.839983032
14/09/2020 23:00,8.64072,0.95896,8.693770551,0.27072,0.07896,0.282,8.37,0.88,8.416133316,8.65072,0.74896,8.683081112,0.27072,0.07896,0.282,8.38,0.67,8.406741343
14/09/2020 23:30,8.1604,0.4647,8.173620633,0.2904,0.0847,0.3025,7.87,0.38,7.879168738,8.1904,-0.2953,8.195721704,0.2904,0.0847,0.3025,7.9,-0.38,7.90913396
15/09/2020 00:00,8.39232,0.49276,8.4067739,0.11232,0.03276,0.117,8.28,0.46,8.292767934,8.41232,-0.45724,8.424737159,0.11232,0.03276,0.117,8.3,-0.49,8.314451275
15/09/2020 00:30,7.79304,0.44422,7.805690479,0.32304,0.09422,0.3365,7.47,0.35,7.478194969,7.81304,-0.25578,7.817225688,0.32304,0.09422,0.3365,7.49,-0.35,7.498173111
15/09/2020 01:00,7.76064,0.56852,7.781436127,0.20064,0.05852,0.209,7.56,0.51,7.577182854,7.78064,-0.45148,7.793727799,0.20064,0.05852,0.209,7.58,-0.51,7.597137619
15/09/2020 01:30,7.63536,0.53198,7.653869939,0.55536,0.16198,0.5785,7.08,0.37,7.089661487,7.64536,-0.20802,7.648189449,0.55536,0.16198,0.5785,7.09,-0.37,7.099647879
15/09/2020 02:00,7.61248,0.46114,7.626434413,0.31248,0.09114,0.3255,7.3,0.37,7.309370698,7.64248,-0.27886,7.647565851,0.31248,0.09114,0.3255,7.33,-0.37,7.339332395
15/09/2020 02:30,7.85744,0.48592,7.8724508,0.39744,0.11592,0.414,7.46,0.37,7.469169967,7.87744,-0.25408,7.8815365,0.39744,0.11592,0.414,7.48,-0.37,7.489145479
15/09/2020 03:00,7.78824,0.48032,7.803037204,0.37824,0.11032,0.394,7.41,0.37,7.419231766,7.85824,-0.25968,7.862529466,0.37824,0.11032,0.394,7.48,-0.37,7.489145479
15/09/2020 03:30,7.6668,0.4974,7.682918,0.4368,0.1274,0.455,7.23,0.37,7.239461306,7.6868,-0.2426,7.690627348,0.4368,0.1274,0.455,7.25,-0.37,7.25943524
15/09/2020 04:00,7.66224,0.43482,7.674567757,0.22224,0.06482,0.2315,7.44,0.37,7.449194587,7.68224,-0.30518,7.688299308,0.22224,0.06482,0.2315,7.46,-0.37,7.469169967
15/09/2020 04:30,7.57936,0.50398,7.596097278,0.45936,0.13398,0.4785,7.12,0.37,7.129607282,7.59936,-0.23602,7.603024257,0.45936,0.13398,0.4785,7.14,-0.37,7.149580407
15/09/2020 05:00,7.67448,0.42964,7.686496848,0.20448,0.05964,0.213,7.47,0.37,7.479157707,7.70448,-0.31036,7.710728591,0.20448,0.05964,0.213,7.5,-0.37,7.50912112
15/09/2020 05:30,7.78608,0.41844,7.797315807,0.16608,0.04844,0.173,7.62,0.37,7.628977651,7.80608,-0.32156,7.812700289,0.16608,0.04844,0.173,7.64,-0.37,7.648954177
15/09/2020 06:00,8.36032,0.41676,8.370701249,0.16032,0.04676,0.167,8.2,0.37,8.208343316,8.38032,-0.32324,8.38655158,0.16032,0.04676,0.167,8.22,-0.37,8.228323037
15/09/2020 06:30,9.16928,0.63104,9.190968785,0.44928,0.13104,0.468,8.72,0.5,8.734323099,9.18928,-0.37896,9.197090714,0.44928,0.13104,0.468,8.74,-0.51,8.754867218
15/09/2020 07:00,9.79832,0.69326,9.822814477,0.38832,0.11326,0.4045,9.41,0.58,9.427857657,9.82832,-0.48674,9.840365331,0.38832,0.11326,0.4045,9.44,-0.6,9.459048578
15/09/2020 07:30,10.79168,0.95924,10.8342281,0.27168,0.07924,0.283,10.52,0.88,10.55674192,10.82168,-0.82076,10.85276025,0.27168,0.07924,0.283,10.55,-0.9,10.58831904
15/09/2020 08:00,11.07704,5.45622,12.34792095,0.70704,0.20622,0.7365,10.37,5.25,11.62322675,10.74704,3.40622,11.27391695,0.70704,0.20622,0.7365,10.04,3.2,10.53762782
15/09/2020 08:30,11.37208,8.01894,13.91501356,1.40208,0.40894,1.4605,9.97,7.61,12.54244793,10.85208,5.49894,12.16577089,1.40208,0.40894,1.4605,9.45,5.09,10.73362008
15/09/2020 09:00,12.01152,8.15336,14.51736519,1.21152,0.35336,1.262,10.8,7.8,13.32216199,11.47152,5.25336,12.61719313,1.21152,0.35336,1.262,10.26,4.9,11.37003078
15/09/2020 09:30,11.71496,8.38478,14.40641605,1.76496,0.51478,1.8385,9.95,7.87,12.68618934,11.18496,5.39478,12.41801037,1.76496,0.51478,1.8385,9.42,4.88,10.60899618
15/09/2020 10:00,11.85376,8.49568,14.58383368,1.97376,0.57568,2.056,9.88,7.92,12.66257478,11.33376,5.40568,12.55689022,1.97376,0.57568,2.056,9.36,4.83,10.53273469
15/09/2020 10:30,12.02936,8.60648,14.7911122,2.07936,0.60648,2.166,9.95,8,12.76724324,11.50936,5.36648,12.69899505,2.07936,0.60648,2.166,9.43,4.76,10.56326181
15/09/2020 11:00,12.09536,8.87448,15.00180418,2.41536,0.70448,2.516,9.68,8.17,12.66693728,11.57536,5.30448,12.73288919,2.41536,0.70448,2.516,9.16,4.6,10.25015122
15/09/2020 11:30,12.51776,8.99768,15.41598394,2.83776,0.82768,2.956,9.68,8.17,12.66693728,11.99776,5.42768,13.1683695,2.83776,0.82768,2.956,9.16,4.6,10.25015122
15/09/2020 12:00,12.65984,9.06412,15.570158,2.85984,0.83412,2.979,9.8,8.23,12.79737864,12.12984,5.31412,13.24284297,2.85984,0.83412,2.979,9.27,4.48,10.2957904
15/09/2020 12:30,12.33352,9.09436,15.32393877,2.96352,0.86436,3.087,9.37,8.23,12.47115873,11.82352,5.34436,12.97527684,2.96352,0.86436,3.087,8.86,4.48,9.928242543
15/09/2020 13:00,12.0888,9.3034,15.25425636,3.5088,1.0234,3.655,8.58,8.28,11.92370748,11.5988,5.4634,12.82111154,3.5088,1.0234,3.655,8.09,4.44,9.228309704
15/09/2020 13:30,12.446,9.0505,15.38877728,2.916,0.8505,3.0375,9.53,8.2,12.57222733,11.926,5.3705,13.07943983,2.916,0.8505,3.0375,9.01,4.52,10.08020337
15/09/2020 14:00,12.10984,8.99912,15.08749103,2.97984,0.86912,3.104,9.13,8.13,12.22512986,11.60984,5.43912,12.82078044,2.97984,0.86912,3.104,8.63,4.57,9.765336656
15/09/2020 14:30,11.92176,8.82718,14.83399704,2.56176,0.74718,2.6685,9.36,8.08,12.36511221,11.40176,5.36718,12.60185511,2.56176,0.74718,2.6685,8.84,4.62,9.974467404
15/09/2020 15:00,11.92088,8.68984,14.75197272,2.09088,0.60984,2.178,9.83,8.08,12.7245943,11.39088,5.25984,12.54663556,2.09088,0.60984,2.178,9.3,4.65,10.3977161
15/09/2020 15:30,12.08664,8.57902,14.82182346,1.91664,0.55902,1.9965,10.17,8.02,12.95180682,11.54664,5.26902,12.69202376,1.91664,0.55902,1.9965,9.63,4.71,10.72012127
15/09/2020 16:00,11.87784,6.57312,13.57530808,2.06784,0.60312,2.154,9.81,5.97,11.48377116,11.52784,3.23312,11.97264215,2.06784,0.60312,2.154,9.46,2.63,9.81878302
15/09/2020 16:30,11.95616,2.06638,12.13341206,1.49616,0.43638,1.5585,10.46,1.63,10.58624107,11.98616,-1.22362,12.0484554,1.49616,0.43638,1.5585,10.49,-1.66,10.620532
15/09/2020 17:00,11.52824,1.60532,11.63947464,0.97824,0.28532,1.019,10.55,1.32,10.63225752,11.55824,-1.06468,11.60717258,0.97824,0.28532,1.019,10.58,-1.35,10.66578173
15/09/2020 17:30,11.4188,1.3559,11.49901988,0.8088,0.2359,0.8425,10.61,1.12,10.66895028,11.4588,-0.9041,11.49441144,0.8088,0.2359,0.8425,10.65,-1.14,10.7108403
15/09/2020 18:00,11.1072,1.0096,11.15298991,0.5472,0.1596,0.57,10.56,0.85,10.59415405,11.1472,-0.7204,11.17045406,0.5472,0.1596,0.57,10.6,-0.88,10.63646558
15/09/2020 18:30,10.81632,0.80476,10.84621671,0.25632,0.07476,0.267,10.56,0.73,10.58520193,10.85632,-0.68524,10.87792433,0.25632,0.07476,0.267,10.6,-0.76,10.62721036
15/09/2020 19:00,10.77792,0.85356,10.81166612,0.21792,0.06356,0.227,10.56,0.79,10.58950896,10.81792,-0.74644,10.84364172,0.21792,0.06356,0.227,10.6,-0.81,10.63090307
15/09/2020 19:30,10.72608,0.87344,10.76158397,0.28608,0.08344,0.298,10.44,0.79,10.46984718,10.76608,-0.72656,10.79056847,0.28608,0.08344,0.298,10.48,-0.81,10.51125587
15/09/2020 20:00,11.27496,0.80978,11.30400224,0.20496,0.05978,0.2135,11.07,0.75,11.09537742,11.31496,-0.75022,11.33980378,0.20496,0.05978,0.2135,11.11,-0.81,11.13948832
15/09/2020 20:30,10.81416,0.79788,10.84355426,0.16416,0.04788,0.171,10.65,0.75,10.67637579,10.84416,-0.76212,10.87090764,0.16416,0.04788,0.171,10.68,-0.81,10.71067225
15/09/2020 21:00,10.36168,0.87924,10.39891703,0.51168,0.14924,0.533,9.85,0.73,9.877013719,10.39168,-0.62076,10.41020443,0.51168,0.14924,0.533,9.88,-0.77,9.909959637
15/09/2020 21:30,10.45504,0.63522,10.47431935,0.15504,0.04522,0.1615,10.3,0.59,10.31688422,10.48504,-0.59478,10.50189635,0.15504,0.04522,0.1615,10.33,-0.64,10.34980676
15/09/2020 22:00,9.8588,0.9459,9.904073114,0.3288,0.0959,0.3425,9.53,0.85,9.56783152,9.8688,-0.2041,9.870910305,0.3288,0.0959,0.3425,9.54,-0.3,9.544715816
15/09/2020 22:30,9.174,0.5145,9.188415873,0.564,0.1645,0.5875,8.61,0.35,8.617110885,9.194,-0.1855,9.195871152,0.564,0.1645,0.5875,8.63,-0.35,8.637094419
15/09/2020 23:00,8.86776,0.42518,8.877947142,0.25776,0.07518,0.2685,8.61,0.35,8.617110885,8.88776,-0.31482,8.89333399,0.25776,0.07518,0.2685,8.63,-0.39,8.638807788
15/09/2020 23:30,8.86936,0.44898,8.880716742,0.33936,0.09898,0.3535,8.53,0.35,8.53717752,8.88936,-0.29102,8.894122433,0.33936,0.09898,0.3535,8.55,-0.39,8.558890115
16/09/2020 00:00,8.63824,0.88782,8.683744276,0.19824,0.05782,0.2065,8.44,0.83,8.480713413,8.64824,-0.33218,8.654617187,0.19824,0.05782,0.2065,8.45,-0.39,8.458995212
16/09/2020 00:30,8.57976,0.52118,8.595575039,0.20976,0.06118,0.2185,8.37,0.46,8.382630852,8.60976,-0.41882,8.619940687,0.20976,0.06118,0.2185,8.4,-0.48,8.413703109
16/09/2020 01:00,7.98088,0.49734,7.996361213,0.23088,0.06734,0.2405,7.75,0.43,7.761919866,8.01088,-0.37266,8.019543244,0.23088,0.06734,0.2405,7.78,-0.44,7.792432226
16/09/2020 01:30,7.73368,0.15274,7.735188159,0.52368,0.15274,0.5455,7.21,0,7.21,7.75368,0.15274,7.755184269,0.52368,0.15274,0.5455,7.23,0,7.23
16/09/2020 02:00,8.22008,0.50794,8.235758511,0.13008,0.03794,0.1355,8.09,0.47,8.103641157,8.24008,-0.40206,8.249883069,0.13008,0.03794,0.1355,8.11,-0.44,8.121927111
16/09/2020 02:30,8.20616,0.38388,8.215133949,0.11616,0.03388,0.121,8.09,0.35,8.097567536,8.22616,-0.31612,8.232231787,0.11616,0.03388,0.121,8.11,-0.35,8.117548891
16/09/2020 03:00,8.41752,0.03136,8.417578417,0.10752,0.03136,0.112,8.31,0,8.31,8.43752,0.03136,8.437578278,0.10752,0.03136,0.112,8.33,0,8.33
16/09/2020 03:30,7.6576,0.4718,7.672120502,0.4176,0.1218,0.435,7.24,0.35,7.248455008,7.6676,-0.2282,7.670995046,0.4176,0.1218,0.435,7.25,-0.35,7.258443359
16/09/2020 04:00,7.73816,0.05488,7.738354605,0.18816,0.05488,0.196,7.55,0,7.55,7.75816,0.05488,7.758354104,0.18816,0.05488,0.196,7.57,0,7.57
16/09/2020 04:30,7.69744,0.37342,7.706492396,0.21744,0.06342,0.2265,7.48,0.31,7.486421041,7.71744,-0.28658,7.722759109,0.21744,0.06342,0.2265,7.5,-0.35,7.508162225
16/09/2020 05:00,7.59328,0.03304,7.593351882,0.11328,0.03304,0.118,7.48,0,7.48,7.61328,0.03304,7.613351693,0.11328,0.03304,0.118,7.5,0,7.5
16/09/2020 05:30,7.95664,0.13902,7.9578544,0.47664,0.13902,0.4965,7.48,0,7.48,7.97664,0.13902,7.977851355,0.47664,0.13902,0.4965,7.5,0,7.5
16/09/2020 06:00,7.99776,0.18018,7.999789363,0.61776,0.18018,0.6435,7.38,0,7.38,8.01776,0.18018,8.019784302,0.61776,0.18018,0.6435,7.4,0,7.4
16/09/2020 06:30,8.98808,1.36694,9.091430418,0.53808,0.15694,0.5605,8.45,1.21,8.536193531,8.97808,0.02694,8.978120419,0.53808,0.15694,0.5605,8.44,-0.13,8.441001125
16/09/2020 07:00,9.582,0.851,9.619715432,0.552,0.161,0.575,9.03,0.69,9.056323757,9.602,-0.549,9.617681893,0.552,0.161,0.575,9.05,-0.71,9.077808105
16/09/2020 07:30,10.27368,1.40274,10.36900093,0.52368,0.15274,0.5455,9.75,1.25,9.829801626,10.27368,-0.34726,10.27954718,0.52368,0.15274,0.5455,9.75,-0.5,9.762812095
16/09/2020 08:00,10.79072,7.61396,13.20651449,0.63072,0.18396,0.657,10.16,7.43,12.58691781,10.26072,5.52396,11.65317592,0.63072,0.18396,0.657,9.63,5.34,11.01147129
16/09/2020 08:30,11.25664,8.08652,13.8601497,1.01664,0.29652,1.059,10.24,7.79,12.86630094,10.73664,5.20652,11.9324469,1.01664,0.29652,1.059,9.72,4.91,10.88974288
16/09/2020 09:00,11.74304,8.00672,14.21290096,0.74304,0.21672,0.774,11,7.79,13.47902445,11.19304,5.05672,12.2822865,0.74304,0.21672,0.774,10.45,4.84,11.5164274
16/09/2020 09:30,11.33024,3.25882,11.78958211,0.99024,0.28882,1.0315,10.34,2.97,10.75808998,11.24024,-0.01118,11.24024556,0.99024,0.28882,1.0315,10.25,-0.3,10.2543893
16/09/2020 10:00,11.63888,2.09884,11.82660801,1.29888,0.37884,1.353,10.34,1.72,10.48207995,11.70888,-1.36116,11.78773207,1.29888,0.37884,1.353,10.41,-1.74,10.55441614
16/09/2020 10:30,11.8892,2.1706,12.08571806,1.3392,0.3906,1.395,10.55,1.78,10.69910744,11.9192,-1.4094,12.00223883,1.3392,0.3906,1.395,10.58,-1.8,10.73202684
16/09/2020 11:00,11.44288,2.44334,11.70082959,1.86288,0.54334,1.9405,9.58,1.9,9.766596132,11.47288,-1.37666,11.55517928,1.86288,0.54334,1.9405,9.61,-1.92,9.799923469
16/09/2020 11:30,11.75104,2.57322,12.02948055,2.17104,0.63322,2.2615,9.58,1.94,9.774456507,11.78104,-1.32678,11.85551554,2.17104,0.63322,2.2615,9.61,-1.96,9.807838702
16/09/2020 12:00,11.87096,2.10528,12.05619738,1.08096,0.31528,1.126,10.79,1.79,10.93746771,11.90096,-1.50472,11.99570887,1.08096,0.31528,1.126,10.82,-1.82,10.97200073
16/09/2020 12:30,11.64176,2.04218,11.81952093,1.00176,0.29218,1.0435,10.64,1.75,10.78295414,11.67176,-1.47782,11.76494511,1.00176,0.29218,1.0435,10.67,-1.77,10.8158125
16/09/2020 13:00,12.48968,2.00824,12.65010413,0.67968,0.19824,0.708,11.81,1.81,11.94789521,12.52968,-1.64176,12.6367819,0.67968,0.19824,0.708,11.85,-1.84,11.9920015
16/09/2020 13:30,11.95272,1.98246,12.11600854,0.76272,0.22246,0.7945,11.19,1.76,11.32756373,11.99272,-1.56754,12.09473086,0.76272,0.22246,0.7945,11.23,-1.79,11.37176328
16/09/2020 14:00,11.75624,1.85182,11.9011939,0.72624,0.21182,0.7565,11.03,1.64,11.15125553,11.78624,-1.44818,11.87487594,0.72624,0.21182,0.7565,11.06,-1.66,11.18388126
16/09/2020 14:30,11.8184,1.7437,11.94634121,0.4584,0.1337,0.4775,11.36,1.61,11.47352169,11.8484,-1.5263,11.94630379,0.4584,0.1337,0.4775,11.39,-1.66,11.51033014
16/09/2020 15:00,11.9772,1.6871,12.09543824,0.3672,0.1071,0.3825,11.61,1.58,11.71701754,12.0072,-1.5029,12.10089089,0.3672,0.1071,0.3825,11.64,-1.61,11.75081699
16/09/2020 15:30,11.78936,1.76648,11.92096728,0.39936,0.11648,0.416,11.39,1.65,11.50889221,11.81936,-1.56352,11.92232635,0.39936,0.11648,0.416,11.42,-1.68,11.54291124
16/09/2020 16:00,11.56112,1.70116,11.68560829,0.62112,0.18116,0.647,10.94,1.52,11.04508941,11.59112,-1.36884,11.67166594,0.62112,0.18116,0.647,10.97,-1.55,11.07896205
16/09/2020 16:30,11.8632,1.2651,11.93046488,0.4632,0.1351,0.4825,11.4,1.13,11.45586749,11.9032,-1.0249,11.94724195,0.4632,0.1351,0.4825,11.44,-1.16,11.49866079
16/09/2020 17:00,10.88304,1.17172,10.94593474,1.10304,0.32172,1.149,9.78,0.85,9.816868136,10.92304,-0.55828,10.93729763,1.10304,0.32172,1.149,9.82,-0.88,9.859350891
16/09/2020 17:30,10.96408,0.98494,11.00823133,0.63408,0.18494,0.6605,10.33,0.8,10.36093143,11.00408,-0.63506,11.02238984,0.63408,0.18494,0.6605,10.37,-0.82,10.40236992
16/09/2020 18:00,10.84368,0.73774,10.86874677,0.40368,0.11774,0.4205,10.44,0.62,10.45839376,10.88368,-0.51226,10.89572855,0.40368,0.11774,0.4205,10.48,-0.63,10.49891899
16/09/2020 18:30,10.2312,0.6841,10.25404536,0.6312,0.1841,0.6575,9.6,0.5,9.613012015,10.2612,-0.3359,10.26669636,0.6312,0.1841,0.6575,9.63,-0.52,9.644029241
16/09/2020 19:00,10.10672,0.55446,10.12191756,0.42672,0.12446,0.4445,9.68,0.43,9.689545913,10.14672,-0.32554,10.15194085,0.42672,0.12446,0.4445,9.72,-0.45,9.730411091
16/09/2020 19:30,10.2444,0.4742,10.25536918,0.2544,0.0742,0.265,9.99,0.4,9.998004801,10.2844,-0.3358,10.28988071,0.2544,0.0742,0.265,10.03,-0.41,10.03837636
16/09/2020 20:00,10.34952,0.57986,10.36575139,0.47952,0.13986,0.4995,9.87,0.44,9.87980263,10.39952,-0.32014,10.40444645,0.47952,0.13986,0.4995,9.92,-0.46,9.930659595
16/09/2020 20:30,10.2368,0.5849,10.2534961,0.2568,0.0749,0.2675,9.98,0.51,9.993022566,10.2768,-0.4551,10.28687194,0.2568,0.0749,0.2675,10.02,-0.53,10.03400718
16/09/2020 21:00,10.4592,0.5006,10.47117305,0.1392,0.0406,0.145,10.32,0.46,10.33024685,10.4892,-0.4394,10.49839935,0.1392,0.0406,0.145,10.35,-0.48,10.36112446
16/09/2020 21:30,9.8688,0.4584,9.87944047,0.2688,0.0784,0.28,9.6,0.38,9.60751789,9.9088,-0.3116,9.9136982,0.2688,0.0784,0.28,9.64,-0.39,9.647885779
16/09/2020 22:00,9.71576,0.46918,9.727081898,0.30576,0.08918,0.3185,9.41,0.38,9.417669563,9.74576,-0.30082,9.750401564,0.30576,0.08918,0.3185,9.44,-0.39,9.448052709
16/09/2020 22:30,9.5264,0.4752,9.538244702,0.3264,0.0952,0.34,9.2,0.38,9.207844482,9.5564,-0.2948,9.560945978,0.3264,0.0952,0.34,9.23,-0.39,9.238235762
16/09/2020 23:00,9.1148,3.7989,9.874776972,0.3048,0.0889,0.3175,8.81,3.71,9.559299137,9.0848,3.5089,9.73888958,0.3048,0.0889,0.3175,8.78,3.42,9.422568652
16/09/2020 23:30,8.6948,0.4539,8.70663955,0.1848,0.0539,0.1925,8.51,0.4,8.519395518,8.7248,-0.3661,8.732477555,0.1848,0.0539,0.1925,8.54,-0.42,8.550321631
17/09/2020 00:00,8.3048,0.4489,8.316923364,0.3048,0.0889,0.3175,8,0.36,8.008095904,8.3248,-0.2711,8.329213063,0.3048,0.0889,0.3175,8.02,-0.36,8.028075735
17/09/2020 00:30,8.28224,0.53982,8.299813555,0.34224,0.09982,0.3565,7.94,0.44,7.95218209,8.30224,-0.34018,8.309206427,0.34224,0.09982,0.3565,7.96,-0.44,7.972151529
17/09/2020 01:00,8.21432,0.05376,8.214495919,0.18432,0.05376,0.192,8.03,0,8.03,8.23432,0.05376,8.234495492,0.18432,0.05376,0.192,8.05,0,8.05
17/09/2020 01:30,8.15816,0.44738,8.170417581,0.12816,0.03738,0.1335,8.03,0.41,8.040460186,8.17816,-0.37262,8.186644407,0.12816,0.03738,0.1335,8.05,-0.41,8.060434231
17/09/2020 02:00,7.9188,0.1309,7.919881833,0.4488,0.1309,0.4675,7.47,0,7.47,7.9388,0.1309,7.939879108,0.4488,0.1309,0.4675,7.49,0,7.49
17/09/2020 02:30,7.914,0.5995,7.93667413,0.444,0.1295,0.4625,7.47,0.47,7.484771206,7.934,-0.3505,7.941738239,0.444,0.1295,0.4625,7.49,-0.48,7.505364748
17/09/2020 03:00,7.84728,0.40754,7.857855449,0.43728,0.12754,0.4555,7.41,0.28,7.415288261,7.86728,-0.17246,7.869170036,0.43728,0.12754,0.4555,7.43,-0.3,7.436054061
17/09/2020 03:30,7.73416,0.18788,7.736441676,0.64416,0.18788,0.671,7.09,0,7.09,7.75416,0.18788,7.756435792,0.64416,0.18788,0.671,7.11,0,7.11
17/09/2020 04:00,7.54104,-0.17178,7.542996265,0.61104,0.17822,0.6365,6.93,-0.35,6.938832755,7.56104,0.52822,7.579468468,0.61104,0.17822,0.6365,6.95,0.35,6.958807369
17/09/2020 04:30,7.52376,-0.19432,7.526268983,0.53376,0.15568,0.556,6.99,-0.35,6.998757033,7.54376,0.50568,7.560689598,0.53376,0.15568,0.556,7.01,0.35,7.018732079
17/09/2020 05:00,7.51712,-0.21084,7.520076236,0.47712,0.13916,0.497,7.04,-0.35,7.048694915,7.53712,0.48916,7.552976592,0.47712,0.13916,0.497,7.06,0.35,7.068670313
17/09/2020 05:30,7.8076,-0.2107,7.810442513,0.4776,0.1393,0.4975,7.33,-0.35,7.338351313,7.8276,0.4893,7.842878059,0.4776,0.1393,0.4975,7.35,0.35,7.358328615
17/09/2020 06:00,8.22464,0.11802,8.225486724,0.40464,0.11802,0.4215,7.82,0,7.82,8.25464,0.11802,8.255483647,0.40464,0.11802,0.4215,7.85,0,7.85
17/09/2020 06:30,8.94848,0.66914,8.973463247,0.64848,0.18914,0.6755,8.3,0.48,8.313867933,8.97848,-0.30086,8.983519347,0.64848,0.18914,0.6755,8.33,-0.49,8.344399319
17/09/2020 07:00,9.64496,0.94978,9.691611602,0.68496,0.19978,0.7135,8.96,0.75,8.991334717,9.67496,-0.56022,9.691165949,0.68496,0.19978,0.7135,8.99,-0.76,9.022067391
17/09/2020 07:30,10.3224,1.0832,10.37907819,0.6624,0.1932,0.69,9.66,0.89,9.700912328,10.3524,-0.7168,10.37718594,0.6624,0.1932,0.69,9.69,-0.91,9.73263582
17/09/2020 08:00,10.82416,1.33788,10.90652844,0.64416,0.18788,0.671,10.18,1.15,10.24474987,10.85416,-0.98212,10.89850214,0.64416,0.18788,0.671,10.21,-1.17,10.27681857
17/09/2020 08:30,11.1136,1.5423,11.2201067,0.9336,0.2723,0.9725,10.18,1.27,10.2589132,11.1436,-1.0177,11.18997472,0.9336,0.2723,0.9725,10.21,-1.29,10.29117097
17/09/2020 09:00,11.58544,1.66992,11.70517205,1.16544,0.33992,1.214,10.42,1.33,10.50453711,11.61544,-1.01008,11.65927562,1.16544,0.33992,1.214,10.45,-1.35,10.53684013
17/09/2020 09:30,11.86192,1.87056,12.00850285,1.68192,0.49056,1.752,10.18,1.38,10.27311053,11.88192,-0.90944,11.91667336,1.68192,0.49056,1.752,10.2,-1.4,10.29563014
17/09/2020 10:00,11.47792,1.70856,11.60438817,1.29792,0.37856,1.352,10.18,1.33,10.26651353,11.49792,-0.97144,11.53888469,1.29792,0.37856,1.352,10.2,-1.35,10.28895038
17/09/2020 10:30,11.43352,1.90186,11.5906191,1.58352,0.46186,1.6495,9.85,1.44,9.954702406,11.45352,-0.99814,11.49693019,1.58352,0.46186,1.6495,9.87,-1.46,9.977399461
17/09/2020 11:00,11.70408,2.23744,11.91602393,2.25408,0.65744,2.348,9.45,1.58,9.58117425,11.72408,-0.94256,11.76190763,2.25408,0.65744,2.348,9.47,-1.6,9.604212617
17/09/2020 11:30,11.78936,2.16898,11.98722167,2.25936,0.65898,2.3535,9.53,1.51,9.648885946,11.81936,-0.88102,11.85215031,2.25936,0.65898,2.3535,9.56,-1.54,9.683243258
17/09/2020 12:00,11.67112,2.42866,11.92113382,2.84112,0.82866,2.9595,8.83,1.6,8.973789612,11.69112,-0.79134,11.71787122,2.84112,0.82866,2.9595,8.85,-1.62,8.997049516
17/09/2020 12:30,11.37928,2.67354,11.68913296,3.26928,0.95354,3.4055,8.11,1.72,8.290385998,11.39928,-0.77646,11.42569362,3.26928,0.95354,3.4055,8.13,-1.73,8.31202743
17/09/2020 13:00,11.39824,2.75782,11.72712438,3.55824,1.03782,3.7065,7.84,1.72,8.026456254,11.40824,-0.69218,11.42921927,3.55824,1.03782,3.7065,7.85,-1.73,8.038370482
17/09/2020 13:30,11.19152,2.72086,11.51751705,3.67152,1.07086,3.8245,7.52,1.65,7.69888953,11.21152,-0.58914,11.22698832,3.67152,1.07086,3.8245,7.54,-1.66,7.720569927
17/09/2020 14:00,11.10328,2.66304,11.41817012,3.47328,1.01304,3.618,7.63,1.65,7.806369194,11.13328,-0.64696,11.15206173,3.47328,1.01304,3.618,7.66,-1.66,7.837805815
17/09/2020 14:30,11.02208,2.65894,11.33826307,3.32208,0.96894,3.4605,7.7,1.69,7.883279774,11.03208,-0.73106,11.05627595,3.32208,0.96894,3.4605,7.71,-1.7,7.895194741
17/09/2020 15:00,11.17,2.4275,11.43073297,2.94,0.8575,3.0625,8.23,1.57,8.378412738,11.19,-0.7325,11.21394918,2.94,0.8575,3.0625,8.25,-1.59,8.401821231
17/09/2020 15:30,10.92072,2.56646,11.21823704,3.21072,0.93646,3.3445,7.71,1.63,7.880418771,10.94072,-0.70354,10.96331714,3.21072,0.93646,3.3445,7.73,-1.64,7.902056694
17/09/2020 16:00,11.11936,2.34898,11.36476458,2.73936,0.79898,2.8535,8.38,1.55,8.52214175,11.14936,-0.77102,11.17598766,2.73936,0.79898,2.8535,8.41,-1.57,8.555290761
17/09/2020 16:30,11.3,1.9625,11.4691502,2.1,0.6125,2.1875,9.2,1.35,9.298521388,11.33,-0.7575,11.35529419,2.1,0.6125,2.1875,9.23,-1.37,9.331119976
17/09/2020 17:00,10.7948,1.6189,10.91551851,1.9848,0.5789,2.0675,8.81,1.04,8.871172414,10.8248,-0.4711,10.83504639,1.9848,0.5789,2.0675,8.84,-1.05,8.902140192
17/09/2020 17:30,10.6184,1.3387,10.70245468,1.5384,0.4487,1.6025,9.08,0.89,9.123513578,10.6584,-0.4513,10.66795024,1.5384,0.4487,1.6025,9.12,-0.9,9.164300301
17/09/2020 18:00,10.46912,1.01016,10.517742,1.02912,0.30016,1.072,9.44,0.71,9.466662559,10.50912,-0.42984,10.5179069,1.02912,0.30016,1.072,9.48,-0.73,9.508064998
17/09/2020 18:30,10.30528,0.68904,10.32828989,0.54528,0.15904,0.568,9.76,0.53,9.774379776,10.35528,-0.39096,10.36265765,0.54528,0.15904,0.568,9.81,-0.55,9.825405844
17/09/2020 19:00,9.98504,0.60272,10.00321424,0.45504,0.13272,0.474,9.53,0.47,9.541582678,10.03504,-0.35728,10.04139815,0.45504,0.13272,0.474,9.58,-0.49,9.59252313
17/09/2020 19:30,10.34944,0.49692,10.36136274,0.22944,0.06692,0.239,10.12,0.43,10.12913126,10.38944,-0.38308,10.39650007,0.22944,0.06692,0.239,10.16,-0.45,10.16996067
17/09/2020 20:00,10.66064,0.84602,10.69415705,0.26064,0.07602,0.2715,10.4,0.77,10.42846585,10.68064,-0.25398,10.68365933,0.26064,0.07602,0.2715,10.42,-0.33,10.42522422
17/09/2020 20:30,10.698,0.949,10.74000954,0.168,0.049,0.175,10.53,0.9,10.56839155,10.748,-0.871,10.78323444,0.168,0.049,0.175,10.58,-0.92,10.61992467
17/09/2020 21:00,10.34544,0.76992,10.37404962,0.20544,0.05992,0.214,10.14,0.71,10.16482661,10.39544,-0.67008,10.41701397,0.20544,0.05992,0.214,10.19,-0.73,10.21611472
17/09/2020 21:30,10.12824,0.55782,10.14358953,0.19824,0.05782,0.2065,9.93,0.5,9.942580148,10.17824,-0.45218,10.18827936,0.19824,0.05782,0.2065,9.98,-0.51,9.993022566
17/09/2020 22:00,9.3256,0.5833,9.343824391,0.5256,0.1533,0.5475,8.8,0.43,8.810499418,9.3656,-0.2867,9.369987207,0.5256,0.1533,0.5475,8.84,-0.44,8.850943453
17/09/2020 22:30,8.96104,0.47822,8.973791409,0.37104,0.10822,0.3865,8.59,0.37,8.597964875,9.00104,-0.27178,9.005142167,0.37104,0.10822,0.3865,8.63,-0.38,8.638362113
17/09/2020 23:00,9.15616,0.42138,9.165851136,0.17616,0.05138,0.1835,8.98,0.37,8.987619262,9.19616,-0.29862,9.201007154,0.17616,0.05138,0.1835,9.02,-0.35,9.026787912
17/09/2020 23:30,8.54536,5.05448,9.928290165,0.25536,0.07448,0.266,8.29,4.98,9.670806585,8.54536,6.21448,10.56612224,0.25536,0.07448,0.266,8.29,6.14,10.31618631
18/09/2020 00:00,8.62184,0.10262,8.622450687,0.11184,0.03262,0.1165,8.51,0.07,8.510287892,8.61184,1.07262,8.678381292,0.11184,0.03262,0.1165,8.5,1.04,8.56338718
18/09/2020 00:30,8.00888,-0.47366,8.022874338,0.15888,0.04634,0.1655,7.85,-0.52,7.867204078,8.04888,0.55634,8.068084249,0.15888,0.04634,0.1655,7.89,0.51,7.906465709
18/09/2020 01:00,7.77232,-0.43474,7.784468964,0.29232,0.08526,0.3045,7.48,-0.52,7.498053081,7.80232,0.59526,7.824994048,0.29232,0.08526,0.3045,7.51,0.51,7.527296992
18/09/2020 01:30,7.4996,-0.5047,7.516563194,0.1896,0.0553,0.1975,7.31,-0.56,7.331418689,7.5196,0.6053,7.543922869,0.1896,0.0553,0.1975,7.33,0.55,7.350605417
18/09/2020 02:00,7.49704,-0.37128,7.506227921,0.64704,0.18872,0.674,6.85,-0.56,6.872852392,7.52704,0.73872,7.563202919,0.64704,0.18872,0.674,6.88,0.55,6.901949
18/09/2020 02:30,7.4184,-0.4963,7.434983003,0.2184,0.0637,0.2275,7.2,-0.56,7.221744941,7.4484,0.6137,7.473639692,0.2184,0.0637,0.2275,7.23,0.55,7.250889601
18/09/2020 03:00,7.25408,-0.37506,7.263769452,0.63408,0.18494,0.6605,6.62,-0.56,6.643643579,7.27408,0.73494,7.311113229,0.63408,0.18494,0.6605,6.64,0.55,6.662739677
18/09/2020 03:30,7.52608,-0.47656,7.541153068,0.28608,0.08344,0.298,7.24,-0.56,7.261625162,7.54608,0.63344,7.572619732,0.28608,0.08344,0.298,7.26,0.55,7.280803527
18/09/2020 04:00,7.2252,-0.3864,7.23552486,0.5952,0.1736,0.62,6.63,-0.56,6.653608044,7.2552,0.7236,7.291194964,0.5952,0.1736,0.62,6.66,0.55,6.682671621
18/09/2020 04:30,7.39976,-0.44632,7.413207781,0.38976,0.11368,0.406,7.01,-0.56,7.032332472,7.42976,0.66368,7.459343456,0.38976,0.11368,0.406,7.04,0.55,7.061451692
18/09/2020 05:00,7.56808,-0.45556,7.581778802,0.35808,0.10444,0.373,7.21,-0.56,7.231714873,7.59808,0.65444,7.626212127,0.35808,0.10444,0.373,7.24,0.55,7.260860831
18/09/2020 05:30,8.124,-0.513,8.140180895,0.264,0.077,0.275,7.86,-0.59,7.882112661,8.164,0.647,8.189597365,0.264,0.077,0.275,7.9,0.57,7.920536598
18/09/2020 06:00,8.15784,-0.48688,8.172356184,0.14784,0.04312,0.154,8.01,-0.53,8.027515182,8.18784,0.55312,8.206501423,0.14784,0.04312,0.154,8.04,0.51,8.056159134
18/09/2020 06:30,8.7068,0.6499,8.731021489,0.6168,0.1799,0.6425,8.09,0.47,8.103641157,8.7368,0.3899,8.745495769,0.6168,0.1799,0.6425,8.12,0.21,8.122715063
18/09/2020 07:00,9.58416,0.52788,9.598686379,0.40416,0.11788,0.421,9.18,0.41,9.189151212,9.63416,-0.27212,9.638002293,0.40416,0.11788,0.421,9.23,-0.39,9.238235762
18/09/2020 07:30,10.3048,1.2514,10.38050601,0.4848,0.1414,0.505,9.82,1.11,9.8825351,10.3048,0.4414,10.31424922,0.4848,0.1414,0.505,9.82,0.3,9.824581416
18/09/2020 08:00,10.59088,0.57734,10.60660458,0.47088,0.13734,0.4905,10.12,0.44,10.1295607,10.63088,-0.34266,10.63640096,0.47088,0.13734,0.4905,10.16,-0.48,10.17133226
18/09/2020 08:30,11.17728,0.73254,11.20125899,0.79728,0.23254,0.8305,10.38,0.5,10.39203541,11.21728,-0.31746,11.22177132,0.79728,0.23254,0.8305,10.42,-0.55,10.43450526
18/09/2020 09:00,11.48544,0.94242,11.52403955,1.10544,0.32242,1.1515,10.38,0.62,10.39849989,11.52544,-0.34758,11.5306799,1.10544,0.32242,1.1515,10.42,-0.67,10.44151809
18/09/2020 09:30,11.33528,1.22654,11.40144609,1.32528,0.38654,1.3805,10.01,0.84,10.04518293,11.36528,-0.50346,11.37642569,1.32528,0.38654,1.3805,10.04,-0.89,10.07937002
18/09/2020 10:00,11.47384,1.17362,11.53370661,1.14384,0.33362,1.1915,10.33,0.84,10.36409668,11.50384,-0.55638,11.51728672,1.14384,0.33362,1.1915,10.36,-0.89,10.39815849
18/09/2020 10:30,11.58624,1.38932,11.66924022,1.74624,0.50932,1.819,9.84,0.88,9.879271228,11.60624,-0.42068,11.61386149,1.74624,0.50932,1.819,9.86,-0.93,9.903761912
18/09/2020 11:00,11.42416,1.64788,11.54239751,2.08416,0.60788,2.171,9.34,1.04,9.397723129,11.44416,-0.47212,11.45389433,2.08416,0.60788,2.171,9.36,-1.08,9.422101676
18/09/2020 11:30,11.14912,1.70766,11.27913913,2.28912,0.66766,2.3845,8.86,1.04,8.920829558,11.16912,-0.41234,11.17672876,2.28912,0.66766,2.3845,8.88,-1.08,8.94543459
18/09/2020 12:00,10.92824,1.79782,11.07513369,2.59824,0.75782,2.7065,8.33,1.04,8.394670929,10.94824,-0.32218,10.95297946,2.59824,0.75782,2.7065,8.35,-1.08,8.41955462
18/09/2020 12:30,10.74896,1.92928,10.92072628,3.04896,0.88928,3.176,7.7,1.04,7.769916344,10.75896,-0.19072,10.76065028,3.04896,0.88928,3.176,7.71,-1.08,7.785274562
18/09/2020 13:00,10.98168,2.26674,11.21318001,3.93168,1.14674,4.0955,7.05,1.12,7.138410187,10.99168,-0.01326,10.991688,3.93168,1.14674,4.0955,7.06,-1.16,7.154662815
18/09/2020 13:30,10.84968,2.28824,11.08835418,3.31968,0.96824,3.458,7.53,1.32,7.644821777,10.84968,-0.40176,10.85711597,3.31968,0.96824,3.458,7.53,-1.37,7.653613526
18/09/2020 14:00,10.72408,1.93244,10.89679844,3.33408,0.97244,3.473,7.39,0.96,7.452093666,10.74408,-0.01756,10.74409435,3.33408,0.97244,3.473,7.41,-0.99,7.47584109
18/09/2020 14:30,10.23952,1.97986,10.42917137,3.83952,1.11986,3.9995,6.4,0.86,6.457522745,10.24952,0.21986,10.25187781,3.83952,1.11986,3.9995,6.41,-0.9,6.472874168
18/09/2020 15:00,10.23464,1.83552,10.39793199,3.34464,0.97552,3.484,6.89,0.86,6.943464553,10.24464,0.07552,10.24491835,3.34464,0.97552,3.484,6.9,-0.9,6.958448103
18/09/2020 15:30,10.29624,1.52182,10.40809753,2.88624,0.84182,3.0065,7.41,0.68,7.441135666,10.30624,0.12182,10.30695993,2.88624,0.84182,3.0065,7.42,-0.72,7.45485077
18/09/2020 16:00,10.454,1.332,10.53851697,2.544,0.742,2.65,7.91,0.59,7.931973273,10.474,0.112,10.4745988,2.544,0.742,2.65,7.93,-0.63,7.954985858
18/09/2020 16:30,10.31272,1.17996,10.38000479,2.26272,0.65996,2.357,8.05,0.52,8.066777547,10.33272,0.10996,10.33330508,2.26272,0.65996,2.357,8.07,-0.55,8.088720542
18/09/2020 17:00,10.03528,0.94654,10.07982057,2.04528,0.59654,2.1305,7.99,0.35,7.997662158,10.11528,0.23654,10.1180453,2.04528,0.59654,2.1305,8.07,-0.36,8.078025749
18/09/2020 17:30,10.1276,0.7868,10.15811675,1.4976,0.4368,1.56,8.63,0.35,8.637094419,10.1476,0.0768,10.14789062,1.4976,0.4368,1.56,8.65,-0.36,8.657488088
18/09/2020 18:00,10.06976,0.28868,10.07389709,0.98976,0.28868,1.031,9.08,0,9.08,10.10976,-0.07132,10.11001156,0.98976,0.28868,1.031,9.12,-0.36,9.127102498
18/09/2020 18:30,9.74136,0.17248,9.742886841,0.59136,0.17248,0.616,9.15,0,9.15,9.77136,0.17248,9.772882154,0.59136,0.17248,0.616,9.18,0,9.18
18/09/2020 19:00,9.99656,0.10108,9.997071021,0.34656,0.10108,0.361,9.65,0,9.65,10.03656,0.02108,10.03658214,0.34656,0.10108,0.361,9.69,-0.08,9.690330232
18/09/2020 19:30,10.15016,0.68838,10.17347606,0.20016,0.05838,0.2085,9.95,0.63,9.969924774,10.19016,-0.38162,10.1973033,0.20016,0.05838,0.2085,9.99,-0.44,9.999684995
18/09/2020 20:00,10.46648,2.36564,10.73049189,0.15648,0.04564,0.163,10.31,2.32,10.56780488,10.43648,2.68564,10.77649187,0.15648,0.04564,0.163,10.28,2.64,10.61357621
18/09/2020 20:30,9.87752,3.86886,10.60817982,0.16752,0.04886,0.1745,9.71,3.82,10.43439026,9.79752,3.67886,10.46543879,0.16752,0.04886,0.1745,9.63,3.63,10.29144305
18/09/2020 21:00,9.49792,0.68606,9.522665732,0.39792,0.11606,0.4145,9.1,0.57,9.117834173,9.54792,-0.45394,9.558704821,0.39792,0.11606,0.4145,9.15,-0.57,9.167736907
18/09/2020 21:30,9.15984,0.46662,9.171717563,0.39984,0.11662,0.4165,8.76,0.35,8.766989221,9.19984,-0.23338,9.202799696,0.39984,0.11662,0.4165,8.8,-0.35,8.806957477
18/09/2020 22:00,8.91152,0.10836,8.91217878,0.37152,0.10836,0.387,8.54,0,8.54,8.94152,0.10836,8.942176569,0.37152,0.10836,0.387,8.57,0,8.57
18/09/2020 22:30,8.36424,-0.23668,8.367587956,0.83424,0.24332,0.869,7.53,-0.48,7.545283295,8.39424,0.68332,8.422006376,0.83424,0.24332,0.869,7.56,0.44,7.572793408
18/09/2020 23:00,7.93592,-0.28244,7.94094444,0.50592,0.14756,0.527,7.43,-0.43,7.442432398,7.95592,0.78756,7.994805426,0.50592,0.14756,0.527,7.45,0.64,7.477439401
18/09/2020 23:30,7.87288,2.25584,8.189691911,0.60288,0.17584,0.628,7.27,2.08,7.561699544,7.83288,3.49584,8.577581617,0.60288,0.17584,0.628,7.23,3.32,7.955834337
19/09/2020 00:00,7.78968,0.04074,7.789786534,0.13968,0.04074,0.1455,7.65,0,7.65,7.80968,0.04074,7.809786261,0.13968,0.04074,0.1455,7.67,0,7.67
19/09/2020 00:30,7.57888,-0.32866,7.586002864,0.27888,0.08134,0.2905,7.3,-0.41,7.311504633,7.59888,0.43134,7.611112366,0.27888,0.08134,0.2905,7.32,0.35,7.328362709
19/09/2020 01:00,7.33288,-0.30916,7.339394321,0.24288,0.07084,0.253,7.09,-0.38,7.100176054,7.35288,0.42084,7.364913482,0.24288,0.07084,0.253,7.11,0.35,7.118609415
19/09/2020 01:30,7.28352,-0.33314,7.291134744,0.26352,0.07686,0.2745,7.02,-0.41,7.031962742,7.31352,0.45686,7.327775641,0.26352,0.07686,0.2745,7.05,0.38,7.060233707
19/09/2020 02:00,7.17792,-0.31144,7.184673298,0.33792,0.09856,0.352,6.84,-0.41,6.852276994,7.20792,0.47856,7.2237892,0.33792,0.09856,0.352,6.87,0.38,6.880501435
19/09/2020 02:30,6.85576,-0.28582,6.861715401,0.42576,0.12418,0.4435,6.43,-0.41,6.44305828,6.88576,0.50418,6.904193526,0.42576,0.12418,0.4435,6.46,0.38,6.471166819
19/09/2020 03:00,6.90856,-0.28792,6.91455705,0.41856,0.12208,0.436,6.49,-0.41,6.502937798,6.87856,0.50208,6.896859575,0.41856,0.12208,0.436,6.46,0.38,6.471166819
19/09/2020 03:30,6.65736,-0.29702,6.663982522,0.38736,0.11298,0.4035,6.27,-0.41,6.283390804,6.67736,0.49298,6.695533276,0.38736,0.11298,0.4035,6.29,0.38,6.301468083
19/09/2020 04:00,6.76952,-0.56264,6.792861312,0.29952,0.08736,0.312,6.47,-0.65,6.502568723,6.79952,0.70736,6.836214625,0.29952,0.08736,0.312,6.5,0.62,6.529502278
19/09/2020 04:30,6.45304,5.30672,8.354819112,0.74304,0.21672,0.774,5.71,5.09,7.649326768,6.46304,5.82672,8.701813144,0.74304,0.21672,0.774,5.72,5.61,8.011897403
19/09/2020 05:00,6.3672,-0.2979,6.374165063,0.7272,0.2121,0.7575,5.64,-0.51,5.663011566,6.3872,0.7221,6.427888631,0.7272,0.2121,0.7575,5.66,0.51,5.682930582
19/09/2020 05:30,6.5104,-0.3203,6.518274331,0.6504,0.1897,0.6775,5.86,-0.51,5.882150967,6.5304,0.6997,6.567777725,0.6504,0.1897,0.6775,5.88,0.51,5.902075906
19/09/2020 06:00,6.63072,-0.17604,6.633056445,0.87072,0.25396,0.907,5.76,-0.43,5.776028047,6.66072,0.67396,6.694730241,0.87072,0.25396,0.907,5.79,0.42,5.805213174
19/09/2020 06:30,7.25976,1.98868,7.52721485,0.50976,0.14868,0.531,6.75,1.84,6.996291875,7.21976,2.44868,7.623710921,0.50976,0.14868,0.531,6.71,2.3,7.093243264
19/09/2020 07:00,7.40368,5.42774,9.180132845,0.40368,0.11774,0.4205,7,5.31,8.786131117,7.37368,4.32774,8.54988247,0.40368,0.11774,0.4205,6.97,4.21,8.14278822
19/09/2020 07:30,7.70128,-0.18796,7.703573366,0.28128,0.08204,0.293,7.42,-0.27,7.424910774,7.72128,0.72204,7.754966576,0.28128,0.08204,0.293,7.44,0.64,7.467476147
19/09/2020 08:00,7.96432,-0.34624,7.971842648,0.42432,0.12376,0.442,7.54,-0.47,7.554634339,7.99432,0.55376,8.013476299,0.42432,0.12376,0.442,7.57,0.43,7.582202846
19/09/2020 08:30,7.95432,-0.22374,7.95746607,0.60432,0.17626,0.6295,7.35,-0.4,7.360876307,7.97432,0.54626,7.99300816,0.60432,0.17626,0.6295,7.37,0.37,7.379281808
19/09/2020 09:00,8.29144,-0.15708,8.292927794,0.66144,0.19292,0.689,7.63,-0.35,7.638023304,8.32144,0.56292,8.340458177,0.66144,0.19292,0.689,7.66,0.37,7.668930825
19/09/2020 09:30,8.97648,-0.14686,8.977681274,0.69648,0.20314,0.7255,8.28,-0.35,8.287394042,9.00648,0.20314,9.008770607,0.69648,0.20314,0.7255,8.31,0,8.31
19/09/2020 10:00,8.79224,0.29232,8.797098112,1.00224,0.29232,1.044,7.79,0,7.79,8.82224,0.29232,8.827081602,1.00224,0.29232,1.044,7.82,0,7.82
19/09/2020 10:30,8.73856,0.45458,8.750375641,1.55856,0.45458,1.6235,7.18,0,7.18,8.76856,0.45458,8.78033527,1.55856,0.45458,1.6235,7.21,0,7.21
19/09/2020 11:00,8.64424,0.99582,8.701410383,2.21424,0.64582,2.3065,6.43,0.35,6.439518616,8.65424,0.27582,8.658634225,2.21424,0.64582,2.3065,6.44,-0.37,6.450620125
19/09/2020 11:30,9.01448,1.03964,9.074232805,2.36448,0.68964,2.463,6.65,0.35,6.659204157,9.02448,0.31964,9.030138925,2.36448,0.68964,2.463,6.66,-0.37,6.67026986
19/09/2020 12:00,8.3972,1.0646,8.464416164,2.3472,0.6846,2.445,6.05,0.38,6.061922137,8.4172,0.3146,8.423077169,2.3472,0.6846,2.445,6.07,-0.37,6.081266315
19/09/2020 12:30,8.18696,1.28328,8.286924737,3.09696,0.90328,3.226,5.09,0.38,5.104164966,8.18696,0.53328,8.204309941,3.09696,0.90328,3.226,5.09,-0.37,5.103430219
19/09/2020 13:00,8.34248,1.41614,8.461821615,3.55248,1.03614,3.7005,4.79,0.38,4.805049427,8.35248,0.66614,8.379001411,3.55248,1.03614,3.7005,4.8,-0.37,4.814239296
19/09/2020 13:30,8.122,1.381,8.238570568,3.432,1.001,3.575,4.69,0.38,4.705369274,8.132,0.631,8.156444385,3.432,1.001,3.575,4.7,-0.37,4.714541335
19/09/2020 14:00,7.92584,3.12962,8.521353241,3.01584,0.87962,3.1415,4.91,2.25,5.400981392,7.88584,2.30962,8.21710515,3.01584,0.87962,3.1415,4.87,1.43,5.075608338
19/09/2020 14:30,7.87944,4.94442,9.302304223,3.40944,0.99442,3.5515,4.47,3.95,5.965182311,7.61944,5.78442,9.566367161,3.40944,0.99442,3.5515,4.21,4.79,6.377162378
19/09/2020 15:00,7.5392,0.3906,7.549311558,3.0192,0.8806,3.145,4.52,-0.49,4.546482157,7.5492,1.3406,7.667309111,3.0192,0.8806,3.145,4.53,0.46,4.55329551
19/09/2020 15:30,7.534,0.4795,7.549243422,3.324,0.9695,3.4625,4.21,-0.49,4.238419517,7.544,1.4295,7.678242393,3.324,0.9695,3.4625,4.22,0.46,4.244997055
19/09/2020 16:00,7.7076,0.4368,7.719967098,3.1776,0.9268,3.31,4.53,-0.49,4.556424036,7.7176,1.3868,7.841209346,3.1776,0.9268,3.31,4.54,0.46,4.56324446
19/09/2020 16:30,8.1192,0.2256,8.122333655,2.1792,0.6356,2.27,5.94,-0.41,5.954133018,8.1292,1.0156,8.19239501,2.1792,0.6356,2.27,5.95,0.38,5.962122105
19/09/2020 17:00,7.9344,0.2317,7.937782326,1.9944,0.5817,2.0775,5.94,-0.35,5.950302513,7.9444,0.9617,8.002397032,1.9944,0.5817,2.0775,5.95,0.38,5.962122105
19/09/2020 17:30,8.04568,0.22874,8.048930901,1.43568,0.41874,1.4955,6.61,-0.19,6.612730147,8.05568,1.10874,8.13162251,1.43568,0.41874,1.4955,6.62,0.69,6.655862078
19/09/2020 18:00,8.17016,4.42088,9.289547589,1.10016,0.32088,1.146,7.07,4.1,8.172814693,8.15016,4.85088,9.484521327,1.10016,0.32088,1.146,7.05,4.53,8.379940334
19/09/2020 18:30,8.14096,-0.43972,8.152826712,0.48096,0.14028,0.501,7.66,-0.58,7.681926842,8.17096,0.72028,8.202645342,0.48096,0.14028,0.501,7.69,0.58,7.711841544
19/09/2020 19:00,10.15672,-0.52554,10.17030744,0.18672,0.05446,0.1945,9.97,-0.58,9.986856362,10.19672,0.63446,10.21643961,0.18672,0.05446,0.1945,10.01,0.58,10.02678912
19/09/2020 19:30,8.1588,-0.6641,8.185783179,0.3288,0.0959,0.3425,7.83,-0.76,7.866797315,8.1988,0.7959,8.237340484,0.3288,0.0959,0.3425,7.87,0.7,7.901069548
19/09/2020 20:00,8.53232,-0.58724,8.552504627,0.35232,0.10276,0.367,8.18,-0.69,8.209049884,8.57232,0.74276,8.604438541,0.35232,0.10276,0.367,8.22,0.64,8.244877197
19/09/2020 20:30,8.65104,-0.69178,8.678655002,0.13104,0.03822,0.1365,8.52,-0.73,8.551216288,8.69104,0.70822,8.719848155,0.13104,0.03822,0.1365,8.56,0.67,8.586180757
