Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/09/2020 21:00,7.85792,-0.57894,7.879218124,0.51792,0.15106,0.5395,7.34,-0.73,7.376211765,7.88792,0.86106,7.934778274,0.51792,0.15106,0.5395,7.37,0.71,7.404120474
19/09/2020 21:30,8.01256,-0.74092,8.046743453,0.20256,0.05908,0.211,7.81,-0.8,7.850866194,8.04256,0.80908,8.083154199,0.20256,0.05908,0.211,7.84,0.75,7.875792024
19/09/2020 22:00,7.37224,-0.69768,7.405179269,0.52224,0.15232,0.544,6.85,-0.85,6.902535766,7.40224,0.95232,7.463247979,0.52224,0.15232,0.544,6.88,0.8,6.926355463
19/09/2020 22:30,7.7468,-0.7926,7.787241167,0.1968,0.0574,0.205,7.55,-0.85,7.597697019,7.7768,0.8574,7.823921843,0.1968,0.0574,0.205,7.58,0.8,7.622099448
19/09/2020 23:00,7.16672,-0.73554,7.20436636,0.18672,0.05446,0.1945,6.98,-0.79,7.024564043,7.18672,0.79446,7.230498672,0.18672,0.05446,0.1945,7,0.74,7.039005612
19/09/2020 23:30,6.97504,-0.57228,6.998477506,0.33504,0.09772,0.349,6.64,-0.67,6.673717105,6.98504,1.11772,7.073901455,0.33504,0.09772,0.349,6.65,1.02,6.727770805
20/09/2020 00:00,6.8536,-0.7177,6.891075841,0.2136,0.0623,0.2225,6.64,-0.78,6.685656288,6.8636,0.8023,6.910332137,0.2136,0.0623,0.2225,6.65,0.74,6.691046256
20/09/2020 00:30,6.82808,2.72444,7.351547443,0.11808,0.03444,0.123,6.71,2.69,7.229121662,6.60808,4.02444,7.737107896,0.11808,0.03444,0.123,6.49,3.99,7.618411908
20/09/2020 01:00,6.82232,5.67276,8.872669057,0.11232,0.03276,0.117,6.71,5.64,8.765483444,6.43232,6.74276,9.318774222,0.11232,0.03276,0.117,6.32,6.71,9.217727486
20/09/2020 01:30,6.55312,5.70216,8.686657032,0.21312,0.06216,0.222,6.34,5.64,8.485587782,6.12312,6.77216,9.129882234,0.21312,0.06216,0.222,5.91,6.71,8.94159941
20/09/2020 02:00,6.2684,5.7737,8.522232703,0.4584,0.1337,0.4775,5.81,5.64,8.09726497,5.8584,6.8437,9.008722454,0.4584,0.1337,0.4775,5.4,6.71,8.613019215
20/09/2020 02:30,6.4972,5.6546,8.613251941,0.1872,0.0546,0.195,6.31,5.6,8.436592914,6.0672,6.7946,9.109198922,0.1872,0.0546,0.195,5.88,6.74,8.944383713
20/09/2020 03:00,6.38552,5.64536,8.523200995,0.15552,0.04536,0.162,6.23,5.6,8.376926644,5.95552,6.82536,9.058352919,0.15552,0.04536,0.162,5.8,6.78,8.922353949
20/09/2020 03:30,6.1716,5.8063,8.473592287,0.5016,0.1463,0.5225,5.67,5.66,8.011522951,5.7616,6.8963,8.986377927,0.5016,0.1463,0.5225,5.26,6.75,8.557458735
20/09/2020 04:00,6.54232,5.53276,8.568161075,0.11232,0.03276,0.117,6.43,5.5,8.461376957,6.12232,6.98276,9.286643064,0.11232,0.03276,0.117,6.01,6.95,9.188177186
20/09/2020 04:30,6.092,5.4885,8.199761963,0.372,0.1085,0.3875,5.72,5.38,7.852566459,5.692,7.1885,9.169154609,0.372,0.1085,0.3875,5.32,7.08,8.856003613
20/09/2020 05:00,6.21632,5.56476,8.343212103,0.49632,0.14476,0.517,5.72,5.42,7.880025381,5.81632,7.14476,9.212880863,0.49632,0.14476,0.517,5.32,7,8.792178342
20/09/2020 05:30,7.07224,5.63482,9.042553569,0.22224,0.06482,0.2315,6.85,5.57,8.828782476,6.64224,6.92482,9.595440805,0.22224,0.06482,0.2315,6.42,6.86,9.395530852
20/09/2020 06:00,6.68032,5.66926,8.761688436,0.34032,0.09926,0.3545,6.34,5.57,8.439223898,6.26032,6.95926,9.360710777,0.34032,0.09926,0.3545,5.92,6.86,9.061236119
20/09/2020 06:30,6.61344,2.68392,7.137297472,0.73344,0.21392,0.764,5.88,2.47,6.377719028,6.44344,3.62392,7.392612204,0.73344,0.21392,0.764,5.71,3.41,6.650729283
20/09/2020 07:00,6.59336,-0.11652,6.594389509,0.90336,0.26348,0.941,5.69,-0.38,5.702674811,6.61336,0.64348,6.64459156,0.90336,0.26348,0.941,5.71,0.38,5.722630514
20/09/2020 07:30,6.92408,-0.47756,6.940529331,0.45408,0.13244,0.473,6.47,-0.61,6.498692176,6.95408,0.73244,6.992545817,0.45408,0.13244,0.473,6.5,0.6,6.527633568
20/09/2020 08:00,6.96328,-0.46446,6.978752858,0.77328,0.22554,0.8055,6.19,-0.69,6.228338462,6.99328,0.90554,7.05166419,0.77328,0.22554,0.8055,6.22,0.68,6.257060012
20/09/2020 08:30,7.43512,-0.29434,7.440943855,0.70512,0.20566,0.7345,6.73,-0.5,6.748547992,7.46512,0.69566,7.497463534,0.70512,0.20566,0.7345,6.76,0.49,6.77773561
20/09/2020 09:00,7.68232,0.53776,7.701118516,0.95232,0.27776,0.992,6.73,0.26,6.735020416,7.71232,1.19776,7.804774744,0.95232,0.27776,0.992,6.76,0.92,6.822316322
20/09/2020 09:30,8.08312,-0.03534,8.083197254,1.35312,0.39466,1.4095,6.73,-0.43,6.743723007,8.11312,0.81466,8.153918509,1.35312,0.39466,1.4095,6.76,0.42,6.77303477
20/09/2020 10:00,8.028,0.0415,8.028107264,2.028,0.5915,2.1125,6,-0.55,6.0251556,8.048,1.1215,8.125765579,2.028,0.5915,2.1125,6.02,0.53,6.04328553
20/09/2020 10:30,8.40688,0.55034,8.42487421,1.88688,0.55034,1.9655,6.52,0,6.52,8.42688,0.55034,8.444831594,1.88688,0.55034,1.9655,6.54,0,6.54
20/09/2020 11:00,8.41816,1.03738,8.481837952,2.28816,0.66738,2.3835,6.13,0.37,6.141156243,8.43816,0.29738,8.443398549,2.28816,0.66738,2.3835,6.15,-0.37,6.161120028
20/09/2020 11:30,8.45016,0.84838,8.492641088,1.64016,0.47838,1.7085,6.81,0.37,6.820043988,8.47016,0.10838,8.47085336,1.64016,0.47838,1.7085,6.83,-0.37,6.84001462
20/09/2020 12:00,8.60936,1.13898,8.684374189,2.49936,0.72898,2.6035,6.11,0.41,6.123740687,8.61936,0.29898,8.624543805,2.49936,0.72898,2.6035,6.12,-0.43,6.135087611
20/09/2020 12:30,9.06744,1.41342,9.176939809,3.09744,0.90342,3.2265,5.97,0.51,5.99174432,9.07744,0.36342,9.084711941,3.09744,0.90342,3.2265,5.98,-0.54,6.00433177
20/09/2020 13:00,8.506,1.483,8.634310916,3.336,0.973,3.475,5.17,0.51,5.195093839,8.516,0.433,8.527000938,3.336,0.973,3.475,5.18,-0.54,5.20807066
20/09/2020 13:30,8.69216,1.47688,8.816735223,3.45216,1.00688,3.596,5.24,0.47,5.26103602,8.70216,0.49688,8.716334,3.45216,1.00688,3.596,5.25,-0.51,5.274713262
20/09/2020 14:00,8.47024,1.45882,8.594947437,3.39024,0.98882,3.5315,5.08,0.47,5.101695796,8.48024,0.47882,8.493747056,3.39024,0.98882,3.5315,5.09,-0.51,5.115486292
20/09/2020 14:30,8.14696,1.34078,8.256551838,3.39696,0.99078,3.5385,4.75,0.35,4.762877282,8.15696,0.63078,8.181312844,3.39696,0.99078,3.5385,4.76,-0.36,4.773594034
20/09/2020 15:00,8.2232,1.2376,8.31580856,3.0432,0.8876,3.17,5.18,0.35,5.191810859,8.2332,0.5276,8.250087515,3.0432,0.8876,3.17,5.19,-0.36,5.202470567
20/09/2020 15:30,8.38984,1.24662,8.48195005,2.79984,0.81662,2.9165,5.59,0.43,5.606514068,8.39984,0.35662,8.407406845,2.79984,0.81662,2.9165,5.6,-0.46,5.618861095
20/09/2020 16:00,8.03,0.8225,8.072013767,2.82,0.8225,2.9375,5.21,0,5.21,8.04,0.4725,8.053872128,2.82,0.8225,2.9375,5.22,-0.35,5.231720558
20/09/2020 16:30,8.03992,0.67956,8.068588191,2.32992,0.67956,2.427,5.71,0,5.71,8.05992,0.67956,8.088517305,2.32992,0.67956,2.427,5.73,0,5.73
20/09/2020 17:00,8.1636,0.1323,8.164671962,1.8936,0.5523,1.9725,6.27,-0.42,6.284051241,8.1836,0.9423,8.237671895,1.8936,0.5523,1.9725,6.29,0.39,6.302079022
20/09/2020 17:30,8.30104,0.02072,8.301065859,1.51104,0.44072,1.574,6.79,-0.42,6.802977289,8.33104,0.83072,8.372354699,1.51104,0.44072,1.574,6.82,0.39,6.831141925
20/09/2020 18:00,8.43496,-0.13522,8.43604378,0.80496,0.23478,0.8385,7.63,-0.37,7.638965899,8.46496,0.58478,8.485134969,0.80496,0.23478,0.8385,7.66,0.35,7.667991914
20/09/2020 18:30,8.5932,-0.2349,8.596409963,0.4632,0.1351,0.4825,8.13,-0.37,8.138415079,8.6232,0.4851,8.636833925,0.4632,0.1351,0.4825,8.16,0.35,8.167502678
20/09/2020 19:00,8.36144,-0.25458,8.365314689,0.60144,0.17542,0.6265,7.76,-0.43,7.771904528,8.40144,0.55542,8.419779418,0.60144,0.17542,0.6265,7.8,0.38,7.809250924
20/09/2020 19:30,8.77696,-0.36672,8.784617829,0.21696,0.06328,0.226,8.56,-0.43,8.570793429,8.81696,0.44328,8.828096103,0.21696,0.06328,0.226,8.6,0.38,8.608391255
20/09/2020 20:00,8.95456,-0.23492,8.957640995,0.39456,0.11508,0.411,8.56,-0.35,8.567152386,8.99456,0.46508,9.006575875,0.39456,0.11508,0.411,8.6,0.35,8.607119146
20/09/2020 20:30,8.92592,-0.28994,8.930627808,0.20592,0.06006,0.2145,8.72,-0.35,8.727021256,8.96592,0.41006,8.975292232,0.20592,0.06006,0.2145,8.76,0.35,8.766989221
20/09/2020 21:00,8.67664,-0.33098,8.682950504,0.23664,0.06902,0.2465,8.44,-0.4,8.449473356,8.70664,0.41902,8.716717149,0.23664,0.06902,0.2465,8.47,0.35,8.477228321
20/09/2020 21:30,8.49152,-0.34414,8.498490704,0.19152,0.05586,0.1995,8.3,-0.4,8.309632964,8.53152,0.40586,8.541168295,0.19152,0.05586,0.1995,8.34,0.35,8.347340894
20/09/2020 22:00,8.16088,-0.35016,8.168388727,0.17088,0.04984,0.178,7.99,-0.4,8.00000625,8.19088,0.39984,8.200633341,0.17088,0.04984,0.178,8.02,0.35,8.027633524
20/09/2020 22:30,7.93056,-0.37692,7.939511988,0.25056,0.07308,0.261,7.68,-0.45,7.693172298,7.95056,0.51308,7.967098305,0.25056,0.07308,0.261,7.7,0.44,7.712561183
20/09/2020 23:00,7.75976,-0.50882,7.776424181,0.20976,0.06118,0.2185,7.55,-0.57,7.571485984,7.78976,0.60118,7.812923797,0.20976,0.06118,0.2185,7.58,0.54,7.599210485
20/09/2020 23:30,7.55632,-0.33274,7.563642499,0.19632,0.05726,0.2045,7.36,-0.39,7.370325637,7.58632,0.43726,7.598910938,0.19632,0.05726,0.2045,7.39,0.38,7.39976351
21/09/2020 00:00,7.28672,1.15446,7.377605726,0.18672,0.05446,0.1945,7.1,1.1,7.184705979,7.17672,2.45446,7.584832487,0.18672,0.05446,0.1945,6.99,2.4,7.390541252
21/09/2020 00:30,7.27808,-0.38806,7.288418145,0.17808,0.05194,0.1855,7.1,-0.44,7.113620738,7.31808,0.45194,7.332021866,0.17808,0.05194,0.1855,7.14,0.4,7.151195704
21/09/2020 01:00,7.09944,-0.30308,7.105906402,0.46944,0.13692,0.489,6.63,-0.44,6.644584261,7.11944,0.53692,7.139657485,0.46944,0.13692,0.489,6.65,0.4,6.662019213
21/09/2020 01:30,7.2296,-0.4747,7.245167786,0.1896,0.0553,0.1975,7.04,-0.53,7.059922096,7.2496,0.5553,7.270836145,0.1896,0.0553,0.1975,7.06,0.5,7.077683237
21/09/2020 02:00,7.0692,-0.5294,7.088995204,0.1392,0.0406,0.145,6.93,-0.57,6.953402045,7.0892,0.5706,7.112126335,0.1392,0.0406,0.145,6.95,0.53,6.970179338
21/09/2020 02:30,7.1148,-0.4986,7.132249365,0.2448,0.0714,0.255,6.87,-0.57,6.893605733,7.1248,0.6014,7.150136852,0.2448,0.0714,0.255,6.88,0.53,6.900384047
21/09/2020 03:00,7.09184,-0.37238,7.101609779,0.47184,0.13762,0.4915,6.62,-0.51,6.639615953,7.11184,0.61762,7.138607893,0.47184,0.13762,0.4915,6.64,0.48,6.657326791
21/09/2020 03:30,7.15392,-0.41844,7.16614704,0.31392,0.09156,0.327,6.84,-0.51,6.858986806,7.17392,0.57156,7.196652625,0.31392,0.09156,0.327,6.86,0.48,6.876772499
21/09/2020 04:00,6.73656,-0.33892,6.745080237,0.58656,0.17108,0.611,6.15,-0.51,6.171110111,6.75656,0.65108,6.787857409,0.58656,0.17108,0.611,6.17,0.48,6.188642824
21/09/2020 04:30,6.99032,-0.41074,7.002376814,0.34032,0.09926,0.3545,6.65,-0.51,6.669527719,7.01032,0.57926,7.034211303,0.34032,0.09926,0.3545,6.67,0.48,6.687249061
21/09/2020 05:00,7.31152,-0.43664,7.324546348,0.25152,0.07336,0.262,7.06,-0.51,7.078396711,7.33152,0.55336,7.352373277,0.25152,0.07336,0.262,7.08,0.48,7.096252532
21/09/2020 05:30,7.63464,1.94302,7.878010831,0.28464,0.08302,0.2965,7.35,1.86,7.581695061,7.64464,2.10302,7.928632533,0.28464,0.08302,0.2965,7.36,2.02,7.632168761
21/09/2020 06:00,8.07368,0.10024,8.074302248,0.34368,0.10024,0.358,7.73,0,7.73,8.10368,0.10024,8.104299945,0.34368,0.10024,0.358,7.76,0,7.76
21/09/2020 06:30,8.75632,3.22226,9.330385815,0.31632,0.09226,0.3295,8.44,3.13,9.001694285,8.78632,2.61226,9.166423591,0.31632,0.09226,0.3295,8.47,2.52,8.836928199
21/09/2020 07:00,9.75712,0.40416,9.765486982,0.11712,0.03416,0.122,9.64,0.37,9.647098009,9.79712,-0.32584,9.802537019,0.11712,0.03416,0.122,9.68,-0.36,9.686691902
21/09/2020 07:30,10.11712,0.79916,10.14863409,0.47712,0.13916,0.497,9.64,0.66,9.662566947,10.15712,-0.22084,10.15952051,0.47712,0.13916,0.497,9.68,-0.36,9.686691902
21/09/2020 08:00,10.71624,0.62932,10.73470276,0.54624,0.15932,0.569,10.17,0.47,10.18085458,10.74624,-0.36068,10.75229111,0.54624,0.15932,0.569,10.2,-0.52,10.2132463
21/09/2020 08:30,11.38784,0.88312,11.42203138,0.38784,0.11312,0.404,11,0.77,11.02691707,11.42784,-0.71688,11.45030323,0.38784,0.11312,0.404,11.04,-0.83,11.07115622
21/09/2020 09:00,11.32752,1.22386,11.39344297,0.76752,0.22386,0.7995,10.56,1,10.60724281,11.36752,-0.82614,11.39750053,0.76752,0.22386,0.7995,10.6,-1.05,10.65187777
21/09/2020 09:30,11.4896,1.4878,11.58552791,0.8496,0.2478,0.885,10.64,1.24,10.71201195,11.5196,-1.0522,11.56755415,0.8496,0.2478,0.885,10.67,-1.3,10.74890227
21/09/2020 10:00,11.61968,1.65574,11.73705407,0.97968,0.28574,1.0205,10.64,1.37,10.72783762,11.64968,-1.14426,11.70574111,0.97968,0.28574,1.0205,10.67,-1.43,10.76539827
21/09/2020 10:30,11.26672,1.65196,11.38718365,0.96672,0.28196,1.007,10.3,1.37,10.3907122,11.28672,-1.11804,11.34196023,0.96672,0.28196,1.007,10.32,-1.4,10.41452831
21/09/2020 11:00,10.8932,1.7401,11.03130791,1.0632,0.3101,1.1075,9.83,1.43,9.933468679,10.9132,-1.1699,10.97572778,1.0632,0.3101,1.1075,9.85,-1.48,9.960567253
21/09/2020 11:30,10.93832,2.02576,11.12432236,1.76832,0.51576,1.842,9.17,1.51,9.293492347,10.96832,-1.04424,11.01791635,1.76832,0.51576,1.842,9.2,-1.56,9.331323593
21/09/2020 12:00,11.05488,2.42434,11.31758792,2.89488,0.84434,3.0155,8.16,1.58,8.311558217,11.07488,-0.77566,11.10200952,2.89488,0.84434,3.0155,8.18,-1.62,8.338872826
21/09/2020 12:30,10.7504,2.5547,11.04977793,3.1704,0.9247,3.3025,7.58,1.63,7.753276727,10.7604,-0.7553,10.78687565,3.1704,0.9247,3.3025,7.59,-1.68,7.77370568
21/09/2020 13:00,10.78248,2.59364,11.09003352,3.13248,0.91364,3.263,7.65,1.68,7.832298513,10.79248,-0.81636,10.82331133,3.13248,0.91364,3.263,7.66,-1.73,7.85292939
21/09/2020 13:30,10.65328,2.74304,11.00075648,3.23328,0.94304,3.368,7.42,1.8,7.635207921,10.66328,-0.90696,10.70178101,3.23328,0.94304,3.368,7.43,-1.85,7.65685314
21/09/2020 14:00,10.50248,2.79864,10.8689683,3.25248,0.94864,3.388,7.25,1.85,7.482312477,10.51248,-0.94136,10.55454378,3.25248,0.94864,3.388,7.26,-1.89,7.501979739
21/09/2020 14:30,10.32136,2.73248,10.67693398,3.23136,0.94248,3.366,7.09,1.79,7.312468803,10.33136,-0.88752,10.36941132,3.23136,0.94248,3.366,7.1,-1.83,7.332046099
21/09/2020 15:00,10.47904,2.68222,10.81686569,3.05904,0.89222,3.1865,7.42,1.79,7.632856608,10.49904,-0.93778,10.54083831,3.05904,0.89222,3.1865,7.44,-1.83,7.661755673
21/09/2020 15:30,10.18176,2.59218,10.50655195,2.92176,0.85218,3.0435,7.26,1.74,7.465601114,10.20176,-0.92782,10.24386436,2.92176,0.85218,3.0435,7.28,-1.78,7.494451281
21/09/2020 16:00,10.11024,2.36132,10.38233042,2.85024,0.83132,2.969,7.26,1.53,7.419467636,10.13024,-0.73868,10.15713594,2.85024,0.83132,2.969,7.28,-1.57,7.447368663
21/09/2020 16:30,10.4148,5.7014,11.87324812,1.9248,0.5614,2.005,8.49,5.14,9.924701507,10.1048,3.6714,10.75110046,1.9248,0.5614,2.005,8.18,3.11,8.751257053
21/09/2020 17:00,9.90008,7.46544,12.39937008,1.87008,0.54544,1.948,8.03,6.92,10.60034433,9.44008,6.10544,11.24239779,1.87008,0.54544,1.948,7.57,5.56,9.392470389
21/09/2020 17:30,9.7204,7.1822,12.0859494,1.5504,0.4522,1.615,8.17,6.73,10.58497992,9.2604,6.1322,11.10670451,1.5504,0.4522,1.615,7.71,5.68,9.57635108
21/09/2020 18:00,9.79472,6.92846,11.99750382,0.95472,0.27846,0.9945,8.84,6.65,11.06201157,9.31472,5.99846,11.07905822,0.95472,0.27846,0.9945,8.36,5.72,10.1295607
21/09/2020 18:30,9.4848,6.7489,11.64083684,0.7848,0.2289,0.8175,8.7,6.52,10.87200074,9.0148,6.0689,10.86729802,0.7848,0.2289,0.8175,8.23,5.84,10.09150633
21/09/2020 19:00,9.46536,6.59448,11.53603946,0.25536,0.07448,0.266,9.21,6.52,11.28425895,8.98536,5.91448,10.75721934,0.25536,0.07448,0.266,8.73,5.84,10.5032614
21/09/2020 19:30,9.5244,6.6642,11.6243605,0.4944,0.1442,0.515,9.03,6.52,11.13783193,9.0544,5.9842,10.85323956,0.4944,0.1442,0.515,8.56,5.84,10.36239355
21/09/2020 20:00,10.02024,1.20382,10.09229371,0.15024,0.04382,0.1565,9.87,1.16,9.937932381,10.01024,0.16382,10.01158039,0.15024,0.04382,0.1565,9.86,0.12,9.860730196
21/09/2020 20:30,9.40672,0.51446,9.420777582,0.18672,0.05446,0.1945,9.22,0.46,9.231467922,9.44672,-0.45554,9.457697154,0.18672,0.05446,0.1945,9.26,-0.51,9.274033642
21/09/2020 21:00,9.05056,0.45308,9.06189372,0.25056,0.07308,0.261,8.8,0.38,8.808200724,9.09056,-0.32692,9.096436544,0.25056,0.07308,0.261,8.84,-0.4,8.849045146
21/09/2020 21:30,8.42328,0.46554,8.436134983,0.29328,0.08554,0.3055,8.13,0.38,8.138875844,8.46328,-0.28446,8.468059155,0.29328,0.08554,0.3055,8.17,-0.37,8.178373922
21/09/2020 22:00,8.18824,0.45532,8.200889622,0.25824,0.07532,0.269,7.93,0.38,7.939099445,8.22824,-0.29468,8.233515033,0.25824,0.07532,0.269,7.97,-0.37,7.978583834
21/09/2020 22:30,7.75912,0.47016,7.773351504,0.30912,0.09016,0.322,7.45,0.38,7.45968498,7.79912,-0.33984,7.806520608,0.30912,0.09016,0.322,7.49,-0.43,7.50233297
21/09/2020 23:00,7.93984,3.28412,8.592235064,0.21984,0.06412,0.229,7.72,3.22,8.364615951,7.87984,2.48412,8.262126276,0.21984,0.06412,0.229,7.66,2.42,8.033181188
21/09/2020 23:30,7.3632,0.6376,7.390754224,0.4032,0.1176,0.42,6.96,0.52,6.979398255,7.3932,-0.3924,7.403606148,0.4032,0.1176,0.42,6.99,-0.51,7.008580455
22/09/2020 00:00,7.5012,0.4141,7.512621397,0.1512,0.0441,0.1575,7.35,0.37,7.359307033,7.5312,-0.3559,7.539604648,0.1512,0.0441,0.1575,7.38,-0.4,7.390832159
22/09/2020 00:30,7.15248,0.51364,7.17089926,0.49248,0.14364,0.513,6.66,0.37,6.67026986,7.18248,-0.25636,7.187053597,0.49248,0.14364,0.513,6.69,-0.4,6.701947478
22/09/2020 01:00,6.9472,0.5471,6.968709081,0.6072,0.1771,0.6325,6.34,0.37,6.350787353,6.9772,-0.1929,6.979866062,0.6072,0.1771,0.6325,6.37,-0.37,6.380736635
22/09/2020 01:30,6.83296,2.24628,7.192712715,0.67296,0.19628,0.701,6.16,2.05,6.492156806,6.81296,1.29628,6.935183184,0.67296,0.19628,0.701,6.14,1.1,6.237756007
22/09/2020 02:00,7.15616,5.78638,9.202870175,0.53616,0.15638,0.5585,6.62,5.63,8.690299189,6.89616,6.23638,9.297820081,0.53616,0.15638,0.5585,6.36,6.08,8.798636258
22/09/2020 02:30,7.11712,0.05166,7.117307486,0.17712,0.05166,0.1845,6.94,0,6.94,7.13712,0.05166,7.137306961,0.17712,0.05166,0.1845,6.96,0,6.96
22/09/2020 03:00,7.43344,0.44892,7.446983242,0.13344,0.03892,0.139,7.3,0.41,7.311504633,7.45344,-0.37108,7.462671653,0.13344,0.03892,0.139,7.32,-0.41,7.331473249
22/09/2020 03:30,7.46848,0.04914,7.46864166,0.16848,0.04914,0.1755,7.3,0,7.3,7.48848,-0.30086,7.494521296,0.16848,0.04914,0.1755,7.32,-0.35,7.328362709
22/09/2020 04:00,7.04288,0.08834,7.04343401,0.30288,0.08834,0.3155,6.74,0,6.74,7.06288,0.08834,7.063432441,0.30288,0.08834,0.3155,6.76,0,6.76
22/09/2020 04:30,6.88496,0.09478,6.885612351,0.32496,0.09478,0.3385,6.56,0,6.56,6.91496,0.09478,6.915609521,0.32496,0.09478,0.3385,6.59,0,6.59
22/09/2020 05:00,7.40872,6.51046,9.862820157,0.13872,0.04046,0.1445,7.27,6.47,9.73210152,7.38872,5.63046,9.289524372,0.13872,0.04046,0.1445,7.25,5.59,9.154812942
22/09/2020 05:30,7.35752,1.26886,7.466130608,0.16752,0.04886,0.1745,7.19,1.22,7.292770393,7.32752,0.12886,7.328652963,0.16752,0.04886,0.1745,7.16,0.08,7.160446913
22/09/2020 06:00,7.67792,0.74106,7.713600032,0.27792,0.08106,0.2895,7.4,0.66,7.429374132,7.70792,-0.61894,7.732730271,0.27792,0.08106,0.2895,7.43,-0.7,7.46290158
22/09/2020 06:30,8.17992,1.00956,8.241984142,0.64992,0.18956,0.677,7.53,0.82,7.574516486,8.19992,-0.07044,8.200222546,0.64992,0.18956,0.677,7.55,-0.26,7.554475495
22/09/2020 07:00,8.9156,0.5083,8.930077953,0.1656,0.0483,0.1725,8.75,0.46,8.762083086,8.9556,-0.4417,8.966485948,0.1656,0.0483,0.1725,8.79,-0.49,8.803646972
22/09/2020 07:30,9.5764,1.2602,9.658961694,0.2064,0.0602,0.215,9.37,1.2,9.446528463,9.5964,-0.7398,9.624873869,0.2064,0.0602,0.215,9.39,-0.8,9.42401719
22/09/2020 08:00,9.80424,1.74582,9.958464211,0.77424,0.22582,0.8065,9.03,1.52,9.157035547,9.84424,-1.33418,9.934238645,0.77424,0.22582,0.8065,9.07,-1.56,9.203178799
22/09/2020 08:30,10.19904,1.76472,10.35058711,0.83904,0.24472,0.874,9.36,1.52,9.482615673,10.23904,-1.31528,10.32317304,0.83904,0.24472,0.874,9.4,-1.56,9.528567573
22/09/2020 09:00,10.6552,1.9261,10.82788752,1.0152,0.2961,1.0575,9.64,1.63,9.776834866,10.6952,-1.3839,10.78436286,1.0152,0.2961,1.0575,9.68,-1.68,9.824703558
22/09/2020 09:30,10.7388,2.0934,10.94093913,1.5888,0.4634,1.655,9.15,1.63,9.294051861,10.7688,-1.2166,10.83730451,1.5888,0.4634,1.655,9.18,-1.68,9.332459483
22/09/2020 10:00,10.52584,2.25962,10.76564862,2.29584,0.66962,2.3915,8.23,1.59,8.382183486,10.55584,-0.97038,10.60034884,2.29584,0.66962,2.3915,8.26,-1.64,8.421235064
22/09/2020 10:30,10.6204,2.4272,10.89422765,2.3904,0.6972,2.49,8.23,1.73,8.409863257,10.6504,-1.0828,10.7053013,2.3904,0.6972,2.49,8.26,-1.78,8.449615376
22/09/2020 11:00,11.04216,2.64438,11.35438431,2.55216,0.74438,2.6585,8.49,1.9,8.700005747,11.06216,-1.19562,11.12658488,2.55216,0.74438,2.6585,8.51,-1.94,8.728327446
22/09/2020 11:30,10.838,2.7015,11.1696171,2.748,0.8015,2.8625,8.09,1.9,8.310120336,10.848,-1.1385,10.9075793,2.748,0.8015,2.8625,8.1,-1.94,8.329081582
22/09/2020 12:00,10.5864,2.7327,10.93341274,3.0264,0.8827,3.1525,7.56,1.85,7.783064949,10.6064,-1.0173,10.65507486,3.0264,0.8827,3.1525,7.58,-1.9,7.814499344
22/09/2020 12:30,10.4928,2.8279,10.86719238,3.3528,0.9779,3.4925,7.14,1.85,7.375777925,10.5128,-0.9221,10.55316219,3.3528,0.9779,3.4925,7.16,-1.9,7.407806693
22/09/2020 13:00,10.57344,2.76142,10.92808647,3.43344,1.00142,3.5765,7.14,1.76,7.353720147,10.59344,-0.79858,10.62349759,3.43344,1.00142,3.5765,7.16,-1.8,7.3827908
22/09/2020 13:30,10.72936,2.71648,11.06790087,3.27936,0.95648,3.416,7.45,1.76,7.655070215,10.73936,-0.84352,10.77243608,3.27936,0.95648,3.416,7.46,-1.8,7.674086265
22/09/2020 14:00,10.23472,2.67346,10.57813225,3.47472,1.01346,3.6195,6.76,1.66,6.960833283,10.25472,-0.69654,10.27834861,3.47472,1.01346,3.6195,6.78,-1.71,6.992317212
22/09/2020 14:30,10.3544,2.7267,10.70740362,3.3144,0.9667,3.4525,7.04,1.76,7.256665901,10.3744,-0.8333,10.40781265,3.3144,0.9667,3.4525,7.06,-1.8,7.285849298
22/09/2020 15:00,11.5532,2.9026,11.91224232,2.9232,0.8526,3.045,8.63,2.05,8.870140923,11.5732,-1.2474,11.64023045,2.9232,0.8526,3.045,8.65,-2.1,8.901263955
22/09/2020 15:30,11.58536,2.34698,11.82069716,2.59536,0.75698,2.7035,8.99,1.59,9.129523536,11.57536,-0.22302,11.57750824,2.59536,0.75698,2.7035,8.98,-0.98,9.033316113
22/09/2020 16:00,11.70328,1.95304,11.86512233,2.51328,0.73304,2.618,9.19,1.22,9.270625653,11.72328,-0.53696,11.73557071,2.51328,0.73304,2.618,9.21,-1.27,9.297150101
22/09/2020 16:30,11.93368,1.54274,12.03298654,1.72368,0.50274,1.7955,10.21,1.04,10.26283099,11.95368,-0.58726,11.96809675,1.72368,0.50274,1.7955,10.23,-1.09,10.28790552
22/09/2020 17:00,11.44888,1.19134,11.51069695,1.47888,0.43134,1.5405,9.97,0.76,9.998924942,11.47888,-0.37866,11.48512383,1.47888,0.43134,1.5405,10,-0.81,10.03275137
22/09/2020 17:30,11.32328,0.83804,11.35424947,0.71328,0.20804,0.743,10.61,0.63,10.6286876,11.37328,-0.48196,11.38348731,0.71328,0.20804,0.743,10.66,-0.69,10.6823078
22/09/2020 18:00,11.61552,0.51286,11.62683664,0.21552,0.06286,0.2245,11.4,0.45,11.40887812,11.66552,-0.44714,11.6740863,0.21552,0.06286,0.2245,11.45,-0.51,11.46135245
22/09/2020 18:30,11.46696,0.42578,11.4748621,0.15696,0.04578,0.1635,11.31,0.38,11.31638193,11.51696,-0.37422,11.52303815,0.15696,0.04578,0.1635,11.36,-0.42,11.36776143
22/09/2020 19:00,11.46552,0.42536,11.47340751,0.15552,0.04536,0.162,11.31,0.38,11.31638193,11.51552,-0.37464,11.52161256,0.15552,0.04536,0.162,11.36,-0.42,11.36776143
22/09/2020 19:30,11.5124,0.6132,11.52871927,0.4224,0.1232,0.44,11.09,0.49,11.10081979,11.5624,-0.4168,11.56990994,0.4224,0.1232,0.44,11.14,-0.54,11.15308029
22/09/2020 20:00,11.35016,2.00588,11.52604384,0.26016,0.07588,0.271,11.09,1.93,11.2566869,11.25016,0.81588,11.27970568,0.26016,0.07588,0.271,10.99,0.74,11.01488538
22/09/2020 20:30,10.7312,2.5891,11.03911646,0.2712,0.0791,0.2825,10.46,2.51,10.7569373,10.6412,0.4191,10.64944986,0.2712,0.0791,0.2825,10.37,0.34,10.37557227
22/09/2020 21:00,10.67032,1.33176,10.75310716,0.28032,0.08176,0.292,10.39,1.25,10.46492236,10.71032,-1.21824,10.77938139,0.28032,0.08176,0.292,10.43,-1.3,10.51070407
22/09/2020 21:30,10.6236,1.0048,10.67101214,0.3936,0.1148,0.41,10.23,0.89,10.26864158,10.6636,-0.8252,10.69548129,0.3936,0.1148,0.41,10.27,-0.94,10.31292878
22/09/2020 22:00,10.04984,0.75412,10.07809412,0.21984,0.06412,0.229,9.83,0.69,9.854186927,10.08984,-0.67588,10.11245198,0.21984,0.06412,0.229,9.87,-0.74,9.897701753
22/09/2020 22:30,9.35504,0.73022,9.383495865,0.51504,0.15022,0.5365,8.84,0.58,8.859006716,9.38504,-0.44978,9.395811719,0.51504,0.15022,0.5365,8.87,-0.6,8.890269962
22/09/2020 23:00,9.03464,0.52302,9.049766287,0.52464,0.15302,0.5465,8.51,0.37,8.518039681,9.06464,-0.22698,9.067481362,0.52464,0.15302,0.5465,8.54,-0.38,8.548450152
22/09/2020 23:30,8.86904,1.32472,8.967427368,0.35904,0.10472,0.374,8.51,1.22,8.597005293,8.89904,-0.19528,8.901182348,0.35904,0.10472,0.374,8.54,-0.3,8.545267696
23/09/2020 00:00,8.79104,1.06822,8.855703148,0.37104,0.10822,0.3865,8.42,0.96,8.474550136,8.82104,-0.88178,8.865003252,0.37104,0.10822,0.3865,8.45,-0.99,8.507796424
23/09/2020 00:30,8.52448,0.81964,8.563794077,0.44448,0.12964,0.463,8.08,0.69,8.109408117,8.55448,-0.60036,8.575520987,0.44448,0.12964,0.463,8.11,-0.73,8.14278822
23/09/2020 01:00,8.54848,2.19914,8.826818626,0.64848,0.18914,0.6755,7.9,2.01,8.151693076,8.45848,1.19914,8.543056868,0.64848,0.18914,0.6755,7.81,1.01,7.875036508
23/09/2020 01:30,8.18424,6.55332,10.48464532,0.59424,0.17332,0.619,7.59,6.38,9.915266008,7.99424,4.74332,9.295534293,0.59424,0.17332,0.619,7.4,4.57,8.69740766
23/09/2020 02:00,8.1592,0.4881,8.173786531,0.4392,0.1281,0.4575,7.72,0.36,7.728389224,8.1792,-0.2219,8.182209497,0.4392,0.1281,0.4575,7.74,-0.35,7.747909395
23/09/2020 02:30,8.79248,0.69864,8.820192878,0.13248,0.03864,0.138,8.66,0.66,8.685113701,8.82248,-0.61136,8.843636944,0.13248,0.03864,0.138,8.69,-0.65,8.714275644
23/09/2020 03:00,8.37368,0.87524,8.41929699,0.46368,0.13524,0.483,7.91,0.74,7.944539005,8.40368,-0.61476,8.426135971,0.46368,0.13524,0.483,7.94,-0.75,7.975343253
23/09/2020 03:30,7.89736,0.83798,7.941694117,0.74736,0.21798,0.7785,7.15,0.62,7.176830777,7.92736,-0.39202,7.937047074,0.74736,0.21798,0.7785,7.18,-0.61,7.205865666
23/09/2020 04:00,7.8532,0.5501,7.872443093,0.5832,0.1701,0.6075,7.27,0.38,7.27992445,7.8932,-0.2099,7.895990391,0.5832,0.1701,0.6075,7.31,-0.38,7.319870217
23/09/2020 04:30,7.97176,0.58468,7.993172599,0.70176,0.20468,0.731,7.27,0.38,7.27992445,8.01176,-0.17532,8.013678019,0.70176,0.20468,0.731,7.31,-0.38,7.319870217
23/09/2020 05:00,8.45664,0.44902,8.468552359,0.23664,0.06902,0.2465,8.22,0.38,8.228778767,8.48664,-0.31098,8.492335783,0.23664,0.06902,0.2465,8.25,-0.38,8.258746878
23/09/2020 05:30,8.43024,0.44132,8.441783567,0.21024,0.06132,0.219,8.22,0.38,8.228778767,8.46024,-0.31868,8.466239886,0.21024,0.06132,0.219,8.25,-0.38,8.258746878
23/09/2020 06:00,9.49488,0.57684,9.512386168,0.19488,0.05684,0.203,9.3,0.52,9.31452629,9.53488,-0.46316,9.546122448,0.19488,0.05684,0.203,9.34,-0.52,9.354464175
23/09/2020 06:30,9.816,1.3755,9.911904774,0.396,0.1155,0.4125,9.42,1.26,9.503893939,9.806,-0.4045,9.814339318,0.396,0.1155,0.4125,9.41,-0.52,9.424356742
23/09/2020 07:00,10.79104,1.27572,10.86618635,0.19104,0.05572,0.199,10.6,1.22,10.66997657,10.83104,-1.22428,10.90001326,0.19104,0.05572,0.199,10.64,-1.28,10.71671591
23/09/2020 07:30,11.3484,1.5162,11.44923775,0.3984,0.1162,0.415,10.95,1.4,11.03913493,11.3884,-1.3338,11.46624075,0.3984,0.1162,0.415,10.99,-1.45,11.08524244
23/09/2020 08:00,12.03368,2.00524,12.19960826,0.22368,0.06524,0.233,11.81,1.94,11.96827891,12.07368,-1.93476,12.22771626,0.22368,0.06524,0.233,11.85,-2,12.01759127
23/09/2020 08:30,12.00512,2.04066,12.17732316,0.34512,0.10066,0.3595,11.66,1.94,11.82028764,12.04512,-1.89934,12.19394966,0.34512,0.10066,0.3595,11.7,-2,11.86970935
23/09/2020 09:00,12.09112,2.14866,12.28055058,0.92112,0.26866,0.9595,11.17,1.88,11.32710466,12.13112,-1.67134,12.24571149,0.92112,0.26866,0.9595,11.21,-1.94,11.37662955
23/09/2020 09:30,12.37544,1.99492,12.53519928,0.80544,0.23492,0.839,11.57,1.76,11.70309788,12.42544,-1.58508,12.52613419,0.80544,0.23492,0.839,11.62,-1.82,11.76166655
23/09/2020 10:00,12.952,1.6935,13.06224507,0.492,0.1435,0.5125,12.46,1.55,12.55603839,12.992,-1.4665,13.0745052,0.492,0.1435,0.5125,12.5,-1.61,12.60325752
23/09/2020 10:30,12.46184,1.68012,12.57458784,0.65184,0.19012,0.679,11.81,1.49,11.9036213,12.51184,-1.34988,12.58444739,0.65184,0.19012,0.679,11.86,-1.54,11.95956521
23/09/2020 11:00,12.77304,1.74922,12.8922582,0.68304,0.19922,0.7115,12.09,1.55,12.18895402,12.82304,-1.40078,12.89932322,0.68304,0.19922,0.7115,12.14,-1.6,12.24498265
23/09/2020 11:30,12.85232,1.75526,12.97162546,0.53232,0.15526,0.5545,12.32,1.6,12.42346168,12.89232,-1.50474,12.97983657,0.53232,0.15526,0.5545,12.36,-1.66,12.4709743
23/09/2020 12:00,12.94832,1.78326,13.07053966,0.62832,0.18326,0.6545,12.32,1.6,12.42346168,12.98832,-1.44674,13.06864618,0.62832,0.18326,0.6545,12.36,-1.63,12.46701648
23/09/2020 12:30,12.73816,1.82988,12.86892307,0.78816,0.22988,0.821,11.95,1.6,12.05663718,12.77816,-1.40012,12.85463765,0.78816,0.22988,0.821,11.99,-1.63,12.10028925
23/09/2020 13:00,12.88376,1.65818,12.9900282,0.71376,0.20818,0.7435,12.17,1.45,12.25607604,12.94376,-1.29182,13.00806372,0.71376,0.20818,0.7435,12.23,-1.5,12.32164356
23/09/2020 13:30,12.90088,1.93734,13.04553529,1.67088,0.48734,1.7405,11.23,1.45,11.32322392,12.94088,-1.01266,12.98044127,1.67088,0.48734,1.7405,11.27,-1.5,11.36938433
23/09/2020 14:00,13.10176,1.74968,13.21807456,1.54176,0.44968,1.606,11.56,1.3,11.63286723,13.13176,-0.90032,13.16258701,1.54176,0.44968,1.606,11.59,-1.35,11.66835892
23/09/2020 14:30,11.99248,1.44364,12.07905928,1.21248,0.35364,1.263,10.78,1.09,10.83496654,12.03248,-0.78636,12.05814816,1.21248,0.35364,1.263,10.82,-1.14,10.87988971
23/09/2020 15:00,12.09112,1.67366,12.2064049,2.00112,0.58366,2.0845,10.09,1.09,10.14870435,12.12112,-0.57634,12.13481429,2.00112,0.58366,2.0845,10.12,-1.16,10.18626526
23/09/2020 15:30,12.0496,1.5403,12.14764933,1.0296,0.3003,1.0725,11.02,1.24,11.08954463,12.0896,-0.9897,12.13004263,1.0296,0.3003,1.0725,11.06,-1.29,11.13497643
23/09/2020 16:00,11.92864,1.42502,12.01345638,0.90864,0.26502,0.9465,11.02,1.16,11.08088444,11.96864,-0.94498,12.00588733,0.90864,0.26502,0.9465,11.06,-1.21,11.12599209
23/09/2020 16:30,12.00816,1.12738,12.06096564,0.84816,0.24738,0.8835,11.16,0.88,11.19464158,12.04816,-0.69262,12.06805211,0.84816,0.24738,0.8835,11.2,-0.94,11.23937721
23/09/2020 17:00,11.73024,0.79382,11.75706939,0.63024,0.18382,0.6565,11.1,0.61,11.11674863,11.78024,-0.48618,11.79026825,0.63024,0.18382,0.6565,11.15,-0.67,11.17011191
23/09/2020 17:30,11.50248,0.79364,11.529827,0.73248,0.21364,0.763,10.77,0.58,10.78560615,11.54248,-0.41636,11.54998702,0.73248,0.21364,0.763,10.81,-0.63,10.82834244
23/09/2020 18:00,11.4016,0.8313,11.43186521,0.8616,0.2513,0.8975,10.54,0.58,10.55594619,11.4416,-0.3787,11.44786549,0.8616,0.2513,0.8975,10.58,-0.63,10.59874049
23/09/2020 18:30,11.51208,0.50644,11.52321428,0.26208,0.07644,0.273,11.25,0.43,11.25821478,11.55208,-0.40356,11.55912683,0.26208,0.07644,0.273,11.29,-0.48,11.30019911
23/09/2020 19:00,11.51736,0.55798,11.53086827,0.26736,0.07798,0.2785,11.25,0.48,11.26023534,11.55736,-0.45202,11.5661961,0.26736,0.07798,0.2785,11.29,-0.53,11.30243337
23/09/2020 19:30,11.89176,0.62718,11.90828748,0.16176,0.04718,0.1685,11.73,0.58,11.74433055,11.94176,-0.59282,11.95646551,0.16176,0.04718,0.1685,11.78,-0.64,11.79737259
23/09/2020 20:00,11.43656,0.65108,11.4550779,0.34656,0.10108,0.361,11.09,0.55,11.10363004,11.48656,-0.49892,11.49739022,0.34656,0.10108,0.361,11.14,-0.6,11.15614629
23/09/2020 20:30,11.35584,0.46712,11.36544338,0.19584,0.05712,0.204,11.16,0.41,11.16752882,11.40584,-0.39288,11.41260447,0.19584,0.05712,0.204,11.21,-0.45,11.21902848
23/09/2020 21:00,11.29584,0.44962,11.3047848,0.13584,0.03962,0.1415,11.16,0.41,11.16752882,11.34584,-0.41038,11.35325931,0.13584,0.03962,0.1415,11.21,-0.45,11.21902848
23/09/2020 21:30,10.80288,0.50084,10.81448367,0.48288,0.14084,0.503,10.32,0.36,10.32627716,10.84288,-0.22916,10.84530133,0.48288,0.14084,0.503,10.36,-0.37,10.36660504
23/09/2020 22:00,9.98456,0.52758,9.998488838,0.57456,0.16758,0.5985,9.41,0.36,9.416883773,10.02456,-0.20242,10.02660347,0.57456,0.16758,0.5985,9.45,-0.37,9.457240612
23/09/2020 22:30,9.66392,0.43406,9.673663104,0.25392,0.07406,0.2645,9.41,0.36,9.416883773,9.70392,-0.29594,9.708431585,0.25392,0.07406,0.2645,9.45,-0.37,9.457240612
23/09/2020 23:00,9.03472,0.56846,9.052585943,0.71472,0.20846,0.7445,8.32,0.36,8.32778482,9.06472,-0.16154,9.066159267,0.71472,0.20846,0.7445,8.35,-0.37,8.358193585
23/09/2020 23:30,8.86536,0.40198,8.874468764,0.31536,0.09198,0.3285,8.55,0.31,8.555618037,8.89536,-0.23802,8.898543872,0.31536,0.09198,0.3285,8.58,-0.33,8.586343809
24/09/2020 00:00,8.98576,-0.24332,8.989053754,0.36576,0.10668,0.381,8.62,-0.35,8.627102642,9.00576,0.45668,9.017331634,0.36576,0.10668,0.381,8.64,0.35,8.647086214
24/09/2020 00:30,8.7296,-0.2247,8.732491411,0.4296,0.1253,0.4475,8.3,-0.35,8.30737624,8.7496,0.4753,8.762500228,0.4296,0.1253,0.4475,8.32,0.35,8.327358525
24/09/2020 01:00,8.2132,-0.1774,8.215115641,0.7632,0.2226,0.795,7.45,-0.4,7.460730527,8.2432,0.5726,8.263063415,0.7632,0.2226,0.795,7.48,0.35,7.488184026
24/09/2020 01:30,8.11296,1.99378,8.354356866,0.49296,0.14378,0.5135,7.62,1.85,7.841358301,7.97296,3.22378,8.60004934,0.49296,0.14378,0.5135,7.48,3.08,8.089301577
24/09/2020 02:00,8.23208,-0.53356,8.24935315,0.50208,0.14644,0.523,7.73,-0.68,7.759851803,8.25208,0.77644,8.288527215,0.50208,0.14644,0.523,7.75,0.63,7.775564288
24/09/2020 02:30,8.53544,-0.57758,8.554959652,0.14544,0.04242,0.1515,8.39,-0.62,8.412877035,8.56544,0.62242,8.588024747,0.14544,0.04242,0.1515,8.42,0.58,8.439952607
24/09/2020 03:00,8.46464,-0.51198,8.480109306,0.16464,0.04802,0.1715,8.3,-0.56,8.318870116,8.48464,0.56802,8.503632321,0.16464,0.04802,0.1715,8.32,0.52,8.336234162
24/09/2020 03:30,7.9928,-0.3571,8.000773228,0.5928,0.1729,0.6175,7.4,-0.53,7.418955452,8.0228,0.6629,8.050140139,0.5928,0.1729,0.6175,7.43,0.49,7.44613994
24/09/2020 04:00,7.76816,-0.30012,7.773955351,0.78816,0.22988,0.821,6.98,-0.53,7.000092857,7.78816,0.71988,7.821359434,0.78816,0.22988,0.821,7,0.49,7.017129043
24/09/2020 04:30,7.88104,-0.43678,7.893134248,0.49104,0.14322,0.5115,7.39,-0.58,7.412725545,7.90104,0.68322,7.93052474,0.49104,0.14322,0.5115,7.41,0.54,7.429650059
24/09/2020 05:00,8.12504,-0.43478,8.136664467,0.39504,0.11522,0.4115,7.73,-0.55,7.749541922,8.14504,0.62522,8.169000958,0.39504,0.11522,0.4115,7.75,0.51,7.766762517
24/09/2020 05:30,8.23552,-0.35214,8.243045084,0.57552,0.16786,0.5995,7.66,-0.52,7.677629843,8.25552,0.67786,8.283302762,0.57552,0.16786,0.5995,7.68,0.51,7.696914966
24/09/2020 06:00,8.71088,-0.17016,8.712541811,0.65088,0.18984,0.678,8.06,-0.36,8.068035697,8.73088,0.53984,8.747553532,0.65088,0.18984,0.678,8.08,0.35,8.087576893
24/09/2020 06:30,9.67968,0.91574,9.722900012,0.49968,0.14574,0.5205,9.18,0.77,9.212236428,9.69968,-0.22426,9.702272139,0.49968,0.14574,0.5205,9.2,-0.37,9.207437211
24/09/2020 07:00,10.98848,0.81164,11.01841423,0.34848,0.10164,0.363,10.64,0.71,10.6636626,11.02848,-0.65836,11.04811337,0.34848,0.10164,0.363,10.68,-0.76,10.70700705
24/09/2020 07:30,11.2252,0.6411,11.24349253,0.4152,0.1211,0.4325,10.81,0.52,10.82249971,11.2652,-0.4489,11.27414042,0.4152,0.1211,0.4325,10.85,-0.57,10.86496203
24/09/2020 08:00,11.7292,0.8681,11.76128098,0.4392,0.1281,0.4575,11.29,0.74,11.31422556,11.7792,-0.6619,11.79778218,0.4392,0.1281,0.4575,11.34,-0.79,11.36748433
24/09/2020 08:30,11.81672,1.14446,11.87201163,0.66672,0.19446,0.6945,11.15,0.95,11.19039767,11.85672,-0.81554,11.88473452,0.66672,0.19446,0.6945,11.19,-1.01,11.23548842
24/09/2020 09:00,11.96032,1.32926,12.03395972,1.30032,0.37926,1.3545,10.66,0.95,10.70224743,11.99032,-0.63074,12.00689829,1.30032,0.37926,1.3545,10.69,-1.01,10.73760681
24/09/2020 09:30,12.58904,1.51722,12.68013741,1.73904,0.50722,1.8115,10.85,1.01,10.89690782,12.62904,-0.56278,12.64157319,1.73904,0.50722,1.8115,10.89,-1.07,10.94244031
24/09/2020 10:00,12.7484,1.6287,12.85201798,2.0184,0.5887,2.1025,10.73,1.04,10.78028293,12.7784,-0.4813,12.7874609,2.0184,0.5887,2.1025,10.76,-1.07,10.81307079
24/09/2020 10:30,12.30432,1.79876,12.43510467,2.46432,0.71876,2.567,9.84,1.08,9.899090867,12.33432,-0.42124,12.34151097,2.46432,0.71876,2.567,9.87,-1.14,9.935617746
24/09/2020 11:00,11.95336,1.44348,12.0402014,1.62336,0.47348,1.691,10.33,0.97,10.37544216,11.97336,-0.54652,11.98582637,1.62336,0.47348,1.691,10.35,-1.02,10.40013942
24/09/2020 11:30,12.56752,1.20636,12.62528667,0.94752,0.27636,0.987,11.62,0.93,11.6571566,12.60752,-0.71364,12.6277014,0.94752,0.27636,0.987,11.66,-0.99,11.70195283
24/09/2020 12:00,12.13024,2.12882,12.3156241,3.15024,0.91882,3.2815,8.98,1.21,9.061153348,12.16024,-0.34118,12.1650253,3.15024,0.91882,3.2815,9.01,-1.26,9.097675527
24/09/2020 12:30,12.02224,1.51232,12.11698669,1.72224,0.50232,1.794,10.3,1.01,10.34940095,12.04224,-0.55768,12.05514625,1.72224,0.50232,1.794,10.32,-1.06,10.37429516
24/09/2020 13:00,11.89776,1.38518,11.97812242,1.45776,0.42518,1.5185,10.44,0.96,10.48404502,11.92776,-0.58482,11.9420883,1.45776,0.42518,1.5185,10.47,-1.01,10.51860257
24/09/2020 13:30,11.3688,1.2334,11.43551,1.5888,0.4634,1.655,9.78,0.77,9.810265032,11.4088,-0.3566,11.41437169,1.5888,0.4634,1.655,9.82,-0.82,9.854176779
24/09/2020 14:00,11.15632,2.09226,11.35081618,2.95632,0.86226,3.0795,8.2,1.23,8.291736851,11.17632,-0.41774,11.18412426,2.95632,0.86226,3.0795,8.22,-1.28,8.319062447
24/09/2020 14:30,11.16744,1.67592,11.29249414,2.07744,0.60592,2.164,9.09,1.07,9.152759147,11.18744,-0.51408,11.19924515,2.07744,0.60592,2.164,9.11,-1.12,9.178589216
24/09/2020 15:00,11.0564,1.4827,11.1553745,1.5864,0.4627,1.6525,9.47,1.02,9.524772963,11.0764,-0.6073,11.09303612,1.5864,0.4627,1.6525,9.49,-1.07,9.550130889
24/09/2020 15:30,10.812,1.3135,10.8914933,1.212,0.3535,1.2625,9.6,0.96,9.647880596,10.852,-0.6565,10.8718396,1.212,0.3535,1.2625,9.64,-1.01,9.692765343
24/09/2020 16:00,10.85072,0.99146,10.89592206,0.93072,0.27146,0.9695,9.92,0.72,9.946094711,10.89072,-0.49854,10.90212476,0.93072,0.27146,0.9695,9.96,-0.77,9.989719716
24/09/2020 16:30,11.1992,0.9131,11.23636206,1.2792,0.3731,1.3325,9.92,0.54,9.934686709,11.2392,-0.2169,11.24129273,1.2792,0.3731,1.3325,9.96,-0.59,9.977459597
24/09/2020 17:00,10.79712,1.11916,10.8549675,2.15712,0.62916,2.247,8.64,0.49,8.653883521,10.83712,0.09916,10.83757365,2.15712,0.62916,2.247,8.68,-0.53,8.696165822
24/09/2020 17:30,10.478,0.679,10.49997738,1.128,0.329,1.175,9.35,0.35,9.356548509,10.528,-0.031,10.52804564,1.128,0.329,1.175,9.4,-0.36,9.406891091
24/09/2020 18:00,10.41608,0.53844,10.42998755,0.64608,0.18844,0.673,9.77,0.35,9.776267181,10.46608,-0.17156,10.46748601,0.64608,0.18844,0.673,9.82,-0.36,9.826596562
24/09/2020 18:30,10.26696,0.60578,10.28481585,0.87696,0.25578,0.9135,9.39,0.35,9.396520633,10.30696,-0.13422,10.30783389,0.87696,0.25578,0.9135,9.43,-0.39,9.438061242
24/09/2020 19:00,10.28808,0.13944,10.28902491,0.47808,0.13944,0.498,9.81,0,9.81,10.32808,0.13944,10.32902125,0.47808,0.13944,0.498,9.85,0,9.85
24/09/2020 19:30,10.72608,0.51344,10.73836174,0.28608,0.08344,0.298,10.44,0.43,10.44885161,10.77608,-0.39656,10.78337424,0.28608,0.08344,0.298,10.49,-0.48,10.50097615
24/09/2020 20:00,11.2044,0.4392,11.21300477,0.1344,0.0392,0.14,11.07,0.4,11.07722438,11.2444,-0.4108,11.25190153,0.1344,0.0392,0.14,11.11,-0.45,11.11910968
24/09/2020 20:30,11.20152,0.51836,11.21350736,0.13152,0.03836,0.137,11.07,0.48,11.08040162,11.24152,-0.47164,11.25140952,0.13152,0.03836,0.137,11.11,-0.51,11.12169951
24/09/2020 21:00,10.51,0.4375,10.51910197,0.3,0.0875,0.3125,10.21,0.35,10.21599726,10.55,-0.2625,10.55326519,0.3,0.0875,0.3125,10.25,-0.35,10.25597387
24/09/2020 21:30,10.2732,0.0651,10.27340626,0.2232,0.0651,0.2325,10.05,0,10.05,10.3132,-0.2849,10.3171344,0.2232,0.0651,0.2325,10.09,-0.35,10.09606854
24/09/2020 22:00,9.68368,-0.26726,9.687367354,0.28368,0.08274,0.2955,9.4,-0.35,9.406513701,9.72368,0.42274,9.732865038,0.28368,0.08274,0.2955,9.44,0.34,9.446120897
24/09/2020 22:30,9.55408,-0.36506,9.561051901,0.15408,0.04494,0.1605,9.4,-0.41,9.408937241,9.59408,0.42494,9.603486088,0.15408,0.04494,0.1605,9.44,0.38,9.447645209
24/09/2020 23:00,8.96256,-0.30842,8.967865111,0.14256,0.04158,0.1485,8.82,-0.35,8.826941713,8.99256,0.04158,8.992656129,0.14256,0.04158,0.1485,8.85,0,8.85
24/09/2020 23:30,8.75976,-0.25382,8.763436532,0.32976,0.09618,0.3435,8.43,-0.35,8.437262589,8.77976,-0.25382,8.78342816,0.32976,0.09618,0.3435,8.45,-0.35,8.457245414
25/09/2020 00:00,8.554,-0.273,8.558355274,0.264,0.077,0.275,8.29,-0.35,8.29738513,8.574,0.427,8.584626084,0.264,0.077,0.275,8.31,0.35,8.317367372
25/09/2020 00:30,8.60256,-0.42842,8.613221363,0.14256,0.04158,0.1485,8.46,-0.47,8.473045497,8.63256,0.47158,8.645431155,0.14256,0.04158,0.1485,8.49,0.43,8.500882307
25/09/2020 01:00,8.38816,-0.50262,8.403205046,0.12816,0.03738,0.1335,8.26,-0.54,8.277632512,8.40816,0.53738,8.425314941,0.12816,0.03738,0.1335,8.28,0.5,8.295082881
25/09/2020 01:30,8.17272,-0.49254,8.187548342,0.16272,0.04746,0.1695,8.01,-0.54,8.028181612,8.19272,0.54746,8.210991015,0.16272,0.04746,0.1695,8.03,0.5,8.045551566
25/09/2020 02:00,7.99304,-0.20578,7.995688454,0.80304,0.23422,0.8365,7.19,-0.44,7.203450562,8.02304,0.64422,8.048862668,0.80304,0.23422,0.8365,7.22,0.41,7.231631904
25/09/2020 02:30,8.17024,-0.45118,8.182688131,0.27024,0.07882,0.2815,7.9,-0.53,7.917758521,8.19024,0.56882,8.209968785,0.27024,0.07882,0.2815,7.92,0.49,7.935143351
25/09/2020 03:00,8.00088,-0.39766,8.01075616,0.35088,0.10234,0.3655,7.65,-0.5,7.666322456,8.02088,0.56234,8.040568528,0.35088,0.10234,0.3655,7.67,0.46,7.683781621
25/09/2020 03:30,7.62488,-0.44816,7.638039172,0.31488,0.09184,0.328,7.31,-0.54,7.329918144,7.64488,0.58184,7.6669895,0.31488,0.09184,0.328,7.33,0.49,7.346359643
25/09/2020 04:00,7.61912,-0.47984,7.634214825,0.30912,0.09016,0.322,7.31,-0.57,7.332189305,7.63912,0.62016,7.664251614,0.30912,0.09016,0.322,7.33,0.53,7.349136004
25/09/2020 04:30,8.06336,-0.46402,8.076700381,0.36336,0.10598,0.3785,7.7,-0.57,7.721068579,8.08336,0.63598,8.108340117,0.36336,0.10598,0.3785,7.72,0.53,7.738171619
25/09/2020 05:00,8.42888,-0.52366,8.445131014,0.15888,0.04634,0.1655,8.27,-0.57,8.289620015,8.44888,0.57634,8.46851469,0.15888,0.04634,0.1655,8.29,0.53,8.306924822
25/09/2020 05:30,7.87968,-0.46176,7.893198287,0.19968,0.05824,0.208,7.68,-0.52,7.697584037,7.89968,0.53824,7.9179951,0.19968,0.05824,0.208,7.7,0.48,7.714946533
25/09/2020 06:00,8.56944,-0.34058,8.576205259,0.40944,0.11942,0.4265,8.16,-0.46,8.172955402,8.59944,0.54942,8.616973404,0.40944,0.11942,0.4265,8.19,0.43,8.201280388
25/09/2020 06:30,9.348,-0.2835,9.352297913,0.228,0.0665,0.2375,9.12,-0.35,9.126713538,9.378,0.4165,9.387244337,0.228,0.0665,0.2375,9.15,0.35,9.156691542
25/09/2020 07:00,9.7332,0.6926,9.757811076,1.0032,0.2926,1.045,8.73,0.4,8.739158998,9.7632,-0.1274,9.764031186,1.0032,0.2926,1.045,8.76,-0.42,8.770062714
25/09/2020 07:30,10.4224,1.1632,10.48710904,0.9024,0.2632,0.94,9.52,0.9,9.562447385,10.4424,-0.2368,10.44508459,0.9024,0.2632,0.94,9.54,-0.5,9.55309374
25/09/2020 08:00,11.02816,1.09488,11.08237678,0.66816,0.19488,0.696,10.36,0.9,10.39901918,11.07816,-0.74512,11.10319021,0.66816,0.19488,0.696,10.41,-0.94,10.4523538
25/09/2020 08:30,11.45432,1.21126,11.51818551,0.72432,0.21126,0.7545,10.73,1,10.77649758,11.49432,-0.83874,11.52488078,0.72432,0.21126,0.7545,10.77,-1.05,10.82106279
25/09/2020 09:00,11.6516,1.4388,11.74009915,1.1616,0.3388,1.21,10.49,1.1,10.5475163,11.6916,-0.8212,11.72040443,1.1616,0.3388,1.21,10.53,-1.16,10.59370096
25/09/2020 09:30,11.47896,1.77428,11.61527409,2.20896,0.64428,2.301,9.27,1.13,9.338618742,11.50896,-0.51572,11.52050899,2.20896,0.64428,2.301,9.3,-1.16,9.372064874
25/09/2020 10:00,11.84552,1.47286,11.93673576,1.89552,0.55286,1.9745,9.95,0.92,9.992442144,11.87552,-0.41714,11.88284398,1.89552,0.55286,1.9745,9.98,-0.97,10.02702847
25/09/2020 10:30,11.69112,1.72866,11.81822966,2.12112,0.61866,2.2095,9.57,1.11,9.634157981,11.71112,-0.54134,11.72362489,2.12112,0.61866,2.2095,9.59,-1.16,9.659901656
25/09/2020 11:00,11.26904,1.73472,11.40177688,2.27904,0.66472,2.374,8.99,1.07,9.05345238,11.28904,-0.45528,11.29821685,2.27904,0.66472,2.374,9.01,-1.12,9.07934469
25/09/2020 11:30,11.4432,2.2126,11.65514586,3.6432,1.0626,3.795,7.8,1.15,7.884319882,11.4632,-0.1374,11.46402342,3.6432,1.0626,3.795,7.82,-1.2,7.911535881
25/09/2020 12:00,11.36256,2.11908,11.55847178,3.56256,1.03908,3.711,7.8,1.08,7.874414264,11.38256,-0.09092,11.38292311,3.56256,1.03908,3.711,7.82,-1.13,7.901221425
25/09/2020 12:30,11.33624,1.78932,11.47658501,3.18624,0.92932,3.319,8.15,0.86,8.195248623,11.36624,0.01932,11.36625642,3.18624,0.92932,3.319,8.18,-0.91,8.230461712
25/09/2020 13:00,11.2368,1.7749,11.37611288,3.1368,0.9149,3.2675,8.1,0.86,8.14552638,11.2568,0.0049,11.25680107,3.1368,0.9149,3.2675,8.12,-0.91,8.170832271
25/09/2020 13:30,11.10096,2.00278,11.28017911,3.30096,0.96278,3.4385,7.8,1.04,7.869027894,11.10096,0.22278,11.10319521,3.30096,0.96278,3.4385,7.8,-0.74,7.835023931
25/09/2020 14:00,11.30056,1.53308,11.40407781,3.13056,0.91308,3.261,8.17,0.62,8.193491319,11.32056,0.28308,11.32409877,3.13056,0.91308,3.261,8.19,-0.63,8.214195031
25/09/2020 14:30,10.69792,1.68606,10.82997187,3.27792,0.95606,3.4145,7.42,0.73,7.455823228,10.71792,0.18606,10.71953485,3.27792,0.95606,3.4145,7.44,-0.77,7.4797393
25/09/2020 15:00,10.54336,1.62098,10.66724033,3.12336,0.91098,3.2535,7.42,0.71,7.453891601,10.50336,0.14098,10.5043061,3.12336,0.91098,3.2535,7.38,-0.77,7.420060647
25/09/2020 15:30,10.3468,1.5024,10.45530851,2.7168,0.7924,2.83,7.63,0.71,7.662962873,10.3568,0.0224,10.35682422,2.7168,0.7924,2.83,7.64,-0.77,7.678704318
25/09/2020 16:00,10.29144,1.72292,10.43466294,3.06144,0.89292,3.189,7.23,0.83,7.27748583,10.30144,0.02292,10.3014655,3.06144,0.89292,3.189,7.24,-0.87,7.29208475
25/09/2020 16:30,10.2688,1.4659,10.37290298,2.7288,0.7959,2.8425,7.54,0.67,7.569709374,10.2888,0.0859,10.28915858,2.7288,0.7959,2.8425,7.56,-0.71,7.593266754
25/09/2020 17:00,10.14472,1.47846,10.25188704,2.15472,0.62846,2.2445,7.99,0.85,8.035085563,10.15472,0.17846,10.15628802,2.15472,0.62846,2.2445,8,-0.45,8.012646255
25/09/2020 17:30,10.42072,1.30146,10.50167622,1.65072,0.48146,1.7195,8.77,0.82,8.808251813,10.45072,-0.38854,10.45794013,1.65072,0.48146,1.7195,8.8,-0.87,8.842901108
25/09/2020 18:00,10.14264,1.10702,10.20287408,1.29264,0.37702,1.3465,8.85,0.73,8.880056306,10.18264,-0.40298,10.19061089,1.29264,0.37702,1.3465,8.89,-0.78,8.924152621
25/09/2020 18:30,9.98504,0.81022,10.01785807,0.75504,0.22022,0.7865,9.23,0.59,9.248837765,10.02504,-0.41978,10.03382491,0.75504,0.22022,0.7865,9.27,-0.64,9.292066509
25/09/2020 19:00,10.20288,0.76584,10.23158205,0.60288,0.17584,0.628,9.6,0.59,9.618113121,10.24288,-0.46416,10.2533914,0.60288,0.17584,0.628,9.64,-0.64,9.661221455
25/09/2020 19:30,10.62112,0.73116,10.64625685,0.38112,0.11116,0.397,10.24,0.62,10.25875236,10.67112,-0.55884,10.68574303,0.38112,0.11116,0.397,10.29,-0.67,10.31178937
25/09/2020 20:00,10.60968,0.69574,10.63246744,0.25968,0.07574,0.2705,10.35,0.62,10.36855342,10.65968,-0.59426,10.67623167,0.25968,0.07574,0.2705,10.4,-0.67,10.42155938
25/09/2020 20:30,10.10616,0.80138,10.1378834,0.41616,0.12138,0.4335,9.69,0.68,9.713830346,10.14616,-0.60862,10.16439772,0.41616,0.12138,0.4335,9.73,-0.73,9.757345951
25/09/2020 21:00,10.138,5.914,11.73688374,0.288,0.084,0.3,9.85,5.83,11.44602114,9.728,4.754,10.82748817,0.288,0.084,0.3,9.44,4.67,10.53197512
25/09/2020 21:30,9.54008,7.00544,11.83593325,0.43008,0.12544,0.448,9.11,6.88,11.41606324,9.27008,6.06544,11.07808402,0.43008,0.12544,0.448,8.84,5.94,10.65031455
25/09/2020 22:00,8.94984,0.11662,8.95059977,0.39984,0.11662,0.4165,8.55,0,8.55,8.98984,0.11662,8.99059639,0.39984,0.11662,0.4165,8.59,0,8.59
25/09/2020 22:30,8.57104,-0.35178,8.578255991,0.37104,0.10822,0.3865,8.2,-0.46,8.212892304,8.61104,0.52822,8.627225872,0.37104,0.10822,0.3865,8.24,0.42,8.25069694
25/09/2020 23:00,8.2176,-0.4582,8.23036433,0.1776,0.0518,0.185,8.04,-0.51,8.056159134,8.2476,0.5118,8.263464467,0.1776,0.0518,0.185,8.07,0.46,8.083099653
25/09/2020 23:30,7.83696,-0.42922,7.848705107,0.27696,0.08078,0.2885,7.56,-0.51,7.577182854,7.86696,0.54078,7.885524881,0.27696,0.08078,0.2885,7.59,0.46,7.603926617
26/09/2020 00:00,7.41904,-0.18028,7.421230046,0.47904,0.13972,0.499,6.94,-0.32,6.947373604,7.42904,0.95972,7.490774179,0.47904,0.13972,0.499,6.95,0.82,6.998206913
