Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/09/2020 00:30,7.254,-0.278,7.259325037,0.624,0.182,0.65,6.63,-0.46,6.645938609,7.284,0.612,7.309664835,0.624,0.182,0.65,6.66,0.43,6.673866945
26/09/2020 01:00,7.14792,-0.36894,7.157435089,0.51792,0.15106,0.5395,6.63,-0.52,6.650360892,7.17792,0.63106,7.205607001,0.51792,0.15106,0.5395,6.66,0.48,6.677274893
26/09/2020 01:30,7.1544,-0.4458,7.168275734,0.2544,0.0742,0.265,6.9,-0.52,6.91956646,7.1844,0.5542,7.205743612,0.2544,0.0742,0.265,6.93,0.48,6.946603487
26/09/2020 02:00,7.19672,-0.37804,7.206642283,0.48672,0.14196,0.507,6.71,-0.52,6.73011887,7.22672,0.62196,7.253434786,0.48672,0.14196,0.507,6.74,0.48,6.757070371
26/09/2020 02:30,7.10112,-0.44384,7.114977105,0.26112,0.07616,0.272,6.84,-0.52,6.859737604,7.12112,0.55616,7.142805051,0.26112,0.07616,0.272,6.86,0.48,6.876772499
26/09/2020 03:00,7.27336,-0.46652,7.288306154,0.18336,0.05348,0.191,7.09,-0.52,7.109043536,7.29336,0.53348,7.312844932,0.18336,0.05348,0.191,7.11,0.48,7.126184112
26/09/2020 03:30,7.56456,-0.47492,7.579453608,0.15456,0.04508,0.161,7.41,-0.52,7.428223206,7.58456,0.52508,7.60271395,0.15456,0.04508,0.161,7.43,0.48,7.445488567
26/09/2020 04:00,7.06648,-0.54686,7.087608585,0.21648,0.06314,0.2255,6.85,-0.61,6.87710695,7.08648,0.64314,7.115604532,0.21648,0.06314,0.2255,6.87,0.58,6.894439789
26/09/2020 04:30,7.05304,-0.58328,7.077117266,0.26304,0.07672,0.274,6.79,-0.66,6.822001173,7.08304,0.68672,7.116251822,0.26304,0.07672,0.274,6.82,0.61,6.847225716
26/09/2020 05:00,7.57344,-0.59108,7.596470825,0.13344,0.03892,0.139,7.44,-0.63,7.466625744,7.59344,0.64892,7.621117254,0.13344,0.03892,0.139,7.46,0.61,7.484898129
26/09/2020 05:30,7.1,-0.465,7.115210819,0.36,0.105,0.375,6.74,-0.57,6.764059432,7.12,0.645,7.149155545,0.36,0.105,0.375,6.76,0.54,6.78153375
26/09/2020 06:00,7.0948,-0.5786,7.118354093,0.4848,0.1414,0.505,6.61,-0.72,6.649097683,7.1048,0.8214,7.15212423,0.4848,0.1414,0.505,6.62,0.68,6.65483283
26/09/2020 06:30,7.60176,-0.15282,7.603295933,0.40176,0.11718,0.4185,7.2,-0.27,7.205060721,7.60176,0.88718,7.653355045,0.40176,0.11718,0.4185,7.2,0.77,7.241056553
26/09/2020 07:00,7.86152,-0.03414,7.861594129,0.43152,0.12586,0.4495,7.43,-0.16,7.431722546,7.86152,1.21586,7.954986628,0.43152,0.12586,0.4495,7.43,1.09,7.509527282
26/09/2020 07:30,8.07184,-0.82488,8.113878727,0.53184,0.15512,0.554,7.54,-0.98,7.603420283,8.10184,1.08512,8.174184779,0.53184,0.15512,0.554,7.57,0.93,7.626912875
26/09/2020 08:00,8.33152,-0.58914,8.352323716,0.79152,0.23086,0.8245,7.54,-0.82,7.584457792,8.36152,1.00086,8.4212076,0.79152,0.23086,0.8245,7.57,0.77,7.609060389
26/09/2020 08:30,8.62816,-0.20262,8.630538793,1.08816,0.31738,1.1335,7.54,-0.52,7.557909764,8.65816,0.79738,8.694800139,1.08816,0.31738,1.1335,7.57,0.48,7.5852027
26/09/2020 09:00,9.13,-0.0125,9.130008557,1.5,0.4375,1.5625,7.63,-0.45,7.643258467,9.16,0.8475,9.19912258,1.5,0.4375,1.5625,7.66,0.41,7.670964737
26/09/2020 09:30,9.3132,0.1851,9.315039251,1.9032,0.5551,1.9825,7.41,-0.37,7.419231766,9.3432,0.9051,9.38693732,1.9032,0.5551,1.9825,7.44,0.35,7.448227977
26/09/2020 10:00,9.50192,0.26056,9.505491844,2.16192,0.63056,2.252,7.34,-0.37,7.349319696,9.52192,0.98056,9.572275508,2.16192,0.63056,2.252,7.36,0.35,7.368317311
26/09/2020 10:30,9.57744,0.39342,9.585517005,2.61744,0.76342,2.7265,6.96,-0.37,6.969827831,9.58744,1.11342,9.651875976,2.61744,0.76342,2.7265,6.97,0.35,6.978782129
26/09/2020 11:00,9.208,0.9765,9.2596337,3.348,0.9765,3.4875,5.86,0,5.86,9.218,0.9765,9.269577997,3.348,0.9765,3.4875,5.87,0,5.87
26/09/2020 11:30,9.04112,1.07366,9.104646981,3.68112,1.07366,3.8345,5.36,0,5.36,9.06112,1.07366,9.124507737,3.68112,1.07366,3.8345,5.38,0,5.38
26/09/2020 12:00,8.94272,0.76246,8.975164971,3.64272,1.06246,3.7945,5.3,-0.3,5.308483776,8.95272,1.06246,9.015543059,3.64272,1.06246,3.7945,5.31,0,5.31
26/09/2020 12:30,8.9836,0.2423,8.986866987,2.1336,0.6223,2.2225,6.85,-0.38,6.860532049,9.0036,0.9923,9.058116374,2.1336,0.6223,2.2225,6.87,0.37,6.879956395
26/09/2020 13:00,8.99472,0.26596,8.998651154,2.21472,0.64596,2.307,6.78,-0.38,6.790640618,9.01472,1.01596,9.071788765,2.21472,0.64596,2.307,6.8,0.37,6.810058737
26/09/2020 13:30,8.83592,0.06506,8.836159519,1.52592,0.44506,1.5895,7.31,-0.38,7.319870217,8.85592,0.81506,8.89334818,1.52592,0.44506,1.5895,7.33,0.37,7.339332395
26/09/2020 14:00,9.09904,-0.28528,9.103511059,0.83904,0.24472,0.874,8.26,-0.53,8.276986166,9.12904,0.73472,9.158558009,0.83904,0.24472,0.874,8.29,0.49,8.304468677
26/09/2020 14:30,8.68376,-0.28682,8.688495465,0.83376,0.24318,0.8685,7.85,-0.53,7.867871377,8.70376,0.73318,8.734585912,0.83376,0.24318,0.8685,7.87,0.49,7.885239375
26/09/2020 15:00,8.45608,-0.11406,8.456849215,1.42608,0.41594,1.4855,7.03,-0.53,7.049950354,8.48608,0.90594,8.534300267,1.42608,0.41594,1.4855,7.06,0.49,7.076983821
26/09/2020 15:30,8.7096,-0.2447,8.713036798,1.1496,0.3353,1.1975,7.56,-0.58,7.582216035,8.7296,0.8653,8.772380535,1.1496,0.3353,1.1975,7.58,0.53,7.598506432
26/09/2020 16:00,8.6664,-0.3773,8.67460917,0.8664,0.2527,0.9025,7.8,-0.63,7.825400948,8.6964,0.8327,8.736175493,0.8664,0.2527,0.9025,7.83,0.58,7.851452095
26/09/2020 16:30,8.68544,-0.19258,8.687574751,0.74544,0.21742,0.7765,7.94,-0.41,7.950578595,8.72544,0.67742,8.751697038,0.74544,0.21742,0.7765,7.98,0.46,7.99324715
26/09/2020 17:00,8.91864,0.21752,8.921292193,0.60864,0.17752,0.634,8.31,0.04,8.310096269,8.92864,0.71752,8.957424139,0.60864,0.17752,0.634,8.32,0.54,8.337505622
26/09/2020 17:30,8.94952,-0.26264,8.953372996,0.29952,0.08736,0.312,8.65,-0.35,8.657078029,8.97952,0.43736,8.990164804,0.29952,0.08736,0.312,8.68,0.35,8.687053586
26/09/2020 18:00,9.31736,-0.21952,9.319945622,0.44736,0.13048,0.466,8.87,-0.35,8.876902613,9.35736,0.48048,9.369687679,0.44736,0.13048,0.466,8.91,0.35,8.916871649
26/09/2020 18:30,8.82584,-0.33538,8.832209885,0.49584,0.14462,0.5165,8.33,-0.48,8.343818071,8.86584,0.65462,8.88997448,0.49584,0.14462,0.5165,8.37,0.51,8.385523239
26/09/2020 19:00,8.81904,-0.56778,8.837298266,0.17904,0.05222,0.1865,8.64,-0.62,8.662216806,8.85904,0.60222,8.879485269,0.17904,0.05222,0.1865,8.68,0.55,8.69740766
26/09/2020 19:30,9.66904,-0.49778,9.681844837,0.41904,0.12222,0.4365,9.25,-0.62,9.270755093,9.70904,0.67222,9.73228326,0.41904,0.12222,0.4365,9.29,0.55,9.306266706
26/09/2020 20:00,9.24592,-0.64994,9.268735548,0.20592,0.06006,0.2145,9.04,-0.71,9.067838772,9.29592,0.73006,9.324543756,0.20592,0.06006,0.2145,9.09,0.67,9.114658523
26/09/2020 20:30,8.646,-0.582,8.66556634,0.336,0.098,0.35,8.31,-0.68,8.337775483,8.686,0.728,8.716454554,0.336,0.098,0.35,8.35,0.63,8.37373274
26/09/2020 21:00,8.34392,-0.47594,8.357482866,0.25392,0.07406,0.2645,8.09,-0.55,8.108674368,8.38392,0.58406,8.404239445,0.25392,0.07406,0.2645,8.13,0.51,8.145980604
26/09/2020 21:30,7.98952,-0.39264,7.999162206,0.53952,0.15736,0.562,7.45,-0.55,7.470274426,8.02952,0.69736,8.059745802,0.53952,0.15736,0.562,7.49,0.54,7.509440725
26/09/2020 22:00,7.89144,0.69542,7.922022106,0.36144,0.10542,0.3765,7.53,0.59,7.553078842,7.85144,2.23542,8.163468175,0.36144,0.10542,0.3765,7.49,2.13,7.786976307
26/09/2020 22:30,7.66552,-0.74714,7.701844912,0.21552,0.06286,0.2245,7.45,-0.81,7.493904189,7.70552,0.84286,7.751480597,0.21552,0.06286,0.2245,7.49,0.78,7.530504631
26/09/2020 23:00,7.03368,-0.84226,7.083929436,0.64368,0.18774,0.6705,6.39,-1.03,6.472480205,7.06368,1.17774,7.16119031,0.64368,0.18774,0.6705,6.42,0.99,6.495883312
26/09/2020 23:30,6.80096,-0.97722,6.870808966,0.18096,0.05278,0.1885,6.62,-1.03,6.699649245,6.81096,1.04278,6.890324103,0.18096,0.05278,0.1885,6.63,0.99,6.703506545
27/09/2020 00:00,7.39296,-0.79872,7.43598085,0.55296,0.16128,0.576,6.84,-0.96,6.907039887,7.42296,1.09128,7.502747977,0.55296,0.16128,0.576,6.87,0.93,6.932661826
27/09/2020 00:30,6.68048,-0.81236,6.729691063,0.30048,0.08764,0.313,6.38,-0.9,6.443166923,6.71048,0.97764,6.781321538,0.30048,0.08764,0.313,6.41,0.89,6.471491327
27/09/2020 01:00,6.3984,-0.7788,6.445622701,0.5184,0.1512,0.54,5.88,-0.93,5.953091634,6.4284,1.0712,6.517038898,0.5184,0.1512,0.54,5.91,0.92,5.981178814
27/09/2020 01:30,6.97896,-0.93072,7.04074729,0.16896,0.04928,0.176,6.81,-0.98,6.880152615,7.00896,1.01928,7.082686778,0.16896,0.04928,0.176,6.84,0.97,6.908436871
27/09/2020 02:00,6.56168,-1.03576,6.642924296,0.39168,0.11424,0.408,6.17,-1.15,6.276256846,6.59168,1.25424,6.709945097,0.39168,0.11424,0.408,6.2,1.14,6.303935279
27/09/2020 02:30,6.80248,-1.08136,6.887893263,0.13248,0.03864,0.138,6.67,-1.12,6.763379333,6.83248,1.13864,6.92670802,0.13248,0.03864,0.138,6.7,1.1,6.789698079
27/09/2020 03:00,6.90248,-1.08136,6.986670852,0.13248,0.03864,0.138,6.77,-1.12,6.862018653,6.92248,1.13864,7.015499298,0.13248,0.03864,0.138,6.79,1.1,6.878524551
27/09/2020 03:30,6.4392,-1.2294,6.555510735,0.1392,0.0406,0.145,6.3,-1.27,6.426733229,6.4792,1.3106,6.610423965,0.1392,0.0406,0.145,6.34,1.27,6.465949273
27/09/2020 04:00,6.04664,-1.11098,6.147855874,0.71664,0.20902,0.7465,5.33,-1.32,5.491019942,6.07664,1.52902,6.266055845,0.71664,0.20902,0.7465,5.36,1.32,5.520144926
27/09/2020 04:30,6.06936,-1.02852,6.155890204,0.99936,0.29148,1.041,5.07,-1.32,5.239017083,6.09936,1.61148,6.308649634,0.99936,0.29148,1.041,5.1,1.32,5.268054669
27/09/2020 05:00,6.228,-1.001,6.307930326,0.888,0.259,0.925,5.34,-1.26,5.486638315,6.248,1.519,6.429997278,0.888,0.259,0.925,5.36,1.26,5.506105702
27/09/2020 05:30,6.6812,-1.0459,6.762569057,0.1512,0.0441,0.1575,6.53,-1.09,6.620347423,6.7012,1.1241,6.79482761,0.1512,0.0441,0.1575,6.55,1.08,6.638441082
27/09/2020 06:00,6.74256,-0.93092,6.806520947,0.44256,0.12908,0.461,6.3,-1.06,6.388552262,6.76256,1.17908,6.864579186,0.44256,0.12908,0.461,6.32,1.05,6.406629379
27/09/2020 06:30,6.85712,-0.90334,6.916365942,0.29712,0.08666,0.3095,6.56,-0.99,6.634282177,6.88712,1.05666,6.967707819,0.29712,0.08666,0.3095,6.59,0.97,6.66100593
27/09/2020 07:00,7.4332,-0.5474,7.453328719,0.5232,0.1526,0.545,6.91,-0.7,6.945365361,7.4732,0.8426,7.520551376,0.5232,0.1526,0.545,6.95,0.69,6.98416781
27/09/2020 07:30,7.3588,-0.6441,7.386934564,0.3288,0.0959,0.3425,7.03,-0.74,7.068840075,7.3988,0.8259,7.444753337,0.3288,0.0959,0.3425,7.07,0.73,7.107587495
27/09/2020 08:00,7.77544,-0.58508,7.797421741,0.32544,0.09492,0.339,7.45,-0.68,7.480969189,7.81544,0.76492,7.852783265,0.32544,0.09492,0.339,7.49,0.67,7.519906914
27/09/2020 08:30,8.00112,-0.55134,8.020093332,0.68112,0.19866,0.7095,7.32,-0.75,7.35832182,8.03112,0.93866,8.085788215,0.68112,0.19866,0.7095,7.35,0.74,7.387157775
27/09/2020 09:00,8.56992,0.21956,8.572732085,0.88992,0.25956,0.927,7.68,-0.04,7.680104166,8.56992,1.33956,8.673981197,0.88992,0.25956,0.927,7.68,1.08,7.755565743
27/09/2020 09:30,8.34504,-0.22978,8.348202887,1.47504,0.43022,1.5365,6.87,-0.66,6.901630242,8.37504,1.15022,8.453656076,1.47504,0.43022,1.5365,6.9,0.72,6.937463513
27/09/2020 10:00,8.75112,0.13866,8.752218453,1.88112,0.54866,1.9595,6.87,-0.41,6.882223478,8.78112,0.92866,8.830089346,1.88112,0.54866,1.9595,6.9,0.38,6.910455846
27/09/2020 10:30,8.97944,0.26942,8.983480943,2.32944,0.67942,2.4265,6.65,-0.41,6.662627109,8.99944,1.05942,9.061583253,2.32944,0.67942,2.4265,6.67,0.38,6.680815818
27/09/2020 11:00,8.95888,1.18384,9.036758711,2.85888,0.83384,2.978,6.1,0.35,6.110032733,8.97888,0.48384,8.991906761,2.85888,0.83384,2.978,6.12,-0.35,6.13
27/09/2020 11:30,9.10864,1.10752,9.175724669,2.76864,0.80752,2.884,6.34,0.3,6.347093823,9.12864,0.45752,9.140098074,2.76864,0.80752,2.884,6.36,-0.35,6.369623223
27/09/2020 12:00,8.68536,1.26698,8.777284127,3.07536,0.89698,3.2035,5.61,0.37,5.622188186,8.70536,0.54698,8.722527148,3.07536,0.89698,3.2035,5.63,-0.35,5.640868727
27/09/2020 12:30,9.2428,1.2429,9.325993365,2.9928,0.8729,3.1175,6.25,0.37,6.260942421,9.2528,0.4529,9.263877495,2.9928,0.8729,3.1175,6.26,-0.42,6.274073637
27/09/2020 13:00,9.36096,0.80528,9.395533407,2.76096,0.80528,2.876,6.6,0,6.6,9.37096,0.80528,9.405496648,2.76096,0.80528,2.876,6.61,0,6.61
27/09/2020 13:30,8.91952,0.85736,8.960630737,2.93952,0.85736,3.062,5.98,0,5.98,8.92952,0.85736,8.970584908,2.93952,0.85736,3.062,5.99,0,5.99
27/09/2020 14:00,8.74032,1.02676,8.800422138,3.52032,1.02676,3.667,5.22,0,5.22,8.75032,1.02676,8.81035392,3.52032,1.02676,3.667,5.23,0,5.23
27/09/2020 14:30,8.69304,1.72922,8.863359761,3.32304,0.96922,3.4615,5.37,0.76,5.423513621,8.69304,2.74922,9.117409448,3.32304,0.96922,3.4615,5.37,1.78,5.657322688
27/09/2020 15:00,8.30664,0.39902,8.316218194,3.11664,0.90902,3.2465,5.19,-0.51,5.214997603,8.31664,1.37902,8.430195552,3.11664,0.90902,3.2465,5.2,0.47,5.221197181
27/09/2020 15:30,8.26232,0.49026,8.27685246,3.29232,0.96026,3.4295,4.97,-0.47,4.992173875,8.27232,1.40026,8.389994413,3.29232,0.96026,3.4295,4.98,0.44,4.999399964
27/09/2020 16:00,8.38616,0.33388,8.392803787,2.75616,0.80388,2.871,5.63,-0.47,5.649584055,8.39616,1.24388,8.487799491,2.75616,0.80388,2.871,5.64,0.44,5.657137085
27/09/2020 16:30,8.51896,0.20928,8.521530238,2.32896,0.67928,2.426,6.19,-0.47,6.207817652,8.54896,1.14928,8.625865846,2.32896,0.67928,2.426,6.22,0.47,6.23773196
27/09/2020 17:00,8.5088,2.1834,8.78446999,2.0688,0.6034,2.155,6.44,1.58,6.63098786,8.5288,4.5634,9.672902822,2.0688,0.6034,2.155,6.46,3.96,7.57714986
27/09/2020 17:30,8.58992,0.43456,8.600905069,1.48992,0.43456,1.552,7.1,0,7.1,8.61992,0.43456,8.630866886,1.48992,0.43456,1.552,7.13,0,7.13
27/09/2020 18:00,8.88048,0.19264,8.882569178,0.66048,0.19264,0.688,8.22,0,8.22,8.92048,0.19264,8.922559812,0.66048,0.19264,0.688,8.26,0,8.26
27/09/2020 18:30,8.8696,-0.2772,8.873930583,0.2496,0.0728,0.26,8.62,-0.35,8.627102642,8.9096,0.4128,8.919157808,0.2496,0.0728,0.26,8.66,0.34,8.666671795
27/09/2020 19:00,8.94248,-0.38636,8.950822454,0.25248,0.07364,0.263,8.69,-0.46,8.702166397,8.98248,0.55364,8.999525776,0.25248,0.07364,0.263,8.73,0.48,8.743185918
27/09/2020 19:30,9.12776,1.13768,9.198386728,0.43776,0.12768,0.456,8.69,1.01,8.748497014,9.16776,2.01768,9.387164428,0.43776,0.12768,0.456,8.73,1.89,8.932244959
27/09/2020 20:00,9.3496,-0.5147,9.363756524,0.1896,0.0553,0.1975,9.16,-0.57,9.177717581,9.4096,0.5753,9.427170426,0.1896,0.0553,0.1975,9.22,0.52,9.234652132
27/09/2020 20:30,9.26792,1.53606,9.394350507,0.15792,0.04606,0.1645,9.11,1.49,9.231045445,9.11792,2.91606,9.57287162,0.15792,0.04606,0.1645,8.96,2.87,9.408427074
27/09/2020 21:00,8.67128,-0.61046,8.692741699,0.34128,0.09954,0.3555,8.33,-0.71,8.360203347,8.71128,0.76954,8.745203888,0.34128,0.09954,0.3555,8.37,0.67,8.39677319
27/09/2020 21:30,8.5852,-0.6064,8.606589336,0.3552,0.1036,0.37,8.23,-0.71,8.260568988,8.6252,0.7736,8.659822862,0.3552,0.1036,0.37,8.27,0.67,8.297095877
27/09/2020 22:00,8.29,-0.6725,8.317232487,0.3,0.0875,0.3125,7.99,-0.76,8.026063792,8.32,0.8075,8.359094224,0.3,0.0875,0.3125,8.02,0.72,8.052254343
27/09/2020 22:30,8.20504,-0.77728,8.241774421,0.21504,0.06272,0.224,7.99,-0.84,8.034033856,8.23504,0.86272,8.280106859,0.21504,0.06272,0.224,8.02,0.8,8.059801486
27/09/2020 23:00,7.66112,-0.88634,7.712221356,0.32112,0.09366,0.3345,7.34,-0.98,7.405133355,7.69112,1.03366,7.760269316,0.32112,0.09366,0.3345,7.37,0.94,7.429703897
27/09/2020 23:30,7.31736,-0.35452,7.325943066,0.56736,0.16548,0.591,6.75,-0.52,6.77,7.30736,1.68548,7.499223493,0.56736,0.16548,0.591,6.74,1.52,6.909269136
28/09/2020 00:00,7.63192,-0.77444,7.671112058,0.36192,0.10556,0.377,7.27,-0.88,7.323066298,7.66192,0.96556,7.722520586,0.36192,0.10556,0.377,7.3,0.86,7.350482977
28/09/2020 00:30,7.45528,-0.88596,7.507737675,0.18528,0.05404,0.193,7.27,-0.94,7.330518399,7.48528,0.98404,7.549685517,0.18528,0.05404,0.193,7.3,0.93,7.359001291
28/09/2020 01:00,6.88304,-0.90578,6.942382664,0.32304,0.09422,0.3365,6.56,-1,6.635781793,6.92304,1.08422,7.007425765,0.32304,0.09422,0.3365,6.6,0.99,6.673836977
28/09/2020 01:30,6.99584,-0.87288,7.050084879,0.43584,0.12712,0.454,6.56,-1,6.635781793,7.03584,1.11712,7.123973723,0.43584,0.12712,0.454,6.6,0.99,6.673836977
28/09/2020 02:00,7.03424,-0.86168,7.0868205,0.47424,0.13832,0.494,6.56,-1,6.635781793,7.07424,1.12832,7.16365672,0.47424,0.13832,0.494,6.6,0.99,6.673836977
28/09/2020 02:30,7.19072,-0.97854,7.256996255,0.21072,0.06146,0.2195,6.98,-1.04,7.057053209,7.22072,1.09146,7.302744844,0.21072,0.06146,0.2195,7.01,1.03,7.085266403
28/09/2020 03:00,7.61344,-1.00108,7.678973226,0.13344,0.03892,0.139,7.48,-1.04,7.55195339,7.64344,1.06892,7.71782126,0.13344,0.03892,0.139,7.51,1.03,7.580303424
28/09/2020 03:30,7.25552,-0.91464,7.312943101,0.15552,0.04536,0.162,7.1,-0.96,7.164607456,7.28552,0.99536,7.353199521,0.15552,0.04536,0.162,7.13,0.95,7.193010496
28/09/2020 04:00,7.07456,-0.85742,7.126329227,0.21456,0.06258,0.2235,6.86,-0.92,6.92141604,7.10456,0.96258,7.169472299,0.21456,0.06258,0.2235,6.89,0.9,6.948532219
28/09/2020 04:30,7.2384,-0.6663,7.269002012,0.6984,0.2037,0.7275,6.54,-0.87,6.597613205,7.2684,1.0637,7.345821687,0.6984,0.2037,0.7275,6.57,0.86,6.626047087
28/09/2020 05:00,7.37944,-0.73308,7.415763009,0.22944,0.06692,0.239,7.15,-0.8,7.194616043,7.40944,0.84692,7.457685606,0.22944,0.06692,0.239,7.18,0.78,7.222243419
28/09/2020 05:30,7.81936,-0.64602,7.846001061,0.21936,0.06398,0.2285,7.6,-0.71,7.633092427,7.84936,0.76398,7.886451537,0.21936,0.06398,0.2285,7.63,0.7,7.662042809
28/09/2020 06:00,8.15928,-0.26896,8.163711754,0.44928,0.13104,0.468,7.71,-0.4,7.720369162,8.18928,0.69104,8.218384464,0.44928,0.13104,0.468,7.74,0.56,7.760231955
28/09/2020 06:30,9.33344,-0.40108,9.342053704,0.13344,0.03892,0.139,9.2,-0.44,9.210515729,9.37344,0.50892,9.387245443,0.13344,0.03892,0.139,9.24,0.47,9.251945741
28/09/2020 07:00,9.98104,-0.22428,9.983559536,0.43104,0.12572,0.449,9.55,-0.35,9.55641146,10.02104,0.43572,10.03050819,0.43104,0.12572,0.449,9.59,0.31,9.595009119
28/09/2020 07:30,10.68528,0.47404,10.69578995,0.18528,0.05404,0.193,10.5,0.42,10.50839664,10.72528,-0.36596,10.73152169,0.18528,0.05404,0.193,10.54,-0.42,10.5483648
28/09/2020 08:00,11.37128,0.77454,11.39762787,0.70128,0.20454,0.7305,10.67,0.57,10.68521408,11.42128,-0.42546,11.42920177,0.70128,0.20454,0.7305,10.72,-0.63,10.73849617
28/09/2020 08:30,11.58248,0.98614,11.6243845,0.91248,0.26614,0.9505,10.67,0.72,10.69426482,11.58248,-0.51386,11.59387317,0.91248,0.26614,0.9505,10.67,-0.78,10.69847185
28/09/2020 09:00,11.80328,1.16054,11.86019696,1.13328,0.33054,1.1805,10.67,0.83,10.70223341,11.80328,-0.54946,11.81606216,1.13328,0.33054,1.1805,10.67,-0.88,10.70622716
28/09/2020 09:30,11.90632,1.40976,11.98949036,1.33632,0.38976,1.392,10.57,1.02,10.61910072,11.94632,-0.68024,11.96567123,1.33632,0.38976,1.392,10.61,-1.07,10.66381733
28/09/2020 10:00,11.68664,1.42652,11.77338158,1.49664,0.43652,1.559,10.19,0.99,10.23797832,11.72664,-0.60348,11.74215797,1.49664,0.43652,1.559,10.23,-1.04,10.28272824
28/09/2020 10:30,11.75304,1.86922,11.90075345,2.36304,0.68922,2.4615,9.39,1.18,9.463852281,11.78304,-0.55078,11.79590566,2.36304,0.68922,2.4615,9.42,-1.24,9.501263074
28/09/2020 11:00,12.2144,1.6967,12.33168108,1.6344,0.4767,1.7025,10.58,1.22,10.65010798,12.2444,-0.8033,12.27072216,1.6344,0.4767,1.7025,10.61,-1.28,10.68693127
28/09/2020 11:30,11.9248,1.6764,12.04205846,1.5648,0.4564,1.63,10.36,1.22,10.43158665,11.9648,-0.8236,11.99311286,1.5648,0.4564,1.63,10.4,-1.28,10.47847317
28/09/2020 12:00,11.87272,1.47496,11.96398709,1.18272,0.34496,1.232,10.69,1.13,10.74955813,11.91272,-0.84504,11.94265424,1.18272,0.34496,1.232,10.73,-1.19,10.79578622
28/09/2020 12:30,11.62696,1.69828,11.7503342,1.77696,0.51828,1.851,9.85,1.18,9.920428418,11.66696,-0.71172,11.68864838,1.77696,0.51828,1.851,9.89,-1.23,9.966192854
28/09/2020 13:00,11.944,1.452,12.03193418,1.104,0.322,1.15,10.84,1.13,10.89873846,11.984,-0.858,12.01467519,1.104,0.322,1.15,10.88,-1.18,10.9438019
28/09/2020 13:30,11.81656,1.59108,11.92319696,1.30656,0.38108,1.361,10.51,1.21,10.57942342,11.85656,-0.88892,11.88983573,1.30656,0.38108,1.361,10.55,-1.27,10.62616582
28/09/2020 14:00,11.93112,1.51866,12.02738345,1.16112,0.33866,1.2095,10.77,1.18,10.83444969,11.96112,-0.90134,11.99503253,1.16112,0.33866,1.2095,10.8,-1.24,10.87095212
28/09/2020 14:30,11.48728,1.83004,11.63213859,1.57728,0.46004,1.643,9.91,1.37,10.0042491,11.51728,-0.96996,11.55805178,1.57728,0.46004,1.643,9.94,-1.43,10.04233539
28/09/2020 15:00,11.404,2.222,11.61845515,2.544,0.742,2.65,8.86,1.48,8.982761268,11.434,-0.788,11.46112124,2.544,0.742,2.65,8.89,-1.53,9.020698421
28/09/2020 15:30,11.14144,1.76792,11.28083447,1.98144,0.57792,2.064,9.16,1.19,9.236974613,11.18144,-0.66208,11.20102452,1.98144,0.57792,2.064,9.2,-1.24,9.283189107
28/09/2020 16:00,11.01376,1.39068,11.10121165,1.85376,0.54068,1.931,9.16,0.85,9.199353238,11.05376,-0.36932,11.059928,1.85376,0.54068,1.931,9.2,-0.91,9.244895889
28/09/2020 16:30,11.33336,1.08598,11.38527125,1.56336,0.45598,1.6285,9.77,0.63,9.790291109,11.36336,-0.22402,11.36556798,1.56336,0.45598,1.6285,9.8,-0.68,9.823563508
28/09/2020 17:00,10.68552,0.87786,10.72151929,1.29552,0.37786,1.3495,9.39,0.5,9.403302611,10.73552,-0.17214,10.73690001,1.29552,0.37786,1.3495,9.44,-0.55,9.456008672
28/09/2020 17:30,10.64584,0.69712,10.66864029,0.67584,0.19712,0.704,9.97,0.5,9.982529739,10.68584,-0.35288,10.69166502,0.67584,0.19712,0.704,10.01,-0.55,10.0250985
28/09/2020 18:00,10.94968,0.57574,10.96480591,0.25968,0.07574,0.2705,10.69,0.5,10.70168678,10.98968,-0.47426,10.99990859,0.25968,0.07574,0.2705,10.73,-0.55,10.74408675
28/09/2020 18:30,10.74248,0.45614,10.75215979,0.19248,0.05614,0.2005,10.55,0.4,10.55758022,10.79248,-0.36386,10.79861189,0.19248,0.05614,0.2005,10.6,-0.42,10.60831749
28/09/2020 19:00,10.62328,0.66054,10.64379589,0.65328,0.19054,0.6805,9.97,0.47,9.981072087,10.66328,-0.31946,10.66806426,0.65328,0.19054,0.6805,10.01,-0.51,10.02298359
28/09/2020 19:30,11.40072,0.57396,11.41515863,0.15072,0.04396,0.157,11.25,0.53,11.26247752,11.44072,-0.54604,11.45374322,0.15072,0.04396,0.157,11.29,-0.59,11.30540579
28/09/2020 20:00,11.39448,0.54214,11.40737,0.14448,0.04214,0.1505,11.25,0.5,11.26110563,11.43448,-0.50786,11.44575269,0.14448,0.04214,0.1505,11.29,-0.55,11.30338887
28/09/2020 20:30,10.70728,0.57504,10.72271029,0.25728,0.07504,0.268,10.45,0.5,10.46195488,10.76728,-0.47496,10.77775049,0.25728,0.07504,0.268,10.51,-0.55,10.52438122
28/09/2020 21:00,10.37064,0.48102,10.38178955,0.38064,0.11102,0.3965,9.99,0.37,9.996849504,10.42064,-0.28898,10.42464615,0.38064,0.11102,0.3965,10.04,-0.4,10.04796497
28/09/2020 21:30,9.77664,0.42152,9.785722702,0.17664,0.05152,0.184,9.6,0.37,9.607127562,9.81664,-0.29848,9.821176671,0.17664,0.05152,0.184,9.64,-0.35,9.646351642
28/09/2020 22:00,9.23784,0.53562,9.253354886,0.56784,0.16562,0.5915,8.67,0.37,8.677891449,9.28784,-0.18438,9.289669954,0.56784,0.16562,0.5915,8.72,-0.35,8.727021256
28/09/2020 22:30,8.6428,0.1904,8.644896992,0.6528,0.1904,0.68,7.99,0,7.99,8.6828,-0.1596,8.684266693,0.6528,0.1904,0.68,8.03,-0.35,8.037624027
28/09/2020 23:00,8.48688,0.53284,8.503590453,0.62688,0.18284,0.653,7.86,0.35,7.867788762,8.52688,-0.16716,8.528518336,0.62688,0.18284,0.653,7.9,-0.35,7.907749364
28/09/2020 23:30,8.27136,0.48748,8.285712583,0.47136,0.13748,0.491,7.8,0.35,7.807848615,8.29136,-0.21252,8.294083156,0.47136,0.13748,0.491,7.82,-0.35,7.827828562
29/09/2020 00:00,7.9936,0.0798,7.993998311,0.2736,0.0798,0.285,7.72,0,7.72,8.0236,-0.2702,8.028148292,0.2736,0.0798,0.285,7.75,-0.35,7.7578992
29/09/2020 00:30,7.92528,5.31654,9.543356886,0.36528,0.10654,0.3805,7.56,5.21,9.181377892,7.89528,5.75654,9.771038791,0.36528,0.10654,0.3805,7.53,5.65,9.414000212
29/09/2020 01:00,7.63192,0.28556,7.637260464,0.36192,0.10556,0.377,7.27,0.18,7.272227994,7.66192,-0.20444,7.664647011,0.36192,0.10556,0.377,7.3,-0.31,7.306579227
29/09/2020 01:30,7.55336,0.15848,7.555022382,0.54336,0.15848,0.566,7.01,0,7.01,7.57336,0.15848,7.575017993,0.54336,0.15848,0.566,7.03,0,7.03
29/09/2020 02:00,7.6324,0.1407,7.633696762,0.4824,0.1407,0.5025,7.15,0,7.15,7.6624,0.1407,7.663691685,0.4824,0.1407,0.5025,7.18,0,7.18
29/09/2020 02:30,7.58936,0.06398,7.589629678,0.21936,0.06398,0.2285,7.37,0,7.37,7.61936,0.06398,7.619628616,0.21936,0.06398,0.2285,7.4,0,7.4
29/09/2020 03:00,8.15912,0.03766,8.159206913,0.12912,0.03766,0.1345,8.03,0,8.03,8.17912,0.03766,8.179206701,0.12912,0.03766,0.1345,8.05,0,8.05
29/09/2020 03:30,7.56648,0.08064,7.566909699,0.27648,0.08064,0.288,7.29,0,7.29,7.58648,0.08064,7.586908567,0.27648,0.08064,0.288,7.31,0,7.31
29/09/2020 04:00,7.6248,0.0539,7.624990508,0.1848,0.0539,0.1925,7.44,0,7.44,7.6448,0.0539,7.64499001,0.1848,0.0539,0.1925,7.46,0,7.46
29/09/2020 04:30,7.60024,-0.29618,7.606008852,0.39024,0.11382,0.4065,7.21,-0.41,7.221648011,7.62024,0.49382,7.636223926,0.39024,0.11382,0.4065,7.23,0.38,7.239979282
29/09/2020 05:00,7.67928,-0.28396,7.684528261,0.32928,0.09604,0.343,7.35,-0.38,7.359816574,7.69928,0.47604,7.713982538,0.32928,0.09604,0.343,7.37,0.38,7.37978997
29/09/2020 05:30,7.86792,-0.25144,7.871936687,0.33792,0.09856,0.352,7.53,-0.35,7.538129742,7.88792,0.47856,7.90242378,0.33792,0.09856,0.352,7.55,0.38,7.559556865
29/09/2020 06:00,8.59824,-0.30968,8.603815014,0.13824,0.04032,0.144,8.46,-0.35,8.467236857,8.62824,0.04032,8.628334208,0.13824,0.04032,0.144,8.49,0,8.49
29/09/2020 06:30,9.38064,1.09102,9.443872693,0.14064,0.04102,0.1465,9.24,1.05,9.299467727,9.39064,-0.44898,9.401367063,0.14064,0.04102,0.1465,9.25,-0.49,9.262969286
29/09/2020 07:00,10.40144,0.79292,10.43161906,0.18144,0.05292,0.189,10.22,0.74,10.24675558,10.44144,-0.73708,10.46742357,0.18144,0.05292,0.189,10.26,-0.79,10.29036928
29/09/2020 07:30,10.39736,0.91548,10.43758586,0.32736,0.09548,0.341,10.07,0.82,10.10333113,10.43736,-0.77452,10.46605776,0.32736,0.09548,0.341,10.11,-0.87,10.14736419
29/09/2020 08:00,11.22504,1.11272,11.28005624,0.21504,0.06272,0.224,11.01,1.05,11.05995479,11.27504,-1.03728,11.32265326,0.21504,0.06272,0.224,11.06,-1.1,11.11456702
29/09/2020 08:30,11.71464,1.19302,11.77523193,0.28464,0.08302,0.2965,11.43,1.11,11.48377116,11.76464,-1.07698,11.81383258,0.28464,0.08302,0.2965,11.48,-1.16,11.53845744
29/09/2020 09:00,11.9364,1.3077,12.0078193,0.5064,0.1477,0.5275,11.43,1.16,11.48871185,11.9864,-1.0723,12.03426825,0.5064,0.1477,0.5275,11.48,-1.22,11.54464378
29/09/2020 09:30,11.57936,1.50898,11.67726846,1.29936,0.37898,1.3535,10.28,1.13,10.34191955,11.60936,-0.81102,11.6376541,1.29936,0.37898,1.3535,10.31,-1.19,10.37844882
29/09/2020 10:00,11.75472,1.62096,11.86595776,1.85472,0.54096,1.932,9.9,1.08,9.958734859,11.78472,-0.58904,11.79943192,1.85472,0.54096,1.932,9.93,-1.13,9.994088253
29/09/2020 10:30,11.22112,1.65366,11.3423157,2.24112,0.65366,2.3345,8.98,1,9.035507733,11.25112,-0.39634,11.25809871,2.24112,0.65366,2.3345,9.01,-1.05,9.070975692
29/09/2020 11:00,11.4088,1.9609,11.57608942,2.8488,0.8309,2.9675,8.56,1.13,8.634263142,11.4388,-0.3491,11.44412584,2.8488,0.8309,2.9675,8.59,-1.18,8.670668948
29/09/2020 11:30,11.6752,2.1011,11.86275332,3.0552,0.8911,3.1825,8.62,1.21,8.704510325,11.6952,-0.3689,11.70101663,3.0552,0.8911,3.1825,8.64,-1.26,8.731391642
29/09/2020 12:00,11.52264,2.12952,11.71776805,3.15264,0.91952,3.284,8.37,1.21,8.457008928,11.54264,-0.34048,11.54766058,3.15264,0.91952,3.284,8.39,-1.26,8.484085101
29/09/2020 12:30,11.76384,2.06612,11.94390151,3.24384,0.94612,3.379,8.52,1.12,8.593299715,11.77384,-0.22388,11.77596835,3.24384,0.94612,3.379,8.53,-1.17,8.609866433
29/09/2020 13:00,11.57448,2.49964,11.84131696,3.80448,1.10964,3.963,7.77,1.39,7.893351633,11.58448,-0.33036,11.58918956,3.80448,1.10964,3.963,7.78,-1.44,7.912142567
29/09/2020 13:30,11.76024,2.29132,11.98137689,3.33024,0.97132,3.469,8.43,1.32,8.532719379,11.77024,-0.39868,11.77699008,3.33024,0.97132,3.469,8.44,-1.37,8.550467823
29/09/2020 14:00,11.5504,2.2972,11.77662379,3.3504,0.9772,3.49,8.2,1.32,8.3055644,11.5704,-0.3928,11.5770656,3.3504,0.9772,3.49,8.22,-1.37,8.333384667
29/09/2020 14:30,11.4016,2.3338,11.63800262,3.2016,0.9338,3.335,8.2,1.4,8.318653737,11.4216,-0.5162,11.4332589,3.2016,0.9338,3.335,8.22,-1.45,8.346909608
29/09/2020 15:00,11.69584,2.17962,11.89720205,2.77584,0.80962,2.8915,8.92,1.37,9.024594174,11.71584,-0.60038,11.7312132,2.77584,0.80962,2.8915,8.94,-1.41,9.050508273
29/09/2020 15:30,11.44672,2.18446,11.65329414,3.06672,0.89446,3.1945,8.38,1.29,8.478708628,11.46672,-0.44554,11.47537248,3.06672,0.89446,3.1945,8.4,-1.34,8.506209497
29/09/2020 16:00,11.20608,1.72094,11.33745401,2.02608,0.59094,2.1105,9.18,1.13,9.249286459,11.23608,-0.58906,11.25151036,2.02608,0.59094,2.1105,9.21,-1.18,9.285284056
29/09/2020 16:30,11.31184,1.14512,11.36965364,1.49184,0.43512,1.554,9.82,0.71,9.84563355,11.34184,-0.32488,11.34649204,1.49184,0.43512,1.554,9.85,-0.76,9.879276289
29/09/2020 17:00,10.8296,0.8453,10.86253968,1.1496,0.3353,1.1975,9.68,0.51,9.693425607,10.8596,-0.2347,10.8621359,1.1496,0.3353,1.1975,9.71,-0.57,9.726715787
29/09/2020 17:30,10.71536,0.78948,10.74440406,1.33536,0.38948,1.391,9.38,0.4,9.388524911,10.74536,-0.04052,10.7454364,1.33536,0.38948,1.391,9.41,-0.43,9.419819531
29/09/2020 18:00,10.4484,0.6912,10.47123775,0.9984,0.2912,1.04,9.45,0.4,9.45846182,10.4884,-0.1388,10.48931838,0.9984,0.2912,1.04,9.49,-0.43,9.499736838
29/09/2020 18:30,10.37504,0.45022,10.38480395,0.51504,0.15022,0.5365,9.86,0.3,9.864562839,10.41504,-0.19978,10.4169559,0.51504,0.15022,0.5365,9.9,-0.35,9.906184937
29/09/2020 19:00,10.82248,0.53864,10.83587589,0.37248,0.10864,0.388,10.45,0.43,10.45884315,10.87248,-0.37136,10.87882023,0.37248,0.10864,0.388,10.5,-0.48,10.5109657
29/09/2020 19:30,11.41448,0.70214,11.43605501,0.14448,0.04214,0.1505,11.27,0.66,11.2893091,11.45448,-0.67786,11.47451987,0.14448,0.04214,0.1505,11.31,-0.72,11.3328946
29/09/2020 20:00,11.0384,0.7062,11.06096709,0.3984,0.1162,0.415,10.64,0.59,10.65634553,11.0784,-0.5238,11.09077603,0.3984,0.1162,0.415,10.68,-0.64,10.69915885
29/09/2020 20:30,10.70576,0.69918,10.728567,0.54576,0.15918,0.5685,10.16,0.54,10.17434027,10.75576,-0.42082,10.76398916,0.54576,0.15918,0.5685,10.21,-0.58,10.22646078
29/09/2020 21:00,10.78344,0.59642,10.79992107,0.19344,0.05642,0.2015,10.59,0.54,10.60375877,10.83344,-0.46358,10.84335412,0.19344,0.05642,0.2015,10.64,-0.52,10.65269919
29/09/2020 21:30,10.08608,0.45344,10.09626751,0.28608,0.08344,0.298,9.8,0.37,9.806982207,10.12608,-0.27656,10.12985595,0.28608,0.08344,0.298,9.84,-0.36,9.846583164
29/09/2020 22:00,9.66256,0.07658,9.66286346,0.26256,0.07658,0.2735,9.4,0,9.4,9.70256,0.07658,9.702862209,0.26256,0.07658,0.2735,9.44,0,9.44
29/09/2020 22:30,8.99,0.07,8.990272521,0.24,0.07,0.25,8.75,0,8.75,9.03,0.07,9.030271314,0.24,0.07,0.25,8.79,0,8.79
29/09/2020 23:00,8.4744,0.5117,8.489834642,0.5544,0.1617,0.5775,7.92,0.35,7.927729814,8.5044,-0.1883,8.506484365,0.5544,0.1617,0.5775,7.95,-0.35,7.957700673
29/09/2020 23:30,8.51824,2.03782,8.758602802,0.19824,0.05782,0.2065,8.32,1.98,8.5523564,8.47824,1.14782,8.555585559,0.19824,0.05782,0.2065,8.28,1.09,8.351437002
30/09/2020 00:00,8.5416,0.3913,8.550558242,0.1416,0.0413,0.1475,8.4,0.35,8.407288505,8.5616,-0.3087,8.567163489,0.1416,0.0413,0.1475,8.42,-0.35,8.427271207
30/09/2020 00:30,8.53792,0.43106,8.54879469,0.27792,0.08106,0.2895,8.26,0.35,8.267411929,8.55792,-0.26894,8.562144793,0.27792,0.08106,0.2895,8.28,-0.35,8.287394042
30/09/2020 01:00,8.45968,0.39074,8.468699041,0.13968,0.04074,0.1455,8.32,0.35,8.327358525,8.47968,-0.30926,8.485317593,0.13968,0.04074,0.1455,8.34,-0.35,8.347340894
30/09/2020 01:30,8.154,0.392,8.163417177,0.144,0.042,0.15,8.01,0.35,8.017643045,8.174,-0.308,8.179800731,0.144,0.042,0.15,8.03,-0.35,8.037624027
30/09/2020 02:00,8.1112,0.0616,8.111433905,0.2112,0.0616,0.22,7.9,0,7.9,8.1312,-0.1584,8.132742711,0.2112,0.0616,0.22,7.92,-0.22,7.923054966
30/09/2020 02:30,7.99544,0.27992,8.000338493,0.20544,0.05992,0.214,7.79,0.22,7.793105928,8.01544,-0.25008,8.019340272,0.20544,0.05992,0.214,7.81,-0.31,7.816149947
30/09/2020 03:00,8.29256,0.39158,8.301800181,0.14256,0.04158,0.1485,8.15,0.35,8.157511876,8.32256,-0.26842,8.326887429,0.14256,0.04158,0.1485,8.18,-0.31,8.185871976
30/09/2020 03:30,7.82096,0.07028,7.821275766,0.24096,0.07028,0.251,7.58,0,7.58,7.84096,0.07028,7.84127496,0.24096,0.07028,0.251,7.6,0,7.6
30/09/2020 04:00,7.56632,0.19726,7.568890926,0.67632,0.19726,0.7045,6.89,0,6.89,7.58632,0.19726,7.588884151,0.67632,0.19726,0.7045,6.91,0,6.91
30/09/2020 04:30,7.8804,0.7272,7.913881728,0.2304,0.0672,0.24,7.65,0.66,7.678417806,7.8904,-0.0728,7.890735834,0.2304,0.0672,0.24,7.66,-0.14,7.661279267
30/09/2020 05:00,7.87608,0.50094,7.891994491,0.34608,0.10094,0.3605,7.53,0.4,7.540616686,7.89608,-0.33906,7.903356316,0.34608,0.10094,0.3605,7.55,-0.44,7.562810324
30/09/2020 05:30,8.03064,0.56352,8.050387171,0.56064,0.16352,0.584,7.47,0.4,7.480701839,8.11064,-0.27648,8.115351034,0.56064,0.16352,0.584,7.55,-0.44,7.562810324
30/09/2020 06:00,8.37504,0.08022,8.375424183,0.27504,0.08022,0.2865,8.1,0,8.1,8.39504,0.08022,8.395423268,0.27504,0.08022,0.2865,8.12,0,8.12
30/09/2020 06:30,9.70704,0.44622,9.717290664,0.22704,0.06622,0.2365,9.48,0.38,9.487612977,9.73704,-0.32378,9.742421745,0.22704,0.06622,0.2365,9.51,-0.39,9.517993486
30/09/2020 07:00,10.37296,0.76878,10.40140961,0.37296,0.10878,0.3885,10,0.66,10.02175633,10.40296,-0.60122,10.42031872,0.37296,0.10878,0.3885,10.03,-0.71,10.05509821
30/09/2020 07:30,11.13928,1.48354,11.23763542,0.14928,0.04354,0.1555,10.99,1.44,11.08393883,11.10928,-0.05646,11.10942347,0.14928,0.04354,0.1555,10.96,-0.1,10.96045619
30/09/2020 08:00,11.41944,1.59192,11.5298664,0.34944,0.10192,0.364,11.07,1.49,11.16982542,11.45944,-1.21808,11.52399601,0.34944,0.10192,0.364,11.11,-1.32,11.18814104
30/09/2020 08:30,11.73248,1.39114,11.81466705,0.31248,0.09114,0.3255,11.42,1.3,11.49375483,11.78248,-1.25886,11.84953853,0.31248,0.09114,0.3255,11.47,-1.35,11.54917313
30/09/2020 09:00,11.94016,1.45338,12.02828892,0.32016,0.09338,0.3335,11.62,1.36,11.69931622,11.98016,-1.31662,12.05229115,0.32016,0.09338,0.3335,11.66,-1.41,11.74494359
30/09/2020 09:30,11.97776,1.65268,12.09124004,0.79776,0.23268,0.831,11.18,1.42,11.2698181,12.01776,-1.24732,12.08231611,0.79776,0.23268,0.831,11.22,-1.48,11.31719046
30/09/2020 10:00,12.35536,1.46948,12.44243916,0.61536,0.17948,0.641,11.74,1.29,11.81066044,12.39536,-1.17052,12.45050467,0.61536,0.17948,0.641,11.78,-1.35,11.85710336
30/09/2020 10:30,11.99752,1.57136,12.09998588,0.82752,0.24136,0.862,11.17,1.33,11.24890217,12.03752,-1.14864,12.09219838,0.82752,0.24136,0.862,11.21,-1.39,11.2958488
30/09/2020 11:00,11.98176,1.75468,12.10956129,1.18176,0.34468,1.231,10.8,1.41,10.89165277,12.02176,-1.11532,12.07338611,1.18176,0.34468,1.231,10.84,-1.46,10.93787914
30/09/2020 11:30,11.94088,1.72234,12.06445483,1.07088,0.31234,1.1155,10.87,1.41,10.96106747,11.98088,-1.14766,12.03572221,1.07088,0.31234,1.1155,10.91,-1.46,11.0072567
30/09/2020 12:00,11.80136,1.76248,11.93224344,1.31136,0.38248,1.366,10.49,1.38,10.58038279,11.84136,-1.04752,11.88760299,1.31136,0.38248,1.366,10.53,-1.43,10.62665517
30/09/2020 12:30,11.64784,1.79312,11.78505223,1.58784,0.46312,1.654,10.06,1.33,10.14753665,11.67784,-0.92688,11.71456587,1.58784,0.46312,1.654,10.09,-1.39,10.18529332
30/09/2020 13:00,11.93512,1.44816,12.02265598,0.64512,0.18816,0.672,11.29,1.26,11.36009243,11.96512,-1.13184,12.01853395,0.64512,0.18816,0.672,11.32,-1.32,11.39670128
30/09/2020 13:30,11.79104,1.48572,11.88427483,0.91104,0.26572,0.949,10.88,1.22,10.94818706,11.83104,-1.01428,11.87443773,0.91104,0.26572,0.949,10.92,-1.28,10.99476239
30/09/2020 14:00,11.70256,1.45158,11.792243,1.10256,0.32158,1.1485,10.6,1.13,10.66006098,11.75256,-0.86842,11.78460096,1.10256,0.32158,1.1485,10.65,-1.19,10.71627734
30/09/2020 14:30,11.49,1.1875,11.55120151,0.78,0.2275,0.8125,10.71,0.96,10.75293913,11.53,-0.7925,11.55720365,0.78,0.2275,0.8125,10.75,-1.02,10.79828227
30/09/2020 15:00,11.25656,1.03858,11.30437046,0.64656,0.18858,0.6735,10.61,0.85,10.64399361,11.29656,-0.71142,11.31893927,0.64656,0.18858,0.6735,10.65,-0.9,10.68796052
30/09/2020 15:30,11.47184,1.06262,11.52094936,0.59184,0.17262,0.6165,10.88,0.89,10.91634096,11.51184,-0.76738,11.53738845,0.59184,0.17262,0.6165,10.92,-0.94,10.9603832
30/09/2020 16:00,11.39928,1.00854,11.44380782,0.74928,0.21854,0.7805,10.65,0.79,10.67926027,11.43928,-0.62146,11.45614854,0.74928,0.21854,0.7805,10.69,-0.84,10.72295202
30/09/2020 16:30,11.26008,0.68544,11.28092326,0.43008,0.12544,0.448,10.83,0.56,10.84446864,11.30008,-0.48456,11.31046446,0.43008,0.12544,0.448,10.87,-0.61,10.88710246
30/09/2020 17:00,11.24696,0.51828,11.2588953,0.33696,0.09828,0.351,10.91,0.42,10.91808133,11.29696,-0.37172,11.30307396,0.33696,0.09828,0.351,10.96,-0.47,10.97007293
30/09/2020 17:30,11.55688,0.44034,11.56526587,0.20688,0.06034,0.2155,11.35,0.38,11.35635945,11.60688,-0.33966,11.61184879,0.20688,0.06034,0.2155,11.4,-0.4,11.40701539
30/09/2020 18:00,11.57216,0.42438,11.57993892,0.15216,0.04438,0.1585,11.42,0.38,11.42632049,11.62216,-0.32562,11.62672058,0.15216,0.04438,0.1585,11.47,-0.37,11.47596619
30/09/2020 18:30,11.14048,0.45014,11.14957042,0.24048,0.07014,0.2505,10.9,0.38,10.90662184,11.19048,-0.33986,11.19563966,0.24048,0.07014,0.2505,10.95,-0.41,10.95767311
30/09/2020 19:00,11.18728,0.46004,11.19673482,0.13728,0.04004,0.143,11.05,0.42,11.05797902,11.24728,-0.36996,11.25336296,0.13728,0.04004,0.143,11.11,-0.41,11.11756268
30/09/2020 19:30,11.50232,0.47026,11.51192902,0.17232,0.05026,0.1795,11.33,0.42,11.33778197,11.55232,-0.43974,11.56068634,0.17232,0.05026,0.1795,11.38,-0.49,11.39054432
30/09/2020 20:00,11.022,0.511,11.03383909,0.312,0.091,0.325,10.71,0.42,10.71823213,11.072,-0.349,11.07749904,0.312,0.091,0.325,10.76,-0.44,10.76899252
30/09/2020 20:30,10.82608,0.62094,10.84387268,0.34608,0.10094,0.3605,10.48,0.52,10.49289283,10.86608,-0.44906,10.87535514,0.34608,0.10094,0.3605,10.52,-0.55,10.53436757
30/09/2020 21:00,10.39456,0.39508,10.40206546,0.15456,0.04508,0.161,10.24,0.35,10.2459797,10.43456,-0.30492,10.43901425,0.15456,0.04508,0.161,10.28,-0.35,10.28595645
30/09/2020 21:30,9.83288,0.42084,9.8418817,0.24288,0.07084,0.253,9.59,0.35,9.596384736,9.87288,-0.27916,9.876825897,0.24288,0.07084,0.253,9.63,-0.35,9.636358233
30/09/2020 22:00,9.66376,0.53818,9.678734166,0.23376,0.06818,0.2435,9.43,0.47,9.441705354,9.70376,-0.41182,9.712494728,0.23376,0.06818,0.2435,9.47,-0.48,9.482156928
30/09/2020 22:30,9.17696,6.74578,11.38956288,0.39696,0.11578,0.4135,8.78,6.63,11.0020589,9.02696,6.15578,10.92609877,0.39696,0.11578,0.4135,8.63,6.04,10.53368407
30/09/2020 23:00,9.02864,6.18252,10.94257254,0.24864,0.07252,0.259,8.78,6.11,10.69675184,8.73864,6.33252,10.79187836,0.24864,0.07252,0.259,8.49,6.26,10.54835058
30/09/2020 23:30,8.5112,-0.3059,8.516695383,0.1512,0.0441,0.1575,8.36,-0.35,8.367323347,8.5512,0.3941,8.560276646,0.1512,0.0441,0.1575,8.4,0.35,8.407288505
01/10/2020 00:00,8.00784,-0.14938,8.009233162,0.68784,0.20062,0.7165,7.32,-0.35,7.328362709,8.02784,0.55062,8.046701029,0.68784,0.20062,0.7165,7.34,0.35,7.348339949
01/10/2020 00:30,8.04624,0.29932,8.051805425,1.02624,0.29932,1.069,7.02,0,7.02,8.07624,0.29932,8.081784766,1.02624,0.29932,1.069,7.05,0,7.05
01/10/2020 01:00,7.97184,0.62762,7.996507978,0.95184,0.27762,0.9915,7.02,0.35,7.028719656,8.00184,-0.07238,8.002167347,0.95184,0.27762,0.9915,7.05,-0.35,7.058682597
01/10/2020 01:30,7.80736,0.09548,7.807943814,0.32736,0.09548,0.341,7.48,0,7.48,7.82736,0.09548,7.827942322,0.32736,0.09548,0.341,7.5,0,7.5
01/10/2020 02:00,7.89768,0.44224,7.910052187,0.72768,0.21224,0.758,7.17,0.23,7.173688033,7.91768,-0.13776,7.918878355,0.72768,0.21224,0.758,7.19,-0.35,7.198513735
01/10/2020 02:30,8.05568,0.10374,8.056347947,0.35568,0.10374,0.3705,7.7,0,7.7,8.07568,0.08374,8.076114155,0.35568,0.10374,0.3705,7.72,-0.02,7.720025907
01/10/2020 03:00,7.92176,-0.17282,7.923644884,0.64176,0.18718,0.6685,7.28,-0.36,7.288895664,7.95176,0.53718,7.969883904,0.64176,0.18718,0.6685,7.31,0.35,7.318374136
01/10/2020 03:30,7.94216,-0.22812,7.945435432,0.45216,0.13188,0.471,7.49,-0.36,7.498646545,7.97216,0.48188,7.986710424,0.45216,0.13188,0.471,7.52,0.35,7.528140541
01/10/2020 04:00,7.80008,2.07294,8.070831943,0.49008,0.14294,0.5105,7.31,1.93,7.560489402,7.70008,3.10294,8.30177503,0.49008,0.14294,0.5105,7.21,2.96,7.793952784
01/10/2020 04:30,7.63144,-0.30958,7.637716691,0.48144,0.14042,0.5015,7.15,-0.45,7.164146844,7.69144,0.55042,7.711109612,0.48144,0.14042,0.5015,7.21,0.41,7.221648011
01/10/2020 05:00,7.63376,-0.23682,7.637432517,0.59376,0.17318,0.6185,7.04,-0.41,7.051928814,7.66376,0.55318,7.683698683,0.59376,0.17318,0.6185,7.07,0.38,7.080204799
01/10/2020 05:30,7.95416,-0.24212,7.957844143,0.40416,0.11788,0.421,7.55,-0.36,7.558577909,7.98416,0.49788,7.999668456,0.40416,0.11788,0.421,7.58,0.38,7.589519089
01/10/2020 06:00,8.48704,-0.27628,8.491535703,0.28704,0.08372,0.299,8.2,-0.36,8.207898635,8.51704,0.46372,8.529654542,0.28704,0.08372,0.299,8.23,0.38,8.238768112
01/10/2020 06:30,9.4548,0.7214,9.482281424,0.2448,0.0714,0.255,9.21,0.65,9.232908534,9.4748,-0.3686,9.481967148,0.2448,0.0714,0.255,9.23,-0.44,9.240481589
01/10/2020 07:00,10.10472,0.55596,10.12000286,0.29472,0.08596,0.307,9.81,0.47,9.821252466,10.14472,-0.42404,10.15357837,0.29472,0.08596,0.307,9.85,-0.51,9.863194209
01/10/2020 07:30,10.77112,1.02366,10.81965368,0.56112,0.16366,0.5845,10.21,0.86,10.24615538,10.80112,-0.74634,10.82687474,0.56112,0.16366,0.5845,10.24,-0.91,10.28035505
01/10/2020 08:00,11.53864,1.28752,11.61025068,0.36864,0.10752,0.384,11.17,1.18,11.23215474,11.57864,-1.12248,11.63292163,0.36864,0.10752,0.384,11.21,-1.23,11.27727804
01/10/2020 08:30,11.9344,1.3867,12.01469268,0.4344,0.1267,0.4525,11.5,1.26,11.56882016,11.9744,-1.1933,12.03371182,0.4344,0.1267,0.4525,11.54,-1.32,11.6152486
01/10/2020 09:00,12.05536,1.42198,12.13893454,0.55536,0.16198,0.5785,11.5,1.26,11.56882016,12.09536,-1.15802,12.15066845,0.55536,0.16198,0.5785,11.54,-1.32,11.6152486
01/10/2020 09:30,11.83616,1.42388,11.92149814,1.07616,0.31388,1.121,10.76,1.11,10.8171022,11.87616,-0.85612,11.90697769,1.07616,0.31388,1.121,10.8,-1.17,10.86319014
01/10/2020 10:00,12.09032,1.21926,12.15164321,0.58032,0.16926,0.6045,11.51,1.05,11.55779391,12.13032,-0.94074,12.16674381,0.58032,0.16926,0.6045,11.55,-1.11,11.60321507
01/10/2020 10:30,12.23608,1.32094,12.30717418,0.58608,0.17094,0.6105,11.65,1.15,11.70662206,12.27608,-1.02906,12.31913571,0.58608,0.17094,0.6105,11.69,-1.2,11.7514297
01/10/2020 11:00,12.55656,1.52858,12.6492591,0.64656,0.18858,0.6735,11.91,1.34,11.98514497,12.60656,-1.21142,12.6646316,0.64656,0.18858,0.6735,11.96,-1.4,12.04166101
01/10/2020 11:30,12.56624,1.63932,12.67271706,1.02624,0.29932,1.069,11.54,1.34,11.61753847,12.60624,-1.10068,12.65420023,1.02624,0.29932,1.069,11.58,-1.4,11.66432167
01/10/2020 12:00,11.80608,1.64344,11.91991695,1.48608,0.43344,1.548,10.32,1.21,10.39069295,11.84608,-0.82656,11.87488159,1.48608,0.43344,1.548,10.36,-1.26,10.43634035
01/10/2020 12:30,11.84168,1.80174,11.97796528,1.89168,0.55174,1.9705,9.95,1.25,10.02821021,11.87168,-0.74826,11.89523766,1.89168,0.55174,1.9705,9.98,-1.3,10.06431319
01/10/2020 13:00,12.19184,1.51012,12.28500814,0.89184,0.26012,0.929,11.3,1.25,11.36892695,12.21184,-1.03988,12.2560347,0.89184,0.26012,0.929,11.32,-1.3,11.39440213
01/10/2020 13:30,12.1932,1.8776,12.33691647,1.8432,0.5376,1.92,10.35,1.34,10.43638347,12.2232,-0.8524,12.25288554,1.8432,0.5376,1.92,10.38,-1.39,10.47265487
01/10/2020 14:00,11.47848,2.32164,11.71091437,2.98848,0.87164,3.113,8.49,1.45,8.612932137,11.50848,-0.62836,11.52562138,2.98848,0.87164,3.113,8.52,-1.5,8.65103462
01/10/2020 14:30,11.44816,2.60488,11.74077371,3.54816,1.03488,3.696,7.9,1.57,8.054495639,11.45816,-0.58512,11.47309008,3.54816,1.03488,3.696,7.91,-1.62,8.074187266
01/10/2020 15:00,11.31976,1.99868,11.49485486,2.42976,0.70868,2.531,8.89,1.29,8.983106367,11.33976,-0.63132,11.35732019,2.42976,0.70868,2.531,8.91,-1.34,9.010199776
01/10/2020 15:30,11.22824,1.56532,11.33682496,1.69824,0.49532,1.769,9.53,1.07,9.589880083,11.25824,-0.63468,11.27611576,1.69824,0.49532,1.769,9.56,-1.13,9.626551823
01/10/2020 16:00,11.21336,1.73098,11.34617708,2.64336,0.77098,2.7535,8.57,0.96,8.623601336,11.24336,-0.22902,11.24569225,2.64336,0.77098,2.7535,8.6,-1,8.657944329
01/10/2020 16:30,11.12872,1.44296,11.22187785,2.23872,0.65296,2.332,8.89,0.79,8.925032213,11.16872,-0.17704,11.17012308,2.23872,0.65296,2.332,8.93,-0.83,8.968489282
01/10/2020 17:00,10.98296,1.00128,11.02850724,1.75296,0.51128,1.826,9.23,0.49,9.242997349,11.01296,-0.01872,11.01297591,1.75296,0.51128,1.826,9.26,-0.53,9.275154985
01/10/2020 17:30,10.92528,0.75904,10.95161563,1.26528,0.36904,1.318,9.66,0.39,9.667869465,10.96528,-0.05096,10.96539842,1.26528,0.36904,1.318,9.7,-0.42,9.709088526
01/10/2020 18:00,10.68864,0.60752,10.70589116,0.84864,0.24752,0.884,9.84,0.36,9.846583164,10.72864,-0.12248,10.7293391,0.84864,0.24752,0.884,9.88,-0.37,9.88692571
01/10/2020 18:30,10.79168,0.22174,10.79395784,0.21168,0.06174,0.2205,10.58,0.16,10.58120976,10.84168,-0.37826,10.84827663,0.21168,0.06174,0.2205,10.63,-0.44,10.63910241
01/10/2020 19:00,10.68048,0.47264,10.69093268,0.42048,0.12264,0.438,10.26,0.35,10.26596805,10.73048,-0.22736,10.73288841,0.42048,0.12264,0.438,10.31,-0.35,10.31593912
01/10/2020 19:30,11.25256,0.60908,11.26903212,0.20256,0.05908,0.211,11.05,0.55,11.06367932,11.29256,-0.55092,11.30599063,0.20256,0.05908,0.211,11.09,-0.61,11.10676371
01/10/2020 20:00,11.13296,0.64128,11.15141419,0.31296,0.09128,0.326,10.82,0.55,10.83396972,11.19296,-0.51872,11.20497318,0.31296,0.09128,0.326,10.88,-0.61,10.89708677
01/10/2020 20:30,10.89792,0.44606,10.90704496,0.15792,0.04606,0.1645,10.74,0.4,10.74744621,10.94792,-0.40394,10.95536945,0.15792,0.04606,0.1645,10.79,-0.45,10.79937961
01/10/2020 21:00,10.7932,0.5001,10.80477979,0.3432,0.1001,0.3575,10.45,0.4,10.4576527,10.8332,-0.3499,10.83884921,0.3432,0.1001,0.3575,10.49,-0.45,10.49964761
01/10/2020 21:30,10.39392,0.36656,10.40038169,0.19392,0.05656,0.202,10.2,0.31,10.2047097,10.43392,-0.29344,10.43804549,0.19392,0.05656,0.202,10.24,-0.35,10.2459797
01/10/2020 22:00,9.87096,-0.29722,9.875433715,0.18096,0.05278,0.1885,9.69,-0.35,9.696318889,9.91096,0.05278,9.911100537,0.18096,0.05278,0.1885,9.73,0,9.73
01/10/2020 22:30,9.07648,-0.23436,9.079505152,0.39648,0.11564,0.413,8.68,-0.35,8.687053586,9.11648,0.46564,9.128363939,0.39648,0.11564,0.413,8.72,0.35,8.727021256
01/10/2020 23:00,8.98296,-0.24122,8.986198164,0.37296,0.10878,0.3885,8.61,-0.35,8.617110885,9.01296,0.45878,9.024628915,0.37296,0.10878,0.3885,8.64,0.35,8.647086214
01/10/2020 23:30,8.51984,-0.18088,8.521759865,0.57984,0.16912,0.604,7.94,-0.35,7.947710362,8.53984,0.73912,8.571765606,0.57984,0.16912,0.604,7.96,0.57,7.980382196
02/10/2020 00:00,8.33744,0.60592,8.359428497,0.39744,0.11592,0.414,7.94,0.49,7.955105279,8.35744,1.62592,8.51413056,0.39744,0.11592,0.414,7.96,1.51,8.101956554
02/10/2020 00:30,8.32352,0.14686,8.324815496,0.50352,0.14686,0.5245,7.82,0,7.82,8.34352,0.14686,8.344812392,0.50352,0.14686,0.5245,7.84,0,7.84
02/10/2020 01:00,7.96184,0.13762,7.963029289,0.47184,0.13762,0.4915,7.49,0,7.49,7.98184,0.13762,7.983026309,0.47184,0.13762,0.4915,7.51,0,7.51
02/10/2020 01:30,7.91096,0.08778,7.911446988,0.30096,0.08778,0.3135,7.61,0,7.61,7.93096,0.08778,7.93144576,0.30096,0.08778,0.3135,7.63,0,7.63
02/10/2020 02:00,8.16224,0.13482,8.16335337,0.46224,0.13482,0.4815,7.7,0,7.7,8.18224,-0.21518,8.185068958,0.46224,0.13482,0.4815,7.72,-0.35,7.727929865
02/10/2020 02:30,8.12352,0.05936,8.123736874,0.20352,0.05936,0.212,7.92,0,7.92,8.14352,0.05936,8.143736342,0.20352,0.05936,0.212,7.94,0,7.94
02/10/2020 03:00,8.17536,0.03948,8.175455327,0.13536,0.03948,0.141,8.04,0,8.04,8.20536,0.03948,8.205454978,0.13536,0.03948,0.141,8.07,0,8.07
02/10/2020 03:30,8.22288,0.05334,8.223053001,0.18288,0.05334,0.1905,8.04,0,8.04,8.20288,0.05334,8.203053422,0.18288,0.05334,0.1905,8.02,0,8.02
02/10/2020 04:00,8.19936,0.06398,8.199609616,0.21936,0.06398,0.2285,7.98,0,7.98,8.23936,0.06398,8.239608404,0.21936,0.06398,0.2285,8.02,0,8.02
02/10/2020 04:30,7.99296,-0.24122,7.996599068,0.37296,0.10878,0.3885,7.62,-0.35,7.628033823,8.02296,0.10878,8.023697418,0.37296,0.10878,0.3885,7.65,0,7.65
02/10/2020 05:00,8.06216,-0.28812,8.067306676,0.21216,0.06188,0.221,7.85,-0.35,7.857798674,8.08216,0.06188,8.082396885,0.21216,0.06188,0.221,7.87,0,7.87
