Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/10/2020 05:30,7.94136,-0.20502,7.944006033,0.77136,0.22498,0.8035,7.17,-0.43,7.18288243,7.96136,0.61498,7.985076922,0.77136,0.22498,0.8035,7.19,0.39,7.200569422
02/10/2020 06:00,8.55088,6.02234,10.45878233,0.59088,0.17234,0.6155,7.96,5.85,9.87846648,8.46088,5.30234,9.985053823,0.59088,0.17234,0.6155,7.87,5.13,9.394349365
02/10/2020 06:30,9.91584,0.47962,9.927432611,0.13584,0.03962,0.1415,9.78,0.44,9.789892747,9.94584,-0.44038,9.955584757,0.13584,0.03962,0.1415,9.81,-0.48,9.821736099
02/10/2020 07:00,10.76152,0.66586,10.78210009,0.19152,0.05586,0.1995,10.57,0.61,10.58758707,10.80152,-0.60414,10.81840189,0.19152,0.05586,0.1995,10.61,-0.66,10.63050798
02/10/2020 07:30,11.17024,0.90382,11.20674584,0.39024,0.11382,0.4065,10.78,0.79,10.80890836,11.21024,-0.73618,11.23438658,0.39024,0.11382,0.4065,10.82,-0.85,10.85333589
02/10/2020 08:00,11.16768,1.09724,11.22145321,0.60768,0.17724,0.633,10.56,0.92,10.6,11.21768,-0.80276,11.24636689,0.60768,0.17724,0.633,10.61,-0.98,10.65516307
02/10/2020 08:30,11.51752,1.12136,11.57197974,0.34752,0.10136,0.362,11.17,1.02,11.21647449,11.55752,-0.96864,11.59804001,0.34752,0.10136,0.362,11.21,-1.07,11.26095023
02/10/2020 09:00,11.688,1.169,11.74631453,0.648,0.189,0.675,11.04,0.98,11.08341103,11.728,-0.841,11.75811486,0.648,0.189,0.675,11.08,-1.03,11.12777156
02/10/2020 09:30,11.81736,1.05048,11.86395826,0.68736,0.20048,0.716,11.13,0.85,11.16241013,11.86736,-0.70952,11.8885513,0.68736,0.20048,0.716,11.18,-0.91,11.21697375
02/10/2020 10:00,11.88744,1.23842,11.95177451,0.81744,0.23842,0.8515,11.07,1,11.11507535,11.93744,-0.81158,11.96499627,0.81744,0.23842,0.8515,11.12,-1.05,11.16946283
02/10/2020 10:30,12.02008,1.06794,12.06742802,0.37008,0.10794,0.3855,11.65,0.96,11.68948673,12.06008,-0.90206,12.09376872,0.37008,0.10794,0.3855,11.69,-1.01,11.73355019
02/10/2020 11:00,12.13368,1.33524,12.20692657,0.70368,0.20524,0.733,11.43,1.13,11.48572157,12.17368,-0.98476,12.21344493,0.70368,0.20524,0.733,11.47,-1.19,11.53156538
02/10/2020 11:30,12.3112,1.3491,12.38489872,0.7512,0.2191,0.7825,11.56,1.13,11.61509793,12.3512,-0.9709,12.38930136,0.7512,0.2191,0.7825,11.6,-1.19,11.66087904
02/10/2020 12:00,12.26712,1.26666,12.33234206,0.77712,0.22666,0.8095,11.49,1.04,11.53697101,12.30712,-0.87334,12.33806814,0.77712,0.22666,0.8095,11.53,-1.1,11.58235296
02/10/2020 12:30,11.788,1.2615,11.85530794,1.068,0.3115,1.1125,10.72,0.95,10.76201189,11.828,-0.6985,11.84860693,1.068,0.3115,1.1125,10.76,-1.01,10.80729846
02/10/2020 13:00,11.80872,1.18296,11.86782467,1.03872,0.30296,1.082,10.77,0.88,10.80589191,11.84872,-0.63704,11.8658327,1.03872,0.30296,1.082,10.81,-0.94,10.8507926
02/10/2020 13:30,11.35808,1.26444,11.42824526,1.07808,0.31444,1.123,10.28,0.95,10.32380259,11.38808,-0.68556,11.40869662,1.07808,0.31444,1.123,10.31,-1,10.35838308
02/10/2020 14:00,12.03432,1.30126,12.10446758,0.72432,0.21126,0.7545,11.31,1.09,11.36240291,12.07432,-0.93874,12.11075705,0.72432,0.21126,0.7545,11.35,-1.15,11.40811115
02/10/2020 14:30,11.36536,1.19698,11.4282181,0.67536,0.19698,0.7035,10.69,1,10.73667081,11.40536,-0.85302,11.43721469,0.67536,0.19698,0.7035,10.73,-1.05,10.78125225
02/10/2020 15:00,11.50064,0.96102,11.54072267,0.62064,0.18102,0.6465,10.88,0.78,10.90792373,11.53064,-0.64898,11.54888886,0.62064,0.18102,0.6465,10.91,-0.83,10.9415264
02/10/2020 15:30,11.31248,0.75114,11.33739013,0.55248,0.16114,0.5755,10.76,0.59,10.77616351,11.35248,-0.47886,11.36257493,0.55248,0.16114,0.5755,10.8,-0.64,10.81894634
02/10/2020 16:00,11.4344,0.7692,11.4602431,0.3744,0.1092,0.39,11.06,0.66,11.07967509,11.4644,-0.6108,11.48065956,0.3744,0.1092,0.39,11.09,-0.72,11.11334783
02/10/2020 16:30,11.4104,0.8922,11.44522822,0.5904,0.1722,0.615,10.82,0.72,10.84392918,11.4604,-0.5978,11.4759807,0.5904,0.1722,0.615,10.87,-0.77,10.89723818
02/10/2020 17:00,10.98624,0.73932,11.0110882,0.54624,0.15932,0.569,10.44,0.58,10.4560987,11.03624,-0.47068,11.04627236,0.54624,0.15932,0.569,10.49,-0.63,10.50890099
02/10/2020 17:30,10.8784,0.7512,10.90430594,0.7584,0.2212,0.79,10.12,0.53,10.13386896,10.9284,-0.3588,10.93428845,0.7584,0.2212,0.79,10.17,-0.58,10.18652541
02/10/2020 18:00,11.1664,0.4702,11.17629532,0.2064,0.0602,0.215,10.96,0.41,10.96766611,11.2164,-0.3898,11.22317125,0.2064,0.0602,0.215,11.01,-0.45,11.01919235
02/10/2020 18:30,10.99864,0.48252,11.0092192,0.24864,0.07252,0.259,10.75,0.41,10.75781576,11.04864,-0.37748,11.05508648,0.24864,0.07252,0.259,10.8,-0.45,10.80937093
02/10/2020 19:00,11.3316,0.6463,11.35001596,0.5016,0.1463,0.5225,10.83,0.5,10.84153587,11.3816,-0.4137,11.38911613,0.5016,0.1463,0.5225,10.88,-0.56,10.89440223
02/10/2020 19:30,11.05648,0.59814,11.07264745,0.33648,0.09814,0.3505,10.72,0.5,10.73165411,11.11648,-0.46186,11.12607039,0.33648,0.09814,0.3505,10.78,-0.56,10.79453565
02/10/2020 20:00,10.97368,0.59774,10.98994749,0.40368,0.11774,0.4205,10.57,0.48,10.58089316,11.01368,-0.40226,11.02102356,0.40368,0.11774,0.4205,10.61,-0.52,10.62273505
02/10/2020 20:30,10.37208,0.55144,10.38672853,0.62208,0.18144,0.648,9.75,0.37,9.757017987,10.41208,-0.20856,10.41416858,0.62208,0.18144,0.648,9.79,-0.39,9.797765051
02/10/2020 21:00,9.96968,0.48074,9.981263961,0.37968,0.11074,0.3955,9.59,0.37,9.597134989,10.00968,-0.24926,10.01278304,0.37968,0.11074,0.3955,9.63,-0.36,9.636726623
02/10/2020 21:30,9.45824,0.16282,9.459641338,0.55824,0.16282,0.5815,8.9,0,8.9,9.49824,0.16282,9.499635438,0.55824,0.16282,0.5815,8.94,0,8.94
02/10/2020 22:00,9.236,0.098,9.236519907,0.336,0.098,0.35,8.9,0,8.9,9.276,0.098,9.276517666,0.336,0.098,0.35,8.94,0,8.94
02/10/2020 22:30,8.81184,0.13762,8.812914583,0.47184,0.13762,0.4915,8.34,0,8.34,8.85184,0.13762,8.852909728,0.47184,0.13762,0.4915,8.38,0,8.38
02/10/2020 23:00,8.8404,-0.3103,8.845844123,0.1704,0.0497,0.1775,8.67,-0.36,8.67747083,8.8704,0.3997,8.87940067,0.1704,0.0497,0.1775,8.7,0.35,8.707037384
02/10/2020 23:30,8.46296,-0.45122,8.474980322,0.13296,0.03878,0.1385,8.33,-0.49,8.344399319,8.50296,0.51878,8.518771123,0.13296,0.03878,0.1385,8.37,0.48,8.383752143
03/10/2020 00:00,8.2276,3.1918,8.825020623,0.1776,0.0518,0.185,8.05,3.14,8.640723349,8.0276,4.1718,9.046893224,0.1776,0.0518,0.185,7.85,4.12,8.86548927
03/10/2020 00:30,7.92968,-0.30926,7.935708327,0.13968,0.04074,0.1455,7.79,-0.35,7.79785868,7.98968,0.04074,7.989783868,0.13968,0.04074,0.1455,7.85,0,7.85
03/10/2020 01:00,8.19632,-0.31024,8.202189366,0.13632,0.03976,0.142,8.06,-0.35,8.067595677,8.21632,0.03976,8.216416202,0.13632,0.03976,0.142,8.08,0,8.08
03/10/2020 01:30,7.93304,-0.42828,7.944592337,0.14304,0.04172,0.149,7.79,-0.47,7.804165554,7.95304,0.47172,7.967017321,0.14304,0.04172,0.149,7.81,0.43,7.821828431
03/10/2020 02:00,7.57848,-0.25086,7.5826308,0.64848,0.18914,0.6755,6.93,-0.44,6.943954205,7.59848,0.58914,7.621284947,0.64848,0.18914,0.6755,6.95,0.4,6.961501275
03/10/2020 02:30,7.74024,-0.33868,7.747646055,0.45024,0.13132,0.469,7.29,-0.47,7.30513518,7.76024,0.56132,7.780514443,0.45024,0.13132,0.469,7.31,0.43,7.322636137
03/10/2020 03:00,7.57504,-0.40728,7.585981018,0.21504,0.06272,0.224,7.36,-0.47,7.374991525,7.59504,0.49272,7.611005558,0.21504,0.06272,0.224,7.38,0.43,7.392516486
03/10/2020 03:30,7.39032,-0.33574,7.397942352,0.46032,0.13426,0.4795,6.93,-0.47,6.945919666,7.42032,0.56426,7.441742958,0.46032,0.13426,0.4795,6.96,0.43,6.973270395
03/10/2020 04:00,7.43784,-0.32188,7.444801582,0.50784,0.14812,0.529,6.93,-0.47,6.945919666,7.46784,0.57812,7.490184043,0.50784,0.14812,0.529,6.96,0.43,6.973270395
03/10/2020 04:30,7.27464,-0.29948,7.280801838,0.58464,0.17052,0.609,6.69,-0.47,6.706489395,7.29464,0.60052,7.319316703,0.58464,0.17052,0.609,6.71,0.43,6.723763827
03/10/2020 05:00,7.3196,-0.4247,7.331910682,0.4296,0.1253,0.4475,6.89,-0.55,6.911917245,7.3396,0.6353,7.367043793,0.4296,0.1253,0.4475,6.91,0.51,6.928794989
03/10/2020 05:30,7.82824,-0.50968,7.844814542,0.13824,0.04032,0.144,7.69,-0.55,7.709643312,7.84824,0.55032,7.86751061,0.13824,0.04032,0.144,7.71,0.51,7.726849293
03/10/2020 06:00,7.93168,-0.46576,7.94534329,0.15168,0.04424,0.158,7.78,-0.51,7.796698019,7.95168,0.51424,7.968290758,0.15168,0.04424,0.158,7.8,0.47,7.814147426
03/10/2020 06:30,8.284,0.7395,8.31694152,0.204,0.0595,0.2125,8.08,0.68,8.108563375,8.264,1.2495,8.35792715,0.204,0.0595,0.2125,8.06,1.19,8.14737381
03/10/2020 07:00,8.2908,0.5694,8.310329777,0.5808,0.1694,0.605,7.71,0.4,7.720369162,8.3208,-0.1806,8.322759699,0.5808,0.1694,0.605,7.74,-0.35,7.747909395
03/10/2020 07:30,8.53848,0.13664,8.539573245,0.46848,0.13664,0.488,8.07,0,8.07,8.55848,0.13664,8.55957069,0.46848,0.13664,0.488,8.09,0,8.09
03/10/2020 08:00,8.682,0.1785,8.683834766,0.612,0.1785,0.6375,8.07,0,8.07,8.702,0.1785,8.70383055,0.612,0.1785,0.6375,8.09,0,8.09
03/10/2020 08:30,9.02168,1.41174,9.131468658,0.69168,0.20174,0.7205,8.33,1.21,8.417422408,9.04168,0.52174,9.056720701,0.69168,0.20174,0.7205,8.35,0.32,8.356129487
03/10/2020 09:00,9.2624,0.1407,9.263468586,0.4824,0.1407,0.5025,8.78,0,8.78,9.3024,0.1407,9.303463992,0.4824,0.1407,0.5025,8.82,0,8.82
03/10/2020 09:30,9.41952,0.13986,9.420558256,0.47952,0.13986,0.4995,8.94,0,8.94,9.45952,-0.00014,9.459520001,0.47952,0.13986,0.4995,8.98,-0.14,8.981091248
03/10/2020 10:00,9.62544,0.54992,9.641136199,0.68544,0.19992,0.714,8.94,0.35,8.946848607,9.66544,-0.16008,9.66676554,0.68544,0.19992,0.714,8.98,-0.36,8.987213139
03/10/2020 10:30,9.96584,0.57212,9.982248654,0.55584,0.16212,0.579,9.41,0.41,9.418927752,10.01584,-0.19788,10.01779454,0.55584,0.16212,0.579,9.46,-0.36,9.466847416
03/10/2020 11:00,10.1728,0.4354,10.18211339,0.2928,0.0854,0.305,9.88,0.35,9.886197449,10.2228,-0.2746,10.22648742,0.2928,0.0854,0.305,9.93,-0.36,9.936523537
03/10/2020 11:30,10.17312,0.46466,10.18372621,0.39312,0.11466,0.4095,9.78,0.35,9.786260777,10.23312,-0.24534,10.2360606,0.39312,0.11466,0.4095,9.84,-0.36,9.846583164
03/10/2020 12:00,10.078,0.4865,10.08973569,0.468,0.1365,0.4875,9.61,0.35,9.616371457,10.118,-0.2235,10.12046818,0.468,0.1365,0.4875,9.65,-0.36,9.656712691
03/10/2020 12:30,10.12072,0.52896,10.13453364,0.51072,0.14896,0.532,9.61,0.38,9.617510073,10.16072,-0.26104,10.16407265,0.51072,0.14896,0.532,9.65,-0.41,9.658705917
03/10/2020 13:00,10.39456,0.93258,10.4363108,0.45456,0.13258,0.4735,9.94,0.8,9.972141194,10.41456,0.08258,10.41488739,0.45456,0.13258,0.4735,9.96,-0.05,9.960125501
03/10/2020 13:30,10.3208,0.3344,10.32621596,0.4608,0.1344,0.48,9.86,0.2,9.862028189,10.3608,-0.2356,10.36347837,0.4608,0.1344,0.48,9.9,-0.37,9.906911729
03/10/2020 14:00,10.19784,0.30062,10.20226999,0.20784,0.06062,0.2165,9.99,0.24,9.992882467,10.23784,-0.37938,10.24486686,0.20784,0.06062,0.2165,10.03,-0.44,10.03964641
03/10/2020 14:30,9.74936,0.06398,9.749569932,0.21936,0.06398,0.2285,9.53,0,9.53,9.79936,0.06398,9.79956886,0.21936,0.06398,0.2285,9.58,0,9.58
03/10/2020 15:00,9.39096,-0.22722,9.393708461,0.42096,0.12278,0.4385,8.97,-0.35,8.97682572,9.42096,0.47278,9.4328155,0.42096,0.12278,0.4385,9,0.35,9.006802984
03/10/2020 15:30,9.58856,-0.24542,9.591700259,0.35856,0.10458,0.3735,9.23,-0.35,9.236633586,9.63856,0.45458,9.649273644,0.35856,0.10458,0.3735,9.28,0.35,9.28659787
03/10/2020 16:00,9.3784,-0.2163,9.380894001,0.4584,0.1337,0.4775,8.92,-0.35,8.926863951,9.4284,0.4837,9.440799344,0.4584,0.1337,0.4775,8.97,0.35,8.97682572
03/10/2020 16:30,9.50952,-0.26264,9.513146188,0.29952,0.08736,0.312,9.21,-0.35,9.216647981,9.54952,0.43736,9.559530114,0.29952,0.08736,0.312,9.25,0.35,9.256619253
03/10/2020 17:00,9.64464,-0.28448,9.648834624,0.22464,0.06552,0.234,9.42,-0.35,9.426499881,9.69464,0.41552,9.703540673,0.22464,0.06552,0.234,9.47,0.35,9.476465586
03/10/2020 17:30,9.834,-0.2905,9.838289803,0.204,0.0595,0.2125,9.63,-0.35,9.636358233,9.874,0.4095,9.882487857,0.204,0.0595,0.2125,9.67,0.35,9.67633195
03/10/2020 18:00,9.34104,-0.32678,9.346754167,0.25104,0.07322,0.2615,9.09,-0.4,9.098796624,9.38104,0.45322,9.391981679,0.25104,0.07322,0.2615,9.13,0.38,9.137904574
03/10/2020 18:30,9.29208,-0.23856,9.295141828,0.38208,0.11144,0.398,8.91,-0.35,8.916871649,9.34208,0.46144,9.353469175,0.38208,0.11144,0.398,8.96,0.35,8.966833332
03/10/2020 19:00,9.89016,-0.30912,9.894989641,0.14016,0.04088,0.146,9.75,-0.35,9.756280029,9.94016,0.04088,9.940244061,0.14016,0.04088,0.146,9.8,0,9.8
03/10/2020 19:30,9.52408,-0.43006,9.533784739,0.27408,0.07994,0.2855,9.25,-0.51,9.264048791,9.56408,0.53994,9.579309028,0.27408,0.07994,0.2855,9.29,0.46,9.301381618
03/10/2020 20:00,9.84872,-0.50954,9.861892143,0.13872,0.04046,0.1445,9.71,-0.55,9.725564251,9.88872,0.54046,9.90347819,0.13872,0.04046,0.1445,9.75,0.5,9.762812095
03/10/2020 20:30,9.15968,-0.59926,9.179261967,0.13968,0.04074,0.1455,9.02,-0.64,9.042676595,9.19968,0.63074,9.221276758,0.13968,0.04074,0.1455,9.06,0.59,9.079190493
03/10/2020 21:00,8.5612,-0.5334,8.577800476,0.5712,0.1666,0.595,7.99,-0.7,8.020604715,8.6012,0.8166,8.63987714,0.5712,0.1666,0.595,8.03,0.65,8.056264643
03/10/2020 21:30,8.70872,-0.69954,8.736770585,0.13872,0.04046,0.1445,8.57,-0.74,8.601889327,8.73872,0.74046,8.770034678,0.13872,0.04046,0.1445,8.6,0.7,8.628441342
03/10/2020 22:00,8.61208,-0.75856,8.645422789,0.14208,0.04144,0.148,8.47,-0.8,8.507696516,8.65208,0.81144,8.690047365,0.14208,0.04144,0.148,8.51,0.77,8.544764479
03/10/2020 22:30,8.13976,-0.85632,8.184679395,0.14976,0.04368,0.156,7.99,-0.9,8.04052859,8.17976,0.89368,8.228434699,0.14976,0.04368,0.156,8.03,0.85,8.074862228
03/10/2020 23:00,7.5064,-0.9773,7.569752721,0.1464,0.0427,0.1525,7.36,-1.02,7.430343195,7.5364,1.0227,7.605474361,0.1464,0.0427,0.1525,7.39,0.98,7.454696506
03/10/2020 23:30,7.62872,-1.19954,7.72245201,0.13872,0.04046,0.1445,7.49,-1.24,7.591949684,7.66872,1.24046,7.768397998,0.13872,0.04046,0.1445,7.53,1.2,7.625018033
04/10/2020 00:00,7.25968,-1.14926,7.350085187,0.13968,0.04074,0.1455,7.12,-1.19,7.218760281,7.27968,1.17074,7.373219992,0.13968,0.04074,0.1455,7.14,1.13,7.228865748
04/10/2020 00:30,6.74784,-1.07188,6.832442565,0.50784,0.14812,0.529,6.24,-1.22,6.358144383,6.77784,1.32812,6.906737131,0.50784,0.14812,0.529,6.27,1.18,6.380070533
04/10/2020 01:00,6.9864,-1.1773,7.084900864,0.1464,0.0427,0.1525,6.84,-1.22,6.947949338,7.0064,1.2227,7.112287695,0.1464,0.0427,0.1525,6.86,1.18,6.960747086
04/10/2020 01:30,6.81928,-0.95396,6.885682203,0.56928,0.16604,0.593,6.25,-1.12,6.34955904,6.83928,1.24604,6.951860657,0.56928,0.16604,0.593,6.27,1.08,6.362334477
04/10/2020 02:00,6.88016,-1.09162,6.96622106,0.20016,0.05838,0.2085,6.68,-1.15,6.77826674,6.91016,1.17838,7.009913741,0.20016,0.05838,0.2085,6.71,1.12,6.802830293
04/10/2020 02:30,6.74416,-0.78712,6.789937555,1.24416,0.36288,1.296,5.5,-1.15,5.618941181,6.76416,1.48288,6.924795564,1.24416,0.36288,1.296,5.52,1.12,5.632477253
04/10/2020 03:00,6.72816,-1.00762,6.803193004,0.48816,0.14238,0.5085,6.24,-1.15,6.345084712,6.74816,1.22238,6.857979021,0.48816,0.14238,0.5085,6.26,1.08,6.352479831
04/10/2020 03:30,6.78176,-1.10282,6.87084279,0.16176,0.04718,0.1685,6.62,-1.15,6.719144291,6.81176,1.17718,6.912729349,0.16176,0.04718,0.1685,6.65,1.13,6.745324307
04/10/2020 04:00,6.57032,-0.96324,6.640552402,0.64032,0.18676,0.667,5.93,-1.15,6.040480113,6.59032,1.31676,6.720578442,0.64032,0.18676,0.667,5.95,1.13,6.056352037
04/10/2020 04:30,6.8136,-0.3302,6.821596367,0.9936,0.2898,1.035,5.82,-0.62,5.85293089,6.8336,0.8698,6.888732902,0.9936,0.2898,1.035,5.84,0.58,5.868730698
04/10/2020 05:00,6.79232,1.63026,6.985224309,0.65232,0.19026,0.6795,6.14,1.44,6.306599718,6.66232,2.89026,7.26223868,0.65232,0.19026,0.6795,6.01,2.7,6.588634153
04/10/2020 05:30,6.7656,-0.4617,6.781335433,0.4056,0.1183,0.4225,6.36,-0.58,6.386391783,6.7856,0.6483,6.81649912,0.4056,0.1183,0.4225,6.38,0.53,6.401976257
04/10/2020 06:00,6.8424,-0.4393,6.856487603,0.4824,0.1407,0.5025,6.36,-0.58,6.386391783,6.8624,0.6707,6.895097697,0.4824,0.1407,0.5025,6.38,0.53,6.401976257
04/10/2020 06:30,7.66968,-0.49926,7.685912558,0.13968,0.04074,0.1455,7.53,-0.54,7.549337719,7.68968,0.54074,7.708669032,0.13968,0.04074,0.1455,7.55,0.5,7.566538178
04/10/2020 07:00,7.43864,-0.44998,7.452237721,0.30864,0.09002,0.3215,7.13,-0.54,7.150419568,7.45864,0.59002,7.48194054,0.30864,0.09002,0.3215,7.15,0.5,7.167461196
04/10/2020 07:30,7.9216,2.5663,8.326922736,0.2616,0.0763,0.2725,7.66,2.49,8.054545301,7.9016,3.9163,8.818882483,0.2616,0.0763,0.2725,7.64,3.84,8.550742658
04/10/2020 08:00,7.9848,0.5089,8.001000578,0.5448,0.1589,0.5675,7.44,0.35,7.448227977,8.0148,-0.1911,8.017077912,0.5448,0.1589,0.5675,7.47,-0.35,7.478194969
04/10/2020 08:30,8.11632,-0.15274,8.11775707,0.67632,0.19726,0.7045,7.44,-0.35,7.448227977,8.14632,0.54726,8.164681442,0.67632,0.19726,0.7045,7.47,0.35,7.478194969
04/10/2020 09:00,8.31408,-0.13006,8.315097224,0.75408,0.21994,0.7855,7.56,-0.35,7.568097515,8.34408,0.21994,8.346978175,0.75408,0.21994,0.7855,7.59,0,7.59
04/10/2020 09:30,9.04112,4.33616,10.02716981,0.50112,0.14616,0.522,8.54,4.19,9.5125023,9.07112,1.54616,9.201947011,0.50112,0.14616,0.522,8.57,1.4,8.683599484
04/10/2020 10:00,9.33696,0.11578,9.337677819,0.39696,0.11578,0.4135,8.94,0,8.94,9.37696,0.11578,9.377674757,0.39696,0.11578,0.4135,8.98,0,8.98
04/10/2020 10:30,9.4644,0.6517,9.486810858,1.0344,0.3017,1.0775,8.43,0.35,8.437262589,9.5044,-0.0983,9.504908324,1.0344,0.3017,1.0775,8.47,-0.4,8.47943984
04/10/2020 11:00,9.64264,0.58702,9.660491636,0.81264,0.23702,0.8465,8.83,0.35,8.836933857,9.68264,-0.11298,9.68329912,0.81264,0.23702,0.8465,8.87,-0.35,8.876902613
04/10/2020 11:30,9.81288,6.79084,11.93348741,1.20288,0.35084,1.253,8.61,6.44,10.75200911,9.69288,6.31084,11.56627097,1.20288,0.35084,1.253,8.49,5.96,10.37312393
04/10/2020 12:00,9.87832,6.96076,12.08442741,1.40832,0.41076,1.467,8.47,6.55,10.70716582,9.76832,6.29076,11.61868052,1.40832,0.41076,1.467,8.36,5.88,10.22076318
04/10/2020 12:30,9.68576,0.48918,9.698105168,1.02576,0.29918,1.0685,8.66,0.19,8.662084045,9.71576,-0.05082,9.715892911,1.02576,0.29918,1.0685,8.69,-0.35,8.697045475
04/10/2020 13:00,9.92568,1.35624,10.01790948,3.17568,0.92624,3.308,6.75,0.43,6.763682429,9.95568,0.46624,9.966591393,3.17568,0.92624,3.308,6.78,-0.46,6.795586803
04/10/2020 13:30,9.59624,1.39432,9.697007291,3.30624,0.96432,3.444,6.29,0.43,6.304680801,9.61624,0.47432,9.627930785,3.30624,0.96432,3.444,6.31,-0.49,6.328996761
04/10/2020 14:00,9.0124,0.8157,9.049238656,1.8024,0.5257,1.8775,7.21,0.29,7.215829821,9.0424,0.0757,9.042716862,1.8024,0.5257,1.8775,7.24,-0.45,7.253971326
04/10/2020 14:30,9.1652,0.3186,9.170735903,2.3952,0.6986,2.495,6.77,-0.38,6.78065631,9.2052,1.0686,9.267017481,2.3952,0.6986,2.495,6.81,0.37,6.820043988
04/10/2020 15:00,9.22944,0.07692,9.229760528,1.66944,0.48692,1.739,7.56,-0.41,7.571109562,9.24944,0.85692,9.289050124,1.66944,0.48692,1.739,7.58,0.37,7.58902497
04/10/2020 15:30,9.6336,0.0373,9.63367221,1.7736,0.5173,1.8475,7.86,-0.48,7.874642849,9.6636,0.9673,9.711891384,1.7736,0.5173,1.8475,7.89,0.45,7.902822281
04/10/2020 16:00,9.36208,0.31144,9.367258767,2.30208,0.67144,2.398,7.06,-0.36,7.069172512,9.38208,1.02144,9.437518996,2.30208,0.67144,2.398,7.08,0.35,7.088645851
04/10/2020 16:30,9.4392,-0.2469,9.442428514,0.7992,0.2331,0.8325,8.64,-0.48,8.653323061,9.4692,0.6631,9.49238907,0.7992,0.2331,0.8325,8.67,0.43,8.680656657
04/10/2020 17:00,9.38352,-0.31564,9.3888272,0.56352,0.16436,0.587,8.82,-0.48,8.833051568,9.42352,0.59436,9.442245125,0.56352,0.16436,0.587,8.86,0.43,8.8704284
04/10/2020 17:30,9.48624,-0.17318,9.487820648,0.60624,0.17682,0.6315,8.88,-0.35,8.886894846,9.52624,0.17682,9.527880869,0.60624,0.17682,0.6315,8.92,0,8.92
04/10/2020 18:00,9.68672,-0.40054,9.694997506,0.30672,0.08946,0.3195,9.38,-0.49,9.392789788,9.72672,0.53946,9.741668186,0.30672,0.08946,0.3195,9.42,0.45,9.430742283
04/10/2020 18:30,9.3744,-0.4758,9.386466907,0.2544,0.0742,0.265,9.12,-0.55,9.136569378,9.4144,0.5842,9.432508521,0.2544,0.0742,0.265,9.16,0.51,9.174186612
04/10/2020 19:00,9.68432,-0.27624,9.688258997,0.42432,0.12376,0.442,9.26,-0.4,9.268635282,9.72432,0.48376,9.736345475,0.42432,0.12376,0.442,9.3,0.36,9.306965134
04/10/2020 19:30,9.90416,-0.29962,9.908691006,0.34416,0.10038,0.3585,9.56,-0.4,9.568364542,9.94416,0.46038,9.954811292,0.34416,0.10038,0.3585,9.6,0.36,9.606747629
04/10/2020 20:00,10.16,-0.405,10.16806889,0.12,0.035,0.125,10.04,-0.44,10.04963681,10.2,0.455,10.21014324,0.12,0.035,0.125,10.08,0.42,10.08874621
04/10/2020 20:30,9.32792,-0.26894,9.331796196,0.27792,0.08106,0.2895,9.05,-0.35,9.056765427,9.36792,0.43106,9.377832258,0.27792,0.08106,0.2895,9.09,0.35,9.096735678
04/10/2020 21:00,9.00376,-0.29682,9.008651189,0.59376,0.17318,0.6185,8.41,-0.47,8.423122936,9.04376,0.66318,9.068042934,0.59376,0.17318,0.6185,8.45,0.49,8.464195177
04/10/2020 21:30,8.99912,-0.46234,9.010988794,0.36912,0.10766,0.3845,8.63,-0.57,8.648803385,9.03912,0.63766,9.061583783,0.36912,0.10766,0.3845,8.67,0.53,8.686184433
04/10/2020 22:00,8.55608,-0.42906,8.566831237,0.58608,0.17094,0.6105,7.97,-0.6,7.992552784,8.59608,0.73094,8.627100593,0.58608,0.17094,0.6105,8.01,0.56,8.029551669
04/10/2020 22:30,8.53792,-0.48394,8.551624164,0.39792,0.11606,0.4145,8.14,-0.6,8.162083067,8.56792,0.67606,8.594551195,0.39792,0.11606,0.4145,8.17,0.56,8.189169677
04/10/2020 23:00,8.32104,-0.65178,8.346527652,0.13104,0.03822,0.1365,8.19,-0.69,8.219014539,8.35104,0.68822,8.379350563,0.13104,0.03822,0.1365,8.22,0.65,8.245659464
04/10/2020 23:30,7.65848,-0.57086,7.679726366,0.40848,0.11914,0.4255,7.25,-0.69,7.282760466,7.68848,0.76914,7.726855832,0.40848,0.11914,0.4255,7.28,0.65,7.308960254
05/10/2020 00:00,7.59088,0.23734,7.594589485,0.47088,0.13734,0.4905,7.12,0.1,7.120702213,7.56088,1.46734,7.701947354,0.47088,0.13734,0.4905,7.09,1.33,7.213667583
05/10/2020 00:30,7.56288,1.90334,7.798708678,0.18288,0.05334,0.1905,7.38,1.85,7.608344104,7.40288,2.85334,7.933736916,0.18288,0.05334,0.1905,7.22,2.8,7.743926653
05/10/2020 01:00,7.2448,-0.3286,7.252248272,0.4848,0.1414,0.505,6.76,-0.47,6.77631906,7.2648,0.5714,7.287236582,0.4848,0.1414,0.505,6.78,0.43,6.793622009
05/10/2020 01:30,7.45752,-0.27364,7.46253867,0.46752,0.13636,0.487,6.99,-0.41,7.002013996,7.47752,0.51636,7.495327411,0.46752,0.13636,0.487,7.01,0.38,7.020292017
05/10/2020 02:00,8.01384,-0.37388,8.022556812,0.12384,0.03612,0.129,7.89,-0.41,7.900645543,8.04384,0.41612,8.054596067,0.12384,0.03612,0.129,7.92,0.38,7.929110921
05/10/2020 02:30,7.43328,-0.27696,7.438437901,0.35328,0.10304,0.368,7.08,-0.38,7.090190406,7.45328,0.46304,7.467649483,0.35328,0.10304,0.368,7.1,0.36,7.109120902
05/10/2020 03:00,7.77584,-0.28788,7.781167175,0.31584,0.09212,0.329,7.46,-0.38,7.469672014,7.79584,0.45212,7.808939352,0.31584,0.09212,0.329,7.48,0.36,7.488658091
05/10/2020 03:30,7.96528,-0.34346,7.972681497,0.12528,0.03654,0.1305,7.84,-0.38,7.849203781,7.98528,0.39654,7.995119802,0.12528,0.03654,0.1305,7.86,0.36,7.868239956
05/10/2020 04:00,7.4292,-0.2519,7.433469328,0.4392,0.1281,0.4575,6.99,-0.38,7.000321421,7.4492,0.4881,7.46517396,0.4392,0.1281,0.4575,7.01,0.36,7.01923785
05/10/2020 04:30,7.44104,-0.13678,7.442297028,0.73104,0.21322,0.7615,6.71,-0.35,6.719121966,7.46104,0.57322,7.483027399,0.73104,0.21322,0.7615,6.73,0.36,6.739621651
05/10/2020 05:00,7.51448,-0.23786,7.518243615,0.38448,0.11214,0.4005,7.13,-0.35,7.138585294,7.54448,0.47214,7.559239026,0.38448,0.11214,0.4005,7.16,0.36,7.169044567
05/10/2020 05:30,7.85776,-0.16982,7.85959484,0.61776,0.18018,0.6435,7.24,-0.35,7.248455008,7.87776,0.54018,7.896258421,0.61776,0.18018,0.6435,7.26,0.36,7.26892014
05/10/2020 06:00,8.37136,-0.28752,8.376296079,0.35136,0.10248,0.366,8.02,-0.39,8.029476944,8.39136,0.46248,8.404094859,0.35136,0.10248,0.366,8.04,0.36,8.048055666
05/10/2020 06:30,9.85912,-0.13234,9.860008167,0.12912,0.03766,0.1345,9.73,-0.17,9.731484984,9.88912,-0.01234,9.889127699,0.12912,0.03766,0.1345,9.76,-0.05,9.760128073
05/10/2020 07:00,10.65904,2.65222,10.98405229,0.17904,0.05222,0.1865,10.48,2.6,10.79770346,10.52904,1.42222,10.62465967,0.17904,0.05222,0.1865,10.35,1.37,10.44027777
05/10/2020 07:30,10.9136,1.8798,11.07430869,0.2736,0.0798,0.285,10.64,1.8,10.79118158,10.8636,0.3398,10.86891296,0.2736,0.0798,0.285,10.59,0.26,10.59319121
05/10/2020 08:00,11.60824,0.92032,11.64466508,0.13824,0.04032,0.144,11.47,0.88,11.5037081,11.64824,-0.88968,11.68216699,0.13824,0.04032,0.144,11.51,-0.93,11.54751055
05/10/2020 08:30,11.51352,1.08186,11.56423641,0.38352,0.11186,0.3995,11.13,0.97,11.17218868,11.56352,-0.91814,11.59991275,0.38352,0.11186,0.3995,11.18,-1.03,11.22734608
05/10/2020 09:00,11.77096,1.14778,11.82678732,0.30096,0.08778,0.3135,11.47,1.06,11.51887581,11.81096,-1.03222,11.85597968,0.30096,0.08778,0.3135,11.51,-1.12,11.56436336
05/10/2020 09:30,12.10888,1.10634,12.1593159,0.63888,0.18634,0.6655,11.47,0.92,11.5068371,12.14888,-0.79366,12.17477644,0.63888,0.18634,0.6655,11.51,-0.98,11.5516449
05/10/2020 10:00,12.45008,3.19544,12.85361151,0.43008,0.12544,0.448,12.02,3.07,12.40585749,12.29008,1.41544,12.37131912,0.43008,0.12544,0.448,11.86,1.29,11.92994971
05/10/2020 10:30,12.3328,5.2629,13.40880577,0.5928,0.1729,0.6175,11.74,5.09,12.79592513,11.9928,3.2029,12.41313096,0.5928,0.1729,0.6175,11.4,3.03,11.7958001
05/10/2020 11:00,12.35112,1.36866,12.42672103,0.92112,0.26866,0.9595,11.43,1.1,11.48280889,12.40112,-0.90134,12.43383252,0.92112,0.26866,0.9595,11.48,-1.17,11.53946706
05/10/2020 11:30,12.54968,2.25324,12.75035523,0.79968,0.23324,0.833,11.75,2.02,11.92236973,12.51968,0.00324,12.51968042,0.79968,0.23324,0.833,11.72,-0.23,11.72225661
05/10/2020 12:00,12.57944,3.27192,12.99799104,0.82944,0.24192,0.864,11.75,3.03,12.13438915,12.42944,1.69192,12.54406521,0.82944,0.24192,0.864,11.6,1.45,11.69027374
05/10/2020 12:30,11.9848,0.8539,12.01518107,0.6648,0.1939,0.6925,11.32,0.66,11.33922396,12.0348,-0.5261,12.04629371,0.6648,0.1939,0.6925,11.37,-0.72,11.39277403
05/10/2020 13:00,11.84832,0.93076,11.8848223,0.92832,0.27076,0.967,10.92,0.66,10.93992687,11.87832,-0.44924,11.88681213,0.92832,0.27076,0.967,10.95,-0.72,10.9736457
05/10/2020 13:30,11.95536,0.88698,11.98821781,0.67536,0.19698,0.7035,11.28,0.69,11.30108402,12.00536,-0.55302,12.01809052,0.67536,0.19698,0.7035,11.33,-0.75,11.35479634
05/10/2020 14:00,12.16864,1.09252,12.21758566,0.48864,0.14252,0.509,11.68,0.95,11.71857073,12.21864,-0.86748,12.24939529,0.48864,0.14252,0.509,11.73,-1.01,11.77340223
05/10/2020 14:30,11.73528,1.23154,11.79972404,0.72528,0.21154,0.7555,11.01,1.02,11.05714701,11.77528,-0.85846,11.80653093,0.72528,0.21154,0.7555,11.05,-1.07,11.10168456
05/10/2020 15:00,12.19496,1.23978,12.25781807,0.44496,0.12978,0.4635,11.75,1.11,11.80231333,12.23496,-1.04022,12.27910029,0.44496,0.12978,0.4635,11.79,-1.17,11.84791121
05/10/2020 15:30,11.72232,1.45026,11.81169083,0.89232,0.26026,0.9295,10.83,1.19,10.89518242,11.77232,-0.98974,11.81385219,0.89232,0.26026,0.9295,10.88,-1.25,10.95157066
05/10/2020 16:00,11.71168,1.13424,11.76647563,0.39168,0.11424,0.408,11.32,1.02,11.36586116,11.75168,-0.96576,11.79129659,0.39168,0.11424,0.408,11.36,-1.08,11.41122255
05/10/2020 16:30,12.5576,1.0793,12.60389647,0.4776,0.1393,0.4975,12.08,0.94,12.11651765,12.6076,-0.8607,12.63694513,0.4776,0.1393,0.4975,12.13,-1,12.17115032
05/10/2020 17:00,11.57592,0.83756,11.60618071,0.50592,0.14756,0.527,11.07,0.69,11.09148322,11.62592,-0.60244,11.64151836,0.50592,0.14756,0.527,11.12,-0.75,11.14526357
05/10/2020 17:30,11.17432,0.70626,11.19661693,0.60432,0.17626,0.6295,10.57,0.53,10.58327926,11.23432,-0.41374,11.24193607,0.60432,0.17626,0.6295,10.63,-0.59,10.64636088
05/10/2020 18:00,11.31656,0.54608,11.32972787,0.22656,0.06608,0.236,11.09,0.48,11.10038288,11.37656,-0.45392,11.38561201,0.22656,0.06608,0.236,11.15,-0.52,11.16211897
05/10/2020 18:30,11.19464,0.52802,11.2070857,0.16464,0.04802,0.1715,11.03,0.48,11.0404393,11.25464,-0.47198,11.26453224,0.16464,0.04802,0.1715,11.09,-0.52,11.10218447
05/10/2020 19:00,11.4048,0.7739,11.43102726,0.6648,0.1939,0.6925,10.74,0.58,10.75564968,11.4548,-0.4361,11.46309846,0.6648,0.1939,0.6925,10.79,-0.63,10.80837638
05/10/2020 19:30,11.72272,0.67496,11.74213504,0.22272,0.06496,0.232,11.5,0.61,11.5161669,11.77272,-0.59504,11.78774825,0.22272,0.06496,0.232,11.55,-0.66,11.56884177
05/10/2020 20:00,11.33552,0.59286,11.35101302,0.21552,0.06286,0.2245,11.12,0.53,11.13262323,11.37552,-0.52714,11.38772725,0.21552,0.06286,0.2245,11.16,-0.59,11.175585
05/10/2020 20:30,10.55928,0.81854,10.5909585,0.98928,0.28854,1.0305,9.57,0.53,9.584664835,10.59928,-0.30146,10.60356613,0.98928,0.28854,1.0305,9.61,-0.59,9.628094308
05/10/2020 21:00,10.49912,0.57266,10.51472588,0.48912,0.14266,0.5095,10.01,0.43,10.01923151,10.54912,-0.31734,10.55389205,0.48912,0.14266,0.5095,10.06,-0.46,10.07051141
05/10/2020 21:30,10.1192,0.4631,10.12979122,0.3192,0.0931,0.3325,9.8,0.37,9.806982207,10.1592,-0.3369,10.16478461,0.3192,0.0931,0.3325,9.84,-0.43,9.849390844
05/10/2020 22:00,10.29776,0.04018,10.29783839,0.13776,0.04018,0.1435,10.16,0,10.16,10.33776,0.04018,10.33783808,0.13776,0.04018,0.1435,10.2,0,10.2
05/10/2020 22:30,8.99832,0.57076,9.016403374,0.68832,0.20076,0.717,8.31,0.37,8.318232985,9.02832,-0.20924,9.030744344,0.68832,0.20076,0.717,8.34,-0.41,8.350071856
05/10/2020 23:00,8.73024,0.43632,8.741136402,0.57024,0.16632,0.594,8.16,0.27,8.16446569,8.76024,-0.17368,8.761961516,0.57024,0.16632,0.594,8.19,-0.34,8.197054349
05/10/2020 23:30,8.51568,0.10374,8.516311869,0.35568,0.10374,0.3705,8.16,0,8.16,8.54568,0.10374,8.546309651,0.35568,0.10374,0.3705,8.19,0,8.19
06/10/2020 00:00,8.49512,0.04816,8.495256512,0.16512,0.04816,0.172,8.33,0,8.33,8.52512,0.04816,8.525256031,0.16512,0.04816,0.172,8.36,0,8.36
06/10/2020 00:30,8.2048,-0.1911,8.207025177,0.5448,0.1589,0.5675,7.66,-0.35,7.667991914,8.2348,0.1589,8.236332937,0.5448,0.1589,0.5675,7.69,0,7.69
06/10/2020 01:00,7.97504,-0.12978,7.976095903,0.75504,0.22022,0.7865,7.22,-0.35,7.228478401,8.00504,0.57022,8.025323436,0.75504,0.22022,0.7865,7.25,0.35,7.258443359
06/10/2020 01:30,7.8512,-0.2359,7.854743169,0.3912,0.1141,0.4075,7.46,-0.35,7.468205943,7.8712,0.4641,7.884870211,0.3912,0.1141,0.4075,7.48,0.35,7.488184026
06/10/2020 02:00,7.91512,-0.19684,7.917567215,0.52512,0.15316,0.547,7.39,-0.35,7.398283585,7.94512,0.50316,7.961036478,0.52512,0.15316,0.547,7.42,0.35,7.42825013
06/10/2020 02:30,7.83424,-0.15418,7.835757006,0.77424,0.22582,0.8065,7.06,-0.38,7.070219233,7.85424,0.57582,7.875319336,0.77424,0.22582,0.8065,7.08,0.35,7.088645851
06/10/2020 03:00,7.83456,-0.05992,7.834789136,0.99456,0.29008,1.036,6.84,-0.35,6.848948824,7.86456,0.64008,7.89056439,0.99456,0.29008,1.036,6.87,0.35,6.878909797
06/10/2020 03:30,7.71656,-0.24892,7.720573774,0.34656,0.10108,0.361,7.37,-0.35,7.378306039,7.73656,0.45108,7.749698949,0.34656,0.10108,0.361,7.39,0.35,7.398283585
06/10/2020 04:00,7.6156,-0.2317,7.619123851,0.4056,0.1183,0.4225,7.21,-0.35,7.218490147,7.6456,0.4683,7.659928476,0.4056,0.1183,0.4225,7.24,0.35,7.248455008
06/10/2020 04:30,8.0644,-0.4333,8.07603221,0.1944,0.0567,0.2025,7.87,-0.49,7.885239375,8.0944,0.5467,8.112841195,0.1944,0.0567,0.2025,7.9,0.49,7.915181615
06/10/2020 05:00,7.67688,-0.44966,7.690037753,0.44688,0.13034,0.4655,7.23,-0.58,7.253226868,7.70688,0.67034,7.735977963,0.44688,0.13034,0.4655,7.26,0.54,7.280054945
06/10/2020 05:30,8.38856,-0.35292,8.395980669,0.53856,0.15708,0.561,7.85,-0.51,7.866549434,8.40856,0.62708,8.431910258,0.53856,0.15708,0.561,7.87,0.47,7.884021816
06/10/2020 06:00,9.264,-0.398,9.272545497,0.144,0.042,0.15,9.12,-0.44,9.130607866,9.294,0.442,9.304504286,0.144,0.042,0.15,9.15,0.4,9.158738996
06/10/2020 06:30,9.74032,0.55676,9.756219319,0.40032,0.11676,0.417,9.34,0.44,9.350358282,9.77032,-0.36324,9.777069919,0.40032,0.11676,0.417,9.37,-0.48,9.382286502
06/10/2020 07:00,10.23072,1.04896,10.28435456,0.99072,0.28896,1.032,9.24,0.76,9.271202727,10.26072,-0.51104,10.27343841,0.99072,0.28896,1.032,9.27,-0.8,9.304455922
06/10/2020 07:30,10.8736,1.1073,10.92983487,0.5736,0.1673,0.5975,10.3,0.94,10.34280426,10.9036,-0.8327,10.93535012,0.5736,0.1673,0.5975,10.33,-1,10.37828984
06/10/2020 08:00,11.66152,1.03586,11.70743587,0.19152,0.05586,0.1995,11.47,0.98,11.51178961,11.71152,-0.98414,11.75279678,0.19152,0.05586,0.1995,11.52,-1.04,11.56684918
06/10/2020 08:30,12.02832,1.03576,12.07283234,0.32832,0.09576,0.342,11.7,0.94,11.73769995,12.07832,-0.90424,12.11212054,0.32832,0.09576,0.342,11.75,-1,11.79247642
06/10/2020 09:00,12.09992,1.29956,12.1695078,0.88992,0.25956,0.927,11.21,1.04,11.25813928,12.13992,-0.83044,12.16829027,0.88992,0.25956,0.927,11.25,-1.09,11.3026811
06/10/2020 09:30,12.17912,5.46016,13.34707126,1.02912,0.30016,1.072,11.15,5.16,12.28609376,11.83912,3.38016,12.31219899,1.02912,0.30016,1.072,10.81,3.08,11.24021797
06/10/2020 10:00,12.31744,1.21842,12.37755531,1.29744,0.37842,1.3515,11.02,0.84,11.05196815,12.34744,-0.51158,12.35803336,1.29744,0.37842,1.3515,11.05,-0.89,11.08578369
06/10/2020 10:30,12.184,1.1295,12.23624233,1.164,0.3395,1.2125,11.02,0.79,11.04828041,12.214,-0.5105,12.22466385,1.164,0.3395,1.2125,11.05,-0.85,11.08264409
06/10/2020 11:00,11.98208,1.12894,12.03514631,1.16208,0.33894,1.2105,10.82,0.79,10.84880178,12.02208,-0.51106,12.03293771,1.16208,0.33894,1.2105,10.86,-0.85,10.89321348
06/10/2020 11:30,11.95864,1.60002,12.06520346,2.22864,0.65002,2.3215,9.73,0.95,9.776267181,11.99864,-0.36998,12.00434284,2.22864,0.65002,2.3215,9.77,-1.02,9.823100325
06/10/2020 12:00,12.10784,1.32812,12.18046355,1.46784,0.42812,1.529,10.64,0.9,10.67799607,12.14784,-0.53188,12.15947832,1.46784,0.42812,1.529,10.68,-0.96,10.72305926
06/10/2020 12:30,12.26376,1.22818,12.3251059,1.43376,0.41818,1.4935,10.83,0.81,10.86024862,12.30376,-0.46182,12.31242413,1.43376,0.41818,1.4935,10.87,-0.88,10.9055628
06/10/2020 13:00,12.76392,0.96656,12.80046452,0.91392,0.26656,0.952,11.85,0.7,11.8706571,12.79392,-0.50344,12.80382134,0.91392,0.26656,0.952,11.88,-0.77,11.90492755
06/10/2020 13:30,12.50568,1.10124,12.55407351,0.65568,0.19124,0.683,11.85,0.91,11.88488957,12.53568,-0.77876,12.55984634,0.65568,0.19124,0.683,11.88,-0.97,11.91953439
06/10/2020 14:00,12.46344,1.34892,12.53622438,0.61344,0.17892,0.639,11.85,1.17,11.90761941,12.49344,-1.05108,12.53757601,0.61344,0.17892,0.639,11.88,-1.23,11.94350451
06/10/2020 14:30,12.48536,1.38698,12.56216255,0.91536,0.26698,0.9535,11.57,1.12,11.62408276,12.52536,-0.92302,12.55932359,0.91536,0.26698,0.9535,11.61,-1.19,11.67082688
06/10/2020 15:00,11.93304,1.24422,11.99773008,0.80304,0.23422,0.8365,11.13,1.01,11.17573264,11.97304,-0.83578,12.00217543,0.80304,0.23422,0.8365,11.17,-1.07,11.22113185
06/10/2020 15:30,12.51624,1.41432,12.59589476,1.38624,0.40432,1.444,11.13,1.01,11.17573264,12.55624,-0.66568,12.57387342,1.38624,0.40432,1.444,11.17,-1.07,11.22113185
06/10/2020 16:00,11.83552,1.28786,11.90538185,1.29552,0.37786,1.3495,10.54,0.91,10.57921075,11.86552,-0.59214,11.88028597,1.29552,0.37786,1.3495,10.57,-0.97,10.61441473
06/10/2020 16:30,11.97976,0.97868,12.01966989,0.74976,0.21868,0.781,11.23,0.76,11.25568745,12.01976,-0.60132,12.03479191,0.74976,0.21868,0.781,11.27,-0.82,11.29979203
06/10/2020 17:00,11.76784,0.67812,11.78736209,0.74784,0.21812,0.779,11.02,0.46,11.02959655,11.80784,-0.27188,11.81096966,0.74784,0.21812,0.779,11.06,-0.49,11.07084911
06/10/2020 17:30,11.57488,0.64934,11.59307938,0.85488,0.24934,0.8905,10.72,0.4,10.72746009,11.61488,-0.18066,11.61628492,0.85488,0.24934,0.8905,10.76,-0.43,10.76858858
06/10/2020 18:00,11.5592,0.5306,11.57137161,0.6192,0.1806,0.645,10.94,0.35,10.94559729,11.6092,-0.1794,11.61058607,0.6192,0.1806,0.645,10.99,-0.36,10.99589469
06/10/2020 18:30,11.54392,0.42406,11.55170619,0.25392,0.07406,0.2645,11.29,0.35,11.29542385,11.58392,-0.28594,11.58744857,0.25392,0.07406,0.2645,11.33,-0.36,11.33571789
06/10/2020 19:00,11.71512,0.63816,11.73248843,0.16512,0.04816,0.172,11.55,0.59,11.56505945,11.77512,-0.56184,11.78851624,0.16512,0.04816,0.172,11.61,-0.61,11.62601393
06/10/2020 19:30,11.692,0.766,11.71706533,0.192,0.056,0.2,11.5,0.71,11.52189655,11.742,-0.714,11.7636882,0.192,0.056,0.2,11.55,-0.77,11.57563821
06/10/2020 20:00,11.74648,0.64564,11.76421028,0.15648,0.04564,0.163,11.59,0.6,11.60552024,11.78648,-0.61436,11.80248063,0.15648,0.04564,0.163,11.63,-0.66,11.64871238
06/10/2020 20:30,11.04784,0.76562,11.07433712,0.56784,0.16562,0.5915,10.48,0.6,10.49716152,11.09784,-0.49438,11.10884622,0.56784,0.16562,0.5915,10.53,-0.66,10.55066349
06/10/2020 21:00,10.93816,0.48488,10.9489019,0.18816,0.05488,0.196,10.75,0.43,10.75859656,10.96816,-0.42512,10.97639562,0.18816,0.05488,0.196,10.78,-0.48,10.79068116
06/10/2020 21:30,10.75304,0.48922,10.76416302,0.20304,0.05922,0.2115,10.55,0.43,10.5587594,10.78304,-0.42078,10.7912468,0.20304,0.05922,0.2115,10.58,-0.48,10.59088287
06/10/2020 22:00,10.39808,0.06944,10.39831186,0.23808,0.06944,0.248,10.16,0,10.16,10.43808,-0.28056,10.44184984,0.23808,0.06944,0.248,10.2,-0.35,10.20600314
06/10/2020 22:30,9.53352,0.09436,9.533986962,0.32352,0.09436,0.337,9.21,0,9.21,9.56352,0.09436,9.563985498,0.32352,0.09436,0.337,9.24,0,9.24
06/10/2020 23:00,8.88184,1.36512,8.986135677,0.29184,0.08512,0.304,8.59,1.28,8.684843119,8.84184,2.61512,9.220465672,0.29184,0.08512,0.304,8.55,2.53,8.916467911
06/10/2020 23:30,8.98712,-0.28084,8.991506937,0.23712,0.06916,0.247,8.75,-0.35,8.756997202,9.00712,0.06916,9.007385514,0.23712,0.06916,0.247,8.77,0,8.77
07/10/2020 00:00,8.668,-0.301,8.673224602,0.168,0.049,0.175,8.5,-0.35,8.507202831,8.688,0.389,8.696704261,0.168,0.049,0.175,8.52,0.34,8.526781339
07/10/2020 00:30,8.71072,-0.28854,8.71549759,0.21072,0.06146,0.2195,8.5,-0.35,8.507202831,8.73072,0.06146,8.730936321,0.21072,0.06146,0.2195,8.52,0,8.52
07/10/2020 01:00,8.1576,-0.2982,8.163048511,0.1776,0.0518,0.185,7.98,-0.35,7.987671751,8.1876,0.4018,8.19745308,0.1776,0.0518,0.185,8.01,0.35,8.017643045
07/10/2020 01:30,8.28368,-0.19726,8.286028352,0.52368,0.15274,0.5455,7.76,-0.35,7.767889031,8.31368,0.50274,8.328866829,0.52368,0.15274,0.5455,7.79,0.35,7.79785868
07/10/2020 02:00,8.14008,-0.08456,8.140519197,0.91008,0.26544,0.948,7.23,-0.35,7.238466688,8.16008,0.26544,8.16439612,0.91008,0.26544,0.948,7.25,0,7.25
07/10/2020 02:30,8.53776,-0.30982,8.543379557,0.13776,0.04018,0.1435,8.4,-0.35,8.407288505,8.55776,0.39018,8.566650258,0.13776,0.04018,0.1435,8.42,0.35,8.427271207
07/10/2020 03:00,8.11752,-0.23114,8.120810098,0.40752,0.11886,0.4245,7.71,-0.35,7.71794014,8.14752,0.46886,8.160999439,0.40752,0.11886,0.4245,7.74,0.35,7.747909395
07/10/2020 03:30,8.1828,-0.2121,8.185548378,0.4728,0.1379,0.4925,7.71,-0.35,7.71794014,8.2128,0.4879,8.227279638,0.4728,0.1379,0.4925,7.74,0.35,7.747909395
07/10/2020 04:00,8.414,-0.308,8.419635384,0.144,0.042,0.15,8.27,-0.35,8.277402974,8.444,0.392,8.453094108,0.144,0.042,0.15,8.3,0.35,8.30737624
07/10/2020 04:30,7.94512,0.08566,7.945581757,0.94512,0.27566,0.9845,7,-0.19,7.002578097,7.97512,0.72566,8.008066024,0.94512,0.27566,0.9845,7.03,0.45,7.044387837
07/10/2020 05:00,7.97856,-0.14042,7.979795577,0.71856,0.20958,0.7485,7.26,-0.35,7.268431743,8.00856,0.20958,8.011301832,0.71856,0.20958,0.7485,7.29,0,7.29
07/10/2020 05:30,8.14504,-0.12978,8.146073867,0.75504,0.22022,0.7865,7.39,-0.35,7.398283585,8.17504,0.57022,8.194902675,0.75504,0.22022,0.7865,7.42,0.35,7.42825013
07/10/2020 06:00,8.72872,0.68796,8.755789045,1.15872,0.33796,1.207,7.57,0.35,7.57808683,8.75872,-0.01204,8.758728275,1.15872,0.33796,1.207,7.6,-0.35,7.608054942
07/10/2020 06:30,9.8436,0.7648,9.873265924,0.1536,0.0448,0.16,9.69,0.72,9.716712407,9.8636,-0.1852,9.865338514,0.1536,0.0448,0.16,9.71,-0.23,9.712723614
07/10/2020 07:00,10.26712,0.55166,10.28192987,0.65712,0.19166,0.6845,9.61,0.36,9.616740612,10.29712,-0.17834,10.29866426,0.65712,0.19166,0.6845,9.64,-0.37,9.647098009
07/10/2020 07:30,11.14192,0.61806,11.15904922,0.54192,0.15806,0.5645,10.6,0.46,10.60997644,11.18192,-0.35194,11.18745711,0.54192,0.15806,0.5645,10.64,-0.51,10.65221573
07/10/2020 08:00,11.44792,1.01356,11.492701,0.93792,0.27356,0.977,10.51,0.74,10.53601917,11.48792,-0.53644,11.50043798,0.93792,0.27356,0.977,10.55,-0.81,10.5810491
07/10/2020 08:30,11.65648,0.92564,11.69317474,0.63648,0.18564,0.663,11.02,0.74,11.04481779,11.69648,-0.62436,11.71313236,0.63648,0.18564,0.663,11.06,-0.81,11.08962127
07/10/2020 09:00,12.05232,0.97776,12.09191598,0.47232,0.13776,0.492,11.58,0.84,11.61042635,12.09232,-0.76224,12.1163201,0.47232,0.13776,0.492,11.62,-0.9,11.65480159
07/10/2020 09:30,12.0448,1.4714,12.13434073,0.9648,0.2814,1.005,11.08,1.19,11.1437202,12.0848,-0.9586,12.12275979,0.9648,0.2814,1.005,11.12,-1.24,11.18892309
07/10/2020 10:00,12.65528,1.59654,12.75558904,0.84528,0.24654,0.8805,11.81,1.35,11.88690877,12.69528,-1.17346,12.74939774,0.84528,0.24654,0.8805,11.85,-1.42,11.93477691
07/10/2020 10:30,12.2236,1.6748,12.33780175,1.1136,0.3248,1.16,11.11,1.35,11.19172015,12.2536,-1.0952,12.30244594,1.1136,0.3248,1.16,11.14,-1.42,11.23013802
07/10/2020 11:00,12.91888,2.28134,13.11876414,2.19888,0.64134,2.2905,10.72,1.64,10.84472222,12.94888,-1.05866,12.99208429,2.19888,0.64134,2.2905,10.75,-1.7,10.88358856
07/10/2020 11:30,12.00672,2.64946,12.29556682,3.18672,0.92946,3.3195,8.82,1.72,8.986144891,12.02672,-0.85054,12.05675795,3.18672,0.92946,3.3195,8.84,-1.78,9.017427571
07/10/2020 12:00,11.91208,2.68394,12.21069956,3.44208,1.00394,3.5855,8.47,1.68,8.635004343,11.93208,-0.73606,11.95476129,3.44208,1.00394,3.5855,8.49,-1.74,8.66646987
07/10/2020 12:30,11.72992,2.17706,11.93023945,2.14992,0.62706,2.2395,9.58,1.55,9.704581392,11.74992,-0.98294,11.79096226,2.14992,0.62706,2.2395,9.6,-1.61,9.734069036
07/10/2020 13:00,12.28208,2.70894,12.57727495,2.84208,0.82894,2.9605,9.44,1.88,9.625383109,12.25208,0.24894,12.25460874,2.84208,0.82894,2.9605,9.41,-0.58,9.427857657
07/10/2020 13:30,11.84888,2.19884,12.05117648,2.73888,0.79884,2.853,9.11,1.4,9.216946349,11.84888,-0.21116,11.8507614,2.73888,0.79884,2.853,9.11,-1.01,9.16581693
07/10/2020 14:00,11.73912,2.53766,12.01027296,3.24912,0.94766,3.3845,8.49,1.59,8.637603834,11.75912,-0.70234,11.78007575,3.24912,0.94766,3.3845,8.51,-1.65,8.668483143
07/10/2020 14:30,11.63056,2.21058,11.83877485,2.71056,0.79058,2.8235,8.92,1.42,9.032319746,11.65056,-0.67942,11.67035389,2.71056,0.79058,2.8235,8.94,-1.47,9.060049669
07/10/2020 15:00,11.42936,2.20148,11.63944948,2.67936,0.78148,2.791,8.75,1.42,8.86447404,11.44936,-0.68852,11.47004377,2.67936,0.78148,2.791,8.77,-1.47,8.892345023
07/10/2020 15:30,11.29064,1.47602,11.38671097,1.70064,0.49602,1.7715,9.59,0.98,9.639942946,11.32064,-0.54398,11.33370214,1.70064,0.49602,1.7715,9.62,-1.04,9.676052914
07/10/2020 16:00,11.1564,1.4377,11.24865513,1.7064,0.4977,1.7775,9.45,0.94,9.496636247,11.1864,-0.4923,11.19722753,1.7064,0.4977,1.7775,9.48,-0.99,9.531552864
07/10/2020 16:30,11.13776,1.16518,11.19854197,0.97776,0.28518,1.0185,10.16,0.88,10.19803903,11.17776,-0.65482,11.19692404,0.97776,0.28518,1.0185,10.2,-0.94,10.24322215
07/10/2020 17:00,11.31712,0.89166,11.35219198,0.41712,0.12166,0.4345,10.9,0.77,10.9271634,11.35712,-0.70834,11.37918803,0.41712,0.12166,0.4345,10.94,-0.83,10.9714402
07/10/2020 17:30,11.19392,0.79906,11.22240357,0.37392,0.10906,0.3895,10.82,0.69,10.8419786,11.23392,-0.64094,11.25218924,0.37392,0.10906,0.3895,10.86,-0.75,10.88586698
07/10/2020 18:00,11.1008,0.6519,11.1199251,0.2808,0.0819,0.2925,10.82,0.57,10.83500346,11.1408,-0.5481,11.15427444,0.2808,0.0819,0.2925,10.86,-0.63,10.87825813
07/10/2020 18:30,11.62016,0.52088,11.63182851,0.14016,0.04088,0.146,11.48,0.48,11.49003046,11.66016,-0.49912,11.67083767,0.14016,0.04088,0.146,11.52,-0.54,11.53264931
07/10/2020 19:00,11.8436,0.5748,11.85754005,0.1536,0.0448,0.16,11.69,0.53,11.70200837,11.8936,-0.5552,11.90655147,0.1536,0.0448,0.16,11.74,-0.6,11.7553222
07/10/2020 19:30,11.9216,0.6713,11.94048534,0.1416,0.0413,0.1475,11.78,0.63,11.79683432,11.9816,-0.6487,11.9991479,0.1416,0.0413,0.1475,11.84,-0.69,11.86008853
07/10/2020 20:00,11.41552,0.63536,11.43318762,0.15552,0.04536,0.162,11.26,0.59,11.27544678,11.46552,-0.60464,11.48145193,0.15552,0.04536,0.162,11.31,-0.65,11.32866276
07/10/2020 20:30,11.03176,0.65468,11.05116892,0.22176,0.06468,0.231,10.81,0.59,10.82608886,11.08176,-0.58532,11.09720705,0.22176,0.06468,0.231,10.86,-0.65,10.87943473
07/10/2020 21:00,10.7308,0.6319,10.74938911,0.2808,0.0819,0.2925,10.45,0.55,10.46446367,10.7708,-0.5281,10.78373879,0.2808,0.0819,0.2925,10.49,-0.61,10.50772097
07/10/2020 21:30,10.15752,0.52636,10.17114877,0.22752,0.06636,0.237,9.93,0.46,9.940648872,10.19752,-0.44364,10.20716565,0.22752,0.06636,0.237,9.97,-0.51,9.98303561
07/10/2020 22:00,9.88712,0.43916,9.896868363,0.23712,0.06916,0.247,9.65,0.37,9.657090659,9.92712,-0.34084,9.932969516,0.23712,0.06916,0.247,9.69,-0.41,9.698670012
07/10/2020 22:30,9.11472,0.10346,9.115307162,0.35472,0.10346,0.3695,8.76,0,8.76,9.14472,0.10346,9.145305235,0.35472,0.10346,0.3695,8.79,0,8.79
07/10/2020 23:00,9.00144,-0.25208,9.004968984,0.30144,0.08792,0.314,8.7,-0.34,8.706641143,9.03144,0.08792,9.031867935,0.30144,0.08792,0.314,8.73,0,8.73
07/10/2020 23:30,9.20616,0.05138,9.206303376,0.17616,0.05138,0.1835,9.03,0,9.03,9.23616,0.05138,9.23630291,0.17616,0.05138,0.1835,9.06,0,9.06
08/10/2020 00:00,8.86624,0.05432,8.866406397,0.18624,0.05432,0.194,8.68,0,8.68,8.88624,0.05432,8.886406023,0.18624,0.05432,0.194,8.7,0,8.7
08/10/2020 00:30,8.97824,0.05782,8.978426179,0.19824,0.05782,0.2065,8.78,0,8.78,8.99824,0.05782,8.998425765,0.19824,0.05782,0.2065,8.8,0,8.8
08/10/2020 01:00,8.15752,0.11886,8.158385885,0.40752,0.11886,0.4245,7.75,0,7.75,8.17752,0.11886,8.178383768,0.40752,0.11886,0.4245,7.77,0,7.77
08/10/2020 01:30,8.016,-0.0945,8.016557007,0.876,0.2555,0.9125,7.14,-0.35,7.148573284,8.036,0.2555,8.040060712,0.876,0.2555,0.9125,7.16,0,7.16
08/10/2020 02:00,8.23416,-0.23212,8.237431068,0.40416,0.11788,0.421,7.83,-0.35,7.837818574,8.25416,0.47788,8.267982015,0.40416,0.11788,0.421,7.85,0.36,7.858250441
08/10/2020 02:30,8.67728,-0.30996,8.682814256,0.13728,0.04004,0.143,8.54,-0.35,8.547169122,8.69728,0.40004,8.706475257,0.13728,0.04004,0.143,8.56,0.36,8.567566749
08/10/2020 03:00,8.20024,-0.30618,8.205954073,0.15024,0.04382,0.1565,8.05,-0.35,8.057605103,8.23024,0.40382,8.240140839,0.15024,0.04382,0.1565,8.08,0.36,8.088015826
08/10/2020 03:30,7.86512,-0.26684,7.86964524,0.28512,0.08316,0.297,7.58,-0.35,7.588076173,7.88512,0.44316,7.897563434,0.28512,0.08316,0.297,7.6,0.36,7.608521538
08/10/2020 04:00,8.29776,0.23018,8.300951985,0.13776,0.04018,0.1435,8.16,0.19,8.16221171,8.29776,1.39018,8.413407244,0.13776,0.04018,0.1435,8.16,1.35,8.270918933
08/10/2020 04:30,8.65968,-0.33926,8.666323041,0.13968,0.04074,0.1455,8.52,-0.38,8.528469968,8.68968,0.42074,8.699859806,0.13968,0.04074,0.1455,8.55,0.38,8.558440278
08/10/2020 05:00,8.7516,-0.3387,8.758151646,0.1416,0.0413,0.1475,8.61,-0.38,8.618381519,8.7716,0.4213,8.781711692,0.1416,0.0413,0.1475,8.63,0.38,8.638362113
08/10/2020 05:30,8.37792,0.93606,8.430050525,0.15792,0.04606,0.1645,8.22,0.89,8.26804088,8.36792,0.00606,8.367922194,0.15792,0.04606,0.1645,8.21,-0.04,8.210097442
08/10/2020 06:00,8.6724,0.6757,8.698683363,0.3624,0.1057,0.3775,8.31,0.57,8.329525797,8.6924,-0.5143,8.707601406,0.3624,0.1057,0.3775,8.33,-0.62,8.353041362
08/10/2020 06:30,9.71216,0.59938,9.730637608,0.27216,0.07938,0.2835,9.44,0.52,9.454311186,9.74216,-0.49062,9.75450611,0.27216,0.07938,0.2835,9.47,-0.57,9.487138662
08/10/2020 07:00,10.448,0.8715,10.48428425,0.348,0.1015,0.3625,10.1,0.77,10.12930896,10.468,-0.7185,10.49262914,0.348,0.1015,0.3625,10.12,-0.82,10.15316699
08/10/2020 07:30,10.90592,1.15506,10.96691637,0.80592,0.23506,0.8395,10.1,0.92,10.14181443,10.92592,-0.74494,10.95128593,0.80592,0.23506,0.8395,10.12,-0.98,10.16733987
08/10/2020 08:00,11.39056,1.94058,11.55468337,0.79056,0.23058,0.8235,10.6,1.71,10.73704335,11.38056,-0.20942,11.38248666,0.79056,0.23058,0.8235,10.59,-0.44,10.59913676
08/10/2020 08:30,11.83408,1.25994,11.90096207,0.75408,0.21994,0.7855,11.08,1.04,11.12870163,11.88408,-0.88006,11.91662129,0.75408,0.21994,0.7855,11.13,-1.1,11.1842255
08/10/2020 09:00,12.22352,1.19936,12.28221908,0.44352,0.12936,0.462,11.78,1.07,11.82849526,12.27352,-1.02064,12.31588402,0.44352,0.12936,0.462,11.83,-1.15,11.88576459
