Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/10/2020 09:30,12.35456,1.35758,12.42892498,0.57456,0.16758,0.5985,11.78,1.19,11.83995355,12.40456,-1.09242,12.45256962,0.57456,0.16758,0.5985,11.83,-1.26,11.89691136
08/10/2020 10:00,12.16856,1.55208,12.2671433,1.13856,0.33208,1.186,11.03,1.22,11.09726543,12.20856,-0.95792,12.24608297,1.13856,0.33208,1.186,11.07,-1.29,11.14490915
08/10/2020 10:30,12.37544,1.86742,12.51554124,0.98544,0.28742,1.0265,11.39,1.58,11.49906518,12.34544,0.03742,12.34549671,0.98544,0.28742,1.0265,11.36,-0.25,11.36275055
08/10/2020 11:00,12.9964,0.9902,13.03406725,0.2064,0.0602,0.215,12.79,0.93,12.823767,13.0364,-0.9398,13.07023141,0.2064,0.0602,0.215,12.83,-1,12.86891215
08/10/2020 11:30,12.6964,1.1652,12.74975545,0.8064,0.2352,0.84,11.89,0.93,11.92631544,12.7364,-0.7648,12.75934183,0.8064,0.2352,0.84,11.93,-1,11.97183779
08/10/2020 12:00,12.45544,1.09492,12.50347293,0.56544,0.16492,0.589,11.89,0.93,11.92631544,12.49544,-0.83508,12.52331344,0.56544,0.16492,0.589,11.93,-1,11.97183779
08/10/2020 12:30,12.37664,1.22152,12.43677325,0.89664,0.26152,0.934,11.48,0.96,11.52006944,12.41664,-0.76848,12.44039832,0.89664,0.26152,0.934,11.52,-1.03,11.56595435
08/10/2020 13:00,12.58704,1.14372,12.63889518,1.00704,0.29372,1.049,11.58,0.85,11.61115412,12.62704,-0.63628,12.643061,1.00704,0.29372,1.049,11.62,-0.93,11.6571566
08/10/2020 13:30,12.51864,1.36252,12.59256956,0.72864,0.21252,0.759,11.79,1.15,11.8459529,12.55864,-1.00748,12.59898625,0.72864,0.21252,0.759,11.83,-1.22,11.89274148
08/10/2020 14:00,12.19032,1.54676,12.28805795,0.88032,0.25676,0.917,11.31,1.29,11.38332992,12.23032,-1.09324,12.27908388,0.88032,0.25676,0.917,11.35,-1.35,11.43000437
08/10/2020 14:30,11.89,1.385,11.97039369,0.84,0.245,0.875,11.05,1.14,11.10864978,11.92,-0.955,11.95819489,0.84,0.245,0.875,11.08,-1.2,11.14479251
08/10/2020 15:00,12.05632,1.31976,12.12833947,0.61632,0.17976,0.642,11.44,1.14,11.49666038,12.10632,-1.02024,12.14923346,0.61632,0.17976,0.642,11.49,-1.2,11.55249324
08/10/2020 15:30,12.26,7.1125,14.17375237,1.14,0.3325,1.1875,11.12,6.78,13.02393182,11.77,5.2225,12.87662247,1.14,0.3325,1.1875,10.63,4.89,11.70081194
08/10/2020 16:00,12.04856,7.20208,14.03701373,0.65856,0.19208,0.686,11.39,7.01,13.3743112,11.50856,5.60208,12.79961928,0.65856,0.19208,0.686,10.85,5.41,12.123968
08/10/2020 16:30,12.208,6.884,14.01516036,0.288,0.084,0.3,11.92,6.8,13.72320662,11.668,5.664,12.97008558,0.288,0.084,0.3,11.38,5.58,12.67441517
08/10/2020 17:00,11.85136,6.75748,13.64251699,0.47136,0.13748,0.491,11.38,6.62,13.16543961,11.33136,5.90748,12.77881213,0.47136,0.13748,0.491,10.86,5.77,12.29766238
08/10/2020 17:30,11.42896,6.63928,13.21745685,0.64896,0.18928,0.676,10.78,6.45,12.56228084,10.91896,6.15928,12.53636381,0.64896,0.18928,0.676,10.27,5.97,11.87913296
08/10/2020 18:00,11.23888,6.45384,12.96011089,0.45888,0.13384,0.478,10.78,6.32,12.49603137,10.72888,6.23384,12.40844983,0.45888,0.13384,0.478,10.27,6.1,11.94499477
08/10/2020 18:30,11.10832,6.34326,12.7918615,0.38832,0.11326,0.4045,10.72,6.23,12.39884269,10.59832,6.30326,12.33107755,0.38832,0.11326,0.4045,10.21,6.19,11.93985762
08/10/2020 19:00,11.47576,3.99168,12.15016777,0.48576,0.14168,0.506,10.99,3.85,11.64485294,11.21576,3.26168,11.68040362,0.48576,0.14168,0.506,10.73,3.12,11.17440379
08/10/2020 19:30,11.78344,0.37392,11.78937125,0.01344,0.00392,0.014,11.77,0.37,11.7758142,11.82344,-0.37608,11.82941966,0.01344,0.00392,0.014,11.81,-0.38,11.81611188
08/10/2020 20:00,11.4316,0.5363,11.44417303,0.0216,0.0063,0.0225,11.41,0.53,11.42230275,11.4716,-0.5837,11.48644036,0.0216,0.0063,0.0225,11.45,-0.59,11.4651908
08/10/2020 20:30,10.88904,0.59972,10.90554245,0.23904,0.06972,0.249,10.65,0.53,10.66317964,10.92904,-0.52028,10.94141703,0.23904,0.06972,0.249,10.69,-0.59,10.70626919
08/10/2020 21:00,10.65216,0.48438,10.66316729,0.15216,0.04438,0.1585,10.5,0.44,10.509215,10.70216,-0.41562,10.71022729,0.15216,0.04438,0.1585,10.55,-0.46,10.56002367
08/10/2020 21:30,10.404,0.3745,10.41073803,0.084,0.0245,0.0875,10.32,0.35,10.32593337,10.444,-0.3455,10.44971321,0.084,0.0245,0.0875,10.36,-0.37,10.36660504
08/10/2020 22:00,9.76128,0.06454,9.761493362,0.22128,0.06454,0.2305,9.54,0,9.54,9.80128,0.06454,9.801492491,0.22128,0.06454,0.2305,9.58,0,9.58
08/10/2020 22:30,9.1724,0.0882,9.172824047,0.3024,0.0882,0.315,8.87,0,8.87,9.2124,0.0882,9.212822206,0.3024,0.0882,0.315,8.91,0,8.91
08/10/2020 23:00,9.1968,0.0049,9.196801305,0.0168,0.0049,0.0175,9.18,0,9.18,9.2268,0.0049,9.226801301,0.0168,0.0049,0.0175,9.21,0,9.21
08/10/2020 23:30,8.84896,0.04928,8.849097219,0.16896,0.04928,0.176,8.68,0,8.68,8.87896,0.04928,8.879096756,0.16896,0.04928,0.176,8.71,0,8.71
09/10/2020 00:00,8.64368,0.08274,8.644075997,0.28368,0.08274,0.2955,8.36,0,8.36,8.67368,0.08274,8.674074628,0.28368,0.08274,0.2955,8.39,0,8.39
09/10/2020 00:30,8.39104,0.07322,8.391359452,0.25104,0.07322,0.2615,8.14,0,8.14,8.42104,-0.17678,8.422895337,0.25104,0.07322,0.2615,8.17,-0.25,8.173824074
09/10/2020 01:00,8.43832,-0.34424,8.445338691,0.08832,0.02576,0.092,8.35,-0.37,8.358193585,8.46832,0.37576,8.476652594,0.08832,0.02576,0.092,8.38,0.35,8.387305884
09/10/2020 01:30,8.1672,-0.3329,8.173981787,0.1272,0.0371,0.1325,8.04,-0.37,8.048509179,8.1972,0.3871,8.206335007,0.1272,0.0371,0.1325,8.07,0.35,8.077586273
09/10/2020 02:00,8.08368,-0.28226,8.088606373,0.40368,0.11774,0.4205,7.68,-0.4,7.690409612,8.11368,0.46774,8.127151029,0.40368,0.11774,0.4205,7.71,0.35,7.71794014
09/10/2020 02:30,8.19816,-0.27512,8.202775043,0.42816,0.12488,0.446,7.77,-0.4,7.780289198,8.21816,0.47488,8.231868852,0.42816,0.12488,0.446,7.79,0.35,7.79785868
09/10/2020 03:00,8.11984,-0.38838,8.129122994,0.03984,0.01162,0.0415,8.08,-0.4,8.089894931,8.13984,0.36162,8.147868694,0.03984,0.01162,0.0415,8.1,0.35,8.107558202
09/10/2020 03:30,7.82848,-0.37086,7.837259486,0.40848,0.11914,0.4255,7.42,-0.49,7.436161644,7.84848,0.56914,7.869088807,0.40848,0.11914,0.4255,7.44,0.45,7.453596447
09/10/2020 04:00,7.82168,-0.30576,7.827654004,0.63168,0.18424,0.658,7.19,-0.49,7.206677459,7.85168,0.63424,7.877254547,0.63168,0.18424,0.658,7.22,0.45,7.234009953
09/10/2020 04:30,7.94632,-0.40774,7.956774061,0.07632,0.02226,0.0795,7.87,-0.43,7.881738387,7.97632,0.41226,7.986966824,0.07632,0.02226,0.0795,7.9,0.39,7.909620724
09/10/2020 05:00,7.7788,-0.3516,7.786742066,0.2688,0.0784,0.28,7.51,-0.43,7.52230018,7.8088,0.4684,7.822835547,0.2688,0.0784,0.28,7.54,0.39,7.55007947
09/10/2020 05:30,8.06376,-0.37932,8.072676694,0.17376,0.05068,0.181,7.89,-0.43,7.901708676,8.08376,0.44068,8.095762756,0.17376,0.05068,0.181,7.91,0.39,7.919608576
09/10/2020 06:00,8.5456,-0.2867,8.550407958,0.2856,0.0833,0.2975,8.26,-0.37,8.268282772,8.5756,0.4333,8.586539713,0.2856,0.0833,0.2975,8.29,0.35,8.29738513
09/10/2020 06:30,9.27072,-0.10854,9.271355362,0.21072,0.06146,0.2195,9.06,-0.17,9.061594782,9.31072,-0.36854,9.318010981,0.21072,0.06146,0.2195,9.1,-0.43,9.110153676
09/10/2020 07:00,9.98832,0.59326,10.00592294,0.38832,0.11326,0.4045,9.6,0.48,9.611992509,10.02832,-0.40674,10.03656512,0.38832,0.11326,0.4045,9.64,-0.52,9.654014709
09/10/2020 07:30,10.84312,0.76216,10.86987301,0.21312,0.06216,0.222,10.63,0.7,10.65302305,10.89312,-0.68784,10.91481503,0.21312,0.06216,0.222,10.68,-0.75,10.70630188
09/10/2020 08:00,11.17912,1.03016,11.22648447,0.54912,0.16016,0.572,10.63,0.87,10.66554265,11.22912,-0.76984,11.2554782,0.54912,0.16016,0.572,10.68,-0.93,10.7204151
09/10/2020 08:30,11.81616,0.85138,11.84679218,0.41616,0.12138,0.4335,11.4,0.73,11.4233489,11.85616,-0.66862,11.87499822,0.41616,0.12138,0.4335,11.44,-0.79,11.46724466
09/10/2020 09:00,12.01656,1.25608,12.08203009,0.70656,0.20608,0.736,11.31,1.05,11.35863548,12.05656,-0.90392,12.09039745,0.70656,0.20608,0.736,11.35,-1.11,11.40414837
09/10/2020 09:30,12.39864,1.39752,12.47715256,0.84864,0.24752,0.884,11.55,1.15,11.60710989,12.43864,-0.96248,12.47582193,0.84864,0.24752,0.884,11.59,-1.21,11.65299103
09/10/2020 10:00,12.62232,1.19526,12.67878577,0.53232,0.15526,0.5545,12.09,1.04,12.13464874,12.66232,-0.94474,12.69751477,0.53232,0.15526,0.5545,12.13,-1.1,12.17977422
09/10/2020 10:30,12.0124,1.3382,12.08670894,1.0224,0.2982,1.065,10.99,1.04,11.0390987,12.0524,-0.8018,12.0790409,1.0224,0.2982,1.065,11.03,-1.1,11.0847147
09/10/2020 11:00,12.48232,1.57026,12.58070066,1.37232,0.40026,1.4295,11.11,1.17,11.17143679,12.52232,-0.81974,12.54912235,1.37232,0.40026,1.4295,11.15,-1.22,11.21654581
09/10/2020 11:30,11.96112,1.80616,12.09671879,2.18112,0.63616,2.272,9.78,1.17,9.849736037,11.99112,-0.58384,12.00532499,2.18112,0.63616,2.272,9.81,-1.22,9.885570292
09/10/2020 12:00,11.91248,1.83864,12.05353794,2.53248,0.73864,2.638,9.38,1.1,9.444278691,11.93248,-0.41136,11.9395685,2.53248,0.73864,2.638,9.4,-1.15,9.470084477
09/10/2020 12:30,11.43288,1.82084,11.57696866,2.88288,0.84084,3.003,8.55,0.98,8.605980479,11.45288,-0.17916,11.45428123,2.88288,0.84084,3.003,8.57,-1.02,8.630486661
09/10/2020 13:00,11.44192,1.29056,11.51447256,1.44192,0.42056,1.502,10,0.87,10.03777366,11.48192,-0.49944,11.49277718,1.44192,0.42056,1.502,10.04,-0.92,10.08206328
09/10/2020 13:30,11.416,1.4455,11.50715109,2.076,0.6055,2.1625,9.34,0.84,9.377696945,11.446,-0.2845,11.4495352,2.076,0.6055,2.1625,9.37,-0.89,9.412172969
09/10/2020 14:00,11.72056,2.86308,12.06518768,0.97056,0.28308,1.011,10.75,2.58,11.05526571,11.67056,1.42308,11.75700333,0.97056,0.28308,1.011,10.7,1.14,10.76055761
09/10/2020 14:30,10.94112,1.39866,11.03015669,1.40112,0.40866,1.4595,9.54,0.99,9.591230369,10.96112,-0.08134,10.9614218,1.40112,0.40866,1.4595,9.56,-0.49,9.572549295
09/10/2020 15:00,11.95416,1.56288,12.05589214,1.24416,0.36288,1.296,10.71,1.2,10.77701721,11.97416,-0.31712,11.97835852,1.24416,0.36288,1.296,10.73,-0.68,10.75152547
09/10/2020 15:30,11.59928,0.89354,11.63364561,0.38928,0.11354,0.4055,11.21,0.78,11.23710372,11.64928,-0.68646,11.66948807,0.38928,0.11354,0.4055,11.26,-0.8,11.28838341
09/10/2020 16:00,11.48048,0.92264,11.51749476,0.66048,0.19264,0.688,10.82,0.73,10.84459773,11.53048,-0.56736,11.5444301,0.66048,0.19264,0.688,10.87,-0.76,10.89653615
09/10/2020 16:30,11.65776,0.85018,11.68871996,0.61776,0.18018,0.6435,11.04,0.67,11.06031193,11.70776,-0.51982,11.71929422,0.61776,0.18018,0.6435,11.09,-0.7,11.11207001
09/10/2020 17:00,11.39744,1.03092,11.44396936,1.23744,0.36092,1.289,10.16,0.67,10.18206757,11.43744,-0.33908,11.44246516,1.23744,0.36092,1.289,10.2,-0.7,10.22399139
09/10/2020 17:30,11.34032,1.22426,11.40621192,1.18032,0.34426,1.2295,10.16,0.88,10.19803903,11.38032,-0.04574,11.38041192,1.18032,0.34426,1.2295,10.2,-0.39,10.20745316
09/10/2020 18:00,10.89056,0.59308,10.90669707,0.73056,0.21308,0.761,10.16,0.38,10.16710382,10.93056,-0.17692,10.9319917,0.73056,0.21308,0.761,10.2,-0.39,10.20745316
09/10/2020 18:30,10.9468,0.4424,10.95573585,0.3168,0.0924,0.33,10.63,0.35,10.63576043,10.9968,-0.2676,11.00005545,0.3168,0.0924,0.33,10.68,-0.36,10.68606569
09/10/2020 19:00,11.09168,0.59424,11.10758688,0.63168,0.18424,0.658,10.46,0.41,10.46803229,11.16168,-0.23576,11.16416962,0.63168,0.18424,0.658,10.53,-0.42,10.53837274
09/10/2020 19:30,11.27216,0.52938,11.28458392,0.27216,0.07938,0.2835,11,0.45,11.0092007,11.32216,-0.39062,11.32889629,0.27216,0.07938,0.2835,11.05,-0.47,11.05999096
09/10/2020 20:00,11.07832,0.43076,11.08669149,0.20832,0.06076,0.217,10.87,0.37,10.87629533,11.13832,-0.31924,11.142894,0.20832,0.06076,0.217,10.93,-0.38,10.93660368
09/10/2020 20:30,10.79584,3.86712,11.46755329,0.19584,0.05712,0.204,10.6,3.81,11.26392915,10.66584,3.30712,11.1667894,0.19584,0.05712,0.204,10.47,3.25,10.96281898
09/10/2020 21:00,10.33952,6.70986,12.32590342,0.47952,0.13986,0.4995,9.86,6.57,11.84839652,10.04952,6.64986,12.05045602,0.47952,0.13986,0.4995,9.57,6.51,11.57432503
09/10/2020 21:30,10.06112,0.05866,10.061291,0.20112,0.05866,0.2095,9.86,0,9.86,10.07112,0.05866,10.07129083,0.20112,0.05866,0.2095,9.87,0,9.87
09/10/2020 22:00,9.55176,0.53718,9.566853268,0.64176,0.18718,0.6685,8.91,0.35,8.916871649,9.59176,-0.16282,9.593141834,0.64176,0.18718,0.6685,8.95,-0.35,8.956840961
09/10/2020 22:30,9.32368,0.06524,9.323908247,0.22368,0.06524,0.233,9.1,0,9.1,9.36368,0.06524,9.363907272,0.22368,0.06524,0.233,9.14,0,9.14
09/10/2020 23:00,9.024,0.042,9.024097739,0.144,0.042,0.15,8.88,0,8.88,9.054,0.042,9.054097415,0.144,0.042,0.15,8.91,0,8.91
09/10/2020 23:30,8.20512,1.96816,8.437869873,0.64512,0.18816,0.672,7.56,1.78,7.766723891,8.21512,3.00816,8.748555492,0.64512,0.18816,0.672,7.57,2.82,8.078199057
10/10/2020 00:00,8.58328,-0.37196,8.59133574,0.23328,0.06804,0.243,8.35,-0.44,8.361584778,8.61328,0.49804,8.627666904,0.23328,0.06804,0.243,8.38,0.43,8.391024967
10/10/2020 00:30,8.1,-0.41,8.110369905,0.24,0.07,0.25,7.86,-0.48,7.874642849,8.14,0.53,8.157236052,0.24,0.07,0.25,7.9,0.46,7.913381073
10/10/2020 01:00,7.90256,-0.35092,7.910347616,0.20256,0.05908,0.211,7.7,-0.41,7.710907858,7.93256,0.45908,7.945833034,0.20256,0.05908,0.211,7.73,0.4,7.74034237
10/10/2020 01:30,7.81976,-0.37132,7.82857107,0.26976,0.07868,0.281,7.55,-0.45,7.563398707,7.84976,0.51868,7.866877462,0.26976,0.07868,0.281,7.58,0.44,7.592759709
10/10/2020 02:00,8.03032,-0.39824,8.040188704,0.28032,0.08176,0.292,7.75,-0.48,7.764850288,8.07032,0.52176,8.087168751,0.28032,0.08176,0.292,7.79,0.44,7.802416292
10/10/2020 02:30,7.74032,-0.41574,7.751476856,0.46032,0.13426,0.4795,7.28,-0.55,7.300746537,7.77032,0.66426,7.798661055,0.46032,0.13426,0.4795,7.31,0.53,7.329188222
10/10/2020 03:00,7.85432,-0.46124,7.867851359,0.30432,0.08876,0.317,7.55,-0.55,7.570006605,7.88432,0.61876,7.908562815,0.30432,0.08876,0.317,7.58,0.53,7.598506432
10/10/2020 03:30,7.62784,-0.44188,7.640628312,0.26784,0.07812,0.279,7.36,-0.52,7.378346698,7.65784,0.60812,7.681947891,0.26784,0.07812,0.279,7.39,0.53,7.408981037
10/10/2020 04:00,7.74872,-0.47954,7.76354431,0.13872,0.04046,0.1445,7.61,-0.52,7.627745407,7.77872,0.57046,7.79960957,0.13872,0.04046,0.1445,7.64,0.53,7.658361444
10/10/2020 04:30,7.87968,-0.47926,7.894241385,0.13968,0.04074,0.1455,7.74,-0.52,7.757448034,7.90968,0.53074,7.927466345,0.13968,0.04074,0.1455,7.77,0.49,7.78543512
10/10/2020 05:00,7.65968,-0.47926,7.67465881,0.13968,0.04074,0.1455,7.52,-0.52,7.537957283,7.68968,0.53074,7.707974017,0.13968,0.04074,0.1455,7.55,0.49,7.565883954
10/10/2020 05:30,7.48752,-0.55114,7.507776705,0.16752,0.04886,0.1745,7.32,-0.6,7.344548999,7.51752,0.63886,7.544617224,0.16752,0.04886,0.1745,7.35,0.59,7.373642248
10/10/2020 06:00,7.64688,-0.64466,7.674005489,0.32688,0.09534,0.3405,7.32,-0.74,7.357309291,7.67688,0.82534,7.721118614,0.32688,0.09534,0.3405,7.35,0.73,7.386162739
10/10/2020 06:30,7.95912,-0.21484,7.962019053,0.42912,0.12516,0.447,7.53,-0.34,7.537672054,7.96912,1.20516,8.059732266,0.42912,0.12516,0.447,7.54,1.08,7.616954772
10/10/2020 07:00,8.34984,-0.57838,8.369847755,0.27984,0.08162,0.2915,8.07,-0.66,8.096943868,8.38984,0.72162,8.420816507,0.27984,0.08162,0.2915,8.11,0.64,8.13521358
10/10/2020 07:30,8.60416,-0.67462,8.630566693,0.46416,0.13538,0.4835,8.14,-0.81,8.180201709,8.64416,0.92538,8.693551072,0.46416,0.13538,0.4835,8.18,0.79,8.218059382
10/10/2020 08:00,9.03496,-0.73272,9.064622485,0.26496,0.07728,0.276,8.77,-0.81,8.807326496,9.06496,0.83728,9.103545331,0.26496,0.07728,0.276,8.8,0.76,8.832757214
10/10/2020 08:30,9.41536,-0.56302,9.432178722,0.19536,0.05698,0.2035,9.22,-0.62,9.240822474,9.45536,0.65698,9.478156754,0.19536,0.05698,0.2035,9.26,0.6,9.279418085
10/10/2020 09:00,9.8324,-0.2468,9.835496937,0.4224,0.1232,0.44,9.41,-0.37,9.417271367,9.8824,0.5732,9.899009445,0.4224,0.1232,0.44,9.46,0.45,9.470696912
10/10/2020 09:30,9.75008,0.49294,9.762532963,0.97008,0.28294,1.0105,8.78,0.21,8.78251103,9.79008,-0.06706,9.790309671,0.97008,0.28294,1.0105,8.82,-0.35,8.826941713
10/10/2020 10:00,10.00704,0.24122,10.00994689,0.82704,0.24122,0.8615,9.18,0,9.18,10.04704,0.24122,10.04993532,0.82704,0.24122,0.8615,9.22,0,9.22
10/10/2020 10:30,10.34544,0.14742,10.3464903,0.50544,0.14742,0.5265,9.84,0,9.84,10.38544,0.14742,10.38648625,0.50544,0.14742,0.5265,9.88,0,9.88
10/10/2020 11:00,10.944,0.147,10.94498721,0.504,0.147,0.525,10.44,0,10.44,10.984,0.147,10.98498361,0.504,0.147,0.525,10.48,0,10.48
10/10/2020 11:30,10.38656,0.20608,10.38860422,0.70656,0.20608,0.736,9.68,0,9.68,10.42656,-0.14392,10.42755323,0.70656,0.20608,0.736,9.72,-0.35,9.726299399
10/10/2020 12:00,10.00224,0.78232,10.03278773,1.48224,0.43232,1.544,8.52,0.35,8.527185937,10.03224,0.08232,10.03257773,1.48224,0.43232,1.544,8.55,-0.35,8.557160744
10/10/2020 12:30,10.01368,0.90524,10.05451374,1.90368,0.55524,1.983,8.11,0.35,8.117548891,10.05368,0.16524,10.05503783,1.90368,0.55524,1.983,8.15,-0.39,8.159325953
10/10/2020 13:00,10.2352,0.7161,10.26022019,1.2552,0.3661,1.3075,8.98,0.35,8.986818124,10.2652,0.0161,10.26521263,1.2552,0.3661,1.3075,9.01,-0.35,9.01679544
10/10/2020 13:30,9.8844,0.7917,9.916055277,1.5144,0.4417,1.5775,8.37,0.35,8.377314606,9.9244,0.0517,9.924534662,1.5144,0.4417,1.5775,8.41,-0.39,8.41903795
10/10/2020 14:00,9.70424,0.15082,9.705411926,1.85424,0.54082,1.9315,7.85,-0.39,7.859681927,9.74424,0.89082,9.784874728,1.85424,0.54082,1.9315,7.89,0.35,7.897759176
10/10/2020 14:30,9.64984,6.36412,11.55947384,1.65984,0.48412,1.729,7.99,5.88,9.920408258,9.47984,6.94412,11.75109225,1.65984,0.48412,1.729,7.82,6.46,10.14317505
10/10/2020 15:00,9.24272,3.95246,10.05235361,1.72272,0.50246,1.7945,7.52,3.45,8.273626774,9.11272,4.54246,10.18212201,1.72272,0.50246,1.7945,7.39,4.04,8.422214673
10/10/2020 15:30,8.90704,0.53872,8.923316693,1.84704,0.53872,1.924,7.06,0,7.06,8.93704,0.53872,8.953262154,1.84704,0.53872,1.924,7.09,0,7.09
10/10/2020 16:00,9.21408,0.09494,9.214569108,1.35408,0.39494,1.4105,7.86,-0.3,7.865723107,9.24408,0.39494,9.252512775,1.35408,0.39494,1.4105,7.89,0,7.89
10/10/2020 16:30,9.33224,-0.19768,9.334333442,0.76224,0.22232,0.794,8.57,-0.42,8.580285543,9.37224,0.62232,9.392878409,0.76224,0.22232,0.794,8.61,0.4,8.619286513
10/10/2020 17:00,9.04792,-0.23394,9.050943832,0.63792,0.18606,0.6645,8.41,-0.42,8.420480984,9.07792,0.58606,9.096818007,0.63792,0.18606,0.6645,8.44,0.4,8.449473356
10/10/2020 17:30,9.50624,1.95182,9.70454534,0.72624,0.21182,0.7565,8.78,1.74,8.950754158,9.39624,3.04182,9.876335102,0.72624,0.21182,0.7565,8.67,2.83,9.120186402
10/10/2020 18:00,9.69384,-0.69388,9.718642055,0.36384,0.10612,0.379,9.33,-0.8,9.364235153,9.74384,0.85612,9.781378195,0.36384,0.10612,0.379,9.38,0.75,9.409936238
10/10/2020 18:30,9.45256,-0.73842,9.48135827,0.38256,0.11158,0.3985,9.07,-0.85,9.109742038,9.50256,0.91158,9.546183774,0.38256,0.11158,0.3985,9.12,0.8,9.155020481
10/10/2020 19:00,9.58664,-0.39348,9.594711721,0.77664,0.22652,0.809,8.81,-0.62,8.831789173,9.64664,0.79652,9.679468343,0.77664,0.22652,0.809,8.87,0.57,8.888295675
10/10/2020 19:30,9.81536,-0.40052,9.823528297,0.37536,0.10948,0.391,9.44,-0.51,9.453766445,9.86536,0.59948,9.883557264,0.37536,0.10948,0.391,9.49,0.49,9.502641738
10/10/2020 20:00,9.83064,-0.50398,9.843550104,0.26064,0.07602,0.2715,9.57,-0.58,9.587559648,9.87064,0.60602,9.88922617,0.26064,0.07602,0.2715,9.61,0.53,9.624603888
10/10/2020 20:30,8.924,-0.348,8.93078272,0.624,0.182,0.65,8.3,-0.53,8.316904472,8.964,0.662,8.988411428,0.624,0.182,0.65,8.34,0.48,8.35380153
10/10/2020 21:00,8.81488,-0.42066,8.824911572,0.37488,0.10934,0.3905,8.44,-0.53,8.456624622,8.86488,0.58934,8.884448157,0.37488,0.10934,0.3905,8.49,0.48,8.503558079
10/10/2020 21:30,8.36912,-0.43734,8.380539115,0.48912,0.14266,0.5095,7.88,-0.58,7.901316346,8.40912,0.68266,8.436783976,0.48912,0.14266,0.5095,7.92,0.54,7.938387746
10/10/2020 22:00,8.50672,-0.49054,8.520851756,0.30672,0.08946,0.3195,8.2,-0.58,8.220486604,8.53672,0.62946,8.559895341,0.30672,0.08946,0.3195,8.23,0.54,8.247696648
10/10/2020 22:30,8.0168,-0.5951,8.038857273,0.2568,0.0749,0.2675,7.76,-0.67,7.788870265,8.0468,0.6949,8.076749114,0.2568,0.0749,0.2675,7.79,0.62,7.814633709
10/10/2020 23:00,7.4524,-0.6493,7.480632076,0.7224,0.2107,0.7525,6.73,-0.86,6.784725492,7.4824,1.0307,7.553055822,0.7224,0.2107,0.7525,6.76,0.82,6.809552114
10/10/2020 23:30,7.4652,-0.9989,7.531733682,0.1752,0.0511,0.1825,7.29,-1.05,7.365229121,7.4952,1.0611,7.569937665,0.1752,0.0511,0.1825,7.32,1.01,7.389350445
11/10/2020 00:00,7.11264,-1.05548,7.190527505,0.15264,0.04452,0.159,6.96,-1.1,7.046389146,7.14264,1.09452,7.22601413,0.15264,0.04452,0.159,6.99,1.05,7.068422738
11/10/2020 00:30,6.71888,-0.82116,6.768873776,0.81888,0.23884,0.853,5.9,-1.06,5.994464113,6.73888,1.28884,6.861021221,0.81888,0.23884,0.853,5.92,1.05,6.012395529
11/10/2020 01:00,7.05304,-1.06828,7.1334841,0.14304,0.04172,0.149,6.91,-1.11,6.998585571,7.08304,1.12172,7.171311693,0.14304,0.04172,0.149,6.94,1.08,7.023531875
11/10/2020 01:30,6.64048,-1.07736,6.727308466,0.66048,0.19264,0.688,5.98,-1.27,6.113370592,6.67048,1.42264,6.820499102,0.66048,0.19264,0.688,6.01,1.23,6.13457415
11/10/2020 02:00,6.72096,-1.09472,6.809531203,0.60096,0.17528,0.626,6.12,-1.27,6.250383988,6.75096,1.40528,6.895670584,0.60096,0.17528,0.626,6.15,1.23,6.271794002
11/10/2020 02:30,6.73,-1.1875,6.833963436,0.42,0.1225,0.4375,6.31,-1.31,6.444548083,6.76,1.3925,6.901931342,0.42,0.1225,0.4375,6.34,1.27,6.465949273
11/10/2020 03:00,7.2592,2.6606,7.731414942,0.1392,0.0406,0.145,7.12,2.62,7.586751611,6.9992,5.0506,8.631185376,0.1392,0.0406,0.145,6.86,5.01,8.494686575
11/10/2020 03:30,6.53784,-0.82938,6.590236949,0.92784,0.27062,0.9665,5.61,-1.1,5.716826042,6.56784,1.34062,6.703266685,0.92784,0.27062,0.9665,5.64,1.07,5.740601014
11/10/2020 04:00,6.57344,-1.01608,6.651505995,0.49344,0.14392,0.514,6.08,-1.16,6.189668812,6.60344,1.25392,6.721438477,0.49344,0.14392,0.514,6.11,1.11,6.210008052
11/10/2020 04:30,6.47144,-0.91958,6.53644881,0.72144,0.21042,0.7515,5.75,-1.13,5.859982935,6.49144,1.32042,6.624371838,0.72144,0.21042,0.7515,5.77,1.11,5.875797818
11/10/2020 05:00,6.6772,-1.0579,6.760484617,0.2472,0.0721,0.2575,6.43,-1.13,6.528537355,6.7072,1.1521,6.805429175,0.2472,0.0721,0.2575,6.46,1.08,6.54965648
11/10/2020 05:30,7.25816,-0.73262,7.295040689,0.36816,0.10738,0.3835,6.89,-0.84,6.941015776,7.28816,0.90738,7.344427456,0.36816,0.10738,0.3835,6.92,0.8,6.96608929
11/10/2020 06:00,6.9544,-0.6833,6.987887968,0.4344,0.1267,0.4525,6.52,-0.81,6.570121764,6.9744,0.8967,7.031808178,0.4344,0.1267,0.4525,6.54,0.77,6.585172739
11/10/2020 06:30,7.19752,-0.67364,7.228975377,0.22752,0.06636,0.237,6.97,-0.74,7.009172562,7.22752,0.75636,7.266988771,0.22752,0.06636,0.237,7,0.69,7.033924936
11/10/2020 07:00,7.43968,-0.59926,7.463775924,0.13968,0.04074,0.1455,7.3,-0.64,7.328001092,7.46968,0.64074,7.49711058,0.13968,0.04074,0.1455,7.33,0.6,7.35451562
11/10/2020 07:30,9.26256,-0.45342,9.273651247,0.26256,0.07658,0.2735,9,-0.53,9.015592049,9.29256,0.56658,9.309816553,0.26256,0.07658,0.2735,9.03,0.49,9.043284801
11/10/2020 08:00,9.17848,-0.45086,9.189546771,0.40848,0.11914,0.4255,8.77,-0.57,8.788503854,9.20848,0.67914,9.233489863,0.40848,0.11914,0.4255,8.8,0.56,8.817800179
11/10/2020 08:30,8.41792,0.14356,8.419144054,0.69792,0.20356,0.727,7.72,-0.06,7.720233157,8.42792,1.16356,8.507861506,0.69792,0.20356,0.727,7.73,0.96,7.789383801
11/10/2020 09:00,9.01744,0.37842,9.025376771,1.29744,0.37842,1.3515,7.72,0,7.72,9.02744,0.37842,9.035367986,1.29744,0.37842,1.3515,7.73,0,7.73
11/10/2020 09:30,9.1452,0.4011,9.153991711,1.3752,0.4011,1.4325,7.77,0,7.77,9.1752,0.0511,9.175342296,1.3752,0.4011,1.4325,7.8,-0.35,7.807848615
11/10/2020 10:00,9.35624,0.61432,9.376386084,2.10624,0.61432,2.194,7.25,0,7.25,9.38624,0.61432,9.406321832,2.10624,0.61432,2.194,7.28,0,7.28
11/10/2020 10:30,9.55208,0.35144,9.558542902,2.30208,0.67144,2.398,7.25,-0.32,7.257058633,9.53208,0.67144,9.555698865,2.30208,0.67144,2.398,7.23,0,7.23
11/10/2020 11:00,9.50208,0.70644,9.528304246,2.42208,0.70644,2.523,7.08,0,7.08,9.52208,0.70644,9.548249316,2.42208,0.70644,2.523,7.1,0,7.1
11/10/2020 11:30,9.8448,0.8064,9.877771409,2.7648,0.8064,2.88,7.08,0,7.08,9.8648,0.4064,9.873167678,2.7648,0.8064,2.88,7.1,-0.4,7.111258679
11/10/2020 12:00,9.48976,0.63868,9.511227944,2.18976,0.63868,2.281,7.3,0,7.3,9.51976,0.62868,9.540496266,2.18976,0.63868,2.281,7.33,-0.01,7.330006821
11/10/2020 12:30,9.6416,0.2513,9.644874403,2.0616,0.6013,2.1475,7.58,-0.35,7.588076173,9.6716,0.2513,9.67486425,2.0616,0.6013,2.1475,7.61,-0.35,7.618044368
11/10/2020 13:00,9.82312,0.84716,9.859582476,2.73312,0.79716,2.847,7.09,0.05,7.090176302,9.85312,0.79716,9.885314249,2.73312,0.79716,2.847,7.12,0,7.12
11/10/2020 13:30,9.67248,0.58114,9.689922242,1.99248,0.58114,2.0755,7.68,0,7.68,9.70248,0.58114,9.719868407,1.99248,0.58114,2.0755,7.71,0,7.71
11/10/2020 14:00,9.9104,0.4122,9.918968545,2.7504,0.8022,2.865,7.16,-0.39,7.170613642,9.9504,1.1522,10.01688699,2.7504,0.8022,2.865,7.2,0.35,7.208501925
11/10/2020 14:30,9.5504,0.4872,9.562818831,3.1104,0.9072,3.24,6.44,-0.42,6.45368112,9.5904,1.3072,9.679077642,3.1104,0.9072,3.24,6.48,0.4,6.492333941
11/10/2020 15:00,9.42912,0.24766,9.432371889,2.52912,0.73766,2.6345,6.9,-0.49,6.91737667,9.46912,1.20766,9.545819831,2.52912,0.73766,2.6345,6.94,0.47,6.955896779
11/10/2020 15:30,9.40616,0.01638,9.406174262,1.73616,0.50638,1.8085,7.67,-0.49,7.685635953,9.43616,0.97638,9.486539593,1.73616,0.50638,1.8085,7.7,0.47,7.71433082
11/10/2020 16:00,8.89728,0.04004,8.897370095,1.81728,0.53004,1.893,7.08,-0.49,7.096935959,8.93728,0.96004,8.988695712,1.81728,0.53004,1.893,7.12,0.43,7.132972732
11/10/2020 16:30,9.33904,0.10472,9.339627102,2.03904,0.59472,2.124,7.3,-0.49,7.316426723,9.37904,1.05472,9.438157956,2.03904,0.59472,2.124,7.34,0.46,7.354400044
11/10/2020 17:00,9.4988,-0.2316,9.501623019,1.2288,0.3584,1.28,8.27,-0.59,8.291019238,9.5388,0.9184,9.582909996,1.2288,0.3584,1.28,8.31,0.56,8.328847459
11/10/2020 17:30,9.75864,-0.21748,9.761063067,0.48864,0.14252,0.509,9.27,-0.36,9.276987658,9.80864,0.49252,9.820997638,0.48864,0.14252,0.509,9.32,0.35,9.326569573
11/10/2020 18:00,9.62008,-0.18206,9.621802588,0.61008,0.17794,0.6355,9.01,-0.36,9.017189141,9.67008,0.52794,9.684480773,0.61008,0.17794,0.6355,9.06,0.35,9.066757965
11/10/2020 18:30,12.234,-0.348,12.23894848,0.144,0.042,0.15,12.09,-0.39,12.09628869,12.274,0.392,12.28025814,0.144,0.042,0.15,12.13,0.35,12.13504841
11/10/2020 19:00,9.85648,-0.20936,9.858703241,0.51648,0.15064,0.538,9.34,-0.36,9.346935327,9.89648,0.50064,9.909135018,0.51648,0.15064,0.538,9.38,0.35,9.386527579
11/10/2020 19:30,10.12824,-0.28468,10.13224004,0.25824,0.07532,0.269,9.87,-0.36,9.876563167,10.17824,0.07532,10.17851868,0.25824,0.07532,0.269,9.92,0,9.92
11/10/2020 20:00,9.85624,-0.30568,9.860979018,0.18624,0.05432,0.194,9.67,-0.36,9.676698817,9.90624,0.40432,9.914487662,0.18624,0.05432,0.194,9.72,0.35,9.726299399
11/10/2020 20:30,9.39232,1.54026,9.517776833,0.65232,0.19026,0.6795,8.74,1.35,8.843647438,9.42232,3.32026,9.990207238,0.65232,0.19026,0.6795,8.77,3.13,9.311809706
11/10/2020 21:00,9.17728,0.05504,9.177445048,0.25728,0.07504,0.268,8.92,-0.02,8.920022421,9.18728,1.36504,9.288134797,0.25728,0.07504,0.268,8.93,1.29,9.022693611
11/10/2020 21:30,8.86184,-0.51238,8.876640212,0.47184,0.13762,0.4915,8.39,-0.65,8.415141116,8.90184,0.73762,8.93234788,0.47184,0.13762,0.4915,8.43,0.6,8.45132534
11/10/2020 22:00,8.78456,-0.30492,8.789850431,0.63456,0.18508,0.661,8.15,-0.49,8.164716774,8.82456,0.63508,8.847382992,0.63456,0.18508,0.661,8.19,0.45,8.202353321
11/10/2020 22:30,8.54808,-0.40306,8.557577289,0.29808,0.08694,0.3105,8.25,-0.49,8.264538705,8.57808,0.53694,8.594868297,0.29808,0.08694,0.3105,8.28,0.45,8.292219245
11/10/2020 23:00,8.3884,-0.4263,8.399225336,0.2184,0.0637,0.2275,8.17,-0.49,8.184680812,8.4184,0.5137,8.434058706,0.2184,0.0637,0.2275,8.2,0.45,8.212338278
11/10/2020 23:30,7.92128,-0.42046,7.932431119,0.34128,0.09954,0.3555,7.58,-0.52,7.597815476,7.94128,0.57954,7.9623988,0.34128,0.09954,0.3555,7.6,0.48,7.615142809
12/10/2020 00:00,7.61368,-0.31476,7.620183528,0.70368,0.20524,0.733,6.91,-0.52,6.929538224,7.64368,0.68524,7.674333704,0.70368,0.20524,0.733,6.94,0.48,6.956579619
12/10/2020 00:30,7.73704,3.94872,8.686436415,0.64704,0.18872,0.674,7.09,3.76,8.025316193,7.44704,5.12872,9.042243837,0.64704,0.18872,0.674,6.8,4.94,8.404974717
12/10/2020 01:00,7.83808,4.64194,9.109506301,0.65808,0.19194,0.6855,7.18,4.45,8.447182962,7.45808,5.91194,9.517036926,0.65808,0.19194,0.6855,6.8,5.72,8.885853926
12/10/2020 01:30,7.80264,-0.57548,7.823833344,0.15264,0.04452,0.159,7.65,-0.62,7.675083061,7.83264,0.62452,7.857497986,0.15264,0.04452,0.159,7.68,0.58,7.701869903
12/10/2020 02:00,7.89216,-0.35062,7.899944547,0.51216,0.14938,0.5335,7.38,-0.5,7.396918277,7.92216,0.60938,7.945562475,0.51216,0.14938,0.5335,7.41,0.46,7.424264273
12/10/2020 02:30,7.77512,-0.46684,7.789122582,0.28512,0.08316,0.297,7.49,-0.55,7.510166443,7.79512,0.60316,7.818420416,0.28512,0.08316,0.297,7.51,0.52,7.527981137
12/10/2020 03:00,7.8256,-0.4142,7.836553898,0.4656,0.1358,0.485,7.36,-0.55,7.380521662,7.8556,0.6558,7.88292617,0.4656,0.1358,0.485,7.39,0.52,7.408272403
12/10/2020 03:30,7.98648,-0.46436,7.999968312,0.15648,0.04564,0.163,7.83,-0.51,7.846591617,8.01648,0.50564,8.032410809,0.15648,0.04564,0.163,7.86,0.46,7.873449054
12/10/2020 04:00,7.58888,-0.39616,7.599213275,0.45888,0.13384,0.478,7.13,-0.53,7.149671321,7.61888,0.62384,7.644377594,0.45888,0.13384,0.478,7.16,0.49,7.176747174
12/10/2020 04:30,7.68264,-0.48548,7.6979639,0.15264,0.04452,0.159,7.53,-0.53,7.548629015,7.71264,0.53452,7.73114011,0.15264,0.04452,0.159,7.56,0.49,7.575862987
12/10/2020 05:00,8.21944,-0.44058,8.231239557,0.16944,0.04942,0.1765,8.05,-0.49,8.064899255,8.23944,0.49942,8.254561881,0.16944,0.04942,0.1765,8.07,0.45,8.082536731
12/10/2020 05:30,8.26096,3.81778,9.100489231,0.30096,0.08778,0.3135,7.96,3.73,8.790591561,8.18096,4.01778,9.114310871,0.30096,0.08778,0.3135,7.88,3.93,8.805640238
12/10/2020 06:00,8.83408,1.34744,8.936249997,0.33408,0.09744,0.348,8.5,1.25,8.591420139,8.82408,0.42744,8.834426569,0.33408,0.09744,0.348,8.49,0.33,8.496411007
12/10/2020 06:30,9.7656,0.4083,9.77413179,0.1656,0.0483,0.1725,9.6,0.36,9.606747629,9.8056,-0.3317,9.811208705,0.1656,0.0483,0.1725,9.64,-0.38,9.647486719
12/10/2020 07:00,10.46,6.39,12.25739369,0.48,0.14,0.5,9.98,6.25,11.77552122,9.98,6.22,11.75962584,0.48,0.14,0.5,9.5,6.08,11.27902478
12/10/2020 07:30,11.7184,0.9937,11.76045655,0.2184,0.0637,0.2275,11.5,0.93,11.53754307,11.7384,-0.3163,11.7426607,0.2184,0.0637,0.2275,11.52,-0.38,11.52626566
12/10/2020 08:00,12.18104,1.09572,12.23022231,0.43104,0.12572,0.449,11.75,0.97,11.78997031,12.23104,-0.91428,12.26516398,0.43104,0.12572,0.449,11.8,-1.04,11.84574185
12/10/2020 08:30,12.33064,1.13352,12.382631,0.32064,0.09352,0.334,12.01,1.04,12.05494504,12.39064,-1.00648,12.4314505,0.32064,0.09352,0.334,12.07,-1.1,12.12002063
12/10/2020 09:00,12.71496,1.30228,12.78147648,0.38496,0.11228,0.401,12.33,1.19,12.38729188,12.76496,-1.13772,12.81556127,0.38496,0.11228,0.401,12.38,-1.25,12.44294579
12/10/2020 09:30,13.22008,1.40544,13.29457697,0.43008,0.12544,0.448,12.79,1.28,12.85389046,13.26008,-1.21456,13.31558777,0.43008,0.12544,0.448,12.83,-1.34,12.89978682
12/10/2020 10:00,12.87112,1.15616,12.92294223,0.50112,0.14616,0.522,12.37,1.01,12.41116433,12.92112,-0.92384,12.95410446,0.50112,0.14616,0.522,12.42,-1.07,12.46600578
12/10/2020 10:30,12.52624,1.26682,12.59013588,1.08624,0.31682,1.1315,11.44,0.95,11.47937716,12.57624,-0.69318,12.59532894,1.08624,0.31682,1.1315,11.49,-1.01,11.53430535
12/10/2020 11:00,12.58144,1.47292,12.6673646,1.14144,0.33292,1.189,11.44,1.14,11.49666038,12.63144,-0.86708,12.6611652,1.14144,0.33292,1.189,11.49,-1.2,11.55249324
12/10/2020 11:30,13.37528,1.48654,13.45763413,0.60528,0.17654,0.6305,12.77,1.31,12.83701679,13.42528,-1.19346,13.4782228,0.60528,0.17654,0.6305,12.82,-1.37,12.89299422
12/10/2020 12:00,13.11,1.2725,13.17161176,0.66,0.1925,0.6875,12.45,1.08,12.49675558,13.15,-0.9575,13.18481347,0.66,0.1925,0.6875,12.49,-1.15,12.54283062
12/10/2020 12:30,12.73384,1.38612,12.80905968,0.84384,0.24612,0.879,11.89,1.14,11.94452594,12.77384,-0.96388,12.81015429,0.84384,0.24612,0.879,11.93,-1.21,11.99120511
12/10/2020 13:00,13.01976,1.53118,13.10948751,0.68976,0.20118,0.7185,12.33,1.33,12.4015241,13.06976,-1.19882,13.12462555,0.68976,0.20118,0.7185,12.38,-1.4,12.45890846
12/10/2020 13:30,12.78488,1.50934,12.87366552,0.61488,0.17934,0.6405,12.17,1.33,12.2424589,12.83488,-1.22066,12.89279471,0.61488,0.17934,0.6405,12.22,-1.4,12.29993496
12/10/2020 14:00,12.9576,1.4518,13.03867789,0.4176,0.1218,0.435,12.54,1.33,12.61033306,12.9976,-1.2782,13.06029866,0.4176,0.1218,0.435,12.58,-1.4,12.65766171
12/10/2020 14:30,12.99088,1.61484,13.09086213,0.53088,0.15484,0.553,12.46,1.46,12.54524611,13.04088,-1.36516,13.11213991,0.53088,0.15484,0.553,12.51,-1.52,12.60200381
12/10/2020 15:00,12.69888,1.52634,12.79028018,0.39888,0.11634,0.4155,12.3,1.41,12.3805533,12.71888,-0.90366,12.75094153,0.39888,0.11634,0.4155,12.32,-1.02,12.36215192
12/10/2020 15:30,12.59712,1.10666,12.64563674,0.29712,0.08666,0.3095,12.3,1.02,12.34222022,12.61712,-0.99334,12.65616219,0.29712,0.08666,0.3095,12.32,-1.08,12.36724707
12/10/2020 16:00,12.64752,1.12136,12.69713394,0.34752,0.10136,0.362,12.3,1.02,12.34222022,12.66752,-0.97864,12.70526659,0.34752,0.10136,0.362,12.32,-1.08,12.36724707
12/10/2020 16:30,12.79448,1.01964,12.83504516,0.20448,0.05964,0.213,12.59,0.96,12.62654743,12.84448,-0.97036,12.88108167,0.20448,0.05964,0.213,12.64,-1.03,12.68189655
12/10/2020 17:00,12.39504,0.70272,12.4149439,0.21504,0.06272,0.224,12.18,0.64,12.19680286,12.45504,-0.63728,12.47133302,0.21504,0.06272,0.224,12.24,-0.7,12.26
12/10/2020 17:30,11.99144,0.51292,12.00240477,0.18144,0.05292,0.189,11.81,0.46,11.81895511,12.05144,-0.46708,12.06048796,0.18144,0.05292,0.189,11.87,-0.52,11.8813846
12/10/2020 18:00,12.014,0.5195,12.02522666,0.204,0.0595,0.2125,11.81,0.46,11.81895511,12.074,-0.4605,12.0827785,0.204,0.0595,0.2125,11.87,-0.52,11.8813846
12/10/2020 18:30,11.6,0.5225,11.61176155,0.42,0.1225,0.4375,11.18,0.4,11.18715335,11.66,-0.3275,11.66459842,0.42,0.1225,0.4375,11.24,-0.45,11.2490044
12/10/2020 19:00,12.168,4.999,13.15485557,0.168,0.049,0.175,12,4.95,12.98085128,11.798,3.829,12.40379156,0.168,0.049,0.175,11.63,3.78,12.22887158
12/10/2020 19:30,12.02736,3.18298,12.44141271,0.14736,0.04298,0.1535,11.88,3.14,12.28796159,11.92736,1.88298,12.07507889,0.14736,0.04298,0.1535,11.78,1.84,11.92283523
12/10/2020 20:00,11.3208,0.7969,11.34881325,0.4008,0.1169,0.4175,10.92,0.68,10.94115168,11.3708,-0.6231,11.3878596,0.4008,0.1169,0.4175,10.97,-0.74,10.99493065
12/10/2020 20:30,11.05064,0.73602,11.07512392,0.50064,0.14602,0.5215,10.55,0.59,10.56648475,11.10064,-0.47398,11.1107545,0.50064,0.14602,0.5215,10.6,-0.62,10.61811659
12/10/2020 21:00,10.80712,0.45416,10.81665863,0.35712,0.10416,0.372,10.45,0.35,10.4558596,10.85712,-0.26584,10.8603741,0.35712,0.10416,0.372,10.5,-0.37,10.50651703
12/10/2020 21:30,10.33272,0.43246,10.34176601,0.28272,0.08246,0.2945,10.05,0.35,10.05609268,10.38272,-0.28754,10.38670082,0.28272,0.08246,0.2945,10.1,-0.37,10.10677496
12/10/2020 22:00,9.63296,1.96878,9.832090981,0.61296,0.17878,0.6385,9.02,1.79,9.195895824,9.65296,3.26878,10.19139634,0.61296,0.17878,0.6385,9.04,3.09,9.553517677
12/10/2020 22:30,9.06768,5.74974,10.73696096,0.54768,0.15974,0.5705,8.52,5.59,10.19011776,9.07768,6.75974,11.31805456,0.54768,0.15974,0.5705,8.53,6.6,10.78521673
12/10/2020 23:00,8.76296,-0.23122,8.766009962,0.61296,0.17878,0.6385,8.15,-0.41,8.160306367,8.79296,0.55878,8.810696945,0.61296,0.17878,0.6385,8.18,0.38,8.188821649
12/10/2020 23:30,8.7164,-0.1848,8.718358791,0.5664,0.1652,0.59,8.15,-0.35,8.157511876,8.7464,0.1652,8.747959991,0.5664,0.1652,0.59,8.18,0,8.18
13/10/2020 00:00,8.6988,-0.3066,8.704201572,0.1488,0.0434,0.155,8.55,-0.35,8.557160744,8.7188,0.3934,8.727670766,0.1488,0.0434,0.155,8.57,0.35,8.577144047
13/10/2020 00:30,8.20792,-0.33644,8.21481239,0.45792,0.13356,0.477,7.75,-0.47,7.764238533,8.23792,0.56356,8.257174202,0.45792,0.13356,0.477,7.78,0.43,7.791873972
13/10/2020 01:00,8.33824,-0.35968,8.345994009,0.37824,0.11032,0.394,7.96,-0.47,7.973863555,8.36824,0.54032,8.385665531,0.37824,0.11032,0.394,7.99,0.43,8.001562347
13/10/2020 01:30,8.11936,-0.45352,8.132016183,0.39936,0.11648,0.416,7.72,-0.57,7.741014145,8.14936,0.66648,8.176567984,0.39936,0.11648,0.416,7.75,0.55,7.769491618
13/10/2020 02:00,8.28056,-0.11192,8.28131632,0.85056,0.24808,0.886,7.43,-0.36,7.438716287,8.30056,0.59808,8.322078827,0.85056,0.24808,0.886,7.45,0.35,7.458216945
13/10/2020 02:30,8.2004,-0.1353,8.201516095,0.7704,0.2247,0.8025,7.43,-0.36,7.438716287,8.2204,0.5747,8.240464565,0.7704,0.2247,0.8025,7.45,0.35,7.458216945
13/10/2020 03:00,8.20976,0.13118,8.210807966,0.44976,0.13118,0.4685,7.76,0,7.76,8.23976,0.13118,8.240804151,0.44976,0.13118,0.4685,7.79,0,7.79
13/10/2020 03:30,8.61416,-0.43462,8.625117219,0.22416,0.06538,0.2335,8.39,-0.5,8.404885484,8.64416,0.52538,8.660111215,0.22416,0.06538,0.2335,8.42,0.46,8.432555959
13/10/2020 04:00,8.31912,-0.42734,8.330088658,0.24912,0.07266,0.2595,8.07,-0.5,8.08547463,8.34912,0.53266,8.366094157,0.24912,0.07266,0.2595,8.1,0.46,8.113051214
13/10/2020 04:30,8.21544,-0.37008,8.223771252,0.44544,0.12992,0.464,7.77,-0.5,7.786070896,8.24544,0.58992,8.266515977,0.44544,0.12992,0.464,7.8,0.46,7.813552329
13/10/2020 05:00,8.11744,-0.33658,8.124414948,0.45744,0.13342,0.4765,7.66,-0.47,7.674405514,8.15744,0.56342,8.176874063,0.45744,0.13342,0.4765,7.7,0.43,7.711997147
13/10/2020 05:30,8.5252,-0.2889,8.530093684,0.4152,0.1211,0.4325,8.11,-0.41,8.120357135,8.5652,0.4911,8.579267466,0.4152,0.1211,0.4325,8.15,0.37,8.15839445
13/10/2020 06:00,9.22504,-0.23478,9.228027127,0.39504,0.11522,0.4115,8.83,-0.35,8.836933857,9.25504,0.44522,9.265742617,0.39504,0.11522,0.4115,8.86,0.33,8.866143468
13/10/2020 06:30,10.26072,0.44396,10.27032012,0.15072,0.04396,0.157,10.11,0.4,10.11790986,10.31072,-0.38604,10.31794426,0.15072,0.04396,0.157,10.16,-0.43,10.16909534
13/10/2020 07:00,10.76648,0.70314,10.78941599,0.45648,0.13314,0.4755,10.31,0.57,10.32574453,10.80648,-0.47686,10.81699614,0.45648,0.13314,0.4755,10.35,-0.61,10.36796026
13/10/2020 07:30,11.48552,1.14786,11.54273591,0.57552,0.16786,0.5995,10.91,0.98,10.95392624,11.52552,-0.87214,11.55847046,0.57552,0.16786,0.5995,10.95,-1.04,10.99927725
13/10/2020 08:00,12.12408,1.14494,12.17802133,0.39408,0.11494,0.4105,11.73,1.03,11.77513482,12.17408,-0.96506,12.21227107,0.39408,0.11494,0.4105,11.78,-1.08,11.82940404
13/10/2020 08:30,12.718,1.1115,12.76647783,0.588,0.1715,0.6125,12.13,0.94,12.16636758,12.758,-0.8385,12.78552487,0.588,0.1715,0.6125,12.17,-1.01,12.21183852
13/10/2020 09:00,12.9492,1.4006,13.02472499,1.0992,0.3206,1.145,11.85,1.08,11.89911341,12.9892,-0.8194,13.01501952,1.0992,0.3206,1.145,11.89,-1.14,11.94452594
13/10/2020 09:30,13.2564,1.4902,13.33989644,1.4064,0.4102,1.465,11.85,1.08,11.89911341,13.2964,-0.7298,13.31641322,1.4064,0.4102,1.465,11.89,-1.14,11.94452594
13/10/2020 10:00,13.0492,1.6781,13.15665764,1.8792,0.5481,1.9575,11.17,1.13,11.22701207,13.0792,-0.6319,13.09445571,1.8792,0.5481,1.9575,11.2,-1.18,11.26198917
13/10/2020 10:30,12.62008,1.81544,12.74998987,2.35008,0.68544,2.448,10.27,1.13,10.33197948,12.65008,-0.49456,12.65974382,2.35008,0.68544,2.448,10.3,-1.18,10.36737189
13/10/2020 11:00,13.04152,2.01586,13.19639858,2.59152,0.75586,2.6995,10.45,1.26,10.52568763,13.07152,-0.56414,13.0836879,2.59152,0.75586,2.6995,10.48,-1.32,10.56280266
13/10/2020 11:30,12.7404,2.2222,12.93274777,2.9904,0.8722,3.115,9.75,1.35,9.84301783,12.7704,-0.5278,12.78130232,2.9904,0.8722,3.115,9.78,-1.4,9.879696352
13/10/2020 12:00,12.5052,2.1636,12.69098861,2.9952,0.8736,3.12,9.51,1.29,9.59709331,12.5352,-0.4664,12.54387372,2.9952,0.8736,3.12,9.54,-1.34,9.63364936
13/10/2020 12:30,12.3588,2.0009,12.51972597,2.8488,0.8309,2.9675,9.51,1.17,9.58170131,12.3888,-0.3891,12.3949088,2.8488,0.8309,2.9675,9.54,-1.22,9.617692031
13/10/2020 13:00,12.67376,1.52318,12.76496259,1.79376,0.52318,1.8685,10.88,1,10.92585923,12.70376,-0.53682,12.71509708,1.79376,0.52318,1.8685,10.91,-1.06,10.96137309
13/10/2020 13:30,12.6756,1.3783,12.75031554,1.1256,0.3283,1.1725,11.55,1.05,11.59762907,12.7256,-0.7717,12.74897707,1.1256,0.3283,1.1725,11.6,-1.1,11.65203845
13/10/2020 14:00,12.73456,1.28758,12.79948752,0.81456,0.23758,0.8485,11.92,1.05,11.96615644,12.78456,-0.86242,12.81361552,0.81456,0.23758,0.8485,11.97,-1.1,12.02043676
13/10/2020 14:30,12.59464,1.06052,12.63921119,0.58464,0.17052,0.609,12.01,0.89,12.04293154,12.63464,-0.77948,12.65866174,0.58464,0.17052,0.609,12.05,-0.95,12.08739012
13/10/2020 15:00,12.62048,1.09514,12.66790618,0.84048,0.24514,0.8755,11.78,0.85,11.81062657,12.67048,-0.66486,12.68791166,0.84048,0.24514,0.8755,11.83,-0.91,11.86494838
13/10/2020 15:30,12.46688,1.02034,12.50856469,0.68688,0.20034,0.7155,11.78,0.82,11.80850541,12.51688,-0.67966,12.53531901,0.68688,0.20034,0.7155,11.83,-0.88,11.86268519
13/10/2020 16:00,12.37128,0.92704,12.40596518,0.64128,0.18704,0.668,11.73,0.74,11.75331868,12.41128,-0.61296,12.42640701,0.64128,0.18704,0.668,11.77,-0.8,11.79715644
13/10/2020 16:30,12.76768,0.99224,12.80617792,0.48768,0.14224,0.508,12.28,0.85,12.3093826,12.81768,-0.76776,12.84065325,0.48768,0.14224,0.508,12.33,-0.91,12.36353509
13/10/2020 17:00,11.91464,0.71802,11.93625565,0.64464,0.18802,0.6715,11.27,0.53,11.28245541,11.96464,-0.40198,11.97139082,0.64464,0.18802,0.6715,11.32,-0.59,11.33536501
13/10/2020 17:30,12.09728,0.53754,12.10921685,0.19728,0.05754,0.2055,11.9,0.48,11.90967674,12.15728,-0.48246,12.16684941,0.19728,0.05754,0.2055,11.96,-0.54,11.97218443
13/10/2020 18:00,11.71184,0.56012,11.72522625,0.41184,0.12012,0.429,11.3,0.44,11.30856313,11.77184,-0.35988,11.77733971,0.41184,0.12012,0.429,11.36,-0.48,11.37013632
13/10/2020 18:30,11.92016,0.59088,11.93479592,0.14016,0.04088,0.146,11.78,0.55,11.79283257,11.98016,-0.54912,11.99273807,0.14016,0.04088,0.146,11.84,-0.59,11.85469105
13/10/2020 19:00,12.00072,0.68396,12.02019475,0.15072,0.04396,0.157,11.85,0.64,11.86727012,12.06072,-0.66604,12.07909666,0.15072,0.04396,0.157,11.91,-0.71,11.93114412
13/10/2020 19:30,11.88976,0.73118,11.91222133,0.20976,0.06118,0.2185,11.68,0.67,11.69920083,11.94976,-0.66882,11.96846207,0.20976,0.06118,0.2185,11.74,-0.73,11.76267402
13/10/2020 20:00,11.83856,0.77958,11.86420026,0.47856,0.13958,0.4985,11.36,0.64,11.37801389,11.89856,-0.55042,11.91128424,0.47856,0.13958,0.4985,11.42,-0.69,11.44082602
13/10/2020 20:30,11.60288,0.47084,11.61242932,0.24288,0.07084,0.253,11.36,0.4,11.36704007,11.66288,-0.34916,11.66810536,0.24288,0.07084,0.253,11.42,-0.42,11.42772068
13/10/2020 21:00,10.89648,0.52064,10.90891115,0.51648,0.15064,0.538,10.38,0.37,10.38659232,10.95648,-0.21936,10.95867569,0.51648,0.15064,0.538,10.44,-0.37,10.44655446
13/10/2020 21:30,10.45104,0.44572,10.4605403,0.43104,0.12572,0.449,10.02,0.32,10.02510848,10.50104,-0.24428,10.50388089,0.43104,0.12572,0.449,10.07,-0.37,10.07679513
13/10/2020 22:00,10.28792,0.06356,10.28811634,0.21792,0.06356,0.227,10.07,0,10.07,10.28792,0.06356,10.28811634,0.21792,0.06356,0.227,10.07,0,10.07
13/10/2020 22:30,9.606,0.133,9.606920683,0.456,0.133,0.475,9.15,0,9.15,9.646,0.133,9.646916865,0.456,0.133,0.475,9.19,0,9.19
13/10/2020 23:00,9.27704,0.17122,9.278619911,0.58704,0.17122,0.6115,8.69,0,8.69,9.31704,-0.13878,9.318073527,0.58704,0.17122,0.6115,8.73,-0.31,8.735502275
13/10/2020 23:30,9.22424,-0.25918,9.227880464,0.17424,0.05082,0.1815,9.05,-0.31,9.055307836,9.26424,0.05082,9.264379388,0.17424,0.05082,0.1815,9.09,0,9.09
14/10/2020 00:00,8.7232,0.1701,8.724858294,0.5832,0.1701,0.6075,8.14,0,8.14,8.7532,-0.1799,8.755048501,0.5832,0.1701,0.6075,8.17,-0.35,8.177493504
14/10/2020 00:30,7.87816,0.38738,7.887678255,0.12816,0.03738,0.1335,7.75,0.35,7.7578992,7.90816,-0.31262,7.914336728,0.12816,0.03738,0.1335,7.78,-0.35,7.787868771
14/10/2020 01:00,8.1896,-0.3322,8.196334852,0.1296,0.0378,0.135,8.06,-0.37,8.068488086,8.2196,0.3878,8.2287431,0.1296,0.0378,0.135,8.09,0.35,8.097567536
14/10/2020 01:30,8.3772,-0.3329,8.383811916,0.1272,0.0371,0.1325,8.25,-0.37,8.258292802,8.4072,0.3871,8.416107072,0.1272,0.0371,0.1325,8.28,0.35,8.287394042
14/10/2020 02:00,7.8372,0.0371,7.837287812,0.1272,0.0371,0.1325,7.71,0,7.71,7.8672,0.0371,7.867287477,0.1272,0.0371,0.1325,7.74,0,7.74
14/10/2020 02:30,8.25768,-0.31276,8.263600777,0.12768,0.03724,0.133,8.13,-0.35,8.137530338,8.28768,0.38724,8.296721919,0.12768,0.03724,0.133,8.16,0.35,8.167502678
14/10/2020 03:00,8.13528,-0.31346,8.141316715,0.12528,0.03654,0.1305,8.01,-0.35,8.017643045,8.16528,0.38654,8.174424178,0.12528,0.03654,0.1305,8.04,0.35,8.047614553
14/10/2020 03:30,7.4748,-0.3136,7.481375542,0.1248,0.0364,0.13,7.35,-0.35,7.358328615,7.4948,0.3864,7.50475396,0.1248,0.0364,0.13,7.37,0.35,7.378306039
14/10/2020 04:00,7.96768,-0.31276,7.973816113,0.12768,0.03724,0.133,7.84,-0.35,7.847808611,7.98768,0.38724,7.997061123,0.12768,0.03724,0.133,7.86,0.35,7.867788762
14/10/2020 04:30,7.96864,-0.31248,7.974764398,0.12864,0.03752,0.134,7.84,-0.35,7.847808611,7.98864,0.38752,7.998033558,0.12864,0.03752,0.134,7.86,0.35,7.867788762
14/10/2020 05:00,8.12912,-0.31234,8.135118208,0.12912,0.03766,0.1345,8,-0.35,8.00765259,8.15912,0.38766,8.168324152,0.12912,0.03766,0.1345,8.03,0.35,8.037624027
14/10/2020 05:30,9.20008,-0.31206,9.205370902,0.13008,0.03794,0.1355,9.07,-0.35,9.07675052,9.23008,0.03794,9.230157975,0.13008,0.03794,0.1355,9.1,0,9.1
14/10/2020 06:00,8.58624,0.03682,8.586318946,0.12624,0.03682,0.1315,8.46,0,8.46,8.61624,0.03682,8.616318672,0.12624,0.03682,0.1315,8.49,0,8.49
14/10/2020 06:30,9.87816,0.38738,9.885752791,0.12816,0.03738,0.1335,9.75,0.35,9.756280029,9.91816,-0.33262,9.923735882,0.12816,0.03738,0.1335,9.79,-0.37,9.796989333
14/10/2020 07:00,10.43816,0.60738,10.45581631,0.12816,0.03738,0.1335,10.31,0.57,10.32574453,10.47816,-0.54262,10.4922006,0.12816,0.03738,0.1335,10.35,-0.58,10.36623847
14/10/2020 07:30,10.8096,1.5878,10.92559202,0.1296,0.0378,0.135,10.68,1.55,10.79189047,10.7896,0.0078,10.78960282,0.1296,0.0378,0.135,10.66,-0.03,10.66004221
14/10/2020 08:00,11.02112,1.23116,11.08967272,0.14112,0.04116,0.147,10.88,1.19,10.94488465,11.07112,-1.20884,11.13692023,0.14112,0.04116,0.147,10.93,-1.25,11.00124538
14/10/2020 08:30,12.39496,1.34478,12.46769693,0.32496,0.09478,0.3385,12.07,1.25,12.13455397,12.44496,-1.20522,12.50318298,0.32496,0.09478,0.3385,12.12,-1.3,12.18952009
14/10/2020 09:00,12.83656,1.27358,12.89958444,0.76656,0.22358,0.7985,12.07,1.05,12.115585,12.88656,-0.88642,12.91701084,0.76656,0.22358,0.7985,12.12,-1.11,12.17072307
14/10/2020 09:30,12.41112,6.61616,14.06447556,1.22112,0.35616,1.272,11.19,6.26,12.82200062,12.00112,4.12616,12.69062952,1.22112,0.35616,1.272,10.78,3.77,11.42021453
14/10/2020 10:00,13.37008,7.88294,15.52094656,1.21008,0.35294,1.2605,12.16,7.53,14.30267458,12.82008,5.23294,13.84695318,1.21008,0.35294,1.2605,11.61,4.88,12.59390726
14/10/2020 10:30,12.78992,7.96706,15.06838076,1.18992,0.34706,1.2395,11.6,7.62,13.87891927,12.24992,5.14706,13.28731601,1.18992,0.34706,1.2395,11.06,4.8,12.05668279
14/10/2020 11:00,13.49568,8.30624,15.84698715,1.73568,0.50624,1.808,11.76,7.8,14.11161224,12.94568,5.12624,13.92368368,1.73568,0.50624,1.808,11.21,4.62,12.12470618
14/10/2020 11:30,12.97752,8.27636,15.39201612,1.42752,0.41636,1.487,11.55,7.86,13.97075875,12.43752,4.95636,13.3887045,1.42752,0.41636,1.487,11.01,4.54,11.90931148
14/10/2020 12:00,11.706,8.168,14.27398543,1.296,0.378,1.35,10.41,7.79,13.00200754,11.186,5.028,12.26406866,1.296,0.378,1.35,9.89,4.65,10.92861382
14/10/2020 12:30,11.68776,8.56518,14.49020505,2.41776,0.70518,2.5185,9.27,7.86,12.15370314,11.19776,5.32518,12.39949076,2.41776,0.70518,2.5185,8.78,4.62,9.921330556
14/10/2020 13:00,12.33016,8.12338,14.76557308,1.52016,0.44338,1.5835,10.81,7.68,13.260411,11.82016,5.28338,12.94721154,1.52016,0.44338,1.5835,10.3,4.84,11.38049208
14/10/2020 13:30,12.43072,2.38646,12.65772456,1.53072,0.44646,1.5945,10.9,1.94,11.07129622,12.40072,-0.11354,12.40123977,1.53072,0.44646,1.5945,10.87,-0.56,10.88441546
14/10/2020 14:00,11.80944,3.50192,12.31772369,1.30944,0.38192,1.364,10.5,3.12,10.95373909,11.67944,1.01192,11.72319499,1.30944,0.38192,1.364,10.37,0.63,10.38911931
