Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/10/2020 14:30,12.05624,7.66932,14.28885552,1.02624,0.29932,1.069,11.03,7.37,13.26566244,11.53624,5.26932,12.68268767,1.02624,0.29932,1.069,10.51,4.97,11.62587631
14/10/2020 15:00,12.12152,7.75086,14.38774054,1.03152,0.30086,1.0745,11.09,7.45,13.36003743,11.60152,5.27086,12.7427325,1.03152,0.30086,1.0745,10.57,4.97,11.68014555
14/10/2020 15:30,12.36016,7.63088,14.52597277,0.62016,0.18088,0.646,11.74,7.45,13.90431947,11.81016,5.17088,12.89255131,0.62016,0.18088,0.646,11.19,4.99,12.25219164
14/10/2020 16:00,11.954,7.6345,14.18392422,1.044,0.3045,1.0875,10.91,7.33,13.14370572,11.424,5.3745,12.6250951,1.044,0.3045,1.0875,10.38,5.07,11.5520258
14/10/2020 16:30,12.428,7.2765,14.40148035,0.708,0.2065,0.7375,11.72,7.07,13.68734087,11.888,5.4665,13.08461563,0.708,0.2065,0.7375,11.18,5.26,12.35556555
14/10/2020 17:00,11.33016,1.19838,11.39335948,0.44016,0.12838,0.4585,10.89,1.07,10.94244031,11.37016,-0.57162,11.38451966,0.44016,0.12838,0.4585,10.93,-0.7,10.95239243
14/10/2020 17:30,11.54536,0.81448,11.57405353,0.25536,0.07448,0.266,11.29,0.74,11.31422556,11.60536,-0.72552,11.62801617,0.25536,0.07448,0.266,11.35,-0.8,11.3781589
14/10/2020 18:00,11.7476,0.6718,11.76679315,0.1776,0.0518,0.185,11.57,0.62,11.58660002,11.8076,-0.6282,11.82429926,0.1776,0.0518,0.185,11.63,-0.68,11.64986266
14/10/2020 18:30,11.34488,0.69934,11.3664145,0.13488,0.03934,0.1405,11.21,0.66,11.22941227,11.40488,-0.68066,11.42517334,0.13488,0.03934,0.1405,11.27,-0.72,11.29297569
14/10/2020 19:00,12.0068,0.7799,12.03210249,0.1368,0.0399,0.1425,11.87,0.74,11.89304419,12.0568,-0.7601,12.08073583,0.1368,0.0399,0.1425,11.92,-0.8,11.94681548
14/10/2020 19:30,11.33536,0.90948,11.37178703,0.13536,0.03948,0.141,11.2,0.87,11.23373936,11.40536,-0.89052,11.44007267,0.13536,0.03948,0.141,11.27,-0.93,11.30830668
14/10/2020 20:00,11.92296,0.59878,11.93798612,0.13296,0.03878,0.1385,11.79,0.56,11.80329191,11.97296,-0.58122,11.98705918,0.13296,0.03878,0.1385,11.84,-0.62,11.856222
14/10/2020 20:30,11.27728,0.53004,11.28972925,0.13728,0.04004,0.143,11.14,0.49,11.15077127,11.31728,-0.49996,11.32831791,0.13728,0.04004,0.143,11.18,-0.54,11.19303355
14/10/2020 21:00,11.1544,0.5592,11.1684083,0.1344,0.0392,0.14,11.02,0.52,11.03226178,11.1944,-0.5308,11.20697729,0.1344,0.0392,0.14,11.06,-0.57,11.07467832
14/10/2020 21:30,10.96392,0.48906,10.97482216,0.13392,0.03906,0.1395,10.83,0.45,10.839345,11.01392,-0.44094,11.02274294,0.13392,0.03906,0.1395,10.88,-0.48,10.89058309
14/10/2020 22:00,10.31536,0.39948,10.32309238,0.13536,0.03948,0.141,10.18,0.36,10.18636343,10.35536,-0.33052,10.36063339,0.13536,0.03948,0.141,10.22,-0.37,10.22669546
14/10/2020 22:30,9.70344,0.03892,9.703518053,0.13344,0.03892,0.139,9.57,0,9.57,9.74344,-0.33108,9.749063391,0.13344,0.03892,0.139,9.61,-0.37,9.617120151
14/10/2020 23:00,9.31728,0.33004,9.323123565,0.13728,0.04004,0.143,9.18,0.29,9.184579468,9.34728,-0.32996,9.353101999,0.13728,0.04004,0.143,9.21,-0.37,9.217429143
14/10/2020 23:30,8.68632,0.03976,8.686410996,0.13632,0.03976,0.142,8.55,0,8.55,8.72632,-0.17024,8.727980431,0.13632,0.03976,0.142,8.59,-0.21,8.592566555
15/10/2020 00:00,8.84632,-0.35024,8.853250567,0.13632,0.03976,0.142,8.71,-0.39,8.718726971,8.87632,0.38976,8.884873077,0.13632,0.03976,0.142,8.74,0.35,8.747005202
16/10/2020 00:30,8.32272,-0.19254,8.324946838,0.64272,0.18746,0.6695,7.68,-0.38,7.689395295,8.35272,0.54746,8.370641782,0.64272,0.18746,0.6695,7.71,0.36,7.718400093
16/10/2020 01:00,8.46512,-0.30934,8.470770204,0.34512,0.10066,0.3595,8.12,-0.41,8.130344396,8.49512,0.49066,8.509277939,0.34512,0.10066,0.3595,8.15,0.39,8.159325953
16/10/2020 01:30,8.20344,-0.36358,8.211493059,0.43344,0.12642,0.4515,7.77,-0.49,7.78543512,8.23344,0.57642,8.253592809,0.43344,0.12642,0.4515,7.8,0.45,7.812969986
16/10/2020 02:00,8.23272,-0.22004,8.235660034,0.82272,0.23996,0.857,7.41,-0.46,7.424264273,8.26272,0.65996,8.289034262,0.82272,0.23996,0.857,7.44,0.42,7.451845409
16/10/2020 02:30,8.3148,-0.3361,8.321590127,0.4248,0.1239,0.4425,7.89,-0.46,7.903398003,8.3348,0.5439,8.352527656,0.4248,0.1239,0.4425,7.91,0.42,7.921142594
16/10/2020 03:00,8.3444,-0.4208,8.355003531,0.1344,0.0392,0.14,8.21,-0.46,8.222876626,8.3744,0.4592,8.386980386,0.1344,0.0392,0.14,8.24,0.42,8.25069694
16/10/2020 03:30,8.16304,-0.50078,8.178386311,0.20304,0.05922,0.2115,7.96,-0.56,7.979674179,8.18304,0.56922,8.20281385,0.20304,0.05922,0.2115,7.98,0.51,7.996280385
16/10/2020 04:00,8.20424,-0.50918,8.220025441,0.17424,0.05082,0.1815,8.03,-0.56,8.04950309,8.22424,0.56082,8.24333929,0.17424,0.05082,0.1815,8.05,0.51,8.066139101
16/10/2020 04:30,8.31728,-0.47996,8.331116864,0.13728,0.04004,0.143,8.18,-0.52,8.196511453,8.34728,0.52004,8.363463696,0.13728,0.04004,0.143,8.21,0.48,8.224019698
16/10/2020 05:00,8.1028,-0.4171,8.113528225,0.3528,0.1029,0.3675,7.75,-0.52,7.767425571,8.1428,0.5829,8.163636705,0.3528,0.1029,0.3675,7.79,0.48,7.80477418
16/10/2020 05:30,8.27864,-0.34998,8.28603441,0.30864,0.09002,0.3215,7.97,-0.44,7.982136306,8.30864,0.50002,8.323672185,0.30864,0.09002,0.3215,8,0.41,8.01049936
16/10/2020 06:00,9.07696,-0.34422,9.083484477,0.15696,0.04578,0.1635,8.92,-0.39,8.928521714,9.11696,0.41578,9.126435923,0.15696,0.04578,0.1635,8.96,0.37,8.967636255
16/10/2020 06:30,10.10032,-0.26824,10.10388127,0.28032,0.08176,0.292,9.82,-0.35,9.826235291,10.14032,-0.26824,10.14386723,0.28032,0.08176,0.292,9.86,-0.35,9.866210012
16/10/2020 07:00,10.87424,0.59332,10.89041433,0.59424,0.17332,0.619,10.28,0.42,10.28857619,10.91424,-0.27668,10.91774641,0.59424,0.17332,0.619,10.32,-0.45,10.32980639
16/10/2020 07:30,12.04872,1.46296,12.13721161,0.31872,0.09296,0.332,11.73,1.37,11.80973327,12.04872,0.11296,12.0492495,0.31872,0.09296,0.332,11.73,0.02,11.73001705
16/10/2020 08:00,12.26816,0.66988,12.28643516,0.30816,0.08988,0.321,11.96,0.58,11.97405529,12.31816,-0.53012,12.32956175,0.30816,0.08988,0.321,12.01,-0.62,12.02599268
16/10/2020 08:30,12.22728,0.84254,12.2562739,0.55728,0.16254,0.5805,11.67,0.68,11.68979469,12.27728,-0.57746,12.29085287,0.55728,0.16254,0.5805,11.72,-0.74,11.74333854
16/10/2020 09:00,12.35016,1.04088,12.39394543,0.62016,0.18088,0.646,11.73,0.86,11.76148375,12.39016,-0.72912,12.41159461,0.62016,0.18088,0.646,11.77,-0.91,11.80512601
16/10/2020 09:30,12.76576,1.20418,12.8224287,0.66576,0.19418,0.6935,12.1,1.01,12.14207972,12.81576,-0.87582,12.8456516,0.66576,0.19418,0.6935,12.15,-1.07,12.19702423
16/10/2020 10:00,13.27264,1.12452,13.32019211,0.39264,0.11452,0.409,12.88,1.01,12.91953947,13.32264,-0.95548,13.35685886,0.39264,0.11452,0.409,12.93,-1.07,12.97419747
16/10/2020 10:30,12.84744,1.07592,12.89241321,0.39744,0.11592,0.414,12.45,0.96,12.4869572,12.89744,-0.90408,12.9290881,0.39744,0.11592,0.414,12.5,-1.02,12.54154695
16/10/2020 11:00,12.74072,1.17896,12.79515114,0.75072,0.21896,0.782,11.99,0.96,12.02837063,12.79072,-0.80104,12.81577868,0.75072,0.21896,0.782,12.04,-1.02,12.08312873
16/10/2020 11:30,12.7592,1.3206,12.82736017,0.8592,0.2506,0.895,11.9,1.07,11.9480082,12.8092,-0.8794,12.83935158,0.8592,0.2506,0.895,11.95,-1.13,12.00330788
16/10/2020 12:00,12.64152,1.23086,12.70130089,0.55152,0.16086,0.5745,12.09,1.07,12.13725669,12.68152,-0.96914,12.71849763,0.55152,0.16086,0.5745,12.13,-1.13,12.18252026
16/10/2020 12:30,12.47968,1.24824,12.54195025,0.91968,0.26824,0.958,11.56,0.98,11.60146542,12.52968,-0.76176,12.55281479,0.91968,0.26824,0.958,11.61,-1.03,11.65559951
16/10/2020 13:00,12.1092,1.1931,12.16783515,1.0392,0.3031,1.0825,11.07,0.89,11.10571925,12.1492,-0.6469,12.16641033,1.0392,0.3031,1.0825,11.11,-0.95,11.15054259
16/10/2020 13:30,12.57144,1.25542,12.63396941,0.60144,0.17542,0.6265,11.97,1.08,12.01862305,12.62144,-0.96458,12.65824483,0.60144,0.17542,0.6265,12.02,-1.14,12.07393888
16/10/2020 14:00,11.88024,1.25632,11.94648243,0.81024,0.23632,0.844,11.07,1.02,11.11689255,11.93024,-0.84368,11.96003438,0.81024,0.23632,0.844,11.12,-1.08,11.17232295
16/10/2020 14:30,11.6592,0.9381,11.69687891,0.6792,0.1981,0.7075,10.98,0.74,11.004908,11.6992,-0.6019,11.71467303,0.6792,0.1981,0.7075,11.02,-0.8,11.04899995
16/10/2020 15:00,11.95392,0.83656,11.98315635,0.43392,0.12656,0.452,11.52,0.71,11.5418586,12.00392,-0.64344,12.02115262,0.43392,0.12656,0.452,11.57,-0.77,11.59559399
16/10/2020 15:30,11.62064,0.94352,11.65888091,0.80064,0.23352,0.834,10.82,0.71,10.8432698,11.67064,-0.53648,11.68296404,0.80064,0.23352,0.834,10.87,-0.77,10.89723818
16/10/2020 16:00,11.70888,1.00884,11.75226059,0.81888,0.23884,0.853,10.89,0.77,10.91718828,11.74888,-0.58116,11.7632448,0.81888,0.23884,0.853,10.93,-0.82,10.96071622
16/10/2020 16:30,12.14136,3.16248,12.54646972,0.35136,0.10248,0.366,11.79,3.06,12.18062806,11.96136,1.81248,12.09790134,0.35136,0.10248,0.366,11.61,1.71,11.73525458
16/10/2020 17:00,11.8676,6.7993,13.67736854,0.7176,0.2093,0.7475,11.15,6.59,12.95185701,11.3476,6.0693,12.86873841,0.7176,0.2093,0.7475,10.63,5.86,12.13822475
16/10/2020 17:30,11.82184,6.67512,13.57619711,0.53184,0.15512,0.554,11.29,6.52,13.03742689,11.30184,5.98512,12.78879388,0.53184,0.15512,0.554,10.77,5.83,12.24670568
16/10/2020 18:00,11.65528,6.55154,13.37042364,0.48528,0.14154,0.5055,11.17,6.41,12.87854805,11.14528,6.05154,12.68220811,0.48528,0.14154,0.5055,10.66,5.91,12.18867097
16/10/2020 18:30,11.67592,1.34506,11.75313976,0.32592,0.09506,0.3395,11.35,1.25,11.41862514,11.64592,0.53506,11.65820492,0.32592,0.09506,0.3395,11.32,0.44,11.32854801
16/10/2020 19:00,11.67888,0.44634,11.68740593,0.15888,0.04634,0.1655,11.52,0.4,11.52694235,11.72888,-0.39366,11.73548441,0.15888,0.04634,0.1655,11.57,-0.44,11.57836344
16/10/2020 19:30,11.82872,0.44046,11.83691775,0.13872,0.04046,0.1445,11.69,0.4,11.69684145,11.88872,-0.39954,11.89543171,0.13872,0.04046,0.1445,11.75,-0.44,11.75823541
16/10/2020 20:00,11.22128,0.42454,11.22930804,0.22128,0.06454,0.2305,11,0.36,11.00588933,11.27128,-0.30546,11.27541834,0.22128,0.06454,0.2305,11.05,-0.37,11.05619283
16/10/2020 20:30,10.67008,0.12544,10.67081733,0.43008,0.12544,0.448,10.24,0,10.24,10.72008,-0.24456,10.72286924,0.43008,0.12544,0.448,10.29,-0.37,10.29664994
16/10/2020 21:00,10.35416,0.11788,10.354831,0.40416,0.11788,0.421,9.95,0,9.95,10.39416,0.11788,10.39482842,0.40416,0.11788,0.421,9.99,0,9.99
16/10/2020 21:30,9.92824,0.09282,9.928673882,0.31824,0.09282,0.3315,9.61,0,9.61,9.96824,0.09282,9.968672141,0.31824,0.09282,0.3315,9.65,0,9.65
16/10/2020 22:00,9.86008,-0.36206,9.866725143,0.13008,0.03794,0.1355,9.73,-0.4,9.738218523,9.89008,0.40794,9.898489655,0.13008,0.03794,0.1355,9.76,0.37,9.767010802
16/10/2020 22:30,9.23864,-0.34498,9.245078704,0.18864,0.05502,0.1965,9.05,-0.4,9.058835466,9.27864,0.42502,9.288369192,0.18864,0.05502,0.1965,9.09,0.37,9.097527137
16/10/2020 23:00,8.54888,-0.30116,8.554182988,0.33888,0.09884,0.353,8.21,-0.4,8.219738439,8.58888,0.46884,8.601666734,0.33888,0.09884,0.353,8.25,0.37,8.258292802
16/10/2020 23:30,8.43944,-0.59058,8.460078738,0.16944,0.04942,0.1765,8.27,-0.64,8.294727241,8.46944,0.64942,8.494301634,0.16944,0.04942,0.1765,8.3,0.6,8.321658489
17/10/2020 00:00,8.17024,-0.59618,8.191962662,0.15024,0.04382,0.1565,8.02,-0.64,8.045495634,8.20024,0.64382,8.225475077,0.15024,0.04382,0.1565,8.05,0.6,8.07232928
17/10/2020 00:30,7.76192,-0.35694,7.770122795,0.18192,0.05306,0.1895,7.58,-0.41,7.591080292,7.77192,0.82306,7.815380237,0.18192,0.05306,0.1895,7.59,0.77,7.628957989
17/10/2020 01:00,7.5356,-0.4092,7.546702061,0.3456,0.1008,0.36,7.19,-0.51,7.208064928,7.5556,0.5908,7.578663207,0.3456,0.1008,0.36,7.21,0.49,7.226631304
17/10/2020 01:30,7.854,-0.473,7.868230106,0.264,0.077,0.275,7.59,-0.55,7.609901445,7.874,0.567,7.894388197,0.264,0.077,0.275,7.61,0.49,7.625758979
17/10/2020 02:00,7.72624,-0.47818,7.74102323,0.24624,0.07182,0.2565,7.48,-0.55,7.500193331,7.75624,0.56182,7.776560978,0.24624,0.07182,0.2565,7.51,0.49,7.525968376
17/10/2020 02:30,7.62216,-0.44062,7.634885006,0.51216,0.14938,0.5335,7.11,-0.59,7.134437609,7.65216,0.69938,7.684053946,0.51216,0.14938,0.5335,7.14,0.55,7.161152142
17/10/2020 03:00,7.4584,-0.5013,7.475227906,0.5784,0.1687,0.6025,6.88,-0.67,6.912546564,7.4884,0.7987,7.530873538,0.5784,0.1687,0.6025,6.91,0.63,6.938659813
17/10/2020 03:30,7.50176,-0.46782,7.516332793,0.28176,0.08218,0.2935,7.22,-0.55,7.24091845,7.52176,0.59218,7.545034834,0.28176,0.08218,0.2935,7.24,0.51,7.257940479
17/10/2020 04:00,7.68176,-0.54282,7.700914897,0.16176,0.04718,0.1685,7.52,-0.59,7.543109438,7.70176,0.59718,7.724877413,0.16176,0.04718,0.1685,7.54,0.55,7.560033069
17/10/2020 04:30,8.01488,-0.55066,8.033774197,0.13488,0.03934,0.1405,7.88,-0.59,7.902056694,8.04488,0.58934,8.066437618,0.13488,0.03934,0.1405,7.91,0.55,7.929098309
17/10/2020 05:00,8.39584,-0.51038,8.4113386,0.13584,0.03962,0.1415,8.26,-0.55,8.278290886,8.42584,0.53962,8.443101886,0.13584,0.03962,0.1415,8.29,0.5,8.30506472
17/10/2020 05:30,8.18584,-0.51038,8.201735441,0.13584,0.03962,0.1415,8.05,-0.55,8.068766944,8.21584,0.53962,8.233542169,0.13584,0.03962,0.1415,8.08,0.5,8.095455515
17/10/2020 06:00,8.30256,-0.46842,8.315763335,0.14256,0.04158,0.1485,8.16,-0.51,8.175921966,8.32256,0.51158,8.338268348,0.14256,0.04158,0.1485,8.18,0.47,8.193491319
17/10/2020 06:30,8.56424,-0.37918,8.572629949,0.17424,0.05082,0.1815,8.39,-0.43,8.401011844,8.58424,0.45082,8.596069744,0.17424,0.05082,0.1815,8.41,0.4,8.419507111
17/10/2020 07:00,9.15632,0.85976,9.196596283,0.13632,0.03976,0.142,9.02,0.82,9.057196034,9.17632,0.00976,9.17632519,0.13632,0.03976,0.142,9.04,-0.03,9.040049779
17/10/2020 07:30,9.14928,0.51854,9.163962475,0.50928,0.14854,0.5305,8.64,0.37,8.647918825,9.17928,-0.24146,9.182455241,0.50928,0.14854,0.5305,8.67,-0.39,8.678767194
17/10/2020 08:00,9.39408,0.44994,9.404849018,0.27408,0.07994,0.2855,9.12,0.37,9.127502397,9.43408,-0.28006,9.438236014,0.27408,0.07994,0.2855,9.16,-0.36,9.167071506
17/10/2020 08:30,9.72912,0.17766,9.730741958,0.60912,0.17766,0.6345,9.12,0,9.12,9.76912,0.17766,9.770735318,0.60912,0.17766,0.6345,9.16,0,9.16
17/10/2020 09:00,10.1232,0.2926,10.12742776,1.0032,0.2926,1.045,9.12,0,9.12,10.1632,0.2926,10.16741113,1.0032,0.2926,1.045,9.16,0,9.16
17/10/2020 09:30,10.64456,0.11758,10.64520938,0.81456,0.23758,0.8485,9.83,-0.12,9.830732424,10.67456,0.19758,10.67638839,0.81456,0.23758,0.8485,9.86,-0.04,9.860081136
17/10/2020 10:00,10.76696,0.20328,10.76887879,0.69696,0.20328,0.726,10.07,0,10.07,10.79696,-0.15672,10.79809735,0.69696,0.20328,0.726,10.1,-0.36,10.10641381
17/10/2020 10:30,10.55232,0.26026,10.55552901,0.89232,0.26026,0.9295,9.66,0,9.66,10.59232,0.26026,10.59551689,0.89232,0.26026,0.9295,9.7,0,9.7
17/10/2020 11:00,10.4672,0.3746,10.47390094,1.1472,0.3346,1.195,9.32,0.04,9.320085837,10.5072,0.2946,10.51132917,1.1472,0.3346,1.195,9.36,-0.04,9.36008547
17/10/2020 11:30,10.68216,0.35938,10.6882036,1.23216,0.35938,1.2835,9.45,0,9.45,10.71216,0.00938,10.71216411,1.23216,0.35938,1.2835,9.48,-0.35,9.48645877
17/10/2020 12:00,10.76328,0.41804,10.77139516,1.43328,0.41804,1.493,9.33,0,9.33,10.80328,0.41804,10.81136514,1.43328,0.41804,1.493,9.37,0,9.37
17/10/2020 12:30,10.62016,0.67088,10.64132879,1.10016,0.32088,1.146,9.52,0.35,9.526431651,10.66016,0.07088,10.66039564,1.10016,0.32088,1.146,9.56,-0.25,9.56326827
17/10/2020 13:00,11.02992,0.82706,11.06088439,0.70992,0.20706,0.7395,10.32,0.62,10.33860726,11.05992,-0.41294,11.06762621,0.70992,0.20706,0.7395,10.35,-0.62,10.36855342
17/10/2020 13:30,10.4284,0.6587,10.44918237,1.0584,0.3087,1.1025,9.37,0.35,9.376534541,10.4584,-0.0413,10.45848155,1.0584,0.3087,1.1025,9.4,-0.35,9.406513701
17/10/2020 14:00,10.98528,0.96154,11.02728144,0.96528,0.28154,1.0055,10.02,0.68,10.04304735,10.98528,2.24154,11.2116403,0.96528,0.28154,1.0055,10.02,1.96,10.20989716
17/10/2020 14:30,9.87672,-0.26054,9.880155821,0.78672,0.22946,0.8195,9.09,-0.49,9.103197241,9.90672,0.66946,9.929314067,0.78672,0.22946,0.8195,9.12,0.44,9.130607866
17/10/2020 15:00,9.78232,0.05026,9.782449113,1.37232,0.40026,1.4295,8.41,-0.35,8.417279846,9.81232,0.74026,9.840203689,1.37232,0.40026,1.4295,8.44,0.34,8.446845565
17/10/2020 15:30,9.9552,0.2086,9.957385249,0.7152,0.2086,0.745,9.24,0,9.24,9.9952,0.2086,9.997376506,0.7152,0.2086,0.745,9.28,0,9.28
17/10/2020 16:00,9.80528,0.19404,9.807199774,0.66528,0.19404,0.693,9.14,0,9.14,9.83528,0.19404,9.837193919,0.66528,0.19404,0.693,9.17,0,9.17
17/10/2020 16:30,9.30952,-0.12764,9.310394976,0.89952,0.26236,0.937,8.41,-0.39,8.41903795,9.33952,0.64236,9.361584278,0.89952,0.26236,0.937,8.44,0.38,8.448550171
17/10/2020 17:00,9.24808,-0.19556,9.250147426,0.83808,0.24444,0.873,8.41,-0.44,8.421502241,9.27808,0.65444,9.3011322,0.83808,0.24444,0.873,8.44,0.41,8.449952663
17/10/2020 17:30,9.6276,1.2393,9.707035915,0.4776,0.1393,0.4975,9.15,1.1,9.215883029,9.6076,2.6493,9.966181227,0.4776,0.1393,0.4975,9.13,2.51,9.468738036
17/10/2020 18:00,9.5844,-0.2333,9.587239032,0.4344,0.1267,0.4525,9.15,-0.36,9.157079229,9.5644,0.4767,9.576272252,0.4344,0.1267,0.4525,9.13,0.35,9.13670619
17/10/2020 18:30,9.63048,-0.21986,9.632989331,0.48048,0.14014,0.5005,9.15,-0.36,9.157079229,9.72048,0.49014,9.732829427,0.48048,0.14014,0.5005,9.24,0.35,9.246626412
17/10/2020 19:00,9.69744,-0.27908,9.701454953,0.27744,0.08092,0.289,9.42,-0.36,9.426876471,9.74744,0.08092,9.74777588,0.27744,0.08092,0.289,9.47,0,9.47
17/10/2020 19:30,9.97872,-0.28454,9.982775959,0.25872,0.07546,0.2695,9.72,-0.36,9.726664382,10.01872,0.43546,10.02817909,0.25872,0.07546,0.2695,9.76,0.36,9.766637088
17/10/2020 20:00,9.84672,-0.32304,9.85201754,0.12672,0.03696,0.132,9.72,-0.36,9.726664382,9.88672,0.39696,9.894685927,0.12672,0.03696,0.132,9.76,0.36,9.766637088
17/10/2020 20:30,9.08224,-0.37768,9.090089417,0.28224,0.08232,0.294,8.8,-0.46,8.812014526,9.13224,0.54232,9.148328722,0.28224,0.08232,0.294,8.85,0.46,8.861946739
17/10/2020 21:00,9.03656,-0.74142,9.06692452,0.16656,0.04858,0.1735,8.87,-0.79,8.905110892,9.06656,0.78858,9.100789452,0.16656,0.04858,0.1735,8.9,0.74,8.930711058
17/10/2020 21:30,8.59632,-0.75524,8.629432484,0.25632,0.07476,0.267,8.34,-0.83,8.381199198,8.63632,0.85476,8.678515875,0.25632,0.07476,0.267,8.38,0.78,8.416222431
17/10/2020 22:00,8.224,-0.858,8.268635921,0.144,0.042,0.15,8.08,-0.9,8.12996925,8.264,0.892,8.312000962,0.144,0.042,0.15,8.12,0.85,8.164367704
17/10/2020 22:30,7.66488,-0.73816,7.700341914,0.55488,0.16184,0.578,7.11,-0.9,7.166735659,7.69488,1.01184,7.76112095,0.55488,0.16184,0.578,7.14,0.85,7.190417234
17/10/2020 23:00,7.25272,-1.00254,7.321682447,0.40272,0.11746,0.4195,6.85,-1.12,6.940958147,7.28272,1.18746,7.378893674,0.40272,0.11746,0.4195,6.88,1.07,6.962707807
17/10/2020 23:30,7.04776,-0.53232,7.067834576,0.19776,0.05768,0.206,6.85,-0.59,6.875361809,7.07776,1.72768,7.285572373,0.19776,0.05768,0.206,6.88,1.67,7.07978107
18/10/2020 00:00,7.01968,-0.74926,7.059553658,0.37968,0.11074,0.3955,6.64,-0.86,6.695461149,7.03968,0.93074,7.100941589,0.37968,0.11074,0.3955,6.66,0.82,6.710290605
18/10/2020 00:30,6.65248,-0.76886,6.696763087,0.31248,0.09114,0.3255,6.34,-0.86,6.398062207,6.67248,0.91114,6.73440164,0.31248,0.09114,0.3255,6.36,0.82,6.412643761
18/10/2020 01:00,6.53848,-0.56586,6.562919948,0.76848,0.22414,0.8005,5.77,-0.79,5.823830355,6.55848,0.99414,6.633398394,0.76848,0.22414,0.8005,5.79,0.77,5.840975946
18/10/2020 01:30,6.60768,-0.66026,6.640585686,0.54768,0.15974,0.5705,6.06,-0.82,6.115226897,6.63768,0.92974,6.702478068,0.54768,0.15974,0.5705,6.09,0.77,6.138485155
18/10/2020 02:00,6.66232,-0.59474,6.688813307,0.77232,0.22526,0.8045,5.89,-0.82,5.946805865,6.69232,1.03526,6.771920721,0.77232,0.22526,0.8045,5.92,0.81,5.975156902
18/10/2020 02:30,6.8172,-0.8004,6.864026224,0.3072,0.0896,0.32,6.51,-0.89,6.570555532,6.8472,0.9396,6.911367159,0.3072,0.0896,0.32,6.54,0.85,6.595005686
18/10/2020 03:00,6.57864,-0.79998,6.627101346,0.30864,0.09002,0.3215,6.27,-0.89,6.332850859,6.60864,0.94002,6.675159942,0.30864,0.09002,0.3215,6.3,0.85,6.357082664
18/10/2020 03:30,6.48168,-0.81076,6.532190092,0.27168,0.07924,0.283,6.21,-0.89,6.273452,6.50168,0.92924,6.567749219,0.27168,0.07924,0.283,6.23,0.85,6.287718187
18/10/2020 04:00,6.64608,-0.80656,6.694842672,0.28608,0.08344,0.298,6.36,-0.89,6.421970103,6.67608,0.93344,6.741020279,0.28608,0.08344,0.298,6.39,0.85,6.446285752
18/10/2020 04:30,6.39064,-0.70898,6.429846985,0.62064,0.18102,0.6465,5.77,-0.89,5.838236035,6.41064,1.00102,6.48832384,0.62064,0.18102,0.6465,5.79,0.82,5.847777356
18/10/2020 05:00,7.24496,-0.69522,7.278239914,0.32496,0.09478,0.3385,6.92,-0.79,6.964947954,7.27496,0.84478,7.323844363,0.32496,0.09478,0.3385,6.95,0.75,6.990350492
18/10/2020 05:30,6.87728,-0.51996,6.896907901,0.37728,0.11004,0.393,6.5,-0.63,6.530459402,6.89728,0.70004,6.932714288,0.37728,0.11004,0.393,6.52,0.59,6.54664036
18/10/2020 06:00,7.11896,-0.47572,7.134837139,0.52896,0.15428,0.551,6.59,-0.63,6.620045317,7.13896,0.74428,7.177653001,0.52896,0.15428,0.551,6.61,0.59,6.636279078
18/10/2020 06:30,8.12056,-0.53192,8.137962497,0.13056,0.03808,0.136,7.99,-0.57,8.010305862,8.15056,0.56808,8.170333114,0.13056,0.03808,0.136,8.02,0.53,8.03749339
18/10/2020 07:00,8.11512,-0.40434,8.125186979,0.22512,0.06566,0.2345,7.89,-0.47,7.903986336,8.14512,0.50566,8.160800932,0.22512,0.06566,0.2345,7.92,0.44,7.932212806
18/10/2020 07:30,8.05976,-0.35882,8.067743368,0.68976,0.20118,0.7185,7.37,-0.56,7.391244821,8.08976,0.72118,8.121841999,0.68976,0.20118,0.7185,7.4,0.52,7.418247772
18/10/2020 08:00,8.4144,-0.4458,8.426201101,0.2544,0.0742,0.265,8.16,-0.52,8.17655184,8.4444,0.5642,8.463227103,0.2544,0.0742,0.265,8.19,0.49,8.204645026
18/10/2020 08:30,8.88152,1.01086,8.938860971,0.31152,0.09086,0.3245,8.57,0.92,8.619240106,8.90152,1.86086,9.093946242,0.31152,0.09086,0.3245,8.59,1.77,8.770461789
18/10/2020 09:00,8.78688,-0.25466,8.790569484,0.56688,0.16534,0.5905,8.22,-0.42,8.230722933,8.82688,0.54534,8.843709982,0.56688,0.16534,0.5905,8.26,0.38,8.2687363
18/10/2020 09:30,9.5356,-0.3067,9.540531026,0.2856,0.0833,0.2975,9.25,-0.39,9.258217971,9.5656,0.4633,9.576813157,0.2856,0.0833,0.2975,9.28,0.38,9.287776914
18/10/2020 10:00,9.736,-0.252,9.739260752,0.336,0.098,0.35,9.4,-0.35,9.406513701,9.776,0.478,9.787678989,0.336,0.098,0.35,9.44,0.38,9.447645209
18/10/2020 10:30,10.19248,-0.24136,10.19533733,0.37248,0.10864,0.388,9.82,-0.35,9.826235291,10.23248,0.10864,10.23305671,0.37248,0.10864,0.388,9.86,0,9.86
18/10/2020 11:00,9.94208,-0.11606,9.942757397,0.80208,0.23394,0.8355,9.14,-0.35,9.146698858,9.98208,0.58394,9.999145316,0.80208,0.23394,0.8355,9.18,0.35,9.18666969
18/10/2020 11:30,10.05392,-0.15344,10.05509081,0.67392,0.19656,0.702,9.38,-0.35,9.386527579,10.08392,0.19656,10.08583553,0.67392,0.19656,0.702,9.41,0,9.41
18/10/2020 12:00,10.08896,0.25928,10.09229112,0.88896,0.25928,0.926,9.2,0,9.2,10.11896,0.25928,10.12228124,0.88896,0.25928,0.926,9.23,0,9.23
18/10/2020 12:30,10.09328,-0.15946,10.09453955,0.65328,0.19054,0.6805,9.44,-0.35,9.446486119,10.13328,0.54054,10.14768678,0.65328,0.19054,0.6805,9.48,0.35,9.48645877
18/10/2020 13:00,10.32024,0.20132,10.32220342,0.69024,0.20132,0.719,9.63,0,9.63,10.36024,0.20132,10.36219584,0.69024,0.20132,0.719,9.67,0,9.67
18/10/2020 13:30,10.61128,0.41954,10.61957047,0.82128,0.23954,0.8555,9.79,0.18,9.79165461,10.65128,-0.01046,10.65128514,0.82128,0.23954,0.8555,9.83,-0.25,9.83317853
18/10/2020 14:00,10.62016,0.19838,10.62201266,0.68016,0.19838,0.7085,9.94,0,9.94,10.66016,-0.15162,10.66123819,0.68016,0.19838,0.7085,9.98,-0.35,9.986135389
18/10/2020 14:30,9.62896,0.24178,9.63199503,0.82896,0.24178,0.8635,8.8,0,8.8,9.66896,0.24178,9.671982478,0.82896,0.24178,0.8635,8.84,0,8.84
18/10/2020 15:00,9.67464,0.24052,9.677629307,0.82464,0.24052,0.859,8.85,0,8.85,9.72464,0.24052,9.727613942,0.82464,0.24052,0.859,8.9,0,8.9
18/10/2020 15:30,10.11856,0.15708,10.11977918,0.53856,0.15708,0.561,9.58,0,9.58,10.15856,0.15708,10.15977438,0.53856,0.15708,0.561,9.62,0,9.62
18/10/2020 16:00,9.8612,0.1841,9.862918343,0.6312,0.1841,0.6575,9.23,0,9.23,9.9012,0.1841,9.902911403,0.6312,0.1841,0.6575,9.27,0,9.27
18/10/2020 16:30,9.83736,-0.17952,9.838997876,0.68736,0.20048,0.716,9.15,-0.38,9.157887311,9.88736,0.56048,9.903233088,0.68736,0.20048,0.716,9.2,0.36,9.207040784
18/10/2020 17:00,9.8228,-0.2071,9.824982964,0.5928,0.1729,0.6175,9.23,-0.38,9.237819007,9.8728,0.5329,9.8871716,0.5928,0.1729,0.6175,9.28,0.36,9.286980133
18/10/2020 17:30,9.95416,-0.27962,9.958086596,0.34416,0.10038,0.3585,9.61,-0.38,9.617510073,10.01416,0.46038,10.02473692,0.34416,0.10038,0.3585,9.67,0.36,9.676698817
18/10/2020 18:00,10.11368,-0.31476,10.11857683,0.22368,0.06524,0.233,9.89,-0.38,9.897297611,10.16368,0.42524,10.17257196,0.22368,0.06524,0.233,9.94,0.36,9.946516978
18/10/2020 18:30,10.9568,-0.3401,10.9620771,0.1368,0.0399,0.1425,10.82,-0.38,10.82667077,11.0168,0.3999,11.02405562,0.1368,0.0399,0.1425,10.88,0.36,10.88595425
18/10/2020 19:00,10.51064,0.12852,10.51142572,0.44064,0.12852,0.459,10.07,0,10.07,10.56064,0.12852,10.561422,0.44064,0.12852,0.459,10.12,0,10.12
18/10/2020 19:30,10.42568,0.10374,10.42619612,0.35568,0.10374,0.3705,10.07,0,10.07,10.47568,0.10374,10.47619365,0.35568,0.10374,0.3705,10.12,0,10.12
18/10/2020 20:00,10.07,-0.3,10.07446773,0.24,0.07,0.25,9.83,-0.37,9.836960913,10.12,0.43,10.12913126,0.24,0.07,0.25,9.88,0.36,9.886556529
18/10/2020 20:30,10.0412,-0.3084,10.0459349,0.2112,0.0616,0.22,9.83,-0.37,9.836960913,10.0912,0.4216,10.10000317,0.2112,0.0616,0.22,9.88,0.36,9.886556529
18/10/2020 21:00,9.66776,-0.41982,9.676870995,0.13776,0.04018,0.1435,9.53,-0.46,9.541095325,9.70776,0.45018,9.71819254,0.13776,0.04018,0.1435,9.57,0.41,9.578778628
18/10/2020 21:30,8.86648,-0.47436,8.879160152,0.39648,0.11564,0.413,8.47,-0.59,8.49052413,8.91648,0.65564,8.940552522,0.39648,0.11564,0.413,8.52,0.54,8.537095525
18/10/2020 22:00,9.23488,-0.67066,9.259200476,0.13488,0.03934,0.1405,9.1,-0.71,9.127655778,9.26488,0.69934,9.291236616,0.13488,0.03934,0.1405,9.13,0.66,9.153824337
18/10/2020 22:30,8.49784,-0.52688,8.514158044,0.14784,0.04312,0.154,8.35,-0.57,8.369432478,8.54784,0.56312,8.566368706,0.14784,0.04312,0.154,8.4,0.52,8.416079848
18/10/2020 23:00,8.40544,-0.41758,8.415806239,0.14544,0.04242,0.1515,8.26,-0.46,8.272798801,8.42544,0.45242,8.437578032,0.14544,0.04242,0.1515,8.28,0.41,8.290144751
18/10/2020 23:30,7.8308,0.0069,7.83080304,0.4008,0.1169,0.4175,7.43,-0.11,7.430814222,7.8308,1.1369,7.912898979,0.4008,0.1169,0.4175,7.43,1.02,7.49968666
19/10/2020 00:00,7.97736,1.37798,8.095498839,0.26736,0.07798,0.2785,7.71,1.3,7.818829836,7.85736,2.62798,8.285190707,0.26736,0.07798,0.2785,7.59,2.55,8.006909516
19/10/2020 00:30,7.69528,-0.44596,7.708191396,0.42528,0.12404,0.443,7.27,-0.57,7.292311019,7.72528,0.66404,7.753766839,0.42528,0.12404,0.443,7.3,0.54,7.319945355
19/10/2020 01:00,7.4116,-0.4412,7.424720331,0.4416,0.1288,0.46,6.97,-0.57,6.993268192,7.4316,0.6388,7.459004223,0.4416,0.1288,0.46,6.99,0.51,7.008580455
19/10/2020 01:30,7.60352,-0.48064,7.618696161,0.44352,0.12936,0.462,7.16,-0.61,7.185937656,7.63352,0.70936,7.666408494,0.44352,0.12936,0.462,7.19,0.58,7.213355668
19/10/2020 02:00,7.65024,-0.66368,7.678974098,0.33024,0.09632,0.344,7.32,-0.76,7.359347797,7.67024,0.81632,7.713556897,0.33024,0.09632,0.344,7.34,0.72,7.37522881
19/10/2020 02:30,7.89872,-0.79454,7.938581199,0.25872,0.07546,0.2695,7.64,-0.87,7.689375787,7.92872,0.89546,7.979125858,0.25872,0.07546,0.2695,7.67,0.82,7.713708576
19/10/2020 03:00,7.46824,-0.60218,7.492478191,0.67824,0.19782,0.7065,6.79,-0.8,6.836965701,7.49824,0.95782,7.559168092,0.67824,0.19782,0.7065,6.82,0.76,6.862215386
19/10/2020 03:30,7.69432,-0.64124,7.720994042,0.54432,0.15876,0.567,7.15,-0.8,7.194616043,7.72432,0.91876,7.778768502,0.54432,0.15876,0.567,7.18,0.76,7.220110802
19/10/2020 04:00,7.82728,-0.75996,7.864086177,0.13728,0.04004,0.143,7.69,-0.8,7.731500501,7.84728,0.80004,7.887957112,0.13728,0.04004,0.143,7.71,0.76,7.747367295
19/10/2020 04:30,7.6536,-0.8252,7.697957391,0.1536,0.0448,0.16,7.5,-0.87,7.550291385,7.6836,0.8748,7.733238907,0.1536,0.0448,0.16,7.53,0.83,7.575605586
19/10/2020 05:00,7.99208,-0.67856,8.02083452,0.14208,0.04144,0.148,7.85,-0.72,7.882949955,8.02208,0.72144,8.054454867,0.14208,0.04144,0.148,7.88,0.68,7.909285682
19/10/2020 05:30,8.02608,-0.51906,8.042846726,0.34608,0.10094,0.3605,7.68,-0.62,7.704985399,8.05608,0.68094,8.084807001,0.34608,0.10094,0.3605,7.71,0.58,7.731785046
19/10/2020 06:00,9.10208,-0.21856,9.104703663,0.14208,0.04144,0.148,8.96,-0.26,8.963771528,9.11208,0.90144,9.156560271,0.14208,0.04144,0.148,8.97,0.86,9.011132004
19/10/2020 06:30,9.52568,0.10374,9.526244877,0.35568,0.10374,0.3705,9.17,0,9.17,9.56568,-0.24626,9.568849348,0.35568,0.10374,0.3705,9.21,-0.35,9.216647981
19/10/2020 07:00,10.35768,0.47474,10.36855405,0.42768,0.12474,0.4455,9.93,0.35,9.936166263,10.39768,-0.27526,10.40132287,0.42768,0.12474,0.4455,9.97,-0.4,9.978020846
19/10/2020 07:30,11.364,1.262,11.43385937,0.384,0.112,0.4,10.98,1.15,11.04005888,11.374,-0.148,11.37496286,0.384,0.112,0.4,10.99,-0.26,10.99307509
19/10/2020 08:00,12.11496,0.89728,12.14814254,0.26496,0.07728,0.276,11.85,0.82,11.87833743,12.14496,-0.49272,12.1549507,0.26496,0.07728,0.276,11.88,-0.57,11.89366638
19/10/2020 08:30,12.27672,0.99196,12.31673003,0.72672,0.21196,0.757,11.55,0.78,11.5763077,12.32672,-0.30804,12.3305683,0.72672,0.21196,0.757,11.6,-0.52,11.61164932
19/10/2020 09:00,12.7264,1.2302,12.78572051,0.4464,0.1302,0.465,12.28,1.1,12.32916867,12.7764,-1.0098,12.81624333,0.4464,0.1302,0.465,12.33,-1.14,12.38258858
19/10/2020 09:30,13.31184,1.22012,13.36763917,0.41184,0.12012,0.429,12.9,1.1,12.94681428,13.36184,-1.01988,13.40070608,0.41184,0.12012,0.429,12.95,-1.14,13.00008077
19/10/2020 10:00,12.88328,1.47554,12.96750253,1.01328,0.29554,1.0555,11.87,1.18,11.92850787,12.92328,-0.94446,12.95774559,1.01328,0.29554,1.0555,11.91,-1.24,11.97437681
19/10/2020 10:30,13.46968,1.56324,13.56008844,1.03968,0.30324,1.083,12.43,1.26,12.49369841,13.50968,-1.01676,13.54788746,1.03968,0.30324,1.083,12.47,-1.32,12.53966905
19/10/2020 11:00,13.49656,1.58858,13.58972841,0.88656,0.25858,0.9235,12.61,1.33,12.67994479,13.53656,-1.13142,13.58376118,0.88656,0.25858,0.9235,12.65,-1.39,12.72613846
19/10/2020 11:30,12.92376,1.64318,13.02780154,1.07376,0.31318,1.1185,11.85,1.33,11.92440355,12.96376,-1.07682,13.00840554,1.07376,0.31318,1.1185,11.89,-1.39,11.97097323
19/10/2020 12:00,12.768,1.6765,12.8775959,1.188,0.3465,1.2375,11.58,1.33,11.65612714,12.818,-1.0435,12.86040498,1.188,0.3465,1.2375,11.63,-1.39,11.71277081
19/10/2020 12:30,13.04272,1.56496,13.1362721,0.94272,0.27496,0.982,12.1,1.29,12.16857017,13.08272,-1.07504,13.12681506,0.94272,0.27496,0.982,12.14,-1.35,12.21483115
19/10/2020 13:00,12.998,1.7515,13.11547774,1.308,0.3815,1.3625,11.69,1.37,11.77000425,13.038,-1.0485,13.0800916,1.308,0.3815,1.3625,11.73,-1.43,11.81684391
19/10/2020 13:30,12.84672,2.01946,13.00447744,1.50672,0.43946,1.5695,11.34,1.58,11.44954148,12.88672,-1.20054,12.94252095,1.50672,0.43946,1.5695,11.38,-1.64,11.49756496
19/10/2020 14:00,12.97656,1.58858,13.07343474,1.36656,0.39858,1.4235,11.61,1.19,11.67082688,13.01656,-0.84142,13.0437273,1.36656,0.39858,1.4235,11.65,-1.24,11.71580556
19/10/2020 14:30,12.03784,1.56812,12.13954662,1.70784,0.49812,1.779,10.33,1.07,10.38526841,12.06784,-0.62188,12.08385274,1.70784,0.49812,1.779,10.36,-1.12,10.42036468
19/10/2020 15:00,12.31624,1.35182,12.39020521,1.20624,0.35182,1.2565,11.11,1,11.15491372,12.35624,-0.70818,12.37651752,1.20624,0.35182,1.2565,11.15,-1.06,11.20027232
19/10/2020 15:30,12.04312,1.23216,12.1059885,0.69312,0.20216,0.722,11.35,1.03,11.39663986,12.08312,-0.85784,12.11353286,0.69312,0.20216,0.722,11.39,-1.06,11.43921763
19/10/2020 16:00,11.98576,1.51418,12.08102578,1.14576,0.33418,1.1935,10.84,1.18,10.90403595,12.03576,-0.90582,12.0697982,1.14576,0.33418,1.1935,10.89,-1.24,10.96036952
19/10/2020 16:30,12.30304,1.33672,12.37544398,0.74304,0.21672,0.774,11.56,1.12,11.61412933,12.36304,-0.96328,12.40051073,0.74304,0.21672,0.774,11.62,-1.18,11.67976027
19/10/2020 17:00,11.89144,0.99542,11.93303005,0.60144,0.17542,0.6265,11.29,0.82,11.3197394,11.95144,-0.70458,11.97219074,0.60144,0.17542,0.6265,11.35,-0.88,11.38406342
19/10/2020 17:30,11.63416,0.76038,11.6589818,0.34416,0.10038,0.3585,11.29,0.66,11.30927495,11.69416,-0.61962,11.71056391,0.34416,0.10038,0.3585,11.35,-0.72,11.37281408
19/10/2020 18:00,11.98648,3.28314,12.42798097,0.45648,0.13314,0.4755,11.53,3.15,11.95254785,11.80648,1.51314,11.90304846,0.45648,0.13314,0.4755,11.35,1.38,11.43358649
19/10/2020 18:30,12.12696,1.08328,12.17524761,0.21696,0.06328,0.226,11.91,1.02,11.95359778,12.14696,-0.16672,12.14810408,0.21696,0.06328,0.226,11.93,-0.23,11.93221689
19/10/2020 19:00,12.37376,3.19068,12.77851225,0.17376,0.05068,0.181,12.2,3.14,12.59760295,12.34376,2.33068,12.56186611,0.17376,0.05068,0.181,12.17,2.28,12.38173251
19/10/2020 19:30,11.69128,0.06454,11.69145814,0.22128,0.06454,0.2305,11.47,0,11.47,11.74128,-0.28546,11.74474961,0.22128,0.06454,0.2305,11.52,-0.35,11.52531561
19/10/2020 20:00,11.09512,0.36066,11.10098029,0.34512,0.10066,0.3595,10.75,0.26,10.75314373,11.14512,-0.24934,11.14790878,0.34512,0.10066,0.3595,10.8,-0.35,10.80566981
19/10/2020 20:30,10.6684,0.1687,10.66973375,0.5784,0.1687,0.6025,10.09,0,10.09,10.7084,-0.1813,10.70993465,0.5784,0.1687,0.6025,10.13,-0.35,10.13604459
19/10/2020 21:00,10.42848,0.17164,10.4298924,0.58848,0.17164,0.613,9.84,0,9.84,10.47848,0.17164,10.47988566,0.58848,0.17164,0.613,9.89,0,9.89
19/10/2020 21:30,10.40248,0.09114,10.40287925,0.31248,0.09114,0.3255,10.09,0,10.09,10.45248,0.09114,10.45287734,0.31248,0.09114,0.3255,10.14,0,10.14
19/10/2020 22:00,9.92448,0.11214,9.925113533,0.38448,0.11214,0.4005,9.54,0,9.54,9.97448,0.11214,9.975110358,0.38448,0.11214,0.4005,9.59,0,9.59
19/10/2020 22:30,9.3432,0.5551,9.359675328,0.4632,0.1351,0.4825,8.88,0.42,8.889926884,9.3732,-0.2649,9.376942479,0.4632,0.1351,0.4825,8.91,-0.4,8.918974156
19/10/2020 23:00,8.92272,-0.19754,8.9249064,0.52272,0.15246,0.5445,8.4,-0.35,8.407288505,8.96272,0.50246,8.976793183,0.52272,0.15246,0.5445,8.44,0.35,8.447253992
19/10/2020 23:30,8.76032,0.06426,8.760555682,0.22032,0.06426,0.2295,8.54,0,8.54,8.79032,0.06426,8.790554877,0.22032,0.06426,0.2295,8.57,0,8.57
20/10/2020 00:00,9.00672,-0.41554,9.016300719,0.18672,0.05446,0.1945,8.82,-0.47,8.832513798,9.03672,0.48446,9.049696672,0.18672,0.05446,0.1945,8.85,0.43,8.86044017
20/10/2020 00:30,8.38824,0.19782,8.390572272,0.67824,0.19782,0.7065,7.71,0,7.71,8.41824,0.19782,8.420563963,0.67824,0.19782,0.7065,7.74,0,7.74
20/10/2020 01:00,8.78464,0.06552,8.784884336,0.22464,0.06552,0.234,8.56,0,8.56,8.80464,0.06552,8.804883781,0.22464,0.06552,0.234,8.58,0,8.58
20/10/2020 01:30,8.41008,-0.20706,8.41262857,0.49008,0.14294,0.5105,7.92,-0.35,7.927729814,8.44008,0.14294,8.441290319,0.49008,0.14294,0.5105,7.95,0,7.95
20/10/2020 02:00,8.4508,-0.0656,8.451054609,0.7008,0.2044,0.73,7.75,-0.27,7.7547018,8.4808,0.2044,8.483262816,0.7008,0.2044,0.73,7.78,0,7.78
20/10/2020 02:30,8.47968,0.09324,8.480192604,0.31968,0.09324,0.333,8.16,0,8.16,8.50968,0.09324,8.510190797,0.31968,0.09324,0.333,8.19,0,8.19
20/10/2020 03:00,8.53584,0.12712,8.536786515,0.43584,0.12712,0.454,8.1,0,8.1,8.56584,-0.22288,8.568739137,0.43584,0.12712,0.454,8.13,-0.35,8.137530338
20/10/2020 03:30,8.382,0.1085,8.382702205,0.372,0.1085,0.3875,8.01,0,8.01,8.412,0.0885,8.412465527,0.372,0.1085,0.3875,8.04,-0.02,8.040024876
20/10/2020 04:00,8.21968,0.16324,8.221300785,0.55968,0.16324,0.583,7.66,0,7.66,8.24968,0.04324,8.249793319,0.55968,0.16324,0.583,7.69,-0.12,7.690936224
20/10/2020 04:30,8.42176,0.04718,8.421892154,0.16176,0.04718,0.1685,8.26,0,8.26,8.45176,-0.30282,8.457183163,0.16176,0.04718,0.1685,8.29,-0.35,8.29738513
20/10/2020 05:00,8.37256,0.11158,8.373303473,0.38256,0.11158,0.3985,7.99,0,7.99,8.40256,-0.09842,8.403136382,0.38256,0.11158,0.3985,8.02,-0.21,8.022748905
20/10/2020 05:30,8.46512,0.08316,8.465528465,0.28512,0.08316,0.297,8.18,0,8.18,8.49512,-0.26684,8.499309819,0.28512,0.08316,0.297,8.21,-0.35,8.217457028
20/10/2020 06:00,9.0596,0.4578,9.071159408,0.3696,0.1078,0.385,8.69,0.35,8.697045475,9.0896,-0.2422,9.092826238,0.3696,0.1078,0.385,8.72,-0.35,8.727021256
20/10/2020 06:30,10.08272,0.58496,10.09967429,0.22272,0.06496,0.232,9.86,0.52,9.873702446,10.11272,-0.47504,10.12387124,0.22272,0.06496,0.232,9.89,-0.54,9.904731193
20/10/2020 07:00,10.95544,0.77742,10.982989,0.26544,0.07742,0.2765,10.69,0.7,10.7128941,10.98544,-0.67258,11.00600999,0.26544,0.07742,0.2765,10.72,-0.75,10.74620398
20/10/2020 07:30,11.97456,5.14508,13.0331092,0.63456,0.18508,0.661,11.34,4.96,12.37728565,11.66456,3.07508,12.06308737,0.63456,0.18508,0.661,11.03,2.89,11.40232432
20/10/2020 08:00,12.46064,0.89352,12.49263492,0.32064,0.09352,0.334,12.14,0.8,12.16633059,12.51064,-0.75648,12.53349014,0.32064,0.09352,0.334,12.19,-0.85,12.21959901
20/10/2020 08:30,12.3092,1.0481,12.35374106,0.4392,0.1281,0.4575,11.87,0.92,11.90559952,12.3592,-0.8419,12.38784163,0.4392,0.1281,0.4575,11.92,-0.97,11.95940216
20/10/2020 09:00,12.46472,1.25846,12.52808709,0.47472,0.13846,0.4945,11.99,1.12,12.04219664,12.50472,-1.03154,12.54719479,0.47472,0.13846,0.4945,12.03,-1.17,12.08676135
20/10/2020 09:30,14.2216,1.7663,14.33086607,0.5016,0.1463,0.5225,13.72,1.62,13.81531035,14.2716,-1.5337,14.3537731,0.5016,0.1463,0.5225,13.77,-1.68,13.8721051
20/10/2020 10:00,15.64632,2.65976,15.87077984,1.33632,0.38976,1.392,14.31,2.27,14.48892681,15.68632,-1.94024,15.80585861,1.33632,0.38976,1.392,14.35,-2.33,14.5379297
20/10/2020 10:30,15.67736,2.60548,15.8923926,1.04736,0.30548,1.091,14.63,2.3,14.8096894,15.69736,-2.05452,15.83124011,1.04736,0.30548,1.091,14.65,-2.36,14.83887125
20/10/2020 11:00,15.69088,2.66484,15.91556117,1.25088,0.36484,1.303,14.44,2.3,14.62202448,15.72088,-2.02516,15.85078361,1.25088,0.36484,1.303,14.47,-2.39,14.66604923
20/10/2020 11:30,15.92392,2.49656,16.11843789,0.67392,0.19656,0.702,15.25,2.3,15.42246738,15.95392,-2.19344,16.10399771,0.67392,0.19656,0.702,15.28,-2.39,15.46578482
20/10/2020 12:00,15.7144,2.8767,15.97553662,1.8744,0.5467,1.9525,13.84,2.33,14.03476042,15.7444,-1.8433,15.85193636,1.8744,0.5467,1.9525,13.87,-2.39,14.0744094
20/10/2020 12:30,16.02896,2.71178,16.2567312,1.30896,0.38178,1.3635,14.72,2.33,14.90326474,16.05896,-2.00822,16.18403979,1.30896,0.38178,1.3635,14.75,-2.39,14.94237598
20/10/2020 13:00,16.62656,2.78108,16.85754737,1.30656,0.38108,1.361,15.32,2.4,15.5068501,16.65656,-2.08892,16.787036,1.30656,0.38108,1.361,15.35,-2.47,15.54745638
20/10/2020 13:30,17.04952,2.66236,17.25613784,0.89952,0.26236,0.937,16.15,2.4,16.32735435,17.07952,-2.20764,17.22160497,0.89952,0.26236,0.937,16.18,-2.47,16.36744635
20/10/2020 14:00,15.36904,2.90222,15.64066084,1.37904,0.40222,1.4365,13.99,2.5,14.21161849,15.39904,-2.15778,15.54948383,1.37904,0.40222,1.4365,14.02,-2.56,14.2518069
20/10/2020 14:30,14.90512,2.98566,15.20120942,1.66512,0.48566,1.7345,13.24,2.5,13.47396007,14.93512,-2.07434,15.07848453,1.66512,0.48566,1.7345,13.27,-2.56,13.51467721
20/10/2020 15:00,15.37288,2.58084,15.58801381,0.72288,0.21084,0.753,14.65,2.37,14.84046495,15.40288,-2.21916,15.56192094,0.72288,0.21084,0.753,14.68,-2.43,14.87976142
20/10/2020 15:30,14.7064,2.8252,14.97531155,1.7664,0.5152,1.84,12.94,2.31,13.14456922,14.7264,-1.8548,14.84274705,1.7664,0.5152,1.84,12.96,-2.37,13.17491935
20/10/2020 16:00,11.96368,1.83774,12.1040046,2.08368,0.60774,2.1705,9.88,1.23,9.956269382,12.00368,-0.67226,12.02249005,2.08368,0.60774,2.1705,9.92,-1.28,10.00223975
20/10/2020 16:30,12.35448,1.38714,12.43210897,0.98448,0.28714,1.0255,11.37,1.1,11.42308627,12.38448,-0.87286,12.41520155,0.98448,0.28714,1.0255,11.4,-1.16,11.45886556
20/10/2020 17:00,11.56984,1.08412,11.62052124,0.69984,0.20412,0.729,10.87,0.88,10.9055628,11.60984,-0.72588,11.6325099,0.69984,0.20412,0.729,10.91,-0.93,10.9495662
20/10/2020 17:30,12.00872,1.12546,12.06134388,0.25872,0.07546,0.2695,11.75,1.05,11.79682161,12.03872,-1.03454,12.08308952,0.25872,0.07546,0.2695,11.78,-1.11,11.8321807
20/10/2020 18:00,11.55632,1.01976,11.6012259,0.61632,0.17976,0.642,10.94,0.84,10.97220124,11.59632,-0.72024,11.61866529,0.61632,0.17976,0.642,10.98,-0.9,11.0168235
20/10/2020 18:30,11.77864,0.85252,11.80945175,0.48864,0.14252,0.509,11.29,0.71,11.31230304,11.81864,-0.62748,11.83528549,0.48864,0.14252,0.509,11.33,-0.77,11.35613491
20/10/2020 19:00,11.99624,0.98182,12.03635097,0.48624,0.14182,0.5065,11.51,0.84,11.5406109,12.03624,-0.75818,12.06009578,0.48624,0.14182,0.5065,11.55,-0.9,11.58501187
20/10/2020 19:30,11.95528,0.91154,11.98998019,0.24528,0.07154,0.2555,11.71,0.84,11.74008944,11.98528,-0.82846,12.01387875,0.24528,0.07154,0.2555,11.74,-0.9,11.77444691
20/10/2020 20:00,11.59048,0.78014,11.61670543,0.24048,0.07014,0.2505,11.35,0.71,11.37218537,11.62048,-0.68986,11.64093906,0.24048,0.07014,0.2505,11.38,-0.76,11.40534962
20/10/2020 20:30,11.22832,0.74326,11.2528932,0.38832,0.11326,0.4045,10.84,0.63,10.85829176,11.26832,-0.57674,11.28306982,0.38832,0.11326,0.4045,10.88,-0.69,10.90185764
20/10/2020 21:00,10.87872,0.51796,10.89104363,0.43872,0.12796,0.457,10.44,0.39,10.44728194,10.90872,-0.30204,10.91290063,0.43872,0.12796,0.457,10.47,-0.43,10.47882627
20/10/2020 21:30,10.288,0.514,10.30083201,0.528,0.154,0.55,9.76,0.36,9.766637088,10.328,-0.216,10.33025847,0.528,0.154,0.55,9.8,-0.37,9.806982207
20/10/2020 22:00,10.02368,0.52774,10.03756296,0.40368,0.11774,0.4205,9.62,0.41,9.628733042,10.05368,-0.25226,10.05684427,0.40368,0.11774,0.4205,9.65,-0.37,9.657090659
20/10/2020 22:30,9.716,0.4905,9.728373258,0.276,0.0805,0.2875,9.44,0.41,9.448899407,9.736,-0.3995,9.74419295,0.276,0.0805,0.2875,9.46,-0.48,9.472169762
20/10/2020 23:00,9.46952,0.05236,9.469664756,0.17952,0.05236,0.187,9.29,0,9.29,9.49952,0.05236,9.499664299,0.17952,0.05236,0.187,9.32,0,9.32
20/10/2020 23:30,8.95752,0.46886,8.969782286,0.40752,0.11886,0.4245,8.55,0.35,8.557160744,8.97752,-0.18114,8.979347251,0.40752,0.11886,0.4245,8.57,-0.3,8.575249268
21/10/2020 00:00,9.16912,0.05516,9.169285915,0.18912,0.05516,0.197,8.98,0,8.98,9.18912,0.05516,9.189285554,0.18912,0.05516,0.197,9,0,9
21/10/2020 00:30,8.48416,0.15288,8.485537296,0.52416,0.15288,0.546,7.96,0,7.96,8.50416,0.15288,8.505534057,0.52416,0.15288,0.546,7.98,0,7.98
21/10/2020 01:00,8.18744,0.16842,8.189172061,0.57744,0.16842,0.6015,7.61,0,7.61,8.20744,0.16842,8.209167842,0.57744,0.16842,0.6015,7.63,0,7.63
21/10/2020 01:30,8.41416,0.08288,8.414568177,0.28416,0.08288,0.296,8.13,0,8.13,8.43416,0.08288,8.434567209,0.28416,0.08288,0.296,8.15,0,8.15
21/10/2020 02:00,8.43032,0.13426,8.431389034,0.46032,0.13426,0.4795,7.97,0,7.97,8.44032,0.13426,8.441387768,0.46032,0.13426,0.4795,7.98,0,7.98
21/10/2020 02:30,9.08056,0.05558,9.080730095,0.19056,0.05558,0.1985,8.89,0,8.89,9.10056,0.05558,9.100729721,0.19056,0.05558,0.1985,8.91,0,8.91
21/10/2020 03:00,8.21608,0.11844,8.216933649,0.40608,0.11844,0.423,7.81,0,7.81,8.23608,0.11844,8.236931577,0.40608,0.11844,0.423,7.83,0,7.83
21/10/2020 03:30,8.49848,-0.30086,8.503803799,0.16848,0.04914,0.1755,8.33,-0.35,8.337349699,8.51848,0.39914,8.527825881,0.16848,0.04914,0.1755,8.35,0.35,8.35733211
21/10/2020 04:00,8.32176,-0.26782,8.326068523,0.28176,0.08218,0.2935,8.04,-0.35,8.047614553,8.34176,0.43218,8.35294795,0.28176,0.08218,0.2935,8.06,0.35,8.067595677
21/10/2020 04:30,8.01904,0.13972,8.020257116,0.47904,0.13972,0.499,7.54,0,7.54,8.03904,0.13972,8.040254088,0.47904,0.13972,0.499,7.56,0,7.56
21/10/2020 05:00,8.40232,0.05026,8.402470318,0.17232,0.05026,0.1795,8.23,0,8.23,8.43232,-0.29974,8.437645682,0.17232,0.05026,0.1795,8.26,-0.35,8.267411929
21/10/2020 05:30,8.69656,0.08358,8.696961622,0.28656,0.08358,0.2985,8.41,0,8.41,8.71656,0.08358,8.7169607,0.28656,0.08358,0.2985,8.43,0,8.43
21/10/2020 06:00,9.01312,0.42966,9.023355243,0.27312,0.07966,0.2845,8.74,0.35,8.747005202,9.03312,-0.27034,9.037164414,0.27312,0.07966,0.2845,8.76,-0.35,8.766989221
21/10/2020 06:30,9.4832,0.6876,9.508095288,0.6432,0.1876,0.67,8.84,0.5,8.85412898,9.5132,-0.3524,9.519724786,0.6432,0.1876,0.67,8.87,-0.54,8.886422227
21/10/2020 07:00,10.71952,0.67986,10.74105761,0.23952,0.06986,0.2495,10.48,0.61,10.49773785,10.75952,-0.59014,10.7756919,0.23952,0.06986,0.2495,10.52,-0.66,10.54068309
21/10/2020 07:30,11.1432,1.1626,11.20368444,0.5232,0.1526,0.545,10.62,1.01,10.6679192,11.1832,-0.9174,11.22076579,0.5232,0.1526,0.545,10.66,-1.07,10.71356617
21/10/2020 08:00,11.83544,1.37492,11.91503441,0.56544,0.16492,0.589,11.27,1.21,11.33476952,11.87544,-1.10508,11.92674629,0.56544,0.16492,0.589,11.31,-1.27,11.38108079
21/10/2020 08:30,12.30976,1.35618,12.38424061,0.32976,0.09618,0.3435,11.98,1.26,12.0460782,12.33976,-1.21382,12.39931594,0.32976,0.09618,0.3435,12.01,-1.31,12.08123338
21/10/2020 09:00,12.58376,1.34568,12.65550751,0.29376,0.08568,0.306,12.29,1.26,12.35442026,12.62376,-1.22432,12.6829916,0.29376,0.08568,0.306,12.33,-1.31,12.39939515
21/10/2020 09:30,12.54712,1.49666,12.63606788,0.53712,0.15666,0.5595,12.01,1.34,12.08452316,12.57712,-1.23334,12.63744733,0.53712,0.15666,0.5595,12.04,-1.39,12.11997112
21/10/2020 10:00,12.4824,1.5382,12.57681872,0.5424,0.1582,0.565,11.94,1.38,12.01948418,12.5224,-1.2718,12.58681759,0.5424,0.1582,0.565,11.98,-1.43,12.06504455
21/10/2020 10:30,12.39592,1.48506,12.4845599,0.56592,0.16506,0.5895,11.83,1.32,11.90341548,12.42592,-1.21494,12.48517389,0.56592,0.16506,0.5895,11.86,-1.38,11.94001675
21/10/2020 11:00,12.65968,1.58574,12.75860765,0.49968,0.14574,0.5205,12.16,1.44,12.24496631,12.69968,-1.35426,12.77168322,0.49968,0.14574,0.5205,12.2,-1.5,12.29186723
21/10/2020 11:30,13.14144,1.60542,13.23913965,0.36144,0.10542,0.3765,12.78,1.5,12.86772707,13.18144,-1.45458,13.26145405,0.36144,0.10542,0.3765,12.82,-1.56,12.91456542
21/10/2020 12:00,12.66328,1.58804,12.76246573,0.47328,0.13804,0.493,12.19,1.45,12.27593581,12.70328,-1.37196,12.77715136,0.47328,0.13804,0.493,12.23,-1.51,12.32286493
21/10/2020 12:30,13.11848,1.41664,13.19474844,0.46848,0.13664,0.488,12.65,1.28,12.71459398,13.14848,-1.20336,13.20343143,0.46848,0.13664,0.488,12.68,-1.34,12.75060783
21/10/2020 13:00,13.39248,1.35614,13.46096714,0.43248,0.12614,0.4505,12.96,1.23,13.01823721,13.42248,-1.16386,13.47284452,0.43248,0.12614,0.4505,12.99,-1.29,13.05389597
21/10/2020 13:30,12.59,1.3325,12.66031817,0.66,0.1925,0.6875,11.93,1.14,11.98434395,12.63,-1.0075,12.67012061,0.66,0.1925,0.6875,11.97,-1.2,12.03
21/10/2020 14:00,12.40736,1.50548,12.49836198,0.56736,0.16548,0.591,11.84,1.34,11.91558643,12.43736,-1.22452,12.49749467,0.56736,0.16548,0.591,11.87,-1.39,11.95110874
21/10/2020 14:30,12.35928,1.36604,12.43454331,0.56928,0.16604,0.593,11.79,1.2,11.85091136,12.37928,-1.09396,12.42752275,0.56928,0.16604,0.593,11.81,-1.26,11.87702404
21/10/2020 15:00,12.01024,1.06132,12.05704213,0.45024,0.13132,0.469,11.56,0.93,11.59734883,12.05024,-0.85868,12.08079531,0.45024,0.13132,0.469,11.6,-0.99,11.64216904
21/10/2020 15:30,11.84384,1.21112,11.90560194,0.96384,0.28112,1.004,10.88,0.93,10.9196749,11.88384,-0.70888,11.90496384,0.96384,0.28112,1.004,10.92,-0.99,10.96478454
21/10/2020 16:00,11.90312,0.89966,11.93707057,0.51312,0.14966,0.5345,11.39,0.75,11.414666,11.93312,-0.65034,11.95082822,0.51312,0.14966,0.5345,11.42,-0.8,11.44798672
21/10/2020 16:30,12.3636,0.6598,12.38119304,0.2736,0.0798,0.285,12.09,0.58,12.10390433,12.3936,-0.5502,12.40580675,0.2736,0.0798,0.285,12.12,-0.63,12.13636272
21/10/2020 17:00,11.77216,0.56688,11.78580095,0.33216,0.09688,0.346,11.44,0.47,11.44965065,11.81216,-0.42312,11.8197358,0.33216,0.09688,0.346,11.48,-0.52,11.49177097
21/10/2020 17:30,11.77408,0.51494,11.78533508,0.15408,0.04494,0.1605,11.62,0.47,11.62950128,11.81408,-0.47506,11.82362754,0.15408,0.04494,0.1605,11.66,-0.52,11.67158944
21/10/2020 18:00,11.83264,0.66202,11.85114509,0.21264,0.06202,0.2215,11.62,0.6,11.63548022,11.87264,-0.59798,11.88768946,0.21264,0.06202,0.2215,11.66,-0.66,11.67866431
21/10/2020 18:30,11.82304,0.97922,11.86352168,0.20304,0.05922,0.2115,11.62,0.92,11.65636307,11.86304,-0.92078,11.89872068,0.20304,0.05922,0.2115,11.66,-0.98,11.70111106
