Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/10/2020 19:00,12.25424,0.77082,12.27845925,0.17424,0.05082,0.1815,12.08,0.72,12.10143793,12.29424,-0.72918,12.3158451,0.17424,0.05082,0.1815,12.12,-0.78,12.14507308
21/10/2020 19:30,11.35928,0.79104,11.38679,0.68928,0.20104,0.718,10.67,0.59,10.68629964,11.39928,-0.43896,11.40772854,0.68928,0.20104,0.718,10.71,-0.64,10.72910527
21/10/2020 20:00,11.09496,0.98228,11.13835766,1.34496,0.39228,1.401,9.75,0.59,9.76783497,11.12496,-0.24772,11.12771765,1.34496,0.39228,1.401,9.78,-0.64,9.800918324
21/10/2020 20:30,11.25008,0.57794,11.26491521,0.13008,0.03794,0.1355,11.12,0.54,11.13310379,11.29008,-0.55206,11.3035692,0.13008,0.03794,0.1355,11.16,-0.59,11.175585
21/10/2020 21:00,10.61576,0.53168,10.629066,0.24576,0.07168,0.256,10.37,0.46,10.38019749,10.65576,-0.43832,10.66477124,0.24576,0.07168,0.256,10.41,-0.51,10.42248531
21/10/2020 21:30,10.17304,0.60922,10.19126547,0.68304,0.19922,0.7115,9.49,0.41,9.498852562,10.20304,-0.25078,10.20612149,0.68304,0.19922,0.7115,9.52,-0.45,9.53062957
21/10/2020 22:00,10.00744,0.51092,10.02047377,0.51744,0.15092,0.539,9.49,0.36,9.496825785,10.03744,-0.22908,10.04005375,0.51744,0.15092,0.539,9.52,-0.38,9.527581015
21/10/2020 22:30,9.51384,0.03612,9.513908566,0.12384,0.03612,0.129,9.39,0,9.39,9.54384,0.03612,9.54390835,0.12384,0.03612,0.129,9.42,0,9.42
21/10/2020 23:00,8.9348,-0.3136,8.940301785,0.1248,0.0364,0.13,8.81,-0.35,8.816949586,8.9648,0.3864,8.973123425,0.1248,0.0364,0.13,8.84,0.35,8.84692602
21/10/2020 23:30,8.59168,-0.27076,8.595945335,0.27168,0.07924,0.283,8.32,-0.35,8.327358525,8.61168,0.42924,8.622370869,0.27168,0.07924,0.283,8.34,0.35,8.347340894
22/10/2020 00:00,8.48584,-0.25788,8.489757511,0.31584,0.09212,0.329,8.17,-0.35,8.177493504,8.51584,0.44212,8.52730913,0.31584,0.09212,0.329,8.2,0.35,8.207466113
22/10/2020 00:30,8.25072,-0.27104,8.255170695,0.27072,0.07896,0.282,7.98,-0.35,7.987671751,8.27072,0.07896,8.271096904,0.27072,0.07896,0.282,8,0,8
22/10/2020 01:00,8.07472,-0.26404,8.079035846,0.29472,0.08596,0.307,7.78,-0.35,7.787868771,8.09472,0.43596,8.10645132,0.29472,0.08596,0.307,7.8,0.35,7.807848615
22/10/2020 01:30,8.20504,-0.26978,8.209473957,0.27504,0.08022,0.2865,7.93,-0.35,7.937720076,8.22504,0.43022,8.236283886,0.27504,0.08022,0.2865,7.95,0.35,7.957700673
22/10/2020 02:00,8.32928,-0.28896,8.334290804,0.20928,0.06104,0.218,8.12,-0.35,8.127539603,8.34928,0.06104,8.349503123,0.20928,0.06104,0.218,8.14,0,8.14
22/10/2020 02:30,8.25136,-0.26502,8.255614904,0.29136,0.08498,0.3035,7.96,-0.35,7.967691008,8.27136,0.43498,8.282789618,0.29136,0.08498,0.3035,7.98,0.35,7.987671751
22/10/2020 03:00,8.39544,-0.30758,8.401072446,0.14544,0.04242,0.1515,8.25,-0.35,8.257420905,8.41544,0.39242,8.424584491,0.14544,0.04242,0.1515,8.27,0.35,8.277402974
22/10/2020 03:30,7.9548,0.0714,7.955120426,0.2448,0.0714,0.255,7.71,0,7.71,7.9748,0.0714,7.975119623,0.2448,0.0714,0.255,7.73,0,7.73
22/10/2020 04:00,7.91912,-0.31234,7.925277147,0.12912,0.03766,0.1345,7.79,-0.35,7.79785868,7.93912,0.03766,7.939209321,0.12912,0.03766,0.1345,7.81,0,7.81
22/10/2020 04:30,7.97104,0.03822,7.971131629,0.13104,0.03822,0.1365,7.84,0,7.84,7.94104,0.03822,7.941131975,0.13104,0.03822,0.1365,7.81,0,7.81
22/10/2020 05:00,8.02288,0.03584,8.022960052,0.12288,0.03584,0.128,7.9,0,7.9,8.04288,0.03584,8.042959853,0.12288,0.03584,0.128,7.92,0,7.92
22/10/2020 05:30,8.15288,-0.31416,8.158930616,0.12288,0.03584,0.128,8.03,-0.35,8.037624027,8.16288,0.38584,8.171993784,0.12288,0.03584,0.128,8.04,0.35,8.047614553
22/10/2020 06:00,8.5672,0.0371,8.56728033,0.1272,0.0371,0.1325,8.44,0,8.44,8.5872,0.0371,8.587280143,0.1272,0.0371,0.1325,8.46,0,8.46
22/10/2020 06:30,9.4832,0.8151,9.518165278,1.4232,0.4151,1.4825,8.06,0.4,8.069919454,9.5032,0.0451,9.503307017,1.4232,0.4151,1.4825,8.08,-0.37,8.088467098
22/10/2020 07:00,10.3672,0.7196,10.39214415,0.3072,0.0896,0.32,10.06,0.63,10.07970734,10.3872,-0.5704,10.40284961,0.3072,0.0896,0.32,10.08,-0.66,10.10158403
22/10/2020 07:30,11.16264,1.00952,11.20819622,0.27264,0.07952,0.284,10.89,0.93,10.9296386,11.19264,-0.90048,11.22880467,0.27264,0.07952,0.284,10.92,-0.98,10.96388617
22/10/2020 08:00,11.57536,1.09948,11.62745954,0.13536,0.03948,0.141,11.44,1.06,11.48900344,11.61536,-1.08052,11.66550948,0.13536,0.03948,0.141,11.48,-1.12,11.53450476
22/10/2020 08:30,12.41784,1.18062,12.47383717,0.20784,0.06062,0.2165,12.21,1.12,12.26126013,12.43784,-1.11938,12.48810936,0.20784,0.06062,0.2165,12.23,-1.18,12.28679372
22/10/2020 09:00,12.65208,1.27894,12.71655676,0.44208,0.12894,0.4605,12.21,1.15,12.26403686,12.67208,-1.08106,12.71810922,0.44208,0.12894,0.4605,12.23,-1.21,12.28971114
22/10/2020 09:30,12.90816,1.40988,12.98492804,0.54816,0.15988,0.571,12.36,1.25,12.42304713,12.93816,-1.14012,12.98829696,0.54816,0.15988,0.571,12.39,-1.3,12.45801349
22/10/2020 10:00,12.9852,1.8711,13.11931531,1.6152,0.4711,1.6825,11.37,1.4,11.45586749,13.0152,-0.9789,13.05196063,1.6152,0.4711,1.6825,11.4,-1.45,11.49184493
22/10/2020 10:30,13.15592,1.89756,13.29206399,1.70592,0.49756,1.777,11.45,1.4,11.535272,13.18592,-0.95244,13.22027338,1.70592,0.49756,1.777,11.48,-1.45,11.57120996
22/10/2020 11:00,12.41312,2.04466,12.58038881,2.31312,0.67466,2.4095,10.1,1.37,10.19249234,12.43312,-0.74534,12.45544076,2.31312,0.67466,2.4095,10.12,-1.42,10.21913891
22/10/2020 11:30,12.23624,2.28432,12.44763782,2.82624,0.82432,2.944,9.41,1.46,9.522588934,12.25624,-0.68568,12.27540533,2.82624,0.82432,2.944,9.43,-1.51,9.550130889
22/10/2020 12:00,12.68368,2.23774,12.87956593,2.56368,0.74774,2.6705,10.12,1.49,10.22910064,12.70368,-0.79226,12.72836052,2.56368,0.74774,2.6705,10.14,-1.54,10.25627613
22/10/2020 12:30,12.54544,2.10992,12.72162832,2.12544,0.61992,2.214,10.42,1.49,10.52599164,12.56544,-0.92008,12.59908051,2.12544,0.61992,2.214,10.44,-1.54,10.55297115
22/10/2020 13:00,12.11672,2.10696,12.29854398,2.28672,0.66696,2.382,9.83,1.44,9.934913185,12.13672,-0.82304,12.16459482,2.28672,0.66696,2.382,9.85,-1.49,9.96205802
22/10/2020 13:30,12.01184,1.97762,12.17354842,2.63184,0.76762,2.7415,9.38,1.21,9.457721713,12.03184,-0.49238,12.04191064,2.63184,0.76762,2.7415,9.4,-1.26,9.484070856
22/10/2020 14:00,11.94984,2.44412,12.19722914,2.85984,0.83412,2.979,9.09,1.61,9.231478755,11.91984,0.42412,11.92738292,2.85984,0.83412,2.979,9.06,-0.41,9.069272297
22/10/2020 14:30,11.92104,7.83572,14.26568269,2.83104,0.82572,2.949,9.09,7.01,11.47903306,11.42104,6.23572,13.01246935,2.83104,0.82572,2.949,8.59,5.41,10.15165996
22/10/2020 15:00,12.18064,7.46602,14.2866877,2.18064,0.63602,2.2715,10,6.83,12.10986788,11.66064,6.22602,13.21869321,2.18064,0.63602,2.2715,9.48,5.59,11.00538505
22/10/2020 15:30,12.02136,7.55748,14.19959859,2.15136,0.62748,2.241,9.87,6.93,12.05992537,11.51136,6.14748,13.05001607,2.15136,0.62748,2.241,9.36,5.52,10.86646217
22/10/2020 16:00,12.08256,7.10658,14.01755098,1.46256,0.42658,1.5235,10.62,6.68,12.54618667,11.55256,6.11658,13.07188561,1.46256,0.42658,1.5235,10.09,5.69,11.5837904
22/10/2020 16:30,12.25688,5.55034,13.45501325,0.92688,0.27034,0.9655,11.33,5.28,12.499892,11.84688,4.63034,12.71961533,0.92688,0.27034,0.9655,10.92,4.36,11.75823116
22/10/2020 17:00,11.3416,0.6863,11.36234563,0.9816,0.2863,1.0225,10.36,0.4,10.36771913,11.3816,-0.1537,11.38263775,0.9816,0.2863,1.0225,10.4,-0.44,10.40930353
22/10/2020 17:30,11.25664,0.56152,11.27063657,0.65664,0.19152,0.684,10.6,0.37,10.60645558,11.29664,-0.18848,11.29821225,0.65664,0.19152,0.684,10.64,-0.38,10.64678355
22/10/2020 18:00,11.19136,0.59248,11.20703222,0.59136,0.17248,0.616,10.6,0.42,10.60831749,11.23136,-0.25752,11.23431191,0.59136,0.17248,0.616,10.64,-0.43,10.64868536
22/10/2020 18:30,11.66808,0.64444,11.68586299,0.35808,0.10444,0.373,11.31,0.54,11.32288391,11.69808,-0.48556,11.70815289,0.35808,0.10444,0.373,11.34,-0.59,11.35533795
22/10/2020 19:00,12.11992,0.58956,12.13425077,0.16992,0.04956,0.177,11.95,0.54,11.96219461,12.14992,-0.44044,12.15790045,0.16992,0.04956,0.177,11.98,-0.49,11.99001668
22/10/2020 19:30,11.76744,0.42342,11.77505536,0.21744,0.06342,0.2265,11.55,0.36,11.55560903,11.80744,-0.31658,11.81168329,0.21744,0.06342,0.2265,11.59,-0.38,11.59622783
22/10/2020 20:00,11.46896,0.54678,11.48198641,0.46896,0.13678,0.4885,11,0.41,11.00763826,11.49896,-0.30322,11.50295716,0.46896,0.13678,0.4885,11.03,-0.44,11.03877258
22/10/2020 20:30,10.99016,0.39088,10.99710889,0.14016,0.04088,0.146,10.85,0.35,10.85564369,11.03016,-0.30912,11.03449069,0.14016,0.04088,0.146,10.89,-0.35,10.89562297
22/10/2020 21:00,10.75816,0.51738,10.7705937,0.36816,0.10738,0.3835,10.39,0.41,10.39808636,10.78816,-0.24262,10.79088785,0.36816,0.10738,0.3835,10.42,-0.35,10.42587646
22/10/2020 21:30,10.25024,0.16632,10.25158926,0.57024,0.16632,0.594,9.68,0,9.68,10.28024,-0.18368,10.2818808,0.57024,0.16632,0.594,9.71,-0.35,9.716305882
22/10/2020 22:00,9.7168,-0.2226,9.719349412,0.6768,0.1974,0.705,9.04,-0.42,9.049751378,9.7468,0.5774,9.763887597,0.6768,0.1974,0.705,9.07,0.38,9.077956819
22/10/2020 22:30,9.39528,-0.40596,9.404046459,0.18528,0.05404,0.193,9.21,-0.46,9.221480358,9.41528,0.47404,9.427205917,0.18528,0.05404,0.193,9.23,0.42,9.239550855
22/10/2020 23:00,9.41632,-0.53024,9.431237289,0.13632,0.03976,0.142,9.28,-0.57,9.297488908,9.43632,0.55976,9.452907828,0.13632,0.03976,0.142,9.3,0.52,9.31452629
22/10/2020 23:30,8.8224,-0.2943,8.827307305,0.6024,0.1757,0.6275,8.22,-0.47,8.233425775,8.8524,0.6057,8.873097444,0.6024,0.1757,0.6275,8.25,0.43,8.26119846
23/10/2020 00:00,8.76784,0.11062,8.768537794,0.44784,0.13062,0.4665,8.32,-0.02,8.320024038,8.76784,1.00062,8.824752611,0.44784,0.13062,0.4665,8.32,0.87,8.365363112
23/10/2020 00:30,8.81448,6.44714,10.92065345,0.26448,0.07714,0.2755,8.55,6.37,10.66205421,8.58448,5.95714,10.44896233,0.26448,0.07714,0.2755,8.32,5.88,10.18807146
23/10/2020 01:00,8.84408,6.59994,11.03525981,0.51408,0.14994,0.5355,8.33,6.45,10.53524561,8.37408,6.02994,10.31917595,0.51408,0.14994,0.5355,7.86,5.88,9.816007335
23/10/2020 01:30,8.80488,6.45434,10.91716157,0.25488,0.07434,0.2655,8.55,6.38,10.66803168,8.32488,5.99434,10.2584472,0.25488,0.07434,0.2655,8.07,5.92,10.00856134
23/10/2020 02:00,8.85672,6.52196,10.99897502,0.48672,0.14196,0.507,8.37,6.38,10.52431946,8.38672,6.06196,10.34816077,0.48672,0.14196,0.507,7.9,5.92,9.87200081
23/10/2020 02:30,8.92208,6.42394,10.99411282,0.32208,0.09394,0.3355,8.6,6.33,10.67843153,8.44208,6.08394,10.40591373,0.32208,0.09394,0.3355,8.12,5.99,10.09031714
23/10/2020 03:00,9.16488,6.43934,11.2008984,0.13488,0.03934,0.1405,9.03,6.4,11.06801247,8.67488,6.02934,10.56439699,0.13488,0.03934,0.1405,8.54,5.99,10.43128468
23/10/2020 03:30,8.7116,6.6113,10.9362362,0.3816,0.1113,0.3975,8.33,6.5,10.5659311,8.2416,6.0613,10.23050968,0.3816,0.1113,0.3975,7.86,5.95,9.858098194
23/10/2020 04:00,8.5972,6.5746,10.82299464,0.4272,0.1246,0.445,8.17,6.45,10.40919786,8.1172,6.1246,10.16856239,0.4272,0.1246,0.445,7.69,6,9.753773629
23/10/2020 04:30,8.8412,6.2216,10.81087989,0.2112,0.0616,0.22,8.63,6.16,10.6029477,8.3612,6.3016,10.46994881,0.2112,0.0616,0.22,8.15,6.24,10.26450681
23/10/2020 05:00,8.5416,6.2413,10.57888256,0.3816,0.1113,0.3975,8.16,6.13,10.20600314,8.0716,6.3813,10.28939825,0.3816,0.1113,0.3975,7.69,6.27,9.922146945
23/10/2020 05:30,8.82104,6.11322,10.73229731,0.49104,0.14322,0.5115,8.33,5.97,10.24840475,8.38104,6.44322,10.57151434,0.49104,0.14322,0.5115,7.89,6.3,10.09663805
23/10/2020 06:00,9.58968,-0.18926,9.591547417,0.13968,0.04074,0.1455,9.45,-0.23,9.452798527,9.60968,0.04074,9.609766358,0.13968,0.04074,0.1455,9.47,0,9.47
23/10/2020 06:30,9.762,0.126,9.762813119,0.432,0.126,0.45,9.33,0,9.33,9.782,0.126,9.782811457,0.432,0.126,0.45,9.35,0,9.35
23/10/2020 07:00,10.46704,0.41622,10.47531219,0.22704,0.06622,0.2365,10.24,0.35,10.2459797,10.48704,-0.29378,10.49115411,0.22704,0.06622,0.2365,10.26,-0.36,10.26631385
23/10/2020 07:30,11.22664,0.71902,11.24964157,0.47664,0.13902,0.4965,10.75,0.58,10.76563514,11.25664,-0.46098,11.26607503,0.47664,0.13902,0.4965,10.78,-0.6,10.79668468
23/10/2020 08:00,11.8224,0.7207,11.84434676,0.2424,0.0707,0.2525,11.58,0.65,11.59822831,11.8524,-0.6393,11.8696289,0.2424,0.0707,0.2525,11.61,-0.71,11.63168947
23/10/2020 08:30,12.00048,0.90264,12.03437905,0.42048,0.12264,0.438,11.58,0.78,11.6062397,12.03048,-0.70736,12.05125749,0.42048,0.12264,0.438,11.61,-0.83,11.63963058
23/10/2020 09:00,12.00128,1.03704,12.04600239,0.88128,0.25704,0.918,11.12,0.78,11.14732255,12.03128,-0.57296,12.04491518,0.88128,0.25704,0.918,11.15,-0.83,11.1808497
23/10/2020 09:30,12.09584,1.13462,12.14893855,0.97584,0.28462,1.0165,11.12,0.85,11.1524392,12.12584,-0.62538,12.14195601,0.97584,0.28462,1.0165,11.15,-0.91,11.1870729
23/10/2020 10:00,12.23464,0.93802,12.27054593,0.40464,0.11802,0.4215,11.83,0.82,11.85838522,12.27464,-0.76198,12.2982682,0.40464,0.11802,0.4215,11.87,-0.88,11.90257535
23/10/2020 10:30,12.40904,0.75472,12.43196992,0.35904,0.10472,0.374,12.05,0.65,12.06751839,12.44904,-0.59528,12.46326423,0.35904,0.10472,0.374,12.09,-0.7,12.11024773
23/10/2020 11:00,12.4316,0.8013,12.45739781,0.3816,0.1113,0.3975,12.05,0.69,12.06973902,12.4716,-0.6287,12.4874365,0.3816,0.1113,0.3975,12.09,-0.74,12.11262564
23/10/2020 11:30,14.42136,3.65748,14.87792943,0.47136,0.13748,0.491,13.95,3.52,14.38724783,14.17136,1.95748,14.30591389,0.47136,0.13748,0.491,13.7,1.82,13.82036179
23/10/2020 12:00,12.75704,7.53622,14.81677028,0.70704,0.20622,0.7365,12.05,7.33,14.10430431,12.19704,5.65622,13.44472422,0.70704,0.20622,0.7365,11.49,5.45,12.71702009
23/10/2020 12:30,12.81072,6.61146,14.41616975,0.45072,0.13146,0.4695,12.36,6.48,13.95564402,12.31072,4.82146,13.22120658,0.45072,0.13146,0.4695,11.86,4.69,12.75365438
23/10/2020 13:00,12.67064,0.88352,12.70140644,0.80064,0.23352,0.834,11.87,0.65,11.88778365,12.66064,-0.46648,12.66923079,0.80064,0.23352,0.834,11.86,-0.7,11.88063971
23/10/2020 13:30,12.09968,1.46824,12.18843652,1.15968,0.33824,1.208,10.94,1.13,10.9982044,12.12968,-0.84176,12.15885261,1.15968,0.33824,1.208,10.97,-1.18,11.03328147
23/10/2020 14:00,11.8316,1.1038,11.88297661,0.5616,0.1638,0.585,11.27,0.94,11.30913348,11.8616,-0.8262,11.89033898,0.5616,0.1638,0.585,11.3,-0.99,11.34328436
23/10/2020 14:30,11.82536,1.08948,11.87544129,0.61536,0.17948,0.641,11.21,0.91,11.24687512,11.85536,-0.78052,11.88102572,0.61536,0.17948,0.641,11.24,-0.96,11.28092195
23/10/2020 15:00,12.38104,1.07072,12.42725202,0.55104,0.16072,0.574,11.83,0.91,11.86494838,12.41104,-0.79928,12.43675048,0.55104,0.16072,0.574,11.86,-0.96,11.89878985
23/10/2020 15:30,11.3808,1.5469,11.48544767,1.3608,0.3969,1.4175,10.02,1.15,10.08577711,11.3808,0.1569,11.38188149,1.3608,0.3969,1.4175,10.02,-0.24,10.02287384
23/10/2020 16:00,10.92016,0.96838,10.96301301,1.40016,0.40838,1.4585,9.52,0.56,9.536456365,10.94016,-0.20162,10.9420177,1.40016,0.40838,1.4585,9.54,-0.61,9.559482204
23/10/2020 16:30,11.05776,0.76268,11.08403072,0.79776,0.23268,0.831,10.26,0.53,10.27367996,11.08776,-0.34732,11.0931985,0.79776,0.23268,0.831,10.29,-0.58,10.306333
23/10/2020 17:00,11.01312,0.85466,11.04623265,1.11312,0.32466,1.1595,9.9,0.53,9.914176718,11.05312,-0.25534,11.05606893,1.11312,0.32466,1.1595,9.94,-0.58,9.95690715
23/10/2020 17:30,11.30712,0.75666,11.33240915,0.77712,0.22666,0.8095,10.53,0.53,10.54332964,11.33712,-0.35334,11.34262487,0.77712,0.22666,0.8095,10.56,-0.58,10.57591604
23/10/2020 18:00,11.57792,5.17606,12.68226433,0.15792,0.04606,0.1645,11.42,5.13,12.51931707,11.52792,4.92606,12.53630754,0.15792,0.04606,0.1645,11.37,4.88,12.37300691
23/10/2020 18:30,11.70224,0.51732,11.71366898,0.40224,0.11732,0.419,11.3,0.4,11.30707743,11.77224,-0.31268,11.77639178,0.40224,0.11732,0.419,11.37,-0.43,11.37812814
23/10/2020 19:00,11.59952,0.44736,11.60814349,0.29952,0.08736,0.312,11.3,0.36,11.30573306,11.66952,-0.29264,11.67318873,0.29952,0.08736,0.312,11.37,-0.38,11.37634827
23/10/2020 19:30,11.67712,0.58916,11.69197336,0.23712,0.06916,0.247,11.44,0.52,11.45181208,11.71712,-0.42084,11.72467515,0.23712,0.06916,0.247,11.48,-0.49,11.49045256
23/10/2020 20:00,11.3112,0.5591,11.32500942,0.2712,0.0791,0.2825,11.04,0.48,11.05042986,11.3512,-0.4609,11.36055325,0.2712,0.0791,0.2825,11.08,-0.54,11.09315104
23/10/2020 20:30,10.856,0.5605,10.8704598,0.276,0.0805,0.2875,10.58,0.48,10.59088287,10.886,-0.4595,10.89569347,0.276,0.0805,0.2875,10.61,-0.54,10.62373287
23/10/2020 21:00,10.56272,0.46996,10.57316964,0.34272,0.09996,0.357,10.22,0.37,10.22669546,10.60272,-0.31004,10.60725206,0.34272,0.09996,0.357,10.26,-0.41,10.26818874
23/10/2020 21:30,10.46864,0.44252,10.47798871,0.24864,0.07252,0.259,10.22,0.37,10.22669546,10.50864,-0.33748,10.51405761,0.24864,0.07252,0.259,10.26,-0.41,10.26818874
23/10/2020 22:00,9.80168,0.06174,9.801874446,0.21168,0.06174,0.2205,9.59,0,9.59,9.83168,0.06174,9.831873852,0.21168,0.06174,0.2205,9.62,0,9.62
23/10/2020 22:30,9.13344,0.17892,9.135192313,0.61344,0.17892,0.639,8.52,0,8.52,9.16344,0.17892,9.165186577,0.61344,0.17892,0.639,8.55,0,8.55
23/10/2020 23:00,8.784,0.077,8.784337482,0.264,0.077,0.275,8.52,0,8.52,8.814,0.077,8.814336333,0.264,0.077,0.275,8.55,0,8.55
23/10/2020 23:30,8.7668,-0.3101,8.772282727,0.1368,0.0399,0.1425,8.63,-0.35,8.637094419,8.7968,0.0399,8.796890488,0.1368,0.0399,0.1425,8.66,0,8.66
24/10/2020 00:00,8.21384,0.17612,8.215727953,0.60384,0.17612,0.629,7.61,0,7.61,8.23384,0.17612,8.235723368,0.60384,0.17612,0.629,7.63,0,7.63
24/10/2020 00:30,8.50496,0.05978,8.505170089,0.20496,0.05978,0.2135,8.3,0,8.3,8.53496,0.05978,8.535169351,0.20496,0.05978,0.2135,8.33,0,8.33
24/10/2020 01:00,8.14784,-0.28938,8.152977214,0.20784,0.06062,0.2165,7.94,-0.35,7.947710362,8.16784,0.06062,8.168064951,0.20784,0.06062,0.2165,7.96,0,7.96
24/10/2020 01:30,8.11088,-0.40016,8.120745187,0.17088,0.04984,0.178,7.94,-0.45,7.952741666,8.13088,0.46984,8.144443456,0.17088,0.04984,0.178,7.96,0.42,7.971072701
24/10/2020 02:00,8.0636,-0.3527,8.071309822,0.3336,0.0973,0.3475,7.73,-0.45,7.74308724,8.0836,0.5173,8.100135076,0.3336,0.0973,0.3475,7.75,0.42,7.761372301
24/10/2020 02:30,8.02608,-0.32656,8.032720685,0.52608,0.15344,0.548,7.5,-0.48,7.515344303,8.05608,0.59344,8.077907897,0.52608,0.15344,0.548,7.53,0.44,7.542844291
24/10/2020 03:00,8.26888,-0.28616,8.273830068,0.21888,0.06384,0.228,8.05,-0.35,8.057605103,8.28888,0.41384,8.299204492,0.21888,0.06384,0.228,8.07,0.35,8.077586273
24/10/2020 03:30,7.85864,-0.20748,7.861378416,0.48864,0.14252,0.509,7.37,-0.35,7.378306039,7.88864,0.49252,7.904000063,0.48864,0.14252,0.509,7.4,0.35,7.408272403
24/10/2020 04:00,7.45768,-0.13776,7.458952259,0.72768,0.21224,0.758,6.73,-0.35,6.739094895,7.48768,0.56224,7.508759258,0.72768,0.21224,0.758,6.76,0.35,6.769054587
24/10/2020 04:30,7.4252,-0.3639,7.4341118,0.7752,0.2261,0.8075,6.65,-0.59,6.676121629,7.4552,0.7761,7.495487859,0.7752,0.2261,0.8075,6.68,0.55,6.702603972
24/10/2020 05:00,7.56352,-0.43814,7.576199671,0.38352,0.11186,0.3995,7.18,-0.55,7.201034648,7.58352,0.63186,7.609797806,0.38352,0.11186,0.3995,7.2,0.52,7.218753355
24/10/2020 05:30,7.60568,-0.35876,7.614136655,0.65568,0.19124,0.683,6.95,-0.55,6.971728624,7.62568,0.71124,7.658776521,0.65568,0.19124,0.683,6.97,0.52,6.989370501
24/10/2020 06:00,8.00848,-0.43086,8.020061861,0.40848,0.11914,0.4255,7.6,-0.55,7.619875327,8.03848,0.63914,8.063848997,0.40848,0.11914,0.4255,7.63,0.52,7.647699
24/10/2020 06:30,8.1744,-0.3233,8.180790808,0.6744,0.1967,0.7025,7.5,-0.52,7.518005055,8.2044,0.6767,8.232259851,0.6744,0.1967,0.7025,7.53,0.48,7.545283295
24/10/2020 07:00,8.70984,-0.38838,8.718494816,0.27984,0.08162,0.2915,8.43,-0.47,8.443091851,8.73984,0.54162,8.756606389,0.27984,0.08162,0.2915,8.46,0.46,8.47249668
24/10/2020 07:30,8.87816,-0.28762,8.882817698,0.24816,0.07238,0.2585,8.63,-0.36,8.637505427,8.90816,0.42238,8.918167942,0.24816,0.07238,0.2585,8.66,0.35,8.667069862
24/10/2020 08:00,9.09408,-0.17506,9.095764786,0.63408,0.18494,0.6605,8.46,-0.36,8.46765611,9.12408,0.53494,9.139748172,0.63408,0.18494,0.6605,8.49,0.35,8.497211307
24/10/2020 08:30,9.54304,-0.26578,9.546740357,0.32304,0.09422,0.3365,9.22,-0.36,9.227025523,9.58304,0.44422,9.593330342,0.32304,0.09422,0.3365,9.26,0.35,9.26661211
24/10/2020 09:00,9.59296,-0.18122,9.594671555,0.61296,0.17878,0.6385,8.98,-0.36,8.987213139,9.63296,0.17878,9.634618864,0.61296,0.17878,0.6385,9.02,0,9.02
24/10/2020 09:30,9.92672,0.55196,9.942053601,0.72672,0.21196,0.757,9.2,0.34,9.206280465,9.95672,-0.13804,9.957676848,0.72672,0.21196,0.757,9.23,-0.35,9.236633586
24/10/2020 10:00,10.08808,0.51444,10.10118838,0.59808,0.17444,0.623,9.49,0.34,9.496088668,10.11808,-0.17556,10.11960297,0.59808,0.17444,0.623,9.52,-0.35,9.526431651
24/10/2020 10:30,10.5284,0.5087,10.54068225,0.5784,0.1687,0.6025,9.95,0.34,9.95580735,10.5684,-0.1813,10.56995498,0.5784,0.1687,0.6025,9.99,-0.35,9.996129251
24/10/2020 11:00,10.47512,0.49316,10.48672236,0.52512,0.15316,0.547,9.95,0.34,9.95580735,10.51512,-0.19684,10.51696223,0.52512,0.15316,0.547,9.99,-0.35,9.996129251
24/10/2020 11:30,10.4136,0.5423,10.42771088,0.6936,0.2023,0.7225,9.72,0.34,9.725944684,10.4436,-0.1477,10.44464438,0.6936,0.2023,0.7225,9.75,-0.35,9.756280029
24/10/2020 12:00,10.40792,0.49106,10.419498,0.51792,0.15106,0.5395,9.89,0.34,9.895842561,10.44792,-0.19894,10.44981385,0.51792,0.15106,0.5395,9.93,-0.35,9.936166263
24/10/2020 12:30,10.78816,0.48238,10.79893914,0.48816,0.14238,0.5085,10.3,0.34,10.30561012,10.82816,-0.20762,10.83015028,0.48816,0.14238,0.5085,10.34,-0.35,10.3459219
24/10/2020 13:00,10.67112,0.54366,10.68495991,0.56112,0.16366,0.5845,10.11,0.38,10.11713892,10.71112,-0.18634,10.71274074,0.56112,0.16366,0.5845,10.15,-0.35,10.15603269
24/10/2020 13:30,11.0132,0.4676,11.02312224,0.4032,0.1176,0.42,10.61,0.35,10.61577129,11.0632,-0.2324,11.0656407,0.4032,0.1176,0.42,10.66,-0.35,10.66574423
24/10/2020 14:00,10.23008,0.38544,10.23733856,0.91008,0.26544,0.948,9.32,0.12,9.3207725,10.27008,-0.15456,10.27124296,0.91008,0.26544,0.948,9.36,-0.42,9.369418338
24/10/2020 14:30,9.8264,3.1002,10.30385253,0.9264,0.2702,0.965,8.9,2.83,9.339105953,9.7764,4.2602,10.66430031,0.9264,0.2702,0.965,8.85,3.99,9.707862793
24/10/2020 15:00,9.66344,-0.29358,9.667898523,0.43344,0.12642,0.4515,9.23,-0.42,9.239550855,9.70344,0.54642,9.718812821,0.43344,0.12642,0.4515,9.27,0.42,9.279509685
24/10/2020 15:30,10.15456,0.18508,10.15624652,0.63456,0.18508,0.661,9.52,0,9.52,10.19456,0.18508,10.1962399,0.63456,0.18508,0.661,9.56,0,9.56
24/10/2020 16:00,9.69104,0.09072,9.691464616,0.31104,0.09072,0.324,9.38,0,9.38,9.73104,0.09072,9.731462871,0.31104,0.09072,0.324,9.42,0,9.42
24/10/2020 16:30,10.1696,-0.3147,10.17446806,0.1896,0.0553,0.1975,9.98,-0.37,9.986856362,10.2096,0.4053,10.21764162,0.1896,0.0553,0.1975,10.02,0.35,10.02611091
24/10/2020 17:00,13.36984,0.21662,13.37159474,0.15984,0.04662,0.1665,13.21,0.17,13.21109382,13.41984,-0.26338,13.42242432,0.15984,0.04662,0.1665,13.26,-0.31,13.26362319
24/10/2020 17:30,12.23608,6.37844,13.79877352,0.40608,0.11844,0.423,11.83,6.26,13.38418843,11.95608,6.53844,13.62714374,0.40608,0.11844,0.423,11.55,6.42,13.21434448
24/10/2020 18:00,10.5228,6.4029,12.31772902,0.3528,0.1029,0.3675,10.17,6.3,11.96323117,10.3428,6.4329,12.18013605,0.3528,0.1029,0.3675,9.99,6.33,11.82662251
24/10/2020 18:30,10.31688,-0.31966,10.32183101,0.44688,0.13034,0.4655,9.87,-0.45,9.880253033,10.37688,0.53034,10.39042343,0.44688,0.13034,0.4655,9.93,0.4,9.938053129
24/10/2020 19:00,10.26936,-0.33352,10.27477447,0.39936,0.11648,0.416,9.87,-0.45,9.880253033,10.26936,0.55648,10.28442632,0.39936,0.11648,0.416,9.87,0.44,9.87980263
24/10/2020 19:30,10.4644,-0.3408,10.46994804,0.1344,0.0392,0.14,10.33,-0.38,10.33698699,10.5044,0.3892,10.51160768,0.1344,0.0392,0.14,10.37,0.35,10.37590478
24/10/2020 20:00,9.90536,1.50448,10.01896286,0.25536,0.07448,0.266,9.65,1.43,9.755378004,9.79536,2.89448,10.21406344,0.25536,0.07448,0.266,9.54,2.82,9.948065139
24/10/2020 20:30,9.64104,2.88572,10.06364905,0.19104,0.05572,0.199,9.45,2.83,9.864654074,9.44104,5.46572,10.90904814,0.19104,0.05572,0.199,9.25,5.41,10.71590407
24/10/2020 21:00,9.10432,-0.31624,9.109810668,0.18432,0.05376,0.192,8.92,-0.37,8.927670469,9.14432,0.40376,9.153229507,0.18432,0.05376,0.192,8.96,0.35,8.966833332
24/10/2020 21:30,8.87304,-0.27578,8.877324679,0.32304,0.09422,0.3365,8.55,-0.37,8.558002103,8.90304,0.44422,8.91411536,0.32304,0.09422,0.3365,8.58,0.35,8.587135727
24/10/2020 22:00,8.57992,-0.23294,8.583081512,0.46992,0.13706,0.4895,8.11,-0.37,8.11843581,8.61992,0.48706,8.633669455,0.46992,0.13706,0.4895,8.15,0.35,8.157511876
24/10/2020 22:30,8.06096,-0.44222,8.073080865,0.54096,0.15778,0.5635,7.52,-0.6,7.543898197,8.09096,0.73778,8.124527866,0.54096,0.15778,0.5635,7.55,0.58,7.572245374
24/10/2020 23:00,8.034,-0.573,8.054407799,0.264,0.077,0.275,7.77,-0.65,7.797140501,8.064,0.697,8.094066036,0.264,0.077,0.275,7.8,0.62,7.824602226
24/10/2020 23:30,7.66992,-0.54794,7.68946754,0.34992,0.10206,0.3645,7.32,-0.65,7.348802624,7.69992,0.72206,7.733701484,0.34992,0.10206,0.3645,7.35,0.62,7.376103307
25/10/2020 00:00,7.53936,-0.11602,7.540252638,0.21936,0.06398,0.2285,7.32,-0.18,7.32221278,7.56936,1.14398,7.655318481,0.21936,0.06398,0.2285,7.35,1.08,7.428923206
25/10/2020 00:30,7.54544,-1.03758,7.616445171,0.14544,0.04242,0.1515,7.4,-1.08,7.47839555,7.57544,1.08242,7.6523803,0.14544,0.04242,0.1515,7.43,1.04,7.502432939
25/10/2020 01:00,7.08384,-1.02638,7.157810074,0.18384,0.05362,0.1915,6.9,-1.08,6.984010309,7.11384,1.12362,7.20203037,0.18384,0.05362,0.1915,6.93,1.07,7.012118082
25/10/2020 01:30,7.22232,-0.99474,7.290501619,0.29232,0.08526,0.3045,6.93,-1.08,7.013650975,7.24232,1.12526,7.329216128,0.29232,0.08526,0.3045,6.95,1.04,7.027382158
25/10/2020 02:00,7.85256,-0.81092,7.894320097,0.92256,0.26908,0.961,6.93,-1.08,7.013650975,7.87256,1.30908,7.980657329,0.92256,0.26908,0.961,6.95,1.04,7.027382158
25/10/2020 02:30,7.1564,-0.9798,7.223161981,0.4464,0.1302,0.465,6.71,-1.11,6.801191072,7.1864,1.2002,7.285933365,0.4464,0.1302,0.465,6.74,1.07,6.824404736
25/10/2020 03:00,7.23312,-1.03034,7.306136151,0.27312,0.07966,0.2845,6.96,-1.11,7.047957151,7.26312,1.14966,7.35354542,0.27312,0.07966,0.2845,6.99,1.07,7.071421356
25/10/2020 03:30,7.63744,-0.70158,7.669596094,0.57744,0.16842,0.6015,7.06,-0.87,7.113402843,7.66744,0.99842,7.732171665,0.57744,0.16842,0.6015,7.09,0.83,7.138417192
25/10/2020 04:00,7.108,-0.8035,7.153270319,0.228,0.0665,0.2375,6.88,-0.87,6.93478911,7.138,0.8965,7.19407786,0.228,0.0665,0.2375,6.91,0.83,6.959669532
25/10/2020 04:30,6.57656,-0.79142,6.624008382,0.16656,0.04858,0.1735,6.41,-0.84,6.464804715,6.59656,0.84858,6.650916617,0.16656,0.04858,0.1735,6.43,0.8,6.479575603
25/10/2020 05:00,6.54584,-0.75038,6.588709392,0.13584,0.03962,0.1415,6.41,-0.79,6.458498277,6.56584,0.78962,6.613150131,0.13584,0.03962,0.1415,6.43,0.75,6.473592511
25/10/2020 05:30,7.1116,-0.5262,7.131040667,0.3216,0.0938,0.335,6.79,-0.62,6.818247575,7.1316,0.6938,7.165268802,0.3216,0.0938,0.335,6.81,0.6,6.836380621
25/10/2020 06:00,7.8368,-0.3776,7.845891664,0.5568,0.1624,0.58,7.28,-0.54,7.3,7.8568,0.6724,7.885520148,0.5568,0.1624,0.58,7.3,0.51,7.317793383
25/10/2020 06:30,7.614,-0.2755,7.618982626,0.564,0.1645,0.5875,7.05,-0.44,7.063717152,7.634,0.5645,7.654842667,0.564,0.1645,0.5875,7.07,0.4,7.081306377
25/10/2020 07:00,8.09128,-0.37546,8.099986559,0.22128,0.06454,0.2305,7.87,-0.44,7.882290276,8.12128,0.46454,8.134555074,0.22128,0.06454,0.2305,7.9,0.4,7.9101201
25/10/2020 07:30,8.19008,-0.23206,8.193366967,0.61008,0.17794,0.6355,7.58,-0.41,7.591080292,8.22008,0.55794,8.2389934,0.61008,0.17794,0.6355,7.61,0.38,7.61948161
25/10/2020 08:00,7.70904,-0.31778,7.715586941,0.17904,0.05222,0.1865,7.53,-0.37,7.539084825,7.73904,0.43222,7.751100196,0.17904,0.05222,0.1865,7.56,0.38,7.56954424
25/10/2020 08:30,8.53992,6.24206,10.5779746,0.58992,0.17206,0.6145,7.95,6.07,10.00236972,8.46992,6.29206,10.55128257,0.58992,0.17206,0.6145,7.88,6.12,9.977414495
25/10/2020 09:00,9.17656,-0.25642,9.180141864,0.76656,0.22358,0.7985,8.41,-0.48,8.423686841,9.20656,0.65358,9.22972989,0.76656,0.22358,0.7985,8.44,0.43,8.450946693
25/10/2020 09:30,8.42896,-0.16572,8.430588936,0.76896,0.22428,0.801,7.66,-0.39,7.669921773,8.46896,0.59428,8.489785168,0.76896,0.22428,0.801,7.7,0.37,7.708884485
25/10/2020 10:00,7.43248,-0.20636,7.435344202,0.49248,0.14364,0.513,6.94,-0.35,6.948820044,7.46248,0.14364,7.463862284,0.49248,0.14364,0.513,6.97,0,6.97
25/10/2020 10:30,8.91416,0.08288,8.914545283,1.48416,0.43288,1.546,7.43,-0.35,7.438239039,8.93416,0.43288,8.944640854,1.48416,0.43288,1.546,7.45,0,7.45
25/10/2020 11:00,8.74624,0.66682,8.771622601,2.28624,0.66682,2.3815,6.46,0,6.46,8.75624,0.66682,8.781593696,2.28624,0.66682,2.3815,6.47,0,6.47
25/10/2020 11:30,9.32048,0.70014,9.346739723,2.40048,0.70014,2.5005,6.92,0,6.92,9.34048,0.70014,9.366683653,2.40048,0.70014,2.5005,6.94,0,6.94
25/10/2020 12:00,11.15104,0.89572,11.18695702,3.07104,0.89572,3.199,8.08,0,8.08,11.17104,0.89572,11.20689292,3.07104,0.89572,3.199,8.1,0,8.1
25/10/2020 12:30,11.13336,0.73598,11.15765977,2.52336,0.73598,2.6285,8.61,0,8.61,11.17336,0.73598,11.19757296,2.52336,0.73598,2.6285,8.65,0,8.65
25/10/2020 13:00,10.77248,0.44114,10.7815087,1.51248,0.44114,1.5755,9.26,0,9.26,10.80248,0.44114,10.81148365,1.51248,0.44114,1.5755,9.29,0,9.29
25/10/2020 13:30,7.73704,0.34622,7.744782518,1.18704,0.34622,1.2365,6.55,0,6.55,7.76704,0.34622,7.774752642,1.18704,0.34622,1.2365,6.58,0,6.58
25/10/2020 14:00,8.9772,-0.1854,8.979114266,0.9072,0.2646,0.945,8.07,-0.45,8.082536731,9.0072,0.6946,9.033942716,0.9072,0.2646,0.945,8.1,0.43,8.11140555
25/10/2020 14:30,11.45136,0.30248,11.45535421,2.99136,0.87248,3.116,8.46,-0.57,8.479180385,11.49136,1.40248,11.57662752,2.99136,0.87248,3.116,8.5,0.53,8.5165075
25/10/2020 15:00,10.24024,-0.03118,10.24028747,1.23024,0.35882,1.2815,9.01,-0.39,9.018436672,10.29024,0.70882,10.31462384,1.23024,0.35882,1.2815,9.06,0.35,9.066757965
25/10/2020 15:30,9.376,-0.1695,9.377531991,0.756,0.2205,0.7875,8.62,-0.39,8.628817996,9.416,0.5705,9.433266998,0.756,0.2205,0.7875,8.66,0.35,8.667069862
25/10/2020 16:00,9.29104,-0.21178,9.293453344,0.61104,0.17822,0.6365,8.68,-0.39,8.688757103,9.33104,0.55822,9.34772256,0.61104,0.17822,0.6365,8.72,0.38,8.728275889
25/10/2020 16:30,9.8652,-0.1639,9.86656142,0.7752,0.2261,0.8075,9.09,-0.39,9.09836249,9.9052,0.6061,9.923726329,0.7752,0.2261,0.8075,9.13,0.38,9.137904574
25/10/2020 17:00,10.22696,-0.18672,10.22866439,0.69696,0.20328,0.726,9.53,-0.39,9.537976725,10.27696,0.55328,10.29184267,0.69696,0.20328,0.726,9.58,0.35,9.586391396
25/10/2020 17:30,11.02896,0.13678,11.02980813,0.46896,0.13678,0.4885,10.56,0,10.56,11.07896,0.13678,11.07980431,0.46896,0.13678,0.4885,10.61,0,10.61
25/10/2020 18:00,11.12872,-0.23954,11.13129769,0.37872,0.11046,0.3945,10.75,-0.35,10.75569617,11.16872,0.46046,11.17820781,0.37872,0.11046,0.3945,10.79,0.35,10.79567506
25/10/2020 18:30,10.67776,-0.34982,10.68348879,0.13776,0.04018,0.1435,10.54,-0.39,10.5472129,10.72776,0.49018,10.73895298,0.13776,0.04018,0.1435,10.59,0.45,10.59955659
25/10/2020 19:00,10.22864,-0.48248,10.24001285,0.12864,0.03752,0.134,10.1,-0.52,10.11337728,10.26864,0.48752,10.28020638,0.12864,0.03752,0.134,10.14,0.45,10.1499803
25/10/2020 19:30,9.88248,-0.48136,9.894196198,0.13248,0.03864,0.138,9.75,-0.52,9.76385682,9.93248,0.48864,9.944492345,0.13248,0.03864,0.138,9.8,0.45,9.810326192
25/10/2020 20:00,9.6208,-0.3631,9.627649467,0.1608,0.0469,0.1675,9.46,-0.41,9.46888061,9.6708,0.4969,9.683557314,0.1608,0.0469,0.1675,9.51,0.45,9.520640735
25/10/2020 20:30,9.50288,-0.51166,9.51664459,0.30288,0.08834,0.3155,9.2,-0.6,9.219544457,9.54288,0.63834,9.564206013,0.30288,0.08834,0.3155,9.24,0.55,9.256354574
25/10/2020 21:00,9.32088,-0.60766,9.340666713,0.35088,0.10234,0.3655,8.97,-0.71,8.998055345,9.36088,0.76234,9.391870775,0.35088,0.10234,0.3655,9.01,0.66,9.0341408
25/10/2020 21:30,8.41272,-0.64504,8.437412779,0.22272,0.06496,0.232,8.19,-0.71,8.22071773,8.44272,0.72496,8.473788291,0.22272,0.06496,0.232,8.22,0.66,8.246453783
25/10/2020 22:00,8.76888,-0.64616,8.792654844,0.21888,0.06384,0.228,8.55,-0.71,8.579428885,8.79888,0.72384,8.828603151,0.21888,0.06384,0.228,8.58,0.66,8.605347175
25/10/2020 22:30,8.66976,-0.63382,8.69289746,0.56976,0.16618,0.5935,8.1,-0.8,8.139410298,8.69976,0.91618,8.747868875,0.56976,0.16618,0.5935,8.13,0.75,8.164520807
25/10/2020 23:00,8.52912,-0.67484,8.555775652,0.18912,0.05516,0.197,8.34,-0.73,8.371887481,8.53912,1.36516,8.647556429,0.18912,0.05516,0.197,8.35,1.31,8.452135825
25/10/2020 23:30,8.01128,-0.47296,8.025228869,0.40128,0.11704,0.418,7.61,-0.59,7.632836956,8.04128,0.67704,8.069731544,0.40128,0.11704,0.418,7.64,0.56,7.660496067
26/10/2020 00:00,6.852,-0.5515,6.874158585,0.132,0.0385,0.1375,6.72,-0.59,6.745850576,6.872,0.5585,6.894657805,0.132,0.0385,0.1375,6.74,0.52,6.760029586
26/10/2020 00:30,7.6964,-0.4598,7.710122502,0.4464,0.1302,0.465,7.25,-0.59,7.273967281,7.7164,0.6502,7.743745153,0.4464,0.1302,0.465,7.27,0.52,7.288573249
26/10/2020 01:00,7.99752,-0.47114,8.011385589,0.40752,0.11886,0.4245,7.59,-0.59,7.612896952,8.02752,0.63886,8.052901306,0.40752,0.11886,0.4245,7.62,0.52,7.637722174
26/10/2020 01:30,8.12352,-0.53064,8.140832636,0.20352,0.05936,0.212,7.92,-0.59,7.941945605,8.15352,0.60936,8.176258802,0.20352,0.05936,0.212,7.95,0.55,7.969002447
26/10/2020 02:00,7.75232,-0.46974,7.76653855,0.41232,0.12026,0.4295,7.34,-0.59,7.363674355,7.78232,0.67026,7.811130075,0.41232,0.12026,0.4295,7.37,0.55,7.390493894
26/10/2020 02:30,7.70192,-0.69444,7.733163557,0.36192,0.10556,0.377,7.34,-0.8,7.38346802,7.73192,0.86556,7.780217285,0.36192,0.10556,0.377,7.37,0.76,7.409082264
26/10/2020 03:00,7.7396,-0.6897,7.770269896,0.5496,0.1603,0.5725,7.19,-0.85,7.24006906,7.7696,0.9603,7.828720218,0.5496,0.1603,0.5725,7.22,0.8,7.264186121
26/10/2020 03:30,7.44952,-0.64014,7.476973148,0.71952,0.20986,0.7495,6.73,-0.85,6.783465191,7.46952,1.00986,7.537476119,0.71952,0.20986,0.7495,6.75,0.8,6.797242088
26/10/2020 04:00,7.38128,-0.76796,7.421122354,0.28128,0.08204,0.293,7.1,-0.85,7.150699267,7.40128,0.92204,7.458492033,0.28128,0.08204,0.293,7.12,0.84,7.169379332
26/10/2020 04:30,7.53768,-0.76026,7.575923379,0.30768,0.08974,0.3205,7.23,-0.85,7.279793953,7.55768,0.87974,7.608710104,0.30768,0.08974,0.3205,7.25,0.79,7.292914369
26/10/2020 05:00,7.61328,-0.71446,7.646730376,0.29328,0.08554,0.3055,7.32,-0.8,7.363586083,7.64328,0.85554,7.691012797,0.29328,0.08554,0.3055,7.35,0.77,7.390223271
26/10/2020 05:30,8.26968,-0.48676,8.283993155,0.31968,0.09324,0.333,7.95,-0.58,7.971129155,8.28968,0.67324,8.316973404,0.31968,0.09324,0.333,7.97,0.58,7.991076273
26/10/2020 06:00,9.11104,-0.24178,9.114247498,0.37104,0.10822,0.3865,8.74,-0.35,8.747005202,9.14104,0.10822,9.141680581,0.37104,0.10822,0.3865,8.77,0,8.77
26/10/2020 06:30,10.01688,2.49534,10.32301345,0.32688,0.09534,0.3405,9.69,2.4,9.982790191,9.97688,1.56534,10.09893182,0.32688,0.09534,0.3405,9.65,1.47,9.761321632
26/10/2020 07:00,10.5996,0.5353,10.61310823,0.4296,0.1253,0.4475,10.17,0.41,10.17826115,10.6396,-0.3047,10.64396215,0.4296,0.1253,0.4475,10.21,-0.43,10.21905084
26/10/2020 07:30,11.198,0.664,11.2176691,0.528,0.154,0.55,10.67,0.51,10.68218143,11.238,-0.396,11.24497488,0.528,0.154,0.55,10.71,-0.55,10.72411302
26/10/2020 08:00,11.54024,0.79382,11.56751008,0.87024,0.25382,0.9065,10.67,0.54,10.68365574,11.58024,-0.34618,11.5854132,0.87024,0.25382,0.9065,10.71,-0.6,10.72679356
26/10/2020 08:30,12.00072,1.02146,12.04411313,1.17072,0.34146,1.2195,10.83,0.68,10.85132711,12.05072,-0.39854,12.05730843,1.17072,0.34146,1.2195,10.88,-0.74,10.9051364
26/10/2020 09:00,14.53504,1.04022,14.57221484,0.75504,0.22022,0.7865,13.78,0.82,13.80437612,14.57504,-0.65978,14.58996575,0.75504,0.22022,0.7865,13.82,-0.88,13.84798902
26/10/2020 09:30,12.59264,0.93202,12.62708373,0.69264,0.20202,0.7215,11.9,0.73,11.92236973,12.65264,-0.58798,12.66629462,0.69264,0.20202,0.7215,11.96,-0.79,11.98606274
26/10/2020 10:00,12.79936,0.97398,12.8363645,0.69936,0.20398,0.7285,12.1,0.77,12.12447525,12.84936,-0.61602,12.86411804,0.69936,0.20398,0.7285,12.15,-0.82,12.17763934
26/10/2020 10:30,13.0016,1.5038,13.08827785,2.2416,0.6538,2.335,10.76,0.85,10.7935212,13.0516,-0.2562,13.05411433,2.2416,0.6538,2.335,10.81,-0.91,10.84823488
26/10/2020 11:00,13.03632,1.88476,13.17186241,2.89632,0.84476,3.017,10.14,1.04,10.19319381,13.06632,-0.24524,13.06862124,2.89632,0.84476,3.017,10.17,-1.09,10.22824521
26/10/2020 11:30,12.65552,1.26536,12.71862109,1.59552,0.46536,1.662,11.06,0.8,11.08889535,12.69552,-0.38464,12.70134544,1.59552,0.46536,1.662,11.1,-0.85,11.13249747
26/10/2020 12:00,12.86808,1.38944,12.94287551,1.91808,0.55944,1.998,10.95,0.83,10.98141157,12.90808,-0.32056,12.91205979,1.91808,0.55944,1.998,10.99,-0.88,11.02517574
26/10/2020 12:30,12.96528,1.71904,13.07874551,2.70528,0.78904,2.818,10.26,0.93,10.3020629,12.99528,-0.19096,12.99668296,2.70528,0.78904,2.818,10.29,-0.98,10.33656132
26/10/2020 13:00,12.72232,1.69776,12.8351009,2.63232,0.76776,2.742,10.09,0.93,10.13276862,12.75232,-0.18224,12.75362211,2.63232,0.76776,2.742,10.12,-0.95,10.16449212
26/10/2020 13:30,13.05344,1.60892,13.15222108,2.05344,0.59892,2.139,11,1.01,11.04627086,13.08344,-0.46108,13.09156205,2.05344,0.59892,2.139,11.03,-1.06,11.08081676
26/10/2020 14:00,12.59296,1.37378,12.66767197,1.69296,0.49378,1.7635,10.9,0.88,10.93546524,12.62296,-0.43622,12.63049512,1.69296,0.49378,1.7635,10.93,-0.93,10.96949406
26/10/2020 14:30,11.9872,1.4821,12.07847607,1.9272,0.5621,2.0075,10.06,0.92,10.10198,12.0172,-0.4079,12.02412069,1.9272,0.5621,2.0075,10.09,-0.97,10.13651814
26/10/2020 15:00,12.7024,1.0857,12.74871406,1.3224,0.3857,1.3775,11.38,0.7,11.40150867,12.7424,-0.3743,12.74789623,1.3224,0.3857,1.3775,11.42,-0.76,11.44526103
26/10/2020 15:30,12.37168,1.25924,12.43560016,0.99168,0.28924,1.033,11.38,0.97,11.42126525,12.41168,-0.73076,12.43317379,0.99168,0.28924,1.033,11.42,-1.02,11.46546118
26/10/2020 16:00,12.11296,1.16128,12.16849914,0.79296,0.23128,0.826,11.32,0.93,11.35813805,12.16296,-0.75872,12.18660133,0.79296,0.23128,0.826,11.37,-0.99,11.41301888
26/10/2020 16:30,11.99976,0.70618,12.02052121,0.32976,0.09618,0.3435,11.67,0.61,11.68593171,12.05976,-0.56382,12.07293271,0.32976,0.09618,0.3435,11.73,-0.66,11.7485531
26/10/2020 17:00,12.06648,0.54064,12.07858565,0.27648,0.08064,0.288,11.79,0.46,11.79897029,12.12648,-0.43936,12.13443672,0.27648,0.08064,0.288,11.85,-0.52,11.8614038
26/10/2020 17:30,12.57968,0.98574,12.61824204,0.49968,0.14574,0.5205,12.08,0.84,12.10917008,12.62968,-0.75426,12.65218262,0.49968,0.14574,0.5205,12.13,-0.9,12.16334247
26/10/2020 18:00,12.774,0.792,12.79852882,0.144,0.042,0.15,12.63,0.75,12.65224881,12.834,-0.778,12.85755964,0.144,0.042,0.15,12.69,-0.82,12.7164657
26/10/2020 18:30,12.38544,0.70242,12.40534231,0.14544,0.04242,0.1515,12.24,0.66,12.2577812,12.45544,-0.67758,12.47385667,0.14544,0.04242,0.1515,12.31,-0.72,12.33103807
26/10/2020 19:00,12.106,0.463,12.1148506,0.216,0.063,0.225,11.89,0.4,11.89672644,12.166,-0.357,12.17123679,0.216,0.063,0.225,11.95,-0.42,11.95737848
26/10/2020 19:30,11.7644,0.4517,11.77306843,0.3144,0.0917,0.3275,11.45,0.36,11.45565799,11.8244,-0.2583,11.8272209,0.3144,0.0917,0.3275,11.51,-0.35,11.51532023
26/10/2020 20:00,11.40536,0.12698,11.40606684,0.43536,0.12698,0.4535,10.97,0,10.97,11.46536,-0.22302,11.46752885,0.43536,0.12698,0.4535,11.03,-0.35,11.03555164
26/10/2020 20:30,11.2268,0.0749,11.22704985,0.2568,0.0749,0.2675,10.97,0,10.97,11.2868,-0.0651,11.28698774,0.2568,0.0749,0.2675,11.03,-0.14,11.03088845
26/10/2020 21:00,10.85936,0.48398,10.87013966,0.45936,0.13398,0.4785,10.4,0.35,10.40588776,10.90936,-0.21602,10.91149853,0.45936,0.13398,0.4785,10.45,-0.35,10.4558596
26/10/2020 21:30,10.32432,0.10626,10.32486681,0.36432,0.10626,0.3795,9.96,0,9.96,10.36432,0.10626,10.3648647,0.36432,0.10626,0.3795,10,0,10
26/10/2020 22:00,9.85888,0.11634,9.859566413,0.39888,0.11634,0.4155,9.46,0,9.46,9.89888,0.11634,9.899563639,0.39888,0.11634,0.4155,9.5,0,9.5
26/10/2020 22:30,9.32552,-0.21714,9.328047655,0.45552,0.13286,0.4745,8.87,-0.35,8.876902613,9.35552,0.13286,9.356463341,0.45552,0.13286,0.4745,8.9,0,8.9
26/10/2020 23:00,8.98272,-0.31504,8.988242809,0.46272,0.13496,0.482,8.52,-0.45,8.531875527,9.01272,0.57496,9.031040959,0.46272,0.13496,0.482,8.55,0.44,8.561314151
26/10/2020 23:30,8.64552,-0.36714,8.653311958,0.45552,0.13286,0.4745,8.19,-0.5,8.20524832,8.67552,0.57286,8.69441291,0.45552,0.13286,0.4745,8.22,0.44,8.231767732
27/10/2020 00:00,8.44968,-0.31926,8.455709258,0.61968,0.18074,0.6455,7.83,-0.5,7.845947999,8.47968,0.62074,8.502369731,0.61968,0.18074,0.6455,7.86,0.44,7.872305888
27/10/2020 00:30,8.70632,-0.26524,8.710359361,0.49632,0.14476,0.517,8.21,-0.41,8.22023114,8.73632,0.53476,8.752671329,0.49632,0.14476,0.517,8.24,0.39,8.249224206
27/10/2020 01:00,10.89816,-0.37262,10.90452828,0.12816,0.03738,0.1335,10.77,-0.41,10.77780126,10.92816,0.42738,10.93651383,0.12816,0.03738,0.1335,10.8,0.39,10.80703937
27/10/2020 01:30,9.02928,0.20354,9.03157383,0.38928,0.11354,0.4055,8.64,0.09,8.640468737,9.01928,1.17354,9.095306913,0.38928,0.11354,0.4055,8.63,1.06,8.6948548
27/10/2020 02:00,8.68344,-0.44108,8.694635231,0.37344,0.10892,0.389,8.31,-0.55,8.328181074,8.71344,0.63892,8.736833259,0.37344,0.10892,0.389,8.34,0.53,8.356823559
27/10/2020 02:30,8.4216,-0.2262,8.424637262,0.5616,0.1638,0.585,7.86,-0.39,7.869669625,8.4516,0.5338,8.468440529,0.5616,0.1638,0.585,7.89,0.37,7.898670774
27/10/2020 03:00,8.41704,-0.33628,8.423754899,0.28704,0.08372,0.299,8.13,-0.42,8.14084148,8.43704,0.45372,8.449231077,0.28704,0.08372,0.299,8.15,0.37,8.15839445
27/10/2020 03:30,8.2688,-0.1441,8.270055517,0.8088,0.2359,0.8425,7.46,-0.38,7.469672014,8.2988,0.6059,8.32088915,0.8088,0.2359,0.8425,7.49,0.37,7.499133283
27/10/2020 04:00,8.34632,-0.28024,8.35102341,0.13632,0.03976,0.142,8.21,-0.32,8.21623393,8.36632,0.75976,8.400746729,0.13632,0.03976,0.142,8.23,0.72,8.2614345
27/10/2020 04:30,8.38624,-0.24318,8.389765065,0.36624,0.10682,0.3815,8.02,-0.35,8.027633524,8.41624,0.10682,8.416917859,0.36624,0.10682,0.3815,8.05,0,8.05
27/10/2020 05:00,8.33728,-0.28246,8.342063381,0.43728,0.12754,0.4555,7.9,-0.41,7.910632086,8.37728,0.51754,8.393251328,0.43728,0.12754,0.4555,7.94,0.39,7.949572316
27/10/2020 05:30,9.22968,-0.41926,9.239197576,0.13968,0.04074,0.1455,9.09,-0.46,9.101631722,9.26968,0.48074,9.282137591,0.13968,0.04074,0.1455,9.13,0.44,9.140596261
27/10/2020 06:00,9.04128,-0.34546,9.047877467,0.22128,0.06454,0.2305,8.82,-0.41,8.829524336,9.09128,0.46454,9.103140637,0.22128,0.06454,0.2305,8.87,0.4,8.879014585
27/10/2020 06:30,10.5444,0.0192,10.54441748,0.1344,0.0392,0.14,10.41,-0.02,10.41001921,10.5844,0.1292,10.58518852,0.1344,0.0392,0.14,10.45,0.09,10.45038755
27/10/2020 07:00,11.00296,-0.27622,11.00642659,0.25296,0.07378,0.2635,10.75,-0.35,10.75569617,11.04296,0.34378,11.04830984,0.25296,0.07378,0.2635,10.79,0.27,10.7933776
27/10/2020 07:30,10.72632,0.57976,10.74197665,0.61632,0.17976,0.642,10.11,0.4,10.11790986,10.77632,-0.26024,10.77946184,0.61632,0.17976,0.642,10.16,-0.44,10.1695231
27/10/2020 08:00,11.34992,0.69956,11.37145849,0.64992,0.18956,0.677,10.7,0.51,10.71214731,11.39992,-0.37044,11.40593713,0.64992,0.18956,0.677,10.75,-0.56,10.76457616
27/10/2020 08:30,12.49744,0.85592,12.52671567,0.39744,0.11592,0.414,12.1,0.74,12.12260698,12.54744,-0.67408,12.56553359,0.39744,0.11592,0.414,12.15,-0.79,12.17565604
27/10/2020 09:00,13.47136,1.23498,13.52784964,0.53136,0.15498,0.5535,12.94,1.08,12.98499134,13.52136,-0.98502,13.55719147,0.53136,0.15498,0.5535,12.99,-1.14,13.03992715
27/10/2020 09:30,13.45464,1.32552,13.51977592,0.70464,0.20552,0.734,12.75,1.12,12.79909762,13.49464,-0.97448,13.52977901,0.70464,0.20552,0.734,12.79,-1.18,12.84431781
27/10/2020 10:00,12.22488,1.15434,12.2792586,0.73488,0.21434,0.7655,11.49,0.94,11.5283867,12.27488,-0.78566,12.29999759,0.73488,0.21434,0.7655,11.54,-1,11.58324652
27/10/2020 10:30,12.00368,1.12774,12.05653893,0.64368,0.18774,0.6705,11.36,0.94,11.3988245,12.05368,-0.81226,12.08101684,0.64368,0.18774,0.6705,11.41,-1,11.45373738
27/10/2020 11:00,13.16368,1.15524,13.2142745,0.46368,0.13524,0.483,12.7,1.02,12.74089479,13.21368,-0.94476,13.24741147,0.46368,0.13524,0.483,12.75,-1.08,12.79565942
27/10/2020 11:30,13.34976,1.28368,13.41133574,0.38976,0.11368,0.406,12.96,1.17,13.01270533,13.38976,-1.10632,13.43538674,0.38976,0.11368,0.406,13,-1.22,13.05712066
27/10/2020 12:00,13.30752,1.58886,13.40203584,0.64752,0.18886,0.6745,12.66,1.4,12.73717394,13.35752,-1.27114,13.41786635,0.64752,0.18886,0.6745,12.71,-1.46,12.79358042
27/10/2020 12:30,13.3524,1.6457,13.45343504,0.8424,0.2457,0.8775,12.51,1.4,12.58809358,13.4124,-1.2143,13.46725652,0.8424,0.2457,0.8775,12.57,-1.46,12.65450513
27/10/2020 13:00,13.77336,1.52348,13.85736039,0.42336,0.12348,0.441,13.35,1.4,13.42320752,13.82336,-1.33652,13.88782083,0.42336,0.12348,0.441,13.4,-1.46,13.47930265
27/10/2020 13:30,13.19328,1.41054,13.26846865,0.65328,0.19054,0.6805,12.54,1.22,12.59920632,13.24328,-1.08946,13.28801672,0.65328,0.19054,0.6805,12.59,-1.28,12.65490024
27/10/2020 14:00,13.51832,1.37326,13.58789235,0.38832,0.11326,0.4045,13.13,1.26,13.19031842,13.56832,-1.19674,13.62099461,0.38832,0.11326,0.4045,13.18,-1.31,13.24494243
27/10/2020 14:30,12.776,1.498,12.86352129,0.576,0.168,0.6,12.2,1.33,12.27228178,12.826,-1.222,12.88408165,0.576,0.168,0.6,12.25,-1.39,12.32860901
27/10/2020 15:00,12.61448,1.39964,12.69189103,0.68448,0.19964,0.713,11.93,1.2,11.99020017,12.66448,-1.06036,12.7087929,0.68448,0.19964,0.713,11.98,-1.26,12.0460782
27/10/2020 15:30,12.77224,1.14732,12.82366788,0.64224,0.18732,0.669,12.13,0.96,12.16792916,12.82224,-0.83268,12.8492488,0.64224,0.18732,0.669,12.18,-1.02,12.22263474
27/10/2020 16:00,12.46584,1.04962,12.5099508,0.61584,0.17962,0.6415,11.85,0.87,11.88189379,12.51584,-0.74038,12.53771963,0.61584,0.17962,0.6415,11.9,-0.92,11.93551004
27/10/2020 16:30,12.36976,1.02868,12.41245926,0.74976,0.21868,0.781,11.62,0.81,11.64819729,12.41976,-0.65132,12.43682661,0.74976,0.21868,0.781,11.67,-0.87,11.70238437
27/10/2020 17:00,12.31952,0.86486,12.34984032,0.59952,0.17486,0.6245,11.72,0.69,11.74029386,12.36952,-0.57514,12.38288379,0.59952,0.17486,0.6245,11.77,-0.75,11.79387129
27/10/2020 17:30,13.3184,0.9512,13.35232414,0.2784,0.0812,0.29,13.04,0.87,13.06899001,13.3784,-0.8488,13.40529925,0.2784,0.0812,0.29,13.1,-0.93,13.13296996
27/10/2020 18:00,12.9228,0.9429,12.95715325,0.3528,0.1029,0.3675,12.57,0.84,12.59803556,12.9728,-0.7971,12.99726541,0.3528,0.1029,0.3675,12.62,-0.9,12.65205122
27/10/2020 18:30,12.56528,0.84154,12.59342888,0.24528,0.07154,0.2555,12.32,0.77,12.34403905,12.59528,-0.19846,12.59684344,0.24528,0.07154,0.2555,12.35,-0.27,12.35295106
27/10/2020 19:00,12.37856,2.47458,12.62348184,0.35856,0.10458,0.3735,12.02,2.37,12.25142033,12.37856,1.36458,12.45354673,0.35856,0.10458,0.3735,12.02,1.26,12.08585951
27/10/2020 19:30,12.17064,0.58602,12.18474035,0.26064,0.07602,0.2715,11.91,0.51,11.92091439,12.23064,-0.48398,12.24021207,0.26064,0.07602,0.2715,11.97,-0.56,11.98309226
27/10/2020 20:00,11.86896,0.49678,11.87935191,0.22896,0.06678,0.2385,11.64,0.43,11.64793973,11.91896,-0.41322,11.92612084,0.22896,0.06678,0.2385,11.69,-0.48,11.69985043
27/10/2020 20:30,11.6556,0.4883,11.66582394,0.4056,0.1183,0.4225,11.25,0.37,11.2560828,11.7056,-0.2717,11.70875281,0.4056,0.1183,0.4225,11.3,-0.39,11.30672809
27/10/2020 21:00,11.25824,0.44532,11.26704388,0.25824,0.07532,0.269,11,0.37,11.00622097,11.29824,-0.31468,11.3026214,0.25824,0.07532,0.269,11.04,-0.39,11.04688644
27/10/2020 21:30,10.74776,0.05768,10.74791477,0.19776,0.05768,0.206,10.55,0,10.55,10.79776,0.05768,10.79791406,0.19776,0.05768,0.206,10.6,0,10.6
27/10/2020 22:00,10.28912,1.37766,10.38094107,0.36912,0.10766,0.3845,9.92,1.27,10.00096495,10.30912,2.25766,10.55343469,0.36912,0.10766,0.3845,9.94,2.15,10.16986234
27/10/2020 22:30,10.03368,1.61524,10.16286055,0.22368,0.06524,0.233,9.81,1.55,9.931696733,10.04368,0.31524,10.04862599,0.22368,0.06524,0.233,9.82,0.25,9.823181766
27/10/2020 23:00,9.496,0.0805,9.496341203,0.276,0.0805,0.2875,9.22,0,9.22,9.526,0.0805,9.526340129,0.276,0.0805,0.2875,9.25,0,9.25
