Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/10/2020 23:30,9.71016,5.85588,11.33924767,0.26016,0.07588,0.271,9.45,5.78,11.0774952,9.66016,6.21588,11.48720399,0.26016,0.07588,0.271,9.4,6.14,11.22762664
28/10/2020 00:00,9.43464,0.19802,9.436717854,0.16464,0.04802,0.1715,9.27,0.15,9.271213513,9.42464,1.07802,9.486093308,0.16464,0.04802,0.1715,9.26,1.03,9.31710792
28/10/2020 00:30,9.72432,6.57126,11.73643291,0.24432,0.07126,0.2545,9.48,6.5,11.49436384,9.32432,5.69126,10.92398205,0.24432,0.07126,0.2545,9.08,5.62,10.6785205
28/10/2020 01:00,9.43248,6.82864,11.64482732,0.85248,0.24864,0.888,8.58,6.58,10.81262225,8.97248,6.03864,10.81529336,0.85248,0.24864,0.888,8.12,5.79,9.972888248
28/10/2020 01:30,9.43584,6.78212,11.62033684,0.55584,0.16212,0.579,8.88,6.62,11.07604623,8.96584,5.95212,10.76169222,0.55584,0.16212,0.579,8.41,5.79,10.21039666
28/10/2020 02:00,9.42328,6.70554,11.56557273,0.29328,0.08554,0.3055,9.13,6.62,11.27746869,8.93328,5.87554,10.69230854,0.29328,0.08554,0.3055,8.64,5.79,10.40065863
28/10/2020 02:30,9.08992,6.45206,11.14700515,0.34992,0.10206,0.3645,8.74,6.35,10.80324488,8.72992,6.19206,10.70294867,0.34992,0.10206,0.3645,8.38,6.09,10.35917468
28/10/2020 03:00,9.21536,0.03948,9.215444569,0.13536,0.03948,0.141,9.08,0,9.08,9.24536,0.03948,9.245444294,0.13536,0.03948,0.141,9.11,0,9.11
28/10/2020 03:30,9.44104,0.03822,9.441117362,0.13104,0.03822,0.1365,9.31,0,9.31,9.47104,0.03822,9.471117117,0.13104,0.03822,0.1365,9.34,0,9.34
28/10/2020 04:00,9.32152,0.03836,9.321598929,0.13152,0.03836,0.137,9.19,0,9.19,9.35152,0.03836,9.351598676,0.13152,0.03836,0.137,9.22,0,9.22
28/10/2020 04:30,8.59728,0.14504,8.598503358,0.49728,0.14504,0.518,8.1,0,8.1,8.62728,0.14504,8.628499105,0.49728,0.14504,0.518,8.13,0,8.13
28/10/2020 05:00,8.73712,-0.26334,8.741087681,0.29712,0.08666,0.3095,8.44,-0.35,8.447253992,8.76712,0.08666,8.767548292,0.29712,0.08666,0.3095,8.47,0,8.47
28/10/2020 05:30,9.09344,-0.31108,9.098759355,0.13344,0.03892,0.139,8.96,-0.35,8.966833332,9.11344,0.03892,9.113523106,0.13344,0.03892,0.139,8.98,0,8.98
28/10/2020 06:00,9.22136,1.43998,9.333114306,0.89136,0.25998,0.9285,8.33,1.18,8.413162307,9.23136,0.53998,9.247139333,0.89136,0.25998,0.9285,8.34,0.28,8.344698916
28/10/2020 06:30,10.122,0.536,10.13618173,0.432,0.126,0.45,9.69,0.41,9.698670012,10.152,-0.304,10.1565506,0.432,0.126,0.45,9.72,-0.43,9.729506668
28/10/2020 07:00,10.75408,0.49494,10.7654634,0.15408,0.04494,0.1605,10.6,0.45,10.60954759,10.79408,-0.45506,10.80366802,0.15408,0.04494,0.1605,10.64,-0.5,10.65174164
28/10/2020 07:30,11.46368,0.87274,11.49685323,0.28368,0.08274,0.2955,11.18,0.79,11.20787669,11.50368,-0.75726,11.52857737,0.28368,0.08274,0.2955,11.22,-0.84,11.25139991
28/10/2020 08:00,12.26992,1.03956,12.31387923,0.40992,0.11956,0.427,11.86,0.92,11.89562945,12.30992,-0.86044,12.33995492,0.40992,0.11956,0.427,11.9,-0.98,11.94028475
28/10/2020 08:30,12.31056,1.30058,12.37907088,0.79056,0.23058,0.8235,11.52,1.07,11.56958513,12.35056,-0.89942,12.38326648,0.79056,0.23058,0.8235,11.56,-1.13,11.61509793
28/10/2020 09:00,12.58944,1.38192,12.66505833,1.06944,0.31192,1.114,11.52,1.07,11.56958513,12.62944,-0.81808,12.65590809,1.06944,0.31192,1.114,11.56,-1.13,11.61509793
28/10/2020 09:30,12.86736,1.47048,12.95111056,1.64736,0.48048,1.716,11.22,0.99,11.26359179,12.90736,-0.56952,12.91991854,1.64736,0.48048,1.716,11.26,-1.05,11.30885052
28/10/2020 10:00,12.98848,1.32664,13.05605555,1.42848,0.41664,1.488,11.56,0.91,11.59576216,13.02848,-0.55336,13.04022616,1.42848,0.41664,1.488,11.6,-0.97,11.64048539
28/10/2020 10:30,12.83184,1.29762,12.89728403,1.43184,0.41762,1.4915,11.4,0.88,11.43391447,12.86184,-0.52238,12.87244379,1.43184,0.41762,1.4915,11.43,-0.94,11.46858753
28/10/2020 11:00,12.78432,1.40376,12.8611578,1.38432,0.40376,1.442,11.4,1,11.4437756,12.81432,-0.64624,12.83060494,1.38432,0.40376,1.442,11.43,-1.05,11.47812702
28/10/2020 11:30,12.792,1.666,12.90003178,1.392,0.406,1.45,11.4,1.26,11.46942021,12.822,-0.904,12.85382822,1.392,0.406,1.45,11.43,-1.31,11.50482507
28/10/2020 12:00,13.38624,1.36182,13.45533259,0.72624,0.21182,0.7565,12.66,1.15,12.71212413,13.42624,-1.00818,13.46403905,0.72624,0.21182,0.7565,12.7,-1.22,12.75846386
28/10/2020 12:30,12.70616,1.52388,12.79721502,1.07616,0.31388,1.121,11.63,1.21,11.69277555,12.75616,-0.95612,12.79194213,1.07616,0.31388,1.121,11.68,-1.27,11.7488425
28/10/2020 13:00,12.96864,1.28002,13.03165663,0.54864,0.16002,0.5715,12.42,1.12,12.47039695,13.01864,-1.01998,13.05853539,0.54864,0.16002,0.5715,12.47,-1.18,12.52570557
28/10/2020 13:30,13.04392,1.67406,13.15090589,1.21392,0.35406,1.2645,11.83,1.32,11.90341548,13.09392,-1.02594,13.13405093,1.21392,0.35406,1.2645,11.88,-1.38,11.95988294
28/10/2020 14:00,13.03864,1.82252,13.16539829,1.20864,0.35252,1.259,11.83,1.47,11.9209815,13.08864,-1.17748,13.14149749,1.20864,0.35252,1.259,11.88,-1.53,11.97811755
28/10/2020 14:30,12.90224,1.20732,12.95860404,0.40224,0.11732,0.419,12.5,1.09,12.547434,12.94224,-1.03268,12.98337415,0.40224,0.11732,0.419,12.54,-1.15,12.59262086
28/10/2020 15:00,12.63536,1.26948,12.69897247,0.61536,0.17948,0.641,12.02,1.09,12.06932061,12.68536,-0.97052,12.72243166,0.61536,0.17948,0.641,12.07,-1.15,12.12466082
28/10/2020 15:30,12.3988,1.2634,12.46300209,0.8688,0.2534,0.905,11.53,1.01,11.57415224,12.4388,-0.8166,12.46557584,0.8688,0.2534,0.905,11.57,-1.07,11.61937176
28/10/2020 16:00,12.43576,1.26168,12.49959852,0.96576,0.28168,1.006,11.47,0.98,11.51178961,12.48576,-0.74832,12.50816476,0.96576,0.28168,1.006,11.52,-1.03,11.56595435
28/10/2020 16:30,12.4192,1.0106,12.46025044,0.3792,0.1106,0.395,12.04,0.9,12.07359102,12.4792,-0.8494,12.50807391,0.3792,0.1106,0.395,12.1,-0.96,12.1380229
28/10/2020 17:00,12.73576,0.72668,12.75647469,0.36576,0.10668,0.381,12.37,0.62,12.38552785,12.79576,-0.57332,12.8085975,0.36576,0.10668,0.381,12.43,-0.68,12.44858627
28/10/2020 17:30,12.9884,1.2112,13.04475143,0.2784,0.0812,0.29,12.71,1.13,12.76013323,13.0084,-0.4288,13.01546542,0.2784,0.0812,0.29,12.73,-0.51,12.74021193
28/10/2020 18:00,12.57952,0.48236,12.58876462,0.41952,0.12236,0.437,12.16,0.36,12.16532778,12.63952,-0.25764,12.64214555,0.41952,0.12236,0.437,12.22,-0.38,12.22590692
28/10/2020 18:30,12.92856,1.05458,12.97149963,0.11856,0.03458,0.1235,12.81,1.02,12.85054474,12.96856,-0.55542,12.98044837,0.11856,0.03458,0.1235,12.85,-0.59,12.86353762
28/10/2020 19:00,12.44032,0.87676,12.47117756,0.16032,0.04676,0.167,12.28,0.83,12.30801771,12.50032,-0.84324,12.52872914,0.16032,0.04676,0.167,12.34,-0.89,12.37205318
28/10/2020 19:30,11.94824,0.80032,11.97501362,0.37824,0.11032,0.394,11.57,0.69,11.5905565,11.99824,-0.62968,12.01475177,0.37824,0.11032,0.394,11.62,-0.74,11.64353898
28/10/2020 20:00,11.68832,0.49826,11.69893531,0.26832,0.07826,0.2795,11.42,0.42,11.42772068,11.74832,-0.39174,11.75484934,0.26832,0.07826,0.2795,11.48,-0.47,11.48961705
28/10/2020 20:30,11.3156,0.5558,11.32924168,0.4656,0.1358,0.485,10.85,0.42,10.85812599,11.3656,-0.3042,11.36967022,0.4656,0.1358,0.485,10.9,-0.44,10.90887712
28/10/2020 21:00,10.99448,0.39214,11.001471,0.14448,0.04214,0.1505,10.85,0.35,10.85564369,11.04448,-0.31786,11.04905306,0.14448,0.04214,0.1505,10.9,-0.36,10.90594333
28/10/2020 21:30,10.70704,0.50622,10.71900015,0.22704,0.06622,0.2365,10.48,0.44,10.48923257,10.75704,-0.29378,10.76105089,0.22704,0.06622,0.2365,10.53,-0.36,10.53615205
28/10/2020 22:00,10.19784,1.92062,10.37712493,0.20784,0.06062,0.2165,9.99,1.86,10.16167801,10.21784,3.34062,10.75006959,0.20784,0.06062,0.2165,10.01,3.28,10.53368407
28/10/2020 22:30,9.94736,0.73798,9.974697261,0.26736,0.07798,0.2785,9.68,0.66,9.702473911,9.98736,-0.12202,9.988105358,0.26736,0.07798,0.2785,9.72,-0.2,9.722057395
28/10/2020 23:00,9.20208,0.11144,9.202754761,0.38208,0.11144,0.398,8.82,0,8.82,9.24208,0.11144,9.242751841,0.38208,0.11144,0.398,8.86,0,8.86
28/10/2020 23:30,9.0696,0.4928,9.082978366,0.4896,0.1428,0.51,8.58,0.35,8.587135727,9.1096,-0.2072,9.111956102,0.4896,0.1428,0.51,8.62,-0.35,8.627102642
29/10/2020 00:00,9.4172,-0.3479,9.423624051,0.0072,0.0021,0.0075,9.41,-0.35,9.416506783,9.4572,0.3521,9.463752229,0.0072,0.0021,0.0075,9.45,0.35,9.45647926
29/10/2020 00:30,8.88016,-0.29162,8.884947037,0.20016,0.05838,0.2085,8.68,-0.35,8.687053586,8.91016,0.40838,8.919513745,0.20016,0.05838,0.2085,8.71,0.35,8.71702931
29/10/2020 01:00,8.91656,-0.26642,8.920539325,0.28656,0.08358,0.2985,8.63,-0.35,8.637094419,8.94656,0.43358,8.957060201,0.28656,0.08358,0.2985,8.66,0.35,8.667069862
29/10/2020 01:30,9.03392,-0.32844,9.039888462,0.07392,0.02156,0.077,8.96,-0.35,8.966833332,9.06392,0.37156,9.071532539,0.07392,0.02156,0.077,8.99,0.35,8.996810546
29/10/2020 02:00,8.79056,0.45308,8.802228502,0.25056,0.07308,0.261,8.54,0.38,8.548450152,8.80056,2.24308,9.081919632,0.25056,0.07308,0.261,8.55,2.17,8.821077032
29/10/2020 02:30,9.23816,-0.34762,9.244697932,0.00816,0.00238,0.0085,9.23,-0.35,9.236633586,9.26816,0.00238,9.268160306,0.00816,0.00238,0.0085,9.26,0,9.26
29/10/2020 03:00,8.58712,-0.21084,8.589707993,0.47712,0.13916,0.497,8.11,-0.35,8.117548891,8.61712,0.48916,8.630992678,0.47712,0.13916,0.497,8.14,0.35,8.147521095
29/10/2020 03:30,8.38472,-0.12404,8.385637447,0.77472,0.22596,0.807,7.61,-0.35,7.618044368,8.41472,0.57596,8.434408254,0.77472,0.22596,0.807,7.64,0.35,7.648012814
29/10/2020 04:00,10.85864,-0.38748,10.86555122,0.00864,0.00252,0.009,10.85,-0.39,10.85700695,10.89864,0.35252,10.9043397,0.00864,0.00252,0.009,10.89,0.35,10.89562297
29/10/2020 04:30,8.24976,-0.17632,8.251644006,0.62976,0.18368,0.656,7.62,-0.36,7.628499197,8.28976,0.53368,8.306920922,0.62976,0.18368,0.656,7.66,0.35,7.667991914
29/10/2020 05:00,8.29192,-0.23694,8.295304566,0.42192,0.12306,0.4395,7.87,-0.36,7.878229497,8.32192,0.47306,8.335354717,0.42192,0.12306,0.4395,7.9,0.35,7.907749364
29/10/2020 05:30,8.68248,-0.25136,8.686117706,0.37248,0.10864,0.388,8.31,-0.36,8.317794179,8.71248,0.45864,8.724543449,0.37248,0.10864,0.388,8.34,0.35,8.347340894
29/10/2020 06:00,8.87648,-0.27936,8.880874912,0.27648,0.08064,0.288,8.6,-0.36,8.607531586,8.90648,0.43064,8.916884927,0.27648,0.08064,0.288,8.63,0.35,8.637094419
29/10/2020 06:30,10.04248,0.27114,10.04613963,0.07248,0.02114,0.0755,9.97,0.25,9.973133911,10.08248,-0.32886,10.08784178,0.07248,0.02114,0.0755,10.01,-0.35,10.01611701
29/10/2020 07:00,10.3468,1.4799,10.45209904,0.3768,0.1099,0.3925,9.97,1.37,10.0636872,10.3868,0.4299,10.39569277,0.3768,0.1099,0.3925,10.01,0.32,10.01511358
29/10/2020 07:30,11.01024,0.53632,11.02329461,0.09024,0.02632,0.094,10.92,0.51,10.93190285,11.05024,-0.54368,11.06360665,0.09024,0.02632,0.094,10.96,-0.57,10.97481207
29/10/2020 08:00,11.4696,1.0503,11.51758891,0.3096,0.0903,0.3225,11.16,0.96,11.20121422,11.5196,-0.9197,11.55625511,0.3096,0.0903,0.3225,11.21,-1.01,11.25540759
29/10/2020 08:30,11.90576,1.16668,11.96278661,0.36576,0.10668,0.381,11.54,1.06,11.58858059,11.95576,-1.01332,11.99862553,0.36576,0.10668,0.381,11.59,-1.12,11.64398987
29/10/2020 09:00,12.34536,1.20448,12.40397862,0.49536,0.14448,0.516,11.85,1.06,11.89731482,12.39536,-0.97552,12.43368766,0.49536,0.14448,0.516,11.9,-1.12,11.95258968
29/10/2020 09:30,13.08032,1.15426,13.13114951,0.22032,0.06426,0.2295,12.86,1.09,12.90611096,13.13032,-1.08574,13.17513319,0.22032,0.06426,0.2295,12.91,-1.15,12.96111878
29/10/2020 10:00,12.72736,1.32548,12.79619435,0.56736,0.16548,0.591,12.16,1.16,12.21520364,12.77736,-1.05452,12.82080111,0.56736,0.16548,0.591,12.21,-1.22,12.27079867
29/10/2020 10:30,13.17928,1.19104,13.23298899,0.20928,0.06104,0.218,12.97,1.13,13.01913208,13.22928,-1.15896,13.2799487,0.20928,0.06104,0.218,13.02,-1.22,13.0770333
29/10/2020 11:00,13.26944,1.28692,13.3316991,0.22944,0.06692,0.239,13.04,1.22,13.09694621,13.30944,-1.21308,13.36460834,0.22944,0.06692,0.239,13.08,-1.28,13.14248074
29/10/2020 11:30,13.4044,1.2767,13.46506228,0.1944,0.0567,0.2025,13.21,1.22,13.26621649,13.4644,-1.2233,13.51985689,0.1944,0.0567,0.2025,13.27,-1.28,13.3315903
29/10/2020 12:00,13.07312,1.21716,13.12965898,0.33312,0.09716,0.347,12.74,1.12,12.78913601,13.13312,-1.08284,13.17768505,0.33312,0.09716,0.347,12.8,-1.18,12.85427555
29/10/2020 12:30,12.69544,1.30242,12.76207251,0.62544,0.18242,0.6515,12.07,1.12,12.12185217,12.74544,-0.99758,12.78442047,0.62544,0.18242,0.6515,12.12,-1.18,12.17730676
29/10/2020 13:00,13.26448,1.14964,13.31420677,0.20448,0.05964,0.213,13.06,1.09,13.10540728,13.30448,-1.09036,13.3490851,0.20448,0.05964,0.213,13.1,-1.15,13.15038022
29/10/2020 13:30,13.10136,1.05748,13.14396811,0.23136,0.06748,0.241,12.87,0.99,12.90802076,13.16136,-0.98252,13.19798252,0.23136,0.06748,0.241,12.93,-1.05,12.97256336
29/10/2020 14:00,13.03752,0.92886,13.0705665,0.16752,0.04886,0.1745,12.87,0.88,12.90005039,13.09752,-0.89114,13.12780106,0.16752,0.04886,0.1745,12.93,-0.94,12.96412357
29/10/2020 14:30,12.78344,0.85642,12.81209559,0.19344,0.05642,0.2015,12.59,0.8,12.61539139,12.82344,-0.80358,12.84859347,0.19344,0.05642,0.2015,12.63,-0.86,12.65924563
29/10/2020 15:00,12.80968,0.74074,12.83107936,0.13968,0.04074,0.1455,12.67,0.7,12.68932228,12.85968,-0.72926,12.88034122,0.13968,0.04074,0.1455,12.72,-0.77,12.74328451
29/10/2020 15:30,12.47944,0.67942,12.4979212,0.16944,0.04942,0.1765,12.31,0.63,12.3261105,12.52944,-0.64058,12.54580446,0.16944,0.04942,0.1765,12.36,-0.69,12.37924473
29/10/2020 16:00,12.142,0.666,12.16025164,0.432,0.126,0.45,11.71,0.54,11.72244428,12.192,-0.474,12.2012106,0.432,0.126,0.45,11.76,-0.6,11.77529617
29/10/2020 16:30,12.07368,0.47774,12.08312808,0.16368,0.04774,0.1705,11.91,0.43,11.91775986,12.12368,-0.40226,12.1303516,0.16368,0.04774,0.1705,11.96,-0.45,11.96846273
29/10/2020 17:00,12.35496,0.60228,12.36963127,0.14496,0.04228,0.151,12.21,0.56,12.22283519,12.41496,-0.54772,12.42703621,0.14496,0.04228,0.151,12.27,-0.59,12.28417681
29/10/2020 17:30,12.59416,2.35288,12.81206113,0.04416,0.01288,0.046,12.55,2.34,12.76628764,12.47416,1.28288,12.5399541,0.04416,0.01288,0.046,12.43,1.27,12.49471088
29/10/2020 18:00,12.66544,7.37742,14.65741097,0.50544,0.14742,0.5265,12.16,7.23,14.14703149,12.11544,5.72742,13.40101587,0.50544,0.14742,0.5265,11.61,5.58,12.88132369
29/10/2020 18:30,12.27576,2.70918,12.57115507,0.30576,0.08918,0.3185,11.97,2.62,12.25337913,12.16576,1.01918,12.20837599,0.30576,0.08918,0.3185,11.86,0.93,11.89640702
29/10/2020 19:00,12.20376,0.82318,12.23149146,0.11376,0.03318,0.1185,12.09,0.79,12.11578309,12.25376,-0.81682,12.28095391,0.11376,0.03318,0.1185,12.14,-0.85,12.16972062
29/10/2020 19:30,11.75064,0.74602,11.7742977,0.26064,0.07602,0.2715,11.49,0.67,11.5095178,11.80064,-0.65398,11.81874758,0.26064,0.07602,0.2715,11.54,-0.73,11.5630662
29/10/2020 20:00,11.27896,0.85928,11.31164448,0.64896,0.18928,0.676,10.63,0.67,10.65109384,11.32896,-0.54072,11.34185667,0.64896,0.18928,0.676,10.68,-0.73,10.70491943
29/10/2020 20:30,11.13792,0.53856,11.15093309,0.33792,0.09856,0.352,10.8,0.44,10.80895925,11.17792,-0.38144,11.18442632,0.33792,0.09856,0.352,10.84,-0.48,10.8506221
29/10/2020 21:00,11.07456,0.45008,11.08370205,0.27456,0.08008,0.286,10.8,0.37,10.8063361,11.11456,-0.28992,11.1183406,0.27456,0.08008,0.286,10.84,-0.37,10.84631274
29/10/2020 21:30,10.4848,0.4589,10.49483779,0.3048,0.0889,0.3175,10.18,0.37,10.18672175,10.5248,-0.2811,10.52855319,0.3048,0.0889,0.3175,10.22,-0.37,10.22669546
29/10/2020 22:00,10.27512,0.45566,10.28521838,0.22512,0.06566,0.2345,10.05,0.39,10.05756432,10.30512,-0.30434,10.30961304,0.22512,0.06566,0.2345,10.08,-0.37,10.08678839
29/10/2020 22:30,9.73208,0.39144,9.739948994,0.14208,0.04144,0.148,9.59,0.35,9.596384736,9.76208,-0.32856,9.767607568,0.14208,0.04144,0.148,9.62,-0.37,9.627112755
29/10/2020 23:00,9.04192,0.42806,9.052046876,0.54192,0.15806,0.5645,8.5,0.27,8.504287154,9.07192,-0.21194,9.074395355,0.54192,0.15806,0.5645,8.53,-0.37,8.538020848
29/10/2020 23:30,9.06144,0.42042,9.071187786,0.24144,0.07042,0.2515,8.82,0.35,8.826941713,9.10144,-0.29958,9.106369104,0.24144,0.07042,0.2515,8.86,-0.37,8.867722368
30/10/2020 00:00,8.65336,0.47348,8.66630386,0.42336,0.12348,0.441,8.23,0.35,8.237438922,8.68336,-0.24652,8.686858638,0.42336,0.12348,0.441,8.26,-0.37,8.268282772
30/10/2020 00:30,8.8832,0.4501,8.894595677,0.3432,0.1001,0.3575,8.54,0.35,8.547169122,8.9132,-0.2699,8.917285475,0.3432,0.1001,0.3575,8.57,-0.37,8.577983446
30/10/2020 01:00,8.77504,0.53522,8.791347306,0.63504,0.18522,0.6615,8.14,0.35,8.147521095,8.80504,-0.18478,8.806978656,0.63504,0.18522,0.6615,8.17,-0.37,8.178373922
30/10/2020 01:30,8.67072,0.11396,8.671468861,0.39072,0.11396,0.407,8.28,0,8.28,8.70072,-0.25604,8.704486487,0.39072,0.11396,0.407,8.31,-0.37,8.318232985
30/10/2020 02:00,8.75312,0.39466,8.762012683,0.15312,0.04466,0.1595,8.6,0.35,8.607119146,8.77312,-0.32534,8.779150338,0.15312,0.04466,0.1595,8.62,-0.37,8.627937181
30/10/2020 02:30,8.84048,5.62514,10.47837233,0.12048,0.03514,0.1255,8.72,5.59,10.35791968,8.68048,4.62514,9.835784313,0.12048,0.03514,0.1255,8.56,4.59,9.712965562
30/10/2020 03:00,8.83168,6.65174,11.05641066,0.21168,0.06174,0.2205,8.62,6.59,10.85046082,8.55168,5.96174,10.42466185,0.21168,0.06174,0.2205,8.34,5.9,10.21594832
30/10/2020 03:30,8.318,0.504,8.333255066,0.528,0.154,0.55,7.79,0.35,7.79785868,8.338,-0.196,8.340303352,0.528,0.154,0.55,7.81,-0.35,7.817838576
30/10/2020 04:00,8.1676,0.0868,8.168061214,0.2976,0.0868,0.31,7.87,0,7.87,8.1976,0.0868,8.198059526,0.2976,0.0868,0.31,7.9,0,7.9
30/10/2020 04:30,8.15656,0.17108,8.158353964,0.58656,0.17108,0.611,7.57,0,7.57,8.18656,0.17108,8.188347391,0.58656,0.17108,0.611,7.6,0,7.6
30/10/2020 05:00,10.78296,0.36378,10.7890946,0.01296,0.00378,0.0135,10.77,0.36,10.77601503,10.80296,-0.38622,10.80986173,0.01296,0.00378,0.0135,10.79,-0.39,10.79704589
30/10/2020 05:30,8.3816,0.4888,8.395840875,0.4416,0.1288,0.46,7.94,0.36,7.948157019,8.4116,-0.2612,8.415654461,0.4416,0.1288,0.46,7.97,-0.39,7.979536327
30/10/2020 06:00,8.72496,1.39978,8.83653275,0.44496,0.12978,0.4635,8.28,1.27,8.376831143,8.71496,0.32978,8.721197317,0.44496,0.12978,0.4635,8.27,0.2,8.272418026
30/10/2020 06:30,9.82888,0.45884,9.839584148,0.09888,0.02884,0.103,9.73,0.43,9.739496907,9.85888,-0.42116,9.867871635,0.09888,0.02884,0.103,9.76,-0.45,9.770368468
30/10/2020 07:00,10.11296,0.48378,10.12452483,0.25296,0.07378,0.2635,9.86,0.41,9.868520659,10.15296,-0.37622,10.15992806,0.25296,0.07378,0.2635,9.9,-0.45,9.910221995
30/10/2020 07:30,10.99112,0.65616,11.01068866,0.02112,0.00616,0.022,10.97,0.65,10.98924019,11.03112,-0.69384,11.05291918,0.02112,0.00616,0.022,11.01,-0.7,11.03223006
30/10/2020 08:00,10.89968,1.04824,10.94996946,0.43968,0.12824,0.458,10.46,0.92,10.50038095,10.94968,-0.84176,10.98198762,0.43968,0.12824,0.458,10.51,-0.97,10.55466721
30/10/2020 08:30,11.15528,1.10404,11.20978038,0.42528,0.12404,0.443,10.73,0.98,10.77466009,11.20528,-0.90596,11.24184431,0.42528,0.12404,0.443,10.78,-1.03,10.82909507
30/10/2020 09:00,11.39728,1.38754,11.48143104,0.91728,0.26754,0.9555,10.48,1.12,10.53967741,11.44728,-0.91246,11.4835884,0.91728,0.26754,0.9555,10.53,-1.18,10.59590959
30/10/2020 09:30,11.56336,1.47098,11.65654651,1.20336,0.35098,1.2535,10.36,1.12,10.42036468,11.61336,-0.82902,11.64291221,1.20336,0.35098,1.2535,10.41,-1.18,10.47666455
30/10/2020 10:00,11.5192,1.4831,11.61428234,1.0392,0.3031,1.0825,10.48,1.18,10.54622207,11.5592,-0.9269,11.59630321,1.0392,0.3031,1.0825,10.52,-1.23,10.59166181
30/10/2020 10:30,11.70904,1.35972,11.78772481,0.71904,0.20972,0.749,10.99,1.15,11.05000452,11.75904,-1.02028,11.8032196,0.71904,0.20972,0.749,11.04,-1.23,11.1083077
30/10/2020 11:00,11.67136,1.32248,11.74604604,0.59136,0.17248,0.616,11.08,1.15,11.13951974,11.72136,-1.05752,11.76896889,0.59136,0.17248,0.616,11.13,-1.23,11.1977587
30/10/2020 11:30,12.16824,1.38282,12.24656098,0.79824,0.23282,0.8315,11.37,1.15,11.42800945,12.20824,-0.99718,12.24889758,0.79824,0.23282,0.8315,11.41,-1.23,11.47610561
30/10/2020 12:00,12.01664,1.26402,12.0829377,0.59664,0.17402,0.6215,11.42,1.09,11.47190045,12.06664,-0.96598,12.10524342,0.59664,0.17402,0.6215,11.47,-1.14,11.52651292
30/10/2020 12:30,11.90464,1.20802,11.96577477,0.40464,0.11802,0.4215,11.5,1.09,11.55154102,11.94464,-1.02198,11.98828044,0.40464,0.11802,0.4215,11.54,-1.14,11.59617178
30/10/2020 13:00,11.90944,1.17442,11.96720617,0.28944,0.08442,0.3015,11.62,1.09,11.6710111,11.95944,-1.05558,12.00593413,0.28944,0.08442,0.3015,11.67,-1.14,11.72554903
30/10/2020 13:30,11.59768,1.13474,11.65306038,0.42768,0.12474,0.4455,11.17,1.01,11.21556954,11.63768,-0.93526,11.67520051,0.42768,0.12474,0.4455,11.21,-1.06,11.26000444
30/10/2020 14:00,11.52736,0.73798,11.55095853,0.26736,0.07798,0.2785,11.26,0.66,11.27932622,11.56736,-0.63202,11.58461336,0.26736,0.07798,0.2785,11.3,-0.71,11.32228334
30/10/2020 14:30,11.19592,0.89506,11.23164089,0.56592,0.16506,0.5895,10.63,0.73,10.65503637,11.24592,-0.61494,11.26272027,0.56592,0.16506,0.5895,10.68,-0.78,10.70844527
30/10/2020 15:00,11.1468,0.7874,11.17457601,0.4368,0.1274,0.455,10.71,0.66,10.73031686,11.1868,-0.5826,11.20196041,0.4368,0.1274,0.455,10.75,-0.71,10.773421
30/10/2020 15:30,11.12568,0.78124,11.15307542,0.41568,0.12124,0.433,10.71,0.66,10.73031686,11.16568,-0.58876,11.18119172,0.41568,0.12124,0.433,10.75,-0.71,10.773421
30/10/2020 16:00,11.16984,0.83162,11.20075522,0.75984,0.22162,0.7915,10.41,0.61,10.42785692,11.21984,-0.43838,11.22840089,0.75984,0.22162,0.7915,10.46,-0.66,10.4808015
30/10/2020 16:30,11.6804,0.6172,11.69669526,0.2304,0.0672,0.24,11.45,0.55,11.463202,11.7304,-0.5428,11.74295176,0.2304,0.0672,0.24,11.5,-0.61,11.5161669
30/10/2020 17:00,11.63184,0.65262,11.65013368,0.35184,0.10262,0.3665,11.28,0.55,11.29340073,11.68184,-0.50738,11.69285338,0.35184,0.10262,0.3665,11.33,-0.61,11.34640912
30/10/2020 17:30,12.15256,0.78908,12.178151,0.20256,0.05908,0.211,11.95,0.73,11.97227631,12.20256,-0.72092,12.22383721,0.20256,0.05908,0.211,12,-0.78,12.02532328
30/10/2020 18:00,12.3396,0.8978,12.37221779,0.1296,0.0378,0.135,12.21,0.86,12.24024918,12.3996,-0.8822,12.43094353,0.1296,0.0378,0.135,12.27,-0.92,12.30444229
30/10/2020 18:30,11.8876,0.6118,11.90333285,0.1776,0.0518,0.185,11.71,0.56,11.72338262,11.9376,-0.5682,11.9511148,0.1776,0.0518,0.185,11.76,-0.62,11.7763322
30/10/2020 19:00,11.50408,0.61994,11.52077177,0.51408,0.14994,0.5355,10.99,0.47,11.00004545,11.55408,-0.37006,11.56000472,0.51408,0.14994,0.5355,11.04,-0.52,11.05223959
30/10/2020 19:30,11.26248,0.45614,11.27171324,0.19248,0.05614,0.2005,11.07,0.4,11.07722438,11.31248,-0.39386,11.31933432,0.19248,0.05614,0.2005,11.12,-0.45,11.12910149
30/10/2020 20:00,10.91064,0.43602,10.91934882,0.26064,0.07602,0.2715,10.65,0.36,10.65608277,10.96064,-0.30398,10.96485445,0.26064,0.07602,0.2715,10.7,-0.38,10.70674554
30/10/2020 20:30,10.49368,0.46024,10.50376793,0.34368,0.10024,0.358,10.15,0.36,10.15638223,10.53368,-0.27976,10.53739436,0.34368,0.10024,0.358,10.19,-0.38,10.19708292
30/10/2020 21:00,10.16744,0.08092,10.16776201,0.27744,0.08092,0.289,9.89,0,9.89,10.21744,0.08092,10.21776043,0.27744,0.08092,0.289,9.94,0,9.94
30/10/2020 21:30,9.85752,0.06636,9.857743362,0.22752,0.06636,0.237,9.63,0,9.63,9.90752,0.06636,9.907742235,0.22752,0.06636,0.237,9.68,0,9.68
30/10/2020 22:00,9.45184,-0.21238,9.454225756,0.47184,0.13762,0.4915,8.98,-0.35,8.986818124,9.49184,0.48762,9.504356888,0.47184,0.13762,0.4915,9.02,0.35,9.026787912
30/10/2020 22:30,9.08768,-0.27776,9.091923801,0.24768,0.07224,0.258,8.84,-0.35,8.84692602,9.11768,0.42224,9.127451736,0.24768,0.07224,0.258,8.87,0.35,8.876902613
30/10/2020 23:00,8.98208,0.04144,8.982175594,0.14208,0.04144,0.148,8.84,0,8.84,9.01208,0.04144,9.012175276,0.14208,0.04144,0.148,8.87,0,8.87
30/10/2020 23:30,8.30528,0.65654,8.33118963,0.36528,0.10654,0.3805,7.94,0.55,7.959026322,8.31528,1.72654,8.492633387,0.36528,0.10654,0.3805,7.95,1.62,8.113377842
31/10/2020 00:00,8.3692,-0.3794,8.377795235,0.1392,0.0406,0.145,8.23,-0.42,8.240709921,8.3992,0.4706,8.412373327,0.1392,0.0406,0.145,8.26,0.43,8.271184921
31/10/2020 00:30,8.38792,2.43606,8.734505724,0.15792,0.04606,0.1645,8.23,2.39,8.570005834,8.41792,1.06606,8.485155334,0.15792,0.04606,0.1645,8.26,1.02,8.322739933
31/10/2020 01:00,8.38168,0.42924,8.392663856,0.27168,0.07924,0.283,8.11,0.35,8.117548891,8.41168,-0.27076,8.416036561,0.27168,0.07924,0.283,8.14,-0.35,8.147521095
31/10/2020 01:30,8.75264,-0.31548,8.758323732,0.15264,0.04452,0.159,8.6,-0.36,8.607531586,8.78264,0.39452,8.791496539,0.15264,0.04452,0.159,8.63,0.35,8.637094419
31/10/2020 02:00,8.30608,-0.31156,8.311921234,0.16608,0.04844,0.173,8.14,-0.36,8.147956799,8.32608,0.39844,8.335608112,0.16608,0.04844,0.173,8.16,0.35,8.167502678
31/10/2020 02:30,8.11792,6.04606,10.12202878,0.15792,0.04606,0.1645,7.96,6,9.968028892,8.12792,6.33606,10.30576246,0.15792,0.04606,0.1645,7.97,6.29,10.15307835
31/10/2020 03:00,8.38064,-0.41898,8.391106664,0.14064,0.04102,0.1465,8.24,-0.46,8.252829818,8.40064,0.57102,8.420024718,0.14064,0.04102,0.1465,8.26,0.53,8.276986166
31/10/2020 03:30,8.03304,4.54172,9.22805246,0.14304,0.04172,0.149,7.89,4.5,9.083066663,7.73304,5.24172,9.342137668,0.14304,0.04172,0.149,7.59,5.2,9.200440207
31/10/2020 04:00,8.05696,6.24078,10.1912678,0.27696,0.08078,0.2885,7.78,6.16,9.923406673,7.59696,6.22078,9.818956413,0.27696,0.08078,0.2885,7.32,6.14,9.554161397
31/10/2020 04:30,7.58344,5.81892,9.558681509,0.37344,0.10892,0.389,7.21,5.71,9.197184352,7.58344,5.76892,9.528326201,0.37344,0.10892,0.389,7.21,5.66,9.16622605
31/10/2020 05:00,7.5992,0.0406,7.599308455,0.1392,0.0406,0.145,7.46,0,7.46,7.6292,-0.3094,7.635471236,0.1392,0.0406,0.145,7.49,-0.35,7.498173111
31/10/2020 05:30,7.54312,1.46216,7.683525961,3.33312,0.97216,3.472,4.21,0.49,4.238419517,7.56312,0.45216,7.576624103,3.33312,0.97216,3.472,4.23,-0.52,4.261842325
31/10/2020 06:00,7.79208,1.11394,7.871300595,2.00208,0.58394,2.0855,5.79,0.53,5.814206739,7.81208,0.03394,7.812153727,2.00208,0.58394,2.0855,5.81,-0.55,5.83597464
31/10/2020 06:30,8.31976,0.06118,8.319984943,0.20976,0.06118,0.2185,8.11,0,8.11,8.34976,-0.28882,8.35475368,0.20976,0.06118,0.2185,8.14,-0.35,8.147521095
31/10/2020 07:00,8.5984,0.0637,8.598635953,0.2184,0.0637,0.2275,8.38,0,8.38,8.6284,0.0637,8.628635133,0.2184,0.0637,0.2275,8.41,0,8.41
31/10/2020 07:30,8.88848,0.06664,8.888729808,0.22848,0.06664,0.238,8.66,0,8.66,8.91848,0.06664,8.918728968,0.22848,0.06664,0.238,8.69,0,8.69
31/10/2020 08:00,9.3364,0.5452,9.352304957,0.3264,0.0952,0.34,9.01,0.45,9.021230515,9.3664,-0.3948,9.374716849,0.3264,0.0952,0.34,9.04,-0.49,9.053270127
31/10/2020 08:30,9.60616,6.42138,11.55475794,0.17616,0.05138,0.1835,9.43,6.37,11.37988576,9.29616,5.93138,11.02723263,0.17616,0.05138,0.1835,9.12,5.88,10.85121191
31/10/2020 09:00,9.60008,4.94294,10.79787904,0.49008,0.14294,0.5105,9.11,4.8,10.29718894,9.33008,4.17294,10.22075443,0.49008,0.14294,0.5105,8.84,4.03,9.715271484
31/10/2020 09:30,9.70616,0.52388,9.72028766,0.59616,0.17388,0.621,9.11,0.35,9.116720902,9.79616,-0.17612,9.797743056,0.59616,0.17388,0.621,9.2,-0.35,9.206655202
31/10/2020 10:00,9.99896,0.45178,10.00916112,0.34896,0.10178,0.3635,9.65,0.35,9.656345064,10.04896,-0.24822,10.05202518,0.34896,0.10178,0.3635,9.7,-0.35,9.706312379
31/10/2020 10:30,10.11344,0.54642,10.12819053,0.67344,0.19642,0.7015,9.44,0.35,9.446486119,10.14344,-0.19358,10.145287,0.67344,0.19642,0.7015,9.47,-0.39,9.478027221
31/10/2020 11:00,10.32272,0.48496,10.3341054,0.46272,0.13496,0.482,9.86,0.35,9.866210012,10.36272,-0.25504,10.36585796,0.46272,0.13496,0.482,9.9,-0.39,9.90767884
31/10/2020 11:30,10.35056,0.61308,10.36870095,0.73056,0.21308,0.761,9.62,0.4,9.628312417,10.39056,-0.22692,10.39303756,0.73056,0.21308,0.761,9.66,-0.44,9.670015512
31/10/2020 12:00,10.33664,0.55652,10.35161055,0.53664,0.15652,0.559,9.8,0.4,9.808159868,10.37664,-0.28348,10.38051148,0.53664,0.15652,0.559,9.84,-0.44,9.849832486
31/10/2020 12:30,10.43896,0.57178,10.45460751,0.58896,0.17178,0.6135,9.85,0.4,9.858118482,10.47896,-0.26822,10.48239212,0.58896,0.17178,0.6135,9.89,-0.44,9.899782826
31/10/2020 13:00,10.82072,0.52646,10.83351935,0.57072,0.16646,0.5945,10.25,0.36,10.25632,10.86072,-0.22354,10.86302025,0.57072,0.16646,0.5945,10.29,-0.39,10.29738802
31/10/2020 13:30,10.84664,0.86152,10.88080034,1.37664,0.40152,1.434,9.47,0.46,9.48116554,10.86664,-0.08848,10.86700021,1.37664,0.40152,1.434,9.49,-0.49,9.502641738
31/10/2020 14:00,10.11208,5.94644,11.73091261,1.46208,0.42644,1.523,8.65,5.52,10.26123287,9.97208,7.15644,12.27424185,1.46208,0.42644,1.523,8.51,6.73,10.8495622
31/10/2020 14:30,9.51136,5.73998,11.10915566,1.13136,0.32998,1.1785,8.38,5.41,9.974592724,9.05136,7.33998,11.65342972,1.13136,0.32998,1.1785,7.92,7.01,10.57669608
31/10/2020 15:00,9.46344,5.64142,11.01736431,0.79344,0.23142,0.8265,8.67,5.41,10.21944225,8.99344,7.24142,11.5464335,0.79344,0.23142,0.8265,8.2,7.01,10.78796088
31/10/2020 15:30,9.52432,5.63876,11.06834612,0.78432,0.22876,0.817,8.74,5.41,10.27889586,9.05432,7.16876,11.54867224,0.78432,0.22876,0.817,8.27,6.94,10.79613357
31/10/2020 16:00,9.33992,4.19956,10.24062546,1.12992,0.32956,1.177,8.21,3.87,9.076397964,9.01992,5.52956,10.57993339,1.12992,0.32956,1.177,7.89,5.2,9.449449719
31/10/2020 16:30,9.24608,-0.39906,9.254687691,0.58608,0.17094,0.6105,8.66,-0.57,8.678738388,9.28608,0.69094,9.311749559,0.58608,0.17094,0.6105,8.7,0.52,8.715526375
31/10/2020 17:00,9.64472,-0.39154,9.652664267,0.47472,0.13846,0.4945,9.17,-0.53,9.185303479,9.68472,0.65846,9.707078399,0.47472,0.13846,0.4945,9.21,0.52,9.224668016
31/10/2020 17:30,10.29408,-0.16506,10.29540324,0.63408,0.18494,0.6605,9.66,-0.35,9.6663385,10.34408,0.53494,10.35790287,0.63408,0.18494,0.6605,9.71,0.35,9.716305882
31/10/2020 18:00,10.26096,-0.26222,10.26430998,0.30096,0.08778,0.3135,9.96,-0.35,9.966147701,10.31096,0.43778,10.32024939,0.30096,0.08778,0.3135,10.01,0.35,10.01611701
31/10/2020 18:30,9.88448,-0.16786,9.885905211,0.62448,0.18214,0.6505,9.26,-0.35,9.26661211,9.94448,0.53214,9.958707519,0.62448,0.18214,0.6505,9.32,0.35,9.326569573
31/10/2020 19:00,11.99584,-0.45038,12.00429171,0.13584,0.03962,0.1415,11.86,-0.49,11.87011794,12.02584,0.52962,12.03749663,0.13584,0.03962,0.1415,11.89,0.49,11.90009244
31/10/2020 19:30,9.5336,-0.4802,9.545685989,0.5136,0.1498,0.535,9.02,-0.63,9.041974342,9.5636,0.7298,9.591405163,0.5136,0.1498,0.535,9.05,0.58,9.06856659
31/10/2020 20:00,9.42896,-0.40072,9.437471229,0.40896,0.11928,0.426,9.02,-0.52,9.03497648,9.45896,0.58928,9.477297885,0.40896,0.11928,0.426,9.05,0.47,9.062196202
31/10/2020 20:30,9.28512,-0.57184,9.302712207,0.40512,0.11816,0.422,8.88,-0.69,8.90676709,9.31512,0.76816,9.346739025,0.40512,0.11816,0.422,8.91,0.65,8.933677854
31/10/2020 21:00,9.13936,-0.93352,9.186912474,0.15936,0.04648,0.166,8.98,-0.98,9.033316113,9.16936,0.97648,9.221207947,0.15936,0.04648,0.166,9.01,0.93,9.057869507
31/10/2020 21:30,8.59936,-0.92352,8.648808103,0.39936,0.11648,0.416,8.2,-1.04,8.265688114,8.62936,1.10648,8.700008736,0.39936,0.11648,0.416,8.23,0.99,8.289330492
31/10/2020 22:00,8.52176,-1.05282,8.586548984,0.16176,0.04718,0.1685,8.36,-1.1,8.432057875,8.56176,1.09718,8.631774919,0.16176,0.04718,0.1685,8.4,1.05,8.465370636
31/10/2020 22:30,8.19056,-1.08692,8.262364565,0.25056,0.07308,0.261,7.94,-1.16,8.02428813,8.22056,1.19308,8.306686861,0.25056,0.07308,0.261,7.97,1.12,8.048310382
31/10/2020 23:00,8.11088,-1.15016,8.192023096,0.17088,0.04984,0.178,7.94,-1.2,8.030168118,8.14088,1.20984,8.230287966,0.17088,0.04984,0.178,7.97,1.16,8.053974174
31/10/2020 23:30,7.61456,0.85758,7.662699749,0.33456,0.09758,0.3485,7.28,0.76,7.319562828,7.50456,2.99758,8.08108326,0.33456,0.09758,0.3485,7.17,2.9,7.734267903
01/11/2020 00:00,7.65728,-0.69996,7.689205486,0.37728,0.11004,0.393,7.28,-0.81,7.324923208,7.68728,0.89004,7.738633277,0.37728,0.11004,0.393,7.31,0.78,7.351496446
01/11/2020 00:30,7.4412,-0.9284,7.498892185,0.2112,0.0616,0.22,7.23,-0.99,7.297465313,7.4612,1.0116,7.529464788,0.2112,0.0616,0.22,7.25,0.95,7.311976477
01/11/2020 01:00,7.44592,-0.61994,7.471683227,0.44592,0.13006,0.4645,7,-0.75,7.04006392,7.46592,0.85006,7.514157534,0.44592,0.13006,0.4645,7.02,0.72,7.056826482
01/11/2020 01:30,7.82184,-0.66238,7.849836193,0.23184,0.06762,0.2415,7.59,-0.73,7.62502459,7.84184,0.75762,7.878352788,0.23184,0.06762,0.2415,7.61,0.69,7.641217181
01/11/2020 02:00,7.3688,-0.6516,7.397553379,0.2688,0.0784,0.28,7.1,-0.73,7.137429509,7.3988,0.7684,7.438593953,0.2688,0.0784,0.28,7.13,0.69,7.163309291
01/11/2020 02:30,7.84096,-0.70222,7.872341878,0.30096,0.08778,0.3135,7.54,-0.79,7.58127298,7.86096,0.82778,7.904423562,0.30096,0.08778,0.3135,7.56,0.74,7.596130594
01/11/2020 03:00,7.34984,-0.92088,7.407305043,0.33984,0.09912,0.354,7.01,-1.02,7.083819591,7.36984,1.07912,7.448425444,0.33984,0.09912,0.354,7.03,0.98,7.097978585
01/11/2020 03:30,7.11184,-0.89488,7.167920089,0.29184,0.08512,0.304,6.82,-0.98,6.890050798,7.14184,1.03512,7.216463954,0.29184,0.08512,0.304,6.85,0.95,6.915562161
01/11/2020 04:00,6.8312,-0.9084,6.891333978,0.4512,0.1316,0.47,6.38,-1.04,6.464209155,6.8512,1.1416,6.94565994,0.4512,0.1316,0.47,6.4,1.01,6.479205198
01/11/2020 04:30,6.87488,-0.89566,6.932977849,0.49488,0.14434,0.5155,6.38,-1.04,6.464209155,6.89488,1.15434,6.990841941,0.49488,0.14434,0.5155,6.4,1.01,6.479205198
01/11/2020 05:00,6.87776,-0.86482,6.931918656,0.49776,0.14518,0.5185,6.38,-1.01,6.459450441,6.89776,1.11518,6.987325629,0.49776,0.14518,0.5185,6.4,0.97,6.473090452
01/11/2020 05:30,7.56144,-0.64208,7.58865216,0.54144,0.15792,0.564,7.02,-0.8,7.065437,7.58144,0.91792,7.636806243,0.54144,0.15792,0.564,7.04,0.76,7.080903897
01/11/2020 06:00,7.4452,-0.6139,7.470466937,0.2952,0.0861,0.3075,7.15,-0.7,7.184184018,7.4652,0.7361,7.501403485,0.2952,0.0861,0.3075,7.17,0.65,7.199402753
01/11/2020 06:30,8.29448,-0.37786,8.303082358,0.14448,0.04214,0.1505,8.15,-0.42,8.16081491,8.32448,0.43214,8.335689069,0.14448,0.04214,0.1505,8.18,0.39,8.189291789
01/11/2020 07:00,8.12168,-0.26326,8.125945597,0.33168,0.09674,0.3455,7.79,-0.36,7.79831392,8.15168,0.44674,8.163912264,0.33168,0.09674,0.3455,7.82,0.35,7.827828562
01/11/2020 07:30,8.40224,-0.31268,8.408056006,0.16224,0.04732,0.169,8.24,-0.36,8.247860329,8.43224,0.39732,8.441595501,0.16224,0.04732,0.169,8.27,0.35,8.277402974
01/11/2020 08:00,8.2564,0.7652,8.291783403,0.5664,0.1652,0.59,7.69,0.6,7.713371507,8.2364,1.7952,8.429770341,0.5664,0.1652,0.59,7.67,1.63,7.841288159
01/11/2020 08:30,8.56432,-0.26374,8.568380001,0.60432,0.17626,0.6295,7.96,-0.44,7.972151529,8.59432,0.60626,8.615676842,0.60432,0.17626,0.6295,7.99,0.43,8.001562347
01/11/2020 09:00,8.74384,-0.21138,8.746394654,0.78384,0.22862,0.8165,7.96,-0.44,7.972151529,8.77384,0.60862,8.794923914,0.78384,0.22862,0.8165,7.99,0.38,7.999031191
01/11/2020 09:30,9.04776,-0.13732,9.048802009,0.79776,0.23268,0.831,8.25,-0.37,8.258292802,9.07776,0.61268,9.098412136,0.79776,0.23268,0.831,8.28,0.38,8.28871522
01/11/2020 10:00,9.44208,-0.17106,9.4436294,0.68208,0.19894,0.7105,8.76,-0.37,8.767810445,9.47208,0.57894,9.489756111,0.68208,0.19894,0.7105,8.79,0.38,8.798210045
01/11/2020 10:30,9.8488,-0.1516,9.8499667,0.7488,0.2184,0.78,9.1,-0.37,9.107518872,9.8788,0.2184,9.881213893,0.7488,0.2184,0.78,9.13,0,9.13
01/11/2020 11:00,10.186,0.2205,10.18838634,0.756,0.2205,0.7875,9.43,0,9.43,10.226,0.2205,10.22837701,0.756,0.2205,0.7875,9.47,0,9.47
01/11/2020 11:30,9.88544,0.49742,9.89794679,1.70544,0.49742,1.7765,8.18,0,8.18,9.90544,0.08742,9.905825753,1.70544,0.49742,1.7765,8.2,-0.41,8.210243602
01/11/2020 12:00,9.83288,0.43834,9.842645531,1.50288,0.43834,1.5655,8.33,0,8.33,9.86288,0.43834,9.872615856,1.50288,0.43834,1.5655,8.36,0,8.36
01/11/2020 12:30,11.76232,0.98026,11.80309627,2.09232,0.61026,2.1795,9.67,0.37,9.677076005,11.79232,0.23026,11.79456784,2.09232,0.61026,2.1795,9.7,-0.38,9.707440445
01/11/2020 13:00,9.84784,0.55062,9.863221332,1.88784,0.55062,1.9665,7.96,0,7.96,9.87784,0.55062,9.89317469,1.88784,0.55062,1.9665,7.99,0,7.99
01/11/2020 13:30,9.9788,-0.0966,9.979267558,0.8688,0.2534,0.905,9.11,-0.35,9.116720902,10.0088,0.6034,10.02697208,0.8688,0.2534,0.905,9.14,0.35,9.146698858
01/11/2020 14:00,9.96968,-0.34676,9.975708586,0.31968,0.09324,0.333,9.65,-0.44,9.66002588,10.01968,0.52324,10.03333282,0.31968,0.09324,0.333,9.7,0.43,9.70952625
01/11/2020 14:30,9.87208,-0.39856,9.880122145,0.38208,0.11144,0.398,9.49,-0.51,9.503694019,9.91208,0.57144,9.928538342,0.38208,0.11144,0.398,9.53,0.46,9.541095325
01/11/2020 15:00,9.95264,-0.25298,9.955854652,0.33264,0.09702,0.3465,9.62,-0.35,9.626364838,9.99264,0.09702,9.99311098,0.33264,0.09702,0.3465,9.66,0,9.66
01/11/2020 15:30,10.54096,-0.27972,10.54467074,0.24096,0.07028,0.251,10.3,-0.35,10.30594489,10.59096,0.42028,10.59929568,0.24096,0.07028,0.251,10.35,0.35,10.35591618
01/11/2020 16:00,10.34712,0.13916,10.34805575,0.47712,0.13916,0.497,9.87,0,9.87,10.39712,0.13916,10.39805125,0.47712,0.13916,0.497,9.92,0,9.92
01/11/2020 16:30,10.67376,0.08568,10.67410388,0.29376,0.08568,0.306,10.38,0,10.38,10.72376,-0.26432,10.72701699,0.29376,0.08568,0.306,10.43,-0.35,10.43587083
01/11/2020 17:00,11.248,0.4515,11.25705806,0.348,0.1015,0.3625,10.9,0.35,10.90561782,11.298,-0.2485,11.30073255,0.348,0.1015,0.3625,10.95,-0.35,10.95559218
01/11/2020 17:30,11.27928,0.41104,11.28676708,0.20928,0.06104,0.218,11.07,0.35,11.07553159,11.33928,-0.28896,11.3429612,0.20928,0.06104,0.218,11.13,-0.35,11.13550178
01/11/2020 18:00,11.11016,0.47838,11.12045425,0.44016,0.12838,0.4585,10.67,0.35,10.67573885,11.16016,-0.22162,11.16236026,0.44016,0.12838,0.4585,10.72,-0.35,10.7257121
01/11/2020 18:30,10.71344,-0.22358,10.7157727,0.43344,0.12642,0.4515,10.28,-0.35,10.28595645,10.75344,0.12642,10.75418309,0.43344,0.12642,0.4515,10.32,0,10.32
01/11/2020 19:00,10.43784,0.07812,10.43813233,0.26784,0.07812,0.279,10.17,0,10.17,10.48784,0.07812,10.48813094,0.26784,0.07812,0.279,10.22,0,10.22
01/11/2020 19:30,10.3736,-0.3352,10.37901421,0.1536,0.0448,0.16,10.22,-0.38,10.22706214,10.3736,0.3948,10.38110996,0.1536,0.0448,0.16,10.22,0.35,10.22599139
01/11/2020 20:00,9.74736,-0.39202,9.755239959,0.26736,0.07798,0.2785,9.48,-0.47,9.491643693,9.78736,0.51798,9.801057037,0.26736,0.07798,0.2785,9.52,0.44,9.530162643
01/11/2020 20:30,9.42968,-0.35926,9.436521215,0.37968,0.11074,0.3955,9.05,-0.47,9.062196202,9.47968,0.55074,9.495664666,0.37968,0.11074,0.3955,9.1,0.44,9.110631153
01/11/2020 21:00,9.49072,-0.49604,9.503674121,0.15072,0.04396,0.157,9.34,-0.54,9.355597255,9.52072,0.53396,9.535681549,0.15072,0.04396,0.157,9.37,0.49,9.382803419
01/11/2020 21:30,8.82632,-0.49274,8.840063204,0.43632,0.12726,0.4545,8.39,-0.62,8.412877035,8.85632,0.69726,8.883725314,0.43632,0.12726,0.4545,8.42,0.57,8.439271296
01/11/2020 22:00,8.75776,-0.38732,8.766320608,0.31776,0.09268,0.331,8.44,-0.48,8.45363827,8.79776,0.54268,8.814481414,0.31776,0.09268,0.331,8.48,0.45,8.491931465
01/11/2020 22:30,8.36072,-0.28604,8.365611621,0.39072,0.11396,0.407,7.97,-0.4,7.980031328,8.40072,0.47396,8.414079546,0.39072,0.11396,0.407,8.01,0.36,8.018085806
01/11/2020 23:00,8.10664,-0.29598,8.112041435,0.35664,0.10402,0.3715,7.75,-0.4,7.760315715,8.14664,0.46402,8.15984423,0.35664,0.10402,0.3715,7.79,0.36,7.79831392
01/11/2020 23:30,8.24136,0.33498,8.248165023,0.29136,0.08498,0.3035,7.95,0.25,7.953929846,8.21136,1.34498,8.320781469,0.29136,0.08498,0.3035,7.92,1.26,8.019600988
02/11/2020 00:00,8.0892,5.2606,9.649304068,0.1392,0.0406,0.145,7.95,5.22,9.510567806,7.6692,6.3206,9.938139313,0.1392,0.0406,0.145,7.53,6.28,9.805065018
02/11/2020 00:30,7.78968,-0.44926,7.802624498,0.13968,0.04074,0.1455,7.65,-0.49,7.665676748,7.80968,0.50074,7.825716724,0.13968,0.04074,0.1455,7.67,0.46,7.683781621
02/11/2020 01:00,7.78472,-0.22404,7.787943207,0.77472,0.22596,0.807,7.01,-0.45,7.024428802,7.80472,0.63596,7.830587424,0.77472,0.22596,0.807,7.03,0.41,7.041945754
02/11/2020 01:30,7.88224,-0.34518,7.889794462,0.46224,0.13482,0.4815,7.42,-0.48,7.435509397,7.90224,0.57482,7.923119023,0.46224,0.13482,0.4815,7.44,0.44,7.452999396
02/11/2020 02:00,8.18584,-0.42288,8.1967557,0.19584,0.05712,0.204,7.99,-0.48,8.004405037,8.21584,0.49712,8.230866005,0.19584,0.05712,0.204,8.02,0.44,8.032060757
02/11/2020 02:30,7.47184,-0.39488,7.48226725,0.29184,0.08512,0.304,7.18,-0.48,7.196026681,7.50184,0.52512,7.520196434,0.29184,0.08512,0.304,7.21,0.44,7.223413321
02/11/2020 03:00,7.73088,-0.41266,7.741885678,0.23088,0.06734,0.2405,7.5,-0.48,7.515344303,7.76088,0.50734,7.777445098,0.23088,0.06734,0.2405,7.53,0.44,7.542844291
02/11/2020 03:30,7.83096,-0.42722,7.842604889,0.18096,0.05278,0.1885,7.65,-0.48,7.665044031,7.85096,0.49278,7.866409921,0.18096,0.05278,0.1885,7.67,0.44,7.682610234
02/11/2020 04:00,7.45976,-0.40132,7.470547303,0.26976,0.07868,0.281,7.19,-0.48,7.206004441,7.47976,0.51868,7.497722227,0.26976,0.07868,0.281,7.21,0.44,7.223413321
02/11/2020 04:30,7.75064,-0.43898,7.7630615,0.14064,0.04102,0.1465,7.61,-0.48,7.62512295,7.77064,0.48102,7.785513872,0.14064,0.04102,0.1465,7.63,0.44,7.642676233
02/11/2020 05:00,7.80344,-0.36358,7.811905417,0.19344,0.05642,0.2015,7.61,-0.42,7.621581201,7.82344,0.44642,7.836166426,0.19344,0.05642,0.2015,7.63,0.39,7.639960733
02/11/2020 05:30,8.404,-0.268,8.408272117,0.144,0.042,0.15,8.26,-0.31,8.265815144,8.424,-0.008,8.424003799,0.144,0.042,0.15,8.28,-0.05,8.280150965
02/11/2020 06:00,8.62432,0.96126,8.677725292,0.24432,0.07126,0.2545,8.38,0.89,8.427128811,8.63432,0.20126,8.636665297,0.24432,0.07126,0.2545,8.39,0.13,8.391007091
02/11/2020 06:30,9.52296,0.54628,9.538615675,0.43296,0.12628,0.451,9.09,0.42,9.099697797,9.55296,-0.29372,9.557474363,0.43296,0.12628,0.451,9.12,-0.42,9.12966593
02/11/2020 07:00,10.01528,0.57904,10.03200482,0.54528,0.15904,0.568,9.47,0.42,9.479309047,10.04528,-0.32096,10.05040624,0.54528,0.15904,0.568,9.5,-0.48,9.512118586
02/11/2020 07:30,10.89184,0.67012,10.91243508,0.17184,0.05012,0.179,10.72,0.62,10.73791414,10.93184,-0.61988,10.94940076,0.17184,0.05012,0.179,10.76,-0.67,10.78083948
02/11/2020 08:00,11.17552,1.08536,11.22810107,0.63552,0.18536,0.662,10.54,0.9,10.57835526,11.22552,-0.75464,11.25085689,0.63552,0.18536,0.662,10.59,-0.94,10.63163675
02/11/2020 08:30,11.47144,1.17792,11.53175751,0.78144,0.22792,0.814,10.69,0.95,10.73212933,11.51144,-0.78208,11.53797643,0.78144,0.22792,0.814,10.73,-1.01,10.77743012
02/11/2020 09:00,11.73016,1.18338,11.78970067,0.80016,0.23338,0.8335,10.93,0.95,10.97120777,11.77016,-0.77662,11.79575369,0.80016,0.23338,0.8335,10.97,-1.01,11.01639687
02/11/2020 09:30,12.17128,1.53954,12.2682615,1.78128,0.51954,1.8555,10.39,1.02,10.43994732,12.21128,-0.55046,12.22368052,1.78128,0.51954,1.8555,10.43,-1.07,10.48474129
02/11/2020 10:00,12.32024,1.40632,12.40024393,2.01024,0.58632,2.094,10.31,0.82,10.34255771,12.35024,-0.28368,12.35349758,2.01024,0.58632,2.094,10.34,-0.87,10.37653603
02/11/2020 10:30,12.20984,1.56662,12.30993465,2.55984,0.74662,2.6665,9.65,0.82,9.684776714,12.23984,-0.12338,12.24046183,2.55984,0.74662,2.6665,9.68,-0.87,9.71901744
02/11/2020 11:00,12.85872,1.68796,12.96903578,2.59872,0.75796,2.707,10.26,0.93,10.3020629,12.87872,-0.22204,12.88063394,2.59872,0.75796,2.707,10.28,-0.98,10.32660641
02/11/2020 11:30,12.5096,1.1728,12.5644559,1.2096,0.3528,1.26,11.3,0.82,11.32971315,12.5396,-0.5172,12.55026151,1.2096,0.3528,1.26,11.33,-0.87,11.36335338
02/11/2020 12:00,12.33264,1.17202,12.38820569,1.41264,0.41202,1.4715,10.92,0.76,10.94641494,12.36264,-0.39798,12.36904426,1.41264,0.41202,1.4715,10.95,-0.81,10.97991803
02/11/2020 12:30,12.422,1.3235,12.49230708,1.452,0.4235,1.5125,10.97,0.9,11.00685695,12.462,-0.5265,12.47311694,1.452,0.4235,1.5125,11.01,-0.95,11.05090946
02/11/2020 13:00,12.54432,1.73376,12.66356537,2.34432,0.68376,2.442,10.2,1.05,10.2539017,12.57432,-0.41624,12.58120738,2.34432,0.68376,2.442,10.23,-1.1,10.28896982
02/11/2020 13:30,12.40136,1.47498,12.48876679,1.73136,0.50498,1.8035,10.67,0.97,10.71400019,12.43136,-0.51502,12.44202383,1.73136,0.50498,1.8035,10.7,-1.02,10.74850687
02/11/2020 14:00,12.57592,1.59256,12.67635639,1.82592,0.53256,1.902,10.75,1.06,10.80213405,12.61592,-0.57744,12.62912801,1.82592,0.53256,1.902,10.79,-1.11,10.84694427
02/11/2020 14:30,12.2676,1.8518,12.40657781,2.0976,0.6118,2.185,10.17,1.24,10.245316,12.2976,-0.6782,12.31628682,2.0976,0.6118,2.185,10.2,-1.29,10.28124992
02/11/2020 15:00,11.974,1.662,12.08879316,1.584,0.462,1.65,10.39,1.2,10.45906784,12.014,-0.788,12.03981478,1.584,0.462,1.65,10.43,-1.25,10.50463707
02/11/2020 15:30,11.92024,1.27382,11.98810823,1.11024,0.32382,1.1565,10.81,0.95,10.85166347,11.96024,-0.68618,11.97990751,1.11024,0.32382,1.1565,10.85,-1.01,10.89690782
02/11/2020 16:00,12.49976,1.36868,12.57446957,0.50976,0.14868,0.531,11.99,1.22,12.05190856,12.54976,-1.12132,12.59975534,0.50976,0.14868,0.531,12.04,-1.27,12.10679561
02/11/2020 16:30,12.62256,1.16908,12.67658349,0.20256,0.05908,0.211,12.42,1.11,12.4695028,12.67256,-1.11092,12.72116033,0.20256,0.05908,0.211,12.47,-1.17,12.52476746
02/11/2020 17:00,12.55968,1.41824,12.63950024,0.67968,0.19824,0.708,11.88,1.22,11.9424788,12.59968,-0.51176,12.61006877,0.67968,0.19824,0.708,11.92,-0.71,11.94112641
02/11/2020 17:30,12.66256,1.00158,12.7021096,0.38256,0.11158,0.3985,12.28,0.89,12.31220939,12.72256,-0.82842,12.74950245,0.38256,0.11158,0.3985,12.34,-0.94,12.37575048
02/11/2020 18:00,12.4988,0.9284,12.53323294,0.2688,0.0784,0.28,12.23,0.85,12.25950244,12.5488,-0.8316,12.57632458,0.2688,0.0784,0.28,12.28,-0.91,12.31367126
02/11/2020 18:30,12.4004,0.5597,12.41302478,0.1704,0.0497,0.1775,12.23,0.51,12.24062907,12.4504,-0.5103,12.46085335,0.1704,0.0497,0.1775,12.28,-0.56,12.2927621
02/11/2020 19:00,12.362,0.4485,12.37013323,0.132,0.0385,0.1375,12.23,0.41,12.23687051,12.412,-0.4015,12.41849211,0.132,0.0385,0.1375,12.28,-0.44,12.28788021
02/11/2020 19:30,11.99112,2.07116,12.16867547,0.14112,0.04116,0.147,11.85,2.03,12.02262035,11.95112,0.87116,11.98282892,0.14112,0.04116,0.147,11.81,0.83,11.83913004
02/11/2020 20:00,11.68072,4.13146,12.38984187,0.21072,0.06146,0.2195,11.47,4.07,12.17069431,11.53072,3.35146,12.00790522,0.21072,0.06146,0.2195,11.32,3.29,11.78840532
02/11/2020 20:30,11.23272,0.45746,11.24203132,0.16272,0.04746,0.1695,11.07,0.41,11.07758999,11.28272,-0.40254,11.28989854,0.16272,0.04746,0.1695,11.12,-0.45,11.12910149
02/11/2020 21:00,11.08336,0.05348,11.08348903,0.18336,0.05348,0.191,10.9,0,10.9,11.13336,-0.29652,11.13730798,0.18336,0.05348,0.191,10.95,-0.35,10.95559218
02/11/2020 21:30,10.59272,0.15246,10.59381711,0.52272,0.15246,0.5445,10.07,0,10.07,10.63272,0.15246,10.63381299,0.52272,0.15246,0.5445,10.11,0,10.11
02/11/2020 22:00,10.06368,0.15274,10.06483903,0.52368,0.15274,0.5455,9.54,0,9.54,10.10368,0.15274,10.10483444,0.52368,0.15274,0.5455,9.58,0,9.58
02/11/2020 22:30,9.63808,-0.28056,9.64216262,0.23808,0.06944,0.248,9.4,-0.35,9.406513701,9.67808,0.06944,9.678329112,0.23808,0.06944,0.248,9.44,0,9.44
02/11/2020 23:00,9.19312,-0.18284,9.194938053,0.57312,0.16716,0.597,8.62,-0.35,8.627102642,9.22312,0.51716,9.237607753,0.57312,0.16716,0.597,8.65,0.35,8.657078029
02/11/2020 23:30,9.028,-0.371,9.035619791,0.408,0.119,0.425,8.62,-0.49,8.633915682,9.108,0.649,9.131093308,0.408,0.119,0.425,8.7,0.53,8.716128728
03/11/2020 00:00,8.7764,-0.3923,8.785163416,0.5064,0.1477,0.5275,8.27,-0.54,8.287611236,8.8064,0.6577,8.830925787,0.5064,0.1477,0.5275,8.3,0.51,8.315653913
03/11/2020 00:30,8.8092,-0.4119,8.818824539,0.4392,0.1281,0.4575,8.37,-0.54,8.387401266,8.8292,0.6381,8.852228208,0.4392,0.1281,0.4575,8.39,0.51,8.405486304
03/11/2020 01:00,8.92488,-0.37816,8.932887999,0.55488,0.16184,0.578,8.37,-0.54,8.387401266,8.99488,0.67184,9.019935432,0.55488,0.16184,0.578,8.44,0.51,8.455394728
03/11/2020 01:30,8.96512,-0.37434,8.972931909,0.46512,0.13566,0.4845,8.5,-0.51,8.515286255,8.99512,0.60566,9.015487111,0.46512,0.13566,0.4845,8.53,0.47,8.542938604
03/11/2020 02:00,8.7948,-0.3511,8.801805397,0.5448,0.1589,0.5675,8.25,-0.51,8.265748605,8.8248,0.6289,8.847180921,0.5448,0.1589,0.5675,8.28,0.47,8.293328644
03/11/2020 02:30,8.93016,-0.51912,8.945235782,0.14016,0.04088,0.146,8.79,-0.56,8.807820389,8.96016,0.56088,8.977697567,0.14016,0.04088,0.146,8.82,0.52,8.835315501
