Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/11/2020 03:00,8.53624,-0.34068,8.543035538,0.54624,0.15932,0.569,7.99,-0.5,8.005629269,8.56624,0.60932,8.587883243,0.54624,0.15932,0.569,8.02,0.45,8.032614767
03/11/2020 03:30,8.41624,-0.32318,8.422442701,0.60624,0.17682,0.6315,7.81,-0.5,7.825988755,8.44624,0.62682,8.469467129,0.60624,0.17682,0.6315,7.84,0.45,7.852903921
03/11/2020 04:00,8.41144,-0.28458,8.416252649,0.60144,0.17542,0.6265,7.81,-0.46,7.823535007,8.44144,0.62542,8.464576744,0.60144,0.17542,0.6265,7.84,0.45,7.852903921
03/11/2020 04:30,8.34232,-0.08474,8.342750377,0.77232,0.22526,0.8045,7.57,-0.31,7.576344765,8.34232,1.01526,8.40387148,0.77232,0.22526,0.8045,7.57,0.79,7.6111103
03/11/2020 05:00,8.35624,-0.32068,8.362390962,0.78624,0.22932,0.819,7.57,-0.55,7.589953887,8.35624,0.77932,8.392501808,0.78624,0.22932,0.819,7.57,0.55,7.589953887
03/11/2020 05:30,8.62968,-0.30176,8.634954314,0.43968,0.12824,0.458,8.19,-0.43,8.201280388,8.65968,0.52824,8.675776346,0.43968,0.12824,0.458,8.22,0.4,8.229726605
03/11/2020 06:00,8.8668,-0.2101,8.869288824,0.6168,0.1799,0.6425,8.25,-0.39,8.259213038,8.8968,0.5399,8.913166791,0.6168,0.1799,0.6425,8.28,0.36,8.287822392
03/11/2020 06:30,9.92792,1.55356,10.04873844,0.45792,0.13356,0.477,9.47,1.42,9.575870718,9.91792,0.93356,9.961760457,0.45792,0.13356,0.477,9.46,0.8,9.493766376
03/11/2020 07:00,10.91408,0.57744,10.92934487,0.57408,0.16744,0.598,10.34,0.41,10.34812543,10.95408,-0.28256,10.95772371,0.57408,0.16744,0.598,10.38,-0.45,10.38974976
03/11/2020 07:30,11.50168,0.55924,11.51526779,0.51168,0.14924,0.533,10.99,0.41,10.9976452,11.54168,-0.26076,11.54462529,0.51168,0.14924,0.533,11.03,-0.41,11.0376175
03/11/2020 08:00,12.40536,0.68448,12.42422914,0.25536,0.07448,0.266,12.15,0.61,12.16530312,12.45536,-0.59552,12.46958848,0.25536,0.07448,0.266,12.2,-0.67,12.21838369
03/11/2020 08:30,12.6684,1.0212,12.70949283,0.5184,0.1512,0.54,12.15,0.87,12.18110832,12.7184,-0.7688,12.74161497,0.5184,0.1512,0.54,12.2,-0.92,12.23463935
03/11/2020 09:00,12.788,6.6015,14.39141224,0.828,0.2415,0.8625,11.96,6.36,13.54589237,12.338,4.5815,13.16116964,0.828,0.2415,0.8625,11.51,4.34,12.30104467
03/11/2020 09:30,12.81704,2.17622,13.00047875,1.42704,0.41622,1.4865,11.39,1.76,11.52517679,12.75704,0.69622,12.7760241,1.42704,0.41622,1.4865,11.33,0.28,11.33345931
03/11/2020 10:00,12.99072,1.26396,13.05206501,1.11072,0.32396,1.157,11.88,0.94,11.91713053,13.03072,-0.67604,13.04824486,1.11072,0.32396,1.157,11.92,-1,11.96187276
03/11/2020 10:30,13.0008,1.7994,13.12473394,2.0208,0.5894,2.105,10.98,1.21,11.04647002,13.0408,-0.6706,13.05803082,2.0208,0.5894,2.105,11.02,-1.26,11.09179877
03/11/2020 11:00,13.06856,1.69958,13.1786127,1.67856,0.48958,1.7485,11.39,1.21,11.45409097,13.09856,-0.77042,13.12119739,1.67856,0.48958,1.7485,11.42,-1.26,11.48929937
03/11/2020 11:30,13.36296,1.80878,13.48482054,1.81296,0.52878,1.8885,11.55,1.28,11.62070996,13.41296,-0.80122,13.43686903,1.81296,0.52878,1.8885,11.6,-1.33,11.67599675
03/11/2020 12:00,13.03704,1.76372,13.15580177,1.48704,0.43372,1.549,11.55,1.33,11.62632358,13.08704,-0.94628,13.12120657,1.48704,0.43372,1.549,11.6,-1.38,11.68179781
03/11/2020 12:30,13.40288,6.03834,14.70029735,2.46288,0.71834,2.5655,10.94,5.32,12.16494965,13.10288,2.62834,13.36389298,2.46288,0.71834,2.5655,10.64,1.91,10.81007401
03/11/2020 13:00,13.61936,8.31148,15.9551768,1.23936,0.36148,1.291,12.38,7.95,14.71281414,13.05936,5.14148,14.03501693,1.23936,0.36148,1.291,11.82,4.78,12.74993333
03/11/2020 13:30,13.564,8.177,15.83810042,0.984,0.287,1.025,12.58,7.89,14.84952861,12.984,5.197,13.98545906,0.984,0.287,1.025,12,4.91,12.96565077
03/11/2020 14:00,13.93592,7.88006,16.00953503,1.64592,0.48006,1.7145,12.29,7.4,14.34587397,13.43592,4.80006,14.26760394,1.64592,0.48006,1.7145,11.79,4.32,12.55653216
03/11/2020 14:30,12.69456,1.32258,12.76327041,0.69456,0.20258,0.7235,12,1.12,12.05215333,12.72456,-0.96742,12.76128241,0.69456,0.20258,0.7235,12.03,-1.17,12.08676135
03/11/2020 15:00,12.69568,1.60374,12.79657269,1.31568,0.38374,1.3705,11.38,1.22,11.4452086,12.72568,-0.88626,12.75650376,1.31568,0.38374,1.3705,11.41,-1.27,11.48046166
03/11/2020 15:30,12.89904,1.28722,12.96310797,0.53904,0.15722,0.5615,12.36,1.13,12.41154704,12.94904,-1.03278,12.99016056,0.53904,0.15722,0.5615,12.41,-1.19,12.46692424
03/11/2020 16:00,13.0624,1.4457,13.14215896,0.8424,0.2457,0.8775,12.22,1.2,12.27877844,13.1024,-1.0143,13.14160151,0.8424,0.2457,0.8775,12.26,-1.26,12.32457707
03/11/2020 16:30,13.08816,1.29238,13.15181274,0.48816,0.14238,0.5085,12.6,1.15,12.65237132,13.13816,-1.05762,13.18066039,0.48816,0.14238,0.5085,12.65,-1.2,12.70678952
03/11/2020 17:00,13.47688,1.87034,13.60604521,0.20688,0.06034,0.2155,13.27,1.81,13.39287124,13.46688,-0.37966,13.47223065,0.20688,0.06034,0.2155,13.26,-0.44,13.26729814
03/11/2020 17:30,13.35184,1.11012,13.3979102,0.41184,0.12012,0.429,12.94,0.99,12.97781569,13.43184,-0.92988,13.4639891,0.41184,0.12012,0.429,13.02,-1.05,13.06227009
03/11/2020 18:00,13.5744,0.7492,13.59505925,0.1344,0.0392,0.14,13.44,0.71,13.45874065,13.6344,-0.7308,13.65397129,0.1344,0.0392,0.14,13.5,-0.77,13.52194143
03/11/2020 18:30,13.30448,0.51214,13.31433346,0.14448,0.04214,0.1505,13.16,0.47,13.16839018,13.36448,-0.48786,13.37338151,0.14448,0.04214,0.1505,13.22,-0.53,13.23061979
03/11/2020 19:00,12.714,0.5995,12.72812619,0.444,0.1295,0.4625,12.27,0.47,12.27899833,12.784,-0.4005,12.79027194,0.444,0.1295,0.4625,12.34,-0.53,12.35137644
03/11/2020 19:30,12.32064,0.53852,12.33240341,0.44064,0.12852,0.459,11.88,0.41,11.88707281,12.37064,-0.32148,12.3748165,0.44064,0.12852,0.459,11.93,-0.45,11.93848399
03/11/2020 20:00,12.11368,2.04024,12.28429169,0.34368,0.10024,0.358,11.77,1.94,11.92880966,12.15368,2.34024,12.37694069,0.34368,0.10024,0.358,11.81,2.24,12.02055323
03/11/2020 20:30,11.84944,0.06692,11.84962896,0.22944,0.06692,0.239,11.62,0,11.62,11.89944,0.06692,11.89962817,0.22944,0.06692,0.239,11.67,0,11.67
03/11/2020 21:00,11.5496,-0.3172,11.55395499,0.2496,0.0728,0.26,11.3,-0.39,11.30672809,11.6096,0.4728,11.61922338,0.2496,0.0728,0.26,11.36,0.4,11.36704007
03/11/2020 21:30,11.03616,-0.20362,11.03803826,0.53616,0.15638,0.5585,10.5,-0.36,10.50616962,11.07616,0.49638,11.0872771,0.53616,0.15638,0.5585,10.54,0.34,10.54548245
03/11/2020 22:00,10.56424,0.06832,10.56446091,0.23424,0.06832,0.244,10.33,0,10.33,10.60424,0.06832,10.60446008,0.23424,0.06832,0.244,10.37,0,10.37
03/11/2020 22:30,9.85696,0.25578,9.860278082,0.87696,0.25578,0.9135,8.98,0,8.98,9.88696,0.25578,9.890268017,0.87696,0.25578,0.9135,9.01,0,9.01
03/11/2020 23:00,9.75248,-0.25886,9.755914855,0.31248,0.09114,0.3255,9.44,-0.35,9.446486119,9.78248,0.09114,9.782904551,0.31248,0.09114,0.3255,9.47,0,9.47
03/11/2020 23:30,9.85008,-0.29456,9.854483325,0.19008,0.05544,0.198,9.66,-0.35,9.6663385,9.88008,0.40544,9.88839534,0.19008,0.05544,0.198,9.69,0.35,9.696318889
04/11/2020 00:00,9.38448,-0.34786,9.390924952,0.38448,0.11214,0.4005,9,-0.46,9.011747888,9.41448,0.53214,9.429507233,0.38448,0.11214,0.4005,9.03,0.42,9.039762165
04/11/2020 00:30,9.508,0.084,9.508371049,0.288,0.084,0.3,9.22,0,9.22,9.538,0.084,9.538369882,0.288,0.084,0.3,9.25,0,9.25
04/11/2020 01:00,9.34336,-0.22652,9.346105467,0.42336,0.12348,0.441,8.92,-0.35,8.926863951,9.38336,0.12348,9.38417243,0.42336,0.12348,0.441,8.96,0,8.96
04/11/2020 01:30,9.3272,-0.2079,9.329516721,0.4872,0.1421,0.5075,8.84,-0.35,8.84692602,9.3572,0.4921,9.370130962,0.4872,0.1421,0.5075,8.87,0.35,8.876902613
04/11/2020 02:00,9.34272,-0.28504,9.347067176,0.22272,0.06496,0.232,9.12,-0.35,9.126713538,9.37272,0.41496,9.3819013,0.22272,0.06496,0.232,9.15,0.35,9.156691542
04/11/2020 02:30,8.9056,-0.2567,8.909298864,0.7656,0.2233,0.7975,8.14,-0.48,8.154140053,8.9256,0.6733,8.950959069,0.7656,0.2233,0.7975,8.16,0.45,8.172398669
04/11/2020 03:00,8.91696,-0.46672,8.929165874,0.21696,0.06328,0.226,8.7,-0.53,8.716128728,8.94696,0.55328,8.964051093,0.21696,0.06328,0.226,8.73,0.49,8.743740618
04/11/2020 03:30,8.65976,-0.35882,8.667190724,0.68976,0.20118,0.7185,7.97,-0.56,7.989649554,8.69976,0.72118,8.729600486,0.68976,0.20118,0.7185,8.01,0.52,8.026861155
04/11/2020 04:00,8.71632,-0.50774,8.731095822,0.31632,0.09226,0.3295,8.4,-0.6,8.421401309,8.74632,0.64226,8.769869523,0.31632,0.09226,0.3295,8.43,0.55,8.447922822
04/11/2020 04:30,8.90448,-0.55786,8.921937674,0.14448,0.04214,0.1505,8.76,-0.6,8.780523902,8.93448,0.59214,8.954080782,0.14448,0.04214,0.1505,8.79,0.55,8.807190244
04/11/2020 05:00,9.492,-0.5615,9.508593284,0.132,0.0385,0.1375,9.36,-0.6,9.379211054,9.522,0.5885,9.540168565,0.132,0.0385,0.1375,9.39,0.55,9.406093769
04/11/2020 05:30,8.84512,-0.49934,8.85920359,0.34512,0.10066,0.3595,8.5,-0.6,8.521150157,8.87512,0.65066,8.898938895,0.34512,0.10066,0.3595,8.53,0.55,8.547713144
04/11/2020 06:00,9.35896,-0.39572,9.367322275,0.52896,0.15428,0.551,8.83,-0.55,8.847112523,9.38896,0.65428,9.411729501,0.52896,0.15428,0.551,8.86,0.5,8.874097137
04/11/2020 06:30,10.49808,-0.25306,10.50112961,0.29808,0.08694,0.3105,10.2,-0.34,10.20566509,10.52808,0.43694,10.53714312,0.29808,0.08694,0.3105,10.23,0.35,10.23598554
04/11/2020 07:00,11.11008,0.51044,11.12179961,0.31008,0.09044,0.323,10.8,0.42,10.80816358,11.15008,-0.30956,11.15437633,0.31008,0.09044,0.323,10.84,-0.4,10.84737756
04/11/2020 07:30,11.64208,0.98394,11.68358527,0.56208,0.16394,0.5855,11.08,0.82,11.11030153,11.68208,-0.41606,11.68948669,0.56208,0.16394,0.5855,11.12,-0.58,11.13511563
04/11/2020 08:00,12.22592,0.95006,12.26277839,0.44592,0.13006,0.4645,11.78,0.82,11.80850541,12.28592,-0.73994,12.30818189,0.44592,0.13006,0.4645,11.84,-0.87,11.87192065
04/11/2020 08:30,12.69056,1.15308,12.74283746,0.73056,0.21308,0.761,11.96,0.94,11.99688293,12.74056,-0.78692,12.7648389,0.73056,0.21308,0.761,12.01,-1,12.05156006
04/11/2020 09:00,12.83744,1.40092,12.91365334,1.23744,0.36092,1.289,11.6,1.04,11.64652738,12.87744,-0.73908,12.89863172,1.23744,0.36092,1.289,11.64,-1.1,11.69186042
04/11/2020 09:30,12.99624,1.69432,13.10621892,1.86624,0.54432,1.944,11.13,1.15,11.18925377,13.04624,-0.66568,13.06321201,1.86624,0.54432,1.944,11.18,-1.21,11.2452879
04/11/2020 10:00,13.13912,1.86016,13.27014203,2.22912,0.65016,2.322,10.91,1.21,10.97689391,13.17912,-0.60984,13.19322208,2.22912,0.65016,2.322,10.95,-1.26,11.02225476
04/11/2020 10:30,13.1888,1.2609,13.24893634,2.3688,0.6909,2.4675,10.82,0.57,10.83500346,13.2488,-0.4691,13.25710211,2.3688,0.6909,2.4675,10.88,-1.16,10.94166349
04/11/2020 11:00,13.05992,1.60956,13.15873071,2.56992,0.74956,2.677,10.49,0.86,10.52519358,13.09992,-0.16044,13.10090245,2.56992,0.74956,2.677,10.53,-0.91,10.56924784
04/11/2020 11:30,13.1188,1.6259,13.21917033,2.7288,0.7959,2.8425,10.39,0.83,10.42309935,13.1488,-0.0841,13.14906895,2.7288,0.7959,2.8425,10.42,-0.88,10.45709329
04/11/2020 12:00,12.78784,1.50312,12.87587751,2.30784,0.67312,2.404,10.48,0.83,10.51281599,12.81784,-0.20688,12.81950941,2.30784,0.67312,2.404,10.51,-0.88,10.54677676
04/11/2020 12:30,12.73272,1.66496,12.84111562,2.86272,0.83496,2.982,9.87,0.83,9.904837202,12.76272,-0.04504,12.76279947,2.86272,0.83496,2.982,9.9,-0.88,9.939034158
04/11/2020 13:00,13.03576,1.60168,13.13378916,2.64576,0.77168,2.756,10.39,0.83,10.42309935,13.07576,-0.10832,13.07620866,2.64576,0.77168,2.756,10.43,-0.88,10.46705785
04/11/2020 13:30,12.98768,1.07724,13.0322783,1.08768,0.31724,1.133,11.9,0.76,11.92424421,13.02768,-0.50276,13.03737757,1.08768,0.31724,1.133,11.94,-0.82,11.96812433
04/11/2020 14:00,12.52784,0.88062,12.55875259,0.68784,0.20062,0.7165,11.84,0.68,11.85951095,12.56784,-0.52938,12.57898428,0.68784,0.20062,0.7165,11.88,-0.73,11.90240732
04/11/2020 14:30,12.59136,0.87748,12.62189834,0.95136,0.27748,0.991,11.64,0.6,11.65545366,12.63136,-0.38252,12.63715067,0.95136,0.27748,0.991,11.68,-0.66,11.6986324
04/11/2020 15:00,12.53472,0.71346,12.55500819,0.59472,0.17346,0.6195,11.94,0.54,11.95220482,12.58472,-0.42654,12.59194639,0.59472,0.17346,0.6195,11.99,-0.6,12.00500312
04/11/2020 15:30,12.6048,0.7339,12.62614717,0.6648,0.1939,0.6925,11.94,0.54,11.95220482,12.6548,-0.4061,12.66131432,0.6648,0.1939,0.6925,11.99,-0.6,12.00500312
04/11/2020 16:00,12.74184,0.53262,12.75296713,0.35184,0.10262,0.3665,12.39,0.43,12.39745942,12.79184,-0.33738,12.79628836,0.35184,0.10262,0.3665,12.44,-0.44,12.44777892
04/11/2020 16:30,13.07392,0.40656,13.08023988,0.19392,0.05656,0.202,12.88,0.35,12.88475456,13.13392,-0.30344,13.1374248,0.19392,0.05656,0.202,12.94,-0.36,12.94500676
04/11/2020 17:00,12.98544,2.03492,13.1439169,0.32544,0.09492,0.339,12.66,1.94,12.80777889,12.95544,0.72492,12.97570555,0.32544,0.09492,0.339,12.63,0.63,12.64570283
04/11/2020 17:30,14.07912,1.04766,14.1180456,0.12912,0.03766,0.1345,13.95,1.01,13.98651493,14.14912,-1.04234,14.1874617,0.12912,0.03766,0.1345,14.02,-1.08,14.06153619
04/11/2020 18:00,13.71192,1.60556,13.80559934,0.12192,0.03556,0.127,13.59,1.57,13.68038742,13.69192,0.00556,13.69192113,0.12192,0.03556,0.127,13.57,-0.03,13.57003316
04/11/2020 18:30,12.79464,2.21802,12.98546978,0.16464,0.04802,0.1715,12.63,2.17,12.81506145,12.72464,0.94802,12.75990615,0.16464,0.04802,0.1715,12.56,0.9,12.59220394
04/11/2020 19:00,12.4836,0.9223,12.51762383,0.4536,0.1323,0.4725,12.03,0.79,12.05591141,12.5436,-0.7177,12.56411534,0.4536,0.1323,0.4725,12.09,-0.85,12.11984323
04/11/2020 19:30,12.6824,0.6407,12.69857339,0.2424,0.0707,0.2525,12.44,0.57,12.45305183,12.7324,-0.5593,12.74467835,0.2424,0.0707,0.2525,12.49,-0.63,12.50587862
04/11/2020 20:00,12.03504,0.50522,12.04563967,0.15504,0.04522,0.1615,11.88,0.46,11.88890239,12.08504,-0.46478,12.09397421,0.15504,0.04522,0.1615,11.93,-0.51,11.94089611
04/11/2020 20:30,11.8008,0.5819,11.8151381,0.2808,0.0819,0.2925,11.52,0.5,11.53084559,11.8508,-0.4681,11.86004124,0.2808,0.0819,0.2925,11.57,-0.55,11.58306522
04/11/2020 21:00,11.5944,0.4667,11.60378905,0.1944,0.0567,0.2025,11.4,0.41,11.40737042,11.6344,-0.4033,11.64138799,0.1944,0.0567,0.2025,11.44,-0.46,11.44924452
04/11/2020 21:30,11.01856,0.47958,11.02899186,0.23856,0.06958,0.2485,10.78,0.41,10.78779403,11.05856,-0.32042,11.06320109,0.23856,0.06958,0.2485,10.82,-0.39,10.82702637
04/11/2020 22:00,10.66616,0.05138,10.66628375,0.17616,0.05138,0.1835,10.49,0,10.49,10.70616,0.05138,10.70628329,0.17616,0.05138,0.1835,10.53,0,10.53
04/11/2020 22:30,10.19152,0.03836,10.19159219,0.13152,0.03836,0.137,10.06,0,10.06,10.23152,0.03836,10.23159191,0.13152,0.03836,0.137,10.1,0,10.1
04/11/2020 23:00,9.96512,0.04816,9.965236375,0.16512,0.04816,0.172,9.8,0,9.8,9.99512,0.04816,9.995236025,0.16512,0.04816,0.172,9.83,0,9.83
04/11/2020 23:30,9.71976,-0.33632,9.725576877,0.14976,0.04368,0.156,9.57,-0.38,9.577541438,9.74976,0.41368,9.758532226,0.14976,0.04368,0.156,9.6,0.37,9.607127562
05/11/2020 00:00,9.5148,-0.3436,9.521002048,0.1248,0.0364,0.13,9.39,-0.38,9.397685885,9.5348,0.4064,9.543457026,0.1248,0.0364,0.13,9.41,0.37,9.417271367
05/11/2020 00:30,9.19024,-0.21368,9.192723775,0.57024,0.16632,0.594,8.62,-0.38,8.628371805,9.22024,0.53632,9.235825074,0.57024,0.16632,0.594,8.65,0.37,8.657909678
05/11/2020 01:00,9.67416,-0.29712,9.67872161,0.28416,0.08288,0.296,9.39,-0.38,9.397685885,9.71416,0.45288,9.724711039,0.28416,0.08288,0.296,9.43,0.37,9.437255957
05/11/2020 01:30,9.26712,-0.24084,9.270249026,0.47712,0.13916,0.497,8.79,-0.38,8.798210045,9.29712,0.50916,9.311051724,0.47712,0.13916,0.497,8.82,0.37,8.82775736
05/11/2020 02:00,9.36752,-0.34614,9.373912942,0.28752,0.08386,0.2995,9.08,-0.43,9.090176016,9.40752,0.48386,9.419955045,0.28752,0.08386,0.2995,9.12,0.4,9.128767715
05/11/2020 02:30,9.16904,-0.46778,9.180964691,0.17904,0.05222,0.1865,8.99,-0.52,9.005026374,9.19904,0.52222,9.213851022,0.17904,0.05222,0.1865,9.02,0.47,9.032236711
05/11/2020 03:00,9.1184,-0.3688,9.125855138,0.5184,0.1512,0.54,8.6,-0.52,8.615706587,9.1484,0.6212,9.169466288,0.5184,0.1512,0.54,8.63,0.47,8.642788902
05/11/2020 03:30,9.19296,-0.44622,9.203783236,0.25296,0.07378,0.2635,8.94,-0.52,8.955110273,9.22296,0.54378,9.238976559,0.25296,0.07378,0.2635,8.97,0.47,8.982304827
05/11/2020 04:00,8.95592,-0.47744,8.968637132,0.14592,0.04256,0.152,8.81,-0.52,8.825332855,8.99592,0.51256,9.010510219,0.14592,0.04256,0.152,8.85,0.47,8.862471439
05/11/2020 04:30,8.80088,-0.45266,8.812513254,0.23088,0.06734,0.2405,8.57,-0.52,8.585761469,8.84088,0.53734,8.857194446,0.23088,0.06734,0.2405,8.61,0.47,8.622818565
05/11/2020 05:00,8.8288,0.0309,8.828854073,1.8888,0.5509,1.9675,6.94,-0.52,6.959454002,8.8588,1.0209,8.917430922,1.8888,0.5509,1.9675,6.97,0.47,6.985828512
05/11/2020 05:30,8.8348,-0.3786,8.842908402,0.4848,0.1414,0.505,8.35,-0.52,8.366175948,8.8748,0.6114,8.895835262,0.4848,0.1414,0.505,8.39,0.47,8.40315417
05/11/2020 06:00,9.62272,-0.33004,9.628378192,0.34272,0.09996,0.357,9.28,-0.43,9.289956943,9.66272,0.50996,9.676167475,0.34272,0.09996,0.357,9.32,0.41,9.329013881
05/11/2020 06:30,10.2192,0.1856,10.22088528,0.4992,0.1456,0.52,9.72,0.04,9.720082304,10.2492,-0.1144,10.24983844,0.4992,0.1456,0.52,9.75,-0.26,9.753466051
05/11/2020 07:00,11.1208,0.4344,11.12928102,0.2208,0.0644,0.23,10.9,0.37,10.90627801,11.1608,-0.3256,11.16554844,0.2208,0.0644,0.23,10.94,-0.39,10.94694935
05/11/2020 07:30,11.59672,0.64696,11.61475234,0.60672,0.17696,0.632,10.99,0.47,11.00004545,11.63672,-0.32304,11.641203,0.60672,0.17696,0.632,11.03,-0.5,11.04132691
05/11/2020 08:00,11.91768,0.79474,11.94414954,0.66768,0.19474,0.6955,11.25,0.6,11.26598864,11.96768,-0.46526,11.9767204,0.66768,0.19474,0.6955,11.3,-0.66,11.31925793
05/11/2020 08:30,12.29224,0.93732,12.32792493,0.88224,0.25732,0.919,11.41,0.68,11.43024497,12.33224,-0.48268,12.34168236,0.88224,0.25732,0.919,11.45,-0.74,11.47388775
05/11/2020 09:00,12.46528,1.09404,12.51319819,1.14528,0.33404,1.193,11.32,0.76,11.34548368,12.50528,-0.47596,12.51433441,1.14528,0.33404,1.193,11.36,-0.81,11.38884103
05/11/2020 09:30,12.99768,1.10724,13.04475626,1.08768,0.31724,1.133,11.91,0.79,11.93617192,13.03768,-0.53276,13.04856057,1.08768,0.31724,1.133,11.95,-0.85,11.98019199
05/11/2020 10:00,12.73904,0.91472,12.77183827,0.59904,0.17472,0.624,12.14,0.74,12.16253263,12.77904,-0.62528,12.79432837,0.59904,0.17472,0.624,12.18,-0.8,12.2062443
05/11/2020 10:30,12.88104,1.21822,12.93851813,1.09104,0.31822,1.1365,11.79,0.9,11.82430125,12.92104,-0.64178,12.93696859,1.09104,0.31822,1.1365,11.83,-0.96,11.8688879
05/11/2020 11:00,12.89536,1.57448,12.99112377,2.17536,0.63448,2.266,10.72,0.94,10.76113377,12.92536,-0.35552,12.93024847,2.17536,0.63448,2.266,10.75,-0.99,10.7954898
05/11/2020 11:30,12.82048,1.08264,12.86611118,0.90048,0.26264,0.938,11.92,0.82,11.94817141,12.87048,-0.60736,12.88480274,0.90048,0.26264,0.938,11.97,-0.87,12.0015749
05/11/2020 12:00,12.71656,1.16608,12.76991154,1.18656,0.34608,1.236,11.53,0.82,11.55912194,12.75656,-0.52392,12.76731433,1.18656,0.34608,1.236,11.57,-0.87,11.60266349
05/11/2020 12:30,12.42832,1.14326,12.4807925,1.10832,0.32326,1.1545,11.32,0.82,11.34966079,12.46832,-0.54674,12.48030161,1.10832,0.32326,1.1545,11.36,-0.87,11.39326555
05/11/2020 13:00,12.26104,1.19322,12.31896407,1.45104,0.42322,1.5115,10.81,0.77,10.83738898,12.29104,-0.40678,12.29776948,1.45104,0.42322,1.5115,10.84,-0.83,10.87172939
05/11/2020 13:30,12.82248,1.03614,12.86427532,0.91248,0.26614,0.9505,11.91,0.77,11.93486489,12.87248,-0.56386,12.88482361,0.91248,0.26614,0.9505,11.96,-0.83,11.98876557
05/11/2020 14:00,12.39328,0.97804,12.43181207,0.71328,0.20804,0.743,11.68,0.77,11.70535348,12.43328,-0.62196,12.44882668,0.71328,0.20804,0.743,11.72,-0.83,11.74935317
05/11/2020 14:30,12.39968,0.81074,12.42615642,0.61968,0.18074,0.6455,11.78,0.63,11.79683432,12.44968,-0.50926,12.46009141,0.61968,0.18074,0.6455,11.83,-0.69,11.85010548
05/11/2020 15:00,11.77888,1.38384,11.85989153,1.65888,0.48384,1.728,10.12,0.9,10.15994094,11.81888,-0.47616,11.8284679,1.65888,0.48384,1.728,10.16,-0.96,10.20525355
05/11/2020 15:30,11.69232,1.07026,11.74120111,0.89232,0.26026,0.9295,10.8,0.81,10.8303324,11.73232,-0.59974,11.74763894,0.89232,0.26026,0.9295,10.84,-0.86,10.87406088
05/11/2020 16:00,11.9324,0.8307,11.96128054,0.4824,0.1407,0.5025,11.45,0.69,11.47077155,11.9824,-0.5993,11.99737764,0.4824,0.1407,0.5025,11.5,-0.74,11.5237841
05/11/2020 16:30,12.17848,0.63164,12.19484908,0.34848,0.10164,0.363,11.83,0.53,11.84186641,12.22848,-0.48836,12.23822776,0.34848,0.10164,0.363,11.88,-0.59,11.89464165
05/11/2020 17:00,12.35128,0.72204,12.37236677,0.52128,0.15204,0.543,11.83,0.57,11.84372408,12.40128,-0.47796,12.41048715,0.52128,0.15204,0.543,11.88,-0.63,11.89669282
05/11/2020 17:30,12.95968,0.61074,12.97406294,0.13968,0.04074,0.1455,12.82,0.57,12.83266535,13.01968,-0.58926,13.03300789,0.13968,0.04074,0.1455,12.88,-0.63,12.8953984
05/11/2020 18:00,13.32584,0.52962,13.33636041,0.13584,0.03962,0.1415,13.19,0.49,13.19909845,13.39584,-0.51038,13.40555918,0.13584,0.03962,0.1415,13.26,-0.55,13.27140158
05/11/2020 18:30,12.70488,0.43934,12.71247401,0.13488,0.03934,0.1405,12.57,0.4,12.57636275,12.76488,-0.38066,12.77055455,0.13488,0.03934,0.1405,12.63,-0.42,12.63698144
05/11/2020 19:00,12.46264,0.51452,12.47325646,0.39264,0.11452,0.409,12.07,0.4,12.07662618,12.51264,-0.30548,12.5163684,0.39264,0.11452,0.409,12.12,-0.42,12.12727504
05/11/2020 19:30,12.2044,0.3592,12.20968484,0.1344,0.0392,0.14,12.07,0.32,12.07424118,12.2544,-0.3108,12.25834067,0.1344,0.0392,0.14,12.12,-0.35,12.12505258
05/11/2020 20:00,11.26808,0.45194,11.27713956,0.17808,0.05194,0.1855,11.09,0.4,11.09721136,11.31808,-0.43806,11.32655426,0.17808,0.05194,0.1855,11.14,-0.49,11.15077127
05/11/2020 20:30,10.76232,1.84526,10.91936428,4.13232,1.20526,4.3045,6.63,0.64,6.660818268,10.80232,0.54526,10.81607257,4.13232,1.20526,4.3045,6.67,-0.66,6.702574132
05/11/2020 21:00,10.6936,0.4848,10.70458369,0.3936,0.1148,0.41,10.3,0.37,10.30664349,10.7336,-0.2852,10.73738832,0.3936,0.1148,0.41,10.34,-0.4,10.34773405
05/11/2020 21:30,10.12912,0.36266,10.13561021,0.24912,0.07266,0.2595,9.88,0.29,9.884255157,10.16912,-0.27734,10.17290121,0.24912,0.07266,0.2595,9.92,-0.35,9.926172475
05/11/2020 22:00,9.69152,0.17836,9.693161105,0.61152,0.17836,0.637,9.08,0,9.08,9.73152,0.17836,9.73315436,0.61152,0.17836,0.637,9.12,0,9.12
05/11/2020 22:30,9.416,-0.252,9.419371529,0.336,0.098,0.35,9.08,-0.35,9.086743091,9.456,0.098,9.456507812,0.336,0.098,0.35,9.12,0,9.12
05/11/2020 23:00,9.22808,-0.26306,9.231828695,0.29808,0.08694,0.3105,8.93,-0.35,8.936856271,9.26808,0.44694,9.278850266,0.29808,0.08694,0.3105,8.97,0.36,8.977221174
05/11/2020 23:30,8.90464,0.33302,8.910865045,0.52464,0.15302,0.5465,8.38,0.18,8.381932951,8.89464,1.17302,8.971655179,0.52464,0.15302,0.5465,8.37,1.02,8.431921489
06/11/2020 00:00,8.64472,-0.17654,8.646522437,0.59472,0.17346,0.6195,8.05,-0.35,8.057605103,8.66472,0.17346,8.666456084,0.59472,0.17346,0.6195,8.07,0,8.07
06/11/2020 00:30,8.92208,0.40144,8.931106628,0.38208,0.11144,0.398,8.54,0.29,8.544922469,8.95208,-0.19856,8.954281791,0.38208,0.11144,0.398,8.57,-0.31,8.575604935
06/11/2020 01:00,8.93664,-0.14098,8.937751946,0.71664,0.20902,0.7465,8.22,-0.35,8.227447964,8.97664,0.20902,8.979073173,0.71664,0.20902,0.7465,8.26,0,8.26
06/11/2020 01:30,8.93784,-0.32188,8.943634082,0.26784,0.07812,0.279,8.67,-0.4,8.679222315,8.96784,0.45812,8.979533852,0.26784,0.07812,0.279,8.7,0.38,8.708294896
06/11/2020 02:00,8.83896,-0.35072,8.845915351,0.16896,0.04928,0.176,8.67,-0.4,8.679222315,8.86896,0.42928,8.879343039,0.16896,0.04928,0.176,8.7,0.38,8.708294896
06/11/2020 02:30,8.74968,-0.35926,8.757052464,0.13968,0.04074,0.1455,8.61,-0.4,8.619286513,8.77968,0.42074,8.789755574,0.13968,0.04074,0.1455,8.64,0.38,8.648352444
06/11/2020 03:00,8.95744,-0.30408,8.962599846,0.15744,0.04592,0.164,8.8,-0.35,8.806957477,8.98744,0.39592,8.996156424,0.15744,0.04592,0.164,8.83,0.35,8.836933857
06/11/2020 03:30,8.42312,-0.23284,8.426337579,0.57312,0.16716,0.597,7.85,-0.4,7.860184476,8.44312,0.54716,8.460830893,0.57312,0.16716,0.597,7.87,0.38,7.879168738
06/11/2020 04:00,8.57808,-0.31306,8.583790716,0.29808,0.08694,0.3105,8.28,-0.4,8.289656205,8.59808,0.46694,8.610749831,0.29808,0.08694,0.3105,8.3,0.38,8.308694242
06/11/2020 04:30,8.58352,-0.40814,8.593217898,0.14352,0.04186,0.1495,8.44,-0.45,8.451987932,8.61352,0.45186,8.625364007,0.14352,0.04186,0.1495,8.47,0.41,8.479917452
06/11/2020 05:00,9.11336,-0.38152,9.121342445,0.06336,0.01848,0.066,9.05,-0.4,9.058835466,9.14336,0.38848,9.151609083,0.06336,0.01848,0.066,9.08,0.37,9.087535419
06/11/2020 05:30,9.00992,-0.38544,9.018160699,0.04992,0.01456,0.052,8.96,-0.4,8.968924127,9.03992,0.38456,9.048095932,0.04992,0.01456,0.052,8.99,0.37,8.997610794
06/11/2020 06:00,9.19352,-0.32564,9.199285374,0.08352,0.02436,0.087,9.11,-0.35,9.116720902,9.22352,0.39436,9.231946761,0.08352,0.02436,0.087,9.14,0.37,9.147485993
06/11/2020 06:30,10.19056,1.22308,10.26369513,0.01056,0.00308,0.011,10.18,1.22,10.25284351,10.20056,0.24308,10.20345589,0.01056,0.00308,0.011,10.19,0.24,10.19282591
06/11/2020 07:00,10.49712,0.49916,10.50898135,0.23712,0.06916,0.247,10.26,0.43,10.26900677,10.54712,-0.36084,10.55329076,0.23712,0.06916,0.247,10.31,-0.43,10.31896313
06/11/2020 07:30,11.53536,0.48448,11.54552949,0.01536,0.00448,0.016,11.52,0.48,11.52999566,11.57536,-0.52552,11.58728313,0.01536,0.00448,0.016,11.56,-0.53,11.57214328
06/11/2020 08:00,11.49448,0.96214,11.53467745,0.38448,0.11214,0.4005,11.11,0.85,11.14246831,11.53448,-0.78786,11.56135599,0.38448,0.11214,0.4005,11.15,-0.9,11.1862639
06/11/2020 08:30,11.63312,0.98216,11.67450724,0.69312,0.20216,0.722,10.94,0.78,10.96777097,11.67312,-0.62784,11.68999203,0.69312,0.20216,0.722,10.98,-0.83,11.01132599
06/11/2020 09:00,12.1104,1.1422,12.1641444,0.5904,0.1722,0.615,11.52,0.97,11.56076555,12.1304,-0.3978,12.1369209,0.5904,0.1722,0.615,11.54,-0.57,11.55406855
06/11/2020 09:30,12.58456,1.01758,12.62563343,0.57456,0.16758,0.5985,12.01,0.85,12.04004153,12.60456,-0.31242,12.60843127,0.57456,0.16758,0.5985,12.03,-0.48,12.03957225
06/11/2020 10:00,12.19864,1.15002,12.25272883,1.02864,0.30002,1.0715,11.17,0.85,11.20229441,12.23864,-0.57998,12.2523747,1.02864,0.30002,1.0715,11.21,-0.88,11.24448754
06/11/2020 10:30,12.29064,1.47602,12.37895257,1.94064,0.56602,2.0215,10.35,0.91,10.38992781,12.33064,-0.39398,12.33693248,1.94064,0.56602,2.0215,10.39,-0.96,10.43425608
06/11/2020 11:00,12.664,1.8345,12.79618249,2.724,0.7945,2.8375,9.94,1.04,9.994258352,12.694,-0.2955,12.69743896,2.724,0.7945,2.8375,9.97,-1.09,10.02940676
06/11/2020 11:30,12.16344,1.67142,12.27774073,2.47344,0.72142,2.5765,9.69,0.95,9.736457261,12.20344,-0.27858,12.2066193,2.47344,0.72142,2.5765,9.73,-1,9.781252476
06/11/2020 12:00,12.11312,1.04466,12.15808335,1.11312,0.32466,1.1595,11,0.72,11.02353845,12.15312,-0.44534,12.1612768,1.11312,0.32466,1.1595,11.04,-0.77,11.06681978
06/11/2020 12:30,12.1856,0.9408,12.22186369,1.0656,0.3108,1.11,11.12,0.63,11.13783193,12.2256,-0.3792,12.23147939,1.0656,0.3108,1.11,11.16,-0.69,11.1813103
06/11/2020 13:00,11.9096,1.0003,11.95153431,1.2696,0.3703,1.3225,10.64,0.63,10.658635,11.9496,-0.3197,11.95387587,1.2696,0.3703,1.3225,10.68,-0.69,10.70226612
06/11/2020 13:30,11.88968,1.73324,12.01534899,1.51968,0.44324,1.583,10.37,1.29,10.44992823,11.87968,0.61324,11.89549748,1.51968,0.44324,1.583,10.36,0.17,10.36139469
06/11/2020 14:00,11.6396,1.6053,11.74977771,1.8696,0.5453,1.9475,9.77,1.06,9.827334328,11.6496,0.0453,11.64968808,1.8696,0.5453,1.9475,9.78,-0.5,9.792772845
06/11/2020 14:30,11.24736,0.90798,11.28395031,0.98736,0.28798,1.0285,10.26,0.62,10.27871587,11.28736,-0.38202,11.29382287,0.98736,0.28798,1.0285,10.3,-0.67,10.32176826
06/11/2020 15:00,11.67848,0.74164,11.70200517,0.58848,0.17164,0.613,11.09,0.57,11.10463867,11.72848,-0.44836,11.73704689,0.58848,0.17164,0.613,11.14,-0.62,11.1572398
06/11/2020 15:30,11.65152,0.78336,11.67782391,0.73152,0.21336,0.762,10.92,0.57,10.93486625,11.69152,-0.40664,11.69858949,0.73152,0.21336,0.762,10.96,-0.62,10.97752249
06/11/2020 16:00,11.84728,0.64004,11.86455623,0.37728,0.11004,0.393,11.47,0.53,11.48223846,11.89728,-0.47996,11.90695734,0.37728,0.11004,0.393,11.52,-0.59,11.53509861
06/11/2020 16:30,11.92664,0.59902,11.94167353,0.23664,0.06902,0.2465,11.69,0.53,11.70200837,11.97664,-0.52098,11.98796588,0.23664,0.06902,0.2465,11.74,-0.59,11.75481603
06/11/2020 17:00,12.10632,1.05476,12.15218098,1.69632,0.49476,1.767,10.41,0.56,10.42505156,12.15632,-0.09524,12.15669308,1.69632,0.49476,1.767,10.46,-0.59,10.47662637
06/11/2020 17:30,12.98664,0.46152,12.99483818,0.17664,0.05152,0.184,12.81,0.41,12.8165596,13.04664,-0.41848,13.05334979,0.17664,0.05152,0.184,12.87,-0.47,12.87857911
06/11/2020 18:00,12.87544,0.42242,12.88236756,0.14544,0.04242,0.1515,12.73,0.38,12.73567038,12.93544,-0.37758,12.94094953,0.14544,0.04242,0.1515,12.79,-0.42,12.79689415
06/11/2020 18:30,12.08616,0.43138,12.09385597,0.17616,0.05138,0.1835,11.91,0.38,11.91606059,12.14616,-0.33862,12.15087924,0.17616,0.05138,0.1835,11.97,-0.39,11.9763517
06/11/2020 19:00,12.11208,0.42144,12.11940979,0.14208,0.04144,0.148,11.97,0.38,11.97603023,12.16208,-0.31856,12.16625129,0.14208,0.04144,0.148,12.02,-0.36,12.02538981
06/11/2020 19:30,11.13536,1.13698,11.19325537,2.35536,0.68698,2.4535,8.78,0.45,8.791524327,11.19536,0.20698,11.19727316,2.35536,0.68698,2.4535,8.84,-0.48,8.853022083
06/11/2020 20:00,11.0276,0.1918,11.02926784,0.6576,0.1918,0.685,10.37,0,10.37,11.0776,-0.1582,11.07872958,0.6576,0.1918,0.685,10.42,-0.35,10.42587646
06/11/2020 20:30,11.30592,0.04256,11.30600011,0.14592,0.04256,0.152,11.16,0,11.16,11.35592,0.04256,11.35599975,0.14592,0.04256,0.152,11.21,0,11.21
06/11/2020 21:00,10.3548,0.1064,10.35534664,0.3648,0.1064,0.38,9.99,0,9.99,10.4048,0.1064,10.40534401,0.3648,0.1064,0.38,10.04,0,10.04
06/11/2020 21:30,9.77432,-0.24374,9.777358572,0.60432,0.17626,0.6295,9.17,-0.42,9.179613282,9.82432,0.55626,9.840055317,0.60432,0.17626,0.6295,9.22,0.38,9.22782748
06/11/2020 22:00,9.69168,-0.41326,9.700486846,0.33168,0.09674,0.3455,9.36,-0.51,9.373883934,9.73168,0.55674,9.747592269,0.33168,0.09674,0.3455,9.4,0.46,9.411248589
06/11/2020 22:30,9.15168,-0.48326,9.164430536,0.33168,0.09674,0.3455,8.82,-0.58,8.839049723,9.18168,0.63674,9.203732148,0.33168,0.09674,0.3455,8.85,0.54,8.866459271
06/11/2020 23:00,8.76336,-0.47402,8.776170774,0.36336,0.10598,0.3785,8.4,-0.58,8.42,8.79336,0.64598,8.817055645,0.36336,0.10598,0.3785,8.43,0.54,8.447277668
06/11/2020 23:30,8.46008,0.51044,8.475464742,0.55008,0.16044,0.573,7.91,0.35,7.917739576,8.41008,1.69044,8.578288466,0.55008,0.16044,0.573,7.86,1.53,8.007527708
07/11/2020 00:00,8.19184,-0.64738,8.217380571,0.35184,0.10262,0.3665,7.84,-0.75,7.875792024,8.21184,0.81262,8.251949312,0.35184,0.10262,0.3665,7.86,0.71,7.892002281
07/11/2020 00:30,8.48024,-0.68868,8.508157885,0.21024,0.06132,0.219,8.27,-0.75,8.303938824,8.51024,0.77132,8.54512255,0.21024,0.06132,0.219,8.3,0.71,8.330312119
07/11/2020 01:00,8.56072,-0.73604,8.592303638,0.15072,0.04396,0.157,8.41,-0.78,8.446093772,8.59072,0.78396,8.626416603,0.15072,0.04396,0.157,8.44,0.74,8.472378651
07/11/2020 01:30,8.4972,-0.7254,8.528107234,0.1872,0.0546,0.195,8.31,-0.78,8.346526224,8.5272,0.7946,8.564142047,0.1872,0.0546,0.195,8.34,0.74,8.372765374
07/11/2020 02:00,8.55448,-0.73786,8.586242802,0.14448,0.04214,0.1505,8.41,-0.78,8.446093772,8.58448,0.78214,8.620037114,0.14448,0.04214,0.1505,8.44,0.74,8.472378651
07/11/2020 02:30,8.76064,-0.73898,8.791752081,0.14064,0.04102,0.1465,8.62,-0.78,8.655218079,8.79064,0.78102,8.825267353,0.14064,0.04102,0.1465,8.65,0.74,8.681595475
07/11/2020 03:00,8.14456,-0.31742,8.150743098,0.45456,0.13258,0.4735,7.69,-0.45,7.703155198,8.17456,0.61258,8.197480433,0.45456,0.13258,0.4735,7.72,0.48,7.734907886
07/11/2020 03:30,8.01224,-0.29268,8.017583888,0.64224,0.18732,0.669,7.37,-0.48,7.385614396,8.05224,0.66732,8.079844367,0.64224,0.18732,0.669,7.41,0.48,7.425530284
07/11/2020 04:00,7.88912,-0.31484,7.895399838,0.66912,0.19516,0.697,7.22,-0.51,7.237990052,7.91912,0.67516,7.947848929,0.66912,0.19516,0.697,7.25,0.48,7.265872281
07/11/2020 04:30,7.85688,-0.43216,7.868756293,0.26688,0.07784,0.278,7.59,-0.51,7.60711509,7.87688,0.55784,7.896608386,0.26688,0.07784,0.278,7.61,0.48,7.62512295
07/11/2020 05:00,7.90336,-0.31652,7.909695582,0.66336,0.19348,0.691,7.24,-0.51,7.257940479,7.93336,0.67348,7.961895264,0.66336,0.19348,0.691,7.27,0.48,7.285828711
07/11/2020 05:30,8.0012,-0.3609,8.009335194,0.5112,0.1491,0.5325,7.49,-0.51,7.507343072,8.0412,0.6291,8.06577115,0.5112,0.1491,0.5325,7.53,0.48,7.545283295
07/11/2020 06:00,8.25664,-0.23848,8.260083341,0.65664,0.19152,0.684,7.6,-0.43,7.612154754,8.28664,0.60152,8.308443224,0.65664,0.19152,0.684,7.63,0.41,7.641007787
07/11/2020 06:30,8.71384,-0.63638,8.737046815,0.18384,0.05362,0.1915,8.53,-0.69,8.557861883,8.75384,0.72362,8.783697436,0.18384,0.05362,0.1915,8.57,0.67,8.596150301
07/11/2020 07:00,8.89184,-0.55238,8.908980988,0.23184,0.06762,0.2415,8.66,-0.62,8.682165628,8.92184,0.66762,8.946784084,0.23184,0.06762,0.2415,8.69,0.6,8.710688836
07/11/2020 07:30,9.27016,-0.52162,9.284823846,0.20016,0.05838,0.2085,9.07,-0.58,9.088525733,9.31016,0.61838,9.330673773,0.20016,0.05838,0.2085,9.11,0.56,9.127195626
07/11/2020 08:00,9.55176,-0.43282,9.561561183,0.16176,0.04718,0.1685,9.39,-0.48,9.402260367,9.60176,0.50718,9.615145691,0.16176,0.04718,0.1685,9.44,0.46,9.451200982
07/11/2020 08:30,9.32608,-0.05406,9.326236682,0.70608,0.20594,0.7355,8.62,-0.26,8.623920222,9.34608,0.95594,9.394840746,0.70608,0.20594,0.7355,8.64,0.75,8.672490992
07/11/2020 09:00,9.84736,-0.27702,9.851255709,0.62736,0.18298,0.6535,9.22,-0.46,9.231467922,9.87736,0.60298,9.895747847,0.62736,0.18298,0.6535,9.25,0.42,9.259530226
07/11/2020 09:30,9.86896,-0.23072,9.871656558,0.64896,0.18928,0.676,9.22,-0.42,9.229561203,9.89896,0.60928,9.917692837,0.64896,0.18928,0.676,9.25,0.42,9.259530226
07/11/2020 10:00,10.15976,-0.15882,10.16100128,0.68976,0.20118,0.7185,9.47,-0.36,9.476840191,10.18976,0.55118,10.2046562,0.68976,0.20118,0.7185,9.5,0.35,9.506445182
07/11/2020 10:30,10.16408,-0.05256,10.1642159,1.05408,0.30744,1.098,9.11,-0.36,9.117110288,10.19408,0.65744,10.21525792,1.05408,0.30744,1.098,9.14,0.35,9.146698858
07/11/2020 11:00,10.3496,-0.0422,10.34968603,1.0896,0.3178,1.135,9.26,-0.36,9.266995198,10.3796,0.6678,10.40106019,1.0896,0.3178,1.135,9.29,0.35,9.296590773
07/11/2020 11:30,10.38048,0.14764,10.38152988,1.74048,0.50764,1.813,8.64,-0.36,8.647496748,10.40048,0.85764,10.43578126,1.74048,0.50764,1.813,8.66,0.35,8.667069862
07/11/2020 12:00,10.0188,0.1909,10.02061856,1.8888,0.5509,1.9675,8.13,-0.36,8.137966576,10.0388,0.9009,10.07914313,1.8888,0.5509,1.9675,8.15,0.35,8.157511876
07/11/2020 12:30,9.87496,0.36478,9.881695171,2.48496,0.72478,2.5885,7.39,-0.36,7.39876341,9.89496,0.72478,9.921468614,2.48496,0.72478,2.5885,7.41,0,7.41
07/11/2020 13:00,9.92808,0.18194,9.929746958,1.85808,0.54194,1.9355,8.07,-0.36,8.078025749,9.94808,0.89194,9.987985415,1.85808,0.54194,1.9355,8.09,0.35,8.097567536
07/11/2020 13:30,9.60008,0.02794,9.600120658,1.33008,0.38794,1.3855,8.27,-0.36,8.277831842,9.63008,0.73794,9.658312288,1.33008,0.38794,1.3855,8.3,0.35,8.30737624
07/11/2020 14:00,9.72296,-0.24372,9.726014117,0.91296,0.26628,0.951,8.81,-0.51,8.824749288,9.76296,0.74628,9.791441252,0.91296,0.26628,0.951,8.85,0.48,8.86300739
07/11/2020 14:30,9.51488,-0.19566,9.516891522,1.45488,0.42434,1.5155,8.06,-0.62,8.083810982,9.54488,1.00434,9.597574332,1.45488,0.42434,1.5155,8.09,0.58,8.110764452
07/11/2020 15:00,8.8896,-0.3472,8.89637769,1.2096,0.3528,1.26,7.68,-0.7,7.71183506,8.9296,1.0028,8.985731133,1.2096,0.3528,1.26,7.72,0.65,7.747315664
07/11/2020 15:30,9.30528,-0.54096,9.32099102,0.54528,0.15904,0.568,8.76,-0.7,8.787923532,9.34528,0.80904,9.380234752,0.54528,0.15904,0.568,8.8,0.65,8.823973028
07/11/2020 16:00,9.46208,-0.56606,9.47899688,0.56208,0.16394,0.5855,8.9,-0.73,8.929888017,9.50208,0.85394,9.540374094,0.56208,0.16394,0.5855,8.94,0.69,8.96658798
07/11/2020 16:30,9.45304,-0.61828,9.473237852,0.38304,0.11172,0.399,9.07,-0.73,9.099329646,9.50304,0.80172,9.536798425,0.38304,0.11172,0.399,9.12,0.69,9.146064728
07/11/2020 17:00,10.21952,-0.22764,10.22205503,0.41952,0.12236,0.437,9.8,-0.35,9.806248008,10.24952,0.98236,10.29648928,0.41952,0.12236,0.437,9.83,0.86,9.867547821
07/11/2020 17:30,10.30928,-0.71146,10.33380034,0.50928,0.14854,0.5305,9.8,-0.86,9.837662324,10.33928,0.95854,10.38361738,0.50928,0.14854,0.5305,9.83,0.81,9.863315872
07/11/2020 18:00,10.21472,-0.72154,10.2401721,0.47472,0.13846,0.4945,9.74,-0.86,9.777893434,10.30472,0.94846,10.3482767,0.47472,0.13846,0.4945,9.83,0.81,9.863315872
07/11/2020 18:30,10.38768,-0.81276,10.41942775,0.36768,0.10724,0.383,10.02,-0.92,10.06214689,10.44768,0.96724,10.49235772,0.36768,0.10724,0.383,10.08,0.86,10.11661999
07/11/2020 19:00,9.90208,-0.25606,9.905390202,0.32208,0.09394,0.3355,9.58,-0.35,9.586391396,9.89208,1.89394,10.07175533,0.32208,0.09394,0.3355,9.57,1.8,9.737807762
07/11/2020 19:30,9.60512,-0.92684,9.64973381,0.28512,0.08316,0.297,9.32,-1.01,9.374566657,9.64512,1.04316,9.701367048,0.28512,0.08316,0.297,9.36,0.96,9.409101976
07/11/2020 20:00,9.25256,-0.89842,9.296075788,0.38256,0.11158,0.3985,8.87,-1.01,8.927317626,9.29256,1.11158,9.358807694,0.38256,0.11158,0.3985,8.91,1,8.965941111
07/11/2020 20:30,9.39568,-0.89876,9.438568334,0.17568,0.05124,0.183,9.22,-0.95,9.268813301,9.43568,0.95124,9.483507505,0.17568,0.05124,0.183,9.26,0.9,9.303633699
07/11/2020 21:00,8.79424,-0.83418,8.83371459,0.29424,0.08582,0.3065,8.5,-0.92,8.549643267,8.83424,0.98582,8.889074049,0.29424,0.08582,0.3065,8.54,0.9,8.587292938
07/11/2020 21:30,8.50632,-0.77524,8.54157345,0.49632,0.14476,0.517,8.01,-0.92,8.062660851,8.54632,1.00476,8.605180312,0.49632,0.14476,0.517,8.05,0.86,8.095807557
07/11/2020 22:00,8.56432,-0.97124,8.619215985,0.30432,0.08876,0.317,8.26,-1.06,8.327736787,8.59432,1.10876,8.665545857,0.30432,0.08876,0.317,8.29,1.02,8.352514591
07/11/2020 22:30,8.29328,-0.71696,8.324213164,0.35328,0.10304,0.368,7.94,-0.82,7.982230265,8.31328,1.33304,8.419478606,0.35328,0.10304,0.368,7.96,1.23,8.054470808
07/11/2020 23:00,7.92888,-0.84616,7.973902733,0.45888,0.13384,0.478,7.47,-0.98,7.534009557,7.95888,1.07384,8.030996401,0.45888,0.13384,0.478,7.5,0.94,7.558677133
07/11/2020 23:30,7.6756,-0.9192,7.730443972,0.5856,0.1708,0.61,7.09,-1.09,7.173297707,7.7056,1.2208,7.80170648,0.5856,0.1708,0.61,7.12,1.05,7.197006322
08/11/2020 00:00,7.79656,-0.98892,7.859027332,0.34656,0.10108,0.361,7.45,-1.09,7.529316038,7.81656,1.15108,7.900860421,0.34656,0.10108,0.361,7.47,1.05,7.543434231
08/11/2020 00:30,7.79496,-0.99772,7.858552449,0.14496,0.04228,0.151,7.65,-1.04,7.720369162,7.82496,1.03228,7.892756236,0.14496,0.04228,0.151,7.68,0.99,7.743545699
08/11/2020 01:00,7.84728,-0.98246,7.908541651,0.19728,0.05754,0.2055,7.65,-1.04,7.720369162,7.87728,1.04754,7.946626973,0.19728,0.05754,0.2055,7.68,0.99,7.743545699
08/11/2020 01:30,7.9884,-0.9938,8.049979689,0.1584,0.0462,0.165,7.83,-1.04,7.898765726,8.0084,1.0362,8.075158265,0.1584,0.0462,0.165,7.85,0.99,7.912180483
08/11/2020 02:00,7.55112,-0.89884,7.604428092,0.38112,0.11116,0.397,7.17,-1.01,7.24078725,7.58112,1.10116,7.6606745,0.38112,0.11116,0.397,7.2,0.99,7.267743804
08/11/2020 02:30,7.71784,-1.05688,7.789868394,0.14784,0.04312,0.154,7.57,-1.1,7.649503252,7.73784,1.09312,7.814670767,0.14784,0.04312,0.154,7.59,1.05,7.662284255
08/11/2020 03:00,7.52208,-1.21856,7.620142781,0.14208,0.04144,0.148,7.38,-1.26,7.486788364,7.55208,1.27144,7.658359615,0.14208,0.04144,0.148,7.41,1.23,7.511391349
08/11/2020 03:30,7.2976,-1.2082,7.396939435,0.1776,0.0518,0.185,7.12,-1.26,7.230629295,7.3176,1.2818,7.429016153,0.1776,0.0518,0.185,7.14,1.23,7.245170805
08/11/2020 04:00,7.39392,3.97656,8.395420323,0.43392,0.12656,0.452,6.96,3.85,7.95387327,7.07392,5.56656,9.001496231,0.43392,0.12656,0.452,6.64,5.44,8.583891891
08/11/2020 04:30,7.30736,5.53048,9.164263156,0.20736,0.06048,0.216,7.1,5.47,8.962750694,6.84736,6.92048,9.735470322,0.20736,0.06048,0.216,6.64,6.86,9.547209016
08/11/2020 05:00,7.6908,5.7619,9.60978128,0.2808,0.0819,0.2925,7.41,5.68,9.336514339,7.2508,6.7219,9.887266571,0.2808,0.0819,0.2925,6.97,6.64,9.626551823
08/11/2020 05:30,7.66864,0.72502,7.702836714,0.18864,0.05502,0.1965,7.48,0.67,7.509946737,7.63864,1.67502,7.820135104,0.18864,0.05502,0.1965,7.45,1.62,7.624099947
08/11/2020 06:00,7.40552,-0.44714,7.419006716,0.21552,0.06286,0.2245,7.19,-0.51,7.208064928,7.43552,0.56286,7.456793483,0.21552,0.06286,0.2245,7.22,0.5,7.237292311
08/11/2020 06:30,7.68264,-0.58298,7.704727318,0.33264,0.09702,0.3465,7.35,-0.68,7.381388758,7.71264,0.75702,7.749702901,0.33264,0.09702,0.3465,7.38,0.66,7.409453421
08/11/2020 07:00,8.15928,-0.61896,8.182723361,0.20928,0.06104,0.218,7.95,-0.68,7.979028763,8.18928,0.75104,8.22364688,0.20928,0.06104,0.218,7.98,0.69,8.009775278
08/11/2020 07:30,8.28368,-0.63226,8.307773893,0.16368,0.04774,0.1705,8.12,-0.68,8.14842316,8.32368,0.73774,8.356309535,0.16368,0.04774,0.1705,8.16,0.69,8.189120832
08/11/2020 08:00,8.29376,-0.19932,8.296154736,0.17376,0.05068,0.181,8.12,-0.25,8.123847611,8.25376,1.13068,8.330845779,0.17376,0.05068,0.181,8.08,1.08,8.151858684
08/11/2020 08:30,8.43448,-0.19036,8.436627869,0.44448,0.12964,0.463,7.99,-0.32,7.996405442,8.46448,0.66964,8.490926887,0.44448,0.12964,0.463,8.02,0.54,8.038158993
08/11/2020 09:00,8.46216,-0.72812,8.493427494,0.69216,0.20188,0.721,7.77,-0.93,7.825458453,8.49216,1.09188,8.562066538,0.69216,0.20188,0.721,7.8,0.89,7.850611441
08/11/2020 09:30,8.78368,-0.60726,8.804646447,0.76368,0.22274,0.7955,8.02,-0.83,8.062834489,8.81368,1.00274,8.870537901,0.76368,0.22274,0.7955,8.05,0.78,8.087700538
08/11/2020 10:00,9.12048,-0.42986,9.130604309,0.72048,0.21014,0.7505,8.4,-0.64,8.424345672,9.15048,0.81014,9.186272968,0.72048,0.21014,0.7505,8.43,0.6,8.45132534
08/11/2020 10:30,9.35784,-0.50188,9.371288759,0.74784,0.21812,0.779,8.61,-0.72,8.640052083,9.39784,0.89812,9.440657615,0.74784,0.21812,0.779,8.65,0.68,8.676687156
08/11/2020 11:00,9.558,-0.461,9.569110983,0.888,0.259,0.925,8.67,-0.72,8.699844826,9.598,0.939,9.643823153,0.888,0.259,0.925,8.71,0.68,8.736503877
08/11/2020 11:30,9.57272,-0.56754,9.589529178,0.52272,0.15246,0.5445,9.05,-0.72,9.078595706,9.62272,0.83246,9.658660873,0.52272,0.15246,0.5445,9.1,0.68,9.125371225
08/11/2020 12:00,9.71424,-0.54418,9.729470214,0.77424,0.22582,0.8065,8.94,-0.77,8.973098684,9.76424,0.94582,9.809941807,0.77424,0.22582,0.8065,8.99,0.72,9.018785949
08/11/2020 12:30,9.86216,-0.43812,9.8718868,0.45216,0.13188,0.471,9.41,-0.57,9.427247743,9.90216,0.65188,9.923594117,0.45216,0.13188,0.471,9.45,0.52,9.464296065
08/11/2020 13:00,9.80696,-0.42422,9.816130961,0.39696,0.11578,0.4135,9.41,-0.54,9.42548142,9.84696,0.59578,9.864967058,0.39696,0.11578,0.4135,9.45,0.48,9.462182623
08/11/2020 13:30,14.28328,-0.41946,14.28943786,0.41328,0.12054,0.4305,13.87,-0.54,13.88050792,14.32328,0.64054,14.33759539,0.41328,0.12054,0.4305,13.91,0.52,13.91971623
08/11/2020 14:00,9.65256,-0.37592,9.659877349,0.56256,0.16408,0.586,9.09,-0.54,9.106025478,9.69256,0.68408,9.716670459,0.56256,0.16408,0.586,9.13,0.52,9.144796335
08/11/2020 14:30,9.6036,-0.4302,9.613230726,0.5136,0.1498,0.535,9.09,-0.58,9.108485055,9.6436,0.6698,9.666832625,0.5136,0.1498,0.535,9.13,0.52,9.144796335
08/11/2020 15:00,9.6412,-0.4084,9.649846009,0.4512,0.1316,0.47,9.19,-0.54,9.2058514,9.6912,0.6216,9.711114457,0.4512,0.1316,0.47,9.24,0.49,9.252983303
08/11/2020 15:30,9.76,-0.4175,9.768925542,0.42,0.1225,0.4375,9.34,-0.54,9.355597255,9.8,0.6125,9.819121969,0.42,0.1225,0.4375,9.38,0.49,9.392789788
08/11/2020 16:00,9.64272,-0.31754,9.647946966,0.76272,0.22246,0.7945,8.88,-0.54,8.896403768,9.69272,0.71246,9.718869289,0.76272,0.22246,0.7945,8.93,0.49,8.943433345
08/11/2020 16:30,10.04056,-0.40192,10.04860114,0.37056,0.10808,0.386,9.67,-0.51,9.683439472,10.08056,0.56808,10.09655411,0.37056,0.10808,0.386,9.71,0.46,9.720889877
08/11/2020 17:00,10.4796,3.4453,11.03141461,0.6696,0.1953,0.6975,9.81,3.25,10.33434081,10.3796,5.9553,11.96669103,0.6696,0.1953,0.6975,9.71,5.76,11.28989371
08/11/2020 17:30,10.8116,5.3988,12.0846074,0.6816,0.1988,0.71,10.13,5.2,11.38669838,10.3916,6.1888,12.09489959,0.6816,0.1988,0.71,9.71,5.99,11.40895263
08/11/2020 18:00,10.9068,-0.5001,10.9182593,0.1368,0.0399,0.1425,10.77,-0.54,10.78352911,10.9668,0.5299,10.97959454,0.1368,0.0399,0.1425,10.83,0.49,10.84107928
08/11/2020 18:30,10.35304,-0.52828,10.36650939,0.14304,0.04172,0.149,10.21,-0.57,10.22589849,10.39304,0.56172,10.40820877,0.14304,0.04172,0.149,10.25,0.52,10.26318177
08/11/2020 19:00,9.93968,-0.57176,9.956111088,0.19968,0.05824,0.208,9.74,-0.63,9.760353477,9.98968,0.63824,10.01004779,0.19968,0.05824,0.208,9.79,0.58,9.807165748
08/11/2020 19:30,9.6724,-0.6368,9.693339775,0.1824,0.0532,0.19,9.49,-0.69,9.515051235,9.7124,0.6932,9.737106346,0.1824,0.0532,0.19,9.53,0.64,9.551465856
08/11/2020 20:00,9.50416,-0.60712,9.523531488,0.28416,0.08288,0.296,9.22,-0.69,9.245782822,9.54416,0.72288,9.571496518,0.28416,0.08288,0.296,9.26,0.64,9.282090282
08/11/2020 20:30,9.15792,-0.61394,9.178475966,0.39792,0.11606,0.4145,8.76,-0.73,8.790364043,9.19792,0.79606,9.232304363,0.39792,0.11606,0.4145,8.8,0.68,8.826233625
08/11/2020 21:00,9.23592,-0.47244,9.24799534,0.26592,0.07756,0.277,8.97,-0.55,8.986845943,9.27592,0.58756,9.294510132,0.26592,0.07756,0.277,9.01,0.51,9.024422419
08/11/2020 21:30,8.97088,-0.25016,8.974367276,0.65088,0.18984,0.678,8.32,-0.44,8.331626492,9.02088,0.61984,9.042150054,0.65088,0.18984,0.678,8.37,0.43,8.381038122
08/11/2020 22:00,8.88592,-0.37994,8.894038939,0.20592,0.06006,0.2145,8.68,-0.44,8.691144919,8.92592,0.49006,8.939362765,0.20592,0.06006,0.2145,8.72,0.43,8.730595627
08/11/2020 22:30,8.52024,4.95382,9.855699988,0.39024,0.11382,0.4065,8.13,4.84,9.461633051,8.36024,6.42382,10.54320047,0.39024,0.11382,0.4065,7.97,6.31,10.16548081
08/11/2020 23:00,8.50256,-0.31842,8.508520309,0.14256,0.04158,0.1485,8.36,-0.36,8.367747606,8.54256,0.39158,8.551530053,0.14256,0.04158,0.1485,8.4,0.35,8.407288505
08/11/2020 23:30,8.15032,-0.31324,8.156337131,0.16032,0.04676,0.167,7.99,-0.36,7.998106026,8.19032,0.39676,8.199924402,0.16032,0.04676,0.167,8.03,0.35,8.037624027
09/11/2020 00:00,7.8648,-0.2536,7.868887596,0.3648,0.1064,0.38,7.5,-0.36,7.508635029,7.8948,0.4564,7.907981285,0.3648,0.1064,0.38,7.53,0.35,7.538129742
09/11/2020 00:30,7.80424,-0.20418,7.806910493,0.53424,0.15582,0.5565,7.27,-0.36,7.278907885,7.84424,0.50582,7.860531474,0.53424,0.15582,0.5565,7.31,0.35,7.318374136
09/11/2020 01:00,7.9992,-0.2144,8.002072731,0.4992,0.1456,0.52,7.5,-0.36,7.508635029,8.0292,0.4956,8.044480841,0.4992,0.1456,0.52,7.53,0.35,7.538129742
09/11/2020 01:30,7.87344,-0.23358,7.876904027,0.43344,0.12642,0.4515,7.44,-0.36,7.448704585,7.90344,0.47642,7.917786297,0.43344,0.12642,0.4515,7.47,0.35,7.478194969
09/11/2020 02:00,7.8372,-0.3054,7.843148156,0.1872,0.0546,0.195,7.65,-0.36,7.658465904,7.8572,0.4046,7.867610374,0.1872,0.0546,0.195,7.67,0.35,7.677981506
09/11/2020 02:30,7.74,-0.295,7.74561973,0.36,0.105,0.375,7.38,-0.4,7.390832159,7.77,0.455,7.783310671,0.36,0.105,0.375,7.41,0.35,7.418261252
09/11/2020 03:00,8.0072,-0.2854,8.01228463,0.1872,0.0546,0.195,7.82,-0.34,7.827387815,8.0372,0.2946,8.042597404,0.1872,0.0546,0.195,7.85,0.24,7.853667933
09/11/2020 03:30,7.67976,0.52618,7.697764549,0.32976,0.09618,0.3435,7.35,0.43,7.362567487,7.70976,-0.33382,7.716983546,0.32976,0.09618,0.3435,7.38,-0.43,7.392516486
09/11/2020 04:00,8.06088,0.39984,8.070790445,0.17088,0.04984,0.178,7.89,0.35,7.897759176,8.09088,-0.30016,8.096445838,0.17088,0.04984,0.178,7.92,-0.35,7.927729814
09/11/2020 04:30,7.71704,0.04872,7.71719379,0.16704,0.04872,0.174,7.55,0,7.55,7.74704,-0.30128,7.75289613,0.16704,0.04872,0.174,7.58,-0.35,7.588076173
09/11/2020 05:00,8.15584,0.38962,8.165141141,0.13584,0.03962,0.1415,8.02,0.35,8.027633524,8.18584,-0.31038,8.191722179,0.13584,0.03962,0.1415,8.05,-0.35,8.057605103
09/11/2020 05:30,7.97512,0.48566,7.989893907,0.46512,0.13566,0.4845,7.51,0.35,7.518151369,8.00512,-0.21434,8.007989002,0.46512,0.13566,0.4845,7.54,-0.35,7.548118971
09/11/2020 06:00,8.68248,0.07364,8.682792281,0.25248,0.07364,0.263,8.43,0,8.43,8.71248,0.07364,8.712791206,0.25248,0.07364,0.263,8.46,0,8.46
