Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/11/2020 06:30,9.9088,0.7734,9.938936814,0.1488,0.0434,0.155,9.76,0.73,9.78726213,9.9288,-0.1966,9.930746246,0.1488,0.0434,0.155,9.78,-0.24,9.782944342
09/11/2020 07:00,10.01976,0.60118,10.03777903,0.44976,0.13118,0.4685,9.57,0.47,9.581534324,10.04976,-0.37882,10.05689717,0.44976,0.13118,0.4685,9.6,-0.51,9.61353733
09/11/2020 07:30,10.91368,1.03524,10.96266998,0.46368,0.13524,0.483,10.45,0.9,10.48868438,10.95368,-0.81476,10.98394007,0.46368,0.13524,0.483,10.49,-0.95,10.53292932
09/11/2020 08:00,11.18024,1.18882,11.24326729,0.27024,0.07882,0.2815,10.91,1.11,10.96632117,11.23024,-1.08118,11.28216471,0.27024,0.07882,0.2815,10.96,-1.16,11.0212159
09/11/2020 08:30,11.53208,1.29144,11.60416677,0.62208,0.18144,0.648,10.91,1.11,10.96632117,11.53208,-0.97856,11.57352361,0.62208,0.18144,0.648,10.91,-1.16,10.97149488
09/11/2020 09:00,11.51288,1.21584,11.57690256,0.60288,0.17584,0.628,10.91,1.04,10.9594571,11.51288,-0.91416,11.54911661,0.60288,0.17584,0.628,10.91,-1.09,10.96431484
09/11/2020 09:30,11.62816,1.06988,11.67727486,0.54816,0.15988,0.571,11.08,0.91,11.11730633,11.67816,-0.81012,11.7062255,0.54816,0.15988,0.571,11.13,-0.97,11.17218868
09/11/2020 10:00,11.8064,1.1252,11.85989696,0.5664,0.1652,0.59,11.24,0.96,11.28092195,11.8464,-0.8548,11.87719984,0.5664,0.1652,0.59,11.28,-1.02,11.32602313
09/11/2020 10:30,11.98248,1.18114,12.04055309,0.55248,0.16114,0.5755,11.43,1.02,11.47542156,12.03248,-0.91886,12.06751336,0.55248,0.16114,0.5755,11.48,-1.08,11.53068949
09/11/2020 11:00,12.15712,1.25666,12.22189679,0.53712,0.15666,0.5595,11.62,1.1,11.67194928,12.19712,-1.00334,12.238318,0.53712,0.15666,0.5595,11.66,-1.16,11.71755947
09/11/2020 11:30,12.16336,1.32848,12.2356931,0.54336,0.15848,0.566,11.62,1.17,11.67875421,12.20336,-1.06152,12.24944162,0.54336,0.15848,0.566,11.66,-1.22,11.72365131
09/11/2020 12:00,12.16528,1.46904,12.25365725,0.54528,0.15904,0.568,11.62,1.31,11.69360937,12.20528,-1.20096,12.26422296,0.54528,0.15904,0.568,11.66,-1.36,11.73904596
09/11/2020 12:30,12.03536,1.69698,12.1544079,0.67536,0.19698,0.7035,11.36,1.5,11.45860375,12.07536,-1.36302,12.15204274,0.67536,0.19698,0.7035,11.4,-1.56,11.50624178
09/11/2020 13:00,12.16136,1.65498,12.27345248,0.53136,0.15498,0.5535,11.63,1.5,11.72633361,12.20136,-1.37502,12.27859381,0.53136,0.15498,0.5535,11.67,-1.53,11.76986831
09/11/2020 13:30,12.1104,1.8197,12.24635032,0.8904,0.2597,0.9275,11.22,1.56,11.32793008,12.1604,-1.3603,12.23624715,0.8904,0.2597,0.9275,11.27,-1.62,11.38583769
09/11/2020 14:00,12.0356,1.6558,12.14896461,0.4656,0.1358,0.485,11.57,1.52,11.66941729,12.0756,-1.4442,12.16165404,0.4656,0.1358,0.485,11.61,-1.58,11.71701754
09/11/2020 14:30,11.83576,1.34418,11.9118443,0.42576,0.12418,0.4435,11.41,1.22,11.47503813,11.88576,-1.14582,11.94086237,0.42576,0.12418,0.4435,11.46,-1.27,11.53015611
09/11/2020 15:00,12.19912,1.20016,12.25801423,0.30912,0.09016,0.322,11.89,1.11,11.94170005,12.23912,-1.07984,12.28666402,0.30912,0.09016,0.322,11.93,-1.17,11.98723488
09/11/2020 15:30,11.78528,1.26904,11.85340825,0.30528,0.08904,0.318,11.48,1.18,11.54048526,11.83528,-1.14096,11.89014896,0.30528,0.08904,0.318,11.53,-1.23,11.59542151
09/11/2020 16:00,11.82808,1.24944,11.89388821,0.47808,0.13944,0.498,11.35,1.11,11.40414837,11.87808,-1.02056,11.92184244,0.47808,0.13944,0.498,11.4,-1.16,11.45886556
09/11/2020 16:30,12.19832,1.05826,12.2441384,0.26832,0.07826,0.2795,11.93,0.98,11.97018379,12.24832,-0.95174,12.28524122,0.26832,0.07826,0.2795,11.98,-1.03,12.02419644
09/11/2020 17:00,12.80504,0.98522,12.8428855,0.15504,0.04522,0.1615,12.65,0.94,12.68487682,12.86504,-0.94478,12.89968463,0.15504,0.04522,0.1615,12.71,-0.99,12.74849795
09/11/2020 17:30,12.48184,1.06012,12.52677868,0.17184,0.05012,0.179,12.31,1.01,12.3513643,12.54184,-1.00988,12.58243252,0.17184,0.05012,0.179,12.37,-1.06,12.41533326
09/11/2020 18:00,12.17584,0.79962,12.20206834,0.13584,0.03962,0.1415,12.04,0.76,12.06396286,12.23584,-0.78038,12.26070037,0.13584,0.03962,0.1415,12.1,-0.82,12.1277533
09/11/2020 18:30,11.98392,0.58906,11.99838865,0.13392,0.03906,0.1395,11.85,0.55,11.86275685,12.04392,-0.56094,12.05697568,0.13392,0.03906,0.1395,11.91,-0.6,11.92510377
09/11/2020 19:00,11.59896,0.52928,11.61102969,0.16896,0.04928,0.176,11.43,0.48,11.4400743,11.64896,-0.46072,11.65806725,0.16896,0.04928,0.176,11.48,-0.51,11.49132281
09/11/2020 19:30,11.3404,0.4372,11.34882443,0.2304,0.0672,0.24,11.11,0.37,11.11615941,11.3904,-0.3328,11.39526077,0.2304,0.0672,0.24,11.16,-0.4,11.16716616
09/11/2020 20:00,10.73872,0.46296,10.74869477,0.31872,0.09296,0.332,10.42,0.37,10.42656703,10.77872,-0.27704,10.78227972,0.31872,0.09296,0.332,10.46,-0.37,10.46654193
09/11/2020 20:30,10.35904,0.54472,10.3733519,0.59904,0.17472,0.624,9.76,0.37,9.767010802,10.40904,-0.22528,10.41147755,0.59904,0.17472,0.624,9.81,-0.4,9.818151557
09/11/2020 21:00,10.29904,0.43972,10.3084227,0.23904,0.06972,0.249,10.06,0.37,10.06680188,10.33904,-0.33028,10.34431404,0.23904,0.06972,0.249,10.1,-0.4,10.10791769
09/11/2020 21:30,10.00632,0.37226,10.0132421,0.31632,0.09226,0.3295,9.69,0.28,9.694044564,10.04632,-0.25774,10.04962564,0.31632,0.09226,0.3295,9.73,-0.35,9.736292929
09/11/2020 22:00,9.99168,0.04424,9.99177794,0.15168,0.04424,0.158,9.84,0,9.84,10.02168,0.04424,10.02177765,0.15168,0.04424,0.158,9.87,0,9.87
09/11/2020 22:30,9.1868,0.1624,9.188235304,0.5568,0.1624,0.58,8.63,0,8.63,9.2168,0.1624,9.218230633,0.5568,0.1624,0.58,8.66,0,8.66
09/11/2020 23:00,8.93704,-0.23128,8.940032125,0.40704,0.11872,0.424,8.53,-0.35,8.53717752,8.96704,0.46872,8.979281976,0.40704,0.11872,0.424,8.56,0.35,8.567152386
09/11/2020 23:30,8.84104,0.09072,8.841505437,0.31104,0.09072,0.324,8.53,0,8.53,8.87104,0.09072,8.871503863,0.31104,0.09072,0.324,8.56,0,8.56
10/11/2020 00:00,8.62184,0.10512,8.622480803,0.53184,0.15512,0.554,8.09,-0.05,8.09015451,8.65184,-0.21488,8.654508005,0.53184,0.15512,0.554,8.12,-0.37,8.128425432
10/11/2020 00:30,8.68424,0.17332,8.685969387,0.59424,0.17332,0.619,8.09,0,8.09,8.71424,0.17332,8.715963435,0.59424,0.17332,0.619,8.12,0,8.12
10/11/2020 01:00,8.6396,-0.1897,8.641682374,0.5496,0.1603,0.5725,8.09,-0.35,8.097567536,8.6696,0.1603,8.671081839,0.5496,0.1603,0.5725,8.12,0,8.12
10/11/2020 01:30,8.87384,-0.31388,8.87938945,0.12384,0.03612,0.129,8.75,-0.35,8.756997202,8.90384,0.38612,8.912208222,0.12384,0.03612,0.129,8.78,0.35,8.786973313
10/11/2020 02:00,9.05576,2.92668,9.516945151,0.12576,0.03668,0.131,8.93,2.89,9.386000213,9.06576,3.46668,9.70597108,0.12576,0.03668,0.131,8.94,3.43,9.575411218
10/11/2020 02:30,8.45744,-0.23408,8.460678743,0.39744,0.11592,0.414,8.06,-0.35,8.067595677,8.48744,0.11592,8.488231571,0.39744,0.11592,0.414,8.09,0,8.09
10/11/2020 03:00,8.53152,0.05586,8.531702869,0.19152,0.05586,0.1995,8.34,0,8.34,8.57152,0.05586,8.571702016,0.19152,0.05586,0.1995,8.38,0,8.38
10/11/2020 03:30,8.31856,-0.26292,8.322713944,0.29856,0.08708,0.311,8.02,-0.35,8.027633524,8.33856,0.08708,8.339014678,0.29856,0.08708,0.311,8.04,0,8.04
10/11/2020 04:00,8.22344,-0.31108,8.229321734,0.13344,0.03892,0.139,8.09,-0.35,8.097567536,8.24344,0.03892,8.243531877,0.13344,0.03892,0.139,8.11,0,8.11
10/11/2020 04:30,8.1692,-0.1694,8.170956186,0.6192,0.1806,0.645,7.55,-0.35,7.558108229,8.1892,0.1806,8.191191183,0.6192,0.1806,0.645,7.57,0,7.57
10/11/2020 05:00,8.33824,-0.29218,8.343357565,0.19824,0.05782,0.2065,8.14,-0.35,8.147521095,8.36824,0.05782,8.36843975,0.19824,0.05782,0.2065,8.17,0,8.17
10/11/2020 05:30,8.47984,-0.19088,8.481988069,0.33984,0.09912,0.354,8.14,-0.29,8.14516421,8.45984,0.09912,8.460420651,0.33984,0.09912,0.354,8.12,0,8.12
10/11/2020 06:00,9.17224,5.67732,10.78711959,0.16224,0.04732,0.169,9.01,5.63,10.6243588,9.13224,5.19732,10.50761355,0.16224,0.04732,0.169,8.97,5.15,10.34327801
10/11/2020 06:30,10.04544,0.45242,10.05562274,0.14544,0.04242,0.1515,9.9,0.41,9.908486262,10.08544,-0.38758,10.09288454,0.14544,0.04242,0.1515,9.94,-0.43,9.949296458
10/11/2020 07:00,10.18832,0.40326,10.19629752,0.14832,0.04326,0.1545,10.04,0.36,10.04645211,10.21832,-0.32674,10.22354257,0.14832,0.04326,0.1545,10.07,-0.37,10.07679513
10/11/2020 07:30,11.14072,0.51396,11.15256908,0.15072,0.04396,0.157,10.99,0.47,11.00004545,11.18072,-0.46604,11.19042863,0.15072,0.04396,0.157,11.03,-0.51,11.04178428
10/11/2020 08:00,11.2108,0.7069,11.23306478,0.1608,0.0469,0.1675,11.05,0.66,11.06969286,11.2508,-0.6631,11.27032396,0.1608,0.0469,0.1675,11.09,-0.71,11.11270444
10/11/2020 08:30,11.61568,1.09624,11.66729463,0.29568,0.08624,0.308,11.32,1.01,11.3649681,11.67568,-0.98376,11.71705113,0.29568,0.08624,0.308,11.38,-1.07,11.43019247
10/11/2020 09:00,11.57264,1.28452,11.64371024,0.63264,0.18452,0.659,10.94,1.1,10.99516257,11.62264,-0.97548,11.66350384,0.63264,0.18452,0.659,10.99,-1.16,11.05104972
10/11/2020 09:30,12.10216,1.19688,12.16120053,0.33216,0.09688,0.346,11.77,1.1,11.82129012,12.14216,-1.06312,12.18861246,0.33216,0.09688,0.346,11.81,-1.16,11.86683193
10/11/2020 10:00,12.26392,1.31906,12.33465253,0.37392,0.10906,0.3895,11.89,1.21,11.95140996,12.30392,-1.16094,12.35856905,0.37392,0.10906,0.3895,11.93,-1.27,11.99740805
10/11/2020 10:30,12.24408,1.30994,12.31395297,0.51408,0.14994,0.5355,11.73,1.16,11.78721765,12.28408,-1.07006,12.33059811,0.51408,0.14994,0.5355,11.77,-1.22,11.83305962
10/11/2020 11:00,12.29248,1.39864,12.37179285,0.61248,0.17864,0.638,11.68,1.22,11.74354291,12.33248,-1.10136,12.38156116,0.61248,0.17864,0.638,11.72,-1.28,11.78969041
10/11/2020 11:30,12.1916,1.3838,12.26988235,0.8016,0.2338,0.835,11.39,1.15,11.44790811,12.2316,-0.9662,12.26970175,0.8016,0.2338,0.835,11.43,-1.2,11.4928195
10/11/2020 12:00,12.294,1.4845,12.38330232,1.044,0.3045,1.0875,11.25,1.18,11.31171517,12.324,-0.9355,12.35945534,1.044,0.3045,1.0875,11.28,-1.24,11.34795136
10/11/2020 12:30,11.9524,1.5132,12.04780644,1.1424,0.3332,1.19,10.81,1.18,10.87421262,11.9924,-0.9068,12.02663477,1.1424,0.3332,1.19,10.85,-1.24,10.92062727
10/11/2020 13:00,11.99488,1.42934,12.07974168,0.85488,0.24934,0.8905,11.14,1.18,11.20232119,12.04488,-0.99066,12.08555094,0.85488,0.24934,0.8905,11.19,-1.24,11.25849457
10/11/2020 13:30,12.04096,1.39278,12.12124391,0.90096,0.26278,0.9385,11.14,1.13,11.19716482,12.09096,-0.92722,12.12646076,0.90096,0.26278,0.9385,11.19,-1.19,11.25309735
10/11/2020 14:00,12.01208,1.29394,12.08157054,1.04208,0.30394,1.0855,10.97,0.99,11.01458124,12.05208,-0.73606,12.07453588,1.04208,0.30394,1.0855,11.01,-1.04,11.0590099
10/11/2020 14:30,11.718,1.3865,11.79974179,1.668,0.4865,1.7375,10.05,0.9,10.09021804,11.748,-0.4635,11.7571398,1.668,0.4865,1.7375,10.08,-0.95,10.1246679
10/11/2020 15:00,11.56176,1.17968,11.62178726,1.30176,0.37968,1.356,10.26,0.8,10.29114182,11.61176,-0.47032,11.62128096,1.30176,0.37968,1.356,10.31,-0.85,10.34497946
10/11/2020 15:30,11.67416,0.91038,11.70960304,0.58416,0.17038,0.6085,11.09,0.74,11.11466149,11.71416,-0.61962,11.73053594,0.58416,0.17038,0.6085,11.13,-0.79,11.15800161
10/11/2020 16:00,11.56816,0.95238,11.60729742,0.72816,0.21238,0.7585,10.84,0.74,10.86522894,11.60816,-0.57762,11.62252225,0.72816,0.21238,0.7585,10.88,-0.79,10.90864336
10/11/2020 16:30,12.11224,0.82232,12.14012224,0.28224,0.08232,0.294,11.83,0.74,11.85312195,12.16224,-0.70768,12.18281137,0.28224,0.08232,0.294,11.88,-0.79,11.90623786
10/11/2020 17:00,13.26392,2.35906,13.47207252,0.13392,0.03906,0.1395,13.13,2.32,13.33339042,13.17392,0.71906,13.1935293,0.13392,0.03906,0.1395,13.04,0.68,13.05771802
10/11/2020 17:30,13.562,7.1585,15.33531761,0.132,0.0385,0.1375,13.43,7.12,15.20063486,12.982,5.7585,14.20185362,0.132,0.0385,0.1375,12.85,5.72,14.06559277
10/11/2020 18:00,13.13248,2.61864,13.39101588,0.13248,0.03864,0.138,13,2.58,13.25354292,12.98248,1.52864,13.07216613,0.13248,0.03864,0.138,12.85,1.49,12.93609678
10/11/2020 18:30,12.4044,0.6592,12.4219034,0.1344,0.0392,0.14,12.27,0.62,12.28565424,12.4644,-0.6308,12.4803516,0.1344,0.0392,0.14,12.33,-0.67,12.34819015
10/11/2020 19:00,11.90408,0.55494,11.91700797,0.15408,0.04494,0.1605,11.75,0.51,11.76106288,11.95408,-0.51506,11.96517093,0.15408,0.04494,0.1605,11.8,-0.56,11.81328066
10/11/2020 19:30,11.39256,0.56908,11.40676446,0.44256,0.12908,0.461,10.95,0.44,10.95883662,11.45256,-0.36092,11.45824567,0.44256,0.12908,0.461,11.01,-0.49,11.02089833
10/11/2020 20:00,11.2288,0.5759,11.24355861,0.5688,0.1659,0.5925,10.66,0.41,10.6678817,11.2688,-0.2741,11.27213308,0.5688,0.1659,0.5925,10.7,-0.44,10.70904291
10/11/2020 20:30,11.01904,0.65472,11.03847366,0.35904,0.10472,0.374,10.66,0.55,10.67417913,11.05904,-0.49528,11.07012502,0.35904,0.10472,0.374,10.7,-0.6,10.71680923
10/11/2020 21:00,10.67176,0.45218,10.68133551,0.28176,0.08218,0.2935,10.39,0.37,10.39658598,10.71176,-0.29782,10.71589936,0.28176,0.08218,0.2935,10.43,-0.38,10.43692004
10/11/2020 21:30,10.1976,0.4568,10.20782602,0.2976,0.0868,0.31,9.9,0.37,9.906911729,10.2376,-0.2632,10.24098277,0.2976,0.0868,0.31,9.94,-0.35,9.946160063
10/11/2020 22:00,10.11824,0.04032,10.11832033,0.13824,0.04032,0.144,9.98,0,9.98,10.15824,0.04032,10.15832002,0.13824,0.04032,0.144,10.02,0,10.02
10/11/2020 22:30,9.40808,0.08694,9.408481697,0.29808,0.08694,0.3105,9.11,0,9.11,9.43808,0.08694,9.438480421,0.29808,0.08694,0.3105,9.14,0,9.14
10/11/2020 23:00,9.06688,0.42534,9.076851164,0.80688,0.23534,0.8405,8.26,0.19,8.262184941,9.09688,-0.01466,9.096891813,0.80688,0.23534,0.8405,8.29,-0.25,8.293768745
10/11/2020 23:30,8.9492,-0.2144,8.95176787,0.4992,0.1456,0.52,8.45,-0.36,8.457665162,8.9692,0.4856,8.982335776,0.4992,0.1456,0.52,8.47,0.34,8.476821338
11/11/2020 00:00,9.07736,0.04298,9.077461752,0.14736,0.04298,0.1535,8.93,0,8.93,9.10736,0.04298,9.107461416,0.14736,0.04298,0.1535,8.96,0,8.96
11/11/2020 00:30,8.89088,0.10234,8.891468982,0.35088,0.10234,0.3655,8.54,0,8.54,8.92088,-0.24766,8.924317086,0.35088,0.10234,0.3655,8.57,-0.35,8.577144047
11/11/2020 01:00,9.12112,-0.29134,9.125771696,0.20112,0.05866,0.2095,8.92,-0.35,8.926863951,9.15112,0.40866,9.160240185,0.20112,0.05866,0.2095,8.95,0.35,8.956840961
11/11/2020 01:30,9.39968,-0.30926,9.404766124,0.13968,0.04074,0.1455,9.26,-0.35,9.26661211,9.42968,0.04074,9.429768006,0.13968,0.04074,0.1455,9.29,0,9.29
11/11/2020 02:00,8.7656,-0.3017,8.770790515,0.1656,0.0483,0.1725,8.6,-0.35,8.607119146,8.7856,0.0483,8.785732767,0.1656,0.0483,0.1725,8.62,0,8.62
11/11/2020 02:30,8.7548,-0.1886,8.756831219,0.7248,0.2114,0.755,8.03,-0.4,8.039956468,8.7848,0.5814,8.80401823,0.7248,0.2114,0.755,8.06,0.37,8.068488086
11/11/2020 03:00,9.00784,-0.42688,9.017949213,0.14784,0.04312,0.154,8.86,-0.47,8.872457382,9.03784,0.47312,9.050215158,0.14784,0.04312,0.154,8.89,0.43,8.90039325
11/11/2020 03:30,8.35984,-0.35338,8.367305555,0.39984,0.11662,0.4165,7.96,-0.47,7.973863555,8.38984,0.54662,8.407628004,0.39984,0.11662,0.4165,7.99,0.43,8.001562347
11/11/2020 04:00,8.21152,-0.48664,8.225927255,0.25152,0.07336,0.262,7.96,-0.56,7.979674179,8.24152,0.59336,8.262852292,0.25152,0.07336,0.262,7.99,0.52,8.006903272
11/11/2020 04:30,8.25576,-0.34332,8.262895485,0.84576,0.24668,0.881,7.41,-0.59,7.433451419,8.27576,0.79668,8.314018439,0.84576,0.24668,0.881,7.43,0.55,7.450328852
11/11/2020 05:00,8.3536,-0.4952,8.368264814,0.1536,0.0448,0.16,8.2,-0.54,8.217761252,8.3836,0.5448,8.401282997,0.1536,0.0448,0.16,8.23,0.5,8.245174346
11/11/2020 05:30,8.41368,-0.24226,8.417167044,0.64368,0.18774,0.6705,7.77,-0.43,7.781889231,8.44368,0.63774,8.467729581,0.64368,0.18774,0.6705,7.8,0.45,7.812969986
11/11/2020 06:00,9.03136,3.89748,9.836453314,0.23136,0.06748,0.241,8.8,3.83,9.597338173,9.01136,2.98748,9.493663455,0.23136,0.06748,0.241,8.78,2.92,9.252826595
11/11/2020 06:30,9.76664,1.55902,9.890288178,0.47664,0.13902,0.4965,9.29,1.42,9.397898701,9.78664,1.14902,9.853860637,0.47664,0.13902,0.4965,9.31,1.01,9.364624926
11/11/2020 07:00,10.52288,0.54834,10.53715712,0.30288,0.08834,0.3155,10.22,0.46,10.23034701,10.56288,-0.41166,10.57089863,0.30288,0.08834,0.3155,10.26,-0.5,10.27217601
11/11/2020 07:30,11.29616,1.04138,11.34406025,0.41616,0.12138,0.4335,10.88,0.92,10.91882778,11.33616,-0.84862,11.36787929,0.41616,0.12138,0.4335,10.92,-0.97,10.96299685
11/11/2020 08:00,12.1336,1.1348,12.18655078,0.1536,0.0448,0.16,11.98,1.09,12.02948461,12.1836,-1.0852,12.2318342,0.1536,0.0448,0.16,12.03,-1.13,12.08295494
11/11/2020 08:30,12.04304,1.16672,12.09942346,0.26304,0.07672,0.274,11.78,1.09,11.83032121,12.08304,-1.05328,12.12886039,0.26304,0.07672,0.274,11.82,-1.13,11.87389153
11/11/2020 09:00,12.04008,1.08044,12.08846049,0.31008,0.09044,0.323,11.73,0.99,11.77170336,12.08008,-0.94956,12.11734282,0.31008,0.09044,0.323,11.77,-1.04,11.81585799
11/11/2020 09:30,11.98032,1.21426,12.04169816,0.94032,0.27426,0.9795,11.04,0.94,11.07994585,12.02032,-0.71574,12.04161022,0.94032,0.27426,0.9795,11.08,-0.99,11.12414042
11/11/2020 10:00,12.29272,1.24746,12.35585373,0.64272,0.18746,0.6695,11.65,1.06,11.69812378,12.33272,-0.92254,12.36717683,0.64272,0.18746,0.6695,11.69,-1.11,11.74258064
11/11/2020 10:30,11.83112,1.15616,11.88747687,0.74112,0.21616,0.772,11.09,0.94,11.12976639,11.87112,-0.77384,11.89631533,0.74112,0.21616,0.772,11.13,-0.99,11.1739429
11/11/2020 11:00,11.85256,1.37158,11.93165581,1.10256,0.32158,1.1485,10.75,1.05,10.80115735,11.89256,-0.77842,11.91800827,1.10256,0.32158,1.1485,10.79,-1.1,10.8459255
11/11/2020 11:30,11.85168,1.20924,11.91321032,0.75168,0.21924,0.783,11.1,0.99,11.1440612,11.89168,-0.82076,11.91997065,0.75168,0.21924,0.783,11.14,-1.04,11.18844046
11/11/2020 12:00,11.97696,1.30578,12.04793062,0.87696,0.25578,0.9135,11.1,1.05,11.14955156,12.01696,-0.84422,12.04657773,0.87696,0.25578,0.9135,11.14,-1.1,11.19417706
11/11/2020 12:30,12.00808,1.33194,12.08172378,0.65808,0.19194,0.6855,11.35,1.14,11.40710743,12.04808,-0.99806,12.08934884,0.65808,0.19194,0.6855,11.39,-1.19,11.45199546
11/11/2020 13:00,12.29704,1.14872,12.35057693,0.40704,0.11872,0.424,11.89,1.03,11.93452974,12.33704,-0.97128,12.37521478,0.40704,0.11872,0.424,11.93,-1.09,11.97969115
11/11/2020 13:30,12.092,1.156,12.14713135,0.432,0.126,0.45,11.66,1.03,11.70540473,12.142,-0.964,12.18020772,0.432,0.126,0.45,11.71,-1.09,11.76062073
11/11/2020 14:00,12.0084,1.2812,12.07655348,0.5184,0.1512,0.54,11.49,1.13,11.545432,12.0584,-1.0288,12.10220806,0.5184,0.1512,0.54,11.54,-1.18,11.60017241
11/11/2020 14:30,12.1296,1.1878,12.18761933,0.3696,0.1078,0.385,11.76,1.08,11.80948771,12.1696,-1.0222,12.21245499,0.3696,0.1078,0.385,11.8,-1.13,11.85398245
11/11/2020 15:00,11.93744,1.31842,12.01002519,0.33744,0.09842,0.3515,11.6,1.22,11.66397874,11.97744,-1.17158,12.03460297,0.33744,0.09842,0.3515,11.64,-1.27,11.70907768
11/11/2020 15:30,12.39368,1.16774,12.44857103,0.16368,0.04774,0.1705,12.23,1.12,12.28117665,12.44368,-1.13226,12.49508642,0.16368,0.04774,0.1705,12.28,-1.18,12.33656354
11/11/2020 16:00,11.95472,1.13846,12.008806,0.47472,0.13846,0.4945,11.48,1,11.5234717,12.00472,-0.91154,12.0392777,0.47472,0.13846,0.4945,11.53,-1.05,11.57771135
11/11/2020 16:30,12.33544,1.05992,12.38089296,0.44544,0.12992,0.464,11.89,0.93,11.92631544,12.38544,-0.86008,12.41526728,0.44544,0.12992,0.464,11.94,-0.99,11.98097241
11/11/2020 17:00,12.27112,0.93116,12.30639854,0.38112,0.11116,0.397,11.89,0.82,11.91824232,12.32112,-0.75884,12.34446581,0.38112,0.11116,0.397,11.94,-0.87,11.97165402
11/11/2020 17:30,12.75008,0.81294,12.77597008,0.25008,0.07294,0.2605,12.5,0.74,12.52188484,12.81008,-0.71706,12.83013346,0.25008,0.07294,0.2605,12.56,-0.79,12.58482022
11/11/2020 18:00,12.36824,0.76532,12.39189555,0.25824,0.07532,0.269,12.11,0.69,12.12964138,12.42824,-0.66468,12.44600133,0.25824,0.07532,0.269,12.17,-0.74,12.19247719
11/11/2020 18:30,11.6852,0.7186,11.70727488,0.4752,0.1386,0.495,11.21,0.58,11.22499443,11.7352,-0.4914,11.74548394,0.4752,0.1386,0.495,11.26,-0.63,11.27761056
11/11/2020 19:00,11.89696,5.59078,13.14513135,0.27696,0.08078,0.2885,11.62,5.51,12.86019051,11.47696,4.54078,12.34258052,0.27696,0.08078,0.2885,11.2,4.46,12.05535566
11/11/2020 19:30,11.66024,6.60382,13.40043415,0.15024,0.04382,0.1565,11.51,6.56,13.24815836,11.35024,5.94382,12.81237465,0.15024,0.04382,0.1565,11.2,5.9,12.6589889
11/11/2020 20:00,11.05712,0.05166,11.05724068,0.17712,0.05166,0.1845,10.88,0,10.88,11.09712,0.05166,11.09724024,0.17712,0.05166,0.1845,10.92,0,10.92
11/11/2020 20:30,10.71912,0.12516,10.71985068,0.42912,0.12516,0.447,10.29,0,10.29,10.75912,0.12516,10.75984796,0.42912,0.12516,0.447,10.33,0,10.33
11/11/2020 21:00,10.7756,0.4783,10.78621,0.1656,0.0483,0.1725,10.61,0.43,10.6187099,10.8256,-0.3917,10.83268407,0.1656,0.0483,0.1725,10.66,-0.44,10.66907681
11/11/2020 21:30,10.36864,1.31252,10.45138288,0.24864,0.07252,0.259,10.12,1.24,10.19568536,10.38864,0.15252,10.38975954,0.24864,0.07252,0.259,10.14,0.08,10.14031558
11/11/2020 22:00,9.60672,0.10696,9.607315421,0.36672,0.10696,0.382,9.24,0,9.24,9.64672,0.10696,9.647312952,0.36672,0.10696,0.382,9.28,0,9.28
11/11/2020 22:30,9.24,0.14,9.241060545,0.48,0.14,0.5,8.76,0,8.76,9.28,0.14,9.281055974,0.48,0.14,0.5,8.8,0,8.8
11/11/2020 23:00,9.31328,2.79804,9.724516039,0.47328,0.13804,0.493,8.84,2.66,9.231532917,9.27328,3.56804,9.936026942,0.47328,0.13804,0.493,8.8,3.43,9.444834567
11/11/2020 23:30,9.39648,0.06314,9.396692133,0.21648,0.06314,0.2255,9.18,0,9.18,9.42648,0.06314,9.426691458,0.21648,0.06314,0.2255,9.21,0,9.21
12/11/2020 00:00,9.3504,0.0497,9.350532084,0.1704,0.0497,0.1775,9.18,0,9.18,9.3804,-0.3003,9.385205605,0.1704,0.0497,0.1775,9.21,-0.35,9.216647981
12/11/2020 00:30,8.89416,0.59538,8.914065259,0.70416,0.20538,0.7335,8.19,0.39,8.199280456,8.92416,-0.30462,8.929357482,0.70416,0.20538,0.7335,8.22,-0.51,8.235805971
12/11/2020 01:00,9.01208,0.19894,9.014275514,0.68208,0.19894,0.7105,8.33,0,8.33,9.04208,0.19894,9.044268232,0.68208,0.19894,0.7105,8.36,0,8.36
12/11/2020 01:30,8.94192,0.08806,8.942353597,0.30192,0.08806,0.3145,8.64,0,8.64,8.96192,0.08806,8.962352629,0.30192,0.08806,0.3145,8.66,0,8.66
12/11/2020 02:00,9.2516,0.3913,9.259871395,0.1416,0.0413,0.1475,9.11,0.35,9.116720902,9.2716,-0.2287,9.274420211,0.1416,0.0413,0.1475,9.13,-0.27,9.13399146
12/11/2020 02:30,8.7924,0.2457,8.795832323,0.8424,0.2457,0.8775,7.95,0,7.95,8.8224,0.2457,8.825820656,0.8424,0.2457,0.8775,7.98,0,7.98
12/11/2020 03:00,9.03528,0.07154,9.035563217,0.24528,0.07154,0.2555,8.79,0,8.79,9.06528,0.07154,9.06556228,0.24528,0.07154,0.2555,8.82,0,8.82
12/11/2020 03:30,9.0216,0.0413,9.021694533,0.1416,0.0413,0.1475,8.88,0,8.88,9.0416,0.0413,9.041694324,0.1416,0.0413,0.1475,8.9,0,8.9
12/11/2020 04:00,8.95632,0.03976,8.956408253,0.13632,0.03976,0.142,8.82,0,8.82,8.97632,0.03976,8.976408057,0.13632,0.03976,0.142,8.84,0,8.84
12/11/2020 04:30,8.57256,-0.25592,8.576379189,0.32256,0.09408,0.336,8.25,-0.35,8.257420905,8.59256,0.09408,8.593075026,0.32256,0.09408,0.336,8.27,0,8.27
12/11/2020 05:00,8.64968,0.09324,8.65018253,0.31968,0.09324,0.333,8.33,0,8.33,8.66968,0.09324,8.670181371,0.31968,0.09324,0.333,8.35,0,8.35
12/11/2020 05:30,8.66168,-0.13576,8.662743861,0.87168,0.25424,0.908,7.79,-0.39,7.799756406,8.69168,0.63424,8.71478982,0.87168,0.25424,0.908,7.82,0.38,7.829227293
12/11/2020 06:00,8.91704,0.69622,8.944178255,1.18704,0.34622,1.2365,7.73,0.35,7.737919617,8.94704,0.07622,8.947364654,1.18704,0.34622,1.2365,7.76,-0.27,7.764695744
12/11/2020 06:30,9.79568,0.45374,9.806183083,0.35568,0.10374,0.3705,9.44,0.35,9.446486119,9.83568,-0.26626,9.839283279,0.35568,0.10374,0.3705,9.48,-0.37,9.487217716
12/11/2020 07:00,10.57232,0.77526,10.6007065,0.77232,0.22526,0.8045,9.8,0.55,9.81542154,10.61232,-0.35474,10.61824732,0.77232,0.22526,0.8045,9.84,-0.58,9.857078675
12/11/2020 07:30,11.7488,0.8634,11.78048221,0.3888,0.1134,0.405,11.36,0.75,11.384731,11.7888,-0.6866,11.80877746,0.3888,0.1134,0.405,11.4,-0.8,11.4280357
12/11/2020 08:00,11.66712,1.08666,11.71761576,0.53712,0.15666,0.5595,11.13,0.93,11.16878686,11.70712,-0.82334,11.73603628,0.53712,0.15666,0.5595,11.17,-0.98,11.21290774
12/11/2020 08:30,12.56096,1.30278,12.62833924,0.42096,0.12278,0.4385,12.14,1.18,12.1972128,12.61096,-1.09722,12.65860197,0.42096,0.12278,0.4385,12.19,-1.22,12.25089793
12/11/2020 09:00,12.3468,1.5749,12.44683816,0.7368,0.2149,0.7675,11.61,1.36,11.68938407,12.3768,-1.1951,12.43436537,0.7368,0.2149,0.7675,11.64,-1.41,11.72508849
12/11/2020 09:30,12.22024,1.75382,12.34545059,1.35024,0.39382,1.4065,10.87,1.36,10.95474783,12.24024,-1.01618,12.282349,1.35024,0.39382,1.4065,10.89,-1.41,10.9809016
12/11/2020 10:00,12.78568,1.45124,12.867778,0.89568,0.26124,0.933,11.89,1.19,11.94940166,12.82568,-0.97876,12.86297161,0.89568,0.26124,0.933,11.93,-1.24,11.99426947
12/11/2020 10:30,12.43736,1.65298,12.54672334,1.34736,0.39298,1.4035,11.09,1.26,11.16134848,12.47736,-0.91702,12.51101268,1.34736,0.39298,1.4035,11.13,-1.31,11.20682828
12/11/2020 11:00,12.39872,1.78546,12.52661666,1.21872,0.35546,1.2695,11.18,1.43,11.27108247,12.43872,-1.12454,12.48944937,1.21872,0.35546,1.2695,11.22,-1.48,11.31719046
12/11/2020 11:30,12.65008,1.81794,12.78004029,1.33008,0.38794,1.3855,11.32,1.43,11.40996494,12.69008,-1.09206,12.73698259,1.33008,0.38794,1.3855,11.36,-1.48,11.45600279
12/11/2020 12:00,12.46432,2.05376,12.63238707,1.86432,0.54376,1.942,10.6,1.51,10.70701172,12.50432,-1.01624,12.54554751,1.86432,0.54376,1.942,10.64,-1.56,10.75375283
12/11/2020 12:30,12.08032,2.18926,12.27709211,2.74032,0.79926,2.8545,9.34,1.39,9.442865031,12.10032,-0.64074,12.11727246,2.74032,0.79926,2.8545,9.36,-1.44,9.470121435
12/11/2020 13:00,11.9864,1.9902,12.15050127,2.3664,0.6902,2.465,9.62,1.3,9.707440445,12.0064,-0.6598,12.02451567,2.3664,0.6902,2.465,9.64,-1.35,9.734069036
12/11/2020 13:30,12.12984,1.77912,12.25962016,1.77984,0.51912,1.854,10.35,1.26,10.42641357,12.15984,-0.78088,12.18488746,1.77984,0.51912,1.854,10.38,-1.3,10.46108981
12/11/2020 14:00,12.09064,1.53352,12.18750422,0.80064,0.23352,0.834,11.29,1.3,11.36459854,12.12064,-1.11648,12.17195307,0.80064,0.23352,0.834,11.32,-1.35,11.40021491
12/11/2020 14:30,11.55224,1.49732,11.64887189,1.12224,0.32732,1.169,10.43,1.17,10.49541805,11.58224,-0.89268,11.6165899,1.12224,0.32732,1.169,10.46,-1.22,10.53090689
12/11/2020 15:00,11.83496,1.09228,11.88525783,0.62496,0.18228,0.651,11.21,0.91,11.24687512,11.87496,-0.68772,11.89485745,0.62496,0.18228,0.651,11.25,-0.87,11.28358985
12/11/2020 15:30,12.10072,1.46396,12.18895416,0.39072,0.11396,0.407,11.71,1.35,11.78756124,12.12072,-0.92604,12.1560439,0.39072,0.11396,0.407,11.73,-1.04,11.77601376
12/11/2020 16:00,12.03928,1.06354,12.08616483,0.38928,0.11354,0.4055,11.65,0.95,11.68866973,12.11928,-0.89646,12.15239023,0.38928,0.11354,0.4055,11.73,-1.01,11.77340223
12/11/2020 16:30,12.39056,0.90558,12.42360866,0.19056,0.05558,0.1985,12.2,0.85,12.22957481,12.44056,-0.77442,12.46464037,0.19056,0.05558,0.1985,12.25,-0.83,12.27808617
12/11/2020 17:00,12.7172,0.8021,12.74246994,0.2472,0.0721,0.2575,12.47,0.73,12.49134901,12.7672,-0.7079,12.78681032,0.2472,0.0721,0.2575,12.52,-0.78,12.54427359
12/11/2020 17:30,12.55568,0.81624,12.58218375,0.29568,0.08624,0.308,12.26,0.73,12.28171405,12.60568,-0.69376,12.62475628,0.29568,0.08624,0.308,12.31,-0.78,12.33468686
12/11/2020 18:00,12.19928,0.75354,12.22253063,0.38928,0.11354,0.4055,11.81,0.64,11.82732852,12.24928,-0.58646,12.26331097,0.38928,0.11354,0.4055,11.86,-0.7,11.88063971
12/11/2020 18:30,12.14776,0.68018,12.16678749,0.13776,0.04018,0.1435,12.01,0.64,12.02704037,12.20776,-0.65982,12.22557838,0.13776,0.04018,0.1435,12.07,-0.7,12.09028122
12/11/2020 19:00,11.73824,0.66282,11.75693874,0.07824,0.02282,0.0815,11.66,0.64,11.67755111,11.79824,-0.67718,11.81765797,0.07824,0.02282,0.0815,11.72,-0.7,11.74088583
12/11/2020 19:30,11.75216,0.39688,11.75885957,0.09216,0.02688,0.096,11.66,0.37,11.66586902,11.81216,-0.38312,11.8183715,0.09216,0.02688,0.096,11.72,-0.41,11.72716931
12/11/2020 20:00,11.05416,0.40038,11.06140847,0.10416,0.03038,0.1085,10.95,0.37,10.95624936,11.10416,-0.37962,11.11064718,0.10416,0.03038,0.1085,11,-0.41,11.00763826
12/11/2020 20:30,10.90632,0.39226,10.91337179,0.07632,0.02226,0.0795,10.83,0.37,10.83631856,10.95632,-0.38774,10.96317884,0.07632,0.02226,0.0795,10.88,-0.41,10.88772244
12/11/2020 21:00,10.60144,0.47542,10.61209472,0.36144,0.10542,0.3765,10.24,0.37,10.24668239,10.65144,-0.26458,10.65472555,0.36144,0.10542,0.3765,10.29,-0.37,10.29664994
12/11/2020 21:30,10.39216,0.41438,10.40041827,0.15216,0.04438,0.1585,10.24,0.37,10.24668239,10.44216,-0.32562,10.4472357,0.15216,0.04438,0.1585,10.29,-0.37,10.29664994
12/11/2020 22:00,10.07304,0.41172,10.0814507,0.14304,0.04172,0.149,9.93,0.37,9.936890862,10.11304,-0.32828,10.11836676,0.14304,0.04172,0.149,9.97,-0.37,9.976863235
12/11/2020 22:30,9.87896,2.33678,10.15157089,0.22896,0.06678,0.2385,9.65,2.27,9.913394979,9.81896,1.29678,9.904222021,0.22896,0.06678,0.2385,9.59,1.23,9.668557286
12/11/2020 23:00,9.87368,5.95524,11.53058716,0.22368,0.06524,0.233,9.65,5.89,11.30551193,9.56368,6.23524,11.41675054,0.22368,0.06524,0.233,9.34,6.17,11.19394926
12/11/2020 23:30,9.0268,0.1974,9.028958135,0.6768,0.1974,0.705,8.35,0,8.35,9.0568,0.0474,9.056924036,0.6768,0.1974,0.705,8.38,-0.15,8.381342375
13/11/2020 00:00,8.88088,0.11984,8.881688533,0.41088,0.11984,0.428,8.47,0,8.47,8.92088,0.11984,8.921684908,0.41088,0.11984,0.428,8.51,0,8.51
13/11/2020 00:30,8.74376,-0.22932,8.746766637,0.41376,0.12068,0.431,8.33,-0.35,8.337349699,8.77376,0.47068,8.786376056,0.41376,0.12068,0.431,8.36,0.35,8.367323347
13/11/2020 01:00,8.83096,-0.24472,8.83435014,0.36096,0.10528,0.376,8.47,-0.35,8.477228321,8.87096,0.45528,8.882635375,0.36096,0.10528,0.376,8.51,0.35,8.517194374
13/11/2020 01:30,8.75632,-0.33274,8.762639776,0.19632,0.05726,0.2045,8.56,-0.39,8.56887974,8.78632,0.40726,8.795753512,0.19632,0.05726,0.2045,8.59,0.35,8.597127427
13/11/2020 02:00,8.62416,-0.18462,8.626135882,0.70416,0.20538,0.7335,7.92,-0.39,7.929596459,8.65416,0.58538,8.673935384,0.70416,0.20538,0.7335,7.95,0.38,7.95907658
13/11/2020 02:30,8.48992,-0.27044,8.494226239,0.40992,0.11956,0.427,8.08,-0.39,8.089406653,8.50992,0.47956,8.523421625,0.40992,0.11956,0.427,8.1,0.36,8.107996053
13/11/2020 03:00,8.47032,-0.15074,8.471661198,0.82032,0.23926,0.8545,7.65,-0.39,7.659934726,8.49032,0.59926,8.511442078,0.82032,0.23926,0.8545,7.67,0.36,7.678443853
13/11/2020 03:30,8.47128,0.06454,8.471525851,0.22128,0.06454,0.2305,8.25,0,8.25,8.50128,0.06454,8.501524984,0.22128,0.06454,0.2305,8.28,0,8.28
13/11/2020 04:00,8.34944,0.32942,8.355935965,1.12944,0.32942,1.1765,7.22,0,7.22,8.36944,0.32942,8.375920454,1.12944,0.32942,1.1765,7.24,0,7.24
13/11/2020 04:30,8.65,0.0525,8.650159319,0.18,0.0525,0.1875,8.47,0,8.47,8.67,0.0525,8.670158952,0.18,0.0525,0.1875,8.49,0,8.49
13/11/2020 05:00,8.87504,0.08022,8.87540254,0.27504,0.08022,0.2865,8.6,0,8.6,8.89504,0.08022,8.895401725,0.27504,0.08022,0.2865,8.62,0,8.62
13/11/2020 05:30,8.79568,6.73124,11.07581052,0.89568,0.26124,0.933,7.9,6.47,10.21131235,8.53568,6.16124,10.52704666,0.89568,0.26124,0.933,7.64,5.9,9.652958096
13/11/2020 06:00,9.33032,0.13426,9.331285927,0.46032,0.13426,0.4795,8.87,0,8.87,9.35032,0.13426,9.351283861,0.46032,0.13426,0.4795,8.89,0,8.89
13/11/2020 06:30,13.09968,0.62074,13.11437891,0.13968,0.04074,0.1455,12.96,0.58,12.9729719,13.12968,-0.58926,13.14289634,0.13968,0.04074,0.1455,12.99,-0.63,13.00526816
13/11/2020 07:00,10.92384,0.62112,10.94148392,0.24384,0.07112,0.254,10.68,0.55,10.69415261,10.96384,-0.51888,10.97611152,0.24384,0.07112,0.254,10.72,-0.59,10.73622373
13/11/2020 07:30,11.40328,0.98304,11.44557392,0.59328,0.17304,0.618,10.81,0.81,10.84030442,11.44328,-0.68696,11.46388116,0.59328,0.17304,0.618,10.85,-0.86,10.88402958
13/11/2020 08:00,11.6248,1.0714,11.6740684,0.4848,0.1414,0.505,11.14,0.93,11.17875217,11.6648,-0.8386,11.69490526,0.4848,0.1414,0.505,11.18,-0.98,11.22286951
13/11/2020 08:30,11.80816,1.32488,11.88225356,0.66816,0.19488,0.696,11.14,1.13,11.19716482,11.84816,-0.98512,11.88904356,0.66816,0.19488,0.696,11.18,-1.18,11.24209945
13/11/2020 09:00,11.73424,1.45082,11.82358943,0.89424,0.26082,0.9315,10.84,1.19,10.90512265,11.77424,-0.97918,11.81488557,0.89424,0.26082,0.9315,10.88,-1.24,10.95043378
13/11/2020 09:30,11.99152,1.65586,12.10530562,1.15152,0.33586,1.1995,10.84,1.32,10.92007326,12.03152,-1.03414,12.07588171,1.15152,0.33586,1.1995,10.88,-1.37,10.96591537
13/11/2020 10:00,12.42736,1.78298,12.55461247,1.58736,0.46298,1.6535,10.84,1.32,10.92007326,12.46736,-0.90702,12.50031002,1.58736,0.46298,1.6535,10.88,-1.37,10.96591537
13/11/2020 10:30,12.31424,1.96582,12.47016259,2.21424,0.64582,2.3065,10.1,1.32,10.1858922,12.34424,-0.72418,12.36546392,2.21424,0.64582,2.3065,10.13,-1.37,10.22222089
13/11/2020 11:00,12.03728,2.00754,12.20353746,2.35728,0.68754,2.4555,9.68,1.32,9.769585457,12.05728,-0.68246,12.07657868,2.35728,0.68754,2.4555,9.7,-1.37,9.796269698
13/11/2020 11:30,12.50984,2.06162,12.67857933,2.43984,0.71162,2.5415,10.07,1.35,10.16008858,12.52984,-0.68838,12.54873529,2.43984,0.71162,2.5415,10.09,-1.4,10.18666285
13/11/2020 12:00,12.17008,1.99794,12.33298875,2.53008,0.73794,2.6355,9.64,1.26,9.72199568,12.20008,-0.56206,12.21302024,2.53008,0.73794,2.6355,9.67,-1.3,9.756992364
13/11/2020 12:30,11.86568,1.93624,12.02261981,2.45568,0.71624,2.558,9.41,1.22,9.488756504,11.88568,-0.55376,11.89857299,2.45568,0.71624,2.558,9.43,-1.27,9.515135312
13/11/2020 13:00,11.70168,1.59174,11.8094433,2.13168,0.62174,2.2205,9.57,0.97,9.619033215,11.72168,-0.39826,11.72844376,2.13168,0.62174,2.2205,9.59,-1.02,9.644091455
13/11/2020 13:30,11.32712,1.23666,11.39442739,1.49712,0.43666,1.5595,9.83,0.8,9.862499683,11.35712,-0.41334,11.36463922,1.49712,0.43666,1.5595,9.86,-0.85,9.896570113
13/11/2020 14:00,11.21384,1.06112,11.26393285,1.20384,0.35112,1.254,10.01,0.71,10.03514823,11.25384,-0.40888,11.26126536,1.20384,0.35112,1.254,10.05,-0.76,10.07869535
13/11/2020 14:30,10.92688,0.87784,10.96208509,0.98688,0.28784,1.028,9.94,0.59,9.957494665,10.96688,-0.34216,10.97221629,0.98688,0.28784,1.028,9.98,-0.63,9.999864999
13/11/2020 15:00,11.22528,0.67904,11.2457995,0.54528,0.15904,0.568,10.68,0.52,10.69265168,11.26528,-0.41096,11.27277347,0.54528,0.15904,0.568,10.72,-0.57,10.73514322
13/11/2020 15:30,11.30336,0.64348,11.32166127,0.42336,0.12348,0.441,10.88,0.52,10.89241938,11.34336,-0.44652,11.352145,0.42336,0.12348,0.441,10.92,-0.57,10.93486625
13/11/2020 16:00,11.2856,0.6158,11.30238811,0.4656,0.1358,0.485,10.82,0.48,10.83064172,11.3356,-0.3942,11.34245216,0.4656,0.1358,0.485,10.87,-0.53,10.88291321
13/11/2020 16:30,12.01552,0.82036,12.04349249,0.27552,0.08036,0.287,11.74,0.74,11.76329886,12.06552,-0.70964,12.08637091,0.27552,0.08036,0.287,11.79,-0.79,11.8164377
13/11/2020 17:00,12.17488,0.76434,12.19884907,0.49488,0.14434,0.5155,11.68,0.62,11.6964439,12.22488,-0.52566,12.23617626,0.49488,0.14434,0.5155,11.73,-0.67,11.74911912
13/11/2020 17:30,12.1508,0.7894,12.17641544,0.5808,0.1694,0.605,11.57,0.62,11.58660002,12.2008,-0.5006,12.21106551,0.5808,0.1694,0.605,11.62,-0.67,11.63929981
13/11/2020 18:00,12.03608,0.61594,12.0518299,0.22608,0.06594,0.2355,11.81,0.55,11.82280001,12.09608,-0.54406,12.10830924,0.22608,0.06594,0.2355,11.87,-0.61,11.88566363
13/11/2020 18:30,11.88376,0.49818,11.89419754,0.23376,0.06818,0.2435,11.65,0.43,11.65793292,11.93376,-0.39182,11.94019056,0.23376,0.06818,0.2435,11.7,-0.46,11.70903924
13/11/2020 19:00,11.34168,0.09674,11.34209257,0.33168,0.09674,0.3455,11.01,0,11.01,11.38168,-0.25326,11.38449736,0.33168,0.09674,0.3455,11.05,-0.35,11.0555416
13/11/2020 19:30,11.08528,0.12404,11.08597396,0.42528,0.12404,0.443,10.66,0,10.66,11.12528,-0.22596,11.12757444,0.42528,0.12404,0.443,10.7,-0.35,10.70572277
13/11/2020 20:00,10.82256,0.07658,10.82283094,0.26256,0.07658,0.2735,10.56,0,10.56,10.87256,0.07658,10.87282969,0.26256,0.07658,0.2735,10.61,0,10.61
13/11/2020 20:30,10.62472,0.49596,10.63628936,0.29472,0.08596,0.307,10.33,0.41,10.33813329,10.66472,-0.32404,10.66964173,0.29472,0.08596,0.307,10.37,-0.41,10.37810195
13/11/2020 21:00,10.14048,0.10514,10.14102505,0.36048,0.10514,0.3755,9.78,0,9.78,10.19048,0.10514,10.19102238,0.36048,0.10514,0.3755,9.83,0,9.83
13/11/2020 21:30,10.01616,0.06888,10.01639684,0.23616,0.06888,0.246,9.78,0,9.78,10.00616,0.06888,10.00639707,0.23616,0.06888,0.246,9.77,0,9.77
13/11/2020 22:00,9.82576,5.19418,11.11418308,0.66576,0.19418,0.6935,9.16,5,10.43578459,9.52576,5.14418,10.82601919,0.66576,0.19418,0.6935,8.86,4.95,10.14899502
13/11/2020 22:30,9.30992,0.49956,9.323313284,0.40992,0.11956,0.427,8.9,0.38,8.908108666,9.34992,-0.28044,9.354124791,0.40992,0.11956,0.427,8.94,-0.4,8.948944072
13/11/2020 23:00,9.16016,-0.25662,9.163753873,0.32016,0.09338,0.3335,8.84,-0.35,8.84692602,9.20016,0.42338,9.20989656,0.32016,0.09338,0.3335,8.88,0.33,8.886129641
13/11/2020 23:30,8.54416,-0.24962,8.547805581,0.34416,0.10038,0.3585,8.2,-0.35,8.207466113,8.57416,0.46038,8.586510901,0.34416,0.10038,0.3585,8.23,0.36,8.23786987
14/11/2020 00:00,8.70136,-0.29752,8.706444969,0.35136,0.10248,0.366,8.35,-0.4,8.359575348,8.74136,0.49248,8.755221939,0.35136,0.10248,0.366,8.39,0.39,8.399059471
14/11/2020 00:30,8.49616,-0.36112,8.503831043,0.23616,0.06888,0.246,8.26,-0.43,8.271184921,8.52616,0.48888,8.540164401,0.23616,0.06888,0.246,8.29,0.42,8.300632506
14/11/2020 01:00,8.84016,-0.38912,8.848719862,0.14016,0.04088,0.146,8.7,-0.43,8.710619955,8.88016,0.46088,8.892111785,0.14016,0.04088,0.146,8.74,0.42,8.750085714
14/11/2020 01:30,8.36288,-0.20666,8.365433058,0.66288,0.19334,0.6905,7.7,-0.4,7.71038261,8.40288,0.61334,8.425234611,0.66288,0.19334,0.6905,7.74,0.42,7.751386973
14/11/2020 02:00,8.42328,-0.34946,8.430525977,0.17328,0.05054,0.1805,8.25,-0.4,8.259691278,8.46328,0.47054,8.476350409,0.17328,0.05054,0.1805,8.29,0.42,8.300632506
14/11/2020 02:30,8.35944,-0.29808,8.364752764,0.34944,0.10192,0.364,8.01,-0.4,8.019981297,8.39944,0.52192,8.415639774,0.34944,0.10192,0.364,8.05,0.42,8.060949076
14/11/2020 03:00,8.76832,-0.57674,8.787267189,0.14832,0.04326,0.1545,8.62,-0.62,8.642268221,8.79832,0.64326,8.821803571,0.14832,0.04326,0.1545,8.65,0.6,8.670784278
14/11/2020 03:30,8.04344,-0.66358,8.070766101,0.19344,0.05642,0.2015,7.85,-0.72,7.882949955,8.08344,0.76642,8.119692226,0.19344,0.05642,0.2015,7.89,0.71,7.92188109
14/11/2020 04:00,8.07016,-0.57912,8.090912334,0.14016,0.04088,0.146,7.93,-0.62,7.954200148,8.10016,0.65088,8.126268319,0.14016,0.04088,0.146,7.96,0.61,7.9833389
14/11/2020 04:30,7.76016,-0.46662,7.77417632,0.32016,0.09338,0.3335,7.44,-0.56,7.461045503,7.79016,0.64338,7.816682842,0.32016,0.09338,0.3335,7.47,0.55,7.49022029
14/11/2020 05:00,7.96264,-0.51548,7.979307952,0.15264,0.04452,0.159,7.81,-0.56,7.830051085,7.99264,0.59452,8.014720719,0.15264,0.04452,0.159,7.84,0.55,7.859268414
14/11/2020 05:30,8.37848,-0.49086,8.392846397,0.16848,0.04914,0.1755,8.21,-0.54,8.227739665,8.41848,0.56914,8.437696715,0.16848,0.04914,0.1755,8.25,0.52,8.266371635
14/11/2020 06:00,8.112,-0.3765,8.120732495,0.252,0.0735,0.2625,7.86,-0.45,7.872871141,8.152,0.5135,8.168156845,0.252,0.0735,0.2625,7.9,0.44,7.912243677
14/11/2020 06:30,8.66224,-0.33518,8.668722365,0.22224,0.06482,0.2315,8.44,-0.4,8.449473356,8.69224,0.45482,8.704131057,0.22224,0.06482,0.2315,8.47,0.39,8.478973995
14/11/2020 07:00,9.05768,-0.27776,9.06193785,0.24768,0.07224,0.258,8.81,-0.35,8.816949586,9.09768,0.42224,9.107473195,0.24768,0.07224,0.258,8.85,0.35,8.8569182
14/11/2020 07:30,9.13512,-0.23184,9.138061457,0.40512,0.11816,0.422,8.73,-0.35,8.73701322,9.17512,0.46816,9.187056155,0.40512,0.11816,0.422,8.77,0.35,8.776981258
14/11/2020 08:00,9.1496,-0.2772,9.153798119,0.2496,0.0728,0.26,8.9,-0.35,8.906879364,9.1996,0.4228,9.209310506,0.2496,0.0728,0.26,8.95,0.35,8.956840961
14/11/2020 08:30,9.66656,-0.30142,9.671258256,0.16656,0.04858,0.1735,9.5,-0.35,9.506445182,9.70656,0.39858,9.714739989,0.16656,0.04858,0.1735,9.54,0.35,9.546418176
14/11/2020 09:00,9.65896,1.30678,9.746957589,0.46896,0.13678,0.4885,9.19,1.17,9.264178323,9.68896,0.87678,9.728550203,0.46896,0.13678,0.4885,9.22,0.74,9.249648642
14/11/2020 09:30,9.94544,0.55992,9.961189045,0.68544,0.19992,0.714,9.26,0.36,9.266995198,9.99544,-0.16008,9.996721783,0.68544,0.19992,0.714,9.31,-0.36,9.316957658
14/11/2020 10:00,10.05752,1.75136,10.20886724,0.58752,0.17136,0.612,9.47,1.58,9.600900999,10.08752,1.04136,10.14112866,0.58752,0.17136,0.612,9.5,0.87,9.539753666
14/11/2020 10:30,10.16352,0.14686,10.16458099,0.50352,0.14686,0.5245,9.66,0,9.66,10.21352,-0.20314,10.21553996,0.50352,0.14686,0.5245,9.71,-0.35,9.716305882
14/11/2020 11:00,10.24832,0.48326,10.25970775,0.38832,0.11326,0.4045,9.86,0.37,9.866939748,10.29832,-0.23674,10.30104076,0.38832,0.11326,0.4045,9.91,-0.35,9.916178699
14/11/2020 11:30,10.2196,0.5828,10.23620437,0.7296,0.2128,0.76,9.49,0.37,9.497210117,10.2596,-0.1372,10.26051734,0.7296,0.2128,0.76,9.53,-0.35,9.536424907
14/11/2020 12:00,10.06744,0.53842,10.08182743,0.57744,0.16842,0.6015,9.49,0.37,9.497210117,10.10744,-0.18158,10.10907091,0.57744,0.16842,0.6015,9.53,-0.35,9.536424907
14/11/2020 12:30,10.16296,0.56628,10.17872433,0.67296,0.19628,0.701,9.49,0.37,9.497210117,10.20296,-0.15372,10.20411792,0.67296,0.19628,0.701,9.53,-0.35,9.536424907
14/11/2020 13:00,10.63864,0.46002,10.6485811,0.30864,0.09002,0.3215,10.33,0.37,10.33662421,10.68864,-0.25998,10.69180128,0.30864,0.09002,0.3215,10.38,-0.35,10.38589909
14/11/2020 13:30,10.4012,0.4666,10.41166063,0.3312,0.0966,0.345,10.07,0.37,10.07679513,10.4512,-0.2534,10.45427152,0.3312,0.0966,0.345,10.12,-0.35,10.12605056
14/11/2020 14:00,10.25048,-0.28736,10.25450711,0.18048,0.05264,0.188,10.07,-0.34,10.07573819,10.30048,0.40264,10.30834648,0.18048,0.05264,0.188,10.12,0.35,10.12605056
14/11/2020 14:30,9.5992,-0.3169,9.604429512,0.3192,0.0931,0.3325,9.28,-0.41,9.289052697,9.6492,0.5331,9.663915162,0.3192,0.0931,0.3325,9.33,0.44,9.340369372
14/11/2020 15:00,9.61168,-0.43576,9.621552848,0.39168,0.11424,0.408,9.22,-0.55,9.236389987,9.65168,0.64424,9.673157292,0.39168,0.11424,0.408,9.26,0.53,9.275154985
14/11/2020 15:30,9.8656,-0.5817,9.882734351,0.1656,0.0483,0.1725,9.7,-0.63,9.720437233,9.9056,0.6683,9.928118465,0.1656,0.0483,0.1725,9.74,0.62,9.759713111
14/11/2020 16:00,9.81848,-0.54586,9.833641881,0.28848,0.08414,0.3005,9.53,-0.63,9.550801014,9.86848,0.70414,9.893569156,0.28848,0.08414,0.3005,9.58,0.62,9.600041667
14/11/2020 16:30,10.28912,-0.39984,10.29688605,0.30912,0.09016,0.322,9.98,-0.49,9.992021817,10.33912,0.57016,10.35482906,0.30912,0.09016,0.322,10.03,0.48,10.04147897
14/11/2020 17:00,10.3232,1.3401,10.40981874,0.3432,0.1001,0.3575,9.98,1.24,10.05673903,10.3032,1.9601,10.48798943,0.3432,0.1001,0.3575,9.96,1.86,10.13218634
14/11/2020 17:30,10.36704,-0.35628,10.37316026,0.28704,0.08372,0.299,10.08,-0.44,10.0895986,10.41704,0.50372,10.42921168,0.28704,0.08372,0.299,10.13,0.42,10.13870307
14/11/2020 18:00,10.34808,-0.39556,10.35563747,0.35808,0.10444,0.373,9.99,-0.5,10.00250469,10.40808,0.58444,10.42447598,0.35808,0.10444,0.373,10.05,0.48,10.06145616
14/11/2020 18:30,10.08584,-0.40788,10.09408414,0.31584,0.09212,0.329,9.77,-0.5,9.782785902,10.14584,0.57212,10.16195801,0.31584,0.09212,0.329,9.83,0.48,9.841712249
14/11/2020 19:00,9.76704,0.56622,9.783438836,0.46704,0.13622,0.4865,9.3,0.43,9.309935553,9.75704,1.85622,9.932038172,0.46704,0.13622,0.4865,9.29,1.72,9.447883361
14/11/2020 19:30,9.43376,-0.34932,9.44022522,0.41376,0.12068,0.431,9.02,-0.47,9.032236711,9.49376,0.56068,9.510301835,0.41376,0.12068,0.431,9.08,0.44,9.090654542
14/11/2020 20:00,9.55928,-0.40896,9.568023955,0.20928,0.06104,0.218,9.35,-0.47,9.361805381,9.60928,0.54104,9.62449928,0.20928,0.06104,0.218,9.4,0.48,9.412247341
14/11/2020 20:30,9.00672,-0.29804,9.011649849,0.24672,0.07196,0.257,8.76,-0.37,8.767810445,9.04672,0.43196,9.057026675,0.24672,0.07196,0.257,8.8,0.36,8.807360558
14/11/2020 21:00,8.8704,-0.2678,8.87444156,0.3504,0.1022,0.365,8.52,-0.37,8.528030253,8.9104,0.4622,8.922379559,0.3504,0.1022,0.365,8.56,0.36,8.567566749
14/11/2020 21:30,8.62424,1.22832,8.711273478,0.23424,0.06832,0.244,8.39,1.16,8.469811096,8.56424,2.18832,8.839397672,0.23424,0.06832,0.244,8.33,2.12,8.595539541
14/11/2020 22:00,8.32152,0.05086,8.321675423,0.31152,0.09086,0.3245,8.01,-0.04,8.010099875,8.30152,1.53086,8.441490784,0.31152,0.09086,0.3245,7.99,1.44,8.118725269
14/11/2020 22:30,7.84904,-0.51278,7.865772197,0.53904,0.15722,0.5615,7.31,-0.67,7.340640299,7.87904,0.81722,7.921307963,0.53904,0.15722,0.5615,7.34,0.66,7.369613287
14/11/2020 23:00,7.95272,-0.83254,7.996178978,0.16272,0.04746,0.1695,7.79,-0.88,7.839547181,7.98272,0.92746,8.036417153,0.16272,0.04746,0.1695,7.82,0.88,7.869358297
14/11/2020 23:30,7.47976,-0.78132,7.520456808,0.50976,0.14868,0.531,6.97,-0.93,7.031770758,7.50976,1.06868,7.585418393,0.50976,0.14868,0.531,7,0.92,7.060198297
15/11/2020 00:00,7.72776,-0.94982,7.785912448,0.13776,0.04018,0.1435,7.59,-0.99,7.654292913,7.75776,1.02018,7.824551581,0.13776,0.04018,0.1435,7.62,0.98,7.682759921
15/11/2020 00:30,7.42584,-1.12038,7.509883558,0.37584,0.10962,0.3915,7.05,-1.23,7.156493555,7.45584,1.32962,7.573469446,0.37584,0.10962,0.3915,7.08,1.22,7.18434409
15/11/2020 01:00,7.45328,-0.97696,7.517036224,0.59328,0.17304,0.618,6.86,-1.15,6.955724261,7.48328,1.30304,7.595879989,0.59328,0.17304,0.618,6.89,1.13,6.98204841
15/11/2020 01:30,7.45368,-1.03226,7.52481935,0.40368,0.11774,0.4205,7.05,-1.15,7.143178564,7.49368,1.24774,7.596847705,0.40368,0.11774,0.4205,7.09,1.13,7.179484661
15/11/2020 02:00,7.33272,-1.08754,7.41292964,0.28272,0.08246,0.2945,7.05,-1.17,7.14642568,7.37272,1.24246,7.476677541,0.28272,0.08246,0.2945,7.09,1.16,7.184267534
15/11/2020 02:30,7.04776,-0.93732,7.109816439,0.79776,0.23268,0.831,6.25,-1.17,6.358569021,7.07776,1.39268,7.213476568,0.79776,0.23268,0.831,6.28,1.16,6.386235198
15/11/2020 03:00,7.01512,-1.10184,7.101123855,0.40512,0.11816,0.422,6.61,-1.22,6.721644144,7.05512,1.32816,7.179047792,0.40512,0.11816,0.422,6.65,1.21,6.759186342
15/11/2020 03:30,6.78352,-1.00314,6.857290533,0.74352,0.21686,0.7745,6.04,-1.22,6.161980201,6.81352,1.45686,6.967531546,0.74352,0.21686,0.7745,6.07,1.24,6.195361168
15/11/2020 04:00,6.5592,-1.1819,6.6648325,0.4392,0.1281,0.4575,6.12,-1.31,6.258634036,6.5792,1.4381,6.734538162,0.4392,0.1281,0.4575,6.14,1.31,6.278192415
15/11/2020 04:30,6.56368,-1.11976,6.658510164,0.58368,0.17024,0.608,5.98,-1.29,6.117556702,6.60368,1.45024,6.761049149,0.58368,0.17024,0.608,6.02,1.28,6.154575534
15/11/2020 05:00,6.5964,-1.0498,6.679414121,0.6864,0.2002,0.715,5.91,-1.25,6.040744987,6.6264,1.4402,6.781102639,0.6864,0.2002,0.715,5.94,1.24,6.068047462
15/11/2020 05:30,7.44968,-0.69176,7.481728677,0.19968,0.05824,0.208,7.25,-0.75,7.288689869,7.48968,0.79824,7.532097556,0.19968,0.05824,0.208,7.29,0.74,7.327462044
15/11/2020 06:00,7.26648,-0.19686,7.269146129,0.45648,0.13314,0.4755,6.81,-0.33,6.817990906,7.27648,0.90314,7.332313622,0.45648,0.13314,0.4755,6.82,0.77,6.863330096
15/11/2020 06:30,7.92296,-0.42872,7.934550775,0.31296,0.09128,0.326,7.61,-0.52,7.627745407,7.95296,0.61128,7.976417492,0.31296,0.09128,0.326,7.64,0.52,7.657675888
15/11/2020 07:00,8.26144,-0.35958,8.269261675,0.24144,0.07042,0.2515,8.02,-0.43,8.031519159,8.29144,0.49042,8.305930956,0.24144,0.07042,0.2515,8.05,0.42,8.060949076
15/11/2020 07:30,8.26816,-0.42762,8.27921063,0.24816,0.07238,0.2585,8.02,-0.5,8.035570919,8.29816,0.55238,8.316524698,0.24816,0.07238,0.2585,8.05,0.48,8.064297862
15/11/2020 08:00,8.00248,-0.45386,8.015339983,0.43248,0.12614,0.4505,7.57,-0.58,7.592186773,8.03248,0.69614,8.062589277,0.43248,0.12614,0.4505,7.6,0.57,7.621345026
15/11/2020 08:30,8.46272,1.10496,8.53455133,0.22272,0.06496,0.232,8.24,1.04,8.305371756,8.43272,1.78496,8.619561984,0.22272,0.06496,0.232,8.21,1.72,8.38823581
15/11/2020 09:00,8.44608,0.24094,8.44951593,0.82608,0.24094,0.8605,7.62,0,7.62,8.48608,0.24094,8.489499741,0.82608,0.24094,0.8605,7.66,0,7.66
15/11/2020 09:30,8.98176,-0.30532,8.986947925,0.22176,0.06468,0.231,8.76,-0.37,8.767810445,9.02176,0.42468,9.031749919,0.22176,0.06468,0.231,8.8,0.36,8.807360558
15/11/2020 10:00,9.50912,0.35266,9.515657216,1.20912,0.35266,1.2595,8.3,0,8.3,9.53912,0.35266,9.545636671,1.20912,0.35266,1.2595,8.33,0,8.33
