Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/11/2020 10:30,10.10448,0.66964,10.12664475,1.88448,0.54964,1.963,8.22,0.12,8.220875866,10.13448,0.36964,10.14121879,1.88448,0.54964,1.963,8.25,-0.18,8.251963403
15/11/2020 11:00,9.88216,0.93188,9.926000534,1.89216,0.55188,1.971,7.99,0.38,7.999031191,9.91216,0.16188,9.91348178,1.89216,0.55188,1.971,8.02,-0.39,8.029476944
15/11/2020 11:30,9.57568,1.11374,9.640231545,2.51568,0.73374,2.6205,7.06,0.38,7.070219233,9.60568,0.37374,9.612948031,2.51568,0.73374,2.6205,7.09,-0.36,7.09913375
15/11/2020 12:00,9.72328,0.77304,9.753961493,2.03328,0.59304,2.118,7.69,0.18,7.692106344,9.74328,0.29304,9.747685756,2.03328,0.59304,2.118,7.71,-0.3,7.715834368
15/11/2020 12:30,9.468,1.099,9.531569913,2.328,0.679,2.425,7.14,0.42,7.152342274,9.508,0.279,9.512092567,2.328,0.679,2.425,7.18,-0.4,7.191133429
15/11/2020 13:00,9.46048,1.86514,9.642584148,1.56048,0.45514,1.6255,7.9,1.41,8.024842678,9.46048,1.58514,9.592358972,1.56048,0.45514,1.6255,7.9,1.13,7.980407258
15/11/2020 13:30,9.20744,-0.02908,9.207485922,1.23744,0.36092,1.289,7.97,-0.39,7.979536327,9.23744,0.72092,9.265528771,1.23744,0.36092,1.289,8,0.36,8.008095904
15/11/2020 14:00,9.3624,-0.3818,9.370181695,0.5424,0.1582,0.565,8.82,-0.54,8.83651515,9.4024,0.6582,9.425409965,0.5424,0.1582,0.565,8.86,0.5,8.874097137
15/11/2020 14:30,9.05632,-0.75274,9.087549144,0.43632,0.12726,0.4545,8.62,-0.88,8.664802364,9.10632,0.96726,9.157546388,0.43632,0.12726,0.4545,8.67,0.84,8.710596994
15/11/2020 15:00,9.17872,-0.64454,9.201322332,0.73872,0.21546,0.7695,8.44,-0.86,8.483702022,9.21872,1.03546,9.276689919,0.73872,0.21546,0.7695,8.48,0.82,8.519553979
15/11/2020 15:30,9.21368,-0.55476,9.230366071,0.94368,0.27524,0.983,8.27,-0.83,8.311546186,9.25368,1.06524,9.314790916,0.94368,0.27524,0.983,8.31,0.79,8.347466682
15/11/2020 16:00,9.5112,-0.5784,9.52877075,0.4512,0.1316,0.47,9.06,-0.71,9.087777506,9.5612,0.7916,9.593913487,0.4512,0.1316,0.47,9.11,0.66,9.133876505
15/11/2020 16:30,9.7728,-0.4846,9.784807459,0.5328,0.1554,0.555,9.24,-0.64,9.262137982,9.8228,0.7554,9.851803337,0.5328,0.1554,0.555,9.29,0.6,9.309355509
15/11/2020 17:00,10.40344,-0.38358,10.41050899,0.43344,0.12642,0.4515,9.97,-0.51,9.98303561,10.45344,0.60642,10.4710149,0.43344,0.12642,0.4515,10.02,0.48,10.03149042
15/11/2020 17:30,10.858,0.0665,10.85820364,0.228,0.0665,0.2375,10.63,0,10.63,10.918,0.0665,10.91820252,0.228,0.0665,0.2375,10.69,0,10.69
15/11/2020 18:00,10.8968,-0.4601,10.90650917,0.1368,0.0399,0.1425,10.76,-0.5,10.77161084,10.9568,0.4799,10.9673046,0.1368,0.0399,0.1425,10.82,0.44,10.8289427
15/11/2020 18:30,10.33368,-0.44226,10.34313957,0.40368,0.11774,0.4205,9.93,-0.56,9.945777999,10.38368,0.62774,10.40263754,0.40368,0.11774,0.4205,9.98,0.51,9.993022566
15/11/2020 19:00,9.88592,-0.56244,9.901906534,0.26592,0.07756,0.277,9.62,-0.64,9.641265477,9.94592,0.66756,9.968297799,0.26592,0.07756,0.277,9.68,0.59,9.697963704
15/11/2020 19:30,9.82352,-0.77814,9.854290794,0.14352,0.04186,0.1495,9.68,-0.82,9.71466932,9.87352,0.80186,9.906027289,0.14352,0.04186,0.1495,9.73,0.76,9.759636264
15/11/2020 20:00,9.89112,0.72116,9.917374985,0.14112,0.04116,0.147,9.75,0.68,9.773684055,9.79112,2.83116,10.19222732,0.14112,0.04116,0.147,9.65,2.79,10.04522772
15/11/2020 20:30,9.1812,-0.5959,9.200517934,0.3912,0.1141,0.4075,8.79,-0.71,8.818628011,9.2312,0.7841,9.264440957,0.3912,0.1141,0.4075,8.84,0.67,8.865353913
15/11/2020 21:00,9.34504,-0.47478,9.357092959,0.15504,0.04522,0.1615,9.19,-0.52,9.204699886,9.38504,0.54522,9.400863825,0.15504,0.04522,0.1615,9.23,0.5,9.243532874
15/11/2020 21:30,9.07712,-0.27084,9.081159717,0.23712,0.06916,0.247,8.84,-0.34,8.846536045,9.10712,0.77916,9.140389762,0.23712,0.06916,0.247,8.87,0.71,8.898370637
15/11/2020 22:00,8.45952,0.13486,8.460594887,0.59952,0.17486,0.6245,7.86,-0.04,7.860101781,8.44952,1.51486,8.584240738,0.59952,0.17486,0.6245,7.85,1.34,7.963548204
15/11/2020 22:30,8.3668,-0.5701,8.386200346,0.3768,0.1099,0.3925,7.99,-0.68,8.018883962,8.4068,0.7599,8.441074236,0.3768,0.1099,0.3925,8.03,0.65,8.056264643
15/11/2020 23:00,8.15832,-0.34674,8.165685143,0.62832,0.18326,0.6545,7.53,-0.53,7.548629015,8.18832,0.68326,8.216777267,0.62832,0.18326,0.6545,7.56,0.5,7.57651635
15/11/2020 23:30,8.34528,-0.53596,8.362472804,0.18528,0.05404,0.193,8.16,-0.59,8.181301852,8.36528,0.60404,8.387059902,0.18528,0.05404,0.193,8.18,0.55,8.198469369
16/11/2020 00:00,8.29824,-0.66968,8.325218219,0.13824,0.04032,0.144,8.16,-0.71,8.190830239,8.31824,0.71032,8.348513113,0.13824,0.04032,0.144,8.18,0.67,8.207393009
16/11/2020 00:30,7.80528,-0.71346,7.837819917,0.36528,0.10654,0.3805,7.44,-0.82,7.48505177,7.83528,0.89654,7.886405813,0.36528,0.10654,0.3805,7.47,0.79,7.511657607
16/11/2020 01:00,8.01688,-0.73716,8.050699957,0.14688,0.04284,0.153,7.87,-0.78,7.908558655,8.04688,0.78284,8.084869585,0.14688,0.04284,0.153,7.9,0.74,7.934582535
16/11/2020 01:30,7.72848,-0.64336,7.755212131,0.46848,0.13664,0.488,7.26,-0.78,7.301780605,7.75848,0.87664,7.80784923,0.46848,0.13664,0.488,7.29,0.74,7.327462044
16/11/2020 02:00,8.21128,-0.69296,8.240467996,0.16128,0.04704,0.168,8.05,-0.74,8.083940871,8.25128,0.74704,8.285028087,0.16128,0.04704,0.168,8.09,0.7,8.120227829
16/11/2020 02:30,7.63264,-0.60798,7.656816117,0.45264,0.13202,0.4715,7.18,-0.74,7.218032973,7.65264,0.83202,7.697737086,0.45264,0.13202,0.4715,7.2,0.7,7.233947747
16/11/2020 03:00,7.67952,-0.65764,7.707627248,0.17952,0.05236,0.187,7.5,-0.71,7.533531708,7.70952,0.72236,7.743287583,0.17952,0.05236,0.187,7.53,0.67,7.559748673
16/11/2020 03:30,7.56168,-0.45576,7.575402405,0.87168,0.25424,0.908,6.69,-0.71,6.727570141,7.58168,0.92424,7.637806701,0.87168,0.25424,0.908,6.71,0.67,6.743367111
16/11/2020 04:00,7.45752,-0.67614,7.488108563,0.28752,0.08386,0.2995,7.17,-0.76,7.210166434,7.47752,0.80386,7.52060478,0.28752,0.08386,0.2995,7.19,0.72,7.225960144
16/11/2020 04:30,7.48264,-0.50798,7.499863002,0.69264,0.20202,0.7215,6.79,-0.71,6.827019848,7.51264,0.88202,7.564239489,0.69264,0.20202,0.7215,6.82,0.68,6.853816455
16/11/2020 05:00,7.70936,-0.44352,7.722107329,0.63936,0.18648,0.666,7.07,-0.63,7.098013807,7.72936,0.77648,7.768264105,0.63936,0.18648,0.666,7.09,0.59,7.114506308
16/11/2020 05:30,8.4788,0.0334,8.478865785,0.1488,0.0434,0.155,8.33,-0.01,8.330006002,8.4888,0.5434,8.506174757,0.1488,0.0434,0.155,8.34,0.5,8.354974566
16/11/2020 06:00,8.64352,0.48186,8.656940975,0.38352,0.11186,0.3995,8.26,0.37,8.268282772,8.72352,-0.26814,8.727640016,0.38352,0.11186,0.3995,8.34,-0.38,8.348652586
16/11/2020 06:30,9.71184,0.42012,9.720922641,0.17184,0.05012,0.179,9.54,0.37,9.547172356,9.75184,-0.32988,9.757417906,0.17184,0.05012,0.179,9.58,-0.38,9.587533572
16/11/2020 07:00,10.31144,0.42292,10.32010931,0.18144,0.05292,0.189,10.13,0.37,10.1367549,10.36144,-0.32708,10.36660119,0.18144,0.05292,0.189,10.18,-0.38,10.18708987
16/11/2020 07:30,10.89224,0.50982,10.90416474,0.34224,0.09982,0.3565,10.55,0.41,10.55796382,10.94224,-0.31018,10.94663546,0.34224,0.09982,0.3565,10.6,-0.41,10.60792628
16/11/2020 08:00,11.11736,1.00548,11.16273638,0.56736,0.16548,0.591,10.55,0.84,10.58338793,11.16736,-0.70452,11.18956111,0.56736,0.16548,0.591,10.6,-0.87,10.6356429
16/11/2020 08:30,11.57184,1.21762,11.63572428,0.71184,0.20762,0.7415,10.86,1.01,10.90686481,11.62184,-0.83238,11.65161025,0.71184,0.20762,0.7415,10.91,-1.04,10.9594571
16/11/2020 09:00,11.66944,1.21192,11.73220269,0.58944,0.17192,0.614,11.08,1.04,11.12870163,11.71944,-0.89808,11.7538003,0.58944,0.17192,0.614,11.13,-1.07,11.18131477
16/11/2020 09:30,12.0116,0.9538,12.04940949,0.5616,0.1638,0.585,11.45,0.79,11.47722092,12.0716,-0.6562,12.08942203,0.5616,0.1638,0.585,11.51,-0.82,11.53917241
16/11/2020 10:00,12.43592,1.20006,12.49368842,0.44592,0.13006,0.4645,11.99,1.07,12.03764927,12.46592,-0.51994,12.47675836,0.44592,0.13006,0.4645,12.02,-0.65,12.03756205
16/11/2020 10:30,12.00832,1.40076,12.08974267,0.92832,0.27076,0.967,11.08,1.13,11.13747278,12.03832,-0.24924,12.04089984,0.92832,0.27076,0.967,11.11,-0.52,11.12216256
16/11/2020 11:00,12.24224,1.10982,12.29244242,0.82224,0.23982,0.8565,11.42,0.87,11.45309129,12.30224,-0.66018,12.31994102,0.82224,0.23982,0.8565,11.48,-0.9,11.5152247
16/11/2020 11:30,12.20992,0.98956,12.2499541,0.88992,0.25956,0.927,11.32,0.73,11.34351357,12.25992,-0.50044,12.27012953,0.88992,0.25956,0.927,11.37,-0.76,11.39537187
16/11/2020 12:00,12.00872,1.16046,12.06466011,1.33872,0.39046,1.3945,10.67,0.77,10.69774743,12.04872,-0.39954,12.05534263,1.33872,0.39046,1.3945,10.71,-0.79,10.7390968
16/11/2020 12:30,11.87536,1.31948,11.94843934,1.09536,0.31948,1.141,10.78,1,10.82628283,11.91536,-0.71052,11.93652557,1.09536,0.31948,1.141,10.82,-1.03,10.86891439
16/11/2020 13:00,12.0548,1.2289,12.11727685,0.7848,0.2289,0.8175,11.27,1,11.31427859,12.0948,-0.8011,12.12130143,0.7848,0.2289,0.8175,11.31,-1.03,11.35680413
16/11/2020 13:30,12.09448,1.32964,12.1673493,0.92448,0.26964,0.963,11.17,1.06,11.22018271,12.13448,-0.82036,12.16217889,0.92448,0.26964,0.963,11.21,-1.09,11.2628682
16/11/2020 14:00,11.97288,1.23584,12.03649268,0.60288,0.17584,0.628,11.37,1.06,11.41930383,12.02288,-0.91416,12.057584,0.60288,0.17584,0.628,11.42,-1.09,11.47190045
16/11/2020 14:30,11.77048,1.15514,11.82702616,0.60048,0.17514,0.6255,11.17,0.98,11.21290774,11.82048,-0.82486,11.84922535,0.60048,0.17514,0.6255,11.22,-1,11.26447513
16/11/2020 15:00,11.98744,1.30592,12.0583641,0.63744,0.18592,0.664,11.35,1.12,11.40512604,12.03744,-0.95408,12.0751907,0.63744,0.18592,0.664,11.4,-1.14,11.45685821
16/11/2020 15:30,12.00096,1.39528,12.08179818,0.60096,0.17528,0.626,11.4,1.22,11.46509485,12.00096,-1.07472,12.04898602,0.60096,0.17528,0.626,11.4,-1.25,11.46832595
16/11/2020 16:00,13.01784,1.08312,13.06282156,0.14784,0.04312,0.154,12.87,1.04,12.91195183,13.08784,-1.02688,13.12806301,0.14784,0.04312,0.154,12.94,-1.07,12.98416343
16/11/2020 16:30,13.644,1.412,13.71686845,0.144,0.042,0.15,13.5,1.37,13.56933676,13.684,-0.898,13.71343356,0.144,0.042,0.15,13.54,-0.94,13.57259003
16/11/2020 17:00,12.57104,0.81072,12.59715498,0.31104,0.09072,0.324,12.26,0.72,12.28112373,12.64104,-0.65928,12.65822035,0.31104,0.09072,0.324,12.33,-0.75,12.35278916
16/11/2020 17:30,12.60864,0.79252,12.63352249,0.24864,0.07252,0.259,12.36,0.72,12.38095311,12.66864,-0.67748,12.68674184,0.24864,0.07252,0.259,12.42,-0.75,12.44262432
16/11/2020 18:00,12.40696,0.70328,12.42687649,0.21696,0.06328,0.226,12.19,0.64,12.20678909,12.46696,-0.60672,12.48171466,0.21696,0.06328,0.226,12.25,-0.67,12.26830877
16/11/2020 18:30,11.95408,0.91994,11.98942527,0.51408,0.14994,0.5355,11.44,0.77,11.46588418,12.01408,-0.65006,12.03165393,0.51408,0.14994,0.5355,11.5,-0.8,11.5277925
16/11/2020 19:00,11.92152,0.63586,11.93846544,0.19152,0.05586,0.1995,11.73,0.58,11.74433055,11.98152,-0.54414,11.99386968,0.19152,0.05586,0.1995,11.79,-0.6,11.8052573
16/11/2020 19:30,11.4672,0.8871,11.50146174,0.3672,0.1071,0.3825,11.1,0.78,11.12737166,11.5072,-0.1029,11.50766007,0.3672,0.1071,0.3825,11.14,-0.21,11.14197918
16/11/2020 20:00,11.126,0.4255,11.13413339,0.156,0.0455,0.1625,10.97,0.38,10.97657961,11.186,-0.3445,11.1913036,0.156,0.0455,0.1625,11.03,-0.39,11.03689268
16/11/2020 20:30,10.8228,1.0954,10.87809271,0.5328,0.1554,0.555,10.29,0.94,10.33284569,10.8528,-0.1946,10.85454453,0.5328,0.1554,0.555,10.32,-0.35,10.32593337
16/11/2020 21:00,10.53224,0.73982,10.55819175,0.58224,0.16982,0.6065,9.95,0.57,9.96631326,10.57224,-0.40018,10.57981109,0.58224,0.16982,0.6065,9.99,-0.57,10.00624805
16/11/2020 21:30,10.32696,0.44078,10.33636251,0.27696,0.08078,0.2885,10.05,0.36,10.05644569,10.36696,-0.27922,10.37071952,0.27696,0.08078,0.2885,10.09,-0.36,10.09642016
16/11/2020 22:00,10.39336,5.75348,11.87958182,0.18336,0.05348,0.191,10.21,5.7,11.69333571,10.27336,6.26348,12.03216969,0.18336,0.05348,0.191,10.09,6.21,11.84787745
16/11/2020 22:30,9.73032,5.96426,11.41277901,0.46032,0.13426,0.4795,9.27,5.83,10.95088124,9.25032,6.72426,11.4360873,0.46032,0.13426,0.4795,8.79,6.59,10.98600018
16/11/2020 23:00,9.214,1.6195,9.355243249,0.204,0.0595,0.2125,9.01,1.56,9.144052712,9.074,2.8195,9.501950129,0.204,0.0595,0.2125,8.87,2.76,9.289483301
16/11/2020 23:30,9.02336,1.84348,9.209747239,0.42336,0.12348,0.441,8.6,1.72,8.770313563,8.86336,2.70348,9.26649635,0.42336,0.12348,0.441,8.44,2.58,8.825531145
17/11/2020 00:00,9.51688,6.01284,11.257231,0.14688,0.04284,0.153,9.37,5.97,11.11025652,9.03688,6.42284,11.08684237,0.14688,0.04284,0.153,8.89,6.38,10.94241747
17/11/2020 00:30,9.3844,6.0742,11.17867922,0.2544,0.0742,0.265,9.13,6,10.92505835,8.9044,6.4542,10.9975014,0.2544,0.0742,0.265,8.65,6.38,10.74834406
17/11/2020 01:00,9.19648,6.16314,11.07066118,0.45648,0.13314,0.4755,8.74,6.03,10.61830966,8.72648,6.51314,10.88909757,0.45648,0.13314,0.4755,8.27,6.38,10.44496529
17/11/2020 01:30,9.6292,5.9806,11.33530189,0.1392,0.0406,0.145,9.49,5.94,11.19570007,9.1392,6.4206,11.16911281,0.1392,0.0406,0.145,9,6.38,11.03197172
17/11/2020 02:00,9.21872,5.98046,10.98866235,0.13872,0.04046,0.1445,9.08,5.94,10.85034562,8.73872,6.50046,10.89133635,0.13872,0.04046,0.1445,8.6,6.46,10.75600298
17/11/2020 02:30,8.80576,6.02918,10.6720392,0.30576,0.08918,0.3185,8.5,5.94,10.36984089,8.33576,6.63918,10.65662263,0.30576,0.08918,0.3185,8.03,6.55,10.3625962
17/11/2020 03:00,8.62816,6.11738,10.57674255,0.60816,0.17738,0.6335,8.02,5.94,9.980180359,8.15816,6.68738,10.54877367,0.60816,0.17738,0.6335,7.55,6.51,9.969082204
17/11/2020 03:30,8.57936,6.05648,10.50173167,0.39936,0.11648,0.416,8.18,5.94,10.10920373,8.11936,6.62648,10.4801834,0.39936,0.11648,0.416,7.72,6.51,10.09844047
17/11/2020 04:00,8.79792,5.98606,10.64125513,0.15792,0.04606,0.1645,8.64,5.94,10.48490343,8.31792,6.59606,10.61582784,0.15792,0.04606,0.1645,8.16,6.55,10.46365615
17/11/2020 04:30,8.59896,6.37678,10.70539286,0.46896,0.13678,0.4885,8.13,6.24,10.24863406,8.13896,6.29678,10.29038912,0.46896,0.13678,0.4885,7.67,6.16,9.837403113
17/11/2020 05:00,8.67264,6.23202,10.67954858,0.45264,0.13202,0.4715,8.22,6.1,10.23613208,8.21264,6.44202,10.43777167,0.45264,0.13202,0.4715,7.76,6.31,10.00168486
17/11/2020 05:30,8.80816,6.15738,10.74695357,0.36816,0.10738,0.3835,8.44,6.05,10.38441621,8.34816,6.45738,10.55412393,0.36816,0.10738,0.3835,7.98,6.35,10.19818121
17/11/2020 06:00,9.314,6.312,11.25130837,0.384,0.112,0.4,8.93,6.2,10.87128787,8.834,6.332,10.86893647,0.384,0.112,0.4,8.45,6.22,10.49242107
17/11/2020 06:30,10.01528,6.60404,11.99663194,0.42528,0.12404,0.443,9.59,6.48,11.57404424,9.53528,6.04404,11.28946342,0.42528,0.12404,0.443,9.11,5.92,10.86455245
17/11/2020 07:00,10.46576,1.07168,10.52048622,0.24576,0.07168,0.256,10.22,1,10.26880714,10.48576,-0.08832,10.48613195,0.24576,0.07168,0.256,10.24,-0.16,10.24124992
17/11/2020 07:30,11.1912,1.9016,11.35160958,0.4512,0.1316,0.47,10.74,1.77,10.88487483,11.1612,-0.0884,11.16155007,0.4512,0.1316,0.47,10.71,-0.22,10.71225933
17/11/2020 08:00,11.40168,1.15924,11.46046003,0.51168,0.14924,0.533,10.89,1.01,10.93673626,11.45168,-0.88076,11.48550012,0.51168,0.14924,0.533,10.94,-1.03,10.98838023
17/11/2020 08:30,11.54008,1.13544,11.595804,0.43008,0.12544,0.448,11.11,1.01,11.15581463,11.59008,-0.90456,11.62532508,0.43008,0.12544,0.448,11.16,-1.03,11.20743057
17/11/2020 09:00,12.02696,1.14328,12.08117776,0.21696,0.06328,0.226,11.81,1.08,11.85927907,12.07696,-1.03672,12.1213758,0.21696,0.06328,0.226,11.86,-1.1,11.91090257
17/11/2020 09:30,12.14648,1.17814,12.20348271,0.33648,0.09814,0.3505,11.81,1.08,11.85927907,12.19648,-1.00186,12.2375589,0.33648,0.09814,0.3505,11.86,-1.1,11.91090257
17/11/2020 10:00,12.05128,1.23204,12.11409395,0.76128,0.22204,0.793,11.29,1.01,11.33508712,12.11128,-0.82796,12.13954781,0.76128,0.22204,0.793,11.35,-1.05,11.39846481
17/11/2020 10:30,12.28224,1.07982,12.329616,0.58224,0.16982,0.6065,11.7,0.91,11.73533553,12.34224,-0.77018,12.36624702,0.58224,0.16982,0.6065,11.76,-0.94,11.79750821
17/11/2020 11:00,12.2696,1.0528,12.31468522,0.4896,0.1428,0.51,11.78,0.91,11.81509628,12.3296,-0.7972,12.35534556,0.4896,0.1428,0.51,11.84,-0.94,11.87725558
17/11/2020 11:30,12.28488,1.10184,12.33419345,0.55488,0.16184,0.578,11.73,0.94,11.76760383,12.33488,-0.81816,12.36198408,0.55488,0.16184,0.578,11.78,-0.98,11.82069372
17/11/2020 12:00,12.21496,1.08978,12.263477,0.68496,0.19978,0.7135,11.53,0.89,11.56429851,12.28496,-0.73022,12.30664306,0.68496,0.19978,0.7135,11.6,-0.93,11.63722046
17/11/2020 12:30,12.51616,1.06388,12.56129379,0.59616,0.17388,0.621,11.92,0.89,11.95317949,12.57616,-0.75612,12.5988697,0.59616,0.17388,0.621,11.98,-0.93,12.01604344
17/11/2020 13:00,12.62056,0.88058,12.65124325,0.31056,0.09058,0.3235,12.31,0.79,12.33532326,12.68056,-0.73942,12.70209998,0.31056,0.09058,0.3235,12.37,-0.83,12.39781432
17/11/2020 13:30,12.30016,0.93338,12.33552327,0.32016,0.09338,0.3335,11.98,0.84,12.00941297,12.36016,-0.77662,12.38453446,0.32016,0.09338,0.3335,12.04,-0.87,12.0713918
17/11/2020 14:00,12.59048,0.91014,12.62333321,0.24048,0.07014,0.2505,12.35,0.84,12.37853384,12.65048,-0.79986,12.67574141,0.24048,0.07014,0.2505,12.41,-0.87,12.44045819
17/11/2020 14:30,12.12616,0.93138,12.16187589,0.41616,0.12138,0.4335,11.71,0.81,11.73798109,12.18616,-0.74862,12.20913295,0.41616,0.12138,0.4335,11.77,-0.87,11.80210998
17/11/2020 15:00,12.30728,0.86754,12.33781855,0.19728,0.05754,0.2055,12.11,0.81,12.13705895,12.36728,-0.76246,12.39076107,0.19728,0.05754,0.2055,12.17,-0.82,12.19759403
17/11/2020 15:30,12.36896,0.76928,12.39285936,0.16896,0.04928,0.176,12.2,0.72,12.22122743,12.42896,-0.71072,12.44926382,0.16896,0.04928,0.176,12.26,-0.76,12.28353369
17/11/2020 16:00,11.97888,0.76634,12.00336799,0.39888,0.11634,0.4155,11.58,0.65,11.59822831,12.04888,-0.57366,12.06252855,0.39888,0.11634,0.4155,11.65,-0.69,11.67041559
17/11/2020 16:30,12.65008,0.73544,12.67144017,0.19008,0.05544,0.198,12.46,0.68,12.47854158,12.71008,-0.67456,12.72796782,0.19008,0.05544,0.198,12.52,-0.73,12.54126389
17/11/2020 17:00,12.32688,1.14034,12.37951315,0.92688,0.27034,0.9655,11.4,0.87,11.43314917,12.39688,-0.63966,12.41337177,0.92688,0.27034,0.9655,11.47,-0.91,11.50604189
17/11/2020 17:30,12.39336,0.87098,12.42392765,0.48336,0.14098,0.5035,11.91,0.73,11.93235098,12.47336,-0.62902,12.48921038,0.48336,0.14098,0.5035,11.99,-0.77,12.01469933
17/11/2020 18:00,11.9868,0.8049,12.01379367,0.4968,0.1449,0.5175,11.49,0.66,11.50894,12.0568,-0.5551,12.06957175,0.4968,0.1449,0.5175,11.56,-0.7,11.58117438
17/11/2020 18:30,12.12784,0.61312,12.14332818,0.14784,0.04312,0.154,11.98,0.57,11.99355243,12.18784,-0.56688,12.20101622,0.14784,0.04312,0.154,12.04,-0.61,12.05544275
17/11/2020 19:00,11.95448,0.61214,11.97014233,0.14448,0.04214,0.1505,11.81,0.57,11.82374729,12.02448,-0.56786,12.03788122,0.14448,0.04214,0.1505,11.88,-0.61,11.89565047
17/11/2020 19:30,11.56888,0.66884,11.58819794,0.33888,0.09884,0.353,11.23,0.57,11.24445641,11.62888,-0.51116,11.64010887,0.33888,0.09884,0.353,11.29,-0.61,11.30646718
17/11/2020 20:00,10.93336,0.49098,10.94437857,0.48336,0.14098,0.5035,10.45,0.35,10.4558596,11.00336,-0.20902,11.00534509,0.48336,0.14098,0.5035,10.52,-0.35,10.52582063
17/11/2020 20:30,10.76264,0.58952,10.77877329,0.51264,0.14952,0.534,10.25,0.44,10.25943956,10.82264,-0.29048,10.82653754,0.51264,0.14952,0.534,10.31,-0.44,10.31938467
17/11/2020 21:00,10.32296,0.53128,10.33662235,0.55296,0.16128,0.576,9.77,0.37,9.777003631,10.38296,-0.21872,10.38526344,0.55296,0.16128,0.576,9.83,-0.38,9.837342121
17/11/2020 21:30,10.06224,0.50482,10.07489539,0.46224,0.13482,0.4815,9.6,0.37,9.607127562,10.11224,-0.24518,10.11521186,0.46224,0.13482,0.4815,9.65,-0.38,9.657478967
17/11/2020 22:00,9.89232,0.45526,9.902790347,0.29232,0.08526,0.3045,9.6,0.37,9.607127562,9.94232,-0.29474,9.946687823,0.29232,0.08526,0.3045,9.65,-0.38,9.657478967
17/11/2020 22:30,9.38512,0.50566,9.398732332,0.46512,0.13566,0.4845,8.92,0.37,8.927670469,9.43512,-0.24434,9.438283289,0.46512,0.13566,0.4845,8.97,-0.38,8.978045444
17/11/2020 23:00,9.39984,0.48662,9.412427479,0.39984,0.11662,0.4165,9,0.37,9.007602345,9.43984,-0.26338,9.443513554,0.39984,0.11662,0.4165,9.04,-0.38,9.047983201
17/11/2020 23:30,8.84992,0.10206,8.850508474,0.34992,0.10206,0.3645,8.5,0,8.5,8.87992,-0.27794,8.884268673,0.34992,0.10206,0.3645,8.53,-0.38,8.538460049
18/11/2020 00:00,8.89624,0.07182,8.896529899,0.24624,0.07182,0.2565,8.65,0,8.65,8.93624,0.07182,8.936528602,0.24624,0.07182,0.2565,8.69,0,8.69
18/11/2020 00:30,8.63608,0.08344,8.636483081,0.28608,0.08344,0.298,8.35,0,8.35,8.67608,0.08344,8.676481222,0.28608,0.08344,0.298,8.39,0,8.39
18/11/2020 01:00,8.68616,0.24388,8.689583016,0.83616,0.24388,0.871,7.85,0,7.85,8.72616,0.24388,8.729567332,0.83616,0.24388,0.871,7.89,0,7.89
18/11/2020 01:30,8.71568,0.05124,8.71583062,0.17568,0.05124,0.183,8.54,0,8.54,8.75568,0.05124,8.755829932,0.17568,0.05124,0.183,8.58,0,8.58
18/11/2020 02:00,8.56192,1.91056,8.772497569,0.24192,0.07056,0.252,8.32,1.84,8.521032801,8.58192,3.38056,9.223748522,0.24192,0.07056,0.252,8.34,3.31,8.972831214
18/11/2020 02:30,8.61904,-0.26278,8.623044929,0.29904,0.08722,0.3115,8.32,-0.35,8.327358525,8.69904,0.08722,8.69947724,0.29904,0.08722,0.3115,8.4,0,8.4
18/11/2020 03:00,8.2576,0.1568,8.25908857,0.5376,0.1568,0.56,7.72,0,7.72,8.2976,0.1568,8.299081395,0.5376,0.1568,0.56,7.76,0,7.76
18/11/2020 03:30,8.06352,-0.20314,8.066078393,0.50352,0.14686,0.5245,7.56,-0.35,7.568097515,8.09352,0.49686,8.108756739,0.50352,0.14686,0.5245,7.59,0.35,7.598065543
18/11/2020 04:00,8.00464,-0.30198,8.010334166,0.16464,0.04802,0.1715,7.84,-0.35,7.847808611,8.03464,0.39802,8.044492517,0.16464,0.04802,0.1715,7.87,0.35,7.877778875
18/11/2020 04:30,8.106,0.168,8.107740746,0.576,0.168,0.6,7.53,0,7.53,8.146,0.168,8.1477322,0.576,0.168,0.6,7.57,0,7.57
18/11/2020 05:00,8.21848,0.10164,8.21910848,0.34848,0.10164,0.363,7.87,0,7.87,8.25848,0.10164,8.259105436,0.34848,0.10164,0.363,7.91,0,7.91
18/11/2020 05:30,8.45376,-0.28182,8.458456162,0.23376,0.06818,0.2435,8.22,-0.35,8.227447964,8.49376,0.41818,8.504048063,0.23376,0.06818,0.2435,8.26,0.35,8.267411929
18/11/2020 06:00,8.59248,-0.24136,8.595869194,0.37248,0.10864,0.388,8.22,-0.35,8.227447964,8.63248,0.45864,8.644655089,0.37248,0.10864,0.388,8.26,0.35,8.267411929
18/11/2020 06:30,9.57936,0.46898,9.590833136,0.33936,0.09898,0.3535,9.24,0.37,9.247405041,9.61936,-0.28102,9.623463984,0.33936,0.09898,0.3535,9.28,-0.38,9.287776914
18/11/2020 07:00,10.55824,0.72532,10.58312435,0.25824,0.07532,0.269,10.3,0.65,10.32048933,10.59824,-0.59468,10.61491099,0.25824,0.07532,0.269,10.34,-0.67,10.36168423
18/11/2020 07:30,11.1228,1.0154,11.16905175,0.2928,0.0854,0.305,10.83,0.93,10.8698574,11.1828,-0.8746,11.21694883,0.2928,0.0854,0.305,10.89,-0.96,10.93223216
18/11/2020 08:00,12.18888,1.00634,12.23035224,0.15888,0.04634,0.1655,12.03,0.96,12.06824345,12.24888,-0.85366,12.27859099,0.15888,0.04634,0.1655,12.09,-0.9,12.12345248
18/11/2020 08:30,11.68752,1.01886,11.73184553,0.40752,0.11886,0.4245,11.28,0.9,11.31584729,11.74752,-0.81114,11.7754904,0.40752,0.11886,0.4245,11.34,-0.93,11.37807101
18/11/2020 09:00,12.24024,0.97382,12.27891692,0.15024,0.04382,0.1565,12.09,0.93,12.12571647,12.29024,-0.91618,12.32434116,0.15024,0.04382,0.1565,12.14,-0.96,12.17789801
18/11/2020 09:30,12.06848,1.42914,12.15280423,0.64848,0.18914,0.6755,11.42,1.24,11.48712323,12.12848,-1.08086,12.17654653,0.64848,0.18914,0.6755,11.48,-1.27,11.55003463
18/11/2020 10:00,12.02848,1.29914,12.09843361,0.40848,0.11914,0.4255,11.62,1.18,11.67976027,12.07848,-1.09086,12.12764011,0.40848,0.11914,0.4255,11.67,-1.21,11.73256153
18/11/2020 10:30,12.28272,1.38246,12.36027533,0.52272,0.15246,0.5445,11.76,1.23,11.82414902,12.35272,-1.11754,12.40316843,0.52272,0.15246,0.5445,11.83,-1.27,11.89797462
18/11/2020 11:00,12.2184,1.6187,12.32515672,0.8184,0.2387,0.8525,11.4,1.38,11.48322254,12.2784,-1.1813,12.33509531,0.8184,0.2387,0.8525,11.46,-1.42,11.54764045
18/11/2020 11:30,12.87984,1.58912,12.97750287,0.33984,0.09912,0.354,12.54,1.49,12.62821048,12.93984,-1.42088,13.01761726,0.33984,0.09912,0.354,12.6,-1.52,12.69135139
18/11/2020 12:00,12.74016,1.53588,12.83240446,0.50016,0.14588,0.521,12.24,1.39,12.31867282,12.79016,-1.28412,12.85446059,0.50016,0.14588,0.521,12.29,-1.43,12.37291397
18/11/2020 12:30,12.51024,1.57382,12.60884667,0.63024,0.18382,0.6565,11.88,1.39,11.96104092,12.56024,-1.21618,12.61898263,0.63024,0.18382,0.6565,11.93,-1.4,12.01186497
18/11/2020 13:00,12.58464,1.53552,12.67797246,0.70464,0.20552,0.734,11.88,1.33,11.95421683,12.63464,-1.16448,12.68818906,0.70464,0.20552,0.734,11.93,-1.37,12.00840539
18/11/2020 13:30,12.7348,1.2889,12.79985915,0.5448,0.1589,0.5675,12.19,1.13,12.24226286,12.7948,-1.0111,12.83468855,0.5448,0.1589,0.5675,12.25,-1.17,12.30574663
18/11/2020 14:00,12.66776,1.22268,12.72662916,0.31776,0.09268,0.331,12.35,1.13,12.40158861,12.73776,-1.07732,12.783237,0.31776,0.09268,0.331,12.42,-1.17,12.47498697
18/11/2020 14:30,12.51936,1.33148,12.58996481,0.51936,0.15148,0.541,12,1.18,12.05787709,12.57936,-1.06852,12.62465972,0.51936,0.15148,0.541,12.06,-1.22,12.12155106
18/11/2020 15:00,12.80232,0.97026,12.8390343,0.17232,0.05026,0.1795,12.63,0.92,12.66346319,12.87232,-0.90974,12.9044275,0.17232,0.05026,0.1795,12.7,-0.96,12.73623178
18/11/2020 15:30,12.10904,0.92472,12.1442973,0.35904,0.10472,0.374,11.75,0.82,11.77857801,12.16904,-0.74528,12.19184058,0.35904,0.10472,0.374,11.81,-0.85,11.84054897
18/11/2020 16:00,12.11848,0.93914,12.15481557,0.64848,0.18914,0.6755,11.47,0.75,11.49449433,12.16848,-0.59086,12.18281663,0.64848,0.18914,0.6755,11.52,-0.78,11.54637605
18/11/2020 16:30,12.52584,0.80962,12.55197802,0.37584,0.10962,0.3915,12.15,0.7,12.1701479,12.59584,-0.62038,12.61110846,0.37584,0.10962,0.3915,12.22,-0.73,12.241785
18/11/2020 17:00,12.70336,1.08598,12.74969442,0.60336,0.17598,0.6285,12.1,0.91,12.13417076,12.82336,-0.76402,12.84610012,0.60336,0.17598,0.6285,12.22,-0.94,12.25610052
18/11/2020 17:30,12.53152,0.92086,12.56530846,0.31152,0.09086,0.3245,12.22,0.83,12.24815496,12.59152,-0.77914,12.61560284,0.31152,0.09086,0.3245,12.28,-0.87,12.31077983
18/11/2020 18:00,12.54112,0.72366,12.56198132,0.32112,0.09366,0.3345,12.22,0.63,12.23622899,12.55112,-0.56634,12.56389089,0.32112,0.09366,0.3345,12.23,-0.66,12.24779572
18/11/2020 18:30,12.11184,0.47512,12.12115536,0.29184,0.08512,0.304,11.82,0.39,11.82643226,12.17184,-0.32488,12.17617493,0.29184,0.08512,0.304,11.88,-0.41,11.88707281
18/11/2020 19:00,12.02784,0.41062,12.03484706,0.20784,0.06062,0.2165,11.82,0.35,11.82518076,12.08784,-0.28938,12.09130335,0.20784,0.06062,0.2165,11.88,-0.35,11.88515461
18/11/2020 19:30,11.69848,0.78164,11.72456376,0.34848,0.10164,0.363,11.35,0.68,11.3703518,11.71848,1.49164,11.81303362,0.34848,0.10164,0.363,11.37,1.39,11.45464971
18/11/2020 20:00,11.40344,-0.23358,11.40583199,0.43344,0.12642,0.4515,10.97,-0.36,10.97590543,11.46344,0.47642,11.47333572,0.43344,0.12642,0.4515,11.03,0.35,11.03555164
18/11/2020 20:30,11.28344,0.75142,11.30843271,0.31344,0.09142,0.3265,10.97,0.66,10.98983621,11.34344,-0.16858,11.3446926,0.31344,0.09142,0.3265,11.03,-0.26,11.03306394
18/11/2020 21:00,10.58976,0.48118,10.60068635,0.44976,0.13118,0.4685,10.14,0.35,10.14603864,10.64976,-0.21882,10.6520078,0.44976,0.13118,0.4685,10.2,-0.35,10.20600314
18/11/2020 21:30,10.56544,-0.33258,10.5706732,0.26544,0.07742,0.2765,10.3,-0.41,10.30815696,10.60544,0.58742,10.62169571,0.26544,0.07742,0.2765,10.34,0.51,10.35256973
18/11/2020 22:00,9.86256,-0.26342,9.866077227,0.50256,0.14658,0.5235,9.36,-0.41,9.368975398,9.90256,0.54658,9.917632996,0.50256,0.14658,0.5235,9.4,0.4,9.408506789
18/11/2020 22:30,9.7732,0.8676,9.811634319,0.1632,0.0476,0.17,9.61,0.82,9.644920943,9.7932,-0.1524,9.794385739,0.1632,0.0476,0.17,9.63,-0.2,9.632076619
18/11/2020 23:00,9.30656,1.57608,9.43907237,0.46656,0.13608,0.486,8.84,1.44,8.95651718,9.32656,0.93608,9.373418117,0.46656,0.13608,0.486,8.86,0.8,8.896044065
18/11/2020 23:30,9.1184,0.1512,9.119653502,0.5184,0.1512,0.54,8.6,0,8.6,9.1484,-0.1988,9.150559764,0.5184,0.1512,0.54,8.63,-0.35,8.637094419
19/11/2020 00:00,9.08752,0.43386,9.097870864,0.28752,0.08386,0.2995,8.8,0.35,8.806957477,9.11752,-0.26614,9.12140348,0.28752,0.08386,0.2995,8.83,-0.35,8.836933857
19/11/2020 00:30,9.02112,0.09366,9.02160619,0.32112,0.09366,0.3345,8.7,0,8.7,9.05112,0.09366,9.051604579,0.32112,0.09366,0.3345,8.73,0,8.73
19/11/2020 01:00,8.98168,0.51674,8.996532435,0.57168,0.16674,0.5955,8.41,0.35,8.417279846,9.01168,-0.05326,9.011837385,0.57168,0.16674,0.5955,8.44,-0.22,8.442866812
19/11/2020 01:30,9.02688,0.13034,9.027820947,0.44688,0.13034,0.4655,8.58,0,8.58,9.05688,0.13034,9.05781783,0.44688,0.13034,0.4655,8.61,0,8.61
19/11/2020 02:00,9.1772,-0.2579,9.18082307,0.2472,0.0721,0.2575,8.93,-0.33,8.936095344,9.2172,0.4021,9.22596663,0.2472,0.0721,0.2575,8.97,0.33,8.976068182
19/11/2020 02:30,9.068,-0.2485,9.071404315,0.348,0.1015,0.3625,8.72,-0.35,8.727021256,9.098,0.4315,9.108226844,0.348,0.1015,0.3625,8.75,0.33,8.756220646
19/11/2020 03:00,9.0516,-0.2912,9.056282902,0.2016,0.0588,0.21,8.85,-0.35,8.8569182,9.0816,0.3888,9.089918812,0.2016,0.0588,0.21,8.88,0.33,8.886129641
19/11/2020 03:30,8.76528,-0.30846,8.770705847,0.24528,0.07154,0.2555,8.52,-0.38,8.528469968,8.79528,0.45154,8.806863156,0.24528,0.07154,0.2555,8.55,0.38,8.558440278
19/11/2020 04:00,9.04168,-0.33576,9.047912024,0.15168,0.04424,0.158,8.89,-0.38,8.898117778,9.07168,0.42424,9.081594442,0.15168,0.04424,0.158,8.92,0.38,8.928090501
19/11/2020 04:30,8.47688,-0.23216,8.480058538,0.50688,0.14784,0.528,7.97,-0.38,7.979053829,8.50688,0.52784,8.523240135,0.50688,0.14784,0.528,8,0.38,8.009019915
19/11/2020 05:00,8.73808,-0.15806,8.739509428,0.65808,0.19194,0.6855,8.08,-0.35,8.087576893,8.76808,0.57194,8.786713962,0.65808,0.19194,0.6855,8.11,0.38,8.118897708
19/11/2020 05:30,9.05072,-0.30604,9.055892722,0.15072,0.04396,0.157,8.9,-0.35,8.906879364,9.08072,0.42396,9.09061152,0.15072,0.04396,0.157,8.93,0.38,8.93808145
19/11/2020 06:00,9.30176,-0.23282,9.304673248,0.40176,0.11718,0.4185,8.9,-0.35,8.906879364,9.33176,0.49718,9.344995059,0.40176,0.11718,0.4185,8.93,0.38,8.93808145
19/11/2020 06:30,9.92624,0.64932,9.9474548,0.54624,0.15932,0.569,9.38,0.49,9.392789788,9.96624,-0.33068,9.971724475,0.54624,0.15932,0.569,9.42,-0.49,9.432735552
19/11/2020 07:00,10.52328,0.79554,10.55330782,0.53328,0.15554,0.5555,9.99,0.64,10.01047951,10.57328,-0.49446,10.58483541,0.53328,0.15554,0.5555,10.04,-0.65,10.06101884
19/11/2020 07:30,11.47968,1.19324,11.54152826,0.55968,0.16324,0.583,10.92,1.03,10.96846844,11.52968,-0.88676,11.56373055,0.55968,0.16324,0.583,10.97,-1.05,11.02013612
19/11/2020 08:00,11.95416,1.26288,12.02068248,0.52416,0.15288,0.546,11.43,1.11,11.48377116,12.00416,-0.97712,12.04386237,0.52416,0.15288,0.546,11.48,-1.13,11.53548005
19/11/2020 08:30,12.13024,1.19882,12.18933517,0.75024,0.21882,0.7815,11.38,0.98,11.42211889,12.18024,-0.79118,12.20590891,0.75024,0.21882,0.7815,11.43,-1.01,11.47453703
19/11/2020 09:00,12.11944,1.11692,12.1707985,0.46944,0.13692,0.489,11.65,0.98,11.69114622,12.17944,-0.87308,12.21069316,0.46944,0.13692,0.489,11.71,-1.01,11.75347608
19/11/2020 09:30,12.30336,1.27848,12.36960704,1.02336,0.29848,1.066,11.28,0.98,11.32249089,12.34336,-0.71152,12.3638504,1.02336,0.29848,1.066,11.32,-1.01,11.3649681
19/11/2020 10:00,12.55872,1.40296,12.63684078,1.03872,0.30296,1.082,11.52,1.1,11.5723982,12.60872,-0.81704,12.6351642,1.03872,0.30296,1.082,11.57,-1.12,11.62408276
19/11/2020 10:30,12.60072,1.74896,12.72151743,1.71072,0.49896,1.782,10.89,1.25,10.96150537,12.65072,-0.78104,12.6748073,1.71072,0.49896,1.782,10.94,-1.28,11.01462664
19/11/2020 11:00,12.43192,2.08056,12.60481514,2.40192,0.70056,2.502,10.03,1.38,10.12449011,12.47192,-0.70944,12.49208124,2.40192,0.70056,2.502,10.07,-1.41,10.16823485
19/11/2020 11:30,13.10472,1.62846,13.2055128,1.43472,0.41846,1.4945,11.67,1.21,11.73256153,13.14472,-0.81154,13.16974795,1.43472,0.41846,1.4945,11.71,-1.23,11.77442143
19/11/2020 12:00,12.71672,1.93946,12.86376588,2.22672,0.64946,2.3195,10.49,1.29,10.56902077,12.75672,-0.67054,12.77433087,2.22672,0.64946,2.3195,10.53,-1.32,10.61241254
19/11/2020 12:30,11.95336,1.82348,12.09164565,2.10336,0.61348,2.191,9.85,1.21,9.924041515,11.98336,-0.61652,11.99920888,2.10336,0.61348,2.191,9.88,-1.23,9.956269382
19/11/2020 13:00,12.16632,1.96726,12.32434397,2.59632,0.75726,2.7045,9.57,1.21,9.646190958,12.18632,-0.47274,12.19548598,2.59632,0.75726,2.7045,9.59,-1.23,9.668557286
19/11/2020 13:30,12.41232,1.52026,12.5050741,1.37232,0.40026,1.4295,11.04,1.12,11.09666617,12.44232,-0.73974,12.46429068,1.37232,0.40026,1.4295,11.07,-1.14,11.12854438
19/11/2020 14:00,12.0504,1.3647,12.1274295,1.0104,0.2947,1.0525,11.04,1.07,11.09173115,12.0804,-0.8053,12.10721158,1.0104,0.2947,1.0525,11.07,-1.1,11.12451797
19/11/2020 14:30,11.88544,1.26742,11.9528255,1.46544,0.42742,1.5265,10.42,0.84,10.45380314,11.92544,-0.43258,11.93328306,1.46544,0.42742,1.5265,10.46,-0.86,10.49529418
19/11/2020 15:00,12.46184,0.86012,12.49148761,0.41184,0.12012,0.429,12.05,0.74,12.07270061,12.51184,-0.63988,12.52819167,0.41184,0.12012,0.429,12.1,-0.76,12.12384427
19/11/2020 15:30,12.19848,0.84164,12.22748021,0.34848,0.10164,0.363,11.85,0.74,11.873083,12.23848,-0.65836,12.2561752,0.34848,0.10164,0.363,11.89,-0.76,11.91426456
19/11/2020 16:00,12.19128,1.02704,12.2344644,0.88128,0.25704,0.918,11.31,0.77,11.33618101,12.25128,-0.54296,12.26330572,0.88128,0.25704,0.918,11.37,-0.8,11.39810949
19/11/2020 16:30,12.25712,1.04666,12.30172703,0.53712,0.15666,0.5595,11.72,0.89,11.75374408,12.28712,-0.31334,12.29111467,0.53712,0.15666,0.5595,11.75,-0.47,11.75939624
19/11/2020 17:00,13.0216,0.7788,13.04486857,0.2016,0.0588,0.21,12.82,0.72,12.84020249,13.0816,-0.6912,13.09984794,0.2016,0.0588,0.21,12.88,-0.75,12.9018177
19/11/2020 17:30,12.86784,0.52812,12.87867295,0.26784,0.07812,0.279,12.6,0.45,12.60803315,12.94784,-0.39188,12.95376897,0.26784,0.07812,0.279,12.68,-0.47,12.68870758
19/11/2020 18:00,12.47048,0.47514,12.47952841,0.36048,0.10514,0.3755,12.11,0.37,12.11565103,12.53048,-0.27486,12.53349421,0.36048,0.10514,0.3755,12.17,-0.38,12.17593118
19/11/2020 18:30,12.2412,0.4316,12.24880631,0.2112,0.0616,0.22,12.03,0.37,12.0356886,12.3112,-0.3184,12.31531664,0.2112,0.0616,0.22,12.1,-0.38,12.10596547
19/11/2020 19:00,11.99264,0.05702,11.99277555,0.33264,0.09702,0.3465,11.66,-0.04,11.66006861,12.06264,0.14702,12.06353591,0.33264,0.09702,0.3465,11.73,0.05,11.73010656
19/11/2020 19:30,12.0016,0.7288,12.02370791,0.2016,0.0588,0.21,11.8,0.67,11.81900588,12.0416,-0.0212,12.04161866,0.2016,0.0588,0.21,11.84,-0.08,11.84027027
19/11/2020 20:00,11.40368,0.50024,11.41464663,0.34368,0.10024,0.358,11.06,0.4,11.06723091,11.46368,-0.27976,11.46709313,0.34368,0.10024,0.358,11.12,-0.38,11.12649091
19/11/2020 20:30,10.91096,0.48778,10.92185778,0.30096,0.08778,0.3135,10.61,0.4,10.61753738,10.97096,-0.34222,10.97629618,0.30096,0.08778,0.3135,10.67,-0.43,10.67866096
19/11/2020 21:00,10.5872,-0.2554,10.59028012,0.4272,0.1246,0.445,10.16,-0.38,10.16710382,10.6372,0.4946,10.64869255,0.4272,0.1246,0.445,10.21,0.37,10.21670201
19/11/2020 21:30,10.67368,-0.33226,10.67885019,0.16368,0.04774,0.1705,10.51,-0.38,10.5168674,10.71368,0.57774,10.72924614,0.16368,0.04774,0.1705,10.55,0.53,10.56330441
19/11/2020 22:00,10.26256,-0.36842,10.2691709,0.14256,0.04158,0.1485,10.12,-0.41,10.12830193,10.31256,0.44158,10.32200982,0.14256,0.04158,0.1485,10.17,0.4,10.17786323
19/11/2020 22:30,9.9292,-0.3119,9.934097556,0.1992,0.0581,0.2075,9.73,-0.37,9.737032402,9.9692,0.4181,9.977963532,0.1992,0.0581,0.2075,9.77,0.36,9.776630299
19/11/2020 23:00,9.35448,-0.27536,9.358531893,0.32448,0.09464,0.338,9.03,-0.37,9.037577109,9.39448,0.45464,9.405474576,0.32448,0.09464,0.338,9.07,0.36,9.077141621
19/11/2020 23:30,9.11472,-0.28404,9.119144664,0.29472,0.08596,0.307,8.82,-0.37,8.82775736,9.15472,0.44596,9.165575738,0.29472,0.08596,0.307,8.86,0.36,8.867310754
20/11/2020 00:00,9.19416,-0.41212,9.20339182,0.16416,0.04788,0.171,9.03,-0.46,9.041708909,9.22416,0.43788,9.23454745,0.16416,0.04788,0.171,9.06,0.39,9.068390155
20/11/2020 00:30,9.12936,-0.19852,9.131518176,0.51936,0.15148,0.541,8.61,-0.35,8.617110885,9.15936,0.50148,9.17307788,0.51936,0.15148,0.541,8.64,0.35,8.647086214
20/11/2020 01:00,9.30408,0.09744,9.304590222,0.33408,0.09744,0.348,8.97,0,8.97,9.33408,0.09744,9.334588582,0.33408,0.09744,0.348,9,0,9
20/11/2020 01:30,9.58304,-0.30828,9.587997299,0.14304,0.04172,0.149,9.44,-0.35,9.446486119,9.62304,0.39172,9.631009469,0.14304,0.04172,0.149,9.48,0.35,9.48645877
20/11/2020 02:00,9.194,-0.308,9.19915757,0.144,0.042,0.15,9.05,-0.35,9.056765427,9.234,0.392,9.242316809,0.144,0.042,0.15,9.09,0.35,9.096735678
20/11/2020 02:30,9.44208,-0.30856,9.447120408,0.14208,0.04144,0.148,9.3,-0.35,9.306583691,9.48208,0.39144,9.49015629,0.14208,0.04144,0.148,9.34,0.35,9.346555515
20/11/2020 03:00,9.27968,-0.30926,9.284831859,0.13968,0.04074,0.1455,9.14,-0.35,9.146698858,9.30968,0.39074,9.317876338,0.13968,0.04074,0.1455,9.17,0.35,9.176676958
20/11/2020 03:30,8.99816,-0.35512,9.005164829,0.18816,0.05488,0.196,8.81,-0.41,8.819535135,9.03816,0.48488,9.051157097,0.18816,0.05488,0.196,8.85,0.43,8.86044017
20/11/2020 04:00,8.95112,-0.31884,8.95679676,0.14112,0.04116,0.147,8.81,-0.36,8.81735221,8.99112,0.40116,9.0000649,0.14112,0.04116,0.147,8.85,0.36,8.857319007
20/11/2020 04:30,8.97992,-0.31044,8.985284425,0.16992,0.04956,0.177,8.81,-0.36,8.81735221,9.01992,0.40956,9.029213487,0.16992,0.04956,0.177,8.85,0.36,8.857319007
20/11/2020 05:00,8.96792,-0.29644,8.972818164,0.21792,0.06356,0.227,8.75,-0.36,8.757402583,8.99792,0.42356,9.007883625,0.21792,0.06356,0.227,8.78,0.36,8.787377311
20/11/2020 05:30,9.2432,-0.3649,9.250399897,0.2232,0.0651,0.2325,9.02,-0.43,9.030243629,9.2732,0.4951,9.286407392,0.2232,0.0651,0.2325,9.05,0.43,9.060209711
20/11/2020 06:00,9.24464,-0.19198,9.246633174,0.64464,0.18802,0.6715,8.6,-0.38,8.608391255,9.27464,0.55802,9.291411811,0.64464,0.18802,0.6715,8.63,0.37,8.637927992
20/11/2020 06:30,9.97912,0.69266,10.0031302,0.96912,0.28266,1.0095,9.01,0.41,9.0193237,10.01912,0.08266,10.01946098,0.96912,0.28266,1.0095,9.05,-0.2,9.052209675
20/11/2020 07:00,10.80288,0.56584,10.81768881,0.60288,0.17584,0.628,10.2,0.39,10.20745316,10.84288,-0.19416,10.84461824,0.60288,0.17584,0.628,10.24,-0.37,10.24668239
20/11/2020 07:30,11.68752,0.99386,11.72970083,0.52752,0.15386,0.5495,11.16,0.84,11.19156825,11.72752,-0.48614,11.73759164,0.52752,0.15386,0.5495,11.2,-0.64,11.21827081
20/11/2020 08:00,11.80536,0.62448,11.82186534,0.73536,0.21448,0.766,11.07,0.41,11.07758999,11.85536,-0.22552,11.8575048,0.73536,0.21448,0.766,11.12,-0.44,11.12870163
20/11/2020 08:30,12.12712,0.71166,12.14798335,0.41712,0.12166,0.4345,11.71,0.59,11.72485394,12.17712,-0.49834,12.18731284,0.41712,0.12166,0.4345,11.76,-0.62,11.7763322
20/11/2020 09:00,12.26024,0.90132,12.29332594,0.45024,0.13132,0.469,11.81,0.77,11.83507499,12.32024,-0.66868,12.33837293,0.45024,0.13132,0.469,11.87,-0.8,11.89692817
20/11/2020 09:30,12.67344,0.84392,12.70150709,0.25344,0.07392,0.264,12.42,0.77,12.44384587,12.72344,-0.72608,12.74414052,0.25344,0.07392,0.264,12.47,-0.8,12.49563524
20/11/2020 10:00,12.3892,0.7781,12.41361012,0.4392,0.1281,0.4575,11.95,0.65,11.96766477,12.4492,-0.5519,12.46142746,0.4392,0.1281,0.4575,12.01,-0.68,12.02923522
20/11/2020 10:30,12.46184,0.85762,12.49131571,0.71184,0.20762,0.7415,11.75,0.65,11.76796499,12.51184,-0.47238,12.52075409,0.71184,0.20762,0.7415,11.8,-0.68,11.81957698
20/11/2020 11:00,13.27376,1.14568,13.32311102,0.53376,0.15568,0.556,12.74,0.99,12.77840757,13.33376,-0.86432,13.36174408,0.53376,0.15568,0.556,12.8,-1.02,12.84057631
20/11/2020 11:30,13.12448,1.00214,13.16268437,0.38448,0.11214,0.4005,12.74,0.89,12.77104929,13.18448,-0.81786,13.2098224,0.38448,0.11214,0.4005,12.8,-0.93,12.83374069
20/11/2020 12:00,12.72056,0.92058,12.75382744,0.55056,0.16058,0.5735,12.17,0.76,12.19370739,12.78056,-0.62942,12.79604953,0.55056,0.16058,0.5735,12.23,-0.79,12.25548857
20/11/2020 12:30,12.62544,0.73742,12.64695708,0.50544,0.14742,0.5265,12.12,0.59,12.13435206,12.67544,-0.48258,12.68462308,0.50544,0.14742,0.5265,12.17,-0.63,12.18629558
20/11/2020 13:00,12.90592,0.63256,12.92141259,0.38592,0.11256,0.402,12.52,0.52,12.53079407,12.96592,-0.43744,12.97329701,0.38592,0.11256,0.402,12.58,-0.55,12.59201731
20/11/2020 13:30,12.68544,0.56492,12.69801255,0.32544,0.09492,0.339,12.36,0.47,12.36893286,12.74544,-0.39508,12.75156183,0.32544,0.09492,0.339,12.42,-0.49,12.4296621
20/11/2020 14:00,12.49536,0.71698,12.51591314,0.43536,0.12698,0.4535,12.06,0.59,12.07442338,12.55536,-0.49302,12.56503615,0.43536,0.12698,0.4535,12.12,-0.62,12.13584772
20/11/2020 14:30,12.3588,0.6209,12.37438703,0.2088,0.0609,0.2175,12.15,0.56,12.1628985,12.4188,-0.5291,12.43006598,0.2088,0.0609,0.2175,12.21,-0.59,12.2242464
20/11/2020 15:00,12.06592,0.69006,12.08563644,0.44592,0.13006,0.4645,11.62,0.56,11.63348615,12.11592,-0.45994,12.12464689,0.44592,0.13006,0.4645,11.67,-0.59,11.68490479
20/11/2020 15:30,12.3204,0.5247,12.33156787,0.2904,0.0847,0.3025,12.03,0.44,12.03804386,12.3804,-0.3653,12.38578816,0.2904,0.0847,0.3025,12.09,-0.45,12.09837179
20/11/2020 16:00,11.99968,0.57824,12.01360402,0.67968,0.19824,0.708,11.32,0.38,11.3263763,12.05968,-0.19176,12.06120448,0.67968,0.19824,0.708,11.38,-0.39,11.38668082
20/11/2020 16:30,12.27112,0.81116,12.2979009,1.10112,0.32116,1.147,11.17,0.49,11.18074237,12.33112,-0.17884,12.3324168,1.10112,0.32116,1.147,11.23,-0.5,11.24112539
20/11/2020 17:00,12.62704,0.87872,12.65757828,0.64704,0.18872,0.674,11.98,0.69,11.99985417,12.66704,-0.31128,12.67086412,0.64704,0.18872,0.674,12.02,-0.5,12.03039484
20/11/2020 17:30,12.88192,0.73556,12.90290322,0.36192,0.10556,0.377,12.52,0.63,12.53584062,12.95192,-0.55444,12.96378168,0.36192,0.10556,0.377,12.59,-0.66,12.60728758
20/11/2020 18:00,12.85504,0.67522,12.87276099,0.15504,0.04522,0.1615,12.7,0.63,12.71561638,12.91504,-0.61478,12.92966406,0.15504,0.04522,0.1615,12.76,-0.66,12.77705756
20/11/2020 18:30,12.0612,0.7691,12.08569651,0.2712,0.0791,0.2825,11.79,0.69,11.81017358,12.1012,-0.2109,12.10303765,0.2712,0.0791,0.2825,11.83,-0.29,11.83355399
20/11/2020 19:00,11.64768,0.51724,11.65915891,0.36768,0.10724,0.383,11.28,0.41,11.28744878,11.69768,-0.32276,11.70213192,0.36768,0.10724,0.383,11.33,-0.43,11.33815682
20/11/2020 19:30,11.36112,0.14616,11.36206013,0.50112,0.14616,0.522,10.86,0,10.86,11.42112,-0.10384,11.42159204,0.50112,0.14616,0.522,10.92,-0.25,10.92286135
20/11/2020 20:00,10.94776,0.07518,10.94801813,0.25776,0.07518,0.2685,10.69,0,10.69,10.97776,1.28518,11.0527328,0.25776,0.07518,0.2685,10.72,1.21,10.78807212
20/11/2020 20:30,10.59376,0.11068,10.59433816,0.41376,0.12068,0.431,10.18,-0.01,10.18000491,10.64376,0.12068,10.64444412,0.41376,0.12068,0.431,10.23,0,10.23
20/11/2020 21:00,10.47472,1.17596,10.54052375,0.29472,0.08596,0.307,10.18,1.09,10.23818832,10.52472,0.51596,10.53735953,0.29472,0.08596,0.307,10.23,0.43,10.23903316
20/11/2020 21:30,10.04656,0.41608,10.05517232,0.22656,0.06608,0.236,9.82,0.35,9.826235291,10.08656,-0.23392,10.08927208,0.22656,0.06608,0.236,9.86,-0.3,9.864562839
20/11/2020 22:00,9.54896,0.06678,9.549193508,0.22896,0.06678,0.2385,9.32,0,9.32,9.59896,0.06678,9.599192292,0.22896,0.06678,0.2385,9.37,0,9.37
20/11/2020 22:30,9.14408,0.07994,9.144429422,0.27408,0.07994,0.2855,8.87,0,8.87,9.17408,0.07994,9.174428279,0.27408,0.07994,0.2855,8.9,0,8.9
20/11/2020 23:00,8.8676,0.9018,8.913336805,0.4176,0.1218,0.435,8.45,0.78,8.485923639,8.8876,1.6818,9.04532393,0.4176,0.1218,0.435,8.47,1.56,8.612461901
20/11/2020 23:30,8.5476,-0.1957,8.549840013,0.5976,0.1743,0.6225,7.95,-0.37,7.958605405,8.5776,0.5443,8.594852195,0.5976,0.1743,0.6225,7.98,0.37,7.988573089
21/11/2020 00:00,8.80184,-0.33238,8.808113524,0.23184,0.06762,0.2415,8.57,-0.4,8.579329811,8.83184,0.46762,8.844210889,0.23184,0.06762,0.2415,8.6,0.4,8.6092973
21/11/2020 00:30,9.24256,1.50158,9.363741659,0.14256,0.04158,0.1485,9.1,1.46,9.216376728,9.24256,1.29158,9.332368094,0.14256,0.04158,0.1485,9.1,1.25,9.185450452
21/11/2020 01:00,8.62864,0.22752,8.631639103,0.36864,0.10752,0.384,8.26,0.12,8.260871625,8.65864,-0.08248,8.659032833,0.36864,0.10752,0.384,8.29,-0.19,8.292177036
21/11/2020 01:30,8.59384,-0.30888,8.599389095,0.24384,0.07112,0.254,8.35,-0.38,8.358642234,8.63384,0.44112,8.645101503,0.24384,0.07112,0.254,8.39,0.37,8.398154559
21/11/2020 02:00,8.17768,2.28224,8.490174886,0.48768,0.14224,0.508,7.69,2.14,7.982211473,8.17768,3.01224,8.714817267,0.48768,0.14224,0.508,7.69,2.87,8.20810575
21/11/2020 02:30,8.06016,-0.11662,8.061003625,0.80016,0.23338,0.8335,7.26,-0.35,7.268431743,8.10016,0.58338,8.121140576,0.80016,0.23338,0.8335,7.3,0.35,7.308385595
21/11/2020 03:00,8.06456,-0.21742,8.067490282,0.45456,0.13258,0.4735,7.61,-0.35,7.618044368,8.10456,0.48258,8.118914721,0.45456,0.13258,0.4735,7.65,0.35,7.65800235
21/11/2020 03:30,7.8012,-0.0784,7.80159394,0.9312,0.2716,0.97,6.87,-0.35,6.878909797,7.8312,0.6216,7.855830955,0.9312,0.2716,0.97,6.9,0.35,6.908871109
21/11/2020 04:00,7.92752,-0.28364,7.932592577,0.22752,0.06636,0.237,7.7,-0.35,7.707950441,7.95752,0.41636,7.968405123,0.22752,0.06636,0.237,7.73,0.35,7.737919617
21/11/2020 04:30,7.99064,-0.30898,7.996611548,0.14064,0.04102,0.1465,7.85,-0.35,7.857798674,8.03064,0.39102,8.040153944,0.14064,0.04102,0.1465,7.89,0.35,7.897759176
21/11/2020 05:00,7.63152,-0.17164,7.633449928,0.61152,0.17836,0.637,7.02,-0.35,7.028719656,7.66152,0.52836,7.679716987,0.61152,0.17836,0.637,7.05,0.35,7.058682597
21/11/2020 05:30,8.09696,-0.28672,8.102034905,0.21696,0.06328,0.226,7.88,-0.35,7.887769013,8.12696,0.41328,8.137461471,0.21696,0.06328,0.226,7.91,0.35,7.917739576
21/11/2020 06:00,7.81,-0.26,7.814326586,0.48,0.14,0.5,7.33,-0.4,7.340905939,7.84,0.53,7.85789412,0.48,0.14,0.5,7.36,0.39,7.370325637
21/11/2020 06:30,8.2936,-0.3927,8.302891921,0.3336,0.0973,0.3475,7.96,-0.49,7.975067398,8.3336,0.5773,8.353571946,0.3336,0.0973,0.3475,8,0.48,8.014387063
21/11/2020 07:00,8.52312,-0.28534,8.527895019,0.39312,0.11466,0.4095,8.13,-0.4,8.139834151,8.55312,0.50466,8.567995299,0.39312,0.11466,0.4095,8.16,0.39,8.169314537
21/11/2020 07:30,8.8044,-0.3133,8.809972545,0.1944,0.0567,0.2025,8.61,-0.37,8.617946391,8.8444,0.4167,8.854210877,0.1944,0.0567,0.2025,8.65,0.36,8.657488088
21/11/2020 08:00,8.95,-0.3175,8.955629863,0.18,0.0525,0.1875,8.77,-0.37,8.777801547,8.98,0.4125,8.989469186,0.18,0.0525,0.1875,8.8,0.36,8.807360558
21/11/2020 08:30,9.00016,-0.27662,9.004409956,0.32016,0.09338,0.3335,8.68,-0.37,8.687882366,9.05016,0.45338,9.061509226,0.32016,0.09338,0.3335,8.73,0.36,8.737419528
21/11/2020 09:00,9.12688,-0.18716,9.128798793,0.62688,0.18284,0.653,8.5,-0.37,8.50804913,9.16688,0.54284,9.182938756,0.62688,0.18284,0.653,8.54,0.36,8.547584454
21/11/2020 09:30,9.51128,0.09954,9.511800852,0.34128,0.09954,0.3555,9.17,0,9.17,9.55128,0.09954,9.551798671,0.34128,0.09954,0.3555,9.21,0,9.21
21/11/2020 10:00,9.58664,2.01902,9.796943822,0.71664,0.20902,0.7465,8.87,1.81,9.052789625,9.55664,1.12902,9.623100033,0.71664,0.20902,0.7465,8.84,0.92,8.887744371
21/11/2020 10:30,9.82928,0.72854,9.856242481,1.22928,0.35854,1.2805,8.6,0.37,8.607955623,9.86928,-0.02146,9.869303332,1.22928,0.35854,1.2805,8.64,-0.38,8.648352444
21/11/2020 11:00,9.67768,0.52974,9.692167696,1.50768,0.43974,1.5705,8.17,0.09,8.170495701,9.71768,0.02974,9.717725508,1.50768,0.43974,1.5705,8.21,-0.41,8.22023114
21/11/2020 11:30,9.77608,6.46844,11.72230593,1.60608,0.46844,1.673,8.17,6,10.13651321,9.70608,6.99844,11.96604159,1.60608,0.46844,1.673,8.1,6.53,10.40436927
21/11/2020 12:00,10.13112,6.53866,12.05792963,1.64112,0.47866,1.7095,8.49,6.06,10.43090121,9.67112,6.91866,11.89110669,1.64112,0.47866,1.7095,8.03,6.44,10.29342023
21/11/2020 12:30,9.7976,6.4393,11.7242292,1.4376,0.4193,1.4975,8.36,6.02,10.30194156,9.3376,6.8593,11.58623193,1.4376,0.4193,1.4975,7.9,6.44,10.19233045
21/11/2020 13:00,9.99704,6.48122,11.91415215,1.78704,0.52122,1.8615,8.21,5.96,10.14523041,9.53704,7.02122,11.84283168,1.78704,0.52122,1.8615,7.75,6.5,10.11496416
