Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/11/2020 13:30,9.74104,6.43072,11.6722757,1.27104,0.37072,1.324,8.47,6.06,10.41462913,9.28104,6.78072,11.49416666,1.27104,0.37072,1.324,8.01,6.41,10.25905454
21/11/2020 14:00,9.46352,5.88186,11.14246328,0.86352,0.25186,0.8995,8.6,5.63,10.27895423,9.01352,6.81186,11.29800776,0.86352,0.25186,0.8995,8.15,6.56,10.46212693
21/11/2020 14:30,9.1328,-0.5346,9.148433363,0.5328,0.1554,0.555,8.6,-0.69,8.627635829,9.2028,0.8354,9.240639642,0.5328,0.1554,0.555,8.67,0.68,8.696625782
21/11/2020 15:00,8.89072,-0.47104,8.903189361,0.75072,0.21896,0.782,8.14,-0.69,8.169192127,8.93072,0.89896,8.975850311,0.75072,0.21896,0.782,8.18,0.68,8.208215397
21/11/2020 15:30,9.02808,-0.49806,9.041808019,0.65808,0.19194,0.6855,8.37,-0.69,8.398392703,9.06808,0.87194,9.109904184,0.65808,0.19194,0.6855,8.41,0.68,8.437446296
21/11/2020 16:00,9.1432,-0.5199,9.15796933,0.5832,0.1701,0.6075,8.56,-0.69,8.587764552,9.1932,0.8501,9.232420931,0.5832,0.1701,0.6075,8.61,0.68,8.636810754
21/11/2020 16:30,9.49144,-0.49958,9.504578552,0.48144,0.14042,0.5015,9.01,-0.64,9.0327017,9.54144,0.77042,9.572493105,0.48144,0.14042,0.5015,9.06,0.63,9.081877559
21/11/2020 17:00,9.9264,0.8652,9.964034725,0.3264,0.0952,0.34,9.6,0.77,9.630830701,9.9664,1.5252,10.08242848,0.3264,0.0952,0.34,9.64,1.43,9.745486135
21/11/2020 17:30,10.18944,-0.36558,10.19599609,0.28944,0.08442,0.3015,9.9,-0.45,9.910221995,10.24944,0.51442,10.26234127,0.28944,0.08442,0.3015,9.96,0.43,9.969277807
21/11/2020 18:00,10.32024,-0.50618,10.33264593,0.15024,0.04382,0.1565,10.17,-0.55,10.18486131,10.37024,0.57382,10.38610355,0.15024,0.04382,0.1565,10.22,0.53,10.23373343
21/11/2020 18:30,9.65528,-0.50596,9.668527675,0.42528,0.12404,0.443,9.23,-0.63,9.251475558,9.70528,0.73404,9.73299926,0.42528,0.12404,0.443,9.28,0.61,9.300026882
21/11/2020 19:00,9.74504,-0.33978,9.75096175,0.27504,0.08022,0.2865,9.47,-0.42,9.479309047,9.80504,0.48022,9.816792788,0.27504,0.08022,0.2865,9.53,0.4,9.53839085
21/11/2020 19:30,9.24784,-0.34188,9.25415726,0.26784,0.07812,0.279,8.98,-0.42,8.989816461,9.27784,0.95812,9.327181193,0.26784,0.07812,0.279,9.01,0.88,9.052872472
21/11/2020 20:00,8.98728,-0.47746,8.99995388,0.31728,0.09254,0.3305,8.67,-0.57,8.688716821,9.01728,0.64254,9.040143597,0.31728,0.09254,0.3305,8.7,0.55,8.717367722
21/11/2020 20:30,8.69736,-0.53452,8.713769712,0.32736,0.09548,0.341,8.37,-0.63,8.393676191,8.74736,0.71548,8.776572144,0.32736,0.09548,0.341,8.42,0.62,8.442795745
21/11/2020 21:00,8.62808,-0.55806,8.646108688,0.41808,0.12194,0.4355,8.21,-0.68,8.238112648,8.67808,0.79194,8.714140316,0.41808,0.12194,0.4355,8.26,0.67,8.287128574
21/11/2020 21:30,8.46584,-0.64038,8.490025527,0.13584,0.03962,0.1415,8.33,-0.68,8.357709016,8.50584,0.70962,8.535389543,0.13584,0.03962,0.1415,8.37,0.67,8.39677319
21/11/2020 22:00,7.88496,-0.55022,7.904134124,0.44496,0.12978,0.4635,7.44,-0.68,7.471010641,7.91496,0.79978,7.955264914,0.44496,0.12978,0.4635,7.47,0.67,7.499986667
21/11/2020 22:30,7.6924,-0.6043,7.716099808,0.3624,0.1057,0.3775,7.33,-0.71,7.364305806,7.7224,0.8057,7.764316728,0.3624,0.1057,0.3775,7.36,0.7,7.393213104
21/11/2020 23:00,7.79304,-0.74828,7.82888213,0.14304,0.04172,0.149,7.65,-0.79,7.690682675,7.82304,0.79172,7.863000407,0.14304,0.04172,0.149,7.68,0.75,7.716534196
21/11/2020 23:30,7.90328,-0.91946,7.956584786,0.17328,0.05054,0.1805,7.73,-0.97,7.790622568,7.93328,0.97054,7.992426381,0.17328,0.05054,0.1805,7.76,0.92,7.814345782
22/11/2020 00:00,8.15912,-1.01234,8.221683006,0.12912,0.03766,0.1345,8.03,-1.05,8.098357858,8.17912,1.05766,8.247220662,0.12912,0.03766,0.1345,8.05,1.02,8.114363807
22/11/2020 00:30,7.50312,-0.95284,7.563379787,0.33312,0.09716,0.347,7.17,-1.05,7.246475005,7.53312,1.11716,7.615506772,0.33312,0.09716,0.347,7.2,1.02,7.271891088
22/11/2020 01:00,7.53048,-0.94486,7.589524982,0.36048,0.10514,0.3755,7.17,-1.05,7.246475005,7.56048,1.12514,7.643742398,0.36048,0.10514,0.3755,7.2,1.02,7.271891088
22/11/2020 01:30,7.44128,-1.02546,7.511605438,0.22128,0.06454,0.2305,7.22,-1.09,7.301814843,7.47128,1.08454,7.549586204,0.22128,0.06454,0.2305,7.25,1.02,7.321400139
22/11/2020 02:00,7.24512,-0.95684,7.308030282,0.28512,0.08316,0.297,6.96,-1.04,7.037272199,7.27512,1.10316,7.358283292,0.28512,0.08316,0.297,6.99,1.02,7.064028596
22/11/2020 02:30,7.18696,-0.99922,7.256089487,0.27696,0.08078,0.2885,6.91,-1.08,6.993890191,7.26696,1.12078,7.352880759,0.27696,0.08078,0.2885,6.99,1.04,7.066944177
22/11/2020 03:00,6.91192,-0.97444,6.980270152,0.36192,0.10556,0.377,6.55,-1.08,6.638441082,6.95192,1.14556,7.045672388,0.36192,0.10556,0.377,6.59,1.04,6.671559038
22/11/2020 03:30,6.78768,-1.09026,6.874683022,0.30768,0.08974,0.3205,6.48,-1.18,6.586562077,6.81768,1.22974,6.92769955,0.30768,0.08974,0.3205,6.51,1.14,6.609061961
22/11/2020 04:00,6.71048,-1.21486,6.819562057,0.36048,0.10514,0.3755,6.35,-1.32,6.485745909,6.73048,1.39514,6.873556332,0.36048,0.10514,0.3755,6.37,1.29,6.499307655
22/11/2020 04:30,6.784,-0.993,6.856289448,0.984,0.287,1.025,5.8,-1.28,5.939562273,6.804,1.527,6.97324494,0.984,0.287,1.025,5.82,1.24,5.950630219
22/11/2020 05:00,6.72544,-1.13758,6.820969979,0.62544,0.18242,0.6515,6.1,-1.32,6.241185785,6.74544,1.47242,6.904272695,0.62544,0.18242,0.6515,6.12,1.29,6.254478396
22/11/2020 05:30,6.93072,-1.15854,7.026883708,0.45072,0.13146,0.4695,6.48,-1.29,6.607155212,6.96072,1.39146,7.09843531,0.45072,0.13146,0.4695,6.51,1.26,6.63081443
22/11/2020 06:00,7.0872,-1.1229,7.175605079,0.3672,0.1071,0.3825,6.72,-1.23,6.831639627,7.1172,1.2971,7.234431854,0.3672,0.1071,0.3825,6.75,1.19,6.854093667
22/11/2020 06:30,7.46984,-0.97088,7.532670018,0.33984,0.09912,0.354,7.13,-1.07,7.209840498,7.49984,1.12912,7.584359696,0.33984,0.09912,0.354,7.16,1.03,7.233705828
22/11/2020 07:00,7.95728,-0.82996,8.00044615,0.13728,0.04004,0.143,7.82,-0.87,7.86824631,7.98728,0.87004,8.034526209,0.13728,0.04004,0.143,7.85,0.83,7.893757027
22/11/2020 07:30,8.12712,-0.76834,8.163358736,0.17712,0.05166,0.1845,7.95,-0.82,7.992177425,8.15712,0.81166,8.197401945,0.17712,0.05166,0.1845,7.98,0.76,8.016108782
22/11/2020 08:00,8.05376,-0.70182,8.084281134,0.23376,0.06818,0.2435,7.82,-0.77,7.857817763,8.08376,0.77818,8.121129223,0.23376,0.06818,0.2435,7.85,0.71,7.882042882
22/11/2020 08:30,8.12392,-0.42094,8.134818169,0.61392,0.17906,0.6395,7.51,-0.6,7.533929917,8.16392,0.73906,8.197304401,0.61392,0.17906,0.6395,7.55,0.56,7.570739726
22/11/2020 09:00,8.58256,-0.16342,8.584115694,0.50256,0.14658,0.5235,8.08,-0.31,8.085944595,8.60256,0.88658,8.648124805,0.50256,0.14658,0.5235,8.1,0.74,8.133732231
22/11/2020 09:30,8.9596,-0.7672,8.992387225,0.7296,0.2128,0.76,8.23,-0.98,8.288142132,8.9996,1.1828,9.076993775,0.7296,0.2128,0.76,8.27,0.97,8.32669202
22/11/2020 10:00,9.10336,-0.73902,9.133307936,0.48336,0.14098,0.5035,8.62,-0.88,8.664802364,9.14336,1.01098,9.199082163,0.48336,0.14098,0.5035,8.66,0.87,8.703591213
22/11/2020 10:30,9.06944,-0.29308,9.074174221,1.42944,0.41692,1.489,7.64,-0.71,7.672919914,9.10944,1.10692,9.176446425,1.42944,0.41692,1.489,7.68,0.69,7.710933796
22/11/2020 11:00,9.2804,0.0372,9.280474557,2.1504,0.6272,2.24,7.13,-0.59,7.154369294,9.3004,1.2072,9.378420549,2.1504,0.6272,2.24,7.15,0.58,7.173485903
22/11/2020 11:30,9.57352,-0.13564,9.574480842,1.76352,0.51436,1.837,7.81,-0.65,7.837001978,9.60352,1.14436,9.671460913,1.76352,0.51436,1.837,7.84,0.63,7.865271769
22/11/2020 12:00,9.3744,-0.0458,9.374511881,1.9344,0.5642,2.015,7.44,-0.61,7.464964836,9.4044,1.1642,9.476185994,1.9344,0.5642,2.015,7.47,0.6,7.494057646
22/11/2020 12:30,9.7224,-0.0018,9.722400167,1.9824,0.5782,2.065,7.74,-0.58,7.761700845,9.7624,1.1482,9.829690585,1.9824,0.5782,2.065,7.78,0.57,7.800852518
22/11/2020 13:00,9.7464,-0.0548,9.746554058,2.0064,0.5852,2.09,7.74,-0.64,7.766414874,9.7864,1.2052,9.860331232,2.0064,0.5852,2.09,7.78,0.62,7.804665271
22/11/2020 13:30,9.67936,-0.12352,9.680148098,2.07936,0.60648,2.166,7.6,-0.73,7.634978716,9.71936,1.31648,9.808112887,2.07936,0.60648,2.166,7.64,0.71,7.672919914
22/11/2020 14:00,9.57656,-0.42142,9.585827885,1.36656,0.39858,1.4235,8.21,-0.82,8.250848441,9.61656,1.19858,9.690965909,1.36656,0.39858,1.4235,8.25,0.8,8.288697123
22/11/2020 14:30,8.87776,-0.56732,8.895868401,1.27776,0.37268,1.331,7.6,-0.94,7.657910942,8.90776,1.29268,9.001067148,1.27776,0.37268,1.331,7.63,0.92,7.685265122
22/11/2020 15:00,9.048,-0.7385,9.078088249,0.828,0.2415,0.8625,8.22,-0.98,8.278212367,9.088,1.2015,9.167079483,0.828,0.2415,0.8625,8.26,0.96,8.315599798
22/11/2020 15:30,9.15488,-0.76566,9.186841843,0.73488,0.21434,0.7655,8.42,-0.98,8.476839034,9.21488,1.17434,9.289407293,0.73488,0.21434,0.7655,8.48,0.96,8.534166626
22/11/2020 16:00,9.56616,-0.78862,9.598611288,0.65616,0.19138,0.6835,8.91,-0.98,8.963732482,9.62616,1.15138,9.69477345,0.65616,0.19138,0.6835,8.97,0.96,9.021224972
22/11/2020 16:30,9.9144,-0.4508,9.92464347,0.8544,0.2492,0.89,9.06,-0.7,9.087001706,9.9844,0.9292,10.02754486,0.8544,0.2492,0.89,9.13,0.68,9.155288089
22/11/2020 17:00,10.77528,-0.35346,10.78107569,0.36528,0.10654,0.3805,10.41,-0.46,10.42015835,10.83528,0.53654,10.84855603,0.36528,0.10654,0.3805,10.47,0.43,10.47882627
22/11/2020 17:30,10.85136,0.08498,10.85169275,0.29136,0.08498,0.3035,10.56,0,10.56,10.92136,0.08498,10.92169061,0.29136,0.08498,0.3035,10.63,0,10.63
22/11/2020 18:00,11.01816,-0.42512,11.02635827,0.18816,0.05488,0.196,10.83,-0.48,10.8406319,11.07816,0.50488,11.08965882,0.18816,0.05488,0.196,10.89,0.45,10.89929356
22/11/2020 18:30,10.58136,-0.51002,10.59364431,0.17136,0.04998,0.1785,10.41,-0.56,10.42505156,10.64136,0.57998,10.65715344,0.17136,0.04998,0.1785,10.47,0.53,10.48340594
22/11/2020 19:00,10.44312,-0.51534,10.45582759,0.15312,0.04466,0.1595,10.29,-0.56,10.30522683,10.49312,0.57466,10.50884396,0.15312,0.04466,0.1595,10.34,0.53,10.35357426
22/11/2020 19:30,9.84224,-0.69018,9.866409512,0.34224,0.09982,0.3565,9.5,-0.79,9.532790777,9.89224,1.02982,9.945699646,0.34224,0.09982,0.3565,9.55,0.93,9.595175871
22/11/2020 20:00,10.16584,-0.43038,10.17494618,0.13584,0.03962,0.1415,10.03,-0.47,10.04100593,10.19584,1.11962,10.25712934,0.13584,0.03962,0.1415,10.06,1.08,10.11780609
22/11/2020 20:30,9.5764,0.1127,9.577063133,0.3864,0.1127,0.4025,9.19,0,9.19,9.6264,0.1127,9.627059689,0.3864,0.1127,0.4025,9.24,0,9.24
22/11/2020 21:00,9.37544,-0.21758,9.377964398,0.62544,0.18242,0.6515,8.75,-0.4,8.759138085,9.42544,0.58242,9.443417403,0.62544,0.18242,0.6515,8.8,0.4,8.809086218
22/11/2020 21:30,9.73016,-0.30662,9.734989956,0.32016,0.09338,0.3335,9.41,-0.4,9.418497757,9.78016,0.49338,9.79259687,0.32016,0.09338,0.3335,9.46,0.4,9.468452883
22/11/2020 22:00,9.14808,-0.29556,9.152853293,0.35808,0.10444,0.373,8.79,-0.4,8.799096545,9.18808,0.50444,9.201916855,0.35808,0.10444,0.373,8.83,0.4,8.839055379
22/11/2020 22:30,8.75592,-0.23494,8.759071403,0.56592,0.16506,0.5895,8.19,-0.4,8.199762192,8.79592,0.56506,8.814051364,0.56592,0.16506,0.5895,8.23,0.4,8.239714801
22/11/2020 23:00,8.7676,-0.3407,8.77421713,0.4776,0.1393,0.4975,8.29,-0.48,8.303884633,8.8076,0.6493,8.831500906,0.4776,0.1393,0.4975,8.33,0.51,8.345597642
22/11/2020 23:30,8.28464,-0.66448,8.311245009,0.46464,0.13552,0.484,7.82,-0.8,7.860814207,8.32464,0.92552,8.375930898,0.46464,0.13552,0.484,7.86,0.79,7.899601256
23/11/2020 00:00,8.2152,-0.6264,8.239046547,0.5952,0.1736,0.62,7.62,-0.8,7.661879665,8.2452,0.9636,8.30131604,0.5952,0.1736,0.62,7.65,0.79,7.690682675
23/11/2020 00:30,8.23208,-0.54856,8.250336914,0.86208,0.25144,0.898,7.37,-0.8,7.413292116,8.27208,1.04144,8.337379972,0.86208,0.25144,0.898,7.41,0.79,7.451993022
23/11/2020 01:00,8.48344,-0.84858,8.52577517,0.55344,0.16142,0.5765,7.93,-1.01,7.994060295,8.53344,0.67142,8.55981326,0.55344,0.16142,0.5765,7.98,0.51,7.996280385
23/11/2020 01:30,12.2796,-0.4822,12.28906396,0.1296,0.0378,0.135,12.15,-0.52,12.16112248,12.3196,0.5478,12.33177315,0.1296,0.0378,0.135,12.19,0.51,12.20066392
23/11/2020 02:00,8.4892,-0.4569,8.501486591,0.3192,0.0931,0.3325,8.17,-0.55,8.188491925,8.5192,0.6331,8.542691862,0.3192,0.0931,0.3325,8.2,0.54,8.217761252
23/11/2020 02:30,8.4476,-0.5732,8.467024507,0.7776,0.2268,0.81,7.67,-0.8,7.711608133,8.4876,1.0168,8.548288484,0.7776,0.2268,0.81,7.71,0.79,7.750367733
23/11/2020 03:00,8.31976,-0.25132,8.323555022,0.50976,0.14868,0.531,7.81,-0.4,7.820236569,8.31976,1.49868,8.453664779,0.50976,0.14868,0.531,7.81,1.35,7.92581857
23/11/2020 03:30,8.2068,-1.1551,8.287691008,0.2568,0.0749,0.2675,7.95,-1.23,8.044588243,8.2368,1.2949,8.337963795,0.2568,0.0749,0.2675,7.98,1.22,8.072719492
23/11/2020 04:00,8.32504,-0.84228,8.367540057,0.57504,0.16772,0.599,7.75,-1.01,7.81553581,8.36504,1.16772,8.446150851,0.57504,0.16772,0.599,7.79,1,7.853922587
23/11/2020 04:30,8.97856,-0.92292,9.025869543,0.29856,0.08708,0.311,8.68,-1.01,8.738563955,9.01856,1.08708,9.083841005,0.29856,0.08708,0.311,8.72,1,8.777152158
23/11/2020 05:00,8.7928,-0.7596,8.825549501,0.1728,0.0504,0.18,8.62,-0.81,8.657973204,8.8328,0.8504,8.873642769,0.1728,0.0504,0.18,8.66,0.8,8.696873001
23/11/2020 05:30,9.04976,-0.53882,9.0657864,0.20976,0.06118,0.2185,8.84,-0.6,8.860338594,9.08976,0.65118,9.113055045,0.20976,0.06118,0.2185,8.88,0.59,8.899578642
23/11/2020 06:00,9.722,-0.4215,9.731132835,0.132,0.0385,0.1375,9.59,-0.46,9.601025987,9.762,0.4885,9.774214866,0.132,0.0385,0.1375,9.63,0.45,9.640508285
23/11/2020 06:30,10.20016,0.47838,10.21137167,0.68016,0.19838,0.7085,9.52,0.28,9.524116757,10.25016,-0.08162,10.25048496,0.68016,0.19838,0.7085,9.57,-0.28,9.574095258
23/11/2020 07:00,11.344,4.157,12.08167973,0.264,0.077,0.275,11.08,4.08,11.80731976,11.364,2.547,11.64593083,0.264,0.077,0.275,11.1,2.47,11.37149506
23/11/2020 07:30,11.88784,0.85562,11.91859159,0.80784,0.23562,0.8415,11.08,0.62,11.09733301,11.90784,-0.27438,11.91100071,0.80784,0.23562,0.8415,11.1,-0.51,11.11171004
23/11/2020 08:00,12.75024,-0.35618,12.755214,0.15024,0.04382,0.1565,12.6,-0.4,12.60634761,12.91024,-1.79618,13.03459088,0.15024,0.04382,0.1565,12.76,-1.84,12.891982
23/11/2020 08:30,12.74328,1.02554,12.78447955,0.77328,0.22554,0.8055,11.97,0.8,11.99670371,12.80328,-0.60446,12.81754074,0.77328,0.22554,0.8055,12.03,-0.83,12.05859859
23/11/2020 09:00,12.95336,1.24098,13.01266947,0.72336,0.21098,0.7535,12.23,1.03,12.27329622,13.01336,-0.84902,13.04102655,0.72336,0.21098,0.7535,12.29,-1.06,12.33562726
23/11/2020 09:30,13.58608,1.12844,13.63286274,0.88608,0.25844,0.923,12.7,0.87,12.72976433,13.62608,-0.54156,13.63683773,0.88608,0.25844,0.923,12.74,-0.8,12.76509303
23/11/2020 10:00,13.11784,0.74812,13.1391556,0.98784,0.28812,1.029,12.13,0.46,12.13871904,13.16784,-0.18188,13.16909604,0.98784,0.28812,1.029,12.18,-0.47,12.18906477
23/11/2020 10:30,13.04632,1.00226,13.08476177,1.27632,0.37226,1.3295,11.77,0.63,11.7868486,13.08632,-0.28774,13.08948301,1.27632,0.37226,1.3295,11.81,-0.66,11.82842762
23/11/2020 11:00,13.56136,1.42248,13.6357594,1.79136,0.52248,1.866,11.77,0.9,11.80435936,13.60136,-0.40752,13.60746363,1.79136,0.52248,1.866,11.81,-0.93,11.84656068
23/11/2020 11:30,13.218,1.7815,13.3375135,2.028,0.5915,2.1125,11.19,1.19,11.25309735,13.258,-0.6285,13.27288877,2.028,0.5915,2.1125,11.23,-1.22,11.29607454
23/11/2020 12:00,13.4712,1.5691,13.56227504,1.4712,0.4291,1.5325,12,1.14,12.05402837,13.5112,-0.7309,13.53095489,1.4712,0.4291,1.5325,12.04,-1.16,12.09575132
23/11/2020 12:30,13.14808,1.49444,13.23273814,1.07808,0.31444,1.123,12.07,1.18,12.12754303,13.19808,-0.89556,13.22842936,1.07808,0.31444,1.123,12.12,-1.21,12.18025041
23/11/2020 13:00,12.96232,1.91026,13.10232167,2.33232,0.68026,2.4295,10.63,1.23,10.70092519,13.00232,-0.56974,13.01479654,2.33232,0.68026,2.4295,10.67,-1.25,10.74296979
23/11/2020 13:30,12.5032,1.2751,12.56805038,1.6632,0.4851,1.7325,10.84,0.79,10.86874878,12.5432,-0.3349,12.54767007,1.6632,0.4851,1.7325,10.88,-0.82,10.91085698
23/11/2020 14:00,12.56472,1.25596,12.62733639,1.01472,0.29596,1.057,11.55,0.96,11.58982744,12.61472,-0.69404,12.63379801,1.01472,0.29596,1.057,11.6,-0.99,11.64216904
23/11/2020 14:30,13.0304,1.1322,13.07949544,0.5904,0.1722,0.615,12.44,0.96,12.47698682,13.0804,-0.8178,13.10593991,0.5904,0.1722,0.615,12.49,-0.99,12.52917396
23/11/2020 15:00,12.6416,1.2113,12.69949992,0.8616,0.2513,0.8975,11.78,0.96,11.81905242,12.7016,-0.7387,12.72306253,0.8616,0.2513,0.8975,11.84,-0.99,11.88131727
23/11/2020 15:30,12.67736,1.34548,12.74855964,0.56736,0.16548,0.591,12.11,1.18,12.16735386,12.72736,-1.04452,12.77014936,0.56736,0.16548,0.591,12.16,-1.21,12.22005319
23/11/2020 16:00,12.86336,1.37598,12.93674424,0.36336,0.10598,0.3785,12.5,1.27,12.56435036,12.90336,-0.75402,12.92537216,0.36336,0.10598,0.3785,12.54,-0.86,12.56945504
23/11/2020 16:30,13.24352,1.07186,13.28682452,0.38352,0.11186,0.3995,12.86,0.96,12.89578226,13.30352,-0.87814,13.33247067,0.38352,0.11186,0.3995,12.92,-0.99,12.95787405
23/11/2020 17:00,13.41824,1.06282,13.46026564,0.55824,0.16282,0.5815,12.86,0.9,12.89145453,13.52824,-0.77718,13.55054561,0.55824,0.16282,0.5815,12.97,-0.94,13.00401861
23/11/2020 17:30,13.39208,1.01144,13.43022031,0.38208,0.11144,0.398,13.01,0.9,13.04109275,13.46208,-0.82856,13.48755388,0.38208,0.11144,0.398,13.08,-0.94,13.11373326
23/11/2020 18:00,13.17368,1.99274,13.32354523,0.28368,0.08274,0.2955,12.89,1.91,13.03074058,13.22368,0.57274,13.23607736,0.28368,0.08274,0.2955,12.94,0.49,12.94927411
23/11/2020 18:30,12.72264,0.48952,12.73205397,0.27264,0.07952,0.284,12.45,0.41,12.45674917,12.77264,-0.36048,12.77772587,0.27264,0.07952,0.284,12.5,-0.44,12.5077416
23/11/2020 19:00,12.1276,0.5843,12.14166744,0.5976,0.1743,0.6225,11.53,0.41,11.53728738,12.1876,-0.2257,12.18968967,0.5976,0.1743,0.6225,11.59,-0.4,11.59690045
23/11/2020 19:30,11.9704,0.5947,11.98516351,0.2904,0.0847,0.3025,11.68,0.51,11.69112912,12.0304,-0.4453,12.03863847,0.2904,0.0847,0.3025,11.74,-0.53,11.75195728
23/11/2020 20:00,11.55512,0.64566,11.57314456,0.46512,0.13566,0.4845,11.09,0.51,11.10172059,11.61512,-0.39434,11.62181211,0.46512,0.13566,0.4845,11.15,-0.53,11.16258931
23/11/2020 20:30,11.68144,0.42042,11.6890031,0.24144,0.07042,0.2515,11.44,0.35,11.44535277,11.74144,-0.27958,11.74476812,0.24144,0.07042,0.2515,11.5,-0.35,11.50532485
23/11/2020 21:00,11.3868,-0.2926,11.39055877,0.1968,0.0574,0.205,11.19,-0.35,11.1954723,11.4468,0.0574,11.44694392,0.1968,0.0574,0.205,11.25,0,11.25
23/11/2020 21:30,10.87432,0.08876,10.87468224,0.30432,0.08876,0.317,10.57,0,10.57,10.92432,0.08876,10.92468058,0.30432,0.08876,0.317,10.62,0,10.62
23/11/2020 22:00,10.48728,-0.28746,10.49121895,0.31728,0.09254,0.3305,10.17,-0.38,10.17709684,10.53728,0.46254,10.54742684,0.31728,0.09254,0.3305,10.22,0.37,10.22669546
23/11/2020 22:30,9.80176,-0.26282,9.805282936,0.40176,0.11718,0.4185,9.4,-0.38,9.407677716,9.85176,0.48718,9.863798429,0.40176,0.11718,0.4185,9.45,0.37,9.457240612
23/11/2020 23:00,9.37784,-0.21438,9.380290073,0.56784,0.16562,0.5915,8.81,-0.38,8.818191425,9.41784,0.53562,9.433058838,0.56784,0.16562,0.5915,8.85,0.37,8.857731086
23/11/2020 23:30,9.47,0.1225,9.470792272,0.42,0.1225,0.4375,9.05,0,9.05,9.51,0.1225,9.510788939,0.42,0.1225,0.4375,9.09,0,9.09
24/11/2020 00:00,9.5468,0.0574,9.546972557,0.1968,0.0574,0.205,9.35,0,9.35,9.5768,-0.2926,9.581268862,0.1968,0.0574,0.205,9.38,-0.35,9.386527579
24/11/2020 00:30,9.2948,-0.2611,9.298466554,0.3048,0.0889,0.3175,8.99,-0.35,8.996810546,9.3248,0.4389,9.335123366,0.3048,0.0889,0.3175,9.02,0.35,9.026787912
24/11/2020 01:00,9.142,-0.2415,9.145189241,0.372,0.1085,0.3875,8.77,-0.35,8.776981258,9.172,0.4585,9.18345285,0.372,0.1085,0.3875,8.8,0.35,8.806957477
24/11/2020 01:30,8.95304,-0.16828,8.954621343,0.62304,0.18172,0.649,8.33,-0.35,8.337349699,8.99304,0.53172,9.008745451,0.62304,0.18172,0.649,8.37,0.35,8.377314606
24/11/2020 02:00,8.8988,-0.1841,8.900704143,0.5688,0.1659,0.5925,8.33,-0.35,8.337349699,8.9388,0.5159,8.953675125,0.5688,0.1659,0.5925,8.37,0.35,8.377314606
24/11/2020 02:30,8.64392,-0.18844,8.64597378,0.55392,0.16156,0.577,8.09,-0.35,8.097567536,8.68392,0.51156,8.698974664,0.55392,0.16156,0.577,8.13,0.35,8.137530338
24/11/2020 03:00,8.72504,1.73022,8.894941498,0.51504,0.15022,0.5365,8.21,1.58,8.360651888,8.72504,2.53022,9.084510788,0.51504,0.15022,0.5365,8.21,2.38,8.548011465
24/11/2020 03:30,8.48152,2.40586,8.816141097,0.67152,0.19586,0.6995,7.81,2.21,8.116661875,8.29152,3.42586,8.971389003,0.67152,0.19586,0.6995,7.62,3.23,8.276309564
24/11/2020 04:00,8.34792,-0.38644,8.356859709,0.21792,0.06356,0.227,8.13,-0.45,8.14244435,8.37792,0.50356,8.393039747,0.21792,0.06356,0.227,8.16,0.44,8.171854135
24/11/2020 04:30,8.44552,-0.24964,8.449208732,0.51552,0.15036,0.537,7.93,-0.4,7.940081864,8.47552,0.54036,8.49272796,0.51552,0.15036,0.537,7.96,0.39,7.969548293
24/11/2020 05:00,8.93072,-0.40604,8.939945649,0.15072,0.04396,0.157,8.78,-0.45,8.791524327,8.96072,0.47396,8.973245845,0.15072,0.04396,0.157,8.81,0.43,8.820487515
24/11/2020 05:30,8.91744,-0.31908,8.923146766,0.27744,0.08092,0.289,8.64,-0.4,8.649254303,8.94744,0.47092,8.959824117,0.27744,0.08092,0.289,8.67,0.39,8.678767194
24/11/2020 06:00,9.64568,0.61124,9.665027522,0.17568,0.05124,0.183,9.47,0.56,9.486543101,9.67568,-0.31876,9.680929263,0.17568,0.05124,0.183,9.5,-0.37,9.507202533
24/11/2020 06:30,10.0244,0.8917,10.06398153,0.5544,0.1617,0.5775,9.47,0.73,9.498094546,10.0544,-0.2083,10.05655748,0.5544,0.1617,0.5775,9.5,-0.37,9.507202533
24/11/2020 07:00,10.78392,1.03906,10.83386248,0.37392,0.10906,0.3895,10.41,0.93,10.45145923,10.80392,-0.37094,10.81028602,0.37392,0.10906,0.3895,10.43,-0.48,10.44103922
24/11/2020 07:30,11.84408,1.12994,11.89785676,0.27408,0.07994,0.2855,11.57,1.05,11.61754707,11.89408,-0.99006,11.93521503,0.27408,0.07994,0.2855,11.62,-1.07,11.66916021
24/11/2020 08:00,12.70024,1.03382,12.74224783,0.15024,0.04382,0.1565,12.55,0.99,12.58898725,12.74024,-0.97618,12.7775836,0.15024,0.04382,0.1565,12.59,-1.02,12.63125093
24/11/2020 08:30,12.73192,1.00306,12.77137096,0.18192,0.05306,0.1895,12.55,0.95,12.58590481,12.77192,-0.92694,12.80551281,0.18192,0.05306,0.1895,12.59,-0.98,12.62808378
24/11/2020 09:00,12.23784,1.23812,12.30031174,0.26784,0.07812,0.279,11.97,1.16,12.02607584,12.28784,-1.11188,12.33804235,0.26784,0.07812,0.279,12.02,-1.19,12.07876235
24/11/2020 09:30,12.40344,1.34642,12.47630437,0.43344,0.12642,0.4515,11.97,1.22,12.03201147,12.45344,-1.12358,12.50402335,0.43344,0.12642,0.4515,12.02,-1.25,12.08482106
24/11/2020 10:00,12.28104,1.26072,12.34558052,0.31104,0.09072,0.324,11.97,1.17,12.02704452,12.33104,-1.10928,12.38083396,0.31104,0.09072,0.324,12.02,-1.2,12.07975165
24/11/2020 10:30,12.94944,1.16692,13.00191134,0.22944,0.06692,0.239,12.72,1.1,12.7674743,12.98944,-1.06308,13.03286962,0.22944,0.06692,0.239,12.76,-1.13,12.80993755
24/11/2020 11:00,12.98824,1.41782,13.06539674,0.43824,0.12782,0.4565,12.55,1.29,12.6161246,13.03824,-1.19218,13.09263134,0.43824,0.12782,0.4565,12.6,-1.32,12.66895418
24/11/2020 11:30,13.06768,1.64474,13.17077941,0.66768,0.19474,0.6955,12.4,1.45,12.48449038,13.09768,-0.68526,13.11559387,0.66768,0.19474,0.6955,12.43,-0.88,12.46111151
24/11/2020 12:00,12.8996,1.4778,12.9839737,0.6096,0.1778,0.635,12.29,1.3,12.35856383,12.9496,-1.1522,13.00075786,0.6096,0.1778,0.635,12.34,-1.33,12.41146647
24/11/2020 12:30,12.82536,1.61698,12.92688994,0.91536,0.26698,0.9535,11.91,1.35,11.98626714,12.86536,-1.11302,12.91341556,0.91536,0.26698,0.9535,11.95,-1.38,12.02941811
24/11/2020 13:00,12.81528,1.52654,12.90587951,0.60528,0.17654,0.6305,12.21,1.35,12.28440475,12.85528,-1.17346,12.90872698,0.60528,0.17654,0.6305,12.25,-1.35,12.32416326
24/11/2020 13:30,12.56408,1.31494,12.63270254,0.87408,0.25494,0.9105,11.69,1.06,11.73795979,12.61408,-0.82506,12.64103391,0.87408,0.25494,0.9105,11.74,-1.08,11.78957166
24/11/2020 14:00,12.76704,1.30372,12.83343275,0.52704,0.15372,0.549,12.24,1.15,12.29390499,12.80704,-1.02628,12.84809419,0.52704,0.15372,0.549,12.28,-1.18,12.33656354
24/11/2020 14:30,12.25696,1.38828,12.33533096,0.81696,0.23828,0.851,11.44,1.15,11.49765628,12.30696,-0.94172,12.34293729,0.81696,0.23828,0.851,11.49,-1.18,11.55043289
24/11/2020 15:00,12.53248,1.26114,12.59577425,0.55248,0.16114,0.5755,11.98,1.1,12.03039484,12.58248,-0.96886,12.61972633,0.55248,0.16114,0.5755,12.03,-1.13,12.08295494
24/11/2020 15:30,12.74,1.2,12.79639012,0.24,0.07,0.25,12.5,1.13,12.55097207,12.79,-1.1,12.83721543,0.24,0.07,0.25,12.55,-1.17,12.60441986
24/11/2020 16:00,12.80064,1.24852,12.86138354,0.20064,0.05852,0.209,12.6,1.19,12.65606969,12.85064,-1.18148,12.90483798,0.20064,0.05852,0.209,12.65,-1.24,12.71062941
24/11/2020 16:30,12.88384,1.19112,12.93878279,0.48384,0.14112,0.504,12.4,1.05,12.44437624,12.94384,-0.90888,12.97571026,0.48384,0.14112,0.504,12.46,-1.05,12.50416331
24/11/2020 17:00,12.99648,1.08064,13.0413295,0.51648,0.15064,0.538,12.48,0.93,12.51460347,13.05648,-0.81936,13.08216422,0.51648,0.15064,0.538,12.54,-0.97,12.57746
24/11/2020 17:30,12.83752,1.24386,12.89763961,0.52752,0.15386,0.5495,12.31,1.09,12.35816329,12.90752,-0.96614,12.94362774,0.52752,0.15386,0.5495,12.38,-1.12,12.43055912
24/11/2020 18:00,12.63408,1.38244,12.70948928,0.21408,0.06244,0.223,12.42,1.32,12.48994796,12.59408,0.27244,12.59702642,0.21408,0.06244,0.223,12.38,0.21,12.38178097
24/11/2020 18:30,12.14824,1.00032,12.189355,0.61824,0.18032,0.644,11.53,0.82,11.55912194,12.20824,-0.47968,12.21766004,0.61824,0.18032,0.644,11.59,-0.66,11.60877685
24/11/2020 19:00,12.12608,0.80594,12.15283323,0.22608,0.06594,0.2355,11.9,0.74,11.9229862,12.16608,-0.02406,12.16610379,0.22608,0.06594,0.2355,11.94,-0.09,11.94033919
24/11/2020 19:30,11.94248,0.41614,11.94972807,0.19248,0.05614,0.2005,11.75,0.36,11.7555136,11.99248,-0.29386,11.99607979,0.19248,0.05614,0.2005,11.8,-0.35,11.80518954
24/11/2020 20:00,11.19776,0.72768,11.22137902,0.43776,0.12768,0.456,10.76,0.6,10.77671564,11.24776,-0.46232,11.25725743,0.43776,0.12768,0.456,10.81,-0.59,10.82608886
24/11/2020 20:30,11.09776,0.62268,11.11521513,0.55776,0.16268,0.581,10.54,0.46,10.55003318,11.13776,-0.28732,11.14146537,0.55776,0.16268,0.581,10.58,-0.45,10.58956562
24/11/2020 21:00,10.7508,0.5469,10.76470159,0.6408,0.1869,0.6675,10.11,0.36,10.11640747,10.8008,-0.1831,10.80235189,0.6408,0.1869,0.6675,10.16,-0.37,10.16673497
24/11/2020 21:30,10.38792,0.59106,10.40472171,0.51792,0.15106,0.5395,9.87,0.44,9.87980263,10.43792,-0.25894,10.44113135,0.51792,0.15106,0.5395,9.92,-0.41,9.928469167
24/11/2020 22:00,10.30424,0.06832,10.30446649,0.23424,0.06832,0.244,10.07,0,10.07,10.35424,0.06832,10.35446539,0.23424,0.06832,0.244,10.12,0,10.12
24/11/2020 22:30,9.68224,0.13482,9.683178603,0.46224,0.13482,0.4815,9.22,0,9.22,9.72224,0.13482,9.723174741,0.46224,0.13482,0.4815,9.26,0,9.26
24/11/2020 23:00,9.80168,0.04424,9.801779838,0.15168,0.04424,0.158,9.65,0,9.65,9.84168,0.04424,9.841779433,0.15168,0.04424,0.158,9.69,0,9.69
24/11/2020 23:30,9.8056,0.2858,9.809764166,0.2256,0.0658,0.235,9.58,0.22,9.582525763,9.8356,-0.1942,9.837517014,0.2256,0.0658,0.235,9.61,-0.26,9.613516526
25/11/2020 00:00,9.10592,5.64256,10.71243494,0.14592,0.04256,0.152,8.96,5.6,10.56605887,9.09592,5.87256,10.82694424,0.14592,0.04256,0.152,8.95,5.83,10.68135759
25/11/2020 00:30,9.6836,6.3873,11.60041854,0.3336,0.0973,0.3475,9.35,6.29,11.26883313,9.1936,6.3073,11.14918447,0.3336,0.0973,0.3475,8.86,6.21,10.81959796
25/11/2020 01:00,9.39848,6.44914,11.39836975,0.40848,0.11914,0.4255,8.99,6.33,10.99495339,8.92848,6.25914,10.90387952,0.40848,0.11914,0.4255,8.52,6.14,10.50190459
25/11/2020 01:30,9.37976,6.22368,11.25673533,0.38976,0.11368,0.406,8.99,6.11,10.86978381,8.90976,6.45368,11.00153666,0.38976,0.11368,0.406,8.52,6.34,10.62007533
25/11/2020 02:00,9.42552,6.31786,11.34706051,0.33552,0.09786,0.3495,9.09,6.22,11.01437697,8.94552,6.36786,10.98052681,0.33552,0.09786,0.3495,8.61,6.27,10.65105629
25/11/2020 02:30,9.09784,5.56562,10.66521536,0.56784,0.16562,0.5915,8.53,5.4,10.09558815,8.73784,5.85562,10.51846631,0.56784,0.16562,0.5915,8.17,5.69,9.956153876
25/11/2020 03:00,8.8624,-0.3068,8.867708836,0.1824,0.0532,0.19,8.68,-0.36,8.68746223,8.8824,0.4032,8.891546547,0.1824,0.0532,0.19,8.7,0.35,8.707037384
25/11/2020 03:30,8.60872,-0.28454,8.6134211,0.25872,0.07546,0.2695,8.35,-0.36,8.357756876,8.64872,0.42546,8.65917859,0.25872,0.07546,0.2695,8.39,0.35,8.397297184
25/11/2020 04:00,8.88024,-0.34618,8.886985037,0.15024,0.04382,0.1565,8.73,-0.39,8.738706998,8.91024,0.42382,8.92031391,0.15024,0.04382,0.1565,8.76,0.38,8.768238135
25/11/2020 04:30,8.48992,-0.25294,8.493687082,0.46992,0.13706,0.4895,8.02,-0.39,8.029476944,8.51992,0.51706,8.535595342,0.46992,0.13706,0.4895,8.05,0.38,8.058963953
25/11/2020 05:00,8.62048,-0.17486,8.62225327,0.60048,0.17514,0.6255,8.02,-0.35,8.027633524,8.65048,0.52514,8.666405036,0.60048,0.17514,0.6255,8.05,0.35,8.057605103
25/11/2020 05:30,8.93264,-0.20048,8.934889457,0.51264,0.14952,0.534,8.42,-0.35,8.427271207,8.96264,0.49952,8.976549226,0.51264,0.14952,0.534,8.45,0.35,8.457245414
25/11/2020 06:00,9.18424,0.06832,9.184494107,0.23424,0.06832,0.244,8.95,0,8.95,9.21424,0.06832,9.21449328,0.23424,0.06832,0.244,8.98,0,8.98
25/11/2020 06:30,10.49552,6.92786,12.57581744,0.33552,0.09786,0.3495,10.16,6.83,12.24232413,10.05552,5.67786,11.54779532,0.33552,0.09786,0.3495,9.72,5.58,11.20780085
25/11/2020 07:00,11.63648,7.11814,13.64095245,0.33648,0.09814,0.3505,11.3,7.02,13.30302221,11.11648,5.45814,12.38416004,0.33648,0.09814,0.3505,10.78,5.36,12.03901989
25/11/2020 07:30,11.9572,2.5821,12.23281947,0.4872,0.1421,0.5075,11.47,2.44,11.72665767,11.8972,-0.1979,11.89884584,0.4872,0.1421,0.5075,11.41,-0.34,11.41506461
25/11/2020 08:00,12.31608,1.68344,12.43059921,0.28608,0.08344,0.298,12.03,1.6,12.13593425,12.37608,-1.54656,12.47233755,0.28608,0.08344,0.298,12.09,-1.63,12.19938523
25/11/2020 08:30,12.61176,1.47468,12.6976837,0.22176,0.06468,0.231,12.39,1.41,12.46997193,12.67176,-1.37532,12.74617616,0.22176,0.06468,0.231,12.45,-1.44,12.53300044
25/11/2020 09:00,12.49552,1.22786,12.5557023,0.33552,0.09786,0.3495,12.16,1.13,12.21239125,12.55552,-1.06214,12.60036602,0.33552,0.09786,0.3495,12.22,-1.16,12.27493381
25/11/2020 09:30,12.64232,1.31526,12.71055325,0.29232,0.08526,0.3045,12.35,1.23,12.41109987,12.70232,-1.17474,12.75652568,0.29232,0.08526,0.3045,12.41,-1.26,12.47380054
25/11/2020 10:00,13.05648,1.35314,13.1264107,0.21648,0.06314,0.2255,12.84,1.29,12.9046387,13.11648,-1.25686,13.17656043,0.21648,0.06314,0.2255,12.9,-1.32,12.96735902
25/11/2020 10:30,12.7456,1.1383,12.79632941,0.4056,0.1183,0.4225,12.34,1.02,12.38208383,12.8056,-0.9317,12.83944922,0.4056,0.1183,0.4225,12.4,-1.05,12.44437624
25/11/2020 11:00,12.75472,1.14096,12.80565,0.41472,0.12096,0.432,12.34,1.02,12.38208383,12.81472,-0.92904,12.84835258,0.41472,0.12096,0.432,12.4,-1.05,12.44437624
25/11/2020 11:30,0.41076,0.11768,0.42728487,0.41376,0.12068,0.431,-0.003,-0.003,0.004242641,0.41076,0.12368,0.42897613,0.41376,0.12068,0.431,-0.003,0.003,0.004242641
25/11/2020 12:00,12.97696,1.24828,13.03685905,0.57696,0.16828,0.601,12.4,1.08,12.4469434,13.03696,-0.94172,13.07092815,0.57696,0.16828,0.601,12.46,-1.11,12.50934451
25/11/2020 12:30,13.07296,1.27628,13.13511225,0.67296,0.19628,0.701,12.4,1.08,12.4469434,13.13296,-0.91372,13.16470746,0.67296,0.19628,0.701,12.46,-1.11,12.50934451
25/11/2020 13:00,12.9444,1.1892,12.99891103,0.6144,0.1792,0.64,12.33,1.01,12.37129743,12.9944,-0.8608,13.02288017,0.6144,0.1792,0.64,12.38,-1.04,12.42360656
25/11/2020 13:30,12.79024,1.11632,12.83886325,0.57024,0.16632,0.594,12.22,0.95,12.25687154,12.84024,-0.81368,12.86599543,0.57024,0.16632,0.594,12.27,-0.98,12.30907389
25/11/2020 14:00,13.01744,1.21592,13.07410439,0.63744,0.18592,0.664,12.38,1.03,12.42277344,13.07744,-0.87408,13.10661866,0.63744,0.18592,0.664,12.44,-1.06,12.48507909
25/11/2020 14:30,12.41784,0.92312,12.45210427,0.38784,0.11312,0.404,12.03,0.81,12.05723849,12.46784,-0.72688,12.48901072,0.38784,0.11312,0.404,12.08,-0.84,12.10917008
25/11/2020 15:00,12.34728,1.18254,12.40377863,0.31728,0.09254,0.3305,12.03,1.09,12.07927978,12.39728,-0.56746,12.41026036,0.31728,0.09254,0.3305,12.08,-0.66,12.09801637
25/11/2020 15:30,12.03568,0.61874,12.05157385,0.23568,0.06874,0.2455,11.8,0.55,11.81281084,12.08568,-0.51126,12.09648907,0.23568,0.06874,0.2455,11.85,-0.58,11.8641856
25/11/2020 16:00,12.4456,0.7483,12.46807572,0.1656,0.0483,0.1725,12.28,0.7,12.29993496,12.5056,-0.6817,12.52416649,0.1656,0.0483,0.1725,12.34,-0.73,12.36157352
25/11/2020 16:30,12.686,0.968,12.72287782,0.336,0.098,0.35,12.35,0.87,12.3806058,12.746,-0.802,12.77120668,0.336,0.098,0.35,12.41,-0.9,12.44259217
25/11/2020 17:00,13.07776,1.83518,13.20589612,0.25776,0.07518,0.2685,12.82,1.76,12.94024729,13.07776,-0.36482,13.08284756,0.25776,0.07518,0.2685,12.82,-0.44,12.82754848
25/11/2020 17:30,13.16584,1.21712,13.22197882,0.19584,0.05712,0.204,12.97,1.16,13.02177023,13.23584,-1.13288,13.28423417,0.19584,0.05712,0.204,13.04,-1.19,13.09418573
25/11/2020 18:00,12.49808,1.22194,12.5576726,0.65808,0.19194,0.6855,11.84,1.03,11.88471708,12.56808,-0.86806,12.59802219,0.65808,0.19194,0.6855,11.91,-1.06,11.9570774
25/11/2020 18:30,12.38984,0.61662,12.40517454,0.15984,0.04662,0.1665,12.23,0.57,12.24327571,12.45984,-0.55338,12.4721226,0.15984,0.04662,0.1665,12.3,-0.6,12.31462545
25/11/2020 19:00,12.00304,0.68422,12.02252578,0.56304,0.16422,0.5865,11.44,0.52,11.45181208,12.06304,-0.38578,12.06920711,0.56304,0.16422,0.5865,11.5,-0.55,11.51314466
25/11/2020 19:30,11.65576,0.78418,11.68210938,0.90576,0.26418,0.9435,10.75,0.52,10.7625694,11.70576,-0.28582,11.70924892,0.90576,0.26418,0.9435,10.8,-0.55,10.81399556
25/11/2020 20:00,11.87736,0.52048,11.88875856,0.20736,0.06048,0.216,11.67,0.46,11.67906246,11.93736,-0.42952,11.94508481,0.20736,0.06048,0.216,11.73,-0.49,11.74022998
25/11/2020 20:30,11.27664,0.49402,11.28745611,0.35664,0.10402,0.3715,10.92,0.39,10.92696207,11.33664,-0.28598,11.34024652,0.35664,0.10402,0.3715,10.98,-0.39,10.98692405
25/11/2020 21:00,11.04488,0.43434,11.05341691,0.25488,0.07434,0.2655,10.79,0.36,10.79600389,11.09488,-0.28566,11.09855684,0.25488,0.07434,0.2655,10.84,-0.36,10.84597621
25/11/2020 21:30,10.49968,0.50574,10.51185298,0.49968,0.14574,0.5205,10,0.36,10.0064779,10.55968,-0.21426,10.56185349,0.49968,0.14574,0.5205,10.06,-0.36,10.06643929
25/11/2020 22:00,10.062,0.416,10.07059581,0.192,0.056,0.2,9.87,0.36,9.876563167,10.112,-0.304,10.11656859,0.192,0.056,0.2,9.92,-0.36,9.926530109
25/11/2020 22:30,9.59672,0.37196,9.603925708,0.48672,0.14196,0.507,9.11,0.23,9.11290294,9.62672,-0.13804,9.627709645,0.48672,0.14196,0.507,9.14,-0.28,9.144287834
25/11/2020 23:00,9.268,-0.0735,9.268291442,0.948,0.2765,0.9875,8.32,-0.35,8.327358525,9.298,0.6265,9.319082908,0.948,0.2765,0.9875,8.35,0.35,8.35733211
25/11/2020 23:30,9.3564,-0.2723,9.360361545,0.2664,0.0777,0.2775,9.09,-0.35,9.096735678,9.3864,0.4277,9.39613922,0.2664,0.0777,0.2775,9.12,0.35,9.126713538
26/11/2020 00:00,8.99104,-0.27678,8.995299186,0.25104,0.07322,0.2615,8.74,-0.35,8.747005202,9.02104,0.42322,9.030962177,0.25104,0.07322,0.2615,8.77,0.35,8.776981258
26/11/2020 00:30,9.03256,-0.22092,9.035261247,0.44256,0.12908,0.461,8.59,-0.35,8.597127427,9.06256,0.47908,9.075214124,0.44256,0.12908,0.461,8.62,0.35,8.627102642
26/11/2020 01:00,9.28808,-0.19306,9.290086235,0.53808,0.15694,0.5605,8.75,-0.35,8.756997202,9.31808,0.50694,9.331859571,0.53808,0.15694,0.5605,8.78,0.35,8.786973313
26/11/2020 01:30,9.43208,-0.30856,9.437125749,0.14208,0.04144,0.148,9.29,-0.35,9.296590773,9.47208,0.39144,9.480164809,0.14208,0.04144,0.148,9.33,0.35,9.336562537
26/11/2020 02:00,9.2876,-0.2982,9.292385969,0.1776,0.0518,0.185,9.11,-0.35,9.116720902,9.3276,0.4018,9.33625005,0.1776,0.0518,0.185,9.15,0.35,9.156691542
26/11/2020 02:30,9.25928,-0.30646,9.264350158,0.14928,0.04354,0.1555,9.11,-0.35,9.116720902,9.29928,0.39354,9.307603464,0.14928,0.04354,0.1555,9.15,0.35,9.156691542
26/11/2020 03:00,8.84984,-0.16338,8.851347979,0.63984,0.18662,0.6665,8.21,-0.35,8.217457028,8.88984,0.53662,8.906021348,0.63984,0.18662,0.6665,8.25,0.35,8.257420905
26/11/2020 03:30,8.70432,-0.24374,8.707731958,0.36432,0.10626,0.3795,8.34,-0.35,8.347340894,8.74432,0.45626,8.756215247,0.36432,0.10626,0.3795,8.38,0.35,8.387305884
26/11/2020 04:00,8.48216,-0.22312,8.485094036,0.57216,0.16688,0.596,7.91,-0.39,7.919608576,8.51216,0.54688,8.529709585,0.57216,0.16688,0.596,7.94,0.38,7.949087998
26/11/2020 04:30,8.56704,-0.25378,8.570798017,0.46704,0.13622,0.4865,8.1,-0.39,8.109383454,8.60704,0.51622,8.622506634,0.46704,0.13622,0.4865,8.14,0.38,8.148864952
26/11/2020 05:00,8.76072,-0.27604,8.765067769,0.39072,0.11396,0.407,8.37,-0.39,8.379081095,8.80072,0.49396,8.814571402,0.39072,0.11396,0.407,8.41,0.38,8.41858064
26/11/2020 05:30,9.06384,-0.29638,9.068684395,0.18384,0.05362,0.1915,8.88,-0.35,8.886894846,9.10384,0.40362,9.112782882,0.18384,0.05362,0.1915,8.92,0.35,8.926863951
26/11/2020 06:00,9.6864,-0.3573,9.692987581,0.1464,0.0427,0.1525,9.54,-0.4,9.548382062,9.7364,0.4327,9.746010171,0.1464,0.0427,0.1525,9.59,0.39,9.597926859
26/11/2020 06:30,10.16928,0.46354,10.17983915,0.62928,0.18354,0.6555,9.54,0.28,9.54410813,10.21928,-0.09646,10.21973523,0.62928,0.18354,0.6555,9.59,-0.28,9.59408672
26/11/2020 07:00,11.05352,0.46686,11.06337483,0.50352,0.14686,0.5245,10.55,0.32,10.55485196,11.10352,-0.25314,11.10640519,0.50352,0.14686,0.5245,10.6,-0.4,10.60754448
26/11/2020 07:30,11.65344,0.59142,11.66843783,0.55344,0.16142,0.5765,11.1,0.43,11.10832571,11.71344,-0.26858,11.71651876,0.55344,0.16142,0.5765,11.16,-0.43,11.16828098
26/11/2020 08:00,12.15912,0.53266,12.17078164,0.24912,0.07266,0.2595,11.91,0.46,11.91887998,12.21912,-0.41734,12.22624498,0.24912,0.07266,0.2595,11.97,-0.49,11.98002504
26/11/2020 08:30,12.33944,1.02192,12.38168405,0.58944,0.17192,0.614,11.75,0.85,11.78070456,12.39944,-0.69808,12.41907517,0.58944,0.17192,0.614,11.81,-0.87,11.84200152
26/11/2020 09:00,12.53888,1.19384,12.59558516,0.69888,0.20384,0.728,11.84,0.99,11.88131727,12.58888,-0.81616,12.61530883,0.69888,0.20384,0.728,11.89,-1.02,11.93367085
26/11/2020 09:30,12.83888,1.30634,12.90516811,0.87888,0.25634,0.9155,11.96,1.05,12.00600267,12.88888,-0.81366,12.91453717,0.87888,0.25634,0.9155,12.01,-1.07,12.05757024
26/11/2020 10:00,13.19776,1.23518,13.25543431,0.73776,0.21518,0.7685,12.46,1.02,12.50167989,13.23776,-0.82482,13.2634316,0.73776,0.21518,0.7685,12.5,-1.04,12.54318939
26/11/2020 10:30,13.02648,1.38064,13.09944075,0.99648,0.29064,1.038,12.03,1.09,12.07927978,13.07648,-0.82936,13.10275418,0.99648,0.29064,1.038,12.08,-1.12,12.13180943
26/11/2020 11:00,13.22272,1.60246,13.31946704,1.48272,0.43246,1.5445,11.74,1.17,11.79815664,13.26272,-0.75754,13.28433697,1.48272,0.43246,1.5445,11.78,-1.19,11.83995355
26/11/2020 11:30,13.18352,1.78686,13.3040621,1.94352,0.56686,2.0245,11.24,1.22,11.3060161,13.22352,-0.67314,13.24064193,1.94352,0.56686,2.0245,11.28,-1.24,11.34795136
26/11/2020 12:00,13.14312,1.95466,13.2876747,2.07312,0.60466,2.1595,11.07,1.35,11.15201327,13.15312,-0.28534,13.15621468,2.07312,0.60466,2.1595,11.08,-0.89,11.11568711
26/11/2020 12:30,12.66184,1.32762,12.73125159,2.15184,0.62762,2.2415,10.51,0.7,10.53328534,12.70184,-0.09238,12.70217593,2.15184,0.62762,2.2415,10.55,-0.72,10.57454018
26/11/2020 13:00,12.506,1.283,12.57163971,1.896,0.553,1.975,10.61,0.73,10.63508345,12.546,-0.197,12.54754657,1.896,0.553,1.975,10.65,-0.75,10.67637579
26/11/2020 13:30,12.47336,1.16848,12.52797091,1.74336,0.50848,1.816,10.73,0.66,10.75027907,12.52336,-0.18152,12.52467545,1.74336,0.50848,1.816,10.78,-0.69,10.80205999
26/11/2020 14:00,12.54312,0.93216,12.57770971,1.17312,0.34216,1.222,11.37,0.59,11.38529754,12.58312,-0.26784,12.58597025,1.17312,0.34216,1.222,11.41,-0.61,11.42629424
26/11/2020 14:30,12.57976,0.83618,12.60751992,1.04976,0.30618,1.0935,11.53,0.53,11.54217484,12.61976,-0.25382,12.62231227,1.04976,0.30618,1.0935,11.57,-0.56,11.58354436
26/11/2020 15:00,12.55536,0.88948,12.58682801,1.09536,0.31948,1.141,11.46,0.57,11.47416664,12.60536,-0.28052,12.60848096,1.09536,0.31948,1.141,11.51,-0.6,11.52562797
26/11/2020 15:30,12.65584,0.71462,12.67599968,0.49584,0.14462,0.5165,12.16,0.57,12.17335204,12.70584,-0.45538,12.71399784,0.49584,0.14462,0.5165,12.21,-0.6,12.22473313
26/11/2020 16:00,12.7564,0.5902,12.77004608,0.2064,0.0602,0.215,12.55,0.53,12.56118625,12.8164,-0.4898,12.82575585,0.2064,0.0602,0.215,12.61,-0.55,12.62198875
26/11/2020 16:30,13.29848,0.99164,13.33540101,0.34848,0.10164,0.363,12.95,0.89,12.98054698,13.35848,-0.73836,13.37887003,0.34848,0.10164,0.363,13.01,-0.84,13.0370894
26/11/2020 17:00,13.6736,1.0948,13.71735849,0.1536,0.0448,0.16,13.52,1.05,13.56071163,13.7436,-1.0352,13.7825317,0.1536,0.0448,0.16,13.59,-1.08,13.63284636
26/11/2020 17:30,13.75592,0.94256,13.78817444,0.14592,0.04256,0.152,13.61,0.9,13.63972507,13.82592,-0.88744,13.85437164,0.14592,0.04256,0.152,13.68,-0.93,13.7115754
26/11/2020 18:00,13.1788,0.8334,13.20512495,0.1488,0.0434,0.155,13.03,0.79,13.05392661,13.2488,-0.7766,13.27154132,0.1488,0.0434,0.155,13.1,-0.82,13.12563903
26/11/2020 18:30,12.7332,0.4751,12.74206036,0.2232,0.0651,0.2325,12.51,0.41,12.51671682,12.8032,-0.3449,12.80784472,0.2232,0.0651,0.2325,12.58,-0.41,12.58667947
26/11/2020 19:00,12.16384,0.60612,12.17893201,0.84384,0.24612,0.879,11.32,0.36,11.32572293,12.22384,-0.11388,12.22437045,0.84384,0.24612,0.879,11.38,-0.36,11.38569278
26/11/2020 19:30,12.06248,0.12614,12.06313952,0.43248,0.12614,0.4505,11.63,0,11.63,12.13248,-0.23386,12.13473368,0.43248,0.12614,0.4505,11.7,-0.36,11.70553715
26/11/2020 20:00,12.14496,0.53228,12.15661858,0.14496,0.04228,0.151,12,0.49,12.01,12.20496,-0.43772,12.2128067,0.14496,0.04228,0.151,12.06,-0.48,12.06954846
26/11/2020 20:30,11.39888,0.13384,11.39966571,0.45888,0.13384,0.478,10.94,0,10.94,11.45888,0.13384,11.4596616,0.45888,0.13384,0.478,11,0,11
26/11/2020 21:00,11.14448,-0.16786,11.1457441,0.62448,0.18214,0.6505,10.52,-0.35,10.52582063,11.19448,0.53214,11.20712075,0.62448,0.18214,0.6505,10.57,0.35,10.57579311
26/11/2020 21:30,11.0828,-0.3146,11.08726427,0.2928,0.0854,0.305,10.79,-0.4,10.79741173,11.1328,0.5154,11.144724,0.2928,0.0854,0.305,10.84,0.43,10.84852525
26/11/2020 22:00,10.34976,-0.23382,10.35240087,0.56976,0.16618,0.5935,9.78,-0.4,9.788176541,10.39976,0.54618,10.41409241,0.56976,0.16618,0.5935,9.83,0.38,9.837342121
26/11/2020 22:30,10.04216,-0.26312,10.04560648,0.33216,0.09688,0.346,9.71,-0.36,9.716671241,10.08216,0.47688,10.09343177,0.33216,0.09688,0.346,9.75,0.38,9.757402318
26/11/2020 23:00,9.7624,-0.3168,9.767538892,0.4224,0.1232,0.44,9.34,-0.44,9.350358282,9.8024,0.5532,9.817997556,0.4224,0.1232,0.44,9.38,0.43,9.389850904
26/11/2020 23:30,9.5072,-0.4104,9.516053804,0.3072,0.0896,0.32,9.2,-0.5,9.213576938,9.5372,0.5796,9.554795655,0.3072,0.0896,0.32,9.23,0.49,9.242997349
27/11/2020 00:00,9.23064,-0.42898,9.240602721,0.38064,0.11102,0.3965,8.85,-0.54,8.866459271,9.27064,0.63102,9.292090844,0.38064,0.11102,0.3965,8.89,0.52,8.905195113
27/11/2020 00:30,9.74784,-0.49688,9.760495602,0.14784,0.04312,0.154,9.6,-0.54,9.615175505,9.77784,0.56312,9.794042026,0.14784,0.04312,0.154,9.63,0.52,9.644029241
27/11/2020 01:00,9.38944,-0.28808,9.393858291,0.58944,0.17192,0.614,8.8,-0.46,8.812014526,9.42944,0.61192,9.4492743,0.58944,0.17192,0.614,8.84,0.44,8.850943453
27/11/2020 01:30,9.68168,-0.44576,9.691936318,0.15168,0.04424,0.158,9.53,-0.49,9.542588747,9.72168,0.52424,9.735804517,0.15168,0.04424,0.158,9.57,0.48,9.582030056
27/11/2020 02:00,9.22128,-0.36046,9.228322505,0.34128,0.09954,0.3555,8.88,-0.46,8.891906432,9.26128,0.53954,9.276982842,0.34128,0.09954,0.3555,8.92,0.44,8.930845425
27/11/2020 02:30,8.97984,-0.27338,8.984000392,0.39984,0.11662,0.4165,8.58,-0.39,8.588859063,9.00984,0.75662,9.041553553,0.39984,0.11662,0.4165,8.61,0.64,8.633753529
27/11/2020 03:00,9.12624,-0.23068,9.129154934,0.54624,0.15932,0.569,8.58,-0.39,8.588859063,9.15624,0.54932,9.172703168,0.54624,0.15932,0.569,8.61,0.39,8.618828227
27/11/2020 03:30,9.05648,-0.30436,9.061592851,0.39648,0.11564,0.413,8.66,-0.42,8.670178776,9.08648,0.50564,9.100537929,0.39648,0.11564,0.413,8.69,0.39,8.698747036
27/11/2020 04:00,8.83232,-0.24724,8.835779773,0.59232,0.17276,0.617,8.24,-0.42,8.25069694,8.86232,0.56276,8.880169739,0.59232,0.17276,0.617,8.27,0.39,8.279190782
27/11/2020 04:30,8.84824,-0.29718,8.853229188,0.31824,0.09282,0.3315,8.53,-0.39,8.538910938,8.87824,0.48282,8.891358763,0.31824,0.09282,0.3315,8.56,0.39,8.56887974
27/11/2020 05:00,8.8692,-0.2269,8.872101907,0.5592,0.1631,0.5825,8.31,-0.39,8.319146591,8.9092,0.5531,8.926352236,0.5592,0.1631,0.5825,8.35,0.39,8.359102823
27/11/2020 05:30,9.19472,-0.25154,9.198160047,0.47472,0.13846,0.4945,8.72,-0.39,8.728716973,9.23472,0.49846,9.248162836,0.47472,0.13846,0.4945,8.76,0.36,8.76739414
27/11/2020 06:00,9.67448,-0.27536,9.678397925,0.32448,0.09464,0.338,9.35,-0.37,9.357317992,9.70448,0.45464,9.715123756,0.32448,0.09464,0.338,9.38,0.36,9.386905773
27/11/2020 06:30,10.65912,0.78266,10.6878153,0.24912,0.07266,0.2595,10.41,0.71,10.4341842,10.68912,-0.54734,10.70312419,0.24912,0.07266,0.2595,10.44,-0.62,10.45839376
27/11/2020 07:00,11.44752,0.75886,11.47264497,0.16752,0.04886,0.1745,11.28,0.71,11.30232277,11.49752,-0.68114,11.51767849,0.16752,0.04886,0.1745,11.33,-0.73,11.35349285
27/11/2020 07:30,12.14968,0.81574,12.17703395,0.49968,0.14574,0.5205,11.65,0.67,11.66925019,12.19968,-0.55426,12.21226417,0.49968,0.14574,0.5205,11.7,-0.7,11.72092147
27/11/2020 08:00,13.06408,0.92494,13.09678206,0.15408,0.04494,0.1605,12.91,0.88,12.9399575,13.11408,-0.85506,13.14192611,0.15408,0.04494,0.1605,12.96,-0.9,12.99121241
27/11/2020 08:30,12.6696,1.1103,12.7181575,0.5496,0.1603,0.5725,12.12,0.95,12.15717484,12.7196,-0.8197,12.74598495,0.5496,0.1603,0.5725,12.17,-0.98,12.20939392
27/11/2020 09:00,12.92704,1.22372,12.98483168,0.52704,0.15372,0.549,12.4,1.07,12.4460797,12.97704,-0.94628,13.01149542,0.52704,0.15372,0.549,12.45,-1.1,12.49849991
27/11/2020 09:30,13.01024,1.30632,13.07565741,0.81024,0.23632,0.844,12.2,1.07,12.24683224,13.06024,-0.86368,13.08876663,0.81024,0.23632,0.844,12.25,-1.1,12.2992886
27/11/2020 10:00,12.79256,1.32658,12.86115881,0.98256,0.28658,1.0235,11.81,1.04,11.85570327,12.84256,-0.78342,12.86643285,0.98256,0.28658,1.0235,11.86,-1.07,11.90816946
27/11/2020 10:30,12.6216,1.4938,12.7096902,1.2816,0.3738,1.335,11.34,1.12,11.39517442,12.6716,-0.7762,12.69535084,1.2816,0.3738,1.335,11.39,-1.15,11.44790811
27/11/2020 11:00,12.87696,1.51828,12.96615876,1.05696,0.30828,1.101,11.82,1.21,11.88177175,12.92696,-0.93172,12.9604937,1.05696,0.30828,1.101,11.87,-1.24,11.93459258
27/11/2020 11:30,13.22832,1.36826,13.29889414,0.74832,0.21826,0.7795,12.48,1.15,12.53287278,13.27832,-0.96174,13.31310354,0.74832,0.21826,0.7795,12.53,-1.18,12.58544
27/11/2020 12:00,12.81096,1.37528,12.88456795,1.08096,0.31528,1.126,11.73,1.06,11.77779691,12.86096,-0.77472,12.88427271,1.08096,0.31528,1.126,11.78,-1.09,11.83032121
27/11/2020 12:30,12.87144,1.28792,12.93571434,1.02144,0.29792,1.064,11.85,0.99,11.89128252,12.92144,-0.72208,12.94160002,1.02144,0.29792,1.064,11.9,-1.02,11.94363429
27/11/2020 13:00,12.88832,1.01326,12.92808912,0.62832,0.18326,0.6545,12.26,0.83,12.28806331,12.93832,-0.67674,12.95600639,0.62832,0.18326,0.6545,12.31,-0.86,12.34000405
27/11/2020 13:30,12.58768,1.37724,12.66279897,0.84768,0.24724,0.883,11.74,1.13,11.79425708,12.60768,-0.45276,12.61580701,0.84768,0.24724,0.883,11.76,-0.7,11.78081491
27/11/2020 14:00,12.09552,0.89786,12.12879865,1.05552,0.30786,1.0995,11.04,0.59,11.05575416,12.13552,-0.30214,12.13928063,1.05552,0.30786,1.0995,11.08,-0.61,11.09677881
27/11/2020 14:30,12.33632,0.70726,12.35657751,0.67632,0.19726,0.7045,11.66,0.51,11.67114819,12.39632,-0.34274,12.40105722,0.67632,0.19726,0.7045,11.72,-0.54,11.73243368
27/11/2020 15:00,12.17168,0.79674,12.19772883,0.57168,0.16674,0.5955,11.6,0.63,11.61709516,12.21168,-0.48326,12.22123843,0.57168,0.16674,0.5955,11.64,-0.65,11.6581345
27/11/2020 15:30,12.21632,0.57476,12.22983333,0.25632,0.07476,0.267,11.96,0.5,11.97044694,12.26632,-0.48524,12.27591399,0.25632,0.07476,0.267,12.01,-0.56,12.0230487
