Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/11/2020 16:00,12.28808,0.76194,12.31167993,0.17808,0.05194,0.1855,12.11,0.71,12.13079552,12.31808,-0.23806,12.32038017,0.17808,0.05194,0.1855,12.14,-0.29,12.14346326
27/11/2020 16:30,12.80064,0.46852,12.80921135,0.20064,0.05852,0.209,12.6,0.41,12.60666887,12.87064,-0.36148,12.8757152,0.20064,0.05852,0.209,12.67,-0.42,12.67695941
27/11/2020 17:00,13.15696,0.60578,13.17089845,0.15696,0.04578,0.1635,13,0.56,13.01205595,13.22696,-0.54422,13.23815116,0.15696,0.04578,0.1635,13.07,-0.59,13.08330998
27/11/2020 17:30,12.7696,0.7003,12.78878822,0.3096,0.0903,0.3225,12.46,0.61,12.47492285,12.8296,-0.5497,12.84137089,0.3096,0.0903,0.3225,12.52,-0.64,12.53634716
27/11/2020 18:00,12.83448,0.47214,12.84316133,0.14448,0.04214,0.1505,12.69,0.43,12.69728317,12.90448,-0.42786,12.9115711,0.14448,0.04214,0.1505,12.76,-0.47,12.76865302
27/11/2020 18:30,12.06528,0.51404,12.07622535,0.42528,0.12404,0.443,11.64,0.39,11.64653167,12.13528,-0.28596,12.13864876,0.42528,0.12404,0.443,11.71,-0.41,11.71717543
27/11/2020 19:00,11.914,0.4545,11.92266607,0.324,0.0945,0.3375,11.59,0.36,11.59558968,11.974,-0.2655,11.97694311,0.324,0.0945,0.3375,11.65,-0.36,11.6555609
27/11/2020 19:30,11.70488,0.09184,11.7052403,0.31488,0.09184,0.328,11.39,0,11.39,11.75488,0.09184,11.75523876,0.31488,0.09184,0.328,11.44,0,11.44
27/11/2020 20:00,11.5964,0.0427,11.59647861,0.1464,0.0427,0.1525,11.45,0,11.45,11.6564,0.0427,11.65647821,0.1464,0.0427,0.1525,11.51,0,11.51
27/11/2020 20:30,10.92112,-0.25634,10.92412799,0.32112,0.09366,0.3345,10.6,-0.35,10.60577673,10.98112,0.09366,10.98151941,0.32112,0.09366,0.3345,10.66,0,10.66
27/11/2020 21:00,10.61888,-0.19866,10.62073812,0.51888,0.15134,0.5405,10.1,-0.35,10.10606254,10.66888,0.50134,10.68065271,0.51888,0.15134,0.5405,10.15,0.35,10.15603269
27/11/2020 21:30,10.4264,-0.5098,10.43885592,0.2064,0.0602,0.215,10.22,-0.57,10.23588296,10.4764,0.6702,10.49781525,0.2064,0.0602,0.215,10.27,0.61,10.28809992
27/11/2020 22:00,9.85888,-0.25116,9.862078696,0.33888,0.09884,0.353,9.52,-0.35,9.526431651,9.90888,0.44884,9.919040286,0.33888,0.09884,0.353,9.57,0.35,9.57639807
27/11/2020 22:30,9.59904,-0.21028,9.601342958,0.47904,0.13972,0.499,9.12,-0.35,9.126713538,9.63904,0.48972,9.651472313,0.47904,0.13972,0.499,9.16,0.35,9.166684242
27/11/2020 23:00,9.39008,-0.28206,9.394315316,0.37008,0.10794,0.3855,9.02,-0.39,9.028427327,9.43008,0.48794,9.442695285,0.37008,0.10794,0.3855,9.06,0.38,9.067965593
27/11/2020 23:30,9.21024,-0.60118,9.229839557,0.27024,0.07882,0.2815,8.94,-0.68,8.965824,9.26024,0.63882,9.282248426,0.27024,0.07882,0.2815,8.99,0.56,9.007424715
28/11/2020 00:00,9.11616,-0.76862,9.148505334,0.17616,0.05138,0.1835,8.94,-0.82,8.977527499,9.16616,0.85138,9.205614431,0.17616,0.05138,0.1835,8.99,0.8,9.025524915
28/11/2020 00:30,8.86808,-0.76806,8.901278506,0.17808,0.05194,0.1855,8.69,-0.82,8.728602408,8.89808,0.85194,8.938771138,0.17808,0.05194,0.1855,8.72,0.8,8.756620353
28/11/2020 01:00,8.79256,-0.44842,8.80398727,0.62256,0.18158,0.6485,8.17,-0.63,8.194254084,8.83256,0.80158,8.86885825,0.62256,0.18158,0.6485,8.21,0.62,8.233377193
28/11/2020 01:30,8.78624,-0.38818,8.794810802,0.48624,0.14182,0.5065,8.3,-0.53,8.316904472,8.82624,0.65182,8.850275806,0.48624,0.14182,0.5065,8.34,0.51,8.355578975
28/11/2020 02:00,8.64088,-0.34016,8.647572839,0.65088,0.18984,0.678,7.99,-0.53,8.007558929,8.68088,0.69984,8.709044356,0.65088,0.18984,0.678,8.03,0.51,8.046179217
28/11/2020 02:30,8.53768,-0.33526,8.544260006,0.66768,0.19474,0.6955,7.87,-0.53,7.887826063,8.57768,0.70474,8.606581938,0.66768,0.19474,0.6955,7.91,0.51,7.926424162
28/11/2020 03:00,8.79768,-0.42276,8.807831708,0.36768,0.10724,0.383,8.43,-0.53,8.446644304,8.82768,0.61724,8.849232701,0.36768,0.10724,0.383,8.46,0.51,8.4753584
28/11/2020 03:30,8.37064,-0.22648,8.373703315,0.80064,0.23352,0.834,7.57,-0.46,7.583963344,8.40064,0.67352,8.427596431,0.80064,0.23352,0.834,7.6,0.44,7.612726187
28/11/2020 04:00,8.30008,-0.47206,8.313493168,0.37008,0.10794,0.3855,7.93,-0.58,7.951182302,8.33008,0.67794,8.357621399,0.37008,0.10794,0.3855,7.96,0.57,7.980382196
28/11/2020 04:30,8.41768,0.14224,8.418881683,0.48768,0.14224,0.508,7.93,0,7.93,8.44768,0.14224,8.448877417,0.48768,0.14224,0.508,7.96,0,7.96
28/11/2020 05:00,8.34184,0.12012,8.342704801,0.41184,0.12012,0.429,7.93,0,7.93,8.37184,0.12012,8.372701703,0.41184,0.12012,0.429,7.96,0,7.96
28/11/2020 05:30,8.482,0.161,8.483527863,0.552,0.161,0.575,7.93,0,7.93,8.512,0.161,8.513522479,0.552,0.161,0.575,7.96,0,7.96
28/11/2020 06:00,8.5396,0.1603,8.541104393,0.5496,0.1603,0.5725,7.99,0,7.99,8.5696,0.0403,8.569694758,0.5496,0.1603,0.5725,8.02,-0.12,8.020897705
28/11/2020 06:30,9.11768,-0.28776,9.122219818,0.24768,0.07224,0.258,8.87,-0.36,8.877302518,9.14768,0.42224,9.157419724,0.24768,0.07224,0.258,8.9,0.35,8.906879364
28/11/2020 07:00,9.3524,-0.2193,9.354970778,0.4824,0.1407,0.5025,8.87,-0.36,8.877302518,9.3824,0.1407,9.383454921,0.4824,0.1407,0.5025,8.9,0,8.9
28/11/2020 07:30,10.04144,0.52292,10.05504662,0.18144,0.05292,0.189,9.86,0.47,9.87119547,10.07144,-0.24708,10.07447032,0.18144,0.05292,0.189,9.89,-0.3,9.894549004
28/11/2020 08:00,9.85088,0.48734,9.862927408,0.47088,0.13734,0.4905,9.38,0.35,9.386527579,9.89088,-0.21266,9.893165896,0.47088,0.13734,0.4905,9.42,-0.35,9.426499881
28/11/2020 08:30,10.29888,-0.39366,10.3064008,0.15888,0.04634,0.1655,10.14,-0.44,10.14954186,10.34888,0.43634,10.35807462,0.15888,0.04634,0.1655,10.19,0.39,10.19746047
28/11/2020 09:00,10.2324,-0.2918,10.23655982,0.7824,0.2282,0.815,9.45,-0.52,9.464296065,10.2824,0.7282,10.30815333,0.7824,0.2282,0.815,9.5,0.5,9.513148795
28/11/2020 09:30,10.58536,0.19698,10.58719261,0.67536,0.19698,0.7035,9.91,0,9.91,10.64536,0.19698,10.64718229,0.67536,0.19698,0.7035,9.97,0,9.97
28/11/2020 10:00,10.72832,0.14826,10.72934439,0.50832,0.14826,0.5295,10.22,0,10.22,10.77832,0.14826,10.77933964,0.50832,0.14826,0.5295,10.27,0,10.27
28/11/2020 10:30,10.8184,0.1162,10.81902403,0.3984,0.1162,0.415,10.42,0,10.42,10.8584,0.1162,10.85902173,0.3984,0.1162,0.415,10.46,0,10.46
28/11/2020 11:00,11.23936,0.13398,11.24015853,0.45936,0.13398,0.4785,10.78,0,10.78,11.28936,0.13398,11.290155,0.45936,0.13398,0.4785,10.83,0,10.83
28/11/2020 11:30,11.16112,0.29116,11.1649171,0.38112,0.11116,0.397,10.78,0.18,10.78150268,11.21112,-0.09884,11.21155569,0.38112,0.11116,0.397,10.83,-0.21,10.83203582
28/11/2020 12:00,11.01864,0.12502,11.01934923,0.42864,0.12502,0.4465,10.59,0,10.59,11.06864,0.12502,11.06934603,0.42864,0.12502,0.4465,10.64,0,10.64
28/11/2020 12:30,11.43304,-0.20328,11.43484702,0.50304,0.14672,0.524,10.93,-0.35,10.93560241,11.49304,0.48672,11.50334146,0.50304,0.14672,0.524,10.99,0.34,10.99525807
28/11/2020 13:00,11.7,-0.2975,11.70378171,0.18,0.0525,0.1875,11.52,-0.35,11.52531561,11.76,0.3925,11.76654819,0.18,0.0525,0.1875,11.58,0.34,11.58499029
28/11/2020 13:30,10.91592,-0.20744,10.91789086,0.62592,0.18256,0.652,10.29,-0.39,10.29738802,10.96592,0.61256,10.98301558,0.62592,0.18256,0.652,10.34,0.43,10.34893714
28/11/2020 14:00,11.4516,-0.4912,11.46212982,0.2016,0.0588,0.21,11.25,-0.55,11.26343642,11.4916,0.9188,11.52827238,0.2016,0.0588,0.21,11.29,0.86,11.32270727
28/11/2020 14:30,10.7472,-0.6454,10.76656161,0.1872,0.0546,0.195,10.56,-0.7,10.58317533,10.7972,0.7346,10.82216083,0.1872,0.0546,0.195,10.61,0.68,10.63176843
28/11/2020 15:00,10.47792,-0.54394,10.49202927,0.15792,0.04606,0.1645,10.32,-0.59,10.33685155,10.51792,0.61606,10.53594661,0.15792,0.04606,0.1645,10.36,0.57,10.37566865
28/11/2020 15:30,10.46208,-0.49856,10.47395245,0.14208,0.04144,0.148,10.32,-0.54,10.33411825,10.50208,0.56144,10.51707655,0.14208,0.04144,0.148,10.36,0.52,10.37304198
28/11/2020 16:00,10.39152,-0.17914,10.39306399,0.55152,0.16086,0.5745,9.84,-0.34,9.845872232,10.42152,0.98086,10.46757687,0.55152,0.16086,0.5745,9.87,0.82,9.904004241
28/11/2020 16:30,11.22584,-0.30038,11.22985805,0.13584,0.03962,0.1415,11.09,-0.34,11.09521068,11.28584,0.38962,11.2925634,0.13584,0.03962,0.1415,11.15,0.35,11.15549192
28/11/2020 17:00,10.8824,-0.3593,10.88832982,0.2424,0.0707,0.2525,10.64,-0.43,10.64868536,10.9424,0.5007,10.95384947,0.2424,0.0707,0.2525,10.7,0.43,10.7086367
28/11/2020 17:30,10.81264,-0.28048,10.81627722,0.51264,0.14952,0.534,10.3,-0.43,10.30897182,10.87264,0.57952,10.88807348,0.51264,0.14952,0.534,10.36,0.43,10.36891991
28/11/2020 18:00,10.93816,-0.35762,10.94400458,0.24816,0.07238,0.2585,10.69,-0.43,10.69864477,10.99816,0.50238,11.00962802,0.24816,0.07238,0.2585,10.75,0.43,10.75859656
28/11/2020 18:30,10.82776,-0.44982,10.83709946,0.13776,0.04018,0.1435,10.69,-0.49,10.70122423,10.88776,0.52018,10.90017913,0.13776,0.04018,0.1435,10.75,0.48,10.76071094
28/11/2020 19:00,10.35016,0.53588,10.36402332,0.26016,0.07588,0.271,10.09,0.46,10.10048019,10.33016,1.91588,10.50632199,0.26016,0.07588,0.271,10.07,1.84,10.23672311
28/11/2020 19:30,9.80568,-0.65876,9.827783321,0.41568,0.12124,0.433,9.39,-0.78,9.422340474,9.85568,0.89124,9.895894957,0.41568,0.12124,0.433,9.44,0.77,9.47135154
28/11/2020 20:00,9.8316,-0.4812,9.843368935,0.4416,0.1288,0.46,9.39,-0.61,9.409792771,9.8816,0.7188,9.907708716,0.4416,0.1288,0.46,9.44,0.59,9.45841953
28/11/2020 20:30,9.35576,-0.28582,9.360124906,0.66576,0.19418,0.6935,8.69,-0.48,8.703246521,9.40576,0.65418,9.428481991,0.66576,0.19418,0.6935,8.74,0.46,8.752096892
28/11/2020 21:00,9.39608,-0.42906,9.405871137,0.34608,0.10094,0.3605,9.05,-0.53,9.065506053,9.44608,0.62094,9.466466809,0.34608,0.10094,0.3605,9.1,0.52,9.114845034
28/11/2020 21:30,8.88048,-0.40736,8.889818176,0.42048,0.12264,0.438,8.46,-0.53,8.476585397,8.93048,0.64264,8.953572427,0.42048,0.12264,0.438,8.51,0.52,8.525872389
28/11/2020 22:00,8.7112,-0.2009,8.713516297,0.5112,0.1491,0.5325,8.2,-0.35,8.207466113,8.7512,0.4991,8.765420826,0.5112,0.1491,0.5325,8.24,0.35,8.247429903
28/11/2020 22:30,8.26048,-0.42986,8.271656995,0.24048,0.07014,0.2505,8.02,-0.5,8.035570919,8.30048,0.56014,8.319358452,0.24048,0.07014,0.2505,8.06,0.49,8.074880804
28/11/2020 23:00,8.22872,-0.71954,8.260119288,0.13872,0.04046,0.1445,8.09,-0.76,8.125619976,8.26872,0.81046,8.308343749,0.13872,0.04046,0.1445,8.13,0.77,8.166382308
28/11/2020 23:30,7.8912,-0.6159,7.915198687,0.6312,0.1841,0.6575,7.26,-0.8,7.30394414,7.9312,0.9741,7.99079497,0.6312,0.1841,0.6575,7.3,0.79,7.342622147
29/11/2020 00:00,7.88832,-0.80924,7.929720159,0.20832,0.06076,0.217,7.68,-0.87,7.72912026,7.91832,0.90076,7.969388948,0.20832,0.06076,0.217,7.71,0.84,7.755623766
29/11/2020 00:30,7.65976,-0.70882,7.692486532,0.20976,0.06118,0.2185,7.45,-0.77,7.489686242,7.68976,0.79118,7.730354109,0.20976,0.06118,0.2185,7.48,0.73,7.51553724
29/11/2020 01:00,7.76688,-0.99216,7.829994023,0.26688,0.07784,0.278,7.5,-1.07,7.575942186,7.80688,1.09784,7.883693804,0.26688,0.07784,0.278,7.54,1.02,7.608679255
29/11/2020 01:30,8.04968,-1.02926,8.115215601,0.13968,0.04074,0.1455,7.91,-1.07,7.982042345,8.07968,1.06074,8.149012103,0.13968,0.04074,0.1455,7.94,1.02,8.005248278
29/11/2020 02:00,8.03384,-1.08388,8.106625747,0.12384,0.03612,0.129,7.91,-1.12,7.988898547,8.06384,1.10612,8.139349913,0.12384,0.03612,0.129,7.94,1.07,8.011772588
29/11/2020 02:30,7.56792,-1.05644,7.641300845,0.21792,0.06356,0.227,7.35,-1.12,7.434843643,7.59792,1.13356,7.682014488,0.21792,0.06356,0.227,7.38,1.07,7.45716434
29/11/2020 03:00,7.34096,-1.01472,7.410759097,0.36096,0.10528,0.376,6.98,-1.12,7.069285678,7.37096,1.21528,7.470472328,0.36096,0.10528,0.376,7.01,1.11,7.097337529
29/11/2020 03:30,7.2112,-0.9934,7.279302783,0.5712,0.1666,0.595,6.64,-1.16,6.740563775,7.2312,1.2766,7.343021245,0.5712,0.1666,0.595,6.66,1.11,6.751866409
29/11/2020 04:00,7.48536,-1.06302,7.560464658,0.19536,0.05698,0.2035,7.29,-1.12,7.375533879,7.50536,1.13698,7.59099152,0.19536,0.05698,0.2035,7.31,1.08,7.389350445
29/11/2020 04:30,7.3004,-1.0528,7.37592218,0.2304,0.0672,0.24,7.07,-1.12,7.158163172,7.3304,1.1472,7.419624788,0.2304,0.0672,0.24,7.1,1.08,7.181671115
29/11/2020 05:00,7.4368,-1.0051,7.504413385,0.2568,0.0749,0.2675,7.18,-1.08,7.260771309,7.4568,1.1049,7.538213996,0.2568,0.0749,0.2675,7.2,1.03,7.273300489
29/11/2020 05:30,7.6016,-0.9087,7.655720623,0.1416,0.0413,0.1475,7.46,-0.95,7.520246007,7.6316,0.9513,7.690662536,0.1416,0.0413,0.1475,7.49,0.91,7.545077866
29/11/2020 06:00,7.55536,-0.82802,7.600597467,0.31536,0.09198,0.3285,7.24,-0.92,7.298218961,7.57536,0.97198,7.637461898,0.31536,0.09198,0.3285,7.26,0.88,7.313138861
29/11/2020 06:30,7.8156,-0.7317,7.849776318,0.4056,0.1183,0.4225,7.41,-0.85,7.45859236,7.8356,0.9183,7.889226974,0.4056,0.1183,0.4225,7.43,0.8,7.472944533
29/11/2020 07:00,8.29448,-0.66286,8.320924339,0.26448,0.07714,0.2755,8.03,-0.74,8.06402505,8.32448,0.77714,8.360676638,0.26448,0.07714,0.2755,8.06,0.7,8.090339919
29/11/2020 07:30,8.59192,-0.64694,8.616241678,0.18192,0.05306,0.1895,8.41,-0.7,8.439081704,8.62192,0.71306,8.651355908,0.18192,0.05306,0.1895,8.44,0.66,8.465766356
29/11/2020 08:00,8.42656,-0.61642,8.449076106,0.28656,0.08358,0.2985,8.14,-0.7,8.17004284,8.45656,0.74358,8.489188315,0.28656,0.08358,0.2985,8.17,0.66,8.196615155
29/11/2020 08:30,8.59744,-0.72908,8.628298337,0.27744,0.08092,0.289,8.32,-0.81,8.359336098,8.63744,0.84092,8.678278412,0.27744,0.08092,0.289,8.36,0.76,8.394474373
29/11/2020 09:00,8.818,-0.1585,8.819424372,0.348,0.1015,0.3625,8.47,-0.26,8.473989615,8.838,1.1115,8.907619,0.348,0.1015,0.3625,8.49,1.01,8.549865496
29/11/2020 09:30,9.02336,-0.20402,9.025666172,1.08336,0.31598,1.1285,7.94,-0.52,7.957009488,9.05336,0.79598,9.088284296,1.08336,0.31598,1.1285,7.97,0.48,7.98444112
29/11/2020 10:00,9.34024,-0.45868,9.351495634,0.21024,0.06132,0.219,9.13,-0.52,9.144796335,9.39024,0.51132,9.404150966,0.21024,0.06132,0.219,9.18,0.45,9.191022794
29/11/2020 10:30,9.74464,-0.26448,9.748228475,0.46464,0.13552,0.484,9.28,-0.4,9.288616689,9.79464,0.51552,9.808197266,0.46464,0.13552,0.484,9.33,0.38,9.337735271
29/11/2020 11:00,9.88184,-0.21488,9.884176,0.53184,0.15512,0.554,9.35,-0.37,9.357317992,9.93184,0.53512,9.946245483,0.53184,0.15512,0.554,9.4,0.38,9.407677716
29/11/2020 11:30,9.98024,-0.27618,9.984060589,0.63024,0.18382,0.6565,9.35,-0.46,9.361308669,10.03024,0.66382,10.05218242,0.63024,0.18382,0.6565,9.4,0.48,9.412247341
29/11/2020 12:00,10.63224,6.20732,12.31159409,0.40224,0.11732,0.419,10.23,6.09,11.90550293,10.27224,6.58732,12.20293815,0.40224,0.11732,0.419,9.87,6.47,11.80160159
29/11/2020 12:30,10.45192,6.17806,12.14129553,0.54192,0.15806,0.5645,9.91,6.02,11.59519297,9.97192,6.65806,11.99036911,0.54192,0.15806,0.5645,9.43,6.5,11.45316114
29/11/2020 13:00,10.54632,6.18976,12.22857287,0.37632,0.10976,0.392,10.17,6.08,11.84885227,10.05632,6.55976,12.00666578,0.37632,0.10976,0.392,9.68,6.45,11.63206345
29/11/2020 13:30,10.56512,6.21566,12.25790316,0.46512,0.13566,0.4845,10.1,6.08,11.78882522,10.07512,6.58566,12.03656764,0.46512,0.13566,0.4845,9.61,6.45,11.57387576
29/11/2020 14:00,10.79312,2.36216,11.04858539,0.21312,0.06216,0.222,10.58,2.3,10.82711411,10.60312,3.27216,11.09653932,0.21312,0.06216,0.222,10.39,3.21,10.87456666
29/11/2020 14:30,9.68624,-0.56568,9.702743901,0.18624,0.05432,0.194,9.5,-0.62,9.520210082,9.73624,0.65432,9.758201884,0.18624,0.05432,0.194,9.55,0.6,9.568829605
29/11/2020 15:00,9.78704,-0.66378,9.809523732,0.22704,0.06622,0.2365,9.56,-0.73,9.587830829,9.83704,0.77622,9.867617415,0.22704,0.06622,0.2365,9.61,0.71,9.636192194
29/11/2020 15:30,10.16776,-0.65982,10.18914647,0.13776,0.04018,0.1435,10.03,-0.7,10.05439705,10.22776,0.75018,10.25523499,0.13776,0.04018,0.1435,10.09,0.71,10.11494933
29/11/2020 16:00,10.20736,-0.49452,10.21933208,0.56736,0.16548,0.591,9.64,-0.66,9.662566947,10.25736,0.79548,10.28815934,0.56736,0.16548,0.591,9.69,0.63,9.71045828
29/11/2020 16:30,10.70808,-0.38056,10.71484033,0.47808,0.13944,0.498,10.23,-0.52,10.24320751,10.76808,0.63944,10.7870492,0.47808,0.13944,0.498,10.29,0.5,10.30214055
29/11/2020 17:00,11.16056,-0.15192,11.16159394,0.13056,0.03808,0.136,11.03,-0.19,11.03163632,11.21056,0.73808,11.23483056,0.13056,0.03808,0.136,11.08,0.7,11.10208989
29/11/2020 17:30,11.37432,-0.34374,11.37951285,0.12432,0.03626,0.1295,11.25,-0.38,11.25641595,11.43432,0.39626,11.4411842,0.12432,0.03626,0.1295,11.31,0.36,11.31572799
29/11/2020 18:00,10.83864,-0.34248,10.8440495,0.12864,0.03752,0.134,10.71,-0.38,10.71673924,10.90864,0.39752,10.91588058,0.12864,0.03752,0.134,10.78,0.36,10.78600946
29/11/2020 18:30,10.45704,-0.25878,10.46024152,0.58704,0.17122,0.6115,9.87,-0.43,9.879362328,10.51704,0.59122,10.53364474,0.58704,0.17122,0.6115,9.93,0.42,9.938878206
29/11/2020 19:00,10.61432,-0.36374,10.62055064,0.12432,0.03626,0.1295,10.49,-0.4,10.49762354,10.66432,0.87626,10.70025947,0.12432,0.03626,0.1295,10.54,0.84,10.5734195
29/11/2020 19:30,10.13984,-0.39338,10.14746781,0.15984,0.04662,0.1665,9.98,-0.44,9.98969469,10.18984,0.46662,10.20051829,0.15984,0.04662,0.1665,10.03,0.42,10.03878977
29/11/2020 20:00,9.67352,1.82686,9.844511499,0.26352,0.07686,0.2745,9.41,1.75,9.571342644,9.67352,2.64686,10.02910051,0.26352,0.07686,0.2745,9.41,2.57,9.754639922
29/11/2020 20:30,9.42376,0.12068,9.424532678,0.41376,0.12068,0.431,9.01,0,9.01,9.47376,0.12068,9.4745286,0.41376,0.12068,0.431,9.06,0,9.06
29/11/2020 21:00,9.21224,-0.36268,9.219376476,0.40224,0.11732,0.419,8.81,-0.48,8.82306636,9.27224,0.59732,9.291459831,0.40224,0.11732,0.419,8.87,0.48,8.882978104
29/11/2020 21:30,9.66856,0.20208,9.67067158,0.17856,0.05208,0.186,9.49,0.15,9.491185384,9.68856,1.19208,9.761621259,0.17856,0.05208,0.186,9.51,1.14,9.57808436
29/11/2020 22:00,8.69648,0.02064,8.696504493,0.51648,0.15064,0.538,8.18,-0.13,8.181032942,8.68648,1.63064,8.838208054,0.51648,0.15064,0.538,8.17,1.48,8.302969348
29/11/2020 22:30,8.61688,-0.58216,8.636523097,0.26688,0.07784,0.278,8.35,-0.66,8.376043219,8.66688,0.76784,8.700826811,0.26688,0.07784,0.278,8.4,0.69,8.428291642
29/11/2020 23:00,8.26576,-0.17332,8.267576924,0.60576,0.17668,0.631,7.66,-0.35,7.667991914,8.29576,0.52668,8.312462078,0.60576,0.17668,0.631,7.69,0.35,7.697960769
29/11/2020 23:30,8.04248,-0.42136,8.05351034,0.61248,0.17864,0.638,7.43,-0.6,7.454186743,8.07248,0.76864,8.108991355,0.61248,0.17864,0.638,7.46,0.59,7.483294729
30/11/2020 00:00,8.14208,-0.70106,8.172206058,0.20208,0.05894,0.2105,7.94,-0.76,7.976289864,8.17208,0.80894,8.212020181,0.20208,0.05894,0.2105,7.97,0.75,8.005210803
30/11/2020 00:30,8.21048,-0.65986,8.236953141,0.48048,0.14014,0.5005,7.73,-0.8,7.771286895,8.24048,0.92014,8.291692725,0.48048,0.14014,0.5005,7.76,0.78,7.799102512
30/11/2020 01:00,8.16344,-0.67358,8.191182006,0.43344,0.12642,0.4515,7.73,-0.8,7.771286895,8.19344,0.93642,8.24677764,0.43344,0.12642,0.4515,7.76,0.81,7.802159957
30/11/2020 01:30,8.13752,-0.71614,8.168971064,0.28752,0.08386,0.2995,7.85,-0.8,7.890659035,8.16752,0.86386,8.213077197,0.28752,0.08386,0.2995,7.88,0.78,7.918509961
30/11/2020 02:00,8.28456,-0.67992,8.312413945,0.27456,0.08008,0.286,8.01,-0.76,8.045974149,8.32456,0.83008,8.365843173,0.27456,0.08008,0.286,8.05,0.75,8.084862398
30/11/2020 02:30,8.21064,-0.77148,8.246804872,0.20064,0.05852,0.209,8.01,-0.83,8.052887681,8.25064,0.86852,8.296227299,0.20064,0.05852,0.209,8.05,0.81,8.090648923
30/11/2020 03:00,8.18856,-0.77792,8.225428524,0.17856,0.05208,0.186,8.01,-0.83,8.052887681,8.22856,0.86208,8.273595446,0.17856,0.05208,0.186,8.05,0.81,8.090648923
30/11/2020 03:30,7.85528,-0.62596,7.880180823,0.42528,0.12404,0.443,7.43,-0.75,7.467757361,7.88528,0.86404,7.93247791,0.42528,0.12404,0.443,7.46,0.74,7.496612568
30/11/2020 04:00,7.72024,-0.46868,7.734453219,0.69024,0.20132,0.719,7.03,-0.67,7.06185528,7.75024,0.86132,7.79795436,0.69024,0.20132,0.719,7.06,0.66,7.090782749
30/11/2020 04:30,8.21768,-0.57276,8.237616075,0.12768,0.03724,0.133,8.09,-0.61,8.112964933,8.24768,0.62724,8.271496564,0.12768,0.03724,0.133,8.12,0.59,8.141406512
30/11/2020 05:00,7.94776,-0.51732,7.964578394,0.31776,0.09268,0.331,7.63,-0.61,7.654345171,7.97776,0.68268,8.006916173,0.31776,0.09268,0.331,7.66,0.59,7.682688332
30/11/2020 05:30,8.3416,1.9263,8.561128562,0.5016,0.1463,0.5225,7.84,1.78,8.039527349,8.3716,2.5563,8.753191204,0.5016,0.1463,0.5225,7.87,2.41,8.230735083
30/11/2020 06:00,9.08648,0.04564,9.086594621,0.15648,0.04564,0.163,8.93,0,8.93,9.12648,0.04564,9.126594118,0.15648,0.04564,0.163,8.97,0,8.97
30/11/2020 06:30,10.06984,0.46412,10.08053,0.45984,0.13412,0.479,9.61,0.33,9.615664304,10.09984,0.93412,10.14294574,0.45984,0.13412,0.479,9.64,0.8,9.673138064
30/11/2020 07:00,10.87856,0.68208,10.89992205,0.41856,0.12208,0.436,10.46,0.56,10.47497971,10.92856,-0.45792,10.9381495,0.41856,0.12208,0.436,10.51,-0.58,10.52599164
30/11/2020 07:30,11.52368,1.53524,11.62549623,0.46368,0.13524,0.483,11.06,1.4,11.14825547,11.52368,-0.14476,11.5245892,0.46368,0.13524,0.483,11.06,-0.28,11.06354374
30/11/2020 08:00,12.08672,1.48196,12.17723309,0.48672,0.14196,0.507,11.6,1.34,11.67714006,12.14672,-1.21804,12.20763811,0.48672,0.14196,0.507,11.66,-1.36,11.73904596
30/11/2020 08:30,12.35136,1.17748,12.40735882,0.47136,0.13748,0.491,11.88,1.04,11.925435,12.40136,-0.93252,12.43637099,0.47136,0.13748,0.491,11.93,-1.07,11.97788796
30/11/2020 09:00,12.46656,1.20358,12.52452486,0.28656,0.08358,0.2985,12.18,1.12,12.23138586,12.52656,-1.06642,12.57187166,0.28656,0.08358,0.2985,12.24,-1.15,12.29390499
30/11/2020 09:30,12.89208,1.38644,12.96641595,0.50208,0.14644,0.523,12.39,1.24,12.45189544,12.95208,-1.12356,13.00072165,0.50208,0.14644,0.523,12.45,-1.27,12.51460746
30/11/2020 10:00,12.99768,1.26724,13.05931019,0.60768,0.17724,0.633,12.39,1.09,12.43785351,13.00768,-0.91276,13.03966525,0.60768,0.17724,0.633,12.4,-1.09,12.44781507
30/11/2020 10:30,12.96072,1.65646,13.06614414,0.57072,0.16646,0.5945,12.39,1.49,12.47927081,12.97072,-1.35354,13.04115209,0.57072,0.16646,0.5945,12.4,-1.52,12.49281393
30/11/2020 11:00,13.2164,1.6377,13.31748063,0.5064,0.1477,0.5275,12.71,1.49,12.79703872,13.2664,-1.3723,13.33718772,0.5064,0.1477,0.5275,12.76,-1.52,12.85021401
30/11/2020 11:30,13.15304,1.51422,13.23991403,0.56304,0.16422,0.5865,12.59,1.35,12.66217201,13.21304,-1.21578,13.26885628,0.56304,0.16422,0.5865,12.65,-1.38,12.7250501
30/11/2020 12:00,13.04184,4.47512,13.78826637,0.77184,0.22512,0.804,12.27,4.25,12.98519927,12.81184,1.57512,12.90830148,0.77184,0.22512,0.804,12.04,1.35,12.11544882
30/11/2020 12:30,13.2268,1.7699,13.34469124,0.3768,0.1099,0.3925,12.85,1.66,12.95677815,13.2868,-1.5001,13.37121364,0.3768,0.1099,0.3925,12.91,-1.61,13.01000384
30/11/2020 13:00,13.3656,1.2833,13.42706678,0.2856,0.0833,0.2975,13.08,1.2,13.13493053,13.4256,-1.1467,13.47448167,0.2856,0.0833,0.2975,13.14,-1.23,13.19744293
30/11/2020 13:30,13.43376,1.82318,13.55691311,0.35376,0.10318,0.3685,13.08,1.72,13.19260399,13.42376,-0.10682,13.42418501,0.35376,0.10318,0.3685,13.07,-0.21,13.07168696
30/11/2020 14:00,13.16552,0.79286,13.18937238,0.21552,0.06286,0.2245,12.95,0.73,12.97055897,13.23552,-0.69714,13.25386713,0.21552,0.06286,0.2245,13.02,-0.76,13.0421624
30/11/2020 14:30,12.98056,0.97558,13.01716921,0.19056,0.05558,0.1985,12.79,0.92,12.82304566,13.03056,-0.89442,13.0612205,0.19056,0.05558,0.1985,12.84,-0.95,12.87509612
30/11/2020 15:00,12.8504,1.3097,12.91696924,0.6504,0.1897,0.6775,12.2,1.12,12.25130197,12.9004,-0.9603,12.93609277,0.6504,0.1897,0.6775,12.25,-1.15,12.30386118
30/11/2020 15:30,13.16144,1.09792,13.20715455,0.30144,0.08792,0.314,12.86,1.01,12.89960077,13.21144,-0.98208,13.24789145,0.30144,0.08792,0.314,12.91,-1.07,12.95426571
30/11/2020 16:00,13.26944,1.41692,13.34487543,0.46944,0.13692,0.489,12.8,1.28,12.8638408,13.29944,-0.69308,13.31748716,0.46944,0.13692,0.489,12.83,-0.83,12.8568192
30/11/2020 16:30,13.75744,1.08592,13.80023107,0.15744,0.04592,0.164,13.6,1.04,13.63970674,13.79744,-0.58408,13.80979725,0.15744,0.04592,0.164,13.64,-0.63,13.65454137
30/11/2020 17:00,13.41536,1.32698,13.48082935,0.43536,0.12698,0.4535,12.98,1.2,13.03535193,13.46536,-0.67302,13.48216881,0.43536,0.12698,0.4535,13.03,-0.8,13.05453561
30/11/2020 17:30,13.2116,0.9163,13.2433372,0.5016,0.1463,0.5225,12.71,0.77,12.73330279,13.2816,-0.6837,13.29918585,0.5016,0.1463,0.5225,12.78,-0.83,12.80692391
30/11/2020 18:00,13.32432,0.95876,13.35876956,0.30432,0.08876,0.317,13.02,0.87,13.04903445,13.38432,-0.82124,13.4094913,0.30432,0.08876,0.317,13.08,-0.91,13.11161699
30/11/2020 18:30,12.7788,1.0809,12.82443271,0.4488,0.1309,0.4675,12.33,0.95,12.36654358,12.8088,-0.3291,12.81302713,0.4488,0.1309,0.4675,12.36,-0.46,12.36855691
30/11/2020 19:00,12.61104,0.64822,12.62768859,0.13104,0.03822,0.1365,12.48,0.61,12.49489896,12.68104,-0.60178,12.69531073,0.13104,0.03822,0.1365,12.55,-0.64,12.56630813
30/11/2020 19:30,12.18424,0.67832,12.20310708,0.23424,0.06832,0.244,11.95,0.61,11.96555891,12.24424,-0.57168,12.25757852,0.23424,0.06832,0.244,12.01,-0.64,12.02704037
30/11/2020 20:00,11.96216,0.47438,11.97156248,0.39216,0.11438,0.4085,11.57,0.36,11.57559934,12.01216,-0.24562,12.01467091,0.39216,0.11438,0.4085,11.62,-0.36,11.62557525
30/11/2020 20:30,11.52352,0.48936,11.53390595,0.44352,0.12936,0.462,11.08,0.36,11.08584683,11.58352,-0.23064,11.58581591,0.44352,0.12936,0.462,11.14,-0.36,11.14581536
30/11/2020 21:00,11.00272,0.16996,11.00403262,0.58272,0.16996,0.607,10.42,0,10.42,11.05272,-0.19004,11.05435365,0.58272,0.16996,0.607,10.47,-0.36,10.47618728
30/11/2020 21:30,11.06248,-0.17886,11.06392582,0.31248,0.09114,0.3255,10.75,-0.27,10.75339016,11.10248,0.09114,11.10285408,0.31248,0.09114,0.3255,10.79,0,10.79
30/11/2020 22:00,10.64096,-0.29972,10.64518021,0.24096,0.07028,0.251,10.4,-0.37,10.40657965,10.69096,0.43028,10.69961525,0.24096,0.07028,0.251,10.45,0.36,10.45619912
30/11/2020 22:30,9.96912,-0.22734,9.971711842,0.48912,0.14266,0.5095,9.48,-0.37,9.487217716,10.00912,0.50266,10.02173389,0.48912,0.14266,0.5095,9.52,0.36,9.526804291
30/11/2020 23:00,9.60864,-0.34498,9.614830932,0.42864,0.12502,0.4465,9.18,-0.47,9.192023716,9.64864,0.57502,9.665759249,0.42864,0.12502,0.4465,9.22,0.45,9.23097503
30/11/2020 23:30,9.5936,-0.3727,9.600836747,0.3336,0.0973,0.3475,9.26,-0.47,9.271919974,9.6236,0.5473,9.639150079,0.3336,0.0973,0.3475,9.29,0.45,9.30089243
01/12/2020 00:00,9.1608,-0.3531,9.167602536,0.4008,0.1169,0.4175,8.76,-0.47,8.772599387,9.1908,0.5669,9.208266951,0.4008,0.1169,0.4175,8.79,0.45,8.801511234
01/12/2020 00:30,9.26832,-0.27174,9.272302748,0.50832,0.14826,0.5295,8.76,-0.42,8.770062714,9.29832,0.55826,9.315063556,0.50832,0.14826,0.5295,8.79,0.41,8.799556807
01/12/2020 01:00,9.50856,-0.28292,9.512768104,0.29856,0.08708,0.311,9.21,-0.37,9.217429143,9.53856,0.44708,9.549031752,0.29856,0.08708,0.311,9.24,0.36,9.247010328
01/12/2020 01:30,10.13984,0.06412,10.14004273,0.21984,0.06412,0.229,9.92,0,9.92,10.17984,0.06412,10.18004194,0.21984,0.06412,0.229,9.96,0,9.96
01/12/2020 02:00,9.71504,-0.36478,9.721885962,0.15504,0.04522,0.1615,9.56,-0.41,9.568787802,9.75504,0.44522,9.765194635,0.15504,0.04522,0.1615,9.6,0.4,9.60832972
01/12/2020 02:30,9.75528,-0.37346,9.762425941,0.12528,0.03654,0.1305,9.63,-0.41,9.638723982,9.79528,0.43654,9.805002675,0.12528,0.03654,0.1305,9.67,0.4,9.678269473
01/12/2020 03:00,9.1224,-0.1993,9.124576826,0.7224,0.2107,0.7525,8.4,-0.41,8.41,9.1624,0.6107,9.182729891,0.7224,0.2107,0.7525,8.44,0.4,8.449473356
01/12/2020 03:30,9.10264,-0.22048,9.105309792,0.27264,0.07952,0.284,8.83,-0.3,8.835094793,9.13264,0.69952,9.159390897,0.27264,0.07952,0.284,8.86,0.62,8.88166651
01/12/2020 04:00,9.11608,-0.29656,9.120902499,0.28608,0.08344,0.298,8.83,-0.38,8.838172888,9.14608,0.45344,9.157313318,0.28608,0.08344,0.298,8.86,0.37,8.867722368
01/12/2020 04:30,8.97368,-0.24476,8.977017333,0.46368,0.13524,0.483,8.51,-0.38,8.518479911,9.01368,0.50524,9.027828897,0.46368,0.13524,0.483,8.55,0.37,8.558002103
01/12/2020 05:00,9.05288,-0.22166,9.055593269,0.54288,0.15834,0.5655,8.51,-0.38,8.518479911,9.09288,0.52834,9.108216612,0.54288,0.15834,0.5655,8.55,0.37,8.558002103
01/12/2020 05:30,9.3292,-0.3219,9.334751858,0.1992,0.0581,0.2075,9.13,-0.38,9.137904574,9.3692,0.4281,9.37897533,0.1992,0.0581,0.2075,9.17,0.37,9.177461523
01/12/2020 06:00,10.08656,-0.03392,10.08661703,0.22656,0.06608,0.236,9.86,-0.1,9.860507086,10.11656,0.79608,10.14783374,0.22656,0.06608,0.236,9.89,0.73,9.916904759
01/12/2020 06:30,10.864,-0.273,10.86742955,0.264,0.077,0.275,10.6,-0.35,10.60577673,10.914,0.347,10.91951487,0.264,0.077,0.275,10.65,0.27,10.65342199
01/12/2020 07:00,11.62528,0.42154,11.63292014,0.24528,0.07154,0.2555,11.38,0.35,11.38538098,11.66528,-0.27846,11.66860306,0.24528,0.07154,0.2555,11.42,-0.35,11.42536214
01/12/2020 07:30,12.27872,0.86046,12.30883245,0.61872,0.18046,0.6445,11.66,0.68,11.67981164,12.32872,-0.51954,12.33966202,0.61872,0.18046,0.6445,11.71,-0.7,11.73090363
01/12/2020 08:00,12.78872,0.77296,12.81205785,0.31872,0.09296,0.332,12.47,0.68,12.48852673,12.83872,-0.60704,12.85306301,0.31872,0.09296,0.332,12.52,-0.7,12.53955342
01/12/2020 08:30,12.8564,0.8452,12.88415244,0.3264,0.0952,0.34,12.53,0.75,12.55242606,12.9164,-0.6848,12.93454058,0.3264,0.0952,0.34,12.59,-0.78,12.61413889
01/12/2020 09:00,13.1732,1.0451,13.21459164,0.4632,0.1351,0.4825,12.71,0.91,12.74253507,13.2232,-0.8049,13.2476746,0.4632,0.1351,0.4825,12.76,-0.94,12.79457698
01/12/2020 09:30,13.46064,1.16352,13.51083299,0.56064,0.16352,0.584,12.9,1,12.93870164,13.51064,-0.86648,13.53839654,0.56064,0.16352,0.584,12.95,-1.03,12.99089681
01/12/2020 10:00,13.58552,1.27786,13.64548569,1.05552,0.30786,1.0995,12.53,0.97,12.56748981,13.63552,-0.68214,13.65257194,1.05552,0.30786,1.0995,12.58,-0.99,12.61889456
01/12/2020 10:30,13.63904,1.04722,13.67918425,1.01904,0.29722,1.0615,12.62,0.75,12.64226641,13.66904,-0.14278,13.66978568,1.01904,0.29722,1.0615,12.65,-0.44,12.65764986
01/12/2020 11:00,13.87552,1.14536,13.92271183,1.35552,0.39536,1.412,12.52,0.75,12.54244394,13.91552,-0.36464,13.92029666,1.35552,0.39536,1.412,12.56,-0.76,12.58297262
01/12/2020 11:30,13.4684,1.1987,13.52163748,1.5384,0.4487,1.6025,11.93,0.75,11.95355177,13.5184,-0.3413,13.52270773,1.5384,0.4487,1.6025,11.98,-0.79,12.00601932
01/12/2020 12:00,13.05608,1.53094,13.14553165,2.02608,0.59094,2.1105,11.03,0.94,11.06998193,13.08608,-0.36906,13.09128317,2.02608,0.59094,2.1105,11.06,-0.96,11.10158547
01/12/2020 12:30,13.0556,1.6033,13.15367866,1.9656,0.5733,2.0475,11.09,1.03,11.13772867,13.0956,-0.4767,13.10427343,1.9656,0.5733,2.0475,11.13,-1.05,11.17941859
01/12/2020 13:00,13.40432,1.41876,13.47919414,1.50432,0.43876,1.567,11.9,0.98,11.94028475,13.44432,-0.56124,13.45602953,1.50432,0.43876,1.567,11.94,-1,11.98180287
01/12/2020 13:30,13.59896,1.34428,13.66524064,1.24896,0.36428,1.301,12.35,0.98,12.38882157,13.63896,-0.63572,13.6537676,1.24896,0.36428,1.301,12.39,-1,12.43028962
01/12/2020 14:00,13.05816,1.52238,13.14660349,1.20816,0.35238,1.2585,11.85,1.17,11.90761941,13.08816,-0.83762,13.11493574,1.20816,0.35238,1.2585,11.88,-1.19,11.93945141
01/12/2020 14:30,12.7284,1.4587,12.81171231,1.2984,0.3787,1.3525,11.43,1.08,11.48091024,12.7784,-0.7213,12.79874135,1.2984,0.3787,1.3525,11.48,-1.1,11.53257994
01/12/2020 15:00,12.74928,1.19604,12.80525877,0.80928,0.23604,0.843,11.94,0.96,11.97853079,12.79928,-0.74396,12.82088316,0.80928,0.23604,0.843,11.99,-0.98,12.02998337
01/12/2020 15:30,13.07344,1.06892,13.11706611,0.37344,0.10892,0.389,12.7,0.96,12.73623178,13.12344,-0.87108,13.15231758,0.37344,0.10892,0.389,12.75,-0.98,12.78760728
01/12/2020 16:00,13.37856,1.66708,13.48202594,0.29856,0.08708,0.311,13.08,1.58,13.17508254,13.40856,-0.75292,13.42968242,0.29856,0.08708,0.311,13.11,-0.84,13.13688319
01/12/2020 16:30,13.6116,1.2888,13.6724782,0.2016,0.0588,0.21,13.41,1.23,13.46629125,13.6816,-1.2012,13.7342295,0.2016,0.0588,0.21,13.48,-1.26,13.53875918
01/12/2020 17:00,13.66056,1.39058,13.7311548,0.55056,0.16058,0.5735,13.11,1.23,13.16757381,13.73056,-1.09942,13.77450552,0.55056,0.16058,0.5735,13.18,-1.26,13.24009063
01/12/2020 17:30,14.0772,1.0571,14.11683464,0.1272,0.0371,0.1325,13.95,1.02,13.98724061,14.1472,-1.0129,14.18341405,0.1272,0.0371,0.1325,14.02,-1.05,14.05926385
01/12/2020 18:00,13.45408,0.90494,13.48447941,0.15408,0.04494,0.1605,13.3,0.86,13.32777551,13.52408,-0.85506,13.55108363,0.15408,0.04494,0.1605,13.37,-0.9,13.40025746
01/12/2020 18:30,12.71544,0.65742,12.73242379,0.50544,0.14742,0.5265,12.21,0.51,12.22064646,12.78544,-0.39258,12.79146571,0.50544,0.14742,0.5265,12.28,-0.54,12.29186723
01/12/2020 19:00,12.494,0.7145,12.51441354,0.804,0.2345,0.8375,11.69,0.48,11.69985043,12.554,-0.2755,12.55702259,0.804,0.2345,0.8375,11.75,-0.51,11.76106288
01/12/2020 19:30,12.49648,0.44564,12.50442351,0.15648,0.04564,0.163,12.34,0.4,12.34648128,12.55648,-0.37436,12.56205936,0.15648,0.04564,0.163,12.4,-0.42,12.40711086
01/12/2020 20:00,12.4096,0.3878,12.4156579,0.1296,0.0378,0.135,12.28,0.35,12.28498677,12.4796,-0.3122,12.48350452,0.1296,0.0378,0.135,12.35,-0.35,12.35495852
01/12/2020 20:30,11.9256,0.3983,11.93224951,0.1656,0.0483,0.1725,11.76,0.35,11.76520718,11.9756,-0.3017,11.97939974,0.1656,0.0483,0.1725,11.81,-0.35,11.81518514
01/12/2020 21:00,11.56664,-0.29848,11.57049053,0.17664,0.05152,0.184,11.39,-0.35,11.39537626,11.61664,0.40152,11.62357704,0.17664,0.05152,0.184,11.44,0.35,11.44535277
01/12/2020 21:30,11.08696,-0.16422,11.08817615,0.63696,0.18578,0.6635,10.45,-0.35,10.4558596,11.14696,0.53578,11.15982874,0.63696,0.18578,0.6635,10.51,0.35,10.51582617
01/12/2020 22:00,10.31856,-0.22792,10.32107688,0.41856,0.12208,0.436,9.9,-0.35,9.906184937,10.36856,0.47208,10.37930133,0.41856,0.12208,0.436,9.95,0.35,9.956153876
01/12/2020 22:30,9.91688,-0.23716,9.919715409,0.38688,0.11284,0.403,9.53,-0.35,9.536424907,9.96688,0.46284,9.977620849,0.38688,0.11284,0.403,9.58,0.35,9.586391396
01/12/2020 23:00,9.53256,-0.35342,9.53910928,0.50256,0.14658,0.5235,9.03,-0.5,9.043832152,9.58256,0.64658,9.604349111,0.50256,0.14658,0.5235,9.08,0.5,9.0937561
01/12/2020 23:30,9.28152,-0.33664,9.287622947,0.25152,0.07336,0.262,9.03,-0.41,9.03930307,9.33152,0.47336,9.343518352,0.25152,0.07336,0.262,9.08,0.4,9.088806302
02/12/2020 00:00,9.26752,-0.44114,9.278013335,0.16752,0.04886,0.1745,9.1,-0.49,9.113182759,9.29752,0.51886,9.311986568,0.16752,0.04886,0.1745,9.13,0.47,9.142089477
02/12/2020 00:30,9.2704,-0.4403,9.28085019,0.1704,0.0497,0.1775,9.1,-0.49,9.113182759,9.3004,0.5197,9.314908923,0.1704,0.0497,0.1775,9.13,0.47,9.142089477
02/12/2020 01:00,9.6072,-0.4529,9.61786932,0.1272,0.0371,0.1325,9.48,-0.49,9.492655055,9.6472,0.5071,9.660518529,0.1272,0.0371,0.1325,9.52,0.47,9.53159483
02/12/2020 01:30,9.47168,-0.44576,9.482163466,0.15168,0.04424,0.158,9.32,-0.49,9.332872012,9.51168,0.51424,9.525570807,0.15168,0.04424,0.158,9.36,0.47,9.371792785
02/12/2020 02:00,9.45248,-0.45136,9.463250182,0.13248,0.03864,0.138,9.32,-0.49,9.332872012,9.49248,0.50864,9.50609758,0.13248,0.03864,0.138,9.36,0.47,9.371792785
02/12/2020 02:30,9.17872,-0.46204,9.190341767,0.19872,0.05796,0.207,8.98,-0.52,8.995043079,9.20872,0.56796,9.226218218,0.19872,0.05796,0.207,9.01,0.51,9.024422419
02/12/2020 03:00,9.10776,-0.41482,9.117201755,0.25776,0.07518,0.2685,8.85,-0.49,8.863554592,9.13776,0.55518,9.154609912,0.25776,0.07518,0.2685,8.88,0.48,8.892963511
02/12/2020 03:30,8.87784,-0.47688,8.890638762,0.38784,0.11312,0.404,8.49,-0.59,8.510475897,8.91784,0.68312,8.943965742,0.38784,0.11312,0.404,8.53,0.57,8.549023336
02/12/2020 04:00,8.77544,-0.57758,8.794426977,0.14544,0.04242,0.1515,8.63,-0.62,8.652242484,8.81544,0.64242,8.838816994,0.14544,0.04242,0.1515,8.67,0.6,8.690736448
02/12/2020 04:30,8.68112,-0.39634,8.690162821,0.56112,0.16366,0.5845,8.12,-0.56,8.139287438,8.72112,0.71366,8.750271119,0.56112,0.16366,0.5845,8.16,0.55,8.178514535
02/12/2020 05:00,9.2996,-0.5222,9.314249997,0.1296,0.0378,0.135,9.17,-0.56,9.187083324,9.3396,0.5878,9.358078702,0.1296,0.0378,0.135,9.21,0.55,9.226407752
02/12/2020 05:30,9.09128,0.86454,9.132294424,0.70128,0.20454,0.7305,8.39,0.66,8.415919439,9.12128,1.65454,9.27012683,0.70128,0.20454,0.7305,8.42,1.45,8.543939372
02/12/2020 06:00,10.02152,0.03836,10.02159342,0.13152,0.03836,0.137,9.89,0,9.89,10.06152,0.03836,10.06159312,0.13152,0.03836,0.137,9.93,0,9.93
02/12/2020 06:30,10.49344,0.65642,10.51395122,0.43344,0.12642,0.4515,10.06,0.53,10.07395156,10.53344,-0.40358,10.54116858,0.43344,0.12642,0.4515,10.1,-0.53,10.11389638
02/12/2020 07:00,11.22784,0.89062,11.2631077,0.44784,0.13062,0.4665,10.78,0.76,10.80675715,11.27784,-0.64938,11.29652024,0.44784,0.13062,0.4665,10.83,-0.78,10.85805231
02/12/2020 07:30,12.09952,1.17236,12.15618411,0.65952,0.19236,0.687,11.44,0.98,11.4818988,12.15952,-0.80764,12.18631236,0.65952,0.19236,0.687,11.5,-1,11.54339638
02/12/2020 08:00,12.79192,1.33556,12.86145162,0.60192,0.17556,0.627,12.19,1.16,12.2450684,12.85192,-1.01444,12.89189421,0.60192,0.17556,0.627,12.25,-1.19,12.30766428
02/12/2020 08:30,13.08056,1.37308,13.15242938,0.49056,0.14308,0.511,12.59,1.23,12.64994071,13.14056,-1.11692,13.1879425,0.49056,0.14308,0.511,12.65,-1.26,12.71259612
02/12/2020 09:00,13.18568,1.19124,13.23938102,0.17568,0.05124,0.183,13.01,1.14,13.05985069,13.24568,-1.11876,13.29284253,0.17568,0.05124,0.183,13.07,-1.17,13.12226352
02/12/2020 09:30,13.31168,1.42924,13.38818701,0.51168,0.14924,0.533,12.8,1.28,12.8638408,13.36168,-1.16076,13.41200418,0.51168,0.14924,0.533,12.85,-1.31,12.91660172
02/12/2020 10:00,13.294,1.4445,13.37224799,0.564,0.1645,0.5875,12.73,1.28,12.79419009,13.354,-1.1455,13.40304019,0.564,0.1645,0.5875,12.79,-1.31,12.85691254
02/12/2020 10:30,13.71544,1.52992,13.80050541,0.44544,0.12992,0.464,13.27,1.4,13.34364643,13.76544,-1.29008,13.82576019,0.44544,0.12992,0.464,13.32,-1.42,13.39547685
02/12/2020 11:00,13.82256,2.63158,14.07083431,0.38256,0.11158,0.3985,13.44,2.52,13.6742093,13.76256,-0.06842,13.76273007,0.38256,0.11158,0.3985,13.38,-0.18,13.38121071
02/12/2020 11:30,14.01288,1.38334,14.08099554,0.66288,0.19334,0.6905,13.35,1.19,13.40293251,14.04288,-1.02666,14.080359,0.66288,0.19334,0.6905,13.38,-1.22,13.4355052
02/12/2020 12:00,13.64392,1.51406,13.72767026,0.49392,0.14406,0.5145,13.15,1.37,13.22117241,13.69392,-1.25594,13.75139376,0.49392,0.14406,0.5145,13.2,-1.4,13.2740348
02/12/2020 12:30,13.95808,1.37694,14.02583192,0.29808,0.08694,0.3105,13.66,1.29,13.72077622,14.00808,-1.23306,14.06224528,0.29808,0.08694,0.3105,13.71,-1.32,13.77339827
02/12/2020 13:00,14.09552,2.05786,14.24494548,0.33552,0.09786,0.3495,13.76,1.96,13.89889204,14.04552,-0.87214,14.0725712,0.33552,0.09786,0.3495,13.71,-0.97,13.74427153
02/12/2020 13:30,13.7796,1.5153,13.86266606,0.6696,0.1953,0.6975,13.11,1.32,13.17628552,13.8196,-1.1847,13.87028688,0.6696,0.1953,0.6975,13.15,-1.38,13.22221237
02/12/2020 14:00,14.24304,1.45922,14.31759447,0.20304,0.05922,0.2115,14.04,1.4,14.10962792,14.30304,-1.41078,14.37244772,0.20304,0.05922,0.2115,14.1,-1.47,14.17642056
02/12/2020 14:30,13.63224,1.36732,13.70063982,0.40224,0.11732,0.419,13.23,1.25,13.2889202,13.69224,-1.19268,13.74408679,0.40224,0.11732,0.419,13.29,-1.31,13.35440751
02/12/2020 15:00,13.49032,1.53426,13.57728572,0.46032,0.13426,0.4795,13.03,1.4,13.10499523,13.53032,-1.32574,13.59511478,0.46032,0.13426,0.4795,13.07,-1.46,13.15129271
02/12/2020 15:30,13.68264,1.43952,13.75815595,0.27264,0.07952,0.284,13.41,1.36,13.47878704,13.73264,-1.35048,13.79888393,0.27264,0.07952,0.284,13.46,-1.43,13.53574896
02/12/2020 16:00,13.62376,1.32818,13.68834901,0.47376,0.13818,0.4935,13.15,1.19,13.20373432,13.67376,-1.07182,13.71570307,0.47376,0.13818,0.4935,13.2,-1.21,13.25534232
02/12/2020 16:30,13.75144,0.90042,13.78088743,0.24144,0.07042,0.2515,13.51,0.83,13.53547192,13.81144,-0.80958,13.83514708,0.24144,0.07042,0.2515,13.57,-0.88,13.59850359
02/12/2020 17:00,13.87952,1.46236,13.95634523,0.65952,0.19236,0.687,13.22,1.27,13.28086217,13.94952,-1.11764,13.99422121,0.65952,0.19236,0.687,13.29,-1.31,13.35440751
02/12/2020 17:30,13.75224,1.05982,13.7930172,0.34224,0.09982,0.3565,13.41,0.96,13.4443185,13.82224,-0.89018,13.85087503,0.34224,0.09982,0.3565,13.48,-0.99,13.51630497
02/12/2020 18:00,13.9172,0.9971,13.95287297,0.1272,0.0371,0.1325,13.79,0.96,13.82337513,13.9372,-0.0829,13.93744655,0.1272,0.0371,0.1325,13.81,-0.12,13.81052135
02/12/2020 18:30,13.26704,1.01372,13.30571225,0.28704,0.08372,0.299,12.98,0.93,13.01327399,13.32704,-0.72628,13.34681527,0.28704,0.08372,0.299,13.04,-0.81,13.06513299
02/12/2020 19:00,12.80824,0.77532,12.83168473,0.25824,0.07532,0.269,12.55,0.7,12.56950675,12.86824,-0.65468,12.88488287,0.25824,0.07532,0.269,12.61,-0.73,12.63111238
02/12/2020 19:30,12.19128,0.70954,12.21191038,0.58128,0.16954,0.6055,11.61,0.54,11.62255136,12.25128,0.01954,12.25129558,0.58128,0.16954,0.6055,11.67,-0.15,11.67096397
02/12/2020 20:00,12.20928,0.76604,12.233288,0.32928,0.09604,0.343,11.88,0.67,11.8988781,12.25928,-0.36396,12.26468153,0.32928,0.09604,0.343,11.93,-0.46,11.93886511
02/12/2020 20:30,11.81,0.665,11.82870766,0.36,0.105,0.375,11.45,0.56,11.46368614,11.87,-0.475,11.8795002,0.36,0.105,0.375,11.51,-0.58,11.52460411
02/12/2020 21:00,11.68616,0.53888,11.698578,0.23616,0.06888,0.246,11.45,0.47,11.45964223,11.74616,-0.42112,11.75370651,0.23616,0.06888,0.246,11.51,-0.49,11.52042534
02/12/2020 21:30,11.01184,0.60762,11.02859113,0.47184,0.13762,0.4915,10.54,0.47,10.55047392,11.07184,-0.35238,11.07744612,0.47184,0.13762,0.4915,10.6,-0.49,10.61131943
02/12/2020 22:00,10.43352,-0.19314,10.4353075,0.50352,0.14686,0.5245,9.93,-0.34,9.93581904,10.48352,0.46686,10.49391013,0.50352,0.14686,0.5245,9.98,0.32,9.985128943
02/12/2020 22:30,10.37144,-0.28708,10.37541241,0.18144,0.05292,0.189,10.19,-0.34,10.19567065,10.41144,0.41292,10.41962503,0.18144,0.05292,0.189,10.23,0.36,10.23633235
02/12/2020 23:00,9.91512,-0.10934,9.915722861,0.34512,0.10066,0.3595,9.57,-0.21,9.572303798,9.94512,0.71066,9.970478898,0.34512,0.10066,0.3595,9.6,0.61,9.619360686
02/12/2020 23:30,9.62712,-0.33084,9.63280305,0.23712,0.06916,0.247,9.39,-0.4,9.39851584,9.66712,0.45916,9.678018237,0.23712,0.06916,0.247,9.43,0.39,9.438061242
03/12/2020 00:00,9.16688,-0.29966,9.171776548,0.44688,0.13034,0.4655,8.72,-0.43,8.730595627,9.19688,0.55034,9.21333142,0.44688,0.13034,0.4655,8.75,0.42,8.760074201
03/12/2020 00:30,9.54768,-0.35776,9.55438044,0.24768,0.07224,0.258,9.3,-0.43,9.309935553,9.58768,0.49224,9.600307703,0.24768,0.07224,0.258,9.34,0.42,9.349438486
03/12/2020 01:00,9.56352,-0.38314,9.571191726,0.26352,0.07686,0.2745,9.3,-0.46,9.311369394,9.60352,0.52686,9.617961211,0.26352,0.07686,0.2745,9.34,0.45,9.350834187
03/12/2020 01:30,9.39304,-0.23078,9.395874619,0.68304,0.19922,0.7115,8.71,-0.43,8.720607777,9.42304,0.61922,9.443363609,0.68304,0.19922,0.7115,8.74,0.42,8.750085714
03/12/2020 02:00,9.6,-0.3525,9.6064695,0.54,0.1575,0.5625,9.06,-0.51,9.074342951,9.63,0.6475,9.65174369,0.54,0.1575,0.5625,9.09,0.49,9.103197241
03/12/2020 02:30,9.20544,-0.22508,9.208191277,0.80544,0.23492,0.839,8.4,-0.46,8.412585809,9.23544,0.67492,9.26006852,0.80544,0.23492,0.839,8.43,0.44,8.44147499
03/12/2020 03:00,9.07992,-0.23544,9.082971937,0.76992,0.22456,0.802,8.31,-0.46,8.322721911,9.10992,0.66456,9.134127347,0.76992,0.22456,0.802,8.34,0.44,8.351598649
03/12/2020 03:30,9.2772,-0.5329,9.29249279,0.1272,0.0371,0.1325,9.15,-0.57,9.167736907,9.3072,0.5871,9.325698808,0.1272,0.0371,0.1325,9.18,0.55,9.196461276
03/12/2020 04:00,8.76912,-0.46984,8.78169774,0.54912,0.16016,0.572,8.22,-0.63,8.244106986,8.80912,0.78016,8.843599086,0.54912,0.16016,0.572,8.26,0.62,8.283236083
03/12/2020 04:30,9.42528,-0.59346,9.443945036,0.12528,0.03654,0.1305,9.3,-0.63,9.321314285,9.46528,0.65654,9.488022463,0.12528,0.03654,0.1305,9.34,0.62,9.360555539
03/12/2020 05:00,9.10256,-0.39342,9.111057998,0.50256,0.14658,0.5235,8.6,-0.54,8.616936811,9.14256,0.66658,9.166827818,0.50256,0.14658,0.5235,8.64,0.52,8.655634003
03/12/2020 05:30,9.14952,-0.31514,9.154945628,0.59952,0.17486,0.6245,8.55,-0.49,8.564029425,9.17952,0.64486,9.202142786,0.59952,0.17486,0.6245,8.58,0.47,8.592863318
03/12/2020 06:00,9.99256,-0.32342,9.997792549,0.26256,0.07658,0.2735,9.73,-0.4,9.738218523,10.02256,0.46658,10.03341447,0.26256,0.07658,0.2735,9.76,0.39,9.7677889
03/12/2020 06:30,10.84336,0.65848,10.86333522,0.30336,0.08848,0.316,10.54,0.57,10.55540146,10.88336,-0.15152,10.88441469,0.30336,0.08848,0.316,10.58,-0.24,10.58272177
03/12/2020 07:00,11.7332,0.7051,11.7543672,0.4632,0.1351,0.4825,11.27,0.57,11.28440517,11.7732,-0.4549,11.78198507,0.4632,0.1351,0.4825,11.31,-0.59,11.32537858
03/12/2020 07:30,12.16128,0.86704,12.19214869,0.40128,0.11704,0.418,11.76,0.75,11.78389155,12.21128,-0.66296,12.22926307,0.40128,0.11704,0.418,11.81,-0.78,11.8357298
03/12/2020 08:00,12.76432,1.13126,12.81435189,0.48432,0.14126,0.5045,12.28,0.99,12.31984172,12.82432,-0.87874,12.85439098,0.48432,0.14126,0.5045,12.34,-1.02,12.38208383
03/12/2020 08:30,13.30704,1.18622,13.35980656,0.46704,0.13622,0.4865,12.84,1.05,12.88286071,13.36704,-0.94378,13.40031638,0.46704,0.13622,0.4865,12.9,-1.08,12.94513036
03/12/2020 09:00,13.72544,1.02242,13.7634678,0.38544,0.11242,0.4015,13.34,0.91,13.37100221,13.78544,-0.82758,13.81025867,0.38544,0.11242,0.4015,13.4,-0.94,13.43292969
03/12/2020 09:30,13.67736,1.26048,13.73531894,0.44736,0.13048,0.466,13.23,1.13,13.27817005,13.73736,-1.02952,13.77588368,0.44736,0.13048,0.466,13.29,-1.16,13.34052848
03/12/2020 10:00,13.95216,1.33938,14.01630149,0.27216,0.07938,0.2835,13.68,1.26,13.73790377,14.01216,-1.21062,14.06436023,0.27216,0.07938,0.2835,13.74,-1.29,13.80042391
03/12/2020 10:30,14.11136,1.29248,14.17042644,0.11136,0.03248,0.116,14,1.26,14.05658565,14.16136,-1.25752,14.21708386,0.11136,0.03248,0.116,14.05,-1.29,14.10909636
03/12/2020 11:00,13.8224,1.4957,13.90308816,0.3624,0.1057,0.3775,13.46,1.39,13.53158158,13.8824,-1.3243,13.9454222,0.3624,0.1057,0.3775,13.52,-1.43,13.59541467
03/12/2020 11:30,13.64168,1.52424,13.72657061,0.63168,0.18424,0.658,13.01,1.34,13.0788264,13.70168,-1.18576,13.75289284,0.63168,0.18424,0.658,13.07,-1.37,13.14160569
03/12/2020 12:00,13.69864,1.30252,13.760425,0.48864,0.14252,0.509,13.21,1.16,13.26083331,13.75864,-1.04748,13.79845604,0.48864,0.14252,0.509,13.27,-1.19,13.32325035
03/12/2020 12:30,13.89592,1.17756,13.9457248,0.26592,0.07756,0.277,13.63,1.1,13.67431534,13.94592,-1.05244,13.98557523,0.26592,0.07756,0.277,13.68,-1.13,13.72659098
03/12/2020 13:00,14.05,1.2225,14.10308499,0.42,0.1225,0.4375,13.63,1.1,13.67431534,14.1,-1.0075,14.13594907,0.42,0.1225,0.4375,13.68,-1.13,13.72659098
03/12/2020 13:30,13.93288,1.17084,13.98198882,0.24288,0.07084,0.253,13.69,1.1,13.73412174,14.00288,-1.05916,14.04287963,0.24288,0.07084,0.253,13.76,-1.13,13.80632102
03/12/2020 14:00,13.8208,1.2219,13.87470909,0.5208,0.1519,0.5425,13.3,1.07,13.34297193,13.8808,-0.9781,13.91521787,0.5208,0.1519,0.5425,13.36,-1.13,13.40770301
03/12/2020 14:30,14.20544,0.87242,14.23220441,0.14544,0.04242,0.1515,14.06,0.83,14.08447727,14.26544,-0.81758,14.28884934,0.14544,0.04242,0.1515,14.12,-0.86,14.14616556
03/12/2020 15:00,13.94296,0.92128,13.9733636,0.31296,0.09128,0.326,13.63,0.83,13.65524808,14.00296,-0.76872,14.02404432,0.31296,0.09128,0.326,13.69,-0.86,13.71698582
03/12/2020 15:30,13.72096,1.06278,13.76205815,0.42096,0.12278,0.4385,13.3,0.94,13.33317667,13.77096,-0.85722,13.79761448,0.42096,0.12278,0.4385,13.35,-0.98,13.38592171
03/12/2020 16:00,13.63896,0.87678,13.66711283,0.22896,0.06678,0.2385,13.41,0.81,13.43444081,13.69896,-0.77322,13.72076435,0.22896,0.06678,0.2385,13.47,-0.84,13.49616612
03/12/2020 16:30,14.19392,0.76906,14.21473947,0.13392,0.03906,0.1395,14.06,0.73,14.07893817,14.26392,-0.72094,14.28212758,0.13392,0.03906,0.1395,14.13,-0.76,14.15042402
03/12/2020 17:00,14.29536,0.72948,14.31396027,0.13536,0.03948,0.141,14.16,0.69,14.17680147,14.36536,-0.68052,14.38146986,0.13536,0.03948,0.141,14.23,-0.72,14.2482034
03/12/2020 17:30,14.03344,0.85892,14.05970063,0.13344,0.03892,0.139,13.9,0.82,13.92416604,14.09344,-0.81108,14.11675961,0.13344,0.03892,0.139,13.96,-0.85,13.98585357
03/12/2020 18:00,13.78152,0.85836,13.80822492,0.13152,0.03836,0.137,13.65,0.82,13.67460786,13.84152,-0.81164,13.86529608,0.13152,0.03836,0.137,13.71,-0.85,13.73632411
