Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/12/2020 18:30,12.8508,0.7869,12.8748698,0.4008,0.1169,0.4175,12.45,0.67,12.46801508,12.9108,-0.5631,12.92307387,0.4008,0.1169,0.4175,12.51,-0.68,12.52846758
03/12/2020 19:00,12.82776,0.48268,12.83683787,0.31776,0.09268,0.331,12.51,0.39,12.51607766,12.89776,-0.31732,12.90166288,0.31776,0.09268,0.331,12.58,-0.41,12.58667947
03/12/2020 19:30,12.84864,0.41502,12.85534097,0.18864,0.05502,0.1965,12.66,0.36,12.66511745,12.90864,-0.31498,12.9124823,0.18864,0.05502,0.1965,12.72,-0.37,12.72538015
03/12/2020 20:00,12.21256,0.48408,12.22215019,0.32256,0.09408,0.336,11.89,0.39,11.89639441,12.26256,-0.27592,12.26566385,0.32256,0.09408,0.336,11.94,-0.37,11.94573146
03/12/2020 20:30,12.0468,0.5224,12.05812141,0.3168,0.0924,0.33,11.73,0.43,11.73787885,12.0968,-0.3576,12.10208445,0.3168,0.0924,0.33,11.78,-0.45,11.78859194
03/12/2020 21:00,11.62808,0.50944,11.63923424,0.47808,0.13944,0.498,11.15,0.37,11.15613732,11.67808,-0.23056,11.68035575,0.47808,0.13944,0.498,11.2,-0.37,11.20610994
03/12/2020 21:30,11.40056,0.05558,11.40069548,0.19056,0.05558,0.1985,11.21,0,11.21,11.46056,0.05558,11.46069477,0.19056,0.05558,0.1985,11.27,0,11.27
03/12/2020 22:00,11.19888,0.04634,11.19897588,0.15888,0.04634,0.1655,11.04,0,11.04,11.24888,0.04634,11.24897545,0.15888,0.04634,0.1655,11.09,0,11.09
03/12/2020 22:30,10.61232,-0.29974,10.61655216,0.17232,0.05026,0.1795,10.44,-0.35,10.44586521,10.65232,0.40026,10.65983721,0.17232,0.05026,0.1795,10.48,0.35,10.48584284
03/12/2020 23:00,10.184,-0.318,10.18896364,0.624,0.182,0.65,9.56,-0.5,9.573066384,10.224,0.682,10.24672143,0.624,0.182,0.65,9.6,0.5,9.613012015
03/12/2020 23:30,10.11152,-0.27664,10.11530357,0.25152,0.07336,0.262,9.86,-0.35,9.866210012,10.14152,0.42336,10.15035278,0.25152,0.07336,0.262,9.89,0.35,9.896191187
04/12/2020 00:00,9.7592,-0.2569,9.762580717,0.3192,0.0931,0.3325,9.44,-0.35,9.446486119,9.7992,0.4431,9.809212927,0.3192,0.0931,0.3325,9.48,0.35,9.48645877
04/12/2020 00:30,9.89768,-0.29526,9.902083006,0.18768,0.05474,0.1955,9.71,-0.35,9.716305882,9.92768,0.40474,9.935926965,0.18768,0.05474,0.1955,9.74,0.35,9.746286472
04/12/2020 01:00,9.95576,1.01168,10.00703021,0.48576,0.14168,0.506,9.47,0.87,9.509879074,9.97576,0.10168,9.976278184,0.48576,0.14168,0.506,9.49,-0.04,9.490084299
04/12/2020 01:30,9.81864,0.12502,9.819435903,0.42864,0.12502,0.4465,9.39,0,9.39,9.85864,0.12502,9.859432674,0.42864,0.12502,0.4465,9.43,0,9.43
04/12/2020 02:00,10.22304,-0.12828,10.22384481,0.14304,0.04172,0.149,10.08,-0.17,10.08143343,10.26304,0.04172,10.2631248,0.14304,0.04172,0.149,10.12,0,10.12
04/12/2020 02:30,9.57952,1.69236,9.727861317,0.41952,0.12236,0.437,9.16,1.57,9.293573048,9.56952,2.64236,9.927627078,0.41952,0.12236,0.437,9.15,2.52,9.49067437
04/12/2020 03:00,9.762,-0.4115,9.770669181,0.132,0.0385,0.1375,9.63,-0.45,9.640508285,9.792,0.4785,9.80368432,0.132,0.0385,0.1375,9.66,0.44,9.670015512
04/12/2020 03:30,9.67704,-0.30128,9.681728813,0.16704,0.04872,0.174,9.51,-0.35,9.516438409,9.71704,0.39872,9.725216913,0.16704,0.04872,0.174,9.55,0.35,9.55641146
04/12/2020 04:00,9.32888,-0.25116,9.332260359,0.33888,0.09884,0.353,8.99,-0.35,8.996810546,9.35888,0.44884,9.369636717,0.33888,0.09884,0.353,9.02,0.35,9.026787912
04/12/2020 04:30,9.40928,-0.27146,9.413195029,0.26928,0.07854,0.2805,9.14,-0.35,9.146698858,9.43928,0.42854,9.449002775,0.26928,0.07854,0.2805,9.17,0.35,9.176676958
04/12/2020 05:00,9.1108,-0.1456,9.111963345,0.7008,0.2044,0.73,8.41,-0.35,8.417279846,9.1408,0.5544,9.157597065,0.7008,0.2044,0.73,8.44,0.35,8.447253992
04/12/2020 05:30,9.40848,0.36164,9.415427733,0.82848,0.24164,0.863,8.58,0.12,8.58083912,9.44848,1.18164,9.522082094,0.82848,0.24164,0.863,8.62,0.94,8.671101429
04/12/2020 06:00,10.61744,-0.30408,10.62179348,0.15744,0.04592,0.164,10.46,-0.35,10.465854,10.65744,0.11592,10.65807041,0.15744,0.04592,0.164,10.5,0.07,10.50023333
04/12/2020 06:30,10.72832,0.11326,10.72891783,0.38832,0.11326,0.4045,10.34,0,10.34,10.76832,0.11326,10.76891561,0.38832,0.11326,0.4045,10.38,0,10.38
04/12/2020 07:00,11.49888,0.31884,11.50329954,0.33888,0.09884,0.353,11.16,0.22,11.16216825,11.53888,-0.24116,11.54139982,0.33888,0.09884,0.353,11.2,-0.34,11.20515953
04/12/2020 07:30,12.2844,0.7267,12.30587568,0.6744,0.1967,0.7025,11.61,0.53,11.62209103,12.3344,-0.3533,12.33945883,0.6744,0.1967,0.7025,11.66,-0.55,11.67296449
04/12/2020 08:00,12.7684,1.0587,12.81221621,0.3384,0.0987,0.3525,12.43,0.96,12.46701648,12.7884,-0.2313,12.79049156,0.3384,0.0987,0.3525,12.45,-0.33,12.45437273
04/12/2020 08:30,12.97736,1.05298,13.0200092,0.62736,0.18298,0.6535,12.35,0.87,12.3806058,13.07736,-0.71702,13.09700203,0.62736,0.18298,0.6535,12.45,-0.9,12.48248773
04/12/2020 09:00,13.05224,1.25482,13.11241939,0.70224,0.20482,0.7315,12.35,1.05,12.39455526,13.08224,-0.86518,13.11081767,0.70224,0.20482,0.7315,12.38,-1.07,12.42615387
04/12/2020 09:30,13.43472,1.20596,13.48873756,0.53472,0.15596,0.557,12.9,1.05,12.94266201,13.49472,-0.88404,13.52364576,0.53472,0.15596,0.557,12.96,-1.04,13.00166143
04/12/2020 10:00,13.45736,1.19548,13.51035568,0.32736,0.09548,0.341,13.13,1.1,13.17599712,13.51736,-1.03452,13.5568895,0.32736,0.09548,0.341,13.19,-1.13,13.2383156
04/12/2020 10:30,13.65176,1.74218,13.76247588,0.52176,0.15218,0.5435,13.13,1.59,13.22592152,13.71176,-1.34782,13.77784385,0.52176,0.15218,0.5435,13.19,-1.5,13.27501789
04/12/2020 11:00,13.94808,1.71194,14.05274615,0.41808,0.12194,0.4355,13.53,1.59,13.62310537,13.99808,-1.50806,14.07907982,0.41808,0.12194,0.4355,13.58,-1.63,13.67747418
04/12/2020 11:30,14.4712,1.7691,14.57893495,0.2712,0.0791,0.2825,14.2,1.69,14.30021329,14.5312,-1.6409,14.62355382,0.2712,0.0791,0.2825,14.26,-1.72,14.36335615
04/12/2020 12:00,13.91432,1.69876,14.01763484,0.54432,0.15876,0.567,13.37,1.54,13.45839886,13.97432,-1.41124,14.04539846,0.54432,0.15876,0.567,13.43,-1.57,13.52145702
04/12/2020 12:30,14.16896,1.52428,14.25071426,0.28896,0.08428,0.301,13.88,1.44,13.95449748,14.21896,-1.38572,14.28632365,0.28896,0.08428,0.301,13.93,-1.47,14.00734807
04/12/2020 13:00,14.31864,1.27502,14.37529573,0.18864,0.05502,0.1965,14.13,1.22,14.18257029,14.37864,-1.19498,14.42821075,0.18864,0.05502,0.1965,14.19,-1.25,14.24494998
04/12/2020 13:30,13.4152,1.3111,13.47911623,0.6552,0.1911,0.6825,12.76,1.12,12.80905929,13.4852,-0.9589,13.51924954,0.6552,0.1911,0.6825,12.83,-1.15,12.88143626
04/12/2020 14:00,13.31072,1.16396,13.3615145,0.39072,0.11396,0.407,12.92,1.05,12.96259619,13.37072,-0.96604,13.40557297,0.39072,0.11396,0.407,12.98,-1.08,13.02485317
04/12/2020 14:30,13.15392,0.91656,13.1858141,0.43392,0.12656,0.452,12.72,0.79,12.74450862,13.22392,-0.70344,13.24261636,0.43392,0.12656,0.452,12.79,-0.83,12.8169029
04/12/2020 15:00,13.00856,0.99958,13.04690743,0.71856,0.20958,0.7485,12.29,0.79,12.31536439,13.07856,-0.62042,13.09326746,0.71856,0.20958,0.7485,12.36,-0.83,12.38783678
04/12/2020 15:30,13.2296,0.8028,13.25393542,0.2496,0.0728,0.26,12.98,0.73,13.00051153,13.2896,-0.6872,13.30735556,0.2496,0.0728,0.26,13.04,-0.76,13.06212846
04/12/2020 16:00,13.44864,1.01252,13.4867014,0.72864,0.21252,0.759,12.72,0.8,12.7451324,13.50864,-0.61748,13.52274514,0.72864,0.21252,0.759,12.78,-0.83,12.80692391
04/12/2020 16:30,13.82672,0.70446,13.8446542,0.18672,0.05446,0.1945,13.64,0.65,13.65547875,13.89672,-0.63554,13.91124501,0.18672,0.05446,0.1945,13.71,-0.69,13.72735226
04/12/2020 17:00,13.39128,0.82454,13.41664065,0.70128,0.20454,0.7305,12.69,0.62,12.70513676,13.46128,-0.44546,13.46864855,0.70128,0.20454,0.7305,12.76,-0.65,12.77654492
04/12/2020 17:30,13.60976,0.66368,13.62593257,0.38976,0.11368,0.406,13.22,0.55,13.23143605,13.67976,-0.47632,13.68805006,0.38976,0.11368,0.406,13.29,-0.59,13.30308987
04/12/2020 18:00,12.98752,0.50136,12.99719345,0.34752,0.10136,0.362,12.64,0.4,12.64632753,13.05752,-0.31864,13.06140727,0.34752,0.10136,0.362,12.71,-0.42,12.71693752
04/12/2020 18:30,12.95728,0.45754,12.96535568,0.19728,0.05754,0.2055,12.76,0.4,12.76626805,13.02728,-0.36246,13.03232141,0.19728,0.05754,0.2055,12.83,-0.42,12.83687267
04/12/2020 19:00,12.4832,0.4826,12.49252517,0.2832,0.0826,0.295,12.2,0.4,12.20655562,12.5432,-0.3374,12.54773705,0.2832,0.0826,0.295,12.26,-0.42,12.26719202
04/12/2020 19:30,12.0812,0.5666,12.09447928,0.5712,0.1666,0.595,11.51,0.4,11.51694838,12.1412,-0.2534,12.14384408,0.5712,0.1666,0.595,11.57,-0.42,11.57762065
04/12/2020 20:00,12.02216,0.44688,12.0304627,0.33216,0.09688,0.346,11.69,0.35,11.69523835,12.08216,-0.25312,12.08481113,0.33216,0.09688,0.346,11.75,-0.35,11.75521161
04/12/2020 20:30,11.43872,0.47796,11.44870128,0.43872,0.12796,0.457,11,0.35,11.00556677,11.49872,-0.22204,11.50086359,0.43872,0.12796,0.457,11.06,-0.35,11.06553659
04/12/2020 21:00,11.26688,0.42784,11.27500031,0.26688,0.07784,0.278,11,0.35,11.00556677,11.32688,-0.27216,11.33014923,0.26688,0.07784,0.278,11.06,-0.35,11.06553659
04/12/2020 21:30,10.79456,0.48258,10.80534169,0.45456,0.13258,0.4735,10.34,0.35,10.3459219,10.84456,-0.21742,10.84673928,0.45456,0.13258,0.4735,10.39,-0.35,10.39589342
04/12/2020 22:00,10.29704,0.11872,10.29772437,0.40704,0.11872,0.424,9.89,0,9.89,10.34704,0.11872,10.34772106,0.40704,0.11872,0.424,9.94,0,9.94
04/12/2020 22:30,10.14016,-0.31162,10.14494711,0.20016,0.05838,0.2085,9.94,-0.37,9.946883934,10.14016,0.40838,10.14838012,0.20016,0.05838,0.2085,9.94,0.35,9.946160063
04/12/2020 23:00,9.64264,-0.19798,9.644672221,0.69264,0.20202,0.7215,8.95,-0.4,8.958934088,9.68264,0.59202,9.700721883,0.69264,0.20202,0.7215,8.99,0.39,8.998455423
04/12/2020 23:30,9.406,-0.197,9.408062766,0.696,0.203,0.725,8.71,-0.4,8.719180007,9.436,0.763,9.466798033,0.696,0.203,0.725,8.74,0.56,8.757922128
05/12/2020 00:00,9.5484,-0.4538,9.559177632,0.1584,0.0462,0.165,9.39,-0.5,9.403302611,9.5784,0.5362,9.593396531,0.1584,0.0462,0.165,9.42,0.49,9.432735552
05/12/2020 00:30,8.80384,-0.32388,8.809795514,0.60384,0.17612,0.629,8.2,-0.5,8.215229759,8.84384,0.66612,8.868890675,0.60384,0.17612,0.629,8.24,0.49,8.254556318
05/12/2020 01:00,8.94592,-0.21244,8.948442066,0.50592,0.14756,0.527,8.44,-0.36,8.447674236,8.97592,0.50756,8.990259006,0.50592,0.14756,0.527,8.47,0.36,8.477647079
05/12/2020 01:30,9.02664,-0.29098,9.031328753,0.23664,0.06902,0.2465,8.79,-0.36,8.797368925,9.06664,0.42902,9.076784621,0.23664,0.06902,0.2465,8.83,0.36,8.837335571
05/12/2020 02:00,8.81928,-0.26146,8.823154824,0.50928,0.14854,0.5305,8.31,-0.41,8.320108172,8.84928,0.54854,8.866264865,0.50928,0.14854,0.5305,8.34,0.4,8.349586816
05/12/2020 02:30,8.65288,-0.21666,8.655592057,0.66288,0.19334,0.6905,7.99,-0.41,8.000512484,8.69288,0.59334,8.713105936,0.66288,0.19334,0.6905,8.03,0.4,8.039956468
05/12/2020 03:00,8.75376,-0.35432,8.76092785,0.29376,0.08568,0.306,8.46,-0.44,8.471434353,8.79376,0.51568,8.808867169,0.29376,0.08568,0.306,8.5,0.43,8.510869521
05/12/2020 03:30,8.49528,-0.31096,8.500969262,0.54528,0.15904,0.568,7.95,-0.47,7.963880963,8.53528,0.61904,8.557699177,0.54528,0.15904,0.568,7.99,0.46,8.003230598
05/12/2020 04:00,9.06968,-0.49926,9.083411025,0.13968,0.04074,0.1455,8.93,-0.54,8.946312089,9.10968,0.56074,9.126921663,0.13968,0.04074,0.1455,8.97,0.52,8.985059822
05/12/2020 04:30,8.87912,-0.17984,8.880941076,0.30912,0.09016,0.322,8.57,-0.27,8.574252154,8.89912,0.61016,8.920013004,0.30912,0.09016,0.322,8.59,0.52,8.605724839
05/12/2020 05:00,8.70896,-0.24822,8.712496626,0.34896,0.10178,0.3635,8.36,-0.35,8.367323347,8.73896,0.45178,8.750630094,0.34896,0.10178,0.3635,8.39,0.35,8.397297184
05/12/2020 05:30,8.57312,-0.31784,8.57900978,0.21312,0.06216,0.222,8.36,-0.38,8.368631907,8.60312,0.46216,8.615524685,0.21312,0.06216,0.222,8.39,0.4,8.399529749
05/12/2020 06:00,8.44168,-0.47576,8.455075919,0.63168,0.18424,0.658,7.81,-0.66,7.837837712,8.47168,0.79424,8.508829485,0.63168,0.18424,0.658,7.84,0.61,7.86369506
05/12/2020 06:30,9.04504,-0.66978,9.06980451,0.27504,0.08022,0.2865,8.77,-0.75,8.802011134,9.07504,0.79022,9.109379707,0.27504,0.08022,0.2865,8.8,0.71,8.828595585
05/12/2020 07:00,9.5396,-0.1597,9.540936655,0.3096,0.0903,0.3225,9.23,-0.25,9.233385078,9.5496,1.0203,9.603950867,0.3096,0.0903,0.3225,9.24,0.93,9.286684015
05/12/2020 07:30,9.70064,-0.46648,9.711849463,0.32064,0.09352,0.334,9.38,-0.56,9.396701549,9.74064,0.63352,9.761219965,0.32064,0.09352,0.334,9.42,0.54,9.435465012
05/12/2020 08:00,10.00584,-0.40288,10.01394759,0.19584,0.05712,0.204,9.81,-0.46,9.820778992,10.05584,0.59712,10.07355302,0.19584,0.05712,0.204,9.86,0.54,9.874775947
05/12/2020 08:30,10.24256,-0.41842,10.2511029,0.14256,0.04158,0.1485,10.1,-0.46,10.11046982,10.28256,0.53158,10.29629144,0.14256,0.04158,0.1485,10.14,0.49,10.15183235
05/12/2020 09:00,10.2664,-0.5598,10.28165089,0.4464,0.1302,0.465,9.82,-0.69,9.844211497,10.3164,0.7602,10.34437108,0.4464,0.1302,0.465,9.87,0.63,9.890085945
05/12/2020 09:30,10.55296,-0.38622,10.56002513,0.73296,0.21378,0.7635,9.82,-0.6,9.838312863,10.60296,0.76378,10.6304337,0.73296,0.21378,0.7635,9.87,0.55,9.885312337
05/12/2020 10:00,10.47992,-0.25794,10.48309383,1.06992,0.31206,1.1145,9.41,-0.57,9.427247743,10.52992,0.83206,10.56274297,1.06992,0.31206,1.1145,9.46,0.52,9.474280975
05/12/2020 10:30,10.70144,-0.34208,10.70690603,0.78144,0.22792,0.814,9.92,-0.57,9.936362514,10.74144,0.74792,10.76744713,0.78144,0.22792,0.814,9.96,0.52,9.97356506
05/12/2020 11:00,11.03344,-0.40858,11.04100248,0.55344,0.16142,0.5765,10.48,-0.57,10.49548951,11.07344,0.68142,11.09438627,0.55344,0.16142,0.5765,10.52,0.52,10.53284387
05/12/2020 11:30,10.66912,-0.08234,10.66943773,1.56912,0.45766,1.6345,9.1,-0.54,9.116007898,10.69912,0.94766,10.74100685,1.56912,0.45766,1.6345,9.13,0.49,9.143139505
05/12/2020 12:00,10.56304,0.02422,10.56306777,1.52304,0.44422,1.5865,9.04,-0.42,9.049751378,10.60304,0.85422,10.6373939,1.52304,0.44422,1.5865,9.08,0.41,9.089251894
05/12/2020 12:30,10.51664,-0.10598,10.51717399,0.83664,0.24402,0.8715,9.68,-0.35,9.686325413,10.54664,0.59402,10.56335529,0.83664,0.24402,0.8715,9.71,0.35,9.716305882
05/12/2020 13:00,11.02528,0.21154,11.0273092,0.72528,0.21154,0.7555,10.3,0,10.3,11.05528,0.21154,11.0573037,0.72528,0.21154,0.7555,10.33,0,10.33
05/12/2020 13:30,10.70792,-0.09144,10.70831042,1.05792,0.30856,1.102,9.65,-0.4,9.658286598,10.74792,0.68856,10.76995354,1.05792,0.30856,1.102,9.69,0.38,9.697448118
05/12/2020 14:00,10.95288,-0.30916,10.95724236,0.48288,0.14084,0.503,10.47,-0.45,10.47966603,10.99288,0.55084,11.00667231,0.48288,0.14084,0.503,10.51,0.41,10.51799411
05/12/2020 14:30,10.0224,-0.3368,10.02805744,0.9024,0.2632,0.94,9.12,-0.6,9.139715532,10.0524,0.8132,10.08523872,0.9024,0.2632,0.94,9.15,0.55,9.16651515
05/12/2020 15:00,10.2336,-0.5152,10.2465604,0.3936,0.1148,0.41,9.84,-0.63,9.860147058,10.2736,0.6948,10.29706774,0.3936,0.1148,0.41,9.88,0.58,9.897009649
05/12/2020 15:30,10.06224,-0.47768,10.07357196,0.52224,0.15232,0.544,9.54,-0.63,9.560779257,10.11224,0.73232,10.13872233,0.52224,0.15232,0.544,9.59,0.58,9.607523094
05/12/2020 16:00,10.84784,-0.21688,10.85000782,0.14784,0.04312,0.154,10.7,-0.26,10.70315841,10.86784,0.88312,10.9036621,0.14784,0.04312,0.154,10.72,0.84,10.75286008
05/12/2020 16:30,11.31248,-0.33636,11.31747948,0.25248,0.07364,0.263,11.06,-0.41,11.06759685,11.38248,0.46364,11.39191876,0.25248,0.07364,0.263,11.13,0.39,11.13683079
05/12/2020 17:00,11.77536,-0.37052,11.78118789,0.13536,0.03948,0.141,11.64,-0.41,11.64721855,11.84536,0.42948,11.85314332,0.13536,0.03948,0.141,11.71,0.39,11.71649265
05/12/2020 17:30,11.30952,-0.28764,11.31317725,0.41952,0.12236,0.437,10.89,-0.41,10.89771536,11.36952,0.51236,11.38105873,0.41952,0.12236,0.437,10.95,0.39,10.956943
05/12/2020 18:00,11.16168,-0.31326,11.16607506,0.33168,0.09674,0.3455,10.83,-0.41,10.83775807,11.23168,0.48674,11.24222182,0.33168,0.09674,0.3455,10.9,0.39,10.90697483
05/12/2020 18:30,10.84016,-0.47912,10.85074305,0.14016,0.04088,0.146,10.7,-0.52,10.71262806,10.91016,0.54088,10.92355905,0.14016,0.04088,0.146,10.77,0.5,10.78160007
05/12/2020 19:00,10.54,-0.4275,10.54866609,0.66,0.1925,0.6875,9.88,-0.62,9.899434327,10.6,0.7925,10.62958401,0.66,0.1925,0.6875,9.94,0.6,9.958092187
05/12/2020 19:30,10.52784,-0.50188,10.53979595,0.26784,0.07812,0.279,10.26,-0.58,10.27638069,10.58784,0.63812,10.60705204,0.26784,0.07812,0.279,10.32,0.56,10.33518263
05/12/2020 20:00,10.0188,-0.5566,10.0342492,0.3888,0.1134,0.405,9.63,-0.67,9.653279236,10.0688,0.7634,10.0976984,0.3888,0.1134,0.405,9.68,0.65,9.701798802
05/12/2020 20:30,9.53624,-0.76818,9.567129865,0.48624,0.14182,0.5065,9.05,-0.91,9.095636316,9.59624,1.03182,9.651552966,0.48624,0.14182,0.5065,9.11,0.89,9.153370964
05/12/2020 21:00,9.25264,-0.84298,9.29096132,0.57264,0.16702,0.5965,8.68,-1.01,8.738563955,9.30264,1.15702,9.374316308,0.57264,0.16702,0.5965,8.73,0.99,8.785954701
05/12/2020 21:30,9.27336,-1.01152,9.328364187,0.30336,0.08848,0.316,8.97,-1.1,9.037195361,9.32336,1.16848,9.396296462,0.30336,0.08848,0.316,9.02,1.08,9.084426234
05/12/2020 22:00,9.07216,-1.03812,9.13136245,0.21216,0.06188,0.221,8.86,-1.1,8.928023297,9.11216,1.14188,9.183427998,0.21216,0.06188,0.221,8.9,1.08,8.965288618
05/12/2020 22:30,9.28008,0.09794,9.280596805,0.13008,0.03794,0.1355,9.15,0.06,9.150196719,9.24008,2.20794,9.5002146,0.13008,0.03794,0.1355,9.11,2.17,9.364881206
05/12/2020 23:00,8.44808,-0.01556,8.448094329,0.35808,0.10444,0.373,8.09,-0.12,8.090889939,8.41808,1.95444,8.641985108,0.35808,0.10444,0.373,8.06,1.85,8.269588865
05/12/2020 23:30,8.29736,-0.95952,8.352655961,0.20736,0.06048,0.216,8.09,-1.02,8.154048074,8.36736,1.07048,8.43555812,0.20736,0.06048,0.216,8.16,1.01,8.222268543
06/12/2020 00:00,8.2676,-0.9882,8.326448763,0.1776,0.0518,0.185,8.09,-1.04,8.156574036,8.3376,1.0918,8.408781184,0.1776,0.0518,0.185,8.16,1.04,8.226007537
06/12/2020 00:30,8.54632,-1.00024,8.604653718,0.13632,0.03976,0.142,8.41,-1.04,8.47406042,8.58632,1.07976,8.653945505,0.13632,0.03976,0.142,8.45,1.04,8.513759452
06/12/2020 01:00,8.13424,-0.90168,8.184063001,0.47424,0.13832,0.494,7.66,-1.04,7.730278132,8.17424,1.17832,8.258730992,0.47424,0.13832,0.494,7.7,1.04,7.769916344
06/12/2020 01:30,8.3408,-1.0331,8.404536885,0.1608,0.0469,0.1675,8.18,-1.08,8.25098782,8.3808,1.1269,8.456223285,0.1608,0.0469,0.1675,8.22,1.08,8.290645331
06/12/2020 02:00,8.31008,-1.08206,8.380231706,0.13008,0.03794,0.1355,8.18,-1.12,8.256318792,8.35008,1.14794,8.428618051,0.13008,0.03794,0.1355,8.22,1.11,8.294606681
06/12/2020 02:30,8.0384,-0.9713,8.096869657,0.3384,0.0987,0.3525,7.7,-1.07,7.77398868,8.0784,1.1587,8.161074209,0.3384,0.0987,0.3525,7.74,1.06,7.812246796
06/12/2020 03:00,8.1196,-1.0322,8.184945999,0.1296,0.0378,0.135,7.99,-1.07,8.061327434,8.1596,1.0978,8.233118304,0.1296,0.0378,0.135,8.03,1.06,8.099660487
06/12/2020 03:30,7.87984,-1.02338,7.94601693,0.15984,0.04662,0.1665,7.72,-1.07,7.793798817,7.92984,1.10662,8.006682849,0.15984,0.04662,0.1665,7.77,1.06,7.841970416
06/12/2020 04:00,7.64944,-0.95058,7.708277022,0.40944,0.11942,0.4265,7.24,-1.07,7.318640584,7.67944,1.17942,7.769480694,0.40944,0.11942,0.4265,7.27,1.06,7.346870082
06/12/2020 04:30,7.70328,-0.89696,7.755324622,0.59328,0.17304,0.618,7.11,-1.07,7.190062587,7.73328,1.23304,7.83096464,0.59328,0.17304,0.618,7.14,1.06,7.218254637
06/12/2020 05:00,7.89584,-0.97038,7.955245229,0.13584,0.03962,0.1415,7.76,-1.01,7.825452064,7.92584,1.03962,7.993731885,0.13584,0.03962,0.1415,7.79,1,7.853922587
06/12/2020 05:30,8.05144,-0.29458,8.056827133,0.36144,0.10542,0.3765,7.69,-0.4,7.700396094,8.08144,0.47542,8.095412074,0.36144,0.10542,0.3765,7.72,0.37,7.728861494
06/12/2020 06:00,8.09744,-0.19658,8.099825816,0.69744,0.20342,0.7265,7.4,-0.4,7.410802925,8.12744,0.57342,8.147643307,0.69744,0.20342,0.7265,7.43,0.37,7.439206947
06/12/2020 06:30,8.47296,-0.36622,8.480870725,0.49296,0.14378,0.5135,7.98,-0.51,7.996280385,8.50296,0.62378,8.525809654,0.49296,0.14378,0.5135,8.01,0.48,8.024369134
06/12/2020 07:00,8.59048,-0.31736,8.596340151,0.66048,0.19264,0.688,7.93,-0.51,7.946382825,8.62048,0.67264,8.646682601,0.66048,0.19264,0.688,7.96,0.48,7.974459229
06/12/2020 07:30,8.88296,-0.29872,8.887981323,0.55296,0.16128,0.576,8.33,-0.46,8.342691412,8.92296,0.58128,8.941873495,0.55296,0.16128,0.576,8.37,0.42,8.380531009
06/12/2020 08:00,9.1556,-0.3192,9.16116259,0.3456,0.1008,0.36,8.81,-0.42,8.820005669,9.1956,0.4908,9.208688506,0.3456,0.1008,0.36,8.85,0.39,8.858589052
06/12/2020 08:30,9.42336,0.10848,9.42398438,0.54336,0.15848,0.566,8.88,-0.05,8.880140765,9.45336,0.88848,9.495020379,0.54336,0.15848,0.566,8.91,0.73,8.939854585
06/12/2020 09:00,9.70112,0.25616,9.704501389,0.50112,0.14616,0.522,9.2,0.11,9.200657585,9.74112,-0.20384,9.743252516,0.50112,0.14616,0.522,9.24,-0.35,9.246626412
06/12/2020 09:30,10.26464,-0.37948,10.27165222,0.34464,0.10052,0.359,9.92,-0.48,9.931606114,10.30464,0.53052,10.3182875,0.34464,0.10052,0.359,9.96,0.43,9.969277807
06/12/2020 10:00,10.3064,-0.3098,10.31105509,0.4464,0.1302,0.465,9.86,-0.44,9.869812562,10.3464,0.5202,10.35946915,0.4464,0.1302,0.465,9.9,0.39,9.90767884
06/12/2020 10:30,11.1648,-0.2361,11.1672961,0.4248,0.1239,0.4425,10.74,-0.36,10.74603183,11.2048,0.4839,11.21524419,0.4248,0.1239,0.4425,10.78,0.36,10.78600946
06/12/2020 11:00,10.72232,-0.15224,10.72340073,0.71232,0.20776,0.742,10.01,-0.36,10.01647143,10.77232,0.56776,10.78727165,0.71232,0.20776,0.742,10.06,0.36,10.06643929
06/12/2020 11:30,11.10088,-0.20516,11.10277566,0.53088,0.15484,0.553,10.57,-0.36,10.57612878,11.15088,0.51484,11.16275884,0.53088,0.15484,0.553,10.62,0.36,10.62609994
06/12/2020 12:00,11.00968,-0.23176,11.01211907,0.43968,0.12824,0.458,10.57,-0.36,10.57612878,11.05968,0.48824,11.07045166,0.43968,0.12824,0.458,10.62,0.36,10.62609994
06/12/2020 12:30,11.032,-0.1465,11.03297268,0.732,0.2135,0.7625,10.3,-0.36,10.30628934,11.082,0.5735,11.09682956,0.732,0.2135,0.7625,10.35,0.36,10.35625898
06/12/2020 13:00,13.8564,-0.2423,13.85851833,0.2664,0.0777,0.2775,13.59,-0.32,13.59376695,13.9164,-0.1523,13.91723335,0.2664,0.0777,0.2775,13.65,-0.23,13.65193759
06/12/2020 13:30,10.99432,-0.15624,10.99543011,0.66432,0.19376,0.692,10.33,-0.35,10.33592763,11.04432,0.54376,11.05769774,0.66432,0.19376,0.692,10.38,0.35,10.38589909
06/12/2020 14:00,11.03392,-0.24094,11.03655031,0.37392,0.10906,0.3895,10.66,-0.35,10.66574423,11.08392,0.45906,11.09342231,0.37392,0.10906,0.3895,10.71,0.35,10.71571743
06/12/2020 14:30,10.62024,-0.39618,10.62762703,0.63024,0.18382,0.6565,9.99,-0.58,10.00682267,10.68024,0.70382,10.70340549,0.63024,0.18382,0.6565,10.05,0.52,10.06344374
06/12/2020 15:00,11.46416,-0.61212,11.48049021,0.16416,0.04788,0.171,11.3,-0.66,11.31925793,11.52416,0.65788,11.54292293,0.16416,0.04788,0.171,11.36,0.61,11.37636585
06/12/2020 15:30,10.65312,-0.80034,10.68314138,0.27312,0.07966,0.2845,10.38,-0.88,10.41723572,10.71312,0.90966,10.75167064,0.27312,0.07966,0.2845,10.44,0.83,10.47294133
06/12/2020 16:00,10.86984,-0.34088,10.87518371,0.81984,0.23912,0.854,10.05,-0.58,10.06672241,10.91984,0.75912,10.94619426,0.81984,0.23912,0.854,10.1,0.52,10.11337728
06/12/2020 16:30,11.21712,-0.21334,11.21914859,0.77712,0.22666,0.8095,10.44,-0.44,10.44926792,11.27712,0.62666,11.29451806,0.77712,0.22666,0.8095,10.5,0.4,10.50761629
06/12/2020 17:00,11.4556,-0.2692,11.45876259,0.5856,0.1708,0.61,10.87,-0.44,10.8789016,11.5256,0.6008,11.54124846,0.5856,0.1708,0.61,10.94,0.43,10.94844738
06/12/2020 17:30,11.61136,-0.36002,11.61694002,0.17136,0.04998,0.1785,11.44,-0.41,11.44734467,11.68136,0.42998,11.6892709,0.17136,0.04998,0.1785,11.51,0.38,11.5162711
06/12/2020 18:00,12.2896,-0.3722,12.29523489,0.1296,0.0378,0.135,12.16,-0.41,12.16691004,12.3496,0.4178,12.35666529,0.1296,0.0378,0.135,12.22,0.38,12.22590692
06/12/2020 18:30,11.1968,-0.5101,11.20841346,0.1368,0.0399,0.1425,11.06,-0.55,11.07366696,11.2668,0.5799,11.2817138,0.1368,0.0399,0.1425,11.13,0.54,11.14309203
06/12/2020 19:00,11.24632,1.40476,11.33371361,0.25632,0.07476,0.267,10.99,1.33,11.07018518,11.10632,3.12476,11.53752439,0.25632,0.07476,0.267,10.85,3.05,11.27053681
06/12/2020 19:30,10.91152,-0.93164,10.95122011,0.13152,0.03836,0.137,10.78,-0.97,10.82355302,10.98152,0.98836,11.02590754,0.13152,0.03836,0.137,10.85,0.95,10.89151046
06/12/2020 20:00,10.32896,-0.59572,10.34612473,0.52896,0.15428,0.551,9.8,-0.75,9.82865708,10.38896,0.87428,10.42568249,0.52896,0.15428,0.551,9.86,0.72,9.886253082
06/12/2020 20:30,10.3064,-0.3973,10.31405489,0.3864,0.1127,0.4025,9.92,-0.51,9.933101228,10.3464,0.6027,10.36393942,0.3864,0.1127,0.4025,9.96,0.49,9.972045928
06/12/2020 21:00,10.00448,-0.49536,10.01673608,0.32448,0.09464,0.338,9.68,-0.59,9.697963704,10.04448,0.67464,10.06711069,0.32448,0.09464,0.338,9.72,0.58,9.73728915
06/12/2020 21:30,9.75184,-0.40488,9.760241349,0.29184,0.08512,0.304,9.46,-0.49,9.472681774,9.80184,0.55512,9.817546822,0.29184,0.08512,0.304,9.51,0.47,9.521607007
06/12/2020 22:00,9.6592,-0.4319,9.668851134,0.1992,0.0581,0.2075,9.46,-0.49,9.472681774,9.7092,0.5281,9.723551525,0.1992,0.0581,0.2075,9.51,0.47,9.521607007
06/12/2020 22:30,9.52392,-0.48094,9.53605555,0.13392,0.03906,0.1395,9.39,-0.52,9.404387274,9.57392,0.54906,9.589651248,0.13392,0.03906,0.1395,9.44,0.51,9.453766445
06/12/2020 23:00,8.97624,-0.41318,8.98574439,0.36624,0.10682,0.3815,8.61,-0.52,8.625688378,9.00624,0.61682,9.027337694,0.36624,0.10682,0.3815,8.64,0.51,8.655038995
06/12/2020 23:30,8.63736,-0.43202,8.648157552,0.74736,0.21798,0.7785,7.89,-0.65,7.916729123,8.66736,0.85798,8.709722099,0.74736,0.21798,0.7785,7.92,0.64,7.945816509
07/12/2020 00:00,8.50408,-0.63256,8.527573441,0.33408,0.09744,0.348,8.17,-0.73,8.202548384,8.54408,0.81744,8.5830945,0.33408,0.09744,0.348,8.21,0.72,8.241510784
07/12/2020 00:30,8.89472,-0.59154,8.914368371,0.23472,0.06846,0.2445,8.66,-0.66,8.685113701,8.92472,0.71846,8.95359212,0.23472,0.06846,0.2445,8.69,0.65,8.714275644
07/12/2020 01:00,8.81376,-0.51682,8.828899606,0.35376,0.10318,0.3685,8.46,-0.62,8.482688253,8.85376,0.70318,8.881639953,0.35376,0.10318,0.3685,8.5,0.6,8.521150157
07/12/2020 01:30,9.478,-0.571,9.495184306,0.168,0.049,0.175,9.31,-0.62,9.33062163,9.518,0.649,9.54010089,0.168,0.049,0.175,9.35,0.6,9.369231559
07/12/2020 02:00,9.61392,-0.67094,9.637303474,0.13392,0.03906,0.1395,9.48,-0.71,9.506550373,9.65392,0.72906,9.681410014,0.13392,0.03906,0.1395,9.52,0.69,9.544972499
07/12/2020 02:30,8.56832,-0.58174,8.588045706,0.26832,0.07826,0.2795,8.3,-0.66,8.326199613,8.59832,0.72826,8.629105947,0.26832,0.07826,0.2795,8.33,0.65,8.355321657
07/12/2020 03:00,8.40056,-0.58442,8.42086427,0.43056,0.12558,0.4485,7.97,-0.71,8.001562347,8.43056,0.82558,8.470886863,0.43056,0.12558,0.4485,8,0.7,8.030566605
07/12/2020 03:30,8.3468,-0.5701,8.366246724,0.3768,0.1099,0.3925,7.97,-0.68,7.998956182,8.4268,0.7799,8.462812904,0.3768,0.1099,0.3925,8.05,0.67,8.077833868
07/12/2020 04:00,8.76488,-0.64066,8.788263005,0.13488,0.03934,0.1405,8.63,-0.68,8.656748812,8.79488,0.67934,8.821077998,0.13488,0.03934,0.1405,8.66,0.64,8.683616758
07/12/2020 04:30,8.36648,-0.48936,8.380779248,0.51648,0.15064,0.538,7.85,-0.64,7.876045962,8.40648,0.79064,8.443578483,0.51648,0.15064,0.538,7.89,0.64,7.91591435
07/12/2020 05:00,8.53256,-0.58092,8.552312448,0.20256,0.05908,0.211,8.33,-0.64,8.354549659,8.57256,0.67908,8.599414782,0.20256,0.05908,0.211,8.37,0.62,8.39293155
07/12/2020 05:30,8.99,-0.6675,9.014746599,0.18,0.0525,0.1875,8.81,-0.72,8.83937215,9.03,0.7625,9.062135855,0.18,0.0525,0.1875,8.85,0.71,8.878434547
07/12/2020 06:00,9.75096,-0.36222,9.757685394,0.30096,0.08778,0.3135,9.45,-0.45,9.460708219,9.79096,0.52778,9.805174626,0.30096,0.08778,0.3135,9.49,0.44,9.500194735
07/12/2020 06:30,10.61776,3.80268,11.27817373,0.31776,0.09268,0.331,10.3,3.71,10.94778973,10.52776,2.78268,10.88930845,0.31776,0.09268,0.331,10.21,2.69,10.55841844
07/12/2020 07:00,11.78032,0.61676,11.79645422,0.16032,0.04676,0.167,11.62,0.57,11.63397181,11.83032,-0.54324,11.84278603,0.16032,0.04676,0.167,11.67,-0.59,11.68490479
07/12/2020 07:30,12.3064,0.9377,12.34207285,0.5064,0.1477,0.5275,11.8,0.79,11.82641535,12.3664,-0.6623,12.38412251,0.5064,0.1477,0.5275,11.86,-0.81,11.88762802
07/12/2020 08:00,13.33632,0.79976,13.36027871,0.13632,0.03976,0.142,13.2,0.76,13.22186069,13.39632,-0.77024,13.41844474,0.13632,0.03976,0.142,13.26,-0.81,13.28471678
07/12/2020 08:30,13.48152,0.96586,13.51607439,0.43152,0.12586,0.4495,13.05,0.84,13.07700654,13.53152,-0.74414,13.55196583,0.43152,0.12586,0.4495,13.1,-0.87,13.12885753
07/12/2020 09:00,13.55544,1.01992,13.59375557,0.44544,0.12992,0.464,13.11,0.89,13.14017504,13.61544,-0.79008,13.63834421,0.44544,0.12992,0.464,13.17,-0.92,13.20209453
07/12/2020 09:30,13.8664,1.2052,13.91867652,0.8064,0.2352,0.84,13.06,0.97,13.09597266,13.9264,-0.7648,13.94738456,0.8064,0.2352,0.84,13.12,-1,13.15805457
07/12/2020 10:00,14.32552,1.10036,14.36771782,0.27552,0.08036,0.287,14.05,1.02,14.08697625,14.38552,-0.97964,14.41883769,0.27552,0.08036,0.287,14.11,-1.06,14.14975972
07/12/2020 10:30,14.97056,1.14558,15.01432717,0.19056,0.05558,0.1985,14.78,1.09,14.82013833,15.03056,-1.06442,15.06820241,0.19056,0.05558,0.1985,14.84,-1.12,14.88220414
07/12/2020 11:00,15.0056,1.2858,15.06058807,0.2256,0.0658,0.235,14.78,1.22,14.83026635,15.0656,-1.1842,15.11206912,0.2256,0.0658,0.235,14.84,-1.25,14.89255183
07/12/2020 11:30,14.85472,1.27596,14.90941918,0.29472,0.08596,0.307,14.56,1.19,14.60854887,14.91472,-1.16404,14.96007559,0.29472,0.08596,0.307,14.62,-1.25,14.67333977
07/12/2020 12:00,14.36512,1.23066,14.41773896,0.34512,0.10066,0.3595,14.02,1.13,14.0654648,14.41512,-1.06934,14.45472838,0.34512,0.10066,0.3595,14.07,-1.17,14.11856225
07/12/2020 12:30,14.27416,1.31788,14.33486838,0.64416,0.18788,0.671,13.63,1.13,13.67676131,14.32416,-0.98212,14.3577895,0.64416,0.18788,0.671,13.68,-1.17,13.72994173
07/12/2020 13:00,14.30032,1.52426,14.38132541,1.18032,0.34426,1.2295,13.12,1.18,13.17295715,14.36032,-0.86574,14.38639275,1.18032,0.34426,1.2295,13.18,-1.21,13.23542595
07/12/2020 13:30,14.83808,1.42444,14.90629556,0.83808,0.24444,0.873,14,1.18,14.04964056,14.89808,-0.96556,14.92933668,0.83808,0.24444,0.873,14.06,-1.21,14.1119701
07/12/2020 14:00,14.45072,7.39646,16.23363573,0.33072,0.09646,0.3445,14.12,7.3,15.89542072,13.87072,5.17646,14.80515489,0.33072,0.09646,0.3445,13.54,5.08,14.46160434
07/12/2020 14:30,14.33736,7.47298,16.16803395,0.38736,0.11298,0.4035,13.95,7.36,15.7725109,13.74736,5.27298,14.72393375,0.38736,0.11298,0.4035,13.36,5.16,14.32184346
07/12/2020 15:00,14.1064,7.6777,16.06043581,0.9864,0.2877,1.0275,13.12,7.39,15.05810413,13.5464,5.4477,14.6007667,0.9864,0.2877,1.0275,12.56,5.16,13.57863027
07/12/2020 15:30,14.04256,1.55908,14.12884361,0.44256,0.12908,0.461,13.6,1.43,13.67497349,14.04256,-0.39092,14.04800021,0.44256,0.12908,0.461,13.6,-0.52,13.60993755
07/12/2020 16:00,13.88496,0.98978,13.9201932,0.20496,0.05978,0.2135,13.68,0.93,13.7115754,13.94496,-0.91022,13.97463452,0.20496,0.05978,0.2135,13.74,-0.97,13.77419689
07/12/2020 16:30,14.40616,3.63888,14.85863027,0.95616,0.27888,0.996,13.45,3.36,13.86333654,14.25616,1.08888,14.29768364,0.95616,0.27888,0.996,13.3,0.81,13.32464258
07/12/2020 17:00,14.65128,1.20704,14.70091668,0.16128,0.04704,0.168,14.49,1.16,14.53635787,14.70128,-0.84296,14.7254275,0.16128,0.04704,0.168,14.54,-0.89,14.56721319
07/12/2020 17:30,14.62168,1.00674,14.65629733,0.33168,0.09674,0.3455,14.29,0.91,14.31894549,14.69168,-0.84326,14.71586045,0.33168,0.09674,0.3455,14.36,-0.94,14.39073313
07/12/2020 18:00,14.21432,0.86126,14.2403884,0.24432,0.07126,0.2545,13.97,0.79,13.99231932,14.28432,-0.74874,14.30392986,0.24432,0.07126,0.2545,14.04,-0.82,14.06392548
07/12/2020 18:30,13.96472,1.09096,14.00726948,0.41472,0.12096,0.432,13.55,0.97,13.58467519,14.04472,-0.87904,14.07220207,0.41472,0.12096,0.432,13.63,-1,13.66663455
07/12/2020 19:00,13.91608,1.02344,13.95366303,0.28608,0.08344,0.298,13.63,0.94,13.66237534,13.97608,-0.87656,14.00354132,0.28608,0.08344,0.298,13.69,-0.96,13.72361833
07/12/2020 19:30,13.6184,0.7337,13.63814996,0.2184,0.0637,0.2275,13.4,0.67,13.41673954,13.6784,-0.6363,13.69319189,0.2184,0.0637,0.2275,13.46,-0.7,13.47818979
07/12/2020 20:00,13.02992,0.64956,13.0461007,0.16992,0.04956,0.177,12.86,0.6,12.87398928,13.09992,-0.58044,13.11277296,0.16992,0.04956,0.177,12.93,-0.63,12.94533893
07/12/2020 20:30,12.50984,0.70662,12.52978087,0.63984,0.18662,0.6665,11.87,0.52,11.8813846,12.55984,-0.35338,12.56481031,0.63984,0.18662,0.6665,11.92,-0.54,11.93222527
07/12/2020 21:00,12.18632,0.50226,12.19666595,0.31632,0.09226,0.3295,11.87,0.41,11.87707877,12.23632,-0.33774,12.24098017,0.31632,0.09226,0.3295,11.92,-0.43,11.92775335
07/12/2020 21:30,11.55328,0.49804,11.5640098,0.47328,0.13804,0.493,11.08,0.36,11.08584683,11.61328,-0.22196,11.61540092,0.47328,0.13804,0.493,11.14,-0.36,11.14581536
07/12/2020 22:00,11.26672,0.41446,11.27434063,0.18672,0.05446,0.1945,11.08,0.36,11.08584683,11.32672,-0.30554,11.33084024,0.18672,0.05446,0.1945,11.14,-0.36,11.14581536
07/12/2020 22:30,10.65432,0.51876,10.66694176,0.54432,0.15876,0.567,10.11,0.36,10.11640747,10.70432,-0.20124,10.70621148,0.54432,0.15876,0.567,10.16,-0.36,10.16637595
07/12/2020 23:00,10.1384,0.3737,10.14528493,0.6984,0.2037,0.7275,9.44,0.17,9.441530596,10.1684,1.2737,10.24786174,0.6984,0.2037,0.7275,9.47,1.07,9.530257079
07/12/2020 23:30,10.02384,0.07112,10.0240923,0.24384,0.07112,0.254,9.78,0,9.78,10.06384,0.07112,10.0640913,0.24384,0.07112,0.254,9.82,0,9.82
08/12/2020 00:00,9.6328,-0.2821,9.636929815,0.2328,0.0679,0.2425,9.4,-0.35,9.406513701,9.6728,0.4179,9.681823188,0.2328,0.0679,0.2425,9.44,0.35,9.446486119
08/12/2020 00:30,9.76112,-0.29134,9.765466842,0.20112,0.05866,0.2095,9.56,-0.35,9.566404758,9.79112,0.05866,9.791295719,0.20112,0.05866,0.2095,9.59,0,9.59
08/12/2020 01:00,9.94832,1.17826,10.01785244,0.50832,0.14826,0.5295,9.44,1.03,9.496025484,9.96832,0.26826,9.971928953,0.50832,0.14826,0.5295,9.46,0.12,9.460761069
08/12/2020 01:30,10.17072,0.44396,10.18040499,0.15072,0.04396,0.157,10.02,0.4,10.02798085,10.21072,-0.36604,10.2172789,0.15072,0.04396,0.157,10.06,-0.41,10.0683514
08/12/2020 02:00,9.94048,0.10514,9.941036015,0.36048,0.10514,0.3755,9.58,0,9.58,9.98048,-0.24486,9.983483232,0.36048,0.10514,0.3755,9.62,-0.35,9.626364838
08/12/2020 02:30,9.94472,0.08596,9.945091503,0.29472,0.08596,0.307,9.65,0,9.65,9.98472,0.08596,9.985090015,0.29472,0.08596,0.307,9.69,0,9.69
08/12/2020 03:00,9.6716,0.1813,9.67329914,0.6216,0.1813,0.6475,9.05,0,9.05,9.7216,0.1813,9.723290402,0.6216,0.1813,0.6475,9.1,0,9.1
08/12/2020 03:30,9.5852,0.1211,9.585964962,0.4152,0.1211,0.4325,9.17,0,9.17,9.6252,0.1211,9.625961783,0.4152,0.1211,0.4325,9.21,0,9.21
08/12/2020 04:00,9.71424,0.08582,9.714619079,0.29424,0.08582,0.3065,9.42,0,9.42,9.75424,0.08582,9.754617525,0.29424,0.08582,0.3065,9.46,0,9.46
08/12/2020 04:30,9.50136,0.11998,9.502117503,0.41136,0.11998,0.4285,9.09,0,9.09,9.54136,0.11998,9.542114328,0.41136,0.11998,0.4285,9.13,0,9.13
08/12/2020 05:00,10.16704,0.04872,10.16715673,0.16704,0.04872,0.174,10,0,10,10.20704,0.04872,10.20715627,0.16704,0.04872,0.174,10.04,0,10.04
08/12/2020 05:30,9.79408,-0.21006,9.796332388,0.51408,0.14994,0.5355,9.28,-0.36,9.286980133,9.83408,0.50994,9.847292432,0.51408,0.14994,0.5355,9.32,0.36,9.326950198
08/12/2020 06:00,10.62464,0.37802,10.63136277,0.16464,0.04802,0.1715,10.46,0.33,10.46520425,10.63464,1.21802,10.70416464,0.16464,0.04802,0.1715,10.47,1.17,10.53516967
08/12/2020 06:30,11.32016,0.59588,11.33583236,0.74016,0.21588,0.771,10.58,0.38,10.586822,11.37016,-0.17412,11.37149314,0.74016,0.21588,0.771,10.63,-0.39,10.63715187
08/12/2020 07:00,12.05288,0.60834,12.06822248,0.30288,0.08834,0.3155,11.75,0.52,11.76150075,12.09288,-0.46166,12.101689,0.30288,0.08834,0.3155,11.79,-0.55,11.8028217
08/12/2020 07:30,13.0376,1.4193,13.11462642,0.9576,0.2793,0.9975,12.08,1.14,12.13367216,13.0876,-0.8107,13.11268501,0.9576,0.2793,0.9975,12.13,-1.09,12.17887515
08/12/2020 08:00,13.58568,1.50624,13.66892315,0.77568,0.22624,0.808,12.81,1.28,12.87379121,13.64568,-1.08376,13.68864925,0.77568,0.22624,0.808,12.87,-1.31,12.93649875
08/12/2020 08:30,13.95312,0.79216,13.97558855,0.45312,0.13216,0.472,13.5,0.66,13.5161237,14.03312,-1.01784,14.06998419,0.45312,0.13216,0.472,13.58,-1.15,13.62860594
08/12/2020 09:00,14.36296,1.24128,14.41649736,0.31296,0.09128,0.326,14.05,1.15,14.09698549,14.42296,-1.08872,14.46399275,0.31296,0.09128,0.326,14.11,-1.18,14.15925492
08/12/2020 09:30,14.3432,1.4876,14.42013662,0.6432,0.1876,0.67,13.7,1.3,13.76154061,14.4032,-1.1424,14.4484341,0.6432,0.1876,0.67,13.76,-1.33,13.82412746
08/12/2020 10:00,14.37504,1.28022,14.43193467,0.51504,0.15022,0.5365,13.86,1.13,13.90598792,14.42504,-1.00978,14.46034006,0.51504,0.15022,0.5365,13.91,-1.16,13.95828428
08/12/2020 10:30,14.85272,1.33746,14.91281632,0.40272,0.11746,0.4195,14.45,1.22,14.50141028,14.90272,-1.13254,14.94569203,0.40272,0.11746,0.4195,14.5,-1.25,14.55377958
08/12/2020 11:00,14.89808,1.37694,14.96157583,0.29808,0.08694,0.3105,14.6,1.29,14.65687893,14.95808,-1.24306,15.00964208,0.29808,0.08694,0.3105,14.66,-1.33,14.7202072
08/12/2020 11:30,14.48048,1.53514,14.56162614,0.84048,0.24514,0.8755,13.64,1.29,13.70086494,14.53048,-1.08486,14.57092208,0.84048,0.24514,0.8755,13.69,-1.33,13.75445382
08/12/2020 12:00,14.10208,1.69894,14.20405074,1.40208,0.40894,1.4605,12.7,1.29,12.76534763,14.15208,-0.92106,14.18202101,1.40208,0.40894,1.4605,12.75,-1.33,12.81918094
08/12/2020 12:30,14.2236,1.3373,14.28632802,0.5736,0.1673,0.5975,13.65,1.17,13.70005109,14.2736,-1.0327,14.31090934,0.5736,0.1673,0.5975,13.7,-1.2,13.75245433
08/12/2020 13:00,14.16216,1.45938,14.23715442,0.99216,0.28938,1.0335,13.17,1.17,13.22186825,14.20216,-0.91062,14.23132381,0.99216,0.28938,1.0335,13.21,-1.2,13.26439218
08/12/2020 13:30,14.04936,1.38648,14.11760756,0.87936,0.25648,0.916,13.17,1.13,13.21838871,14.08936,-0.90352,14.11830066,0.87936,0.25648,0.916,13.21,-1.16,13.26083331
08/12/2020 14:00,13.95872,1.32796,14.02174532,0.67872,0.19796,0.707,13.28,1.13,13.32798935,14.01872,-0.96204,14.05169141,0.67872,0.19796,0.707,13.34,-1.16,13.3903398
08/12/2020 14:30,14.01392,1.18656,14.06406337,0.43392,0.12656,0.452,13.58,1.06,13.62130684,14.07392,-0.96344,14.10685794,0.43392,0.12656,0.452,13.64,-1.09,13.68348274
08/12/2020 15:00,13.81048,1.22264,13.86449445,0.42048,0.12264,0.438,13.39,1.1,13.435107,13.87048,-1.00736,13.90701225,0.42048,0.12264,0.438,13.45,-1.13,13.49738493
08/12/2020 15:30,13.82624,1.23932,13.88167233,0.30624,0.08932,0.319,13.52,1.15,13.56882088,13.88624,-1.09068,13.92900729,0.30624,0.08932,0.319,13.58,-1.18,13.63117016
08/12/2020 16:00,14.1428,1.4704,14.21903189,0.4128,0.1204,0.43,13.73,1.35,13.79620962,14.2028,-1.2596,14.25854551,0.4128,0.1204,0.43,13.79,-1.38,13.85887802
08/12/2020 16:30,14.43872,1.35046,14.50173705,0.13872,0.04046,0.1445,14.3,1.31,14.35987813,14.50872,-1.30954,14.56769889,0.13872,0.04046,0.1445,14.37,-1.35,14.43327406
08/12/2020 17:00,14.67792,1.28356,14.73393572,0.21792,0.06356,0.227,14.46,1.22,14.51137485,14.73792,-1.19644,14.78640438,0.21792,0.06356,0.227,14.52,-1.26,14.57456689
08/12/2020 17:30,14.23632,1.06726,14.27626881,0.19632,0.05726,0.2045,14.04,1.01,14.07628147,14.30632,-0.98274,14.34003382,0.19632,0.05726,0.2045,14.11,-1.04,14.14827551
08/12/2020 18:00,14.00112,1.08616,14.04318713,0.26112,0.07616,0.272,13.74,1.01,13.77707153,14.07112,-0.96384,14.1040918,0.26112,0.07616,0.272,13.81,-1.04,13.84910466
08/12/2020 18:30,13.34552,0.80036,13.36949813,0.27552,0.08036,0.287,13.07,0.72,13.08981665,13.41552,-0.66964,13.43222225,0.27552,0.08036,0.287,13.14,-0.75,13.16138671
08/12/2020 19:00,13.16264,0.87452,13.19165937,0.63264,0.18452,0.659,12.53,0.69,12.54898402,13.22264,-0.52548,13.23307741,0.63264,0.18452,0.659,12.59,-0.71,12.61000397
08/12/2020 19:30,13.16248,0.57864,13.17519275,0.13248,0.03864,0.138,13.03,0.54,13.04118476,13.22248,-0.53136,13.23315234,0.13248,0.03864,0.138,13.09,-0.57,13.10240436
08/12/2020 20:00,12.5184,0.6087,12.53319011,0.3384,0.0987,0.3525,12.18,0.51,12.19067266,12.5784,-0.4413,12.58613889,0.3384,0.0987,0.3525,12.24,-0.54,12.25190597
08/12/2020 20:30,12.0836,0.9923,12.12427516,0.4536,0.1323,0.4725,11.63,0.86,11.66175373,12.1236,-0.1977,12.12521184,0.4536,0.1323,0.4725,11.67,-0.33,11.67466488
08/12/2020 21:00,11.77216,0.51688,11.78350186,0.33216,0.09688,0.346,11.44,0.42,11.44770719,11.83216,-0.34312,11.83713401,0.33216,0.09688,0.346,11.5,-0.44,11.50841431
08/12/2020 21:30,11.33264,0.43202,11.34087169,0.21264,0.06202,0.2215,11.12,0.37,11.12615387,11.38264,-0.30798,11.38680574,0.21264,0.06202,0.2215,11.17,-0.37,11.17612634
08/12/2020 22:00,11.15608,0.45344,11.16529125,0.28608,0.08344,0.298,10.87,0.37,10.87629533,11.19608,-0.28656,11.1997466,0.28608,0.08344,0.298,10.91,-0.37,10.91627226
08/12/2020 22:30,10.4168,0.0924,10.4172098,0.3168,0.0924,0.33,10.1,0,10.1,10.4568,0.0924,10.45720823,0.3168,0.0924,0.33,10.14,0,10.14
08/12/2020 23:00,9.98712,1.89166,10.16469102,0.65712,0.19166,0.6845,9.33,1.7,9.483612181,10.01712,2.82166,10.40694279,0.65712,0.19166,0.6845,9.36,2.63,9.722473965
08/12/2020 23:30,9.6484,-0.2363,9.651293191,0.4584,0.1337,0.4775,9.19,-0.37,9.197445297,9.6884,0.5037,9.701484848,0.4584,0.1337,0.4775,9.23,0.37,9.237413058
09/12/2020 00:00,9.6312,0.0616,9.631396991,0.2112,0.0616,0.22,9.42,0,9.42,9.6712,0.0616,9.671396176,0.2112,0.0616,0.22,9.46,0,9.46
09/12/2020 00:30,9.54216,0.09688,9.542651791,0.33216,0.09688,0.346,9.21,0,9.21,9.58216,0.09688,9.582649738,0.33216,0.09688,0.346,9.25,0,9.25
09/12/2020 01:00,9.57208,0.14644,9.573200102,0.50208,0.14644,0.523,9.07,0,9.07,9.61208,0.14644,9.613195442,0.50208,0.14644,0.523,9.11,0,9.11
09/12/2020 01:30,9.69096,0.10528,9.69153185,0.36096,0.10528,0.376,9.33,0,9.33,9.73096,0.10528,9.7315295,0.36096,0.10528,0.376,9.37,0,9.37
09/12/2020 02:00,9.72072,0.07896,9.721040685,0.27072,0.07896,0.282,9.45,0,9.45,9.75072,0.07896,9.751039698,0.27072,0.07896,0.282,9.48,0,9.48
09/12/2020 02:30,9.5124,0.0707,9.512662732,0.2424,0.0707,0.2525,9.27,0,9.27,9.5424,0.0707,9.542661906,0.2424,0.0707,0.2525,9.3,0,9.3
09/12/2020 03:00,9.3904,0.1022,9.390956128,0.3504,0.1022,0.365,9.04,0,9.04,9.4204,0.1022,9.420954357,0.3504,0.1022,0.365,9.07,0,9.07
09/12/2020 03:30,9.33944,-0.48058,9.35179644,0.16944,0.04942,0.1765,9.17,-0.53,9.185303479,9.37944,0.56942,9.396708671,0.16944,0.04942,0.1765,9.21,0.52,9.224668016
09/12/2020 04:00,9.22184,-0.29988,9.226714529,0.17184,0.05012,0.179,9.05,-0.35,9.056765427,9.25184,0.40012,9.260488076,0.17184,0.05012,0.179,9.08,0.35,9.086743091
09/12/2020 04:30,9.22104,0.09072,9.221486258,0.31104,0.09072,0.324,8.91,0,8.91,9.25104,0.09072,9.251484811,0.31104,0.09072,0.324,8.94,0,8.94
09/12/2020 05:00,9.5824,0.1057,9.582982952,0.3624,0.1057,0.3775,9.22,0,9.22,9.6124,0.1057,9.612981132,0.3624,0.1057,0.3775,9.25,0,9.25
09/12/2020 05:30,9.51536,0.12698,9.51620722,0.43536,0.12698,0.4535,9.08,0,9.08,9.55536,0.12698,9.556203674,0.43536,0.12698,0.4535,9.12,0,9.12
09/12/2020 06:00,10.18376,0.06818,10.18398823,0.23376,0.06818,0.2435,9.95,0,9.95,10.22376,0.06818,10.22398734,0.23376,0.06818,0.2435,9.99,0,9.99
09/12/2020 06:30,10.85456,1.00008,10.9005336,0.75456,0.22008,0.786,10.1,0.78,10.13007404,10.88456,-0.30992,10.88897134,0.75456,0.22008,0.786,10.13,-0.53,10.14385528
09/12/2020 07:00,11.64832,0.91076,11.68387105,0.44832,0.13076,0.467,11.2,0.78,11.22712786,11.69832,-0.67924,11.71802278,0.44832,0.13076,0.467,11.25,-0.81,11.27912231
09/12/2020 07:30,12.7016,1.1988,12.75804703,0.4416,0.1288,0.46,12.26,1.07,12.30660392,12.7616,-0.9612,12.79774746,0.4416,0.1288,0.46,12.32,-1.09,12.36812435
09/12/2020 08:00,13.3308,1.4244,13.40668281,0.2208,0.0644,0.23,13.11,1.36,13.1803528,13.4008,-1.3256,13.46620422,0.2208,0.0644,0.23,13.18,-1.39,13.25309398
09/12/2020 08:30,13.60336,1.50348,13.68619214,0.18336,0.05348,0.191,13.42,1.45,13.49810727,13.66336,-1.42652,13.73762592,0.18336,0.05348,0.191,13.48,-1.48,13.56100291
09/12/2020 09:00,13.45736,1.63298,13.55607472,0.62736,0.18298,0.6535,12.83,1.45,12.91167689,13.51736,-1.29702,13.57944337,0.62736,0.18298,0.6535,12.89,-1.48,12.97468689
09/12/2020 09:30,14.17296,1.72878,14.2780067,0.37296,0.10878,0.3885,13.8,1.62,13.8947616,14.23296,-1.54122,14.31616253,0.37296,0.10878,0.3885,13.86,-1.65,13.95786875
09/12/2020 10:00,14.37504,1.73772,14.4796908,0.57504,0.16772,0.599,13.8,1.57,13.88902084,14.43504,-1.43228,14.50592313,0.57504,0.16772,0.599,13.86,-1.6,13.95204644
09/12/2020 10:30,13.82472,1.56096,13.91256551,0.65472,0.19096,0.682,13.17,1.37,13.24106491,13.87472,-1.20904,13.92729812,0.65472,0.19096,0.682,13.22,-1.4,13.29392342
09/12/2020 11:00,13.7144,1.6667,13.81530515,1.1544,0.3367,1.2025,12.56,1.33,12.63022169,13.7644,-1.0333,13.80313067,1.1544,0.3367,1.2025,12.61,-1.37,12.68420277
09/12/2020 11:30,13.97712,1.52166,14.05970599,0.65712,0.19166,0.6845,13.32,1.33,13.38623547,14.03712,-1.17834,14.0864908,0.65712,0.19166,0.6845,13.38,-1.37,13.44995539
09/12/2020 12:00,14.03752,1.60386,14.12884761,0.76752,0.22386,0.7995,13.27,1.38,13.34156288,14.08752,-1.18614,14.13736708,0.76752,0.22386,0.7995,13.32,-1.41,13.39442048
09/12/2020 12:30,13.77456,1.60258,13.8674715,0.93456,0.27258,0.9735,12.84,1.33,12.90869862,13.84456,-1.09742,13.88798662,0.93456,0.27258,0.9735,12.91,-1.37,12.98248821
09/12/2020 13:00,14.47872,1.51046,14.55729447,0.61872,0.18046,0.6445,13.86,1.33,13.9236669,14.52872,-1.18954,14.5773355,0.61872,0.18046,0.6445,13.91,-1.37,13.97730303
09/12/2020 13:30,14.3864,1.3402,14.44868994,0.4464,0.1302,0.465,13.94,1.21,13.9924158,14.4464,-1.1198,14.48973516,0.4464,0.1302,0.465,14,-1.25,14.0556928
09/12/2020 14:00,13.87632,1.35476,13.94229649,0.49632,0.14476,0.517,13.38,1.21,13.43460085,13.92632,-1.10524,13.97010895,0.49632,0.14476,0.517,13.43,-1.25,13.48804656
09/12/2020 14:30,13.59672,1.55196,13.68500547,0.72672,0.21196,0.757,12.87,1.34,12.93957109,13.65672,-1.16804,13.70657939,0.72672,0.21196,0.757,12.93,-1.38,13.00343416
09/12/2020 15:00,13.99344,1.47892,14.07137404,0.37344,0.10892,0.389,13.62,1.37,13.68872894,14.04344,-1.27108,14.10084577,0.37344,0.10892,0.389,13.67,-1.38,13.73947961
09/12/2020 15:30,14.08304,1.31172,14.14399608,0.14304,0.04172,0.149,13.94,1.27,13.99773196,14.15304,-1.25828,14.20886378,0.14304,0.04172,0.149,14.01,-1.3,14.07018479
09/12/2020 16:00,13.97696,1.18328,14.02695842,0.21696,0.06328,0.226,13.76,1.12,13.80550615,14.03696,-1.09672,14.07973866,0.21696,0.06328,0.226,13.82,-1.16,13.86859762
09/12/2020 16:30,14.68256,1.21158,14.73246396,0.14256,0.04158,0.1485,14.54,1.17,14.58699763,14.75256,-1.16842,14.79875778,0.14256,0.04158,0.1485,14.61,-1.21,14.66002046
09/12/2020 17:00,14.52672,1.20696,14.57677421,0.12672,0.03696,0.132,14.4,1.17,14.44745306,14.59672,-1.17304,14.6437788,0.12672,0.03696,0.132,14.47,-1.21,14.52050275
09/12/2020 17:30,14.4032,1.1176,14.44649438,0.1632,0.0476,0.17,14.24,1.07,14.28014356,14.4632,-1.0524,14.50143786,0.1632,0.0476,0.17,14.3,-1.1,14.34224529
09/12/2020 18:00,14.11304,0.94172,14.14442415,0.14304,0.04172,0.149,13.97,0.9,13.99896068,14.18304,-0.88828,14.21082915,0.14304,0.04172,0.149,14.04,-0.93,14.07076757
09/12/2020 18:30,13.58152,0.80086,13.60511162,0.31152,0.09086,0.3245,13.27,0.71,13.2889804,13.65152,-0.64914,13.66694483,0.31152,0.09086,0.3245,13.34,-0.74,13.36050897
09/12/2020 19:00,13.35824,0.80782,13.38264357,0.19824,0.05782,0.2065,13.16,0.75,13.18135426,13.42824,-0.73218,13.44818639,0.19824,0.05782,0.2065,13.23,-0.79,13.25356556
09/12/2020 19:30,12.94032,0.91176,12.97240101,0.28032,0.08176,0.292,12.66,0.83,12.68717857,13.01032,-0.77824,13.03357526,0.28032,0.08176,0.292,12.73,-0.86,12.75901642
09/12/2020 20:00,12.71024,0.73882,12.73169493,0.27024,0.07882,0.2815,12.44,0.66,12.45749574,12.77024,-0.61118,12.78485708,0.27024,0.07882,0.2815,12.5,-0.69,12.51902952
09/12/2020 20:30,12.31528,0.58654,12.32923966,0.36528,0.10654,0.3805,11.95,0.48,11.95963628,12.36528,-0.40346,12.37186039,0.36528,0.10654,0.3805,12,-0.51,12.01083261
09/12/2020 21:00,12.28432,0.41376,12.29128615,0.18432,0.05376,0.192,12.1,0.36,12.10535419,12.33432,-0.31624,12.33837338,0.18432,0.05376,0.192,12.15,-0.37,12.15563244
09/12/2020 21:30,11.44096,0.89028,11.47554636,0.24096,0.07028,0.251,11.2,0.82,11.22997774,11.45096,1.79028,11.59006417,0.24096,0.07028,0.251,11.21,1.72,11.341186
