Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/12/2020 22:00,10.71184,0.22512,10.7142053,0.53184,0.15512,0.554,10.18,0.07,10.18024067,10.76184,0.02512,10.76186932,0.53184,0.15512,0.554,10.23,-0.13,10.23082597
09/12/2020 22:30,10.51656,0.41608,10.52478773,0.22656,0.06608,0.236,10.29,0.35,10.29595066,10.56656,-0.28392,10.57037373,0.22656,0.06608,0.236,10.34,-0.35,10.3459219
09/12/2020 23:00,10.04904,0.45472,10.0593228,0.35904,0.10472,0.374,9.69,0.35,9.696318889,10.08904,-0.24528,10.09202113,0.35904,0.10472,0.374,9.73,-0.35,9.736292929
09/12/2020 23:30,9.93144,-0.37458,9.938501429,0.12144,0.03542,0.1265,9.81,-0.41,9.81856405,9.97144,0.43542,9.980942152,0.12144,0.03542,0.1265,9.85,0.4,9.858118482
10/12/2020 00:00,9.29432,-0.36374,9.301434892,0.36432,0.10626,0.3795,8.93,-0.47,8.942359868,9.32432,0.57626,9.342109989,0.36432,0.10626,0.3795,8.96,0.47,8.972318541
10/12/2020 00:30,9.39688,-0.25466,9.400330071,0.32688,0.09534,0.3405,9.07,-0.35,9.07675052,9.43688,0.09534,9.437361594,0.32688,0.09534,0.3405,9.11,0,9.11
10/12/2020 01:00,9.43616,-0.15862,9.437493091,0.65616,0.19138,0.6835,8.78,-0.35,8.786973313,9.46616,0.54138,9.481628418,0.65616,0.19138,0.6835,8.81,0.35,8.816949586
10/12/2020 01:30,9.2992,-0.1519,9.300440541,0.6792,0.1981,0.7075,8.62,-0.35,8.627102642,9.3392,0.5481,9.355269651,0.6792,0.1981,0.7075,8.66,0.35,8.667069862
10/12/2020 02:00,9.29152,-0.31164,9.296744774,0.13152,0.03836,0.137,9.16,-0.35,9.166684242,9.34152,0.38836,9.349589264,0.13152,0.03836,0.137,9.21,0.35,9.216647981
10/12/2020 02:30,9.14224,-0.18018,9.144015368,0.58224,0.16982,0.6065,8.56,-0.35,8.567152386,9.18224,0.51982,9.196942114,0.58224,0.16982,0.6065,8.6,0.35,8.607119146
10/12/2020 03:00,9.10656,0.08358,9.106943541,0.28656,0.08358,0.2985,8.82,0,8.82,9.14656,0.08358,9.146941863,0.28656,0.08358,0.2985,8.86,0,8.86
10/12/2020 03:30,8.95736,-0.18452,8.959260338,0.56736,0.16548,0.591,8.39,-0.35,8.397297184,8.98736,0.51548,9.002130826,0.56736,0.16548,0.591,8.42,0.35,8.427271207
10/12/2020 04:00,8.88984,-0.28588,8.894435485,0.21984,0.06412,0.229,8.67,-0.35,8.677061715,8.91984,0.41412,8.929447967,0.21984,0.06412,0.229,8.7,0.35,8.707037384
10/12/2020 04:30,8.9804,-0.3003,8.985419537,0.1704,0.0497,0.1775,8.81,-0.35,8.816949586,9.0204,0.3997,9.029251146,0.1704,0.0497,0.1775,8.85,0.35,8.8569182
10/12/2020 05:00,8.92208,-0.25606,8.925753652,0.32208,0.09394,0.3355,8.6,-0.35,8.607119146,8.95208,0.44394,8.963080891,0.32208,0.09394,0.3355,8.63,0.35,8.637094419
10/12/2020 05:30,9.152,2.921,9.60683845,0.552,0.161,0.575,8.6,2.76,9.032031887,9.182,2.661,9.559814067,0.552,0.161,0.575,8.63,2.5,8.984814967
10/12/2020 06:00,9.66792,-0.12894,9.668779791,0.27792,0.08106,0.2895,9.39,-0.21,9.392347949,9.67792,0.91106,9.720708094,0.27792,0.08106,0.2895,9.4,0.83,9.436572471
10/12/2020 06:30,10.71048,0.71514,10.73432844,0.60048,0.17514,0.6255,10.11,0.54,10.12441109,10.74048,-0.26486,10.74374522,0.60048,0.17514,0.6255,10.14,-0.44,10.14954186
10/12/2020 07:00,11.28944,0.59942,11.30534209,0.64944,0.18942,0.6765,10.64,0.41,10.64789651,11.33944,-0.25058,11.34220833,0.64944,0.18942,0.6765,10.69,-0.44,10.69905136
10/12/2020 07:30,12.31,0.76,12.33343829,0.48,0.14,0.5,11.83,0.62,11.84623569,12.36,-0.51,12.37051737,0.48,0.14,0.5,11.88,-0.65,11.8977687
10/12/2020 08:00,12.7412,0.9166,12.77412748,0.3312,0.0966,0.345,12.41,0.82,12.43706155,12.8012,-0.7534,12.82335108,0.3312,0.0966,0.345,12.47,-0.85,12.49893595
10/12/2020 08:30,13.3784,0.8837,13.4075543,0.2184,0.0637,0.2275,13.16,0.82,13.18552236,13.4284,-0.7863,13.4514012,0.2184,0.0637,0.2275,13.21,-0.85,13.23731846
10/12/2020 09:00,13.888,1.019,13.92533321,0.168,0.049,0.175,13.72,0.97,13.75424662,13.948,-0.951,13.98038286,0.168,0.049,0.175,13.78,-1,13.81623682
10/12/2020 09:30,13.74992,1.46456,13.82769815,0.52992,0.15456,0.552,13.22,1.31,13.28474689,13.80992,-1.18544,13.86070555,0.52992,0.15456,0.552,13.28,-1.34,13.34743421
10/12/2020 10:00,14.19576,1.17668,14.24444375,0.36576,0.10668,0.381,13.83,1.07,13.87133015,14.25576,-1.00332,14.2910232,0.36576,0.10668,0.381,13.89,-1.11,13.93428147
10/12/2020 10:30,13.7256,1.2783,13.78499714,0.8856,0.2583,0.9225,12.84,1.02,12.8804503,13.7856,-0.7617,13.80662719,0.8856,0.2583,0.9225,12.9,-1.02,12.94026275
10/12/2020 11:00,13.76312,1.42966,13.83717456,0.99312,0.28966,1.0345,12.77,1.14,12.82078391,13.81312,-0.88034,13.84114456,0.99312,0.28966,1.0345,12.82,-1.17,12.87327853
10/12/2020 11:30,13.68936,1.97148,13.83059328,1.23936,0.36148,1.291,12.45,1.61,12.55366879,13.72936,-1.27852,13.78876134,1.23936,0.36148,1.291,12.49,-1.64,12.59721001
10/12/2020 12:00,13.67904,2.08472,13.83698641,0.59904,0.17472,0.624,13.08,1.91,13.21871779,13.72904,-1.76528,13.84206461,0.59904,0.17472,0.624,13.13,-1.94,13.27254685
10/12/2020 12:30,13.67552,2.17786,13.84784898,0.33552,0.09786,0.3495,13.34,2.08,13.50118513,13.72552,-2.01214,13.87222429,0.33552,0.09786,0.3495,13.39,-2.11,13.55522777
10/12/2020 13:00,14.44816,3.92238,14.9711186,0.24816,0.07238,0.2585,14.2,3.85,14.71266461,14.35816,-0.90762,14.38681802,0.24816,0.07238,0.2585,14.11,-0.98,14.14399166
10/12/2020 13:30,13.9852,2.3961,14.18897862,0.5352,0.1561,0.5575,13.45,2.24,13.63525211,14.0352,-2.1139,14.19349894,0.5352,0.1561,0.5575,13.5,-2.27,13.68951789
10/12/2020 14:00,13.87528,2.19404,14.0476762,0.42528,0.12404,0.443,13.45,2.07,13.60835773,13.92528,-1.97596,14.06477305,0.42528,0.12404,0.443,13.5,-2.1,13.66235704
10/12/2020 14:30,13.93712,2.26416,14.11983479,0.35712,0.10416,0.372,13.58,2.16,13.75070907,13.99712,-2.08584,14.15168177,0.35712,0.10416,0.372,13.64,-2.19,13.81469146
10/12/2020 15:00,13.86464,2.32802,14.05873108,0.40464,0.11802,0.4215,13.46,2.21,13.64022361,13.91464,-2.12198,14.07551084,0.40464,0.11802,0.4215,13.51,-2.24,13.69444048
10/12/2020 15:30,13.96016,2.19838,14.13219522,0.20016,0.05838,0.2085,13.76,2.14,13.92541561,14.02016,-2.12162,14.17977989,0.20016,0.05838,0.2085,13.82,-2.18,13.99088275
10/12/2020 16:00,13.81824,2.19782,13.9919323,0.67824,0.19782,0.7065,13.14,2,13.29133552,13.87824,-1.83218,13.99865812,0.67824,0.19782,0.7065,13.2,-2.03,13.35518251
10/12/2020 16:30,14.32456,2.08008,14.47479713,0.27456,0.08008,0.286,14.05,2,14.19163486,14.38456,-1.94992,14.5161205,0.27456,0.08008,0.286,14.11,-2.03,14.25527972
10/12/2020 17:00,13.96256,2.16408,14.12927188,0.56256,0.16408,0.586,13.4,2,13.54843164,14.02256,-1.89592,14.15014847,0.56256,0.16408,0.586,13.46,-2.06,13.61672501
10/12/2020 17:30,14.29768,2.10224,14.45140361,0.24768,0.07224,0.258,14.05,2.03,14.19589377,14.36768,-1.98776,14.50453096,0.24768,0.07224,0.258,14.12,-2.06,14.26947792
10/12/2020 18:00,14.0812,1.6516,14.17772817,0.2112,0.0616,0.22,13.87,1.59,13.96083808,14.1412,-1.4984,14.22036357,0.2112,0.0616,0.22,13.93,-1.56,14.01707887
10/12/2020 18:30,13.81528,2.10654,13.97495876,0.12528,0.03654,0.1305,13.69,2.07,13.84561302,13.77528,-0.16346,13.77624979,0.12528,0.03654,0.1305,13.65,-0.2,13.65146512
10/12/2020 19:00,13.11448,2.05714,13.27484127,0.26448,0.07714,0.2755,12.85,1.98,13.0016499,13.13448,-1.15286,13.18497823,0.26448,0.07714,0.2755,12.87,-1.23,12.92864262
10/12/2020 19:30,12.90344,1.43642,12.98314547,0.43344,0.12642,0.4515,12.47,1.31,12.53862034,12.96344,-1.21358,13.02012108,0.43344,0.12642,0.4515,12.53,-1.34,12.60144833
10/12/2020 20:00,12.30496,0.79728,12.33076218,0.50496,0.14728,0.526,11.8,0.65,11.81788898,12.36496,-0.52272,12.37600388,0.50496,0.14728,0.526,11.86,-0.67,11.87890988
10/12/2020 20:30,12.24136,0.48998,12.25116219,0.17136,0.04998,0.1785,12.07,0.44,12.07801722,12.30136,-0.41002,12.30819135,0.17136,0.04998,0.1785,12.13,-0.46,12.13871904
10/12/2020 21:00,11.52024,0.60632,11.53618453,0.81024,0.23632,0.844,10.71,0.37,10.71638932,11.58024,-0.13368,11.58101156,0.81024,0.23632,0.844,10.77,-0.37,10.77635374
10/12/2020 21:30,11.11104,0.56572,11.12543253,0.67104,0.19572,0.699,10.44,0.37,10.44655446,11.16104,-0.17428,11.16240061,0.67104,0.19572,0.699,10.49,-0.37,10.49652323
10/12/2020 22:00,10.66488,-0.16816,10.66620566,0.31488,0.09184,0.328,10.35,-0.26,10.35326519,10.72488,0.67184,10.74590247,0.31488,0.09184,0.328,10.41,0.58,10.42614502
10/12/2020 22:30,10.3804,0.6447,10.40040106,0.2904,0.0847,0.3025,10.09,0.56,10.10552819,10.4204,-0.4553,10.430342,0.2904,0.0847,0.3025,10.13,-0.54,10.14438268
10/12/2020 23:00,9.90736,5.55298,11.35743673,0.38736,0.11298,0.4035,9.52,5.44,10.96467054,9.86736,5.08298,11.09961617,0.38736,0.11298,0.4035,9.48,4.97,10.70379839
10/12/2020 23:30,9.562,4.376,10.51576055,0.432,0.126,0.45,9.13,4.25,10.07071993,9.242,5.176,10.59271165,0.432,0.126,0.45,8.81,5.05,10.15473289
11/12/2020 00:00,9.32304,0.54172,9.338765197,0.38304,0.11172,0.399,8.94,0.43,8.950335189,9.35304,1.06172,9.413108233,0.38304,0.11172,0.399,8.97,0.95,9.020166296
11/12/2020 00:30,9.31824,0.48032,9.330611127,0.37824,0.11032,0.394,8.94,0.37,8.947653324,9.34824,-0.25968,9.351846064,0.37824,0.11032,0.394,8.97,-0.37,8.977627749
11/12/2020 01:00,9.38664,0.57902,9.404481626,0.71664,0.20902,0.7465,8.67,0.37,8.677891449,9.42664,-0.16098,9.428014438,0.71664,0.20902,0.7465,8.71,-0.37,8.717855241
11/12/2020 01:30,9.2868,0.1799,9.28854231,0.6168,0.1799,0.6425,8.67,0,8.67,9.3268,0.1799,9.328534839,0.6168,0.1799,0.6425,8.71,0,8.71
11/12/2020 02:00,9.33864,-0.26998,9.342541745,0.30864,0.09002,0.3215,9.03,-0.36,9.037173231,9.36864,0.45002,9.379442065,0.30864,0.09002,0.3215,9.06,0.36,9.067149497
11/12/2020 02:30,9.10456,-0.14742,9.105753426,0.93456,0.27258,0.9735,8.17,-0.42,8.180788471,9.13456,0.68258,9.160027394,0.93456,0.27258,0.9735,8.2,0.41,8.210243602
11/12/2020 03:00,9.0108,-0.4056,9.019923946,0.2208,0.0644,0.23,8.79,-0.47,8.802556447,9.0508,0.5244,9.065979043,0.2208,0.0644,0.23,8.83,0.46,8.841973762
11/12/2020 03:30,8.804,-0.178,8.805799226,0.384,0.112,0.4,8.42,-0.29,8.424992582,8.824,0.872,8.866981448,0.384,0.112,0.4,8.44,0.76,8.474148925
11/12/2020 04:00,8.56808,-0.33306,8.574550942,0.53808,0.15694,0.5605,8.03,-0.49,8.044936296,8.59808,0.63694,8.621639766,0.53808,0.15694,0.5605,8.06,0.48,8.074280154
11/12/2020 04:30,8.79472,-0.36904,8.802459338,0.17472,0.05096,0.182,8.62,-0.42,8.630225953,8.82472,0.53096,8.840678797,0.17472,0.05096,0.182,8.65,0.48,8.663307682
11/12/2020 05:00,9.23568,-0.22126,9.238329992,0.47568,0.13874,0.4955,8.76,-0.36,8.76739414,9.26568,0.49874,9.279093029,0.47568,0.13874,0.4955,8.79,0.36,8.797368925
11/12/2020 05:30,9.3212,-0.2984,9.325975123,0.2112,0.0616,0.22,9.11,-0.36,9.117110288,9.3512,0.4216,9.360699119,0.2112,0.0616,0.22,9.14,0.36,9.147086968
11/12/2020 06:00,9.68384,-0.28888,9.688147852,0.24384,0.07112,0.254,9.44,-0.36,9.446861913,9.72384,0.07112,9.724100082,0.24384,0.07112,0.254,9.48,0,9.48
11/12/2020 06:30,13.60056,0.97808,13.6356838,0.13056,0.03808,0.136,13.47,0.94,13.50275898,13.64056,-0.65192,13.65612964,0.13056,0.03808,0.136,13.51,-0.69,13.52760881
11/12/2020 07:00,11.50848,0.66664,11.52777172,0.22848,0.06664,0.238,11.28,0.6,11.29594618,11.56848,-0.55336,11.58170699,0.22848,0.06664,0.238,11.34,-0.62,11.35693621
11/12/2020 07:30,11.95704,0.89372,11.9903937,0.52704,0.15372,0.549,11.43,0.74,11.45392946,12.01704,-0.61628,12.03283223,0.52704,0.15372,0.549,11.49,-0.77,11.51577179
11/12/2020 08:00,12.44688,1.18034,12.50272067,0.68688,0.20034,0.7155,11.76,0.98,11.80076269,12.49688,-0.80966,12.52308105,0.68688,0.20034,0.7155,11.81,-1.01,11.8531093
11/12/2020 08:30,12.76264,1.12952,12.81252493,0.51264,0.14952,0.534,12.25,0.98,12.28913748,12.82264,-0.86048,12.85147939,0.51264,0.14952,0.534,12.31,-1.01,12.3513643
11/12/2020 09:00,12.798,1.1465,12.84925158,0.468,0.1365,0.4875,12.33,1.01,12.37129743,12.858,-0.9035,12.88970427,0.468,0.1365,0.4875,12.39,-1.04,12.43357149
11/12/2020 09:30,12.55368,1.07524,12.59964375,0.22368,0.06524,0.233,12.33,1.01,12.37129743,12.61368,-0.97476,12.65128769,0.22368,0.06524,0.233,12.39,-1.04,12.43357149
11/12/2020 10:00,13.54264,1.22452,13.59788761,0.15264,0.04452,0.159,13.39,1.18,13.44189347,13.61264,-1.16548,13.66244163,0.15264,0.04452,0.159,13.46,-1.21,13.51427764
11/12/2020 10:30,13.26512,1.33816,13.33244467,0.64512,0.18816,0.672,12.62,1.15,12.67228866,13.33512,-1.02184,13.37421334,0.64512,0.18816,0.672,12.69,-1.21,12.74755663
11/12/2020 11:00,13.35192,1.40306,13.42543649,0.66192,0.19306,0.6895,12.69,1.21,12.74755663,13.40192,-1.04694,13.44275058,0.66192,0.19306,0.6895,12.74,-1.24,12.80020312
11/12/2020 11:30,13.2996,1.4403,13.37736238,0.5496,0.1603,0.5725,12.75,1.28,12.8140899,13.3596,-1.1497,13.40897917,0.5496,0.1603,0.5725,12.81,-1.31,12.87680861
11/12/2020 12:00,13.25696,1.53328,13.34533387,1.17696,0.34328,1.226,12.08,1.19,12.1384719,13.31696,-0.87672,13.34578816,1.17696,0.34328,1.226,12.14,-1.22,12.20114749
11/12/2020 12:30,12.79568,1.19874,12.85170822,0.71568,0.20874,0.7455,12.08,0.99,12.12049916,12.85568,-0.81126,12.88125192,0.71568,0.20874,0.7455,12.14,-1.02,12.18277472
11/12/2020 13:00,13.26896,1.32928,13.33537719,0.64896,0.18928,0.676,12.62,1.14,12.67138509,13.30896,-0.68072,13.32635719,0.64896,0.18928,0.676,12.66,-0.87,12.68985816
11/12/2020 13:30,12.95536,0.69948,12.97422926,0.61536,0.17948,0.641,12.34,0.52,12.35095138,13.00536,-0.21052,13.00706375,0.61536,0.17948,0.641,12.39,-0.39,12.39613649
11/12/2020 14:00,12.48952,0.88986,12.52118048,0.71952,0.20986,0.7495,11.77,0.68,11.7896268,12.54952,-0.50014,12.55948216,0.71952,0.20986,0.7495,11.83,-0.71,11.85128685
11/12/2020 14:30,12.26552,1.04786,12.31019868,1.05552,0.30786,1.0995,11.21,0.74,11.23439807,12.31552,-0.45214,12.32381692,1.05552,0.30786,1.0995,11.26,-0.76,11.28561917
11/12/2020 15:00,12.1984,0.9612,12.23621134,0.7584,0.2212,0.79,11.44,0.74,11.46390858,12.2584,-0.5388,12.27023537,0.7584,0.2212,0.79,11.5,-0.76,11.52508568
11/12/2020 15:30,12.45056,0.73058,12.47197624,0.31056,0.09058,0.3235,12.14,0.64,12.15685815,12.50056,-0.57942,12.51398129,0.31056,0.09058,0.3235,12.19,-0.67,12.20839875
11/12/2020 16:00,13.06872,2.55796,13.31670386,0.19872,0.05796,0.207,12.87,2.5,13.11056444,12.93872,1.09796,12.98522204,0.19872,0.05796,0.207,12.74,1.04,12.7823785
11/12/2020 16:30,13.35016,3.47838,13.7958653,0.68016,0.19838,0.7085,12.67,3.28,13.08767741,13.18016,1.45838,13.26059915,0.68016,0.19838,0.7085,12.5,1.26,12.5633435
11/12/2020 17:00,13.21816,1.18988,13.2716076,0.54816,0.15988,0.571,12.67,1.03,12.71179767,13.25816,-0.90012,13.28868024,0.54816,0.15988,0.571,12.71,-1.06,12.75412482
11/12/2020 17:30,13.0512,0.9891,13.08862637,0.2712,0.0791,0.2825,12.78,0.91,12.81235732,13.1112,-0.8609,13.13943356,0.2712,0.0791,0.2825,12.84,-0.94,12.87436212
11/12/2020 18:00,12.79472,0.62846,12.81014527,0.23472,0.06846,0.2445,12.56,0.56,12.57247788,12.85472,-0.52154,12.86529558,0.23472,0.06846,0.2445,12.62,-0.59,12.63378407
11/12/2020 18:30,12.53424,0.54582,12.5461186,0.29424,0.08582,0.3065,12.24,0.46,12.24864074,12.61424,-0.38418,12.62008895,0.29424,0.08582,0.3065,12.32,-0.47,12.32896184
11/12/2020 19:00,12.11608,0.50844,12.12674341,0.40608,0.11844,0.423,11.71,0.39,11.71649265,12.17608,-0.27156,12.17910789,0.40608,0.11844,0.423,11.77,-0.39,11.77645957
11/12/2020 19:30,11.65024,0.63382,11.66746844,0.63024,0.18382,0.6565,11.02,0.45,11.02918401,11.71024,-0.26618,11.71326482,0.63024,0.18382,0.6565,11.08,-0.45,11.08913432
11/12/2020 20:00,11.24024,0.48382,11.25064785,0.39024,0.11382,0.4065,10.85,0.37,10.85630692,11.30024,-0.25618,11.30314347,0.39024,0.11382,0.4065,10.91,-0.37,10.91627226
11/12/2020 20:30,10.97048,0.44014,10.97930575,0.24048,0.07014,0.2505,10.73,0.37,10.73637742,11.03048,-0.29986,11.03455505,0.24048,0.07014,0.2505,10.79,-0.37,10.79634197
11/12/2020 21:00,10.9388,0.2309,10.94123669,0.2088,0.0609,0.2175,10.73,0.17,10.73134661,10.9988,-0.3091,11.00314247,0.2088,0.0609,0.2175,10.79,-0.37,10.79634197
11/12/2020 21:30,10.74088,6.21984,12.41180538,0.17088,0.04984,0.178,10.57,6.17,12.23902774,10.54088,5.74984,12.00711502,0.17088,0.04984,0.178,10.37,5.7,11.83329624
11/12/2020 22:00,10.47392,6.42906,12.28966284,0.13392,0.03906,0.1395,10.34,6.39,12.15515117,10.34392,6.16906,12.04383586,0.13392,0.03906,0.1395,10.21,6.13,11.90886225
11/12/2020 22:30,9.52752,0.04886,9.527645284,0.16752,0.04886,0.1745,9.36,0,9.36,9.56752,0.04886,9.56764476,0.16752,0.04886,0.1745,9.4,0,9.4
11/12/2020 23:00,9.5708,0.0294,9.570845156,0.1008,0.0294,0.105,9.47,0,9.47,9.6108,0.0294,9.610844968,0.1008,0.0294,0.105,9.51,0,9.51
11/12/2020 23:30,8.82952,-0.29764,8.834535245,0.17952,0.05236,0.187,8.65,-0.35,8.657078029,8.85952,0.40236,8.868651995,0.17952,0.05236,0.187,8.68,0.35,8.687053586
12/12/2020 00:00,8.88464,-0.31948,8.890382185,0.10464,0.03052,0.109,8.78,-0.35,8.786973313,8.91464,0.38052,8.922757522,0.10464,0.03052,0.109,8.81,0.35,8.816949586
12/12/2020 00:30,8.31664,-0.24598,8.320276861,0.35664,0.10402,0.3715,7.96,-0.35,7.967691008,8.34664,0.45402,8.358979211,0.35664,0.10402,0.3715,7.99,0.35,7.997662158
12/12/2020 01:00,8.39568,-0.10626,8.396352413,0.83568,0.24374,0.8705,7.56,-0.35,7.568097515,8.42568,0.59374,8.4465739,0.83568,0.24374,0.8705,7.59,0.35,7.598065543
12/12/2020 01:30,9.00376,-0.31682,9.009332331,0.11376,0.03318,0.1185,8.89,-0.35,8.896887096,9.03376,0.38318,9.041882915,0.11376,0.03318,0.1185,8.92,0.35,8.926863951
12/12/2020 02:00,8.39944,-0.31808,8.405460558,0.10944,0.03192,0.114,8.29,-0.35,8.29738513,8.42944,0.38192,8.438087556,0.10944,0.03192,0.114,8.32,0.35,8.327358525
12/12/2020 02:30,8.4484,-0.3038,8.453860479,0.1584,0.0462,0.165,8.29,-0.35,8.29738513,8.4784,0.3962,8.487652267,0.1584,0.0462,0.165,8.32,0.35,8.327358525
12/12/2020 03:00,8.77128,-0.01046,8.771286237,0.10128,0.02954,0.1055,8.67,-0.04,8.670092272,8.80128,0.26954,8.805406376,0.10128,0.02954,0.1055,8.7,0.24,8.703309715
12/12/2020 03:30,8.06792,0.02856,8.06797055,0.09792,0.02856,0.102,7.97,0,7.97,8.09792,0.02856,8.097970363,0.09792,0.02856,0.102,8,0,8
12/12/2020 04:00,8.06696,0.02828,8.06700957,0.09696,0.02828,0.101,7.97,0,7.97,8.09696,0.02828,8.097009386,0.09696,0.02828,0.101,8,0,8
12/12/2020 04:30,7.90104,0.03822,7.901132441,0.13104,0.03822,0.1365,7.77,0,7.77,7.93104,0.03822,7.931132091,0.13104,0.03822,0.1365,7.8,0,7.8
12/12/2020 05:00,8.13128,0.02954,8.131333658,0.10128,0.02954,0.1055,8.03,0,8.03,8.15128,-0.32046,8.157576861,0.10128,0.02954,0.1055,8.05,-0.35,8.057605103
12/12/2020 05:30,8.08544,0.12992,8.086483735,0.44544,0.12992,0.464,7.64,0,7.64,8.10544,0.12992,8.10648116,0.44544,0.12992,0.464,7.66,0,7.66
12/12/2020 06:00,8.50992,0.14206,8.511105654,0.10992,0.03206,0.1145,8.4,0.11,8.400720207,8.52992,0.00206,8.529920249,0.10992,0.03206,0.1145,8.42,-0.03,8.420053444
12/12/2020 06:30,8.5676,-0.3157,8.573414504,0.1176,0.0343,0.1225,8.45,-0.35,8.457245414,8.6076,0.3843,8.616174572,0.1176,0.0343,0.1225,8.49,0.35,8.497211307
12/12/2020 07:00,8.91712,-0.31584,8.922711695,0.11712,0.03416,0.122,8.8,-0.35,8.806957477,8.95712,0.03416,8.957185138,0.11712,0.03416,0.122,8.84,0,8.84
12/12/2020 07:30,9.28704,0.78622,9.320260396,0.22704,0.06622,0.2365,9.06,0.72,9.088564243,9.30704,0.92622,9.35301433,0.22704,0.06622,0.2365,9.08,0.86,9.120635943
12/12/2020 08:00,9.50896,-0.46072,9.520114663,0.16896,0.04928,0.176,9.34,-0.51,9.353913619,9.54896,0.53928,9.564175866,0.16896,0.04928,0.176,9.38,0.49,9.392789788
12/12/2020 08:30,9.6636,-0.3777,9.67097835,0.4536,0.1323,0.4725,9.21,-0.51,9.224109713,9.7036,0.6523,9.725499897,0.4536,0.1323,0.4725,9.25,0.52,9.264604687
12/12/2020 09:00,9.75376,-0.26432,9.757340785,0.29376,0.08568,0.306,9.46,-0.35,9.466472416,9.80376,0.43568,9.813436055,0.29376,0.08568,0.306,9.51,0.35,9.516438409
12/12/2020 09:30,10.01288,-0.20916,10.01506434,0.48288,0.14084,0.503,9.53,-0.35,9.536424907,10.07288,0.49084,10.08483195,0.48288,0.14084,0.503,9.59,0.35,9.596384736
12/12/2020 10:00,10.42856,0.06958,10.42879212,0.23856,0.06958,0.2485,10.19,0,10.19,10.46856,0.06958,10.46879123,0.23856,0.06958,0.2485,10.23,0,10.23
12/12/2020 10:30,10.6172,0.1071,10.61774017,0.3672,0.1071,0.3825,10.25,0,10.25,10.6672,0.1071,10.66773764,0.3672,0.1071,0.3825,10.3,0,10.3
12/12/2020 11:00,10.58944,0.11942,10.59011334,0.40944,0.11942,0.4265,10.18,0,10.18,10.63944,0.11942,10.64011018,0.40944,0.11942,0.4265,10.23,0,10.23
12/12/2020 11:30,10.4084,-0.1813,10.40997888,0.5784,0.1687,0.6025,9.83,-0.35,9.836228952,10.4584,0.1687,10.45976053,0.5784,0.1687,0.6025,9.88,0,9.88
12/12/2020 12:00,10.35792,-0.11144,10.35851947,0.81792,0.23856,0.852,9.54,-0.35,9.546418176,10.40792,0.58856,10.42454803,0.81792,0.23856,0.852,9.59,0.35,9.596384736
12/12/2020 12:30,10.2768,-0.1351,10.27768798,0.7368,0.2149,0.7675,9.54,-0.35,9.546418176,10.3268,0.2149,10.32903579,0.7368,0.2149,0.7675,9.59,0,9.59
12/12/2020 13:00,10.32648,-0.17436,10.32795191,0.87648,0.25564,0.913,9.45,-0.43,9.45977801,10.37648,0.69564,10.39977174,0.87648,0.25564,0.913,9.5,0.44,9.510184015
12/12/2020 13:30,10.33824,-0.16968,10.33963237,0.61824,0.18032,0.644,9.72,-0.35,9.726299399,10.38824,0.53032,10.40176762,0.61824,0.18032,0.644,9.77,0.35,9.776267181
12/12/2020 14:00,10.26432,1.90876,10.44028878,0.54432,0.15876,0.567,9.72,1.75,9.876279664,10.17432,3.62876,10.80206863,0.54432,0.15876,0.567,9.63,3.47,10.23610277
12/12/2020 14:30,9.87984,2.13412,10.10770531,0.69984,0.20412,0.729,9.18,1.93,9.380687608,9.67984,4.31412,10.5976853,0.69984,0.20412,0.729,8.98,4.11,9.875854393
12/12/2020 15:00,9.9736,-1.1027,10.03437314,0.3336,0.0973,0.3475,9.64,-1.2,9.71440168,10.0236,1.2773,10.10465498,0.3336,0.0973,0.3475,9.69,1.18,9.761582863
12/12/2020 15:30,10.04824,-1.01218,10.09909082,0.19824,0.05782,0.2065,9.85,-1.07,9.907946306,10.08824,1.10782,10.14888425,0.19824,0.05782,0.2065,9.89,1.05,9.945581934
12/12/2020 16:00,9.924,-0.8405,9.959528917,0.444,0.1295,0.4625,9.48,-0.97,9.529496314,9.964,1.0895,10.02338796,0.444,0.1295,0.4625,9.52,0.96,9.568280932
12/12/2020 16:30,10.45856,-0.06542,10.4587646,0.59856,0.17458,0.6235,9.86,-0.24,9.86292046,10.49856,1.08458,10.55443394,0.59856,0.17458,0.6235,9.9,0.91,9.941735261
12/12/2020 17:00,10.98984,0.06412,10.99002705,0.21984,0.06412,0.229,10.77,0,10.77,11.04984,0.06412,11.05002604,0.21984,0.06412,0.229,10.83,0,10.83
12/12/2020 17:30,11.01288,0.07084,11.01310784,0.24288,0.07084,0.253,10.77,0,10.77,11.07288,0.07084,11.0731066,0.24288,0.07084,0.253,10.83,0,10.83
12/12/2020 18:00,10.79072,-0.28354,10.79444455,0.57072,0.16646,0.5945,10.22,-0.45,10.22990225,10.86072,0.69646,10.88302786,0.57072,0.16646,0.5945,10.29,0.53,10.30364013
12/12/2020 18:30,10.65352,-0.41314,10.66152771,0.26352,0.07686,0.2745,10.39,-0.49,10.40154796,10.71352,0.56686,10.728506,0.26352,0.07686,0.2745,10.45,0.49,10.46148173
12/12/2020 19:00,10.89568,-0.55626,10.9098702,0.11568,0.03374,0.1205,10.78,-0.59,10.79613357,10.95568,0.60374,10.97230269,0.11568,0.03374,0.1205,10.84,0.57,10.85497582
12/12/2020 19:30,10.0316,-0.5437,10.04632312,0.2616,0.0763,0.2725,9.77,-0.62,9.789652701,10.0816,0.6763,10.10425852,0.2616,0.0763,0.2725,9.82,0.6,9.838312863
12/12/2020 20:00,10.08944,-0.62058,10.10850726,0.16944,0.04942,0.1765,9.92,-0.67,9.942600264,10.13944,0.69942,10.16353442,0.16944,0.04942,0.1765,9.97,0.65,9.991166098
12/12/2020 20:30,9.88512,-0.90934,9.92685734,0.10512,0.03066,0.1095,9.78,-0.94,9.825069974,9.93512,0.95066,9.980499178,0.10512,0.03066,0.1095,9.83,0.92,9.872958017
12/12/2020 21:00,9.47232,-0.94224,9.519068358,0.23232,0.06776,0.242,9.24,-1.01,9.29503631,9.51232,1.06776,9.572060551,0.23232,0.06776,0.242,9.28,1,9.333723801
12/12/2020 21:30,9.42688,-0.98466,9.478165532,0.08688,0.02534,0.0905,9.34,-1.01,9.39445049,9.46688,1.02534,9.522244433,0.08688,0.02534,0.0905,9.38,1,9.433154297
12/12/2020 22:00,8.57816,-1.08512,8.646520364,0.18816,0.05488,0.196,8.39,-1.14,8.467095134,8.62816,1.17488,8.707783185,0.18816,0.05488,0.196,8.44,1.12,8.51398849
12/12/2020 22:30,8.6152,-1.1564,8.692464093,0.1152,0.0336,0.12,8.5,-1.19,8.582895782,8.6552,1.2036,8.738486139,0.1152,0.0336,0.12,8.54,1.17,8.619773779
12/12/2020 23:00,8.24232,0.06526,8.24257835,0.29232,0.08526,0.3045,7.95,-0.02,7.950025157,8.21232,1.81526,8.410551031,0.29232,0.08526,0.3045,7.92,1.73,8.106744106
12/12/2020 23:30,7.90792,-0.71894,7.940533575,0.27792,0.08106,0.2895,7.63,-0.8,7.671825076,7.94792,0.87106,7.995509856,0.27792,0.08106,0.2895,7.67,0.79,7.710577151
13/12/2020 00:00,7.82752,-0.14864,7.828931166,0.10752,0.03136,0.112,7.72,-0.18,7.72209816,7.77752,1.71136,7.963577739,0.10752,0.03136,0.112,7.67,1.68,7.851834181
13/12/2020 00:30,8.20888,-0.99116,8.268501013,0.09888,0.02884,0.103,8.11,-1.02,8.173891362,8.23888,0.99884,8.299206287,0.09888,0.02884,0.103,8.14,0.97,8.19759111
13/12/2020 01:00,7.98208,-1.15106,8.064647559,0.20208,0.05894,0.2105,7.78,-1.21,7.873531609,8.00208,1.23894,8.09742284,0.20208,0.05894,0.2105,7.8,1.18,7.888751486
13/12/2020 01:30,7.76368,-1.22976,7.860473065,0.10368,0.03024,0.108,7.66,-1.26,7.762937588,7.79368,1.25024,7.893323001,0.10368,0.03024,0.108,7.69,1.22,7.786173643
13/12/2020 02:00,7.69608,-0.70406,7.728217637,1.66608,0.48594,1.7355,6.03,-1.19,6.1462997,7.73608,1.61594,7.903049782,1.66608,0.48594,1.7355,6.07,1.13,6.174285384
13/12/2020 02:30,7.69048,-0.80486,7.732482283,1.32048,0.38514,1.3755,6.37,-1.19,6.480200614,7.73048,1.51514,7.877561187,1.32048,0.38514,1.3755,6.41,1.13,6.508840142
13/12/2020 03:00,8.01352,-1.18314,8.100390302,0.26352,0.07686,0.2745,7.75,-1.26,7.851757765,8.04352,1.29686,8.147395894,0.26352,0.07686,0.2745,7.78,1.22,7.875074603
13/12/2020 03:30,7.858,-1.1935,7.948119668,0.228,0.0665,0.2375,7.63,-1.26,7.733336925,7.888,1.2465,7.985881683,0.228,0.0665,0.2375,7.66,1.18,7.750354831
13/12/2020 04:00,7.93752,-1.22864,8.032047062,0.10752,0.03136,0.112,7.83,-1.26,7.930731366,7.96752,1.25136,8.065189198,0.10752,0.03136,0.112,7.86,1.22,7.95411843
13/12/2020 04:30,7.69264,-1.16798,7.780802494,0.21264,0.06202,0.2215,7.48,-1.23,7.580455131,7.72264,1.24202,7.821878435,0.21264,0.06202,0.2215,7.51,1.18,7.602137857
13/12/2020 05:00,8.02944,-1.26808,8.128956489,0.10944,0.03192,0.114,7.92,-1.3,8.025982806,8.05944,1.27192,8.159188293,0.10944,0.03192,0.114,7.95,1.24,8.04612329
13/12/2020 05:30,7.66232,-1.17474,7.751848931,0.29232,0.08526,0.3045,7.37,-1.26,7.476931189,7.70232,1.32526,7.815500461,0.29232,0.08526,0.3045,7.41,1.24,7.513035339
13/12/2020 06:00,7.71216,-1.10562,7.791008115,0.39216,0.11438,0.4085,7.32,-1.22,7.420970287,7.74216,1.29438,7.849615344,0.39216,0.11438,0.4085,7.35,1.18,7.444118484
13/12/2020 06:30,8.14896,-1.05822,8.217382713,0.34896,0.10178,0.3635,7.8,-1.16,7.885784679,8.17896,1.23178,8.271195116,0.34896,0.10178,0.3635,7.83,1.13,7.911118758
13/12/2020 07:00,8.59392,-0.99344,8.651149288,0.43392,0.12656,0.452,8.16,-1.12,8.236504113,8.62392,1.19656,8.706535017,0.43392,0.12656,0.452,8.19,1.07,8.259600475
13/12/2020 07:30,8.43592,-0.82994,8.476647135,0.44592,0.13006,0.4645,7.99,-0.96,8.04746544,8.48592,1.04006,8.549418872,0.44592,0.13006,0.4645,8.04,0.91,8.091334871
13/12/2020 08:00,8.80384,-0.56138,8.821720141,0.54384,0.15862,0.5665,8.26,-0.72,8.291320763,8.83384,0.84862,8.874507595,0.54384,0.15862,0.5665,8.29,0.69,8.318665758
13/12/2020 08:30,8.81776,-0.82732,8.856486312,0.55776,0.16268,0.581,8.26,-0.99,8.31911654,8.89776,1.14268,8.970833328,0.55776,0.16268,0.581,8.34,0.98,8.397380544
13/12/2020 09:00,9.32232,-0.97224,9.372881137,0.23232,0.06776,0.242,9.09,-1.04,9.14930052,9.36232,1.08776,9.425298807,0.23232,0.06776,0.242,9.13,1.02,9.186800313
13/12/2020 09:30,9.56016,-0.87662,9.600266759,0.32016,0.09338,0.3335,9.24,-0.97,9.290774995,9.60016,1.04338,9.656692697,0.32016,0.09338,0.3335,9.28,0.95,9.328499343
13/12/2020 10:00,9.88272,-0.73754,9.910202816,0.52272,0.15246,0.5445,9.36,-0.89,9.402217823,9.93272,1.02246,9.98520661,0.52272,0.15246,0.5445,9.41,0.87,9.450132274
13/12/2020 10:30,10.31408,-0.51256,10.32680803,0.33408,0.09744,0.348,9.98,-0.61,9.998624905,10.36408,0.67744,10.38619657,0.33408,0.09744,0.348,10.03,0.58,10.0467557
13/12/2020 11:00,10.65336,-0.52152,10.66611749,0.30336,0.08848,0.316,10.35,-0.61,10.36796026,10.71336,0.66848,10.73419527,0.30336,0.08848,0.316,10.41,0.58,10.42614502
13/12/2020 11:30,10.72536,-0.50052,10.73703252,0.37536,0.10948,0.391,10.35,-0.61,10.36796026,10.78536,0.71948,10.80933124,0.37536,0.10948,0.391,10.41,0.61,10.42785692
13/12/2020 12:00,10.77912,-0.32484,10.78401358,0.42912,0.12516,0.447,10.35,-0.45,10.35977799,10.83912,1.07516,10.89231341,0.42912,0.12516,0.447,10.41,0.95,10.45325787
13/12/2020 12:30,10.9376,-0.3682,10.94379573,0.6576,0.1918,0.685,10.28,-0.56,10.29524162,10.9876,0.7318,11.01194283,0.6576,0.1918,0.685,10.33,0.54,10.3441046
13/12/2020 13:00,11.19056,-0.35692,11.19625049,0.25056,0.07308,0.261,10.94,-0.43,10.94844738,11.26056,0.48308,11.27091735,0.25056,0.07308,0.261,11.01,0.41,11.01763132
13/12/2020 13:30,11.19128,-0.34796,11.19668809,0.52128,0.15204,0.543,10.67,-0.5,10.68170866,11.24128,0.62204,11.25847724,0.52128,0.15204,0.543,10.72,0.47,10.73029823
13/12/2020 14:00,11.588,-0.5035,11.59893341,0.228,0.0665,0.2375,11.36,-0.57,11.37429119,11.648,0.6065,11.66377924,0.228,0.0665,0.2375,11.42,0.54,11.43275995
13/12/2020 14:30,10.72672,-0.46304,10.73670937,0.36672,0.10696,0.382,10.36,-0.57,10.37566865,10.78672,0.64696,10.80610409,0.36672,0.10696,0.382,10.42,0.54,10.43398294
13/12/2020 15:00,10.83136,-0.52252,10.84395622,0.23136,0.06748,0.241,10.6,-0.59,10.61640711,10.88136,0.63748,10.90001726,0.23136,0.06748,0.241,10.65,0.57,10.66524261
13/12/2020 15:30,10.89456,-0.58492,10.91025064,0.15456,0.04508,0.161,10.74,-0.63,10.75846179,10.95456,0.61508,10.97181426,0.15456,0.04508,0.161,10.8,0.57,10.81503121
13/12/2020 16:00,10.91056,-0.11692,10.91118645,0.49056,0.14308,0.511,10.42,-0.26,10.42324326,10.93056,1.07308,10.98310715,0.49056,0.14308,0.511,10.44,0.93,10.48134056
13/12/2020 16:30,11.1516,-0.4587,11.16102989,0.3816,0.1113,0.3975,10.77,-0.57,10.78507302,11.2116,0.6813,11.23228135,0.3816,0.1113,0.3975,10.83,0.57,10.84498963
13/12/2020 17:00,11.77,-0.335,11.77476645,0.12,0.035,0.125,11.65,-0.37,11.65587406,11.83,0.395,11.83659263,0.12,0.035,0.125,11.71,0.36,11.71553242
13/12/2020 17:30,11.42928,-0.52646,11.44139858,0.14928,0.04354,0.1555,11.28,-0.57,11.29439241,11.50928,0.59354,11.52457443,0.14928,0.04354,0.1555,11.36,0.55,11.37330647
13/12/2020 18:00,11.4268,2.7974,11.76423414,0.1968,0.0574,0.205,11.23,2.74,11.55943338,11.1668,4.2574,11.95085256,0.1968,0.0574,0.205,10.97,4.2,11.74652715
13/12/2020 18:30,10.89728,0.27004,10.90062535,0.37728,0.11004,0.393,10.52,0.16,10.52121666,10.90728,1.23004,10.97641815,0.37728,0.11004,0.393,10.53,1.12,10.58939564
13/12/2020 19:00,10.60704,-0.45128,10.61663559,0.16704,0.04872,0.174,10.44,-0.5,10.45196632,10.69704,0.52872,10.71009849,0.16704,0.04872,0.174,10.53,0.48,10.54093449
13/12/2020 19:30,10.0704,-0.4428,10.08013036,0.4704,0.1372,0.49,9.6,-0.58,9.617504874,10.1204,0.7072,10.145079,0.4704,0.1372,0.49,9.65,0.57,9.666819539
13/12/2020 20:00,9.86576,-0.52332,9.87962976,0.36576,0.10668,0.381,9.5,-0.63,9.520866557,9.92576,0.72668,9.952325125,0.36576,0.10668,0.381,9.56,0.62,9.580083507
13/12/2020 20:30,9.56928,-0.49896,9.58227952,0.44928,0.13104,0.468,9.12,-0.63,9.141733971,9.62928,0.75104,9.658524442,0.44928,0.13104,0.468,9.18,0.62,9.200912998
13/12/2020 21:00,9.67544,-0.58758,9.693265159,0.14544,0.04242,0.1515,9.53,-0.63,9.550801014,9.72544,0.66242,9.7479733,0.14544,0.04242,0.1515,9.58,0.62,9.600041667
13/12/2020 21:30,9.40088,-0.21516,9.403341885,0.53088,0.15484,0.553,8.87,-0.37,8.87771367,9.44088,0.51484,9.454907477,0.53088,0.15484,0.553,8.91,0.36,8.917269762
13/12/2020 22:00,9.46376,-0.35932,9.470578874,0.17376,0.05068,0.181,9.29,-0.41,9.299042962,9.51376,0.45068,9.524428686,0.17376,0.05068,0.181,9.34,0.4,9.348561387
13/12/2020 22:30,8.79976,-0.31882,8.805533615,0.44976,0.13118,0.4685,8.35,-0.45,8.362116957,8.84976,0.57118,8.868173355,0.44976,0.13118,0.4685,8.4,0.44,8.411515916
13/12/2020 23:00,8.16592,-0.33744,8.172889036,0.38592,0.11256,0.402,7.78,-0.45,7.793003272,8.19592,0.55256,8.214525379,0.38592,0.11256,0.402,7.81,0.44,7.822384547
13/12/2020 23:30,7.34152,-0.26664,7.346360514,0.25152,0.07336,0.262,7.09,-0.34,7.098147646,7.34152,1.30336,7.456317,0.25152,0.07336,0.262,7.09,1.23,7.195901611
14/12/2020 00:00,7.31832,-0.63424,7.345751697,0.32832,0.09576,0.342,6.99,-0.73,7.028015367,7.33832,0.82576,7.384634046,0.32832,0.09576,0.342,7.01,0.73,7.047907491
14/12/2020 00:30,7.39312,-0.62784,7.419730885,0.21312,0.06216,0.222,7.18,-0.69,7.2130784,7.43312,0.74216,7.470078607,0.21312,0.06216,0.222,7.22,0.68,7.251951462
14/12/2020 01:00,7.53952,-0.70514,7.572422614,0.35952,0.10486,0.3745,7.18,-0.81,7.225544962,7.57952,0.90486,7.633341015,0.35952,0.10486,0.3745,7.22,0.8,7.264186121
14/12/2020 01:30,7.81024,-0.69368,7.840984683,0.33024,0.09632,0.344,7.48,-0.79,7.521602223,7.85024,0.89632,7.901244054,0.33024,0.09632,0.344,7.52,0.8,7.562433471
14/12/2020 02:00,7.6676,-0.7857,7.707750272,0.1176,0.0343,0.1225,7.55,-0.82,7.594399252,7.6976,0.8343,7.74268056,0.1176,0.0343,0.1225,7.58,0.8,7.622099448
14/12/2020 02:30,7.54888,-0.68616,7.580000317,0.45888,0.13384,0.478,7.09,-0.82,7.13726138,7.58888,0.93384,7.646120376,0.45888,0.13384,0.478,7.13,0.8,7.174740413
14/12/2020 03:00,7.52104,-0.65678,7.54966242,0.25104,0.07322,0.2615,7.27,-0.73,7.306558697,7.55104,0.80322,7.593639934,0.25104,0.07322,0.2615,7.3,0.73,7.336409203
14/12/2020 03:30,7.44776,0.93268,7.505932387,4.63776,1.35268,4.831,2.81,-0.42,2.841214529,7.47776,1.77268,7.685004164,4.63776,1.35268,4.831,2.84,0.42,2.870888364
14/12/2020 04:00,7.23808,-0.37556,7.247816733,1.07808,0.31444,1.123,6.16,-0.69,6.198524018,7.26808,1.00444,7.337157938,1.07808,0.31444,1.123,6.19,0.69,6.228338462
14/12/2020 04:30,7.30992,-0.65794,7.339469698,0.10992,0.03206,0.1145,7.2,-0.69,7.232986935,7.33992,0.72206,7.375350585,0.10992,0.03206,0.1145,7.23,0.69,7.26285068
14/12/2020 05:00,7.4404,-0.6078,7.465184057,0.1104,0.0322,0.115,7.33,-0.64,7.357886925,7.4804,0.6622,7.509653321,0.1104,0.0322,0.115,7.37,0.63,7.39687772
14/12/2020 05:30,7.99848,-0.44836,8.011036699,0.10848,0.03164,0.113,7.89,-0.48,7.904587276,8.02848,0.50164,8.04413661,0.10848,0.03164,0.113,7.92,0.47,7.933933451
14/12/2020 06:00,8.53704,0.03122,8.537097086,0.10704,0.03122,0.1115,8.43,0,8.43,8.57704,0.03122,8.577096819,0.10704,0.03122,0.1115,8.47,0,8.47
14/12/2020 06:30,9.42368,0.45774,9.43479044,0.16368,0.04774,0.1705,9.26,0.41,9.26907223,9.46368,-0.36226,9.470610933,0.16368,0.04774,0.1705,9.3,-0.41,9.309033247
14/12/2020 07:00,10.46088,0.97734,10.50643631,0.23088,0.06734,0.2405,10.23,0.91,10.27039434,10.47088,-0.19266,10.47265228,0.23088,0.06734,0.2405,10.24,-0.26,10.24330025
14/12/2020 07:30,12.26704,0.94122,12.30309577,0.10704,0.03122,0.1115,12.16,0.91,12.19400262,12.31704,-0.89878,12.34978866,0.10704,0.03122,0.1115,12.21,-0.93,12.24536647
14/12/2020 08:00,12.68336,1.14598,12.73502615,0.12336,0.03598,0.1285,12.56,1.11,12.60895317,12.74336,-1.09402,12.79023471,0.12336,0.03598,0.1285,12.62,-1.13,12.67048934
14/12/2020 08:30,11.85544,1.33742,11.93063912,0.98544,0.28742,1.0265,10.87,1.05,10.92059522,11.90544,-0.78258,11.93113293,0.98544,0.28742,1.0265,10.92,-1.07,10.97229693
14/12/2020 09:00,12.11648,1.61814,12.22405271,1.05648,0.30814,1.1005,11.06,1.31,11.13731117,12.18648,-1.03186,12.23008707,1.05648,0.30814,1.1005,11.13,-1.34,11.21037466
14/12/2020 09:30,13.77768,1.61724,13.87227203,0.36768,0.10724,0.383,13.41,1.51,13.49474713,13.82768,-1.43276,13.9017098,0.36768,0.10724,0.383,13.46,-1.54,13.54781163
14/12/2020 10:00,15.33288,1.77584,15.4353755,0.60288,0.17584,0.628,14.73,1.6,14.81664267,15.38288,-1.46416,15.4524031,0.60288,0.17584,0.628,14.78,-1.64,14.87070947
14/12/2020 10:30,14.41552,1.68786,14.51399629,0.81552,0.23786,0.8495,13.6,1.45,13.67707937,14.46552,-1.24214,14.51875272,0.81552,0.23786,0.8495,13.65,-1.48,13.73
14/12/2020 11:00,12.89296,1.68128,13.00211983,0.79296,0.23128,0.826,12.1,1.45,12.18657048,12.93296,-1.24872,12.99310417,0.79296,0.23128,0.826,12.14,-1.48,12.22988144
14/12/2020 11:30,13.15192,1.89056,13.28710716,1.20192,0.35056,1.252,11.95,1.54,12.04882152,13.20192,-1.21944,13.25811923,1.20192,0.35056,1.252,12,-1.57,12.10226838
14/12/2020 12:00,12.748,2.0865,12.91762309,1.668,0.4865,1.7375,11.08,1.6,11.19492742,12.788,-1.1335,12.83813718,1.668,0.4865,1.7375,11.12,-1.62,11.23738404
14/12/2020 12:30,12.17248,1.80864,12.30611425,1.09248,0.31864,1.138,11.08,1.49,11.17973613,12.21248,-1.20136,12.27142753,1.09248,0.31864,1.138,11.12,-1.52,11.22340412
14/12/2020 13:00,12.42992,1.87206,12.57010421,1.54992,0.45206,1.6145,10.88,1.42,10.97227415,12.46992,-0.98794,12.50899397,1.54992,0.45206,1.6145,10.92,-1.44,11.01453585
14/12/2020 13:30,12.37272,1.83496,12.50804854,1.42272,0.41496,1.482,10.95,1.42,11.04168918,12.41272,-1.02504,12.45497189,1.42272,0.41496,1.482,10.99,-1.44,11.08393883
14/12/2020 14:00,12.376,2.083,12.55007032,2.136,0.623,2.225,10.24,1.46,10.34355838,12.416,-0.857,12.44554157,2.136,0.623,2.225,10.28,-1.48,10.38599056
14/12/2020 14:30,12.198,1.7065,12.31679123,1.188,0.3465,1.2375,11.01,1.36,11.09367838,12.248,-1.0435,12.29237147,1.188,0.3465,1.2375,11.06,-1.39,11.14700408
14/12/2020 15:00,12.83088,1.51984,12.9205803,0.41088,0.11984,0.428,12.42,1.4,12.49865593,12.88088,-1.30016,12.94633097,0.41088,0.11984,0.428,12.47,-1.42,12.55058963
14/12/2020 15:30,13.626,1.3855,13.69625811,0.156,0.0455,0.1625,13.47,1.34,13.53648773,13.686,-1.3245,13.74994168,0.156,0.0455,0.1625,13.53,-1.37,13.5991838
14/12/2020 16:00,12.39376,1.11818,12.44409954,0.23376,0.06818,0.2435,12.16,1.05,12.20524887,12.46376,-1.01182,12.50476281,0.23376,0.06818,0.2435,12.23,-1.08,12.27759341
14/12/2020 16:30,12.73448,1.03214,12.77623943,0.14448,0.04214,0.1505,12.59,0.99,12.62886377,12.76448,-0.51786,12.77498057,0.14448,0.04214,0.1505,12.62,-0.56,12.63241861
14/12/2020 17:00,13.25816,1.06488,13.30085621,0.66816,0.19488,0.696,12.59,0.87,12.62002377,13.28816,-0.70512,13.30685502,0.66816,0.19488,0.696,12.62,-0.9,12.65205122
14/12/2020 17:30,12.486,0.7705,12.50975085,0.276,0.0805,0.2875,12.21,0.69,12.22948077,12.556,-0.6395,12.5722749,0.276,0.0805,0.2875,12.28,-0.72,12.30108938
14/12/2020 18:00,12.24568,0.59374,12.26006549,0.11568,0.03374,0.1205,12.13,0.56,12.14291975,12.30568,-0.55626,12.31824604,0.11568,0.03374,0.1205,12.19,-0.59,12.20426974
14/12/2020 18:30,12.20752,0.60886,12.22269426,0.16752,0.04886,0.1745,12.04,0.56,12.05301622,12.26752,-0.54114,12.27944948,0.16752,0.04886,0.1745,12.1,-0.59,12.11437576
14/12/2020 19:00,11.87624,0.71682,11.89785306,0.12624,0.03682,0.1315,11.75,0.68,11.76966015,11.93624,-0.67318,11.95520793,0.12624,0.03682,0.1315,11.81,-0.71,11.83132283
14/12/2020 19:30,11.40664,0.68402,11.42713085,0.11664,0.03402,0.1215,11.29,0.65,11.30869577,11.45664,-0.40598,11.46383094,0.11664,0.03402,0.1215,11.34,-0.44,11.34853294
14/12/2020 20:00,10.73368,0.69274,10.75601111,0.52368,0.15274,0.5455,10.21,0.54,10.22427015,10.77368,-0.11726,10.77431811,0.52368,0.15274,0.5455,10.25,-0.27,10.25355548
14/12/2020 20:30,10.64824,0.50782,10.66034222,0.43824,0.12782,0.4565,10.21,0.38,10.21706905,10.68824,-0.25218,10.69121457,0.43824,0.12782,0.4565,10.25,-0.38,10.25704148
14/12/2020 21:00,10.42448,0.45964,10.43460839,0.44448,0.12964,0.463,9.98,0.33,9.985454421,10.47448,-0.22036,10.47679769,0.44448,0.12964,0.463,10.03,-0.35,10.03610482
14/12/2020 21:30,9.91752,2.00636,10.11843285,0.46752,0.13636,0.487,9.45,1.87,9.633244521,9.94752,2.71636,10.31172953,0.46752,0.13636,0.487,9.48,2.58,9.824805342
14/12/2020 22:00,9.51528,-0.38096,9.522903129,0.30528,0.08904,0.318,9.21,-0.47,9.221984602,9.55528,0.54904,9.571040738,0.30528,0.08904,0.318,9.25,0.46,9.261430775
14/12/2020 22:30,9.0408,-0.1831,9.042653938,0.6408,0.1869,0.6675,8.4,-0.37,8.408144861,9.0808,0.5469,9.097253885,0.6408,0.1869,0.6675,8.44,0.36,8.447674236
14/12/2020 23:00,8.93056,-0.29192,8.935329832,0.61056,0.17808,0.636,8.32,-0.47,8.333264666,8.97056,0.62808,8.992520848,0.61056,0.17808,0.636,8.36,0.45,8.372102484
14/12/2020 23:30,8.97288,-0.27916,8.977221497,0.24288,0.07084,0.253,8.73,-0.35,8.73701322,9.00288,0.42084,9.012710724,0.24288,0.07084,0.253,8.76,0.35,8.766989221
15/12/2020 00:00,8.98336,0.03598,8.983432053,0.12336,0.03598,0.1285,8.86,0,8.86,9.02336,0.03598,9.023431734,0.12336,0.03598,0.1285,8.9,0,8.9
15/12/2020 00:30,8.74008,-0.29456,8.745042253,0.19008,0.05544,0.198,8.55,-0.35,8.557160744,8.77008,0.40544,8.779446725,0.19008,0.05544,0.198,8.58,0.35,8.587135727
15/12/2020 01:00,9.14408,0.11494,9.144802363,0.39408,0.11494,0.4105,8.75,0,8.75,9.17408,0.10494,9.174680172,0.39408,0.11494,0.4105,8.78,-0.01,8.780005695
15/12/2020 01:30,9.13048,0.03514,9.13054762,0.12048,0.03514,0.1255,9.01,0,9.01,9.16048,0.02514,9.160514497,0.12048,0.03514,0.1255,9.04,-0.01,9.040005531
15/12/2020 02:00,8.91328,0.41804,8.923077821,0.23328,0.06804,0.243,8.68,0.35,8.687053586,8.95328,-0.28196,8.957718694,0.23328,0.06804,0.243,8.72,-0.35,8.727021256
15/12/2020 02:30,8.72128,0.06454,8.721518804,0.22128,0.06454,0.2305,8.5,0,8.5,8.75128,0.06454,8.751517985,0.22128,0.06454,0.2305,8.53,0,8.53
15/12/2020 03:00,8.7556,0.1533,8.756941946,0.5256,0.1533,0.5475,8.23,0,8.23,8.7956,0.1533,8.796935844,0.5256,0.1533,0.5475,8.27,0,8.27
15/12/2020 03:30,8.52664,0.05152,8.526795647,0.17664,0.05152,0.184,8.35,0,8.35,8.55664,0.05152,8.556795101,0.17664,0.05152,0.184,8.38,0,8.38
15/12/2020 04:00,8.64424,-0.31668,8.650038809,0.11424,0.03332,0.119,8.53,-0.35,8.53717752,8.67424,0.38332,8.682705442,0.11424,0.03332,0.119,8.56,0.35,8.567152386
15/12/2020 04:30,8.50744,0.02842,8.50748747,0.09744,0.02842,0.1015,8.41,0,8.41,8.53744,0.02842,8.537487303,0.09744,0.02842,0.1015,8.44,0,8.44
15/12/2020 05:00,8.42776,0.18018,8.429685845,0.61776,0.18018,0.6435,7.81,0,7.81,8.45776,0.18018,8.459679016,0.61776,0.18018,0.6435,7.84,0,7.84
15/12/2020 05:30,9.01,0.035,9.01006798,0.12,0.035,0.125,8.89,0,8.89,9.04,0.035,9.040067754,0.12,0.035,0.125,8.92,0,8.92
15/12/2020 06:00,9.6728,0.4179,9.681823188,0.2328,0.0679,0.2425,9.44,0.35,9.446486119,9.7128,-0.2821,9.716895813,0.2328,0.0679,0.2425,9.48,-0.35,9.48645877
15/12/2020 06:30,10.42344,0.65392,10.44393186,0.25344,0.07392,0.264,10.17,0.58,10.18652541,10.46344,-0.52608,10.47665676,0.25344,0.07392,0.264,10.21,-0.6,10.22761458
15/12/2020 07:00,11.01848,0.81914,11.04888645,0.16848,0.04914,0.1755,10.85,0.77,10.87728827,11.06848,-0.75086,11.09391907,0.16848,0.04914,0.1755,10.9,-0.8,10.92931837
15/12/2020 07:30,11.57184,1.25512,11.63970821,0.53184,0.15512,0.554,11.04,1.1,11.09466538,11.60184,-0.57488,11.61607414,0.53184,0.15512,0.554,11.07,-0.73,11.09404345
15/12/2020 08:00,11.92784,1.20312,11.98836372,0.62784,0.18312,0.654,11.3,1.02,11.34594201,11.98784,-0.86688,12.0191426,0.62784,0.18312,0.654,11.36,-1.05,11.40842233
15/12/2020 08:30,12.3592,1.0806,12.40635003,0.3792,0.1106,0.395,11.98,0.97,12.01920546,12.4192,-0.8794,12.4502961,0.3792,0.1106,0.395,12.04,-0.99,12.08063326
15/12/2020 09:00,12.67784,1.20312,12.73479976,0.38784,0.11312,0.404,12.29,1.09,12.33824137,12.73784,-1.00688,12.77757313,0.38784,0.11312,0.404,12.35,-1.12,12.40068143
15/12/2020 09:30,13.27896,1.35928,13.34834899,0.40896,0.11928,0.426,12.87,1.24,12.92959783,13.32896,-1.15072,13.37853995,0.40896,0.11928,0.426,12.92,-1.27,12.98226868
15/12/2020 10:00,13.1256,1.2783,13.18769981,0.6456,0.1883,0.6725,12.48,1.09,12.52750973,13.1456,-0.4717,13.15406022,0.6456,0.1883,0.6725,12.5,-0.66,12.51741187
15/12/2020 10:30,12.42288,1.33334,12.49422839,1.14288,0.33334,1.1905,11.28,1,11.32423949,12.46288,-0.68666,12.48178192,1.14288,0.33334,1.1905,11.32,-1.02,11.36586116
15/12/2020 11:00,13.2276,7.3443,15.12971065,1.0776,0.3143,1.1225,12.15,7.03,14.03721482,12.7276,4.6043,13.53482103,1.0776,0.3143,1.1225,11.65,4.29,12.41477346
15/12/2020 11:30,13.2852,8.0386,15.52789841,1.1952,0.3486,1.245,12.09,7.69,14.32844025,12.7252,5.0886,13.70491025,1.1952,0.3486,1.245,11.53,4.74,12.46629456
15/12/2020 12:00,12.8572,8.0321,15.1598886,1.4472,0.4221,1.5075,11.41,7.61,13.71496263,12.3272,5.2421,13.39550194,1.4472,0.4221,1.5075,10.88,4.82,11.89986555
15/12/2020 12:30,13.12832,7.91576,15.33010249,1.28832,0.37576,1.342,11.84,7.54,14.03699398,12.57832,5.23576,13.62451162,1.28832,0.37576,1.342,11.29,4.86,12.29161096
15/12/2020 13:00,13.21552,7.77286,15.33190534,1.17552,0.34286,1.2245,12.04,7.43,14.14802106,12.65552,5.36286,13.74490647,1.17552,0.34286,1.2245,11.48,5.02,12.52959696
15/12/2020 13:30,12.84976,7.70618,14.98337553,0.80976,0.23618,0.8435,12.04,7.47,14.16906842,12.28976,5.25618,13.36658629,0.80976,0.23618,0.8435,11.48,5.02,12.52959696
15/12/2020 14:00,12.94024,7.72382,15.07007653,0.63024,0.18382,0.6565,12.31,7.54,14.43563992,12.38024,5.13382,13.40247926,0.63024,0.18382,0.6565,11.75,4.95,12.75009804
15/12/2020 14:30,12.48672,7.71196,14.67625645,0.72672,0.21196,0.757,11.76,7.5,13.94803212,11.95672,5.20196,13.03930754,0.72672,0.21196,0.757,11.23,4.99,12.28873468
15/12/2020 15:00,12.51152,7.82336,14.75612057,1.45152,0.42336,1.512,11.06,7.4,13.30727621,11.99152,5.49336,13.18990356,1.45152,0.42336,1.512,10.54,5.07,11.69600359
15/12/2020 15:30,13.11728,7.28004,15.00206709,0.13728,0.04004,0.143,12.98,7.24,14.86263772,12.55728,5.29004,13.62607075,0.13728,0.04004,0.143,12.42,5.25,13.48402388
15/12/2020 16:00,13.0132,5.0676,13.96509735,0.1632,0.0476,0.17,12.85,5.02,13.79575659,12.6732,3.0576,13.03682922,0.1632,0.0476,0.17,12.51,3.01,12.86701986
15/12/2020 16:30,13.00624,1.38182,13.07943827,0.48624,0.14182,0.5065,12.52,1.24,12.5812559,13.06624,-1.11818,13.11399841,0.48624,0.14182,0.5065,12.58,-1.26,12.6429427
15/12/2020 17:00,13.2612,1.3016,13.32492356,0.2112,0.0616,0.22,13.05,1.24,13.1087795,13.3312,-1.1984,13.38495633,0.2112,0.0616,0.22,13.12,-1.26,13.18036418
15/12/2020 17:30,12.952,1.2085,13.008258,0.372,0.1085,0.3875,12.58,1.1,12.62800063,13.022,-1.0215,13.06200391,0.372,0.1085,0.3875,12.65,-1.13,12.70037007
15/12/2020 18:00,12.6772,0.8846,12.70802569,0.1872,0.0546,0.195,12.49,0.83,12.51754768,12.7372,-0.8054,12.76263817,0.1872,0.0546,0.195,12.55,-0.86,12.57943162
15/12/2020 18:30,12.16264,2.42702,12.40242871,0.33264,0.09702,0.3465,11.83,2.33,12.05727166,12.08264,1.45702,12.17017242,0.33264,0.09702,0.3465,11.75,1.36,11.82844453
15/12/2020 19:00,11.9804,0.0672,11.98058847,0.2304,0.0672,0.24,11.75,0,11.75,12.0304,0.0672,12.03058768,0.2304,0.0672,0.24,11.8,0,11.8
15/12/2020 19:30,11.35752,0.36136,11.36326721,0.82752,0.24136,0.862,10.53,0.12,10.53068374,11.40752,-0.10864,11.40803731,0.82752,0.24136,0.862,10.58,-0.35,10.58578764
15/12/2020 20:00,11.06776,0.25018,11.07058722,0.85776,0.25018,0.8935,10.21,0,10.21,11.12776,0.25018,11.13057198,0.85776,0.25018,0.8935,10.27,0,10.27
15/12/2020 20:30,10.83912,0.09016,10.83949497,0.30912,0.09016,0.322,10.53,0,10.53,10.88912,0.09016,10.88949325,0.30912,0.09016,0.322,10.58,0,10.58
15/12/2020 21:00,10.93344,0.05642,10.93358557,0.19344,0.05642,0.2015,10.74,0,10.74,10.98344,0.05642,10.98358491,0.19344,0.05642,0.2015,10.79,0,10.79
15/12/2020 21:30,10.66896,0.03178,10.66900733,0.10896,0.03178,0.1135,10.56,0,10.56,10.70896,0.03178,10.70900716,0.10896,0.03178,0.1135,10.6,0,10.6
15/12/2020 22:00,9.85456,-0.23492,9.857359697,0.39456,0.11508,0.411,9.46,-0.35,9.466472416,9.90456,0.11508,9.905228528,0.39456,0.11508,0.411,9.51,0,9.51
15/12/2020 22:30,9.81856,-0.31542,9.823625107,0.11856,0.03458,0.1235,9.7,-0.35,9.706312379,9.85856,0.38458,9.866058334,0.11856,0.03458,0.1235,9.74,0.35,9.746286472
15/12/2020 23:00,9.06728,-0.30996,9.07257636,0.13728,0.04004,0.143,8.93,-0.35,8.936856271,9.10728,0.39004,9.115628349,0.13728,0.04004,0.143,8.97,0.35,8.97682572
15/12/2020 23:30,8.94528,0.10654,8.945914433,0.36528,0.10654,0.3805,8.58,0,8.58,8.98528,0.10654,8.985911609,0.36528,0.10654,0.3805,8.62,0,8.62
16/12/2020 00:00,9.05744,0.02842,9.057484587,0.09744,0.02842,0.1015,8.96,0,8.96,9.08744,0.02842,9.08748444,0.09744,0.02842,0.1015,8.99,0,8.99
16/12/2020 00:30,9.14672,0.05446,9.146882127,0.18672,0.05446,0.1945,8.96,0,8.96,9.17672,0.05446,9.176881597,0.18672,0.05446,0.1945,8.99,0,8.99
16/12/2020 01:00,9.44936,0.65148,9.471791309,0.27936,0.08148,0.291,9.17,0.57,9.187698297,9.48936,-0.37852,9.49690637,0.27936,0.08148,0.291,9.21,-0.46,9.221480358
16/12/2020 01:30,9.3068,0.5499,9.323031495,0.1368,0.0399,0.1425,9.17,0.51,9.184171166,9.2868,-0.4801,9.299201592,0.1368,0.0399,0.1425,9.15,-0.52,9.164764045
16/12/2020 02:00,8.8968,0.7074,8.924878991,0.6768,0.1974,0.705,8.22,0.51,8.235805971,8.9368,-0.3226,8.942620701,0.6768,0.1974,0.705,8.26,-0.52,8.276351853
