Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/12/2020 02:30,8.92096,0.48028,8.933879124,0.24096,0.07028,0.251,8.68,0.41,8.689677785,8.96096,-0.32972,8.967023999,0.24096,0.07028,0.251,8.72,-0.4,8.729169491
16/12/2020 03:00,9.13416,0.44038,9.144769732,0.10416,0.03038,0.1085,9.03,0.41,9.03930307,9.16416,-0.36962,9.171610952,0.10416,0.03038,0.1085,9.06,-0.4,9.068825723
16/12/2020 03:30,8.86608,0.03094,8.866133986,0.10608,0.03094,0.1105,8.76,0,8.76,8.90608,0.03094,8.906133743,0.10608,0.03094,0.1105,8.8,0,8.8
16/12/2020 04:00,8.23248,0.32114,8.238741278,0.31248,0.09114,0.3255,7.92,0.23,7.923338943,8.25248,-0.05886,8.252689904,0.31248,0.09114,0.3255,7.94,-0.15,7.94141675
16/12/2020 04:30,8.32024,-0.14118,8.321437703,0.75024,0.21882,0.7815,7.57,-0.36,7.578555271,8.36024,0.56882,8.379568548,0.75024,0.21882,0.7815,7.61,0.35,7.618044368
16/12/2020 05:00,8.4672,-0.1954,8.469454351,0.6672,0.1946,0.695,7.8,-0.39,7.809743914,8.4872,0.6146,8.509424011,0.6672,0.1946,0.695,7.82,0.42,7.83127065
16/12/2020 05:30,8.54392,-0.20344,8.54634172,0.43392,0.12656,0.452,8.11,-0.33,8.116711157,8.57392,1.02656,8.635156605,0.43392,0.12656,0.452,8.14,0.9,8.189603165
16/12/2020 06:00,8.91408,-0.15756,8.91547236,0.93408,0.27244,0.973,7.98,-0.43,7.991576816,8.95408,0.69244,8.980814095,0.93408,0.27244,0.973,8.02,0.42,8.030989976
16/12/2020 06:30,9.86424,0.32082,9.869455722,0.41424,0.12082,0.4315,9.45,0.2,9.452116165,9.90424,-0.22918,9.90689121,0.41424,0.12082,0.4315,9.49,-0.35,9.496451969
16/12/2020 07:00,10.45984,0.69662,10.4830116,0.39984,0.11662,0.4165,10.06,0.58,10.07670581,10.49984,-0.47338,10.51050563,0.39984,0.11662,0.4165,10.1,-0.59,10.117218
16/12/2020 07:30,11.5436,3.5198,12.06829288,0.2736,0.0798,0.285,11.27,3.44,11.78331447,11.3536,1.7598,11.48917443,0.2736,0.0798,0.285,11.08,1.68,11.20664089
16/12/2020 08:00,11.92824,3.80032,12.51899923,0.37824,0.11032,0.394,11.55,3.69,12.12512268,11.70824,2.03032,11.88297451,0.37824,0.11032,0.394,11.33,1.92,11.49153166
16/12/2020 08:30,12.07584,1.09212,12.12512424,0.31584,0.09212,0.329,11.76,1,11.80244043,12.13584,-0.93788,12.17202659,0.31584,0.09212,0.329,11.82,-1.03,11.86479245
16/12/2020 09:00,11.98088,1.20734,12.04155951,0.47088,0.13734,0.4905,11.51,1.07,11.55962802,12.03088,-0.96266,12.06933254,0.47088,0.13734,0.4905,11.56,-1.1,11.6122177
16/12/2020 09:30,12.42816,1.64488,12.53653825,0.66816,0.19488,0.696,11.76,1.45,11.84905481,12.48816,-1.28512,12.55410983,0.66816,0.19488,0.696,11.82,-1.48,11.91229617
16/12/2020 10:00,12.52464,1.53302,12.61811228,0.52464,0.15302,0.5465,12,1.38,12.07908937,12.57464,-1.25698,12.63730865,0.52464,0.15302,0.5465,12.05,-1.41,12.13221332
16/12/2020 10:30,12.46224,1.48982,12.55097564,0.58224,0.16982,0.6065,11.88,1.32,11.95310838,12.51224,-1.18018,12.56777525,0.58224,0.16982,0.6065,11.93,-1.35,12.0061401
16/12/2020 11:00,12.55288,1.57584,12.65140577,0.60288,0.17584,0.628,11.95,1.4,12.03172889,12.60288,-1.25416,12.66512936,0.60288,0.17584,0.628,12,-1.43,12.08490381
16/12/2020 11:30,12.66688,1.43784,12.74822469,0.26688,0.07784,0.278,12.4,1.36,12.4743577,12.72688,-1.31216,12.794344,0.26688,0.07784,0.278,12.46,-1.39,12.53729237
16/12/2020 12:00,12.52088,1.49734,12.6100937,0.71088,0.20734,0.7405,11.81,1.29,11.88024411,12.57088,-1.11266,12.62002521,0.71088,0.20734,0.7405,11.86,-1.32,11.93323091
16/12/2020 12:30,12.60808,1.41194,12.68689307,0.41808,0.12194,0.4355,12.19,1.29,12.25806673,12.66808,-1.19806,12.72460603,0.41808,0.12194,0.4355,12.25,-1.32,12.32091312
16/12/2020 13:00,12.72304,1.40172,12.8000221,0.38304,0.11172,0.399,12.34,1.29,12.40724385,12.77304,-1.20828,12.83006202,0.38304,0.11172,0.399,12.39,-1.32,12.46011637
16/12/2020 13:30,12.7872,1.4196,12.86575874,0.3072,0.0896,0.32,12.48,1.33,12.5506693,12.8472,-1.2704,12.90985918,0.3072,0.0896,0.32,12.54,-1.36,12.61353242
16/12/2020 14:00,12.86968,1.40574,12.94622602,0.25968,0.07574,0.2705,12.61,1.33,12.67994479,12.92968,-1.28426,12.99330399,0.25968,0.07574,0.2705,12.67,-1.36,12.74278227
16/12/2020 14:30,12.63696,1.42328,12.71685826,0.21696,0.06328,0.226,12.42,1.36,12.49423867,12.68696,-1.29672,12.75305598,0.21696,0.06328,0.226,12.47,-1.36,12.54394276
16/12/2020 15:00,12.44216,1.38438,12.51893979,0.39216,0.11438,0.4085,12.05,1.27,12.11674049,12.49216,-1.18562,12.54829695,0.39216,0.11438,0.4085,12.1,-1.3,12.16963434
16/12/2020 15:30,12.46624,1.26182,12.52993733,0.24624,0.07182,0.2565,12.22,1.19,12.27780518,12.52624,-1.14818,12.57875216,0.24624,0.07182,0.2565,12.28,-1.22,12.3404538
16/12/2020 16:00,12.48208,1.20644,12.54024795,0.26208,0.07644,0.273,12.22,1.13,12.2721351,12.54208,-1.08356,12.58879951,0.26208,0.07644,0.273,12.28,-1.16,12.33466659
16/12/2020 16:30,12.86408,1.24494,12.92418005,0.39408,0.11494,0.4105,12.47,1.13,12.5210942,12.92408,-1.04506,12.9662637,0.39408,0.11494,0.4105,12.53,-1.16,12.58358057
16/12/2020 17:00,12.56136,0.93748,12.59629445,0.47136,0.13748,0.491,12.09,0.8,12.11643925,12.62136,-0.69252,12.64034462,0.47136,0.13748,0.491,12.15,-0.83,12.1783168
16/12/2020 17:30,12.56376,2.20818,12.75633663,0.23376,0.06818,0.2435,12.33,2.14,12.51433178,12.48376,0.78818,12.50861669,0.23376,0.06818,0.2435,12.25,0.72,12.27114094
16/12/2020 18:00,11.92928,0.70854,11.95030335,0.50928,0.14854,0.5305,11.42,0.56,11.43372205,12.00928,-0.44146,12.01739127,0.50928,0.14854,0.5305,11.5,-0.59,11.51512484
16/12/2020 18:30,11.82104,0.56572,11.8345691,0.19104,0.05572,0.199,11.63,0.51,11.64117692,11.89104,-0.47428,11.90049469,0.19104,0.05572,0.199,11.7,-0.53,11.71199812
16/12/2020 19:00,11.76728,0.40004,11.77407791,0.13728,0.04004,0.143,11.63,0.36,11.63557046,11.83728,-0.32996,11.84187787,0.13728,0.04004,0.143,11.7,-0.37,11.70584897
16/12/2020 19:30,11.20432,0.51126,11.21597849,0.24432,0.07126,0.2545,10.96,0.44,10.96882856,11.27432,-0.36874,11.28034843,0.24432,0.07126,0.2545,11.03,-0.44,11.03877258
16/12/2020 20:00,10.80912,0.55016,10.8231119,0.54912,0.16016,0.572,10.26,0.39,10.26740961,10.86912,-0.24984,10.87199106,0.54912,0.16016,0.572,10.32,-0.41,10.32814117
16/12/2020 20:30,10.80216,0.45188,10.81160748,0.21216,0.06188,0.221,10.59,0.39,10.59717887,10.86216,-0.34812,10.867737,0.21216,0.06188,0.221,10.65,-0.41,10.6578891
16/12/2020 21:00,10.54664,0.49402,10.55820397,0.35664,0.10402,0.3715,10.19,0.39,10.19746047,10.59664,-0.30598,10.60105669,0.35664,0.10402,0.3715,10.24,-0.41,10.24820472
16/12/2020 21:30,10.2136,0.1148,10.21424515,0.3936,0.1148,0.41,9.82,0,9.82,10.2636,0.1148,10.26424201,0.3936,0.1148,0.41,9.87,0,9.87
16/12/2020 22:00,9.88336,0.10598,9.883928199,0.36336,0.10598,0.3785,9.52,0,9.52,9.93336,0.10598,9.933925339,0.36336,0.10598,0.3785,9.57,0,9.57
16/12/2020 22:30,9.56104,-0.29928,9.56572289,0.31104,0.09072,0.324,9.25,-0.39,9.258217971,9.60104,0.47072,9.612572309,0.31104,0.09072,0.324,9.29,0.38,9.297768549
16/12/2020 23:00,9.14816,-0.08512,9.148555995,0.90816,0.26488,0.946,8.24,-0.35,8.247429903,9.18816,0.64488,9.210762965,0.90816,0.26488,0.946,8.28,0.38,8.28871522
16/12/2020 23:30,8.8948,0.0714,8.895086565,0.2448,0.0714,0.255,8.65,0,8.65,8.9348,0.0714,8.935085282,0.2448,0.0714,0.255,8.69,0,8.69
17/12/2020 00:00,8.75168,-0.13326,8.752694502,0.81168,0.23674,0.8455,7.94,-0.37,7.948616232,8.78168,0.59674,8.801931734,0.81168,0.23674,0.8455,7.97,0.36,7.978126346
17/12/2020 00:30,8.84488,-0.25566,8.848574137,0.49488,0.14434,0.5155,8.35,-0.4,8.359575348,8.87488,0.53434,8.890951257,0.49488,0.14434,0.5155,8.38,0.39,8.38907027
17/12/2020 01:00,9.5152,-0.3489,9.521594522,0.1752,0.0511,0.1825,9.34,-0.4,9.348561387,9.5552,0.4411,9.565375907,0.1752,0.0511,0.1825,9.38,0.39,9.388104175
17/12/2020 01:30,9.28672,-0.39054,9.294928179,0.30672,0.08946,0.3195,8.98,-0.48,8.992819358,9.32672,0.55946,9.343484438,0.30672,0.08946,0.3195,9.02,0.47,9.032236711
17/12/2020 02:00,11.89408,-0.40256,11.90089045,0.09408,0.02744,0.098,11.8,-0.43,11.80783215,11.92408,0.44744,11.93247193,0.09408,0.02744,0.098,11.83,0.42,11.83745327
17/12/2020 02:30,10.35576,-0.13332,10.35661814,0.84576,0.24668,0.881,9.51,-0.38,9.51758898,10.39576,0.61668,10.41403477,0.84576,0.24668,0.881,9.55,0.37,9.557164852
17/12/2020 03:00,8.6692,0.2306,8.672266428,0.3792,0.1106,0.395,8.29,0.12,8.290868471,8.6892,1.0706,8.75490611,0.3792,0.1106,0.395,8.31,0.96,8.365267479
17/12/2020 03:30,8.4888,-0.2016,8.491193556,0.5088,0.1484,0.53,7.98,-0.35,7.987671751,8.5288,0.4984,8.543350163,0.5088,0.1484,0.53,8.02,0.35,8.027633524
17/12/2020 04:00,8.28672,-0.26054,8.290814764,0.30672,0.08946,0.3195,7.98,-0.35,7.987671751,8.32672,0.43946,8.338308644,0.30672,0.08946,0.3195,8.02,0.35,8.027633524
17/12/2020 04:30,8.3872,-0.2904,8.392225926,0.7872,0.2296,0.82,7.6,-0.52,7.617768702,8.4172,0.7396,8.449630998,0.7872,0.2296,0.82,7.63,0.51,7.647025566
17/12/2020 05:00,9.42072,-0.47604,9.432739761,0.15072,0.04396,0.157,9.27,-0.52,9.284573227,9.45072,0.55396,9.466941439,0.15072,0.04396,0.157,9.3,0.51,9.313973373
17/12/2020 05:30,8.73792,1.58856,8.881146818,0.09792,0.02856,0.102,8.64,1.56,8.779703867,8.73792,2.58856,9.113280902,0.09792,0.02856,0.102,8.64,2.56,9.011281818
17/12/2020 06:00,9.31488,0.05684,9.315053419,0.19488,0.05684,0.203,9.12,0,9.12,9.34488,0.05684,9.345052862,0.19488,0.05684,0.203,9.15,0,9.15
17/12/2020 06:30,9.99832,-0.28924,10.00250282,0.44832,0.13076,0.467,9.55,-0.42,9.559231141,10.03832,0.54076,10.0528747,0.44832,0.13076,0.467,9.59,0.41,9.598760337
17/12/2020 07:00,10.87568,0.46124,10.88545625,0.17568,0.05124,0.183,10.7,0.41,10.70785226,10.92568,-0.36876,10.93190136,0.17568,0.05124,0.183,10.75,-0.42,10.75820152
17/12/2020 07:30,11.5768,1.0374,11.6231879,0.4368,0.1274,0.455,11.14,0.91,11.17710607,11.6068,-0.4926,11.61724843,0.4368,0.1274,0.455,11.17,-0.62,11.18719357
17/12/2020 08:00,12.1784,0.8487,12.20793669,0.0984,0.0287,0.1025,12.08,0.82,12.10779914,12.2284,-0.8213,12.25594959,0.0984,0.0287,0.1025,12.13,-0.85,12.15974506
17/12/2020 08:30,12.05208,0.97644,12.0915701,0.26208,0.07644,0.273,11.79,0.9,11.82430125,12.11208,-0.84356,12.14141983,0.26208,0.07644,0.273,11.85,-0.92,11.88565943
17/12/2020 09:00,12.7436,0.9748,12.78082846,0.1536,0.0448,0.16,12.59,0.93,12.62430196,12.7936,-0.9152,12.826293,0.1536,0.0448,0.16,12.64,-0.96,12.67640328
17/12/2020 09:30,12.77552,1.16536,12.82856092,0.39552,0.11536,0.412,12.38,1.05,12.42444767,12.82552,-0.96464,12.86174536,0.39552,0.11536,0.412,12.43,-1.08,12.47683053
17/12/2020 10:00,12.74808,1.32944,12.81721321,0.95808,0.27944,0.998,11.79,1.05,11.83666338,12.79808,-0.80056,12.82309432,0.95808,0.27944,0.998,11.84,-1.08,11.88915472
17/12/2020 10:30,12.91744,1.28842,12.98153621,0.81744,0.23842,0.8515,12.1,1.05,12.14547241,12.96744,-0.84158,12.99472035,0.81744,0.23842,0.8515,12.15,-1.08,12.19790556
17/12/2020 11:00,12.72392,1.51906,12.81427655,1.09392,0.31906,1.1395,11.63,1.2,11.69174495,12.74392,-0.45094,12.7518957,1.09392,0.31906,1.1395,11.65,-0.77,11.67541862
17/12/2020 11:30,12.27648,1.18064,12.33312094,1.47648,0.43064,1.538,10.8,0.75,10.82601035,12.31648,-0.33936,12.32115436,1.47648,0.43064,1.538,10.84,-0.77,10.86731338
17/12/2020 12:00,12.24064,1.15852,12.29534205,1.64064,0.47852,1.709,10.6,0.68,10.62178893,12.27064,-0.22148,12.27263865,1.64064,0.47852,1.709,10.63,-0.7,10.65302305
17/12/2020 12:30,12.38712,1.27166,12.45222314,1.61712,0.47166,1.6845,10.77,0.8,10.79967129,12.41712,-0.34834,12.42200507,1.61712,0.47166,1.6845,10.8,-0.82,10.83108489
17/12/2020 13:00,12.60736,1.39048,12.68380703,1.16736,0.34048,1.216,11.44,1.05,11.48808513,12.64736,-0.72952,12.66838247,1.16736,0.34048,1.216,11.48,-1.07,11.52975715
17/12/2020 13:30,12.3416,1.1763,12.39753089,0.9816,0.2863,1.0225,11.36,0.89,11.39481022,12.3816,-0.6237,12.39729891,0.9816,0.2863,1.0225,11.4,-0.91,11.4362625
17/12/2020 14:00,12.35488,1.13184,12.40661604,0.55488,0.16184,0.578,11.8,0.97,11.83980152,12.40488,-0.83816,12.43316372,0.55488,0.16184,0.578,11.85,-1,11.89211924
17/12/2020 14:30,12.05152,1.08336,12.10011583,0.25152,0.07336,0.262,11.8,1.01,11.8431457,12.10152,-0.95664,12.13927289,0.25152,0.07336,0.262,11.85,-1.03,11.89467948
17/12/2020 15:00,12.45416,1.00288,12.49447356,0.28416,0.08288,0.296,12.17,0.92,12.2047245,12.51416,-0.85712,12.54347859,0.28416,0.08288,0.296,12.23,-0.94,12.26607109
17/12/2020 15:30,12.22776,0.89518,12.26048375,0.25776,0.07518,0.2685,11.97,0.82,11.99805401,12.27776,-0.66482,12.29574627,0.25776,0.07518,0.2685,12.02,-0.74,12.04275716
17/12/2020 16:00,12.13112,0.98366,12.17093503,0.56112,0.16366,0.5845,11.57,0.82,11.59902151,12.19112,-0.66634,12.20931676,0.56112,0.16366,0.5845,11.63,-0.83,11.65957975
17/12/2020 16:30,12.4836,1.0048,12.52397269,0.6336,0.1848,0.66,11.85,0.82,11.87833743,12.5436,-0.6452,12.56018248,0.6336,0.1848,0.66,11.91,-0.83,11.93888605
17/12/2020 17:00,12.6632,0.8301,12.69037825,0.3432,0.1001,0.3575,12.32,0.73,12.34160849,12.7332,-0.6599,12.75028824,0.3432,0.1001,0.3575,12.39,-0.76,12.41328724
17/12/2020 17:30,12.88608,0.62094,12.90103191,0.10608,0.03094,0.1105,12.78,0.59,12.79361169,12.95608,-0.59906,12.9699222,0.10608,0.03094,0.1105,12.85,-0.63,12.86543431
17/12/2020 18:00,12.55184,0.90262,12.58425247,0.11184,0.03262,0.1165,12.44,0.87,12.47038492,12.59184,-0.39738,12.5981088,0.11184,0.03262,0.1165,12.48,-0.43,12.48740566
17/12/2020 18:30,11.95704,0.62122,11.97316666,0.34704,0.10122,0.3615,11.61,0.52,11.6216393,12.01704,-0.43878,12.02504795,0.34704,0.10122,0.3615,11.67,-0.54,11.68248689
17/12/2020 19:00,11.5432,0.6726,11.56277895,0.5232,0.1526,0.545,11.02,0.52,11.03226178,11.5932,-0.3874,11.5996709,0.5232,0.1526,0.545,11.07,-0.54,11.08316291
17/12/2020 19:30,11.40696,0.53328,11.41941872,0.21696,0.06328,0.226,11.19,0.47,11.19986607,11.46696,-0.42672,11.47489702,0.21696,0.06328,0.226,11.25,-0.49,11.26066605
17/12/2020 20:00,10.86168,0.86924,10.89640632,0.75168,0.21924,0.783,10.11,0.65,10.1308736,10.91168,-0.44076,10.92057827,0.75168,0.21924,0.783,10.16,-0.66,10.18141444
17/12/2020 20:30,11.04568,0.54374,11.05905511,0.11568,0.03374,0.1205,10.93,0.51,10.94189198,11.10568,-0.48626,11.1163203,0.11568,0.03374,0.1205,10.99,-0.52,11.00229522
17/12/2020 21:00,10.4652,0.5736,10.48090779,0.3552,0.1036,0.37,10.11,0.47,10.12091893,10.5152,-0.3764,10.52193461,0.3552,0.1036,0.37,10.16,-0.48,10.17133226
17/12/2020 21:30,10.2756,0.4183,10.28411057,0.1656,0.0483,0.1725,10.11,0.37,10.11676826,10.3256,-0.3317,10.3309264,0.1656,0.0483,0.1725,10.16,-0.38,10.16710382
17/12/2020 22:00,9.9364,0.5127,9.949618397,0.1464,0.0427,0.1525,9.79,0.47,9.801275427,9.9864,-0.3973,9.994299988,0.1464,0.0427,0.1525,9.84,-0.44,9.849832486
17/12/2020 22:30,9.22728,0.44254,9.237886005,0.31728,0.09254,0.3305,8.91,0.35,8.916871649,9.26728,-0.26746,9.271138735,0.31728,0.09254,0.3305,8.95,-0.36,8.957237297
17/12/2020 23:00,9.23912,0.07266,9.239405709,0.24912,0.07266,0.2595,8.99,0,8.99,9.26912,0.07266,9.269404784,0.24912,0.07266,0.2595,9.02,0,9.02
17/12/2020 23:30,9.11256,0.19908,9.114734368,0.68256,0.19908,0.711,8.43,0,8.43,9.15256,0.19908,9.154724868,0.68256,0.19908,0.711,8.47,0,8.47
18/12/2020 00:00,9.0416,-0.2912,9.046288079,0.2016,0.0588,0.21,8.84,-0.35,8.84692602,9.0716,0.4088,9.080806352,0.2016,0.0588,0.21,8.87,0.35,8.876902613
18/12/2020 00:30,8.5356,-0.2492,8.539236968,0.3456,0.1008,0.36,8.19,-0.35,8.197475221,8.5656,0.4508,8.577454401,0.3456,0.1008,0.36,8.22,0.35,8.227447964
18/12/2020 01:00,8.47672,0.22946,8.479825107,0.78672,0.22946,0.8195,7.69,0,7.69,8.50672,0.22946,8.509814161,0.78672,0.22946,0.8195,7.72,0,7.72
18/12/2020 01:30,8.37576,0.10668,8.376439351,0.36576,0.10668,0.381,8.01,0,8.01,8.41576,0.10668,8.416436122,0.36576,0.10668,0.381,8.05,0,8.05
18/12/2020 02:00,8.9884,0.0287,8.988445819,0.0984,0.0287,0.1025,8.89,0,8.89,9.0284,0.0287,9.028445616,0.0984,0.0287,0.1025,8.93,0,8.93
18/12/2020 02:30,8.16488,0.19684,8.167252378,0.67488,0.19684,0.703,7.49,0,7.49,8.20488,0.19684,8.207240815,0.67488,0.19684,0.703,7.53,0,7.53
18/12/2020 03:00,8.33944,0.03192,8.339501088,0.10944,0.03192,0.114,8.23,0,8.23,8.36944,0.03192,8.369500869,0.10944,0.03192,0.114,8.26,0,8.26
18/12/2020 03:30,8.42032,-0.34074,8.42721144,0.10032,0.02926,0.1045,8.32,-0.37,8.3282231,8.45032,0.39926,8.459746843,0.10032,0.02926,0.1045,8.35,0.37,8.358193585
18/12/2020 04:00,7.78288,2.21834,8.092851997,0.30288,0.08834,0.3155,7.48,2.13,7.777358163,7.76288,3.05834,8.343605303,0.30288,0.08834,0.3155,7.46,2.97,8.029476944
18/12/2020 04:30,7.87424,0.68582,7.904049889,1.01424,0.29582,1.0565,6.86,0.39,6.871077063,7.89424,-0.08418,7.894688813,1.01424,0.29582,1.0565,6.88,-0.38,6.890486195
18/12/2020 05:00,7.97024,0.18382,7.972359466,0.63024,0.18382,0.6565,7.34,0,7.34,7.99024,0.18382,7.992354162,0.63024,0.18382,0.6565,7.36,0,7.36
18/12/2020 05:30,8.19024,0.63882,8.215115474,0.99024,0.28882,1.0315,7.2,0.35,7.208501925,8.22024,0.01882,8.220261544,0.99024,0.28882,1.0315,7.23,-0.27,7.235039737
18/12/2020 06:00,8.65024,0.44632,8.661746568,0.33024,0.09632,0.344,8.32,0.35,8.327358525,8.68024,-0.25368,8.683946108,0.33024,0.09632,0.344,8.35,-0.35,8.35733211
18/12/2020 06:30,9.49112,3.38366,10.0762351,0.80112,0.23366,0.8345,8.69,3.15,9.243300276,9.35112,2.21366,9.609564811,0.80112,0.23366,0.8345,8.55,1.98,8.776269139
18/12/2020 07:00,10.58968,1.56074,10.70407548,0.13968,0.04074,0.1455,10.45,1.52,10.55996686,10.53968,0.63074,10.55853624,0.13968,0.04074,0.1455,10.4,0.59,10.41672213
18/12/2020 07:30,11.08368,1.05024,11.13332683,0.10368,0.03024,0.108,10.98,1.02,11.02727528,11.12368,-0.78976,11.15168048,0.10368,0.03024,0.108,11.02,-0.82,11.05046605
18/12/2020 08:00,11.36056,1.09058,11.41278617,0.31056,0.09058,0.3235,11.05,1,11.0951566,11.41056,-0.92942,11.44834927,0.31056,0.09058,0.3235,11.1,-1.02,11.14676635
18/12/2020 08:30,11.47288,0.99334,11.51580218,0.18288,0.05334,0.1905,11.29,0.94,11.32906439,11.51288,-0.61666,11.52938313,0.18288,0.05334,0.1905,11.33,-0.67,11.34979295
18/12/2020 09:00,11.72288,1.21584,11.78576185,0.36288,0.10584,0.378,11.36,1.11,11.41410093,11.76288,-0.79416,11.78965801,0.36288,0.10584,0.378,11.4,-0.9,11.43547113
18/12/2020 09:30,11.64688,1.45784,11.73776432,0.50688,0.14784,0.528,11.14,1.31,11.21675978,11.69688,-1.18216,11.75646648,0.50688,0.14784,0.528,11.19,-1.33,11.26876213
18/12/2020 10:00,11.79128,1.41454,11.8758245,0.46128,0.13454,0.4805,11.33,1.28,11.40207437,11.85128,-1.16546,11.90844804,0.46128,0.13454,0.4805,11.39,-1.3,11.46394784
18/12/2020 10:30,11.9148,1.4289,12.00017559,0.3048,0.0889,0.3175,11.61,1.34,11.68707406,11.9648,-1.2711,12.03212925,0.3048,0.0889,0.3175,11.66,-1.36,11.73904596
18/12/2020 11:00,11.8064,1.4202,11.89151164,0.4464,0.1302,0.465,11.36,1.29,11.43300923,11.8564,-1.1798,11.91495485,0.4464,0.1302,0.465,11.41,-1.31,11.48495538
18/12/2020 11:30,11.89904,1.52722,11.99664761,0.53904,0.15722,0.5615,11.36,1.37,11.44231183,11.94904,-1.23278,12.0124645,0.53904,0.15722,0.5615,11.41,-1.39,11.49435514
18/12/2020 12:00,12.03992,1.20456,12.10002638,0.28992,0.08456,0.302,11.75,1.12,11.80325802,12.08992,-1.05544,12.13590208,0.28992,0.08456,0.302,11.8,-1.14,11.8549399
18/12/2020 12:30,11.98888,0.94634,12.02617159,0.15888,0.04634,0.1655,11.83,0.9,11.8641856,12.04888,-0.88366,12.08124018,0.15888,0.04634,0.1655,11.89,-0.93,11.92631544
18/12/2020 13:00,12.39104,0.93822,12.42650913,0.13104,0.03822,0.1365,12.26,0.9,12.29298987,12.45104,-0.89178,12.4829351,0.13104,0.03822,0.1365,12.32,-0.93,12.3550516
18/12/2020 13:30,12.09424,2.37082,12.32442407,0.17424,0.05082,0.1815,11.92,2.32,12.14367325,12.01424,0.82082,12.04224681,0.17424,0.05082,0.1815,11.84,0.77,11.86501159
18/12/2020 14:00,11.50472,0.76096,11.52985873,0.41472,0.12096,0.432,11.09,0.64,11.10845174,11.56472,-0.52904,11.57681442,0.41472,0.12096,0.432,11.15,-0.65,11.16893012
18/12/2020 14:30,11.4376,0.8818,11.47154153,0.1776,0.0518,0.185,11.26,0.83,11.29054915,11.4876,-0.7982,11.51529752,0.1776,0.0518,0.185,11.31,-0.85,11.34189579
18/12/2020 15:00,11.50344,0.88642,11.53754186,0.19344,0.05642,0.2015,11.31,0.83,11.34041445,11.56344,-0.79358,11.59063906,0.19344,0.05642,0.2015,11.37,-0.85,11.40172794
18/12/2020 15:30,11.82944,1.10692,11.88111622,0.22944,0.06692,0.239,11.6,1.04,11.64652738,11.87944,-0.98308,11.92004786,0.22944,0.06692,0.239,11.65,-1.05,11.69722189
18/12/2020 16:00,11.79984,1.76162,11.9306131,0.27984,0.08162,0.2915,11.52,1.68,11.64185552,11.78984,-0.38838,11.79623526,0.27984,0.08162,0.2915,11.51,-0.47,11.51959201
18/12/2020 16:30,11.86704,1.06872,11.91506613,0.40704,0.11872,0.424,11.46,0.95,11.49930867,11.91704,-0.40128,11.92379419,0.40704,0.11872,0.424,11.51,-0.52,11.52174032
18/12/2020 17:00,11.71464,0.74302,11.73817997,0.52464,0.15302,0.5465,11.19,0.59,11.20554327,11.77464,-0.45698,11.78350448,0.52464,0.15302,0.5465,11.25,-0.61,11.26652564
18/12/2020 17:30,11.78864,1.08252,11.83823815,0.24864,0.07252,0.259,11.54,1.01,11.58411412,11.80864,-0.05748,11.80877989,0.24864,0.07252,0.259,11.56,-0.13,11.56073095
18/12/2020 18:00,11.2004,0.7947,11.22855771,0.7704,0.2247,0.8025,10.43,0.57,10.44556365,11.2504,-0.3653,11.25632908,0.7704,0.2247,0.8025,10.48,-0.59,10.49659469
18/12/2020 18:30,11.23152,5.91086,12.69193868,0.55152,0.16086,0.5745,10.68,5.75,12.12950535,10.83152,4.68086,11.7996727,0.55152,0.16086,0.5745,10.28,4.52,11.22981745
18/12/2020 19:00,11.21592,3.42756,11.72795929,0.26592,0.07756,0.277,10.95,3.35,11.45098249,11.03592,2.16756,11.2467705,0.26592,0.07756,0.277,10.77,2.09,10.9709161
18/12/2020 19:30,10.66536,0.50198,10.67716666,0.31536,0.09198,0.3285,10.35,0.41,10.35811759,10.72536,-0.32802,10.73037484,0.31536,0.09198,0.3285,10.41,-0.42,10.41846918
18/12/2020 20:00,10.67896,0.39178,10.68614422,0.10896,0.03178,0.1135,10.57,0.36,10.57612878,10.72896,-0.32822,10.73397927,0.10896,0.03178,0.1135,10.62,-0.36,10.62609994
18/12/2020 20:30,9.96136,0.49748,9.973774581,0.47136,0.13748,0.491,9.49,0.36,9.496825785,10.00136,-0.22252,10.00383511,0.47136,0.13748,0.491,9.53,-0.36,9.536797156
18/12/2020 21:00,9.95976,0.33368,9.965348042,0.14976,0.04368,0.156,9.81,0.29,9.814285506,10.00976,-0.31632,10.01475679,0.14976,0.04368,0.156,9.86,-0.36,9.866569819
18/12/2020 21:30,9.14416,0.13538,9.145162101,0.46416,0.13538,0.4835,8.68,0,8.68,9.19416,0.13538,9.195156652,0.46416,0.13538,0.4835,8.73,0,8.73
18/12/2020 22:00,9.01992,-0.23044,9.022863149,0.40992,0.11956,0.427,8.61,-0.35,8.617110885,9.05992,0.46956,9.072080081,0.40992,0.11956,0.427,8.65,0.35,8.657078029
18/12/2020 22:30,8.79864,1.58502,8.940265894,0.18864,0.05502,0.1965,8.61,1.53,8.744884219,8.83864,2.51502,9.189498498,0.18864,0.05502,0.1965,8.65,2.46,8.993002836
18/12/2020 23:00,8.728,0.4365,8.738908184,0.228,0.0665,0.2375,8.5,0.37,8.50804913,8.768,-0.3035,8.773251179,0.228,0.0665,0.2375,8.54,-0.37,8.548011465
18/12/2020 23:30,8.17712,-0.29834,8.182560617,0.17712,0.05166,0.1845,8,-0.35,8.00765259,8.20712,0.40166,8.216942829,0.17712,0.05166,0.1845,8.03,0.35,8.037624027
19/12/2020 00:00,8.02048,-0.29736,8.025990431,0.18048,0.05264,0.188,7.84,-0.35,7.847808611,8.05048,0.40264,8.060542612,0.18048,0.05264,0.188,7.87,0.35,7.877778875
19/12/2020 00:30,7.88736,-0.18452,7.889518071,0.56736,0.16548,0.591,7.32,-0.35,7.328362709,7.91736,0.51548,7.934123077,0.56736,0.16548,0.591,7.35,0.35,7.358328615
19/12/2020 01:00,8.00408,-0.23506,8.007530821,0.39408,0.11494,0.4105,7.61,-0.35,7.618044368,8.03408,0.46494,8.047522019,0.39408,0.11494,0.4105,7.64,0.35,7.648012814
19/12/2020 01:30,8.0756,-0.3242,8.082104986,0.4656,0.1358,0.485,7.61,-0.46,7.623890083,8.1056,0.5958,8.127467564,0.4656,0.1358,0.485,7.64,0.46,7.65383564
19/12/2020 02:00,7.83656,-0.45392,7.849695281,0.22656,0.06608,0.236,7.61,-0.52,7.627745407,7.86656,0.57608,7.887625397,0.22656,0.06608,0.236,7.64,0.51,7.65700333
19/12/2020 02:30,7.79064,-0.27148,7.795368689,0.68064,0.19852,0.709,7.11,-0.47,7.125517525,7.81064,0.65852,7.838350962,0.68064,0.19852,0.709,7.13,0.46,7.144823301
19/12/2020 03:00,7.84408,-0.32256,7.850709267,0.33408,0.09744,0.348,7.51,-0.42,7.521735172,7.88408,0.50744,7.900393205,0.33408,0.09744,0.348,7.55,0.41,7.561124255
19/12/2020 03:30,7.53816,-0.38512,7.547991362,0.42816,0.12488,0.446,7.11,-0.51,7.128267672,7.55816,0.63488,7.584777861,0.42816,0.12488,0.446,7.13,0.51,7.148216561
19/12/2020 04:00,7.5868,-0.4151,7.598147291,0.2568,0.0749,0.2675,7.33,-0.49,7.346359643,7.6068,0.5549,7.627012538,0.2568,0.0749,0.2675,7.35,0.48,7.365656794
19/12/2020 04:30,7.4184,-0.3388,7.426132506,0.5184,0.1512,0.54,6.9,-0.49,6.91737667,7.4484,0.6312,7.475097056,0.5184,0.1512,0.54,6.93,0.48,6.946603487
19/12/2020 05:00,7.43824,-0.37968,7.447923952,0.37824,0.11032,0.394,7.06,-0.49,7.076983821,7.45824,0.59032,7.481565451,0.37824,0.11032,0.394,7.08,0.48,7.096252532
19/12/2020 05:30,7.62736,-0.47952,7.642418465,0.20736,0.06048,0.216,7.42,-0.54,7.439623646,7.65736,0.59048,7.68009302,0.20736,0.06048,0.216,7.45,0.53,7.468828556
19/12/2020 06:00,7.73488,-0.17816,7.736931536,0.31488,0.09184,0.328,7.42,-0.27,7.424910774,7.76488,0.90184,7.817075975,0.31488,0.09184,0.328,7.45,0.81,7.493904189
19/12/2020 06:30,8.1464,4.6352,9.372775043,0.3264,0.0952,0.34,7.82,4.54,9.042344829,7.7764,6.1052,9.886650798,0.3264,0.0952,0.34,7.45,6.01,9.571969494
19/12/2020 07:00,8.24584,5.92712,10.15502973,0.67584,0.19712,0.704,7.57,5.73,9.4940929,7.80584,6.88712,10.40978194,0.67584,0.19712,0.704,7.13,6.69,9.777167279
19/12/2020 07:30,8.88648,5.88064,10.65605244,0.27648,0.08064,0.288,8.61,5.8,10.38133421,8.42648,6.68064,10.75344205,0.27648,0.08064,0.288,8.15,6.6,10.48725417
19/12/2020 08:00,9.21176,5.99718,10.99193751,0.16176,0.04718,0.1685,9.05,5.95,10.83074328,8.74176,6.57718,10.93972873,0.16176,0.04718,0.1685,8.58,6.53,10.78226785
19/12/2020 08:30,8.94344,-0.37108,8.95113509,0.37344,0.10892,0.389,8.57,-0.48,8.583431715,8.95344,0.59892,8.973449337,0.37344,0.10892,0.389,8.58,0.49,8.593980451
19/12/2020 09:00,9.21696,-0.49422,9.230200705,0.15696,0.04578,0.1635,9.06,-0.54,9.076078448,9.26696,0.57578,9.284830114,0.15696,0.04578,0.1635,9.11,0.53,9.125404101
19/12/2020 09:30,9.42528,-0.24346,9.428423826,0.36528,0.10654,0.3805,9.06,-0.35,9.066757965,9.47528,0.45654,9.486272179,0.36528,0.10654,0.3805,9.11,0.35,9.116720902
19/12/2020 10:00,9.3648,0.2289,9.367597037,0.7848,0.2289,0.8175,8.58,0,8.58,9.4048,0.2289,9.407585144,0.7848,0.2289,0.8175,8.62,0,8.62
19/12/2020 10:30,9.55728,0.26754,9.561023933,0.91728,0.26754,0.9555,8.64,0,8.64,9.58728,0.26754,9.591012222,0.91728,0.26754,0.9555,8.67,0,8.67
19/12/2020 11:00,9.2068,0.3549,9.213637732,1.2168,0.3549,1.2675,7.99,0,7.99,9.2468,0.3549,9.253608175,1.2168,0.3549,1.2675,8.03,0,8.03
19/12/2020 11:30,9.66128,0.20454,9.663444927,0.70128,0.20454,0.7305,8.96,0,8.96,9.69128,0.20454,9.693438226,0.70128,0.20454,0.7305,8.99,0,8.99
19/12/2020 12:00,9.32704,0.41622,9.336322309,1.42704,0.41622,1.4865,7.9,0,7.9,9.35704,0.41622,9.366292578,1.42704,0.41622,1.4865,7.93,0,7.93
19/12/2020 12:30,9.45632,0.28476,9.460606545,0.97632,0.28476,1.017,8.48,0,8.48,9.49632,0.28476,9.500588498,0.97632,0.28476,1.017,8.52,0,8.52
19/12/2020 13:00,9.92816,-0.53762,9.942705681,0.72816,0.21238,0.7585,9.2,-0.75,9.230520029,9.95816,0.95238,10.00359827,0.72816,0.21238,0.7585,9.23,0.74,9.259616623
19/12/2020 13:30,9.96592,0.27006,9.969578419,0.92592,0.27006,0.9645,9.04,0,9.04,10.00592,0.27006,10.0095638,0.92592,0.27006,0.9645,9.08,0,9.08
19/12/2020 14:00,9.75984,0.30912,9.764734098,1.05984,0.30912,1.104,8.7,0,8.7,9.79984,0.30912,9.804714131,1.05984,0.30912,1.104,8.74,0,8.74
19/12/2020 14:30,9.69072,-0.13354,9.69164006,0.81072,0.23646,0.8445,8.88,-0.37,8.887704991,9.72072,0.59646,9.739002097,0.81072,0.23646,0.8445,8.91,0.36,8.917269762
19/12/2020 15:00,9.69008,-0.22456,9.692681652,0.67008,0.19544,0.698,9.02,-0.42,9.029772976,9.72008,0.60544,9.738917435,0.67008,0.19544,0.698,9.05,0.41,9.059282532
19/12/2020 15:30,9.72712,0.51416,9.740699359,0.35712,0.10416,0.372,9.37,0.41,9.378965828,9.70712,1.25416,9.787803431,0.35712,0.10416,0.372,9.35,1.15,9.420456465
19/12/2020 16:00,10.20256,6.02408,11.84828133,0.32256,0.09408,0.336,9.88,5.93,11.52299006,9.96256,6.50408,11.89771652,0.32256,0.09408,0.336,9.64,6.41,11.5766014
19/12/2020 16:30,10.8644,-0.3508,10.87006201,0.1344,0.0392,0.14,10.73,-0.39,10.73708527,10.9144,0.4392,10.92323322,0.1344,0.0392,0.14,10.78,0.4,10.7874186
19/12/2020 17:00,10.82096,-0.28472,10.82470511,0.36096,0.10528,0.376,10.46,-0.39,10.46726803,10.87096,0.50528,10.88269632,0.36096,0.10528,0.376,10.51,0.4,10.51760904
19/12/2020 17:30,11.0748,0.8364,11.10633873,0.3648,0.1064,0.38,10.71,0.73,10.73484979,11.0048,2.2764,11.23777647,0.3648,0.1064,0.38,10.64,2.17,10.8590285
19/12/2020 18:00,11.10504,-0.64228,11.1235982,0.09504,0.02772,0.099,11.01,-0.67,11.03036717,11.15504,0.67772,11.17560834,0.09504,0.02772,0.099,11.06,0.65,11.0790839
19/12/2020 18:30,10.88704,-0.66878,10.9075619,0.10704,0.03122,0.1115,10.78,-0.7,10.80270337,10.92704,0.87122,10.96171645,0.10704,0.03122,0.1115,10.82,0.84,10.8525573
19/12/2020 19:00,10.32224,-0.35518,10.32834892,0.46224,0.13482,0.4815,9.86,-0.49,9.872167948,10.37224,0.60482,10.38985899,0.46224,0.13482,0.4815,9.91,0.47,9.921139048
19/12/2020 19:30,10.12096,-0.41722,10.12955596,0.42096,0.12278,0.4385,9.7,-0.54,9.7150193,10.17096,0.64278,10.19125083,0.42096,0.12278,0.4385,9.75,0.52,9.76385682
19/12/2020 20:00,9.70016,-0.43662,9.709981516,0.56016,0.16338,0.5835,9.14,-0.6,9.159672483,9.75016,0.75338,9.779222947,0.56016,0.16338,0.5835,9.19,0.59,9.208919589
19/12/2020 20:30,9.47744,-0.40158,9.485944099,0.57744,0.16842,0.6015,8.9,-0.57,8.91823413,9.52744,0.71842,9.554487964,0.57744,0.16842,0.6015,8.95,0.55,8.966883517
19/12/2020 21:00,9.75856,-0.59292,9.776556009,0.29856,0.08708,0.311,9.46,-0.68,9.484408258,9.79856,0.74708,9.82699886,0.29856,0.08708,0.311,9.5,0.66,9.522898718
19/12/2020 21:30,8.93432,-0.84124,8.973837451,0.30432,0.08876,0.317,8.63,-0.93,8.679965438,8.97432,1.00876,9.03083696,0.30432,0.08876,0.317,8.67,0.92,8.718675358
19/12/2020 22:00,8.98136,-0.90752,9.027093663,0.35136,0.10248,0.366,8.63,-1.01,8.688900966,9.02136,1.09248,9.0872685,0.35136,0.10248,0.366,8.67,0.99,8.726339439
19/12/2020 22:30,9.35328,-0.29696,9.357992947,0.11328,0.03304,0.118,9.24,-0.33,9.245890979,9.32328,1.82304,9.499843409,0.11328,0.03304,0.118,9.21,1.79,9.382334464
19/12/2020 23:00,8.09184,-0.93238,8.145379491,0.23184,0.06762,0.2415,7.86,-1,7.923357874,8.13184,1.05762,8.200328155,0.23184,0.06762,0.2415,7.9,0.99,7.96179
19/12/2020 23:30,8.12352,-1.00314,8.18522248,0.26352,0.07686,0.2745,7.86,-1.08,7.933851524,8.16352,1.14686,8.243685259,0.26352,0.07686,0.2745,7.9,1.07,7.972132713
20/12/2020 00:00,7.50728,-0.98246,7.571293195,0.43728,0.12754,0.4555,7.07,-1.11,7.156605341,7.52728,1.22754,7.626716112,0.43728,0.12754,0.4555,7.09,1.1,7.17482404
20/12/2020 00:30,7.57168,-1.19826,7.665909277,0.21168,0.06174,0.2205,7.36,-1.26,7.467074394,7.61168,1.31174,7.723880777,0.21168,0.06174,0.2205,7.4,1.25,7.504831777
20/12/2020 01:00,7.8692,-0.9719,7.928990998,0.1992,0.0581,0.2075,7.67,-1.03,7.738850044,7.8992,1.1181,7.977938847,0.1992,0.0581,0.2075,7.7,1.06,7.772618606
20/12/2020 01:30,8.04368,-0.78476,8.081870835,0.46368,0.13524,0.483,7.58,-0.92,7.635627021,8.07368,1.04524,8.141058617,0.46368,0.13524,0.483,7.61,0.91,7.66421555
20/12/2020 02:00,8.30072,-0.46354,8.313652738,0.09072,0.02646,0.0945,8.21,-0.49,8.224609413,8.28072,2.00646,8.520340689,0.09072,0.02646,0.0945,8.19,1.98,8.425942084
20/12/2020 02:30,8.18976,-1.52382,8.330317896,0.08976,0.02618,0.0935,8.1,-1.55,8.24696914,8.21976,1.56618,8.367638511,0.08976,0.02618,0.0935,8.13,1.54,8.274569475
20/12/2020 03:00,7.56656,-1.55892,7.725481331,0.10656,0.03108,0.111,7.46,-1.59,7.627561865,7.59656,1.61108,7.765520111,0.10656,0.03108,0.111,7.49,1.58,7.654835073
20/12/2020 03:30,7.12368,-1.40226,7.260382211,0.64368,0.18774,0.6705,6.48,-1.59,6.672218522,7.15368,1.76774,7.368856238,0.64368,0.18774,0.6705,6.51,1.58,6.698992462
20/12/2020 04:00,7.04968,-1.47926,7.203207497,0.37968,0.11074,0.3955,6.67,-1.59,6.856894341,7.06968,1.69074,7.269042375,0.37968,0.11074,0.3955,6.69,1.58,6.874045388
20/12/2020 04:30,6.9768,-1.4626,7.128459651,0.4368,0.1274,0.455,6.54,-1.59,6.730505182,6.9968,1.7074,7.202112537,0.4368,0.1274,0.455,6.56,1.58,6.747592163
20/12/2020 05:00,7.28504,-1.54478,7.4470231,0.15504,0.04522,0.1615,7.13,-1.59,7.30513518,7.31504,1.62522,7.493407119,0.15504,0.04522,0.1615,7.16,1.58,7.332257497
20/12/2020 05:30,7.55496,-1.58772,7.71999193,0.14496,0.04228,0.151,7.41,-1.63,7.587160207,7.57496,1.66228,7.755204304,0.14496,0.04228,0.151,7.43,1.62,7.604557844
20/12/2020 06:00,7.22768,-1.33776,7.350439443,0.72768,0.21224,0.758,6.5,-1.55,6.682252614,7.24768,1.75224,7.456487806,0.72768,0.21224,0.758,6.52,1.54,6.699402958
20/12/2020 06:30,7.5752,-1.3514,7.694799348,0.2352,0.0686,0.245,7.34,-1.42,7.476095237,7.5952,1.4886,7.739702384,0.2352,0.0686,0.245,7.36,1.42,7.495732119
20/12/2020 07:00,7.79112,-1.21884,7.885881168,0.38112,0.11116,0.397,7.41,-1.33,7.528412847,7.82112,1.43116,7.950983398,0.38112,0.11116,0.397,7.44,1.32,7.556189516
20/12/2020 07:30,8.60224,-1.04018,8.664900891,0.10224,0.02982,0.1065,8.5,-1.07,8.56708235,8.63224,1.08982,8.7007629,0.10224,0.02982,0.1065,8.53,1.06,8.595609344
20/12/2020 08:00,8.79152,-0.02414,8.791553142,0.19152,0.05586,0.1995,8.6,-0.08,8.600372085,8.72152,1.79586,8.904494609,0.19152,0.05586,0.1995,8.53,1.74,8.705659079
20/12/2020 08:30,8.47344,-1.02608,8.535339806,0.73344,0.21392,0.764,7.74,-1.24,7.838698872,8.51344,1.44392,8.635019722,0.73344,0.21392,0.764,7.78,1.23,7.87662999
20/12/2020 09:00,8.95504,-0.97978,9.008479908,0.27504,0.08022,0.2865,8.68,-1.06,8.744483976,8.99504,1.13022,9.065767582,0.27504,0.08022,0.2865,8.72,1.05,8.782989241
20/12/2020 09:30,9.36504,-0.67728,9.389498517,0.45504,0.13272,0.474,8.91,-0.81,8.946742424,9.40504,0.92272,9.450195215,0.45504,0.13272,0.474,8.95,0.79,8.984798273
20/12/2020 10:00,9.822,-0.294,9.826399137,0.912,0.266,0.95,8.91,-0.56,8.927580859,9.862,0.816,9.895701087,0.912,0.266,0.95,8.95,0.55,8.966883517
20/12/2020 10:30,10.02728,-0.19246,10.02912683,0.91728,0.26754,0.9555,9.11,-0.46,9.121606218,10.05728,0.70754,10.08213737,0.91728,0.26754,0.9555,9.14,0.44,9.150584681
20/12/2020 11:00,9.97144,-0.14458,9.972488107,1.08144,0.31542,1.1265,8.89,-0.46,8.901893057,10.00144,0.75542,10.02992829,1.08144,0.31542,1.1265,8.92,0.44,8.930845425
20/12/2020 11:30,9.92944,-0.26558,9.932991063,0.76944,0.22442,0.8015,9.16,-0.49,9.173096533,9.97944,0.69442,10.00357145,0.76944,0.22442,0.8015,9.21,0.47,9.221984602
20/12/2020 12:00,9.96928,-0.25396,9.972514197,0.80928,0.23604,0.843,9.16,-0.49,9.173096533,10.01928,0.70604,10.04412586,0.80928,0.23604,0.843,9.21,0.47,9.221984602
20/12/2020 12:30,9.98784,0.37562,9.994900612,1.28784,0.37562,1.3415,8.7,0,8.7,10.01784,0.37562,10.02487948,1.28784,0.37562,1.3415,8.73,0,8.73
20/12/2020 13:00,10.26736,0.27048,10.2709221,0.92736,0.27048,0.966,9.34,0,9.34,10.29736,0.27048,10.30091173,0.92736,0.27048,0.966,9.37,0,9.37
20/12/2020 13:30,9.95088,-0.02016,9.950900422,1.13088,0.32984,1.178,8.82,-0.35,8.826941713,9.99088,0.67984,10.0139835,1.13088,0.32984,1.178,8.86,0.35,8.866910398
20/12/2020 14:00,9.80712,-0.10584,9.807691104,0.83712,0.24416,0.872,8.97,-0.35,8.97682572,9.84712,0.59416,9.865029062,0.83712,0.24416,0.872,9.01,0.35,9.01679544
20/12/2020 14:30,9.74232,-0.08974,9.742733305,0.89232,0.26026,0.9295,8.85,-0.35,8.8569182,9.79232,0.61026,9.811317355,0.89232,0.26026,0.9295,8.9,0.35,8.906879364
20/12/2020 15:00,10.34168,-0.28326,10.34555854,0.33168,0.09674,0.3455,10.01,-0.38,10.01721019,10.39168,0.44674,10.40127828,0.33168,0.09674,0.3455,10.06,0.35,10.06608663
20/12/2020 15:30,10.12872,-0.32204,10.1338383,0.19872,0.05796,0.207,9.93,-0.38,9.937268236,10.17872,0.43796,10.1881377,0.19872,0.05796,0.207,9.98,0.38,9.987231849
20/12/2020 16:00,10.36304,-0.33328,10.36839783,0.26304,0.07672,0.274,10.1,-0.41,10.10831836,10.40304,0.45672,10.41306076,0.26304,0.07672,0.274,10.14,0.38,10.14711782
20/12/2020 16:30,10.8364,0.0102,10.8364048,0.6864,0.2002,0.715,10.15,-0.19,10.15177817,10.8264,0.8202,10.85742442,0.6864,0.2002,0.715,10.14,0.62,10.15893695
20/12/2020 17:00,10.98912,-0.20734,10.99107585,0.48912,0.14266,0.5095,10.5,-0.35,10.50583171,11.04912,0.49266,11.06009795,0.48912,0.14266,0.5095,10.56,0.35,10.5657986
20/12/2020 17:30,11.36712,-0.31584,11.37150702,0.11712,0.03416,0.122,11.25,-0.35,11.25544313,11.42712,0.38416,11.43357557,0.11712,0.03416,0.122,11.31,0.35,11.31541427
20/12/2020 18:00,11.34984,-0.32088,11.35437502,0.09984,0.02912,0.104,11.25,-0.35,11.25544313,11.34984,0.79912,11.37793746,0.09984,0.02912,0.104,11.25,0.77,11.27632032
20/12/2020 18:30,10.93976,-0.99382,10.98480892,0.08976,0.02618,0.0935,10.85,-1.02,10.89783924,10.99976,1.02618,11.04752305,0.08976,0.02618,0.0935,10.91,1,10.95573366
20/12/2020 19:00,10.63232,-0.29474,10.63640448,0.29232,0.08526,0.3045,10.34,-0.38,10.34698024,10.68232,0.81526,10.71338459,0.29232,0.08526,0.3045,10.39,0.73,10.41561328
20/12/2020 19:30,10.18584,-0.48538,10.19739821,0.25584,0.07462,0.2665,9.93,-0.56,9.945777999,10.23584,0.61462,10.2542761,0.25584,0.07462,0.2665,9.98,0.54,9.994598541
20/12/2020 20:00,10.18864,-0.79498,10.21960754,0.18864,0.05502,0.1965,10,-0.85,10.03605998,10.24864,0.87502,10.2859264,0.18864,0.05502,0.1965,10.06,0.82,10.09336416
20/12/2020 20:30,9.59104,-0.72928,9.618726402,0.55104,0.16072,0.574,9.04,-0.89,9.083705191,9.64104,1.03072,9.695980404,0.55104,0.16072,0.574,9.09,0.87,9.131538753
20/12/2020 21:00,9.94648,-0.93186,9.990036409,0.09648,0.02814,0.1005,9.85,-0.96,9.896671158,9.99648,0.96814,10.04325184,0.09648,0.02814,0.1005,9.9,0.94,9.944526133
20/12/2020 21:30,9.12608,-0.78906,9.160128375,0.58608,0.17094,0.6105,8.54,-0.96,8.593788454,9.17608,1.11094,9.243085624,0.58608,0.17094,0.6105,8.59,0.94,8.641278841
20/12/2020 22:00,8.8616,-0.9012,8.907306888,0.4416,0.1288,0.46,8.42,-1.03,8.482764879,8.9016,1.1388,8.974148873,0.4416,0.1288,0.46,8.46,1.01,8.520076291
20/12/2020 22:30,8.55072,-0.80354,8.588392693,0.33072,0.09646,0.3445,8.22,-0.9,8.269123291,8.60072,1.00646,8.659407962,0.33072,0.09646,0.3445,8.27,0.91,8.319915865
20/12/2020 23:00,8.35832,-0.90174,8.406821531,0.26832,0.07826,0.2795,8.09,-0.98,8.149141059,8.39832,1.04826,8.463487925,0.26832,0.07826,0.2795,8.13,0.97,8.187661449
20/12/2020 23:30,7.98976,-0.88382,8.038495049,0.32976,0.09618,0.3435,7.66,-0.98,7.722434849,8.01976,1.06618,8.090320775,0.32976,0.09618,0.3435,7.69,0.97,7.750935427
21/12/2020 00:00,7.74912,-0.87234,7.798066289,0.36912,0.10766,0.3845,7.38,-0.98,7.444783409,7.77912,1.07766,7.853410664,0.36912,0.10766,0.3845,7.41,0.97,7.473218851
21/12/2020 00:30,8.10064,-0.85148,8.145267743,0.44064,0.12852,0.459,7.66,-0.98,7.722434849,8.13064,1.09852,8.204514184,0.44064,0.12852,0.459,7.69,0.97,7.750935427
21/12/2020 01:00,8.01464,-0.74198,8.048912265,0.64464,0.18802,0.6715,7.37,-0.93,7.428445329,8.05464,1.10802,8.130494072,0.64464,0.18802,0.6715,7.41,0.92,7.466893598
21/12/2020 01:30,7.99488,-0.83316,8.038175278,0.43488,0.12684,0.453,7.56,-0.96,7.620708628,8.02488,1.08684,8.098143009,0.43488,0.12684,0.453,7.59,0.96,7.650470574
21/12/2020 02:00,8.0648,-0.8711,8.111708467,0.3048,0.0889,0.3175,7.76,-0.96,7.819155965,8.0948,1.0489,8.162473783,0.3048,0.0889,0.3175,7.79,0.96,7.848929863
21/12/2020 02:30,8.18656,-0.79892,8.225450614,0.10656,0.03108,0.111,8.08,-0.83,8.122518082,8.18656,1.59108,8.339742214,0.10656,0.03108,0.111,8.08,1.56,8.229216245
21/12/2020 03:00,7.938,-0.4135,7.948762561,0.228,0.0665,0.2375,7.71,-0.48,7.724927184,7.938,1.3165,8.046428789,0.228,0.0665,0.2375,7.71,1.25,7.810672186
21/12/2020 03:30,7.75912,-0.79734,7.799980401,0.48912,0.14266,0.5095,7.27,-0.94,7.330518399,7.78912,1.05266,7.859928972,0.48912,0.14266,0.5095,7.3,0.91,7.356500527
21/12/2020 04:00,7.6836,-0.1852,7.68583164,0.1536,0.0448,0.16,7.53,-0.23,7.533511797,7.6236,2.3748,7.984920288,0.1536,0.0448,0.16,7.47,2.33,7.824947284
21/12/2020 04:30,7.93248,-1.46386,8.066419593,0.19248,0.05614,0.2005,7.74,-1.52,7.887838741,7.95248,1.54614,8.101387971,0.19248,0.05614,0.2005,7.76,1.49,7.90175297
21/12/2020 05:00,7.89936,-1.44352,8.030170509,0.15936,0.04648,0.166,7.74,-1.49,7.882112661,7.91936,1.49648,8.059510854,0.15936,0.04648,0.166,7.76,1.45,7.894308076
21/12/2020 05:30,8.60568,-1.07876,8.673030116,0.17568,0.05124,0.183,8.43,-1.13,8.505398286,8.62568,1.14124,8.700849625,0.17568,0.05124,0.183,8.45,1.09,8.520011737
21/12/2020 06:00,9.0128,-0.1346,9.013805023,0.5328,0.1554,0.555,8.48,-0.29,8.484957277,8.9828,1.0854,9.048137322,0.5328,0.1554,0.555,8.45,0.93,8.501023468
21/12/2020 06:30,10.02408,-0.28006,10.0279915,0.27408,0.07994,0.2855,9.75,-0.36,9.75664389,10.05408,0.42994,10.06326851,0.27408,0.07994,0.2855,9.78,0.35,9.786260777
21/12/2020 07:00,10.66752,-0.29364,10.67156068,0.22752,0.06636,0.237,10.44,-0.36,10.44620505,10.69752,0.06636,10.69772582,0.22752,0.06636,0.237,10.47,0,10.47
21/12/2020 07:30,11.76896,0.78928,11.79539666,0.16896,0.04928,0.176,11.6,0.74,11.62357948,11.78896,-0.15072,11.78992343,0.16896,0.04928,0.176,11.62,-0.2,11.62172104
21/12/2020 08:00,12.3588,0.8059,12.38504793,0.3288,0.0959,0.3425,12.03,0.71,12.05093357,12.4088,-0.5941,12.42301382,0.3288,0.0959,0.3425,12.08,-0.69,12.09969008
21/12/2020 08:30,12.5444,1.0017,12.5843305,0.7944,0.2317,0.8275,11.75,0.77,11.77520276,12.5944,-0.5683,12.60721525,0.7944,0.2317,0.8275,11.8,-0.8,11.82708755
21/12/2020 09:00,12.7124,0.9782,12.74997996,0.5424,0.1582,0.565,12.17,0.82,12.19759403,12.7624,-0.6818,12.78059877,0.5424,0.1582,0.565,12.22,-0.84,12.24883668
21/12/2020 09:30,12.88664,0.99902,12.92530586,0.47664,0.13902,0.4965,12.41,0.86,12.43976286,12.94664,-0.75098,12.9684023,0.47664,0.13902,0.4965,12.47,-0.89,12.50171988
21/12/2020 10:00,13.0752,0.8661,13.10385379,0.2952,0.0861,0.3075,12.78,0.78,12.80378069,13.1352,-0.7239,13.15513247,0.2952,0.0861,0.3075,12.84,-0.81,12.8655237
21/12/2020 10:30,12.9664,0.9277,12.99954446,0.5064,0.1477,0.5275,12.46,0.78,12.48439025,13.0164,-0.6623,13.03323867,0.5064,0.1477,0.5275,12.51,-0.81,12.5361956
21/12/2020 11:00,13.00288,0.93584,13.03651352,0.36288,0.10584,0.378,12.64,0.83,12.66722148,13.06288,-0.75416,13.08463187,0.36288,0.10584,0.378,12.7,-0.86,12.72908481
21/12/2020 11:30,13.38936,0.89398,13.41917141,0.21936,0.06398,0.2285,13.17,0.83,13.19612822,13.43936,-0.79602,13.46291369,0.21936,0.06398,0.2285,13.22,-0.86,13.24794324
21/12/2020 12:00,12.9868,1.0599,13.02997936,0.6168,0.1799,0.6425,12.37,0.88,12.40126203,13.0368,-0.7301,13.05722789,0.6168,0.1799,0.6425,12.42,-0.91,12.45329274
21/12/2020 12:30,13.02704,1.12122,13.07520193,0.82704,0.24122,0.8615,12.2,0.88,12.23169653,13.07704,-0.66878,13.09413005,0.82704,0.24122,0.8615,12.25,-0.91,12.2837535
21/12/2020 13:00,13.054,0.9595,13.08921526,0.444,0.1295,0.4625,12.61,0.83,12.6372861,13.104,-0.7305,13.12434556,0.444,0.1295,0.4625,12.66,-0.86,12.68917649
21/12/2020 13:30,12.87,1.0275,12.91095102,0.54,0.1575,0.5625,12.33,0.87,12.36065532,12.92,-0.7425,12.94131779,0.54,0.1575,0.5625,12.38,-0.9,12.41267095
21/12/2020 14:00,12.67864,1.03002,12.7204109,0.54864,0.16002,0.5715,12.13,0.87,12.16115948,12.73864,-0.73998,12.7601144,0.54864,0.16002,0.5715,12.19,-0.9,12.2231788
21/12/2020 14:30,12.4756,2.5208,12.72772674,0.3456,0.1008,0.36,12.13,2.42,12.36904604,12.3956,1.3408,12.46790456,0.3456,0.1008,0.36,12.05,1.24,12.11363282
21/12/2020 15:00,12.42056,0.75308,12.44336933,0.49056,0.14308,0.511,11.93,0.61,11.94558496,12.47056,-0.49692,12.48045657,0.49056,0.14308,0.511,11.98,-0.64,11.99708298
21/12/2020 15:30,12.7864,0.6577,12.80330404,0.2664,0.0777,0.2775,12.52,0.58,12.5334273,12.8464,-0.5323,12.85742339,0.2664,0.0777,0.2775,12.58,-0.61,12.59478067
21/12/2020 16:00,13.2416,0.7988,13.26567194,0.2016,0.0588,0.21,13.04,0.74,13.06098006,13.2916,-0.7112,13.31061366,0.2016,0.0588,0.21,13.09,-0.77,13.1126275
21/12/2020 16:30,13.47792,1.00606,13.51541654,0.15792,0.04606,0.1645,13.32,0.96,13.35454979,13.53792,-0.94394,13.57078851,0.15792,0.04606,0.1645,13.38,-0.99,13.41657557
21/12/2020 17:00,13.34824,1.00032,13.38566962,0.13824,0.04032,0.144,13.21,0.96,13.24483673,13.40824,-0.94968,13.44182993,0.13824,0.04032,0.144,13.27,-0.99,13.30687792
21/12/2020 17:30,13.25152,0.97586,13.28740325,0.19152,0.05586,0.1995,13.06,0.92,13.09236419,13.30152,-0.89414,13.33153857,0.19152,0.05586,0.1995,13.11,-0.95,13.14437522
21/12/2020 18:00,12.96608,0.96594,13.00201025,0.46608,0.13594,0.4855,12.5,0.83,12.52752569,13.03608,-0.72406,13.05617266,0.46608,0.13594,0.4855,12.57,-0.86,12.59938491
21/12/2020 18:30,13.0748,0.7964,13.09903233,0.1248,0.0364,0.13,12.95,0.76,12.97228199,13.1248,-0.7036,13.14364592,0.1248,0.0364,0.13,13,-0.74,13.0210445
21/12/2020 19:00,12.64528,0.55654,12.6575212,0.12528,0.03654,0.1305,12.52,0.52,12.53079407,12.70528,-0.49346,12.71485913,0.12528,0.03654,0.1305,12.58,-0.53,12.5911596
21/12/2020 19:30,12.2996,0.6228,12.31535789,0.2496,0.0728,0.26,12.05,0.55,12.06254534,12.3596,-0.4972,12.3695966,0.2496,0.0728,0.26,12.11,-0.57,12.12340711
21/12/2020 20:00,11.90416,0.40038,11.91089121,0.10416,0.03038,0.1085,11.8,0.37,11.80579942,11.96416,-0.33962,11.96897933,0.10416,0.03038,0.1085,11.86,-0.37,11.8657701
21/12/2020 20:30,11.28016,0.46338,11.28967363,0.32016,0.09338,0.3335,10.96,0.37,10.96624366,11.33016,-0.27662,11.33353626,0.32016,0.09338,0.3335,11.01,-0.37,11.01621532
21/12/2020 21:00,11.17264,0.43202,11.18098948,0.21264,0.06202,0.2215,10.96,0.37,10.96624366,11.22264,-0.30798,11.22686511,0.21264,0.06202,0.2215,11.01,-0.37,11.01621532
21/12/2020 21:30,10.94896,0.40178,10.95632932,0.10896,0.03178,0.1135,10.84,0.37,10.84631274,11.00896,-0.33822,11.01415421,0.10896,0.03178,0.1135,10.9,-0.37,10.90627801
21/12/2020 22:00,10.17552,0.46786,10.18627018,0.33552,0.09786,0.3495,9.84,0.37,9.846953844,10.21552,-0.27214,10.21914424,0.33552,0.09786,0.3495,9.88,-0.37,9.88692571
21/12/2020 22:30,10.15088,2.60984,10.48101281,0.17088,0.04984,0.178,9.98,2.56,10.30310633,10.17088,3.09984,10.63277048,0.17088,0.04984,0.178,10,3.05,10.45478359
21/12/2020 23:00,9.37504,0.43022,9.384906193,0.27504,0.08022,0.2865,9.1,0.35,9.106728282,9.41504,-0.29978,9.41981137,0.27504,0.08022,0.2865,9.14,-0.38,9.147895933
21/12/2020 23:30,9.45136,0.39998,9.459819758,0.17136,0.04998,0.1785,9.28,0.35,9.28659787,9.49136,-0.30002,9.496100602,0.17136,0.04998,0.1785,9.32,-0.35,9.326569573
22/12/2020 00:00,9.0196,0.4403,9.030340428,0.3096,0.0903,0.3225,8.71,0.35,8.71702931,9.0496,-0.2597,9.053325591,0.3096,0.0903,0.3225,8.74,-0.35,8.747005202
22/12/2020 00:30,9.1548,0.4164,9.164264946,0.1248,0.0364,0.13,9.03,0.38,9.037992034,9.1848,-0.3136,9.190152121,0.1248,0.0364,0.13,9.06,-0.35,9.066757965
22/12/2020 01:00,9.29528,0.38654,9.303313574,0.12528,0.03654,0.1305,9.17,0.35,9.176676958,9.32528,-0.31346,9.330546836,0.12528,0.03654,0.1305,9.2,-0.35,9.206655202
22/12/2020 01:30,9.04904,0.23722,9.052148819,0.29904,0.08722,0.3115,8.75,0.15,8.75128562,9.07904,-0.26278,9.082842102,0.29904,0.08722,0.3115,8.78,-0.35,8.786973313
22/12/2020 02:00,9.08304,0.05922,9.083233051,0.20304,0.05922,0.2115,8.88,0,8.88,9.11304,0.05922,9.113232415,0.20304,0.05922,0.2115,8.91,0,8.91
22/12/2020 02:30,8.66352,-0.17814,8.665351271,0.62352,0.18186,0.6495,8.04,-0.36,8.048055666,8.69352,0.54186,8.710390476,0.62352,0.18186,0.6495,8.07,0.36,8.078025749
22/12/2020 03:00,8.59224,-0.27768,8.596725795,0.28224,0.08232,0.294,8.31,-0.36,8.317794179,8.62224,0.44232,8.63357803,0.28224,0.08232,0.294,8.34,0.36,8.347766168
22/12/2020 03:30,8.62008,-0.32206,8.626094241,0.13008,0.03794,0.1355,8.49,-0.36,8.497629081,8.64008,0.43794,8.651171819,0.13008,0.03794,0.1355,8.51,0.4,8.519395518
22/12/2020 04:00,8.44424,-0.21918,8.447084056,0.65424,0.19082,0.6815,7.79,-0.41,7.800782012,8.46424,0.56082,8.48279894,0.65424,0.19082,0.6815,7.81,0.37,7.818759492
22/12/2020 04:30,8.54856,-0.38792,8.557357069,0.17856,0.05208,0.186,8.37,-0.44,8.381557135,8.56856,0.45208,8.580477656,0.17856,0.05208,0.186,8.39,0.4,8.399529749
22/12/2020 05:00,8.60832,-0.35674,8.615708714,0.14832,0.04326,0.1545,8.46,-0.4,8.469450986,8.63832,0.40326,8.647727508,0.14832,0.04326,0.1545,8.49,0.36,8.497629081
22/12/2020 05:30,9.19368,-0.46976,9.205673598,0.10368,0.03024,0.108,9.09,-0.5,9.103740989,9.21368,0.49024,9.226713088,0.10368,0.03024,0.108,9.11,0.46,9.121606218
22/12/2020 06:00,8.99256,-0.27842,8.996869069,0.62256,0.18158,0.6485,8.37,-0.46,8.382630852,9.02256,0.61158,9.043263739,0.62256,0.18158,0.6485,8.4,0.43,8.410998752
