Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/12/2020 06:30,10.03928,1.44604,10.14288788,0.32928,0.09604,0.343,9.71,1.35,9.80339737,10.02928,0.72604,10.05552542,0.32928,0.09604,0.343,9.7,0.63,9.720437233
22/12/2020 07:00,11.23784,0.47562,11.24790035,0.08784,0.02562,0.0915,11.15,0.45,11.15907702,11.27784,-0.45438,11.28698969,0.08784,0.02562,0.0915,11.19,-0.48,11.20029017
22/12/2020 07:30,11.51768,0.80474,11.54575935,0.42768,0.12474,0.4455,11.09,0.68,11.11082805,11.55768,-0.60526,11.57351747,0.42768,0.12474,0.4455,11.13,-0.73,11.15391411
22/12/2020 08:00,12.03384,1.01112,12.07624399,0.48384,0.14112,0.504,11.55,0.87,11.58271989,12.08384,-0.77888,12.10891586,0.48384,0.14112,0.504,11.6,-0.92,11.63642557
22/12/2020 08:30,12.31432,1.01126,12.3557729,0.48432,0.14126,0.5045,11.83,0.87,11.86194756,12.36432,-0.77874,12.38881936,0.48432,0.14126,0.5045,11.88,-0.92,11.91556965
22/12/2020 09:00,12.38984,1.10412,12.43893951,0.69984,0.20412,0.729,11.69,0.9,11.72459381,12.44984,-0.75588,12.47276515,0.69984,0.20412,0.729,11.75,-0.96,11.78915179
22/12/2020 09:30,12.65632,1.15726,12.70911825,0.67632,0.19726,0.7045,11.98,0.96,12.01840256,12.70632,-0.82274,12.73292853,0.67632,0.19726,0.7045,12.03,-1.02,12.07316446
22/12/2020 10:00,12.82736,1.14298,12.87818185,0.62736,0.18298,0.6535,12.2,0.96,12.2377122,12.86736,-0.83702,12.89455528,0.62736,0.18298,0.6535,12.24,-1.02,12.28242647
22/12/2020 10:30,12.64904,1.06222,12.69356232,0.89904,0.26222,0.9365,11.75,0.8,11.77720255,12.68904,-0.59778,12.70311289,0.89904,0.26222,0.9365,11.79,-0.86,11.82132395
22/12/2020 11:00,12.79808,0.99194,12.83646356,0.65808,0.19194,0.6855,12.14,0.8,12.16633059,12.83808,-0.66806,12.85545029,0.65808,0.19194,0.6855,12.18,-0.86,12.2103235
22/12/2020 11:30,12.75904,0.96222,12.79527136,0.89904,0.26222,0.9365,11.86,0.7,11.88063971,12.80904,-0.49778,12.81870862,0.89904,0.26222,0.9365,11.91,-0.76,11.9342239
22/12/2020 12:00,12.97856,0.82208,13.00456978,0.41856,0.12208,0.436,12.56,0.7,12.57949125,13.01856,-0.63792,13.03417993,0.41856,0.12208,0.436,12.6,-0.76,12.62289983
22/12/2020 12:30,13.02176,0.83468,13.0484836,0.46176,0.13468,0.481,12.56,0.7,12.57949125,13.06176,-0.62532,13.07671975,0.46176,0.13468,0.481,12.6,-0.76,12.62289983
22/12/2020 13:00,12.8712,0.7441,12.89269073,0.3912,0.1141,0.4075,12.48,0.63,12.49589132,12.9112,-0.5759,12.92403754,0.3912,0.1141,0.4075,12.52,-0.69,12.53899916
22/12/2020 13:30,12.54296,1.00878,12.58346068,0.61296,0.17878,0.6385,11.93,0.83,11.95883774,12.59296,-0.70122,12.61246808,0.61296,0.17878,0.6385,11.98,-0.88,12.01227705
22/12/2020 14:00,12.55808,1.02194,12.59959264,0.41808,0.12194,0.4355,12.14,0.9,12.17331508,12.60808,-0.83806,12.63590226,0.41808,0.12194,0.4355,12.19,-0.96,12.22774305
22/12/2020 14:30,12.474,0.977,12.51220224,0.264,0.077,0.275,12.21,0.9,12.2431246,12.524,-0.853,12.55301498,0.264,0.077,0.275,12.26,-0.93,12.29522265
22/12/2020 15:00,12.41976,1.94868,12.57170602,0.50976,0.14868,0.531,11.91,1.8,12.04525218,12.36976,0.50868,12.38021477,0.50976,0.14868,0.531,11.86,0.36,11.86546249
22/12/2020 15:30,12.53112,7.02866,14.36770788,0.44112,0.12866,0.4595,12.09,6.9,13.92042025,11.98112,6.09866,13.44399086,0.44112,0.12866,0.4595,11.54,5.97,12.99278646
22/12/2020 16:00,12.67736,6.81548,14.3932701,0.32736,0.09548,0.341,12.35,6.72,14.05990398,12.11736,6.20548,13.61390449,0.32736,0.09548,0.341,11.79,6.11,13.27916413
22/12/2020 16:30,12.89168,6.85174,14.59937513,0.45168,0.13174,0.4705,12.44,6.72,14.13902401,12.33168,6.16174,13.78540429,0.45168,0.13174,0.4705,11.88,6.03,13.32273621
22/12/2020 17:00,13.18576,3.81918,13.72772387,0.30576,0.08918,0.3185,12.88,3.73,13.40922444,12.92576,2.78918,13.22326725,0.30576,0.08918,0.3185,12.62,2.7,12.90559569
22/12/2020 17:30,13.32216,0.59438,13.3354128,0.15216,0.04438,0.1585,13.17,0.55,13.18147943,13.38216,-0.57562,13.39453413,0.15216,0.04438,0.1585,13.23,-0.62,13.24451962
22/12/2020 18:00,13.16208,0.53144,13.1728045,0.14208,0.04144,0.148,13.02,0.49,13.02921717,13.22208,-0.50856,13.23185674,0.14208,0.04144,0.148,13.08,-0.55,13.09155835
22/12/2020 18:30,12.53416,0.48288,12.54345806,0.28416,0.08288,0.296,12.25,0.4,12.25652887,12.59416,-0.36712,12.59950964,0.28416,0.08288,0.296,12.31,-0.45,12.31822227
22/12/2020 19:00,12.51544,0.47742,12.52454264,0.26544,0.07742,0.2765,12.25,0.4,12.25652887,12.57544,-0.37258,12.58095811,0.26544,0.07742,0.2765,12.31,-0.45,12.31822227
22/12/2020 19:30,11.87712,0.50666,11.88792176,0.53712,0.15666,0.5595,11.34,0.35,11.34539995,11.92712,-0.20334,11.9288532,0.53712,0.15666,0.5595,11.39,-0.36,11.39568778
22/12/2020 20:00,11.55072,0.49896,11.56149184,0.51072,0.14896,0.532,11.04,0.35,11.04554661,11.59072,-0.26104,11.59365913,0.51072,0.14896,0.532,11.08,-0.41,11.08758315
22/12/2020 20:30,11.24336,0.34848,11.24875915,0.54336,0.15848,0.566,10.7,0.19,10.70168678,11.29336,-0.21152,11.29534067,0.54336,0.15848,0.566,10.75,-0.37,10.75636556
22/12/2020 21:00,10.83392,-0.20594,10.83587716,0.49392,0.14406,0.5145,10.34,-0.35,10.3459219,10.88392,0.49406,10.8951278,0.49392,0.14406,0.5145,10.39,0.35,10.39589342
22/12/2020 21:30,10.41224,-0.09768,10.41269817,0.28224,0.08232,0.294,10.13,-0.18,10.13159908,10.44224,0.95232,10.48557531,0.28224,0.08232,0.294,10.16,0.87,10.19718098
22/12/2020 22:00,9.96712,-0.30084,9.97165913,0.47712,0.13916,0.497,9.49,-0.44,9.500194735,10.00712,0.53916,10.02163381,0.47712,0.13916,0.497,9.53,0.4,9.53839085
22/12/2020 22:30,9.58888,-0.33616,9.594770617,0.21888,0.06384,0.228,9.37,-0.4,9.378534001,9.62888,0.46384,9.640045519,0.21888,0.06384,0.228,9.41,0.4,9.418497757
22/12/2020 23:00,9.41176,-0.36532,9.418847329,0.22176,0.06468,0.231,9.19,-0.43,9.200054348,9.44176,0.46468,9.45318779,0.22176,0.06468,0.231,9.22,0.4,9.228672711
22/12/2020 23:30,11.94656,-0.39892,11.95321852,0.10656,0.03108,0.111,11.84,-0.43,11.8478057,11.97656,0.43108,11.98431556,0.10656,0.03108,0.111,11.87,0.4,11.87673777
23/12/2020 00:00,9.42176,-0.43032,9.431581882,0.10176,0.02968,0.106,9.32,-0.46,9.331345026,9.44176,0.42968,9.451531982,0.10176,0.02968,0.106,9.34,0.4,9.348561387
23/12/2020 00:30,8.974,-0.298,8.978946486,0.384,0.112,0.4,8.59,-0.41,8.599779067,9.004,0.512,9.018545337,0.384,0.112,0.4,8.62,0.4,8.629275752
23/12/2020 01:00,9.07312,-0.20784,9.075500207,0.69312,0.20216,0.722,8.38,-0.41,8.390023838,9.10312,0.60216,9.123014326,0.69312,0.20216,0.722,8.41,0.4,8.419507111
23/12/2020 01:30,9.248,-0.361,9.25504322,0.168,0.049,0.175,9.08,-0.41,9.089251894,9.278,0.449,9.288858111,0.168,0.049,0.175,9.11,0.4,9.11877733
23/12/2020 02:00,9.53224,-0.34018,9.538308123,0.10224,0.02982,0.1065,9.43,-0.37,9.437255957,9.56224,0.37982,9.569780408,0.10224,0.02982,0.1065,9.46,0.35,9.466472416
23/12/2020 02:30,8.98032,-0.36324,8.987663245,0.16032,0.04676,0.167,8.82,-0.41,8.829524336,9.01032,0.39676,9.019051225,0.16032,0.04676,0.167,8.85,0.35,8.8569182
23/12/2020 03:00,9.24464,-0.41948,9.25415216,0.10464,0.03052,0.109,9.14,-0.45,9.151070976,9.26464,0.46052,9.276078536,0.10464,0.03052,0.109,9.16,0.43,9.170087241
23/12/2020 03:30,8.9712,-0.6259,8.993007297,0.1512,0.0441,0.1575,8.82,-0.67,8.84541124,9.0112,0.6641,9.03563801,0.1512,0.0441,0.1575,8.86,0.62,8.88166651
23/12/2020 04:00,8.67832,-0.66674,8.703894545,0.14832,0.04326,0.1545,8.53,-0.71,8.559497649,8.69832,0.70326,8.726703011,0.14832,0.04326,0.1545,8.55,0.66,8.575435849
23/12/2020 04:30,8.88184,-0.60738,8.902583459,0.35184,0.10262,0.3665,8.53,-0.71,8.559497649,8.90184,0.76262,8.934447081,0.35184,0.10262,0.3665,8.55,0.66,8.575435849
23/12/2020 05:00,8.87304,-0.69828,8.900473796,0.14304,0.04172,0.149,8.73,-0.74,8.76130698,8.90304,0.73172,8.933058569,0.14304,0.04172,0.149,8.76,0.69,8.787132638
23/12/2020 05:30,9.18056,-0.66192,9.204391343,0.13056,0.03808,0.136,9.05,-0.7,9.077031453,9.21056,0.69808,9.236976302,0.13056,0.03808,0.136,9.08,0.66,9.103955184
23/12/2020 06:00,9.65904,-0.60528,9.677986237,0.11904,0.03472,0.124,9.54,-0.64,9.561443406,9.69904,0.63472,9.719786335,0.11904,0.03472,0.124,9.58,0.6,9.598770755
23/12/2020 06:30,10.28256,-0.32842,10.28780345,0.14256,0.04158,0.1485,10.14,-0.37,10.14674825,10.32256,0.41158,10.33076198,0.14256,0.04158,0.1485,10.18,0.37,10.18672175
23/12/2020 07:00,10.8552,2.8536,11.22400998,0.1152,0.0336,0.12,10.74,2.82,11.10405331,10.7252,4.3236,11.56388481,0.1152,0.0336,0.12,10.61,4.29,11.44448339
23/12/2020 07:30,11.30368,3.25524,11.76306801,0.22368,0.06524,0.233,11.08,3.19,11.53006938,11.17368,2.31524,11.41102366,0.22368,0.06524,0.233,10.95,2.25,11.17877453
23/12/2020 08:00,11.85704,0.39122,11.86349235,0.10704,0.03122,0.1115,11.75,0.36,11.7555136,11.89704,-0.32878,11.90158212,0.10704,0.03122,0.1115,11.79,-0.36,11.7954949
23/12/2020 08:30,11.91768,0.54224,11.93000925,0.48768,0.14224,0.508,11.43,0.4,11.43699698,11.96768,-0.28776,11.97113906,0.48768,0.14224,0.508,11.48,-0.43,11.48805031
23/12/2020 09:00,12.20784,0.53062,12.21936639,0.44784,0.13062,0.4665,11.76,0.4,11.76680075,12.25784,-0.29938,12.26149542,0.44784,0.13062,0.4665,11.81,-0.43,11.81782552
23/12/2020 09:30,12.45464,0.55302,12.46691175,0.52464,0.15302,0.5465,11.93,0.4,11.9367039,12.51464,-0.20698,12.51635151,0.52464,0.15302,0.5465,11.99,-0.36,11.99540329
23/12/2020 10:00,12.55696,0.44828,12.56495919,0.33696,0.09828,0.351,12.22,0.35,12.22501125,12.59696,-0.26172,12.59967851,0.33696,0.09828,0.351,12.26,-0.36,12.26528434
23/12/2020 10:30,12.61752,0.45136,12.62559055,0.34752,0.10136,0.362,12.27,0.35,12.27499084,12.66752,-0.25864,12.67016013,0.34752,0.10136,0.362,12.32,-0.36,12.32525862
23/12/2020 11:00,12.91976,0.63118,12.9351686,0.20976,0.06118,0.2185,12.71,0.57,12.72277485,12.96976,-0.53882,12.98094763,0.20976,0.06118,0.2185,12.76,-0.6,12.77409879
23/12/2020 11:30,13.0956,0.5683,13.10792525,0.1656,0.0483,0.1725,12.93,0.52,12.94045208,13.1456,-0.5017,13.15517017,0.1656,0.0483,0.1725,12.98,-0.55,12.99164732
23/12/2020 12:00,13.07736,0.51298,13.08741736,0.14736,0.04298,0.1535,12.93,0.47,12.93853933,13.12736,-0.45702,13.13531301,0.14736,0.04298,0.1535,12.98,-0.5,12.98962663
23/12/2020 12:30,13.25584,0.66962,13.27274218,0.13584,0.03962,0.1415,13.12,0.63,13.13511705,13.31584,-0.61038,13.32982215,0.13584,0.03962,0.1415,13.18,-0.65,13.19601834
23/12/2020 13:00,12.9172,0.6496,12.93352373,0.3072,0.0896,0.32,12.61,0.56,12.62242845,12.9672,-0.4904,12.97646978,0.3072,0.0896,0.32,12.66,-0.58,12.67327898
23/12/2020 13:30,13.10584,0.47712,13.11452194,0.19584,0.05712,0.204,12.91,0.42,12.91683011,13.15584,-0.39288,13.16170509,0.19584,0.05712,0.204,12.96,-0.45,12.96781015
23/12/2020 14:00,12.49488,0.82434,12.52204307,0.25488,0.07434,0.2655,12.24,0.75,12.26295641,12.53488,-0.01566,12.53488978,0.25488,0.07434,0.2655,12.28,-0.09,12.2803298
23/12/2020 14:30,12.85864,0.44502,12.86633846,0.18864,0.05502,0.1965,12.67,0.39,12.67600095,12.89864,-0.31498,12.90248527,0.18864,0.05502,0.1965,12.71,-0.37,12.71538438
23/12/2020 15:00,12.52832,0.73326,12.54975985,0.14832,0.04326,0.1545,12.38,0.69,12.39921368,12.56832,-0.47674,12.57735857,0.14832,0.04326,0.1545,12.42,-0.52,12.4308809
23/12/2020 15:30,12.42584,0.76712,12.44949689,0.67584,0.19712,0.704,11.75,0.57,11.76381741,12.47584,-0.34288,12.48055089,0.67584,0.19712,0.704,11.8,-0.54,11.81234947
23/12/2020 16:00,12.37232,0.23026,12.37446249,0.17232,0.05026,0.1795,12.2,0.18,12.2013278,12.42232,-0.19974,12.42392572,0.17232,0.05026,0.1795,12.25,-0.25,12.25255075
23/12/2020 16:30,12.58952,0.88236,12.62040304,0.89952,0.26236,0.937,11.69,0.62,11.70642986,12.65952,-0.38764,12.66545346,0.89952,0.26236,0.937,11.76,-0.65,11.77794974
23/12/2020 17:00,12.67952,0.79736,12.70456652,0.77952,0.22736,0.812,11.9,0.57,11.91364344,12.73952,-0.37264,12.74496883,0.77952,0.22736,0.812,11.96,-0.6,11.97504071
23/12/2020 17:30,12.7268,0.6199,12.74188817,0.3768,0.1099,0.3925,12.35,0.51,12.36052588,12.7768,-0.4301,12.78403709,0.3768,0.1099,0.3925,12.4,-0.54,12.4117525
23/12/2020 18:00,12.39736,0.70548,12.41741668,0.56736,0.16548,0.591,11.83,0.54,11.84231819,12.45736,-0.40452,12.46392613,0.56736,0.16548,0.591,11.89,-0.57,11.9036549
23/12/2020 18:30,12.36864,0.50752,12.37904811,0.12864,0.03752,0.134,12.24,0.47,12.24902037,12.41864,-0.46248,12.42724858,0.12864,0.03752,0.134,12.29,-0.5,12.30016667
23/12/2020 19:00,12.24472,0.44346,12.25274764,0.11472,0.03346,0.1195,12.13,0.41,12.13692712,12.29472,-0.38654,12.30079481,0.11472,0.03346,0.1195,12.18,-0.42,12.18723923
23/12/2020 19:30,11.58848,0.21164,11.59041243,0.34848,0.10164,0.363,11.24,0.11,11.24053824,11.64848,-0.13836,11.64930169,0.34848,0.10164,0.363,11.3,-0.24,11.30254839
23/12/2020 20:00,11.28104,1.33572,11.35984205,0.43104,0.12572,0.449,10.85,1.21,10.91726156,11.30104,2.37572,11.54805397,0.43104,0.12572,0.449,10.87,2.25,11.10042342
23/12/2020 20:30,10.99952,-0.29014,11.00334592,0.23952,0.06986,0.2495,10.76,-0.36,10.76602062,11.04952,0.41986,11.05749405,0.23952,0.06986,0.2495,10.81,0.35,10.81566457
23/12/2020 21:00,10.5728,-0.1521,10.573894,0.7128,0.2079,0.7425,9.86,-0.36,9.866569819,10.6228,0.5579,10.63744012,0.7128,0.2079,0.7425,9.91,0.35,9.916178699
23/12/2020 21:30,10.0856,-0.2117,10.08782158,0.6456,0.1883,0.6725,9.44,-0.4,9.448470776,10.1256,0.5883,10.14267579,0.6456,0.1883,0.6725,9.48,0.4,9.488435066
23/12/2020 22:00,9.5132,-0.5424,9.528650062,0.4032,0.1176,0.42,9.11,-0.66,9.133876505,9.5532,0.7676,9.583988731,0.4032,0.1176,0.42,9.15,0.65,9.173058378
23/12/2020 22:30,8.92728,-0.82996,8.965777256,0.61728,0.18004,0.643,8.31,-1.01,8.371152848,8.95728,1.18004,9.03467539,0.61728,0.18004,0.643,8.34,1,8.399738091
23/12/2020 23:00,8.51192,-1.05694,8.577290029,0.42192,0.12306,0.4395,8.09,-1.18,8.175603953,8.55192,1.28306,8.647634281,0.42192,0.12306,0.4395,8.13,1.16,8.212338278
23/12/2020 23:30,8.21888,-0.91366,8.26950803,0.63888,0.18634,0.6655,7.58,-1.1,7.659399454,8.24888,1.27634,8.347039298,0.63888,0.18634,0.6655,7.61,1.09,7.687665445
24/12/2020 00:00,8.28272,-1.18004,8.366357929,0.10272,0.02996,0.107,8.18,-1.21,8.269008405,8.31272,1.22996,8.403220537,0.10272,0.02996,0.107,8.21,1.2,8.297234479
24/12/2020 00:30,8.47608,-1.17906,8.557693302,0.10608,0.03094,0.1105,8.37,-1.21,8.457008928,8.49608,1.23094,8.584788212,0.10608,0.03094,0.1105,8.39,1.2,8.475381997
24/12/2020 01:00,8.36328,-1.22696,8.452803275,0.11328,0.03304,0.118,8.25,-1.26,8.345663545,8.39328,1.28304,8.490779752,0.11328,0.03304,0.118,8.28,1.25,8.373822305
24/12/2020 01:30,8.68928,-1.23396,8.776459662,0.08928,0.02604,0.093,8.6,-1.26,8.691812239,8.70928,1.27604,8.802263129,0.08928,0.02604,0.093,8.62,1.25,8.710160733
24/12/2020 02:00,7.98856,-1.35542,8.102731283,0.11856,0.03458,0.1235,7.87,-1.39,7.991808306,8.01856,1.38458,8.13722104,0.11856,0.03458,0.1235,7.9,1.35,8.014518077
24/12/2020 02:30,8.05832,-1.56424,8.208737296,0.08832,0.02576,0.092,7.97,-1.59,8.127053587,8.09832,1.57576,8.250200385,0.08832,0.02576,0.092,8.01,1.55,8.158590565
24/12/2020 03:00,7.94272,-1.56004,8.094475017,0.10272,0.02996,0.107,7.84,-1.59,7.99960624,7.96272,1.57996,8.117954385,0.10272,0.02996,0.107,7.86,1.55,8.011373166
24/12/2020 03:30,7.35,-1.3625,7.475219478,0.54,0.1575,0.5625,6.81,-1.52,6.977571211,7.38,1.6475,7.561656978,0.54,0.1575,0.5625,6.84,1.49,7.000407131
24/12/2020 04:00,7.266,-1.4195,7.403359795,0.516,0.1505,0.5375,6.75,-1.57,6.930180373,7.286,1.6405,7.468402523,0.516,0.1505,0.5375,6.77,1.49,6.932027121
24/12/2020 04:30,7.61832,-1.45674,7.756345212,0.38832,0.11326,0.4045,7.23,-1.57,7.398499848,7.64832,1.60326,7.814553183,0.38832,0.11326,0.4045,7.26,1.49,7.411322419
24/12/2020 05:00,7.59304,-1.54578,7.748786502,0.08304,0.02422,0.0865,7.51,-1.57,7.672352964,7.62304,1.51422,7.771975363,0.08304,0.02422,0.0865,7.54,1.49,7.685811603
24/12/2020 05:30,8.2184,-1.1413,8.297268481,0.0984,0.0287,0.1025,8.12,-1.17,8.203858848,8.2384,1.1887,8.323715652,0.0984,0.0287,0.1025,8.14,1.16,8.222238138
24/12/2020 06:00,8.12808,-1.10056,8.202250716,0.23808,0.06944,0.248,7.89,-1.17,7.976277327,8.15808,1.22944,8.250199513,0.23808,0.06944,0.248,7.92,1.16,8.004498735
24/12/2020 06:30,8.71936,-1.27602,8.812233874,0.21936,0.06398,0.2285,8.5,-1.34,8.604975305,8.73936,1.35398,8.843623412,0.21936,0.06398,0.2285,8.52,1.29,8.617105082
24/12/2020 07:00,8.83984,-1.06088,8.903271174,0.33984,0.09912,0.354,8.5,-1.16,8.578787793,8.85984,1.21912,8.943322559,0.33984,0.09912,0.354,8.52,1.12,8.593299715
24/12/2020 07:30,9.86304,-1.01578,9.915208876,0.08304,0.02422,0.0865,9.78,-1.04,9.835141077,9.91304,1.01422,9.964788219,0.08304,0.02422,0.0865,9.83,0.99,9.879726717
24/12/2020 08:00,9.972,-0.5315,9.986154227,0.372,0.1085,0.3875,9.6,-0.64,9.621309682,10.002,0.8585,10.03877613,0.372,0.1085,0.3875,9.63,0.75,9.659161454
24/12/2020 08:30,9.99352,-0.38314,10.00086188,0.50352,0.14686,0.5245,9.49,-0.53,9.504788267,10.03352,0.62686,10.05308296,0.50352,0.14686,0.5245,9.53,0.48,9.542080486
24/12/2020 09:00,10.14992,-0.40794,10.15811454,0.82992,0.24206,0.8645,9.32,-0.65,9.342638814,10.19992,0.87206,10.23713127,0.82992,0.24206,0.8645,9.37,0.63,9.391155413
24/12/2020 09:30,10.46136,-0.07252,10.46161136,0.95136,0.27748,0.991,9.51,-0.35,9.516438409,10.50136,0.62748,10.52008997,0.95136,0.27748,0.991,9.55,0.35,9.55641146
24/12/2020 10:00,10.72472,0.71596,10.74859143,0.77472,0.22596,0.807,9.95,0.49,9.96205802,10.77472,0.27596,10.77825334,0.77472,0.22596,0.807,10,0.05,10.000125
24/12/2020 10:30,10.54352,-0.15064,10.54459608,0.68352,0.19936,0.712,9.86,-0.35,9.866210012,10.58352,0.19936,10.58539749,0.68352,0.19936,0.712,9.9,0,9.9
24/12/2020 11:00,11.10872,-0.02954,11.10875928,1.09872,0.32046,1.1445,10.01,-0.35,10.01611701,11.13872,0.67046,11.15887987,1.09872,0.32046,1.1445,10.04,0.35,10.04609875
24/12/2020 11:30,10.37144,0.05292,10.37157501,1.38144,0.40292,1.439,8.99,-0.35,8.996810546,10.40144,0.75292,10.42865488,1.38144,0.40292,1.439,9.02,0.35,9.026787912
24/12/2020 12:00,10.254,0.087,10.25436907,1.704,0.497,1.775,8.55,-0.41,8.559824765,10.284,0.937,10.32659794,1.704,0.497,1.775,8.58,0.44,8.591274643
24/12/2020 12:30,10.27704,0.00622,10.27704188,1.42704,0.41622,1.4865,8.85,-0.41,8.859492085,10.30704,0.79622,10.3377483,1.42704,0.41622,1.4865,8.88,0.38,8.888126912
24/12/2020 13:00,10.01976,-0.18132,10.02140047,0.98976,0.28868,1.031,9.03,-0.47,9.042223178,10.05976,0.74868,10.08758113,0.98976,0.28868,1.031,9.07,0.46,9.081657338
24/12/2020 13:30,9.94568,-0.34626,9.951705716,0.59568,0.17374,0.6205,9.35,-0.52,9.364448729,9.98568,0.67374,10.00838302,0.59568,0.17374,0.6205,9.39,0.5,9.403302611
24/12/2020 14:00,9.54592,-0.40744,9.554611243,0.62592,0.18256,0.652,8.92,-0.59,8.939491037,9.59592,0.76256,9.626171534,0.62592,0.18256,0.652,8.97,0.58,8.988731835
24/12/2020 14:30,9.6184,-0.5063,9.631716267,0.6984,0.2037,0.7275,8.92,-0.71,8.948212112,9.6684,0.9037,9.710542325,0.6984,0.2037,0.7275,8.97,0.7,8.997271809
24/12/2020 15:00,9.59312,-0.60034,9.611886363,0.51312,0.14966,0.5345,9.08,-0.75,9.110922017,9.62312,0.88966,9.664157152,0.51312,0.14966,0.5345,9.11,0.74,9.14000547
24/12/2020 15:30,9.53472,-0.56404,9.551388726,0.53472,0.15596,0.557,9,-0.72,9.028754067,9.57472,0.85596,9.612904379,0.53472,0.15596,0.557,9.04,0.7,9.067061266
24/12/2020 16:00,9.5312,-0.6934,9.556389329,0.3312,0.0966,0.345,9.2,-0.79,9.233856183,9.5912,0.8766,9.631175681,0.3312,0.0966,0.345,9.26,0.78,9.292792906
24/12/2020 16:30,9.99488,-0.41816,10.00362354,0.55488,0.16184,0.578,9.44,-0.58,9.457801013,10.03488,1.02184,10.08677221,0.55488,0.16184,0.578,9.48,0.86,9.518928511
24/12/2020 17:00,10.28552,-0.91214,10.32588597,0.33552,0.09786,0.3495,9.95,-1.01,10.00112994,10.34552,1.07786,10.4015175,0.33552,0.09786,0.3495,10.01,0.98,10.05785762
24/12/2020 17:30,10.25584,-0.69288,10.27921869,0.43584,0.12712,0.454,9.82,-0.82,9.854176779,10.30584,0.92712,10.34745812,0.43584,0.12712,0.454,9.87,0.8,9.902368404
24/12/2020 18:00,10.03984,-0.82588,10.07375129,0.21984,0.06412,0.229,9.82,-0.89,9.860248476,10.08984,0.92412,10.13207131,0.21984,0.06412,0.229,9.87,0.86,9.907396227
24/12/2020 18:30,9.7812,-1.0859,9.84129322,0.3912,0.1141,0.4075,9.39,-1.2,9.466366779,9.8312,1.2941,9.916006669,0.3912,0.1141,0.4075,9.44,1.18,9.513464143
24/12/2020 19:00,9.76088,-1.38016,9.857972408,0.17088,0.04984,0.178,9.59,-1.43,9.696030115,9.82088,1.44984,9.927321895,0.17088,0.04984,0.178,9.65,1.4,9.751025587
24/12/2020 19:30,9.11048,-1.39236,9.216263462,0.30048,0.08764,0.313,8.81,-1.48,8.933448382,9.17048,1.55764,9.301824864,0.30048,0.08764,0.313,8.87,1.47,8.990984373
24/12/2020 20:00,9.20104,-1.40178,9.307208188,0.13104,0.03822,0.1365,9.07,-1.44,9.183599512,9.25104,1.46822,9.366825025,0.13104,0.03822,0.1365,9.12,1.43,9.231430008
24/12/2020 20:30,8.54144,-1.29958,8.639739895,0.48144,0.14042,0.5015,8.06,-1.44,8.187624808,8.59144,1.57042,8.733788425,0.48144,0.14042,0.5015,8.11,1.43,8.235107771
24/12/2020 21:00,8.25392,-1.48344,8.386166562,0.43392,0.12656,0.452,7.82,-1.61,7.984015281,8.32392,1.72656,8.5010972,0.43392,0.12656,0.452,7.89,1.6,8.050596251
24/12/2020 21:30,8.06768,-1.58776,8.222435308,0.24768,0.07224,0.258,7.82,-1.66,7.994247932,8.07768,1.72224,8.259238754,0.24768,0.07224,0.258,7.83,1.65,8.001962259
24/12/2020 22:00,7.94272,-1.59004,8.100310377,0.34272,0.09996,0.357,7.6,-1.69,7.785634207,7.99272,1.77996,8.188518218,0.34272,0.09996,0.357,7.65,1.68,7.832298513
24/12/2020 22:30,7.6276,-1.6007,7.793748921,0.4776,0.1393,0.4975,7.15,-1.74,7.358675152,7.6776,1.8693,7.901887385,0.4776,0.1393,0.4975,7.2,1.73,7.404924037
24/12/2020 23:00,8.08656,-1.92892,8.313434008,0.10656,0.03108,0.111,7.98,-1.96,8.217177131,8.12656,1.98108,8.364547531,0.10656,0.03108,0.111,8.02,1.95,8.253659794
24/12/2020 23:30,7.268,-1.4885,7.41885815,0.108,0.0315,0.1125,7.16,-1.52,7.319562828,7.298,1.5215,7.454915576,0.108,0.0315,0.1125,7.19,1.49,7.342765147
25/12/2020 00:00,8.19944,-1.43808,8.32459551,0.10944,0.03192,0.114,8.09,-1.47,8.222469216,8.21944,1.48192,8.351962691,0.10944,0.03192,0.114,8.11,1.45,8.238604251
25/12/2020 00:30,7.23648,-1.51436,7.393235354,0.15648,0.04564,0.163,7.08,-1.56,7.249827584,7.26648,1.54564,7.429046682,0.15648,0.04564,0.163,7.11,1.5,7.26650535
25/12/2020 01:00,7.20032,-1.69324,7.396733725,0.40032,0.11676,0.417,6.8,-1.81,7.036767724,7.23032,1.90676,7.477517034,0.40032,0.11676,0.417,6.83,1.79,7.060665691
25/12/2020 01:30,7.18008,-1.77206,7.395521986,0.13008,0.03794,0.1355,7.05,-1.81,7.278639983,7.20008,1.82794,7.428493565,0.13008,0.03794,0.1355,7.07,1.79,7.293078911
25/12/2020 02:00,7.318,-2.0085,7.588622816,0.108,0.0315,0.1125,7.21,-2.04,7.49304344,7.348,2.0415,7.626324557,0.108,0.0315,0.1125,7.24,2.01,7.513833908
25/12/2020 02:30,7.07608,-2.07906,7.375188042,0.10608,0.03094,0.1105,6.97,-2.11,7.282375986,7.10608,2.10094,7.410149921,0.10608,0.03094,0.1105,7,2.07,7.299650677
25/12/2020 03:00,7.09672,-2.07304,7.393303024,0.12672,0.03696,0.132,6.97,-2.11,7.282375986,7.12672,2.10696,7.431649776,0.12672,0.03696,0.132,7,2.07,7.299650677
25/12/2020 03:30,6.72544,-2.05008,7.030958057,0.20544,0.05992,0.214,6.52,-2.11,6.852919086,6.75544,2.12992,7.083256934,0.20544,0.05992,0.214,6.55,2.07,6.869308553
25/12/2020 04:00,6.9428,-2.0771,7.246848712,0.1128,0.0329,0.1175,6.83,-2.11,7.148496345,6.9628,2.1029,7.273429195,0.1128,0.0329,0.1175,6.85,2.07,7.1559346
25/12/2020 04:30,6.57736,-1.90952,6.848936501,0.68736,0.20048,0.716,5.89,-2.11,6.256532586,6.59736,2.27048,6.977122501,0.68736,0.20048,0.716,5.91,2.07,6.262028425
25/12/2020 05:00,6.4752,-1.9189,6.753546642,0.6552,0.1911,0.6825,5.82,-2.11,6.190678477,6.4952,2.2211,6.864467077,0.6552,0.1911,0.6825,5.84,2.03,6.182758284
25/12/2020 05:30,6.57936,-1.99602,6.875468991,0.21936,0.06398,0.2285,6.36,-2.06,6.685297301,6.60936,2.09398,6.93313723,0.21936,0.06398,0.2285,6.39,2.03,6.704699844
25/12/2020 06:00,6.6424,-1.8093,6.884405875,0.7224,0.2107,0.7525,5.92,-2.02,6.255141885,6.6724,2.2007,7.025952053,0.7224,0.2107,0.7525,5.95,1.99,6.273962066
25/12/2020 06:30,7.14528,-1.96596,7.410804612,0.18528,0.05404,0.193,6.96,-2.02,7.247206358,7.17528,2.04404,7.460746786,0.18528,0.05404,0.193,6.99,1.99,7.267750684
25/12/2020 07:00,7.08528,-1.73096,7.293655819,0.78528,0.22904,0.818,6.3,-1.96,6.597848134,7.12528,2.14904,7.442310663,0.78528,0.22904,0.818,6.34,1.92,6.624349025
25/12/2020 07:30,7.34744,-1.81158,7.56747624,0.33744,0.09842,0.3515,7.01,-1.91,7.265548844,7.39744,1.95842,7.652289033,0.33744,0.09842,0.3515,7.06,1.86,7.300904054
25/12/2020 08:00,7.49864,-1.66998,7.682345674,0.54864,0.16002,0.5715,6.95,-1.83,7.186890844,7.53864,1.94002,7.784264297,0.54864,0.16002,0.5715,6.99,1.78,7.2130784
25/12/2020 08:30,7.68968,-1.54926,7.844194353,0.37968,0.11074,0.3955,7.31,-1.66,7.496112326,7.71968,1.78074,7.922404575,0.37968,0.11074,0.3955,7.34,1.67,7.527582613
25/12/2020 09:00,7.90264,-1.16798,7.988485229,0.69264,0.20202,0.7215,7.21,-1.37,7.339005382,7.94264,1.52202,8.087154942,0.69264,0.20202,0.7215,7.25,1.32,7.369185844
25/12/2020 09:30,7.97032,-1.44824,8.100827118,0.76032,0.22176,0.792,7.21,-1.67,7.400878326,8.01032,1.85176,8.221571723,0.76032,0.22176,0.792,7.25,1.63,7.43097571
25/12/2020 10:00,8.20232,-1.40974,8.32258495,0.89232,0.26026,0.9295,7.31,-1.67,7.498333148,8.24232,1.89026,8.456294806,0.89232,0.26026,0.9295,7.35,1.63,7.528572242
25/12/2020 10:30,8.60632,-1.39024,8.71788456,0.85632,0.24976,0.892,7.75,-1.64,7.921622309,8.64632,1.84976,8.84197159,0.85632,0.24976,0.892,7.79,1.6,7.952615922
25/12/2020 11:00,8.50872,-1.30454,8.608143856,0.97872,0.28546,1.0195,7.53,-1.59,7.696037942,8.53872,1.82546,8.731668996,0.97872,0.28546,1.0195,7.56,1.54,7.715257611
25/12/2020 11:30,8.74984,-1.11838,8.821024535,1.47984,0.43162,1.5415,7.27,-1.55,7.433397608,8.78984,1.94162,9.001731803,1.47984,0.43162,1.5415,7.31,1.51,7.464328503
25/12/2020 12:00,8.93352,-1.12314,9.003844904,1.46352,0.42686,1.5245,7.47,-1.55,7.629115283,8.97352,1.93686,9.180168182,1.46352,0.42686,1.5245,7.51,1.51,7.660300255
25/12/2020 12:30,9.0524,-1.1118,9.120419124,1.5024,0.4382,1.565,7.55,-1.55,7.707463915,9.0924,1.9482,9.298775242,1.5024,0.4382,1.565,7.59,1.51,7.738746669
25/12/2020 13:00,8.89968,-0.88676,8.943749068,1.75968,0.51324,1.833,7.14,-1.4,7.275960418,8.94968,1.89324,9.147739054,1.75968,0.51324,1.833,7.19,1.38,7.321236234
25/12/2020 13:30,9.13032,-1.03824,9.189161311,1.24032,0.36176,1.292,7.89,-1.4,8.013245285,9.18032,1.74176,9.344089212,1.24032,0.36176,1.292,7.94,1.38,8.0590322
25/12/2020 14:00,9.01944,-0.98808,9.073400686,1.06944,0.31192,1.114,7.95,-1.3,8.055588123,9.00944,1.89192,9.205942125,1.06944,0.31192,1.114,7.94,1.58,8.095677859
25/12/2020 14:30,8.6032,-1.2649,8.695689866,0.9432,0.2751,0.9825,7.66,-1.54,7.813270762,8.6532,1.7951,8.837434823,0.9432,0.2751,0.9825,7.71,1.52,7.858403146
25/12/2020 15:00,8.75192,-1.21194,8.835434469,0.54192,0.15806,0.5645,8.21,-1.37,8.32352089,8.80192,1.50806,8.930175847,0.54192,0.15806,0.5645,8.26,1.35,8.369593777
25/12/2020 15:30,8.42608,-1.31656,8.528314863,0.28608,0.08344,0.298,8.14,-1.4,8.259515724,8.47608,1.46344,8.601487592,0.28608,0.08344,0.298,8.19,1.38,8.305450018
25/12/2020 16:00,8.57784,-1.40688,8.692447895,0.14784,0.04312,0.154,8.43,-1.45,8.55379448,8.62784,1.47312,8.752697047,0.14784,0.04312,0.154,8.48,1.43,8.59972674
25/12/2020 16:30,8.59032,-1.36324,8.697817025,0.16032,0.04676,0.167,8.43,-1.41,8.547104773,8.64032,1.44676,8.760607525,0.16032,0.04676,0.167,8.48,1.4,8.594789119
25/12/2020 17:00,8.72552,-1.47464,8.849252081,0.15552,0.04536,0.162,8.57,-1.52,8.703752064,8.77552,1.55536,8.912289044,0.15552,0.04536,0.162,8.62,1.51,8.751257053
25/12/2020 17:30,8.73944,-1.54058,8.874187188,0.16944,0.04942,0.1765,8.57,-1.59,8.716249193,8.78944,1.61942,8.937380861,0.16944,0.04942,0.1765,8.62,1.57,8.761809174
25/12/2020 18:00,8.6308,-0.9131,8.678966543,0.1608,0.0469,0.1675,8.47,-0.96,8.524230171,8.6608,1.6169,8.810438255,0.1608,0.0469,0.1675,8.5,1.57,8.643778109
25/12/2020 18:30,8.41616,-1.12112,8.49050406,0.47616,0.13888,0.496,7.94,-1.26,8.039353208,8.45616,1.37888,8.56784407,0.47616,0.13888,0.496,7.98,1.24,8.075766218
25/12/2020 19:00,8.6808,-1.3581,8.786394269,0.2808,0.0819,0.2925,8.4,-1.44,8.522534834,8.7108,1.5119,8.841033777,0.2808,0.0819,0.2925,8.43,1.43,8.55042689
25/12/2020 19:30,8.15808,-1.46806,8.289117531,0.17808,0.05194,0.1855,7.98,-1.52,8.123472164,8.20808,1.56194,8.355371557,0.17808,0.05194,0.1855,8.03,1.51,8.170740481
25/12/2020 20:00,7.84456,-1.40492,7.96937399,0.39456,0.11508,0.411,7.45,-1.52,7.603479467,7.89456,1.62508,8.060084528,0.39456,0.11508,0.411,7.5,1.51,7.650496716
25/12/2020 20:30,7.99504,-1.63478,8.16046385,0.39504,0.11522,0.4115,7.6,-1.75,7.798878124,8.04504,1.62522,8.20755802,0.39504,0.11522,0.4115,7.65,1.51,7.797602196
25/12/2020 21:00,7.79776,-2.10232,8.076187863,0.19776,0.05768,0.206,7.6,-2.16,7.90098728,7.84776,2.19768,8.149670815,0.19776,0.05768,0.206,7.65,2.14,7.943683025
25/12/2020 21:30,7.85624,-2.18318,8.153942718,0.12624,0.03682,0.1315,7.73,-2.22,8.042468527,7.89624,2.24682,8.209677597,0.12624,0.03682,0.1315,7.77,2.21,8.078180488
25/12/2020 22:00,7.38392,-2.16344,7.694332148,0.19392,0.05656,0.202,7.19,-2.22,7.524925249,7.43392,2.26656,7.771773337,0.19392,0.05656,0.202,7.24,2.21,7.569788636
25/12/2020 22:30,7.67056,-2.21192,7.983112225,0.13056,0.03808,0.136,7.54,-2.25,7.868551328,7.70056,2.28808,8.033301588,0.13056,0.03808,0.136,7.57,2.25,7.897303337
25/12/2020 23:00,6.94456,-1.97992,7.221287752,0.27456,0.08008,0.286,6.67,-2.06,6.980866708,6.97456,2.13008,7.292580339,0.27456,0.08008,0.286,6.7,2.05,7.006604028
25/12/2020 23:30,6.97728,-2.05996,7.275016935,0.13728,0.04004,0.143,6.84,-2.1,7.155110062,7.00728,2.13004,7.323868063,0.13728,0.04004,0.143,6.87,2.09,7.180877384
26/12/2020 00:00,6.70152,-2.06164,7.011471301,0.13152,0.03836,0.137,6.57,-2.1,6.897456053,6.73152,2.12836,7.059977181,0.13152,0.03836,0.137,6.6,2.09,6.92301235
26/12/2020 00:30,6.47632,-2.06024,6.796124602,0.13632,0.03976,0.142,6.34,-2.1,6.678742397,6.49632,2.12976,6.836523327,0.13632,0.03976,0.142,6.36,2.09,6.694602303
26/12/2020 01:00,6.82488,-0.41566,6.837525887,1.69488,0.49434,1.7655,5.13,-0.91,5.210086372,6.81488,2.45434,7.243367604,1.69488,0.49434,1.7655,5.12,1.96,5.482335269
26/12/2020 01:30,6.86888,-1.25116,6.981899011,0.81888,0.23884,0.853,6.05,-1.49,6.230778443,6.88888,1.71884,7.100075957,0.81888,0.23884,0.853,6.07,1.48,6.247823621
26/12/2020 02:00,6.81016,-1.70162,7.019529176,0.20016,0.05838,0.2085,6.61,-1.76,6.840299701,6.84016,1.81838,7.07773231,0.20016,0.05838,0.2085,6.64,1.76,6.869293996
26/12/2020 02:30,6.96256,-1.63092,7.151023829,0.44256,0.12908,0.461,6.52,-1.76,6.753369529,7.00256,1.88908,7.252893891,0.44256,0.12908,0.461,6.56,1.76,6.791995289
26/12/2020 03:00,6.84248,-1.59386,7.025661695,0.19248,0.05614,0.2005,6.65,-1.65,6.851642139,6.85248,2.15614,7.18369138,0.19248,0.05614,0.2005,6.66,2.1,6.983237072
26/12/2020 03:30,6.7892,-2.0994,7.10638565,0.1392,0.0406,0.145,6.65,-2.14,6.985849984,6.7992,2.1806,7.14031771,0.1392,0.0406,0.145,6.66,2.14,6.995369897
26/12/2020 04:00,7.03112,-2.09884,7.337695674,0.14112,0.04116,0.147,6.89,-2.14,7.21468641,7.07112,2.18116,7.399878175,0.14112,0.04116,0.147,6.93,2.14,7.252895973
26/12/2020 04:30,6.34536,-2.08302,6.678515243,0.19536,0.05698,0.2035,6.15,-2.14,6.511689489,6.36536,2.19698,6.733834647,0.19536,0.05698,0.2035,6.17,2.14,6.530581904
26/12/2020 05:00,6.63072,-2.04854,6.939954168,0.21072,0.06146,0.2195,6.42,-2.11,6.75784729,6.67072,2.16146,7.01216191,0.21072,0.06146,0.2195,6.46,2.1,6.792760853
26/12/2020 05:30,6.482,-1.7115,6.704144707,0.612,0.1785,0.6375,5.87,-1.89,6.166765765,6.522,2.0685,6.842161665,0.612,0.1785,0.6375,5.91,1.89,6.204852939
26/12/2020 06:00,6.34816,-1.48262,6.518995126,1.08816,0.31738,1.1335,5.26,-1.8,5.559460405,6.37816,2.11738,6.720433249,1.08816,0.31738,1.1335,5.29,1.8,5.587852897
26/12/2020 06:30,6.5768,-1.5651,6.760461245,0.4968,0.1449,0.5175,6.08,-1.71,6.315892653,6.6068,1.8549,6.862248921,0.4968,0.1449,0.5175,6.11,1.71,6.34477738
26/12/2020 07:00,6.6536,-1.6652,6.858810684,0.1536,0.0448,0.16,6.5,-1.71,6.721168053,6.6836,1.7548,6.910125324,0.1536,0.0448,0.16,6.53,1.71,6.750185183
26/12/2020 07:30,6.94784,-1.48938,7.10568318,0.44784,0.13062,0.4665,6.5,-1.62,6.69883572,6.97784,1.75062,7.194089341,0.44784,0.13062,0.4665,6.53,1.62,6.727949167
26/12/2020 08:00,7.26224,-1.32768,7.382605502,0.28224,0.08232,0.294,6.98,-1.41,7.1209901,7.29224,1.48232,7.441373314,0.28224,0.08232,0.294,7.01,1.4,7.148433395
26/12/2020 08:30,7.52272,-1.44754,7.660723742,0.28272,0.08246,0.2945,7.24,-1.53,7.399898648,7.54272,1.60246,7.711063678,0.28272,0.08246,0.2945,7.26,1.52,7.417411948
26/12/2020 09:00,7.41288,-1.26416,7.519899627,0.60288,0.17584,0.628,6.81,-1.44,6.960581872,7.44288,1.60584,7.614143734,0.60288,0.17584,0.628,6.84,1.43,6.987882369
26/12/2020 09:30,8.02248,-1.62886,8.186169449,0.31248,0.09114,0.3255,7.71,-1.72,7.899525302,8.06248,1.80114,8.261215955,0.31248,0.09114,0.3255,7.75,1.71,7.936409768
26/12/2020 10:00,8.14728,-1.43246,8.272249576,0.43728,0.12754,0.4555,7.71,-1.56,7.866237983,8.18728,1.67754,8.357373645,0.43728,0.12754,0.4555,7.75,1.55,7.903480246
26/12/2020 10:30,8.62112,4.45366,9.703545612,0.56112,0.16366,0.5845,8.06,4.29,9.130591438,8.24112,6.91366,10.75707922,0.56112,0.16366,0.5845,7.68,6.75,10.22472005
26/12/2020 11:00,8.66544,5.33242,10.17470164,0.86544,0.25242,0.9015,7.8,5.08,9.308404804,8.22544,7.58242,11.18708882,0.86544,0.25242,0.9015,7.36,7.33,10.38742028
26/12/2020 11:30,8.50776,0.07518,8.508092163,0.49776,0.14518,0.5185,8.01,-0.07,8.010305862,8.46776,2.30518,8.775922416,0.49776,0.14518,0.5185,7.97,2.16,8.257511732
26/12/2020 12:00,8.4624,-0.8443,8.504413927,0.8424,0.2457,0.8775,7.62,-1.09,7.69756455,8.5124,1.3257,8.615012145,0.8424,0.2457,0.8775,7.67,1.08,7.745663303
26/12/2020 12:30,8.54712,-0.82084,8.58644505,0.71712,0.20916,0.747,7.83,-1.03,7.897455286,8.57712,1.21916,8.663332996,0.71712,0.20916,0.747,7.86,1.01,7.924626174
26/12/2020 13:00,8.7896,-0.7222,8.819219977,0.6096,0.1778,0.635,8.18,-0.9,8.229362065,8.8396,1.0678,8.903860118,0.6096,0.1778,0.635,8.23,0.89,8.277982846
26/12/2020 13:30,8.58032,-0.67824,8.607084338,0.76032,0.22176,0.792,7.82,-0.9,7.87161991,8.61032,1.11176,8.681798247,0.76032,0.22176,0.792,7.85,0.89,7.900291134
26/12/2020 14:00,8.58768,-0.81526,8.626291014,0.42768,0.12474,0.4455,8.16,-0.94,8.21396372,8.62768,1.05474,8.691912255,0.42768,0.12474,0.4455,8.2,0.93,8.252569297
26/12/2020 14:30,8.48088,-0.85016,8.523385337,0.41088,0.11984,0.428,8.07,-0.97,8.128087106,8.53088,1.04984,8.59523575,0.41088,0.11984,0.428,8.12,0.93,8.173083873
26/12/2020 15:00,8.5068,-0.8426,8.548427984,0.4368,0.1274,0.455,8.07,-0.97,8.128087106,8.5568,1.0574,8.621886163,0.4368,0.1274,0.455,8.12,0.93,8.173083873
26/12/2020 15:30,8.58952,-0.91264,8.637868117,0.29952,0.08736,0.312,8.29,-1,8.350095808,8.62952,1.07736,8.696511944,0.29952,0.08736,0.312,8.33,0.99,8.388623248
26/12/2020 16:00,8.79696,-0.88422,8.841286685,0.39696,0.11578,0.4135,8.4,-1,8.459314393,8.83696,1.10578,8.905875109,0.39696,0.11578,0.4135,8.44,0.99,8.497864438
26/12/2020 16:30,9.318,-0.556,9.33457337,0.288,0.084,0.3,9.03,-0.64,9.052651545,9.378,0.784,9.410714107,0.288,0.084,0.3,9.09,0.7,9.116912855
26/12/2020 17:00,9.3348,-0.2986,9.339574562,0.4848,0.1414,0.505,8.85,-0.44,8.860931102,9.3748,0.5714,9.392197453,0.4848,0.1414,0.505,8.89,0.43,8.90039325
26/12/2020 17:30,9.32384,-0.54138,9.339544135,0.30384,0.08862,0.3165,9.02,-0.63,9.041974342,9.38384,0.69862,9.409809937,0.30384,0.08862,0.3165,9.08,0.61,9.100467021
26/12/2020 18:00,9.43472,-0.74904,9.464407134,0.17472,0.05096,0.182,9.26,-0.8,9.294492993,9.49472,0.83096,9.531012664,0.17472,0.05096,0.182,9.32,0.78,9.352582531
26/12/2020 18:30,8.83992,-0.97794,8.893849125,0.34992,0.10206,0.3645,8.49,-1.08,8.55841691,8.85992,1.59206,9.001824118,0.34992,0.10206,0.3645,8.51,1.49,8.639456001
26/12/2020 19:00,8.61624,-1.19318,8.698463672,0.36624,0.10682,0.3815,8.25,-1.3,8.351796214,8.66624,1.39682,8.778087596,0.36624,0.10682,0.3815,8.3,1.29,8.399648802
26/12/2020 19:30,8.45248,-1.16886,8.532915788,0.31248,0.09114,0.3255,8.14,-1.26,8.23694118,8.49248,1.34114,8.597724876,0.31248,0.09114,0.3255,8.18,1.25,8.274956193
26/12/2020 20:00,8.56,-1.155,8.63757055,0.36,0.105,0.375,8.2,-1.26,8.296240112,8.59,1.355,8.696213256,0.36,0.105,0.375,8.23,1.25,8.324385863
26/12/2020 20:30,8.6352,-1.2089,8.71941043,0.1752,0.0511,0.1825,8.46,-1.26,8.553315147,8.6752,1.3011,8.772226414,0.1752,0.0511,0.1825,8.5,1.25,8.591420139
26/12/2020 21:00,7.96944,-1.20058,8.059365127,0.40944,0.11942,0.4265,7.56,-1.32,7.674372939,7.99944,1.41942,8.124394959,0.40944,0.11942,0.4265,7.59,1.3,7.700525956
26/12/2020 21:30,7.7436,-1.2277,7.840318122,0.4536,0.1323,0.4725,7.29,-1.36,7.415773729,7.7836,1.4823,7.923486748,0.4536,0.1323,0.4725,7.33,1.35,7.453281157
26/12/2020 22:00,7.65952,-1.34014,7.775874346,0.23952,0.06986,0.2495,7.42,-1.41,7.552780945,7.68952,1.47986,7.830625993,0.23952,0.06986,0.2495,7.45,1.41,7.582255601
26/12/2020 22:30,7.49584,-1.39538,7.624611639,0.25584,0.07462,0.2665,7.24,-1.47,7.387726308,7.54584,1.54462,7.702308242,0.25584,0.07462,0.2665,7.29,1.47,7.436733154
26/12/2020 23:00,7.05552,-1.35464,7.184386682,0.39552,0.11536,0.412,6.66,-1.47,6.82030058,7.08552,1.58536,7.260713464,0.39552,0.11536,0.412,6.69,1.47,6.849598528
26/12/2020 23:30,6.96192,-1.38194,7.097752338,0.30192,0.08806,0.3145,6.66,-1.47,6.82030058,6.99192,1.55806,7.163413729,0.30192,0.08806,0.3145,6.69,1.47,6.849598528
27/12/2020 00:00,6.65656,-1.35142,6.792357989,0.40656,0.11858,0.4235,6.25,-1.47,6.420545148,6.67656,1.58858,6.862946878,0.40656,0.11858,0.4235,6.27,1.47,6.440015528
27/12/2020 00:30,6.82168,-1.00076,6.894696411,0.75168,0.21924,0.783,6.07,-1.22,6.191389182,6.85168,1.43924,7.001209224,0.75168,0.21924,0.783,6.1,1.22,6.220803807
27/12/2020 01:00,7.3144,-0.9883,7.380866091,0.3144,0.0917,0.3275,7,-1.08,7.082824295,7.3444,1.1617,7.435708322,0.3144,0.0917,0.3275,7.03,1.07,7.110963367
27/12/2020 01:30,7.04304,-1.09828,7.128157644,0.14304,0.04172,0.149,6.9,-1.14,6.993539876,7.08304,1.17172,7.179302431,0.14304,0.04172,0.149,6.94,1.13,7.031393887
27/12/2020 02:00,8.4316,-1.1887,8.514980109,0.1416,0.0413,0.1475,8.29,-1.23,8.380751756,8.4516,1.2613,8.545198667,0.1416,0.0413,0.1475,8.31,1.22,8.39907733
27/12/2020 02:30,7.64112,-1.18884,7.733049554,0.14112,0.04116,0.147,7.5,-1.23,7.600190787,7.65112,1.82116,7.864875142,0.14112,0.04116,0.147,7.51,1.78,7.718063229
27/12/2020 03:00,6.58232,-1.47974,6.746596701,0.65232,0.19026,0.6795,5.93,-1.67,6.160665548,6.61232,1.86026,6.869013252,0.65232,0.19026,0.6795,5.96,1.67,6.189547641
27/12/2020 03:30,6.54496,-1.47022,6.708058456,0.68496,0.19978,0.7135,5.86,-1.67,6.09331601,6.57496,1.86978,6.835654778,0.68496,0.19978,0.7135,5.89,1.67,6.122172817
27/12/2020 04:00,6.50888,-1.41866,6.661690105,0.75888,0.22134,0.7905,5.75,-1.64,5.97930598,6.53888,1.86134,6.798642383,0.75888,0.22134,0.7905,5.78,1.64,6.008161116
27/12/2020 04:30,6.69216,-1.59562,6.879753531,0.15216,0.04438,0.1585,6.54,-1.64,6.742492121,6.73216,1.68438,6.939676812,0.15216,0.04438,0.1585,6.58,1.64,6.781297811
27/12/2020 05:00,6.43272,-1.53754,6.613918343,0.52272,0.15246,0.5445,5.91,-1.69,6.14688539,6.45272,1.84246,6.710607592,0.52272,0.15246,0.5445,5.93,1.69,6.166117093
27/12/2020 05:30,6.7716,-1.6487,6.969417354,0.1416,0.0413,0.1475,6.63,-1.69,6.842002631,6.7916,1.7313,7.008796634,0.1416,0.0413,0.1475,6.65,1.69,6.8613847
27/12/2020 06:00,6.69416,-1.55712,6.872874275,0.28416,0.08288,0.296,6.41,-1.64,6.61647187,6.72416,1.72288,6.941371853,0.28416,0.08288,0.296,6.44,1.64,6.645539858
27/12/2020 06:30,7.3716,-1.5587,7.534589056,0.1416,0.0413,0.1475,7.23,-1.6,7.404924037,7.4016,1.6313,7.579236258,0.1416,0.0413,0.1475,7.26,1.59,7.432072389
27/12/2020 07:00,7.31272,-1.36004,7.438116872,0.34272,0.09996,0.357,6.97,-1.46,7.121270954,7.34272,1.54996,7.504526168,0.34272,0.09996,0.357,7,1.45,7.148601262
27/12/2020 07:30,7.77256,-1.41842,7.900924266,0.14256,0.04158,0.1485,7.63,-1.46,7.7684297,7.80256,1.49158,7.943850039,0.14256,0.04158,0.1485,7.66,1.45,7.796031041
27/12/2020 08:00,7.58296,-1.14622,7.669100511,0.49296,0.14378,0.5135,7.09,-1.29,7.206399933,7.61296,1.42378,7.744953806,0.49296,0.14378,0.5135,7.12,1.28,7.234141276
27/12/2020 08:30,8.06808,-1.13806,8.147950383,0.17808,0.05194,0.1855,7.89,-1.19,7.979235552,8.09808,1.23194,8.191249957,0.17808,0.05194,0.1855,7.92,1.18,8.007421558
27/12/2020 09:00,7.76704,-1.01878,7.833570262,0.58704,0.17122,0.6115,7.18,-1.19,7.277946139,7.80704,1.35122,7.923109809,0.58704,0.17122,0.6115,7.22,1.18,7.31579114
27/12/2020 09:30,8.22736,-1.06952,8.296585177,0.68736,0.20048,0.716,7.54,-1.27,7.646208211,8.25736,1.46048,8.385523001,0.68736,0.20048,0.716,7.57,1.26,7.674144904
27/12/2020 10:00,8.41376,0.03318,8.413825423,1.31376,0.38318,1.3685,7.1,-0.35,7.108621526,8.39376,2.15318,8.665528896,1.31376,0.38318,1.3685,7.08,1.77,7.297896957
27/12/2020 10:30,8.8464,-0.4948,8.860226859,1.0464,0.3052,1.09,7.8,-0.8,7.840918314,8.8764,1.1052,8.944939575,1.0464,0.3052,1.09,7.83,0.8,7.870762352
27/12/2020 11:00,9.09472,-0.46904,9.106806817,1.13472,0.33096,1.182,7.96,-0.8,8.000099999,9.13472,1.13096,9.204465221,1.13472,0.33096,1.182,8,0.8,8.039900497
27/12/2020 11:30,9.06448,-0.37286,9.072145405,1.46448,0.42714,1.5255,7.6,-0.8,7.64198927,9.08448,1.22714,9.166986934,1.46448,0.42714,1.5255,7.62,0.8,7.661879665
27/12/2020 12:00,8.9348,-0.2011,8.937062842,1.9848,0.5789,2.0675,6.95,-0.78,6.993632818,8.9648,1.3489,9.065713996,1.9848,0.5789,2.0675,6.98,0.77,7.022342914
27/12/2020 12:30,8.95288,-0.33166,8.959021077,1.74288,0.50834,1.8155,7.21,-0.84,7.258767113,8.98288,1.33834,9.082030998,1.74288,0.50834,1.8155,7.24,0.83,7.287420669
27/12/2020 13:00,9.39072,-0.41104,9.399711485,1.47072,0.42896,1.532,7.92,-0.84,7.964420883,9.42072,1.25896,9.50446977,1.47072,0.42896,1.532,7.95,0.83,7.993209618
27/12/2020 13:30,9.06744,-0.54908,9.084049593,0.99744,0.29092,1.039,8.07,-0.84,8.113599694,9.10744,1.12092,9.17616069,0.99744,0.29092,1.039,8.11,0.83,8.152361621
27/12/2020 14:00,9.16376,-0.75432,9.194753722,0.53376,0.15568,0.556,8.63,-0.91,8.677845355,9.20376,1.04568,9.262971705,0.53376,0.15568,0.556,8.67,0.89,8.715560797
27/12/2020 14:30,9.1124,-0.8293,9.150058593,0.4824,0.1407,0.5025,8.63,-0.97,8.684342232,9.1524,1.1007,9.218349432,0.4824,0.1407,0.5025,8.67,0.96,8.722986874
27/12/2020 15:00,9.05432,-0.88624,9.097589351,0.42432,0.12376,0.442,8.63,-1.01,8.688900966,9.09432,1.11376,9.162265964,0.42432,0.12376,0.442,8.67,0.99,8.726339439
27/12/2020 15:30,8.97792,-0.66644,9.002621274,0.93792,0.27356,0.977,8.04,-0.94,8.09476374,9.02792,1.20356,9.107793158,0.93792,0.27356,0.977,8.09,0.93,8.143279438
27/12/2020 16:00,9.32016,-0.89912,9.363428816,0.38016,0.11088,0.396,8.94,-1.01,8.996871679,9.37016,1.10088,9.434608376,0.38016,0.11088,0.396,8.99,0.99,9.0443463
27/12/2020 16:30,9.6328,-0.9071,9.67541556,0.5928,0.1729,0.6175,9.04,-1.08,9.104284706,9.6828,1.2329,9.760976296,0.5928,0.1729,0.6175,9.09,1.06,9.151595489
27/12/2020 17:00,10.27936,-1.03352,10.33118607,0.15936,0.04648,0.166,10.12,-1.08,10.1774653,10.33936,1.07648,10.39524768,0.15936,0.04648,0.166,10.18,1.03,10.23197439
27/12/2020 17:30,10.27936,-1.01602,10.32945007,0.21936,0.06398,0.2285,10.06,-1.08,10.11780609,10.32936,1.09398,10.38713003,0.21936,0.06398,0.2285,10.11,1.03,10.16233241
27/12/2020 18:00,10.35936,-1.00352,10.40785242,0.15936,0.04648,0.166,10.2,-1.05,10.2539017,10.39936,1.07648,10.45492695,0.15936,0.04648,0.166,10.24,1.03,10.29167139
27/12/2020 18:30,9.65112,-0.87134,9.690374123,0.44112,0.12866,0.4595,9.21,-1,9.264129749,9.70112,1.10866,9.764264245,0.44112,0.12866,0.4595,9.26,0.98,9.311713054
27/12/2020 19:00,9.82784,-0.82438,9.862354762,0.32784,0.09562,0.3415,9.5,-0.92,9.54444341,9.88784,0.99562,9.937838751,0.32784,0.09562,0.3415,9.56,0.9,9.602270565
27/12/2020 19:30,9.35632,-0.98774,9.40831304,0.31632,0.09226,0.3295,9.04,-1.08,9.104284706,9.39632,1.53226,9.520433302,0.31632,0.09226,0.3295,9.08,1.44,9.193475948
27/12/2020 20:00,9.3568,-0.8976,9.39975489,0.3168,0.0924,0.33,9.04,-0.99,9.094047504,9.3968,1.0724,9.457795303,0.3168,0.0924,0.33,9.08,0.98,9.13273234
27/12/2020 20:30,9.05152,-0.24914,9.054948098,0.55152,0.16086,0.5745,8.5,-0.41,8.50988249,9.09152,0.56086,9.108803426,0.55152,0.16086,0.5745,8.54,0.4,8.549362549
27/12/2020 21:00,8.9124,-0.6768,8.938060864,0.1824,0.0532,0.19,8.73,-0.73,8.760468024,8.9624,0.7732,8.995690746,0.1824,0.0532,0.19,8.78,0.72,8.809472175
27/12/2020 21:30,8.39984,-0.59088,8.420596843,0.57984,0.16912,0.604,7.82,-0.76,7.85684415,8.44984,0.91912,8.499681029,0.57984,0.16912,0.604,7.87,0.75,7.905656203
27/12/2020 22:00,8.49704,-0.77378,8.532199262,0.22704,0.06622,0.2365,8.27,-0.84,8.312550752,8.53704,0.89622,8.583953766,0.22704,0.06622,0.2365,8.31,0.83,8.351347197
27/12/2020 22:30,7.93784,-1.22688,8.032094272,0.14784,0.04312,0.154,7.79,-1.27,7.892844861,7.96784,1.41312,8.092180324,0.14784,0.04312,0.154,7.82,1.37,7.939099445
27/12/2020 23:00,7.97672,-1.25554,8.074926789,0.18672,0.05446,0.1945,7.79,-1.31,7.899379722,8.00672,1.35446,8.12047579,0.18672,0.05446,0.1945,7.82,1.3,7.92731985
27/12/2020 23:30,7.33304,-1.04078,7.406530811,0.68304,0.19922,0.7115,6.65,-1.24,6.764621202,7.37304,1.41922,7.508388925,0.68304,0.19922,0.7115,6.69,1.22,6.800330874
28/12/2020 00:00,7.18256,-1.11092,7.267964736,0.44256,0.12908,0.461,6.74,-1.24,6.85311608,7.21256,1.34908,7.337645304,0.44256,0.12908,0.461,6.77,1.22,6.879047899
28/12/2020 00:30,7.84368,-1.19226,7.933775889,0.16368,0.04774,0.1705,7.68,-1.24,7.779460136,7.87368,1.26774,7.975086297,0.16368,0.04774,0.1705,7.71,1.22,7.805927235
28/12/2020 01:00,7.4208,-1.1231,7.505306539,0.4008,0.1169,0.4175,7.02,-1.24,7.128674491,7.4508,1.3369,7.569790106,0.4008,0.1169,0.4175,7.05,1.22,7.154781618
28/12/2020 01:30,7.78408,-1.16006,7.870047055,0.27408,0.07994,0.2855,7.51,-1.24,7.611681812,7.82408,1.29994,7.931334809,0.27408,0.07994,0.2855,7.55,1.22,7.647934362
28/12/2020 02:00,7.54024,-1.03118,7.610423868,0.51024,0.14882,0.5315,7.03,-1.18,7.128344829,7.58024,1.31882,7.694109737,0.51024,0.14882,0.5315,7.07,1.17,7.166156571
28/12/2020 02:30,7.45912,-1.27484,7.567277463,0.42912,0.12516,0.447,7.03,-1.4,7.168047154,7.49912,1.51516,7.65065426,0.42912,0.12516,0.447,7.07,1.39,7.205345238
28/12/2020 03:00,7.77592,-1.22744,7.872200506,0.14592,0.04256,0.152,7.63,-1.27,7.734972527,7.79592,1.26256,7.897494945,0.14592,0.04256,0.152,7.65,1.22,7.746670252
28/12/2020 03:30,7.40104,-1.12678,7.486322612,0.49104,0.14322,0.5115,6.91,-1.27,7.025738395,7.42104,1.36322,7.54521063,0.49104,0.14322,0.5115,6.93,1.22,7.036568766
28/12/2020 04:00,8.77264,-1.14548,8.847108963,0.15264,0.04452,0.159,8.62,-1.19,8.701752697,8.78264,1.19452,8.863500629,0.15264,0.04452,0.159,8.63,1.15,8.706285086
28/12/2020 04:30,7.96448,-1.25786,8.063197471,0.14448,0.04214,0.1505,7.82,-1.3,7.92731985,7.99448,1.29214,8.098230439,0.14448,0.04214,0.1505,7.85,1.25,7.948899295
28/12/2020 05:00,7.2804,-1.4128,7.416213859,0.4704,0.1372,0.49,6.81,-1.55,6.98416781,7.3004,1.6372,7.481728677,0.4704,0.1372,0.49,6.83,1.5,6.992774843
28/12/2020 05:30,7.43368,-1.44976,7.573731075,0.34368,0.10024,0.358,7.09,-1.55,7.257451343,7.45368,1.60024,7.6235237,0.34368,0.10024,0.358,7.11,1.5,7.26650535
28/12/2020 06:00,7.72984,-1.46338,7.867140996,0.15984,0.04662,0.1665,7.57,-1.51,7.719132076,7.75984,1.50662,7.904746716,0.15984,0.04662,0.1665,7.6,1.46,7.738966339
28/12/2020 06:30,8.23024,-1.23868,8.32293089,0.21024,0.06132,0.219,8.02,-1.3,8.124678455,8.25024,1.36132,8.361797187,0.21024,0.06132,0.219,8.04,1.3,8.144421404
28/12/2020 07:00,8.4868,-0.9201,8.536530809,0.1368,0.0399,0.1425,8.35,-0.96,8.405004462,8.5268,0.9599,8.580660012,0.1368,0.0399,0.1425,8.39,0.92,8.440290279
28/12/2020 07:30,8.62536,-1.01052,8.684352929,0.13536,0.03948,0.141,8.49,-1.05,8.554682928,8.65536,1.04948,8.718753638,0.13536,0.03948,0.141,8.52,1.01,8.57965617
28/12/2020 08:00,8.53544,-1.18758,8.617661066,0.14544,0.04242,0.1515,8.39,-1.23,8.479681598,8.57544,1.22242,8.662129175,0.14544,0.04242,0.1515,8.43,1.18,8.512185383
28/12/2020 08:30,8.732,-1.069,8.797191882,0.552,0.161,0.575,8.18,-1.23,8.271958656,8.752,1.341,8.854139427,0.552,0.161,0.575,8.2,1.18,8.284467394
28/12/2020 09:00,9.11128,-0.72296,9.139917636,0.40128,0.11704,0.418,8.71,-0.84,8.750411419,9.14128,1.21704,9.22194049,0.40128,0.11704,0.418,8.74,1.1,8.808949994
