Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/12/2020 09:30,9.3556,-0.8117,9.390745884,0.6456,0.1883,0.6725,8.71,-1,8.767217346,9.3856,1.1583,9.45680423,0.6456,0.1883,0.6725,8.74,0.97,8.793662491
28/12/2020 10:00,9.77056,-0.71442,9.796644255,0.67056,0.19558,0.6985,9.1,-0.91,9.145386815,9.81056,1.07558,9.869344449,0.67056,0.19558,0.6985,9.14,0.88,9.182265516
28/12/2020 10:30,10.08688,-0.61966,10.10589564,0.44688,0.13034,0.4655,9.64,-0.75,9.669131295,10.13688,0.86034,10.17332399,0.44688,0.13034,0.4655,9.69,0.73,9.717458515
28/12/2020 11:00,10.11056,-0.57192,10.12672287,0.61056,0.17808,0.636,9.5,-0.75,9.529559276,10.17056,0.90808,10.21101856,0.61056,0.17808,0.636,9.56,0.73,9.587830829
28/12/2020 11:30,10.36144,-0.76708,10.3897955,0.42144,0.12292,0.439,9.94,-0.89,9.979764526,10.41144,0.99292,10.45867931,0.42144,0.12292,0.439,9.99,0.87,10.02781133
28/12/2020 12:00,10.26624,-0.69568,10.28978398,0.66624,0.19432,0.694,9.6,-0.89,9.641166942,10.31624,1.06432,10.37099729,0.66624,0.19432,0.694,9.65,0.87,9.689138249
28/12/2020 12:30,10.2516,-0.7437,10.27854038,0.5016,0.1463,0.5225,9.75,-0.89,9.790536247,10.3116,1.0163,10.36156167,0.5016,0.1463,0.5225,9.81,0.87,9.848502424
28/12/2020 13:00,10.68048,-0.84986,10.71423889,0.24048,0.07014,0.2505,10.44,-0.92,10.48045801,10.73048,0.97014,10.7742458,0.24048,0.07014,0.2505,10.49,0.9,10.52853741
28/12/2020 13:30,11.72896,-0.76072,11.7536036,0.16896,0.04928,0.176,11.56,-0.81,11.58834328,11.78896,0.83928,11.81879727,0.16896,0.04928,0.176,11.62,0.79,11.6468236
28/12/2020 14:00,10.36584,-0.74788,10.3927842,0.55584,0.16212,0.579,9.81,-0.91,9.852116524,10.41584,1.05212,10.46884327,0.55584,0.16212,0.579,9.86,0.89,9.900085858
28/12/2020 14:30,10.30712,-0.85334,10.34238424,0.29712,0.08666,0.3095,10.01,-0.94,10.05403899,10.35712,1.00666,10.40592615,0.29712,0.08666,0.3095,10.06,0.92,10.10198
28/12/2020 15:00,10.24856,-0.91542,10.28936227,0.35856,0.10458,0.3735,9.89,-1.02,9.942459454,10.30856,1.10458,10.36756993,0.35856,0.10458,0.3735,9.95,1,10.000125
28/12/2020 15:30,10.2428,-1.0871,10.30032709,0.3528,0.1029,0.3675,9.89,-1.19,9.961335252,10.3028,1.2729,10.38113492,0.3528,0.1029,0.3675,9.95,1.17,10.01855279
28/12/2020 16:00,10.52992,-0.95544,10.57317742,0.28992,0.08456,0.302,10.24,-1.04,10.29267701,10.57992,1.09456,10.6363889,0.28992,0.08456,0.302,10.29,1.01,10.33944873
28/12/2020 16:30,11.13736,-0.65702,11.15672277,0.14736,0.04298,0.1535,10.99,-0.7,11.01227043,11.20736,0.72298,11.23065529,0.14736,0.04298,0.1535,11.06,0.68,11.08088444
28/12/2020 17:00,11.16576,-0.21082,11.16775006,0.54576,0.15918,0.5685,10.62,-0.37,10.62644343,11.21576,0.69918,11.23753198,0.54576,0.15918,0.5685,10.67,0.54,10.68365574
28/12/2020 17:30,11.76544,-0.27508,11.76865529,0.32544,0.09492,0.339,11.44,-0.37,11.44598183,11.82544,0.44492,11.83380687,0.32544,0.09492,0.339,11.5,0.35,11.50532485
28/12/2020 18:00,11.10632,-0.55024,11.11994191,0.13632,0.03976,0.142,10.97,-0.59,10.98585454,11.16632,0.61976,11.18350593,0.13632,0.03976,0.142,11.03,0.58,11.04523879
28/12/2020 18:30,10.88416,-0.58962,10.90011884,0.34416,0.10038,0.3585,10.54,-0.69,10.56256124,10.94416,0.77038,10.97124074,0.34416,0.10038,0.3585,10.6,0.67,10.62115342
28/12/2020 19:00,10.79176,-0.65032,10.81133664,0.34176,0.09968,0.356,10.45,-0.75,10.47687931,10.86176,0.82968,10.89340164,0.34176,0.09968,0.356,10.52,0.73,10.54529753
28/12/2020 19:30,10.6372,-1.0129,10.68531657,0.1272,0.0371,0.1325,10.51,-1.05,10.56231982,10.6472,1.0571,10.69954804,0.1272,0.0371,0.1325,10.52,1.02,10.569333
28/12/2020 20:00,9.83152,-0.99914,9.882158987,0.55152,0.16086,0.5745,9.28,-1.16,9.352218988,9.88152,1.30086,9.966778529,0.55152,0.16086,0.5745,9.33,1.14,9.399388278
28/12/2020 20:30,9.96456,-1.11492,10.02673938,0.15456,0.04508,0.161,9.81,-1.16,9.878345003,10.01456,1.18508,10.08443487,0.15456,0.04508,0.161,9.86,1.14,9.925683856
28/12/2020 21:00,9.4488,-1.1791,9.522084764,0.2088,0.0609,0.2175,9.24,-1.24,9.322832188,9.5088,1.2809,9.594685104,0.2088,0.0609,0.2175,9.3,1.22,9.379680165
28/12/2020 21:30,9.19712,-1.20584,9.275832383,0.11712,0.03416,0.122,9.08,-1.24,9.164278477,9.23712,1.27416,9.324584152,0.11712,0.03416,0.122,9.12,1.24,9.203912212
28/12/2020 22:00,8.70504,-1.27228,8.79752339,0.33504,0.09772,0.349,8.37,-1.37,8.481379605,8.75504,1.45772,8.875566066,0.33504,0.09772,0.349,8.42,1.36,8.529126567
28/12/2020 22:30,8.982,-1.0515,9.043338778,0.132,0.0385,0.1375,8.85,-1.09,8.916871649,9.022,1.1085,9.089843577,0.132,0.0385,0.1375,8.89,1.07,8.954161044
28/12/2020 23:00,8.17152,-1.14414,8.251229936,0.19152,0.05586,0.1995,7.98,-1.2,8.069721185,8.22152,1.24586,8.315380824,0.19152,0.05586,0.1995,8.03,1.19,8.117696718
28/12/2020 23:30,8.33472,-1.22654,8.424485613,0.11472,0.03346,0.1195,8.22,-1.26,8.316008658,8.37472,1.27346,8.470987867,0.11472,0.03346,0.1195,8.26,1.24,8.352556495
29/12/2020 00:00,7.98856,-1.26542,8.088162872,0.11856,0.03458,0.1235,7.87,-1.3,7.976647165,8.02856,1.32458,8.137093329,0.11856,0.03458,0.1235,7.91,1.29,8.014499361
29/12/2020 00:30,7.72104,-1.24428,7.82065799,0.19104,0.05572,0.199,7.53,-1.3,7.641393852,7.75104,1.34572,7.866993288,0.19104,0.05572,0.199,7.56,1.29,7.669269848
29/12/2020 01:00,7.92448,-1.26536,8.024868796,0.32448,0.09464,0.338,7.6,-1.36,7.720725355,7.95448,1.44464,8.084598741,0.32448,0.09464,0.338,7.63,1.35,7.748509534
29/12/2020 01:30,7.84624,-1.25818,7.946477147,0.24624,0.07182,0.2565,7.6,-1.33,7.715497392,7.87624,1.39182,7.998269779,0.24624,0.07182,0.2565,7.63,1.32,7.743339073
29/12/2020 02:00,7.77392,-1.22094,7.869213852,0.37392,0.10906,0.3895,7.4,-1.33,7.518570343,7.81392,1.42906,7.943523038,0.37392,0.10906,0.3895,7.44,1.32,7.556189516
29/12/2020 02:30,7.76968,-1.25426,7.870266543,0.25968,0.07574,0.2705,7.51,-1.33,7.626860429,7.80968,1.39574,7.933422455,0.25968,0.07574,0.2705,7.55,1.32,7.664522164
29/12/2020 03:00,7.6372,-1.2929,7.745864332,0.1272,0.0371,0.1325,7.51,-1.33,7.626860429,7.6772,1.3571,7.796224743,0.1272,0.0371,0.1325,7.55,1.32,7.664522164
29/12/2020 03:30,7.7404,-1.2628,7.842732687,0.2304,0.0672,0.24,7.51,-1.33,7.626860429,7.7804,1.3872,7.903097367,0.2304,0.0672,0.24,7.55,1.32,7.664522164
29/12/2020 04:00,7.82808,-1.26056,7.928924769,0.23808,0.06944,0.248,7.59,-1.33,7.70564728,7.84808,1.38944,7.97012567,0.23808,0.06944,0.248,7.61,1.32,7.723632565
29/12/2020 04:30,7.84056,-1.29192,7.946284566,0.13056,0.03808,0.136,7.71,-1.33,7.823873721,7.88056,1.35808,7.99672478,0.13056,0.03808,0.136,7.75,1.32,7.86160925
29/12/2020 05:00,7.8252,-1.4664,7.961412186,0.1152,0.0336,0.12,7.71,-1.5,7.854559186,7.8652,1.5236,8.01141236,0.1152,0.0336,0.12,7.75,1.49,7.89193259
29/12/2020 05:30,7.79712,-0.53584,7.815510527,2.51712,0.73416,2.622,5.28,-1.27,5.430589287,7.82712,2.00416,8.079632714,2.51712,0.73416,2.622,5.31,1.27,5.4597619
29/12/2020 06:00,8.14616,-1.25612,8.242436545,0.35616,0.10388,0.371,7.79,-1.36,7.907825238,8.16616,1.45388,8.294572695,0.35616,0.10388,0.371,7.81,1.35,7.92581857
29/12/2020 06:30,8.55912,-0.89734,8.60603011,0.48912,0.14266,0.5095,8.07,-1.04,8.136737676,8.58912,1.17266,8.668801177,0.48912,0.14266,0.5095,8.1,1.03,8.165225043
29/12/2020 07:00,9.09448,-0.82036,9.131404985,0.20448,0.05964,0.213,8.89,-0.88,8.933448382,9.12448,0.91964,9.170707334,0.20448,0.05964,0.213,8.92,0.86,8.961361504
29/12/2020 07:30,9.71248,-0.84136,9.748854004,0.13248,0.03864,0.138,9.58,-0.88,9.620332635,9.75248,0.89864,9.793794974,0.13248,0.03864,0.138,9.62,0.86,9.658364251
29/12/2020 08:00,9.90008,-0.59456,9.917917402,0.19008,0.05544,0.198,9.71,-0.65,9.731731603,9.94008,0.83544,9.975126586,0.19008,0.05544,0.198,9.75,0.78,9.781150239
29/12/2020 08:30,10.46896,-0.56572,10.484234,0.28896,0.08428,0.301,10.18,-0.65,10.20073037,10.50896,0.73428,10.5345815,0.28896,0.08428,0.301,10.22,0.65,10.24064939
29/12/2020 09:00,10.3204,-0.6303,10.33962931,0.4104,0.1197,0.4275,9.91,-0.75,9.938339902,10.3604,0.8497,10.39518534,0.4104,0.1197,0.4275,9.95,0.73,9.976742955
29/12/2020 09:30,10.59632,-0.58774,10.6126074,0.55632,0.16226,0.5795,10.04,-0.75,10.06797398,10.64632,0.89226,10.68364439,0.55632,0.16226,0.5795,10.09,0.73,10.11637287
29/12/2020 10:00,11.15832,-0.67174,11.17852136,0.26832,0.07826,0.2795,10.89,-0.75,10.91579589,11.20832,0.80826,11.23742504,0.26832,0.07826,0.2795,10.94,0.73,10.96432852
29/12/2020 10:30,11.5252,-0.6864,11.54562168,0.1152,0.0336,0.12,11.41,-0.72,11.43269435,11.5852,0.7236,11.60777567,0.1152,0.0336,0.12,11.47,0.69,11.4907354
29/12/2020 11:00,11.07512,-0.43434,11.08363362,0.46512,0.13566,0.4845,10.61,-0.57,10.6253,11.13512,0.68566,11.15621025,0.46512,0.13566,0.4845,10.67,0.55,10.68416585
29/12/2020 11:30,11.3324,-0.3793,11.33874589,0.2424,0.0707,0.2525,11.09,-0.45,11.09912609,11.3824,0.4907,11.39297223,0.2424,0.0707,0.2525,11.14,0.42,11.1479146
29/12/2020 12:00,11.36648,-0.44936,11.37535898,0.27648,0.08064,0.288,11.09,-0.53,11.10265734,11.41648,0.59064,11.43174839,0.27648,0.08064,0.288,11.14,0.51,11.15166804
29/12/2020 12:30,11.44824,-0.51468,11.45980343,0.25824,0.07532,0.269,11.19,-0.59,11.20554327,11.50824,0.63532,11.52576329,0.25824,0.07532,0.269,11.25,0.56,11.26392915
29/12/2020 13:00,11.29112,-0.53134,11.30361504,0.20112,0.05866,0.2095,11.09,-0.59,11.10568323,11.35112,0.61866,11.36796664,0.20112,0.05866,0.2095,11.15,0.56,11.16405392
29/12/2020 13:30,11.19896,-0.61322,11.21573644,0.22896,0.06678,0.2385,10.97,-0.68,10.99105545,11.25896,0.71678,11.28175314,0.22896,0.06678,0.2385,11.03,0.65,11.04913571
29/12/2020 14:00,11.3628,-0.7421,11.38700734,0.2328,0.0679,0.2425,11.13,-0.81,11.15943547,11.4228,0.8479,11.45422604,0.2328,0.0679,0.2425,11.19,0.78,11.21715204
29/12/2020 14:30,10.74888,-0.50116,10.7605568,0.81888,0.23884,0.853,9.93,-0.74,9.957534835,10.79888,0.96884,10.84225347,0.81888,0.23884,0.853,9.98,0.73,10.00666278
29/12/2020 15:00,11.22224,-0.67518,11.24253257,0.22224,0.06482,0.2315,11,-0.74,11.02486281,11.26224,0.93482,11.30097068,0.22224,0.06482,0.2315,11.04,0.87,11.07422684
29/12/2020 15:30,11.10688,-0.70216,11.12905261,0.26688,0.07784,0.278,10.84,-0.78,10.8680265,11.15688,0.83784,11.1882951,0.26688,0.07784,0.278,10.89,0.76,10.91648753
29/12/2020 16:00,11.224,-0.648,11.24269007,0.384,0.112,0.4,10.84,-0.76,10.86660941,11.274,0.872,11.30767262,0.384,0.112,0.4,10.89,0.76,10.91648753
29/12/2020 16:30,11.7976,-0.3882,11.80398513,0.1776,0.0518,0.185,11.62,-0.44,11.62832748,11.8376,0.6118,11.85339922,0.1776,0.0518,0.185,11.66,0.56,11.67343994
29/12/2020 17:00,12.298,4.6665,13.15359366,0.228,0.0665,0.2375,12.07,4.6,12.91684559,12.348,5.4865,13.51202377,0.228,0.0665,0.2375,12.12,5.42,13.2767014
29/12/2020 17:30,12.19352,-0.20314,12.19521201,0.50352,0.14686,0.5245,11.69,-0.35,11.69523835,12.25352,0.49686,12.26358929,0.50352,0.14686,0.5245,11.75,0.35,11.75521161
29/12/2020 18:00,12.38304,-0.49078,12.39276178,0.20304,0.05922,0.2115,12.18,-0.55,12.19241157,12.44304,0.58922,12.45698297,0.20304,0.05922,0.2115,12.24,0.53,12.2514693
29/12/2020 18:30,11.90792,-0.50394,11.91857853,0.15792,0.04606,0.1645,11.75,-0.55,11.7628653,11.96792,0.57606,11.98177592,0.15792,0.04606,0.1645,11.81,0.53,11.82188648
29/12/2020 19:00,11.83032,-0.50324,11.84101861,0.16032,0.04676,0.167,11.67,-0.55,11.68295339,11.88032,0.57676,11.89431189,0.16032,0.04676,0.167,11.72,0.53,11.73197767
29/12/2020 19:30,11.0684,-0.5688,11.08300555,0.2784,0.0812,0.29,10.79,-0.65,10.80956058,11.1184,0.7112,11.1411231,0.2784,0.0812,0.29,10.84,0.63,10.85829176
29/12/2020 20:00,10.73296,-0.73622,10.75818062,0.25296,0.07378,0.2635,10.48,-0.81,10.51125587,10.78296,0.86378,10.81750166,0.25296,0.07378,0.2635,10.53,0.79,10.5595928
29/12/2020 20:30,10.29464,-0.60448,10.31237164,0.70464,0.20552,0.734,9.59,-0.81,9.624146715,10.35464,0.99552,10.40238576,0.70464,0.20552,0.734,9.65,0.79,9.682282789
29/12/2020 21:00,10.0652,-0.7964,10.09665806,0.5952,0.1736,0.62,9.47,-0.97,9.519548309,10.1152,1.1236,10.17741362,0.5952,0.1736,0.62,9.52,0.95,9.567282791
29/12/2020 21:30,10.142,-1.074,10.19870776,0.192,0.056,0.2,9.95,-1.13,10.01396026,10.192,1.166,10.25848039,0.192,0.056,0.2,10,1.11,10.0614164
29/12/2020 22:00,9.6268,-1.4351,9.733179863,0.2568,0.0749,0.2675,9.37,-1.51,9.490890369,9.7068,0.7749,9.737681256,0.2568,0.0749,0.2675,9.45,0.7,9.475890459
29/12/2020 22:30,8.794,-1.218,8.877947961,0.384,0.112,0.4,8.41,-1.33,8.514517015,8.834,1.432,8.949311705,0.384,0.112,0.4,8.45,1.32,8.552479173
29/12/2020 23:00,8.64288,-1.07416,8.709373938,0.36288,0.10584,0.378,8.28,-1.18,8.363659486,8.68288,1.27584,8.776113764,0.36288,0.10584,0.378,8.32,1.17,8.401862889
29/12/2020 23:30,8.53632,-1.10524,8.607573096,0.25632,0.07476,0.267,8.28,-1.18,8.363659486,8.52632,1.24476,8.616702397,0.25632,0.07476,0.267,8.27,1.17,8.352352962
30/12/2020 00:00,8.60936,-1.25102,8.699777621,0.09936,0.02898,0.1035,8.51,-1.28,8.605724839,8.63936,1.29898,8.736468981,0.09936,0.02898,0.1035,8.54,1.27,8.633915682
30/12/2020 00:30,8.29704,-1.16378,8.378260956,0.22704,0.06622,0.2365,8.07,-1.23,8.163197903,8.32704,1.28622,8.425791182,0.22704,0.06622,0.2365,8.1,1.22,8.191361303
30/12/2020 01:00,8.24488,-1.03816,8.309983297,0.55488,0.16184,0.578,7.69,-1.2,7.783064949,8.26488,1.35184,8.374706729,0.55488,0.16184,0.578,7.71,1.19,7.801294764
30/12/2020 01:30,8.5456,-1.1517,8.622858705,0.1656,0.0483,0.1725,8.38,-1.2,8.465482857,8.5756,1.2383,8.664542818,0.1656,0.0483,0.1725,8.41,1.19,8.493774191
30/12/2020 02:00,8.50224,-1.11768,8.575388831,0.28224,0.08232,0.294,8.22,-1.2,8.307129468,8.54224,1.27232,8.636472799,0.28224,0.08232,0.294,8.26,1.19,8.345280103
30/12/2020 02:30,8.2284,-1.0963,8.301110784,0.4584,0.1337,0.4775,7.77,-1.23,7.866752824,8.2584,1.3537,8.368612445,0.4584,0.1337,0.4775,7.8,1.22,7.894833754
30/12/2020 03:00,8.06376,-0.99932,8.125445575,0.65376,0.19068,0.681,7.41,-1.19,7.504945036,8.09376,1.37068,8.209002047,0.65376,0.19068,0.681,7.44,1.18,7.532994093
30/12/2020 03:30,8.16632,-1.09774,8.239770352,0.31632,0.09226,0.3295,7.85,-1.19,7.939685132,8.19632,1.27226,8.294474489,0.31632,0.09226,0.3295,7.88,1.18,7.967860441
30/12/2020 04:00,7.8984,-1.0038,7.961930482,0.6384,0.1862,0.665,7.26,-1.19,7.356881133,7.9384,1.3662,8.055103786,0.6384,0.1862,0.665,7.3,1.18,7.394754898
30/12/2020 04:30,7.9848,-1.1811,8.071680634,0.3048,0.0889,0.3175,7.68,-1.27,7.784298298,8.0248,1.3489,8.137379569,0.3048,0.0889,0.3175,7.72,1.26,7.822148043
30/12/2020 05:00,8.02656,-1.31892,8.134200354,0.34656,0.10108,0.361,7.68,-1.42,7.810172853,8.06656,1.51108,8.206872303,0.34656,0.10108,0.361,7.72,1.41,7.847706671
30/12/2020 05:30,8.7424,-1.3443,8.845151228,0.1224,0.0357,0.1275,8.62,-1.38,8.729765174,8.7724,1.4157,8.885899406,0.1224,0.0357,0.1275,8.65,1.38,8.759389248
30/12/2020 06:00,8.6012,-1.2134,8.686367538,0.3312,0.0966,0.345,8.27,-1.31,8.373111727,8.6312,1.3966,8.743460699,0.3312,0.0966,0.345,8.3,1.3,8.401190392
30/12/2020 06:30,9.32664,-0.93098,9.372989782,0.23664,0.06902,0.2465,9.09,-1,9.144840075,9.35664,1.04902,9.415261815,0.23664,0.06902,0.2465,9.12,0.98,9.172502385
30/12/2020 07:00,9.2108,-0.6781,9.235727164,0.5208,0.1519,0.5425,8.69,-0.83,8.729547526,9.2508,0.9719,9.301714372,0.5208,0.1519,0.5425,8.73,0.82,8.768426313
30/12/2020 07:30,9.86696,-0.66422,9.889291575,0.15696,0.04578,0.1635,9.71,-0.71,9.735923171,9.89696,0.75578,9.925775569,0.15696,0.04578,0.1635,9.74,0.71,9.765843538
30/12/2020 08:00,10.29672,-0.44804,10.30646315,0.24672,0.07196,0.257,10.05,-0.52,10.06344374,10.33672,0.57196,10.35253199,0.24672,0.07196,0.257,10.09,0.5,10.10238091
30/12/2020 08:30,10.4364,-0.4773,10.44730876,0.3864,0.1127,0.4025,10.05,-0.59,10.06730351,10.4764,0.6727,10.49797515,0.3864,0.1127,0.4025,10.09,0.56,10.10552819
30/12/2020 09:00,11.13192,-0.39444,11.13890595,0.12192,0.03556,0.127,11.01,-0.43,11.01839371,11.17192,0.44556,11.18080141,0.12192,0.03556,0.127,11.05,0.41,11.05760372
30/12/2020 09:30,11.20776,-0.32232,11.21239379,0.19776,0.05768,0.206,11.01,-0.38,11.01655572,11.24776,0.42768,11.25588802,0.19776,0.05768,0.206,11.05,0.37,11.05619283
30/12/2020 10:00,11.32296,-0.28872,11.32664038,0.31296,0.09128,0.326,11.01,-0.38,11.01655572,11.36296,0.46128,11.37231899,0.31296,0.09128,0.326,11.05,0.37,11.05619283
30/12/2020 10:30,11.20224,-0.05768,11.2023885,1.00224,0.29232,1.044,10.2,-0.35,10.20600314,11.25224,0.66232,11.27171561,1.00224,0.29232,1.044,10.25,0.37,10.25667587
30/12/2020 11:00,11.18304,0.28672,11.18671498,0.98304,0.28672,1.024,10.2,0,10.2,11.18304,0.28672,11.18671498,0.98304,0.28672,1.024,10.2,0,10.2
30/12/2020 11:30,11.00608,-0.00406,11.00608075,1.18608,0.34594,1.2355,9.82,-0.35,9.826235291,11.04608,0.69594,11.06798156,1.18608,0.34594,1.2355,9.86,0.35,9.866210012
30/12/2020 12:00,10.78816,0.38738,10.79511276,1.32816,0.38738,1.3835,9.46,0,9.46,10.82816,0.38738,10.83508709,1.32816,0.38738,1.3835,9.5,0,9.5
30/12/2020 12:30,11.14128,0.32704,11.14607892,1.12128,0.32704,1.168,10.02,0,10.02,11.20128,0.32704,11.20605322,1.12128,0.32704,1.168,10.08,0,10.08
30/12/2020 13:00,11.24912,0.30016,11.25312387,1.02912,0.30016,1.072,10.22,0,10.22,11.29912,0.30016,11.30310616,1.02912,0.30016,1.072,10.27,0,10.27
30/12/2020 13:30,11.18176,0.25718,11.18471717,0.88176,0.25718,0.9185,10.3,0,10.3,11.23176,0.25718,11.23470401,0.88176,0.25718,0.9185,10.35,0,10.35
30/12/2020 14:00,11.21856,-0.19792,11.22030574,0.65856,0.19208,0.686,10.56,-0.39,10.56719925,11.26856,0.58208,11.28358372,0.65856,0.19208,0.686,10.61,0.39,10.61716535
30/12/2020 14:30,11.31888,-0.23866,11.32139581,0.51888,0.15134,0.5405,10.8,-0.39,10.80703937,11.36888,0.54134,11.38176091,0.51888,0.15134,0.5405,10.85,0.39,10.85700695
30/12/2020 15:00,11.50672,-0.26554,11.50978352,0.42672,0.12446,0.4445,11.08,-0.39,11.08686159,11.54672,0.51446,11.55817511,0.42672,0.12446,0.4445,11.12,0.39,11.12683693
30/12/2020 15:30,11.48032,-0.27324,11.4835712,0.40032,0.11676,0.417,11.08,-0.39,11.08686159,11.52032,0.50676,11.53146038,0.40032,0.11676,0.417,11.12,0.39,11.12683693
30/12/2020 16:00,11.63608,-0.41156,11.64335602,0.16608,0.04844,0.173,11.47,-0.46,11.47922036,11.68608,0.48844,11.69628314,0.16608,0.04844,0.173,11.52,0.44,11.52839972
30/12/2020 16:30,11.5268,-0.3901,11.53339916,0.3768,0.1099,0.3925,11.15,-0.5,11.16120513,11.5768,0.5799,11.59131495,0.3768,0.1099,0.3925,11.2,0.47,11.20985727
30/12/2020 17:00,12.10632,-0.42524,12.11378607,0.25632,0.07476,0.267,11.85,-0.5,11.86054383,12.16632,0.54476,12.17851,0.25632,0.07476,0.267,11.91,0.47,11.91927011
30/12/2020 17:30,12.60504,-0.54478,12.61680699,0.15504,0.04522,0.1615,12.45,-0.59,12.46397208,12.66504,0.60522,12.67949248,0.15504,0.04522,0.1615,12.51,0.56,12.5225277
30/12/2020 18:00,12.07376,-0.62932,12.09014988,0.17376,0.05068,0.181,11.9,-0.68,11.91941274,12.13376,0.70068,12.15397401,0.17376,0.05068,0.181,11.96,0.65,11.97765002
30/12/2020 18:30,11.65024,-0.62368,11.66692199,0.33024,0.09632,0.344,11.32,-0.72,11.34287442,11.71024,0.78632,11.73661024,0.33024,0.09632,0.344,11.38,0.69,11.40089909
30/12/2020 19:00,11.5936,-0.5802,11.60810893,0.2736,0.0798,0.285,11.32,-0.66,11.33922396,11.6536,0.7098,11.67519632,0.2736,0.0798,0.285,11.38,0.63,11.39742515
30/12/2020 19:30,11.46104,-0.65428,11.47970035,0.19104,0.05572,0.199,11.27,-0.71,11.29234254,11.51104,0.73572,11.53452755,0.19104,0.05572,0.199,11.32,0.68,11.34040564
30/12/2020 20:00,10.86528,-0.83596,10.89739137,0.42528,0.12404,0.443,10.44,-0.96,10.48404502,10.90528,1.05404,10.95610023,0.42528,0.12404,0.443,10.48,0.93,10.52118339
30/12/2020 20:30,10.746,-1.0345,10.79567998,0.156,0.0455,0.1625,10.59,-1.08,10.64492837,10.806,1.1155,10.86342378,0.156,0.0455,0.1625,10.65,1.07,10.70361621
30/12/2020 21:00,10.15584,-1.18038,10.22420574,0.13584,0.03962,0.1415,10.02,-1.22,10.09399822,10.20584,1.23962,10.28084762,0.13584,0.03962,0.1415,10.07,1.2,10.14124746
30/12/2020 21:30,9.49808,-1.09556,9.561055141,0.59808,0.17444,0.623,8.9,-1.27,8.990155727,9.53808,1.42444,9.643858118,0.59808,0.17444,0.623,8.94,1.25,9.02696516
30/12/2020 22:00,9.27776,-1.19982,9.355019971,0.37776,0.11018,0.3935,8.9,-1.31,8.995893508,9.31776,1.41018,9.42386646,0.37776,0.11018,0.3935,8.94,1.3,9.034024574
30/12/2020 22:30,9.16592,-1.28244,9.255200797,0.26592,0.07756,0.277,8.9,-1.36,9.003310502,9.20592,1.42756,9.315948186,0.26592,0.07756,0.277,8.94,1.35,9.041354987
30/12/2020 23:00,8.87608,-1.24406,8.962838917,0.22608,0.06594,0.2355,8.65,-1.31,8.748634179,8.90608,1.63594,9.055084795,0.22608,0.06594,0.2355,8.68,1.57,8.820844631
30/12/2020 23:30,8.42832,-1.35924,8.537219184,0.44832,0.13076,0.467,7.98,-1.49,8.117912293,8.46832,1.61076,8.620150312,0.44832,0.13076,0.467,8.02,1.48,8.155415379
31/12/2020 00:00,8.04304,-1.27828,8.143985032,0.62304,0.18172,0.649,7.42,-1.46,7.56227479,8.07304,1.62172,8.23431543,0.62304,0.18172,0.649,7.45,1.44,7.58789167
31/12/2020 00:30,8.22912,-1.33484,8.336678823,0.42912,0.12516,0.447,7.8,-1.46,7.9354647,8.26912,1.56516,8.415941504,0.42912,0.12516,0.447,7.84,1.44,7.971147973
31/12/2020 01:00,8.29608,-1.25406,8.390328352,0.22608,0.06594,0.2355,8.07,-1.32,8.177242812,8.32608,1.37594,8.439005809,0.22608,0.06594,0.2355,8.1,1.31,8.20524832
31/12/2020 01:30,8.7232,-1.1724,8.801632803,0.1632,0.0476,0.17,8.56,-1.22,8.646502183,8.7632,1.2576,8.852978708,0.1632,0.0476,0.17,8.6,1.21,8.684704946
31/12/2020 02:00,8.22872,-1.10954,8.303186849,0.37872,0.11046,0.3945,7.85,-1.22,7.944236905,8.26872,1.32046,8.373490613,0.37872,0.11046,0.3945,7.89,1.21,7.982242793
31/12/2020 02:30,7.89216,-1.10562,7.969227381,0.39216,0.11438,0.4085,7.5,-1.22,7.598578814,7.92216,1.32438,8.032098197,0.39216,0.11438,0.4085,7.53,1.21,7.626598193
31/12/2020 03:00,7.90608,-1.11906,7.984885488,0.34608,0.10094,0.3605,7.56,-1.22,7.657806474,7.94608,1.31094,8.053493096,0.34608,0.10094,0.3605,7.6,1.21,7.695719589
31/12/2020 03:30,7.9776,-1.2182,8.070075155,0.1776,0.0518,0.185,7.8,-1.27,7.902714723,7.9976,1.3218,8.106094066,0.1776,0.0518,0.185,7.82,1.27,7.922455427
31/12/2020 04:00,7.81864,-1.41998,7.946538533,0.30864,0.09002,0.3215,7.51,-1.51,7.660300255,7.84864,1.59002,8.008078012,0.30864,0.09002,0.3215,7.54,1.5,7.6877565
31/12/2020 04:30,7.68616,-1.01862,7.753363286,0.65616,0.19138,0.6835,7.03,-1.21,7.133372274,7.71616,1.35138,7.833604091,0.65616,0.19138,0.6835,7.06,1.16,7.154662815
31/12/2020 05:00,7.67048,-1.23236,7.768846414,0.78048,0.22764,0.813,6.89,-1.46,7.042989422,7.70048,1.63764,7.872690582,0.78048,0.22764,0.813,6.92,1.41,7.062188046
31/12/2020 05:30,8.23312,-1.41534,8.353888451,0.15312,0.04466,0.1595,8.08,-1.46,8.210846485,8.25312,1.45466,8.380335641,0.15312,0.04466,0.1595,8.1,1.41,8.221806371
31/12/2020 06:00,8.03448,-1.26286,8.133122663,0.50448,0.14714,0.5255,7.53,-1.41,7.660874624,8.06448,1.51714,8.205946103,0.50448,0.14714,0.5255,7.56,1.37,7.683130872
31/12/2020 06:30,8.45904,-1.21778,8.546247472,0.41904,0.12222,0.4365,8.04,-1.34,8.150901791,8.48904,1.41222,8.605705401,0.41904,0.12222,0.4365,8.07,1.29,8.172453732
31/12/2020 07:00,8.8072,-1.1629,8.883642735,0.3672,0.1071,0.3825,8.44,-1.27,8.53501611,8.8372,1.3271,8.936291079,0.3672,0.1071,0.3825,8.47,1.22,8.557411992
31/12/2020 07:30,9.48152,-1.17164,9.553636051,0.13152,0.03836,0.137,9.35,-1.21,9.427969028,9.51152,1.19836,9.586713691,0.13152,0.03836,0.137,9.38,1.16,9.451454914
31/12/2020 08:00,9.95664,-1.17598,10.02584705,0.11664,0.03402,0.1215,9.84,-1.21,9.914116199,9.98664,1.19402,10.05776627,0.11664,0.03402,0.1215,9.87,1.16,9.937932381
31/12/2020 08:30,9.70808,-0.55056,9.723679016,0.23808,0.06944,0.248,9.47,-0.62,9.490273969,9.72808,1.10944,9.791138728,0.23808,0.06944,0.248,9.49,1.04,9.546816223
31/12/2020 09:00,9.96824,-0.59468,9.985962798,0.49824,0.14532,0.519,9.47,-0.74,9.498868354,9.98824,0.82532,10.02227975,0.49824,0.14532,0.519,9.49,0.68,9.514331295
31/12/2020 09:30,10.0676,-0.7932,10.09879874,0.5376,0.1568,0.56,9.53,-0.95,9.577233421,10.1076,1.0568,10.16269669,0.5376,0.1568,0.56,9.57,0.9,9.612226589
31/12/2020 10:00,10.456,-0.8995,10.4946194,0.516,0.1505,0.5375,9.94,-1.05,9.995303897,10.506,1.1405,10.56772332,0.516,0.1505,0.5375,9.99,0.99,10.03893421
31/12/2020 10:30,10.3956,-0.6842,10.41809143,0.9456,0.2758,0.985,9.45,-0.96,9.498636744,10.4356,1.1858,10.50275531,0.9456,0.2758,0.985,9.49,0.91,9.533530301
31/12/2020 11:00,10.954,-0.6555,10.97359541,1.044,0.3045,1.0875,9.91,-0.96,9.956389908,11.004,1.2145,11.07081868,1.044,0.3045,1.0875,9.96,0.91,10.00148489
31/12/2020 11:30,10.97256,-0.58592,10.98819254,1.28256,0.37408,1.336,9.69,-0.96,9.737438061,11.01256,1.28408,11.08717003,1.28256,0.37408,1.336,9.73,0.91,9.772461307
31/12/2020 12:00,10.73632,-0.53024,10.74940564,1.33632,0.38976,1.392,9.4,-0.92,9.444913975,10.77632,1.24976,10.84854704,1.33632,0.38976,1.392,9.44,0.86,9.479092784
31/12/2020 12:30,10.65896,-0.43322,10.66776021,1.66896,0.48678,1.7385,8.99,-0.92,9.03695192,10.70896,1.34678,10.79331463,1.66896,0.48678,1.7385,9.04,0.86,9.080814941
31/12/2020 13:00,10.70128,-0.74546,10.72721326,0.94128,0.27454,0.9805,9.76,-1.02,9.813154437,10.75128,1.24454,10.82307264,0.94128,0.27454,0.9805,9.81,0.97,9.85783952
31/12/2020 13:30,10.3228,-0.6846,10.34547616,1.2528,0.3654,1.305,9.07,-1.05,9.130575009,10.3628,1.3654,10.45236533,1.2528,0.3654,1.305,9.11,1,9.164720399
31/12/2020 14:00,10.00968,-0.82426,10.04356004,1.21968,0.35574,1.2705,8.79,-1.18,8.868849982,10.03968,1.48574,10.14901955,1.21968,0.35574,1.2705,8.82,1.13,8.892091992
31/12/2020 14:30,9.91224,-1.03268,9.96588831,0.88224,0.25732,0.919,9.03,-1.29,9.121677477,9.95224,1.49732,10.06424603,0.88224,0.25732,0.919,9.07,1.24,9.154370541
31/12/2020 15:00,9.41056,-1.00442,9.464010727,1.15056,0.33558,1.1985,8.26,-1.34,8.367986616,9.44056,1.62558,9.57949286,1.15056,0.33558,1.1985,8.29,1.29,8.389767577
31/12/2020 15:30,9.60392,-1.28594,9.689629562,0.49392,0.14406,0.5145,9.11,-1.43,9.221550846,9.64392,1.52406,9.763603425,0.49392,0.14406,0.5145,9.15,1.38,9.253480426
31/12/2020 16:00,9.794,-1.3705,9.889423959,0.204,0.0595,0.2125,9.59,-1.43,9.696030115,9.834,1.4395,9.938798532,0.204,0.0595,0.2125,9.63,1.38,9.728376021
31/12/2020 16:30,10.16768,-1.22276,10.24094032,0.36768,0.10724,0.383,9.8,-1.33,9.889838219,10.21768,1.38724,10.31142179,0.36768,0.10724,0.383,9.85,1.28,9.932819338
31/12/2020 17:00,10.36536,-0.65802,10.38622541,0.31536,0.09198,0.3285,10.05,-0.75,10.07794622,10.41536,0.81198,10.44696298,0.31536,0.09198,0.3285,10.1,0.72,10.12563084
31/12/2020 17:30,10.71448,-0.74786,10.74054823,0.14448,0.04214,0.1505,10.57,-0.79,10.59948112,10.78448,0.80214,10.81427008,0.14448,0.04214,0.1505,10.64,0.76,10.66710832
31/12/2020 18:00,10.64008,-0.88206,10.67657868,0.13008,0.03794,0.1355,10.51,-0.92,10.55018957,10.70008,0.92794,10.74024137,0.13008,0.03794,0.1355,10.57,0.89,10.60740308
31/12/2020 18:30,10.40712,-0.92834,10.44844303,0.17712,0.05166,0.1845,10.23,-0.98,10.27683317,10.46712,1.01166,10.51589545,0.17712,0.05166,0.1845,10.29,0.96,10.33468432
31/12/2020 19:00,10.29528,-1.31346,10.37872668,0.12528,0.03654,0.1305,10.17,-1.35,10.2592105,10.34528,1.36654,10.43514494,0.12528,0.03654,0.1305,10.22,1.33,10.30617776
31/12/2020 19:30,9.61544,-1.55758,9.740777271,0.14544,0.04242,0.1515,9.47,-1.6,9.604212617,9.66544,1.70242,9.814222549,0.14544,0.04242,0.1515,9.52,1.66,9.663643205
31/12/2020 20:00,9.45336,-1.39402,9.555590356,0.12336,0.03598,0.1285,9.33,-1.43,9.438951213,9.50336,1.45598,9.614246151,0.12336,0.03598,0.1285,9.38,1.42,9.486875144
31/12/2020 20:30,9.04048,-1.21486,9.121741251,0.36048,0.10514,0.3755,8.68,-1.32,8.779794986,9.09048,1.40514,9.198437098,0.36048,0.10514,0.3755,8.73,1.3,8.826261949
31/12/2020 21:00,8.9276,-1.3482,9.028825228,0.1776,0.0518,0.185,8.75,-1.4,8.861292231,8.9776,1.4218,9.08948937,0.1776,0.0518,0.185,8.8,1.37,8.906003593
31/12/2020 21:30,8.5944,-1.2908,8.690792599,0.3744,0.1092,0.39,8.22,-1.4,8.338369145,8.6444,1.4792,8.770044698,0.3744,0.1092,0.39,8.27,1.37,8.382708393
31/12/2020 22:00,8.24608,-1.49406,8.380337144,0.46608,0.13594,0.4855,7.78,-1.63,7.948918165,8.28608,1.75594,8.470091325,0.46608,0.13594,0.4855,7.82,1.62,7.986037816
31/12/2020 22:30,7.96056,-1.59192,8.118172504,0.37056,0.10808,0.386,7.59,-1.7,7.778052455,7.99056,1.78808,8.188179236,0.37056,0.10808,0.386,7.62,1.68,7.802999423
31/12/2020 23:00,7.59096,-1.83722,7.810124906,0.42096,0.12278,0.4385,7.17,-1.96,7.433068007,7.63096,2.06278,7.904847364,0.42096,0.12278,0.4385,7.21,1.94,7.466438241
31/12/2020 23:30,7.62872,-2.04204,7.897296765,0.19872,0.05796,0.207,7.43,-2.1,7.721068579,7.65872,2.14796,7.954226813,0.19872,0.05796,0.207,7.46,2.09,7.747238218
01/01/2021 00:00,7.3672,-1.9929,7.631990975,0.3672,0.1071,0.3825,7,-2.1,7.308214556,7.3972,2.1971,7.716593565,0.3672,0.1071,0.3825,7.03,2.09,7.334098445
01/01/2021 00:30,7.52784,-2.05688,7.80378949,0.14784,0.04312,0.154,7.38,-2.1,7.672965528,7.56784,2.13312,7.862722378,0.14784,0.04312,0.154,7.42,2.09,7.708728819
01/01/2021 01:00,7.41192,-2.01194,7.680134156,0.30192,0.08806,0.3145,7.11,-2.1,7.413642829,7.45192,2.17806,7.763701247,0.30192,0.08806,0.3145,7.15,2.09,7.449201299
01/01/2021 01:30,7.406,-1.8645,7.637093443,0.636,0.1855,0.6625,6.77,-2.05,7.073570527,7.446,2.2255,7.771471305,0.636,0.1855,0.6625,6.81,2.04,7.10898727
01/01/2021 02:00,7.35512,-1.98434,7.618096577,0.22512,0.06566,0.2345,7.13,-2.05,7.418854359,7.40512,2.10566,7.698675617,0.22512,0.06566,0.2345,7.18,2.04,7.464181134
01/01/2021 02:30,7.22984,-2.04338,7.513054522,0.15984,0.04662,0.1665,7.07,-2.09,7.372448711,7.27984,2.11662,7.581302701,0.15984,0.04662,0.1665,7.12,2.07,7.414802762
01/01/2021 03:00,7.06048,-1.91486,7.315535978,0.60048,0.17514,0.6255,6.46,-2.09,6.789675986,7.09048,2.24514,7.437443126,0.60048,0.17514,0.6255,6.49,2.07,6.812121549
01/01/2021 03:30,6.86296,-1.89372,7.119437857,0.67296,0.19628,0.701,6.19,-2.09,6.533314626,6.90296,2.26628,7.265458127,0.67296,0.19628,0.701,6.23,2.07,6.564891469
01/01/2021 04:00,7.04912,-1.45484,7.197683808,0.42912,0.12516,0.447,6.62,-1.58,6.805938583,7.06912,2.08516,7.37023404,0.42912,0.12516,0.447,6.64,1.96,6.923236237
01/01/2021 04:30,6.8108,-1.4506,6.963564963,0.3408,0.0994,0.355,6.47,-1.55,6.653074477,6.8408,1.6094,7.027568072,0.3408,0.0994,0.355,6.5,1.51,6.673087741
01/01/2021 05:00,6.78248,-1.45886,6.937600987,0.31248,0.09114,0.3255,6.47,-1.55,6.653074477,6.81248,1.60114,6.998109248,0.31248,0.09114,0.3255,6.5,1.51,6.673087741
01/01/2021 05:30,7.13528,-1.51346,7.294023708,0.12528,0.03654,0.1305,7.01,-1.55,7.179317516,7.17528,1.54654,7.340056475,0.12528,0.03654,0.1305,7.05,1.51,7.209895977
01/01/2021 06:00,6.7512,-1.4034,6.895522678,0.3312,0.0966,0.345,6.42,-1.5,6.592905278,6.7912,1.5566,6.967309452,0.3312,0.0966,0.345,6.46,1.46,6.622929865
01/01/2021 06:30,6.96656,-1.28392,7.083883737,0.46656,0.13608,0.486,6.5,-1.42,6.653299933,6.99656,1.52608,7.161059419,0.46656,0.13608,0.486,6.53,1.39,6.676301371
01/01/2021 07:00,6.96376,-1.31682,7.087169269,0.35376,0.10318,0.3685,6.61,-1.42,6.760806165,6.99376,1.49318,7.151382066,0.35376,0.10318,0.3685,6.64,1.39,6.78392954
01/01/2021 07:30,7.25912,-1.66234,7.447026081,0.12912,0.03766,0.1345,7.13,-1.7,7.329863573,7.27912,1.68766,7.472200763,0.12912,0.03766,0.1345,7.15,1.65,7.337915235
01/01/2021 08:00,7.30896,-1.58072,7.477939021,0.40896,0.11928,0.426,6.9,-1.7,7.106335202,7.33896,1.76928,7.549217549,0.40896,0.11928,0.426,6.93,1.65,7.123720938
01/01/2021 08:30,7.17232,-1.56224,7.340488267,0.47232,0.13776,0.492,6.7,-1.7,6.912307864,7.20232,1.78776,7.420882643,0.47232,0.13776,0.492,6.73,1.65,6.92931454
01/01/2021 09:00,7.24408,-1.51506,7.400817647,0.63408,0.18494,0.6605,6.61,-1.7,6.825108058,7.27408,1.83494,7.50194939,0.63408,0.18494,0.6605,6.64,1.65,6.84193686
01/01/2021 09:30,7.88152,-1.62664,8.047627924,0.25152,0.07336,0.262,7.63,-1.7,7.817090251,7.92152,1.75336,8.113245368,0.25152,0.07336,0.262,7.67,1.68,7.851834181
01/01/2021 10:00,8.17712,-1.15084,8.257706958,0.23712,0.06916,0.247,7.94,-1.22,8.033181188,8.20712,1.69916,8.381167186,0.23712,0.06916,0.247,7.97,1.63,8.134973878
01/01/2021 10:30,8.03064,-1.00398,8.093154802,0.74064,0.21602,0.7715,7.29,-1.22,7.391380115,8.07064,1.41602,8.193921079,0.74064,0.21602,0.7715,7.33,1.2,7.427576994
01/01/2021 11:00,8.46112,-1.28634,8.558342261,0.80112,0.23366,0.8345,7.66,-1.52,7.809353366,8.49112,1.72366,8.664301625,0.80112,0.23366,0.8345,7.69,1.49,7.833019852
01/01/2021 11:30,8.7168,-1.3726,8.824207217,0.6768,0.1974,0.705,8.04,-1.57,8.191855712,8.7668,1.7474,8.939249913,0.6768,0.1974,0.705,8.09,1.55,8.237147565
01/01/2021 12:00,8.508,-1.4335,8.627918999,0.468,0.1365,0.4875,8.04,-1.57,8.191855712,8.558,1.6865,8.722594009,0.468,0.1365,0.4875,8.09,1.55,8.237147565
01/01/2021 12:30,8.96784,-1.40688,9.077525302,0.38784,0.11312,0.404,8.58,-1.52,8.713598568,9.01784,1.62312,9.162748321,0.38784,0.11312,0.404,8.63,1.51,8.761107236
01/01/2021 13:00,8.68816,-1.36012,8.793978087,0.54816,0.15988,0.571,8.14,-1.52,8.280700453,8.72816,1.66988,8.8864659,0.54816,0.15988,0.571,8.18,1.51,8.318202931
01/01/2021 13:30,8.68824,-1.38968,8.798677446,0.61824,0.18032,0.644,8.07,-1.57,8.2213016,8.72824,1.73032,8.898099842,0.61824,0.18032,0.644,8.11,1.55,8.256791144
01/01/2021 14:00,8.82984,-1.47088,8.951511738,0.33984,0.09912,0.354,8.49,-1.57,8.633944637,8.86984,1.64912,9.021843404,0.33984,0.09912,0.354,8.53,1.55,8.669682808
01/01/2021 14:30,8.80008,-1.50956,8.928615761,0.31008,0.09044,0.323,8.49,-1.6,8.639450214,8.84008,1.67044,8.996520672,0.31008,0.09044,0.323,8.53,1.58,8.675096541
01/01/2021 15:00,8.86592,-1.50494,8.992740508,0.32592,0.09506,0.3395,8.54,-1.6,8.688590219,8.92592,1.67506,9.081732976,0.32592,0.09506,0.3395,8.6,1.58,8.743935041
01/01/2021 15:30,8.65664,-1.53098,8.790979232,0.23664,0.06902,0.2465,8.42,-1.6,8.570670919,8.70664,1.64902,8.861424663,0.23664,0.06902,0.2465,8.47,1.58,8.61610701
01/01/2021 16:00,8.92808,-1.54806,9.061296941,0.17808,0.05194,0.1855,8.75,-1.6,8.895082911,8.96808,1.63194,9.115354467,0.17808,0.05194,0.1855,8.79,1.58,8.930873418
01/01/2021 16:30,9.33104,-1.37928,9.43242921,0.31104,0.09072,0.324,9.02,-1.47,9.138998851,9.37104,1.55072,9.498480047,0.31104,0.09072,0.324,9.06,1.46,9.176884003
01/01/2021 17:00,9.76208,-0.86356,9.80020111,0.74208,0.21644,0.773,9.02,-1.08,9.084426234,9.80208,1.28644,9.886136768,0.74208,0.21644,0.773,9.06,1.07,9.122965527
01/01/2021 17:30,9.81672,-0.90304,9.858167822,0.36672,0.10696,0.382,9.45,-1.01,9.503820284,9.87672,1.09696,9.937450337,0.36672,0.10696,0.382,9.51,0.99,9.561391112
01/01/2021 18:00,9.88088,-0.95516,9.926939115,0.29088,0.08484,0.303,9.59,-1.04,9.646227242,9.94088,1.10484,10.00208811,0.29088,0.08484,0.303,9.65,1.02,9.703757004
01/01/2021 18:30,9.97072,-1.21604,10.04460107,0.15072,0.04396,0.157,9.82,-1.26,9.900505038,10.02072,1.29396,10.10391814,0.15072,0.04396,0.157,9.87,1.25,9.948839128
01/01/2021 19:00,9.6632,-1.3274,9.753944074,0.2832,0.0826,0.295,9.38,-1.41,9.485383493,9.7232,1.4826,9.835584426,0.2832,0.0826,0.295,9.44,1.4,9.543248923
01/01/2021 19:30,9.28944,-1.10058,9.35440922,0.16944,0.04942,0.1765,9.12,-1.15,9.192219536,9.32944,1.38942,9.43233474,0.16944,0.04942,0.1765,9.16,1.34,9.257494261
01/01/2021 20:00,9.24336,-1.18402,9.318884453,0.12336,0.03598,0.1285,9.12,-1.22,9.201239047,9.28336,1.24598,9.366602322,0.12336,0.03598,0.1285,9.16,1.21,9.239572501
01/01/2021 20:30,8.59792,-0.82894,8.637787324,0.75792,0.22106,0.7895,7.84,-1.05,7.91,8.64792,1.27106,8.740830272,0.75792,0.22106,0.7895,7.89,1.05,7.959560289
01/01/2021 21:00,8.46272,-0.99004,8.520434789,0.34272,0.09996,0.357,8.12,-1.09,8.192832233,8.50272,1.16996,8.582834835,0.34272,0.09996,0.357,8.16,1.07,8.229854191
01/01/2021 21:30,8.21056,-0.96942,8.267591587,0.55056,0.16058,0.5735,7.66,-1.13,7.742899974,8.25056,1.28058,8.349348804,0.55056,0.16058,0.5735,7.7,1.12,7.78102821
01/01/2021 22:00,8.09184,-1.09488,8.16557633,0.29184,0.08512,0.304,7.8,-1.18,7.888751486,8.12184,1.24512,8.216727378,0.29184,0.08512,0.304,7.83,1.16,7.915459557
01/01/2021 22:30,7.8644,-1.1483,7.947790904,0.3144,0.0917,0.3275,7.55,-1.24,7.65115024,7.8944,1.3217,8.004276498,0.3144,0.0917,0.3275,7.58,1.23,7.679147088
01/01/2021 23:00,8.28856,-1.40542,8.406868159,0.11856,0.03458,0.1235,8.17,-1.44,8.295932738,8.32856,1.46458,8.456353011,0.11856,0.03458,0.1235,8.21,1.43,8.333606662
01/01/2021 23:30,7.26728,-1.55246,7.431250948,0.43728,0.12754,0.4555,6.83,-1.68,7.033583724,7.29728,1.79754,7.515413858,0.43728,0.12754,0.4555,6.86,1.67,7.060347017
02/01/2021 00:00,7.0948,-1.3261,7.217667785,0.4248,0.1239,0.4425,6.67,-1.45,6.825789332,7.1248,1.5339,7.288046669,0.4248,0.1239,0.4425,6.7,1.41,6.846758357
02/01/2021 00:30,7.42832,-1.30174,7.541516098,0.50832,0.14826,0.5295,6.92,-1.45,7.07028288,7.45832,1.55826,7.619364242,0.50832,0.14826,0.5295,6.95,1.41,7.091586564
02/01/2021 01:00,7.34112,-1.23384,7.444085169,0.74112,0.21616,0.772,6.6,-1.45,6.757403347,7.36112,1.62616,7.538599605,0.74112,0.21616,0.772,6.62,1.41,6.768493185
02/01/2021 01:30,7.32736,-1.28452,7.439099152,0.56736,0.16548,0.591,6.76,-1.45,6.913761639,7.36736,1.57548,7.533931948,0.56736,0.16548,0.591,6.8,1.41,6.944645419
02/01/2021 02:00,7.34328,-1.28946,7.455633323,0.41328,0.12054,0.4305,6.93,-1.41,7.071986991,7.37328,1.53054,7.530458861,0.41328,0.12054,0.4305,6.96,1.41,7.101387188
02/01/2021 02:30,7.30464,-1.32698,7.424192983,0.28464,0.08302,0.2965,7.02,-1.41,7.160202511,7.33464,1.46302,7.479129057,0.28464,0.08302,0.2965,7.05,1.38,7.183794262
02/01/2021 03:00,7.1768,-1.2476,7.284432991,0.5568,0.1624,0.58,6.62,-1.41,6.768493185,7.2068,1.5424,7.370004342,0.5568,0.1624,0.58,6.65,1.38,6.791678732
02/01/2021 03:30,7.1944,-1.2658,7.30490527,0.4944,0.1442,0.515,6.7,-1.41,6.846758357,7.2144,1.5242,7.373652623,0.4944,0.1442,0.515,6.72,1.38,6.860233232
02/01/2021 04:00,7.474,-1.598,7.642923524,0.144,0.042,0.15,7.33,-1.64,7.511224933,7.494,1.642,7.671779455,0.144,0.042,0.15,7.35,1.6,7.522134006
02/01/2021 04:30,7.23856,-1.55292,7.403263564,0.29856,0.08708,0.311,6.94,-1.64,7.131142966,7.26856,1.68708,7.461782857,0.29856,0.08708,0.311,6.97,1.6,7.151286598
02/01/2021 05:00,7.10776,-1.52982,7.270529654,0.37776,0.11018,0.3935,6.73,-1.64,6.926940161,7.13776,1.71018,7.33977748,0.37776,0.11018,0.3935,6.76,1.6,6.946769033
02/01/2021 05:30,7.79096,-1.58722,7.950995224,0.18096,0.05278,0.1885,7.61,-1.64,7.784709372,7.82096,1.65278,7.993691078,0.18096,0.05278,0.1885,7.64,1.6,7.805741477
02/01/2021 06:00,7.62144,-1.45458,7.759004488,0.36144,0.10542,0.3765,7.26,-1.56,7.425712087,7.65144,1.61542,7.820109708,0.36144,0.10542,0.3765,7.29,1.51,7.444743112
02/01/2021 06:30,7.7932,-1.4274,7.922842735,0.2832,0.0826,0.295,7.51,-1.51,7.660300255,7.8232,1.5526,7.975777392,0.2832,0.0826,0.295,7.54,1.47,7.681959385
02/01/2021 07:00,7.9156,-1.2517,8.013955094,0.4056,0.1183,0.4225,7.51,-1.37,7.633937385,7.9456,1.4483,8.076517334,0.4056,0.1183,0.4225,7.54,1.33,7.65640255
02/01/2021 07:30,8.57576,-1.39332,8.688210414,0.12576,0.03668,0.131,8.45,-1.43,8.570145856,8.59576,1.41668,8.711720393,0.12576,0.03668,0.131,8.47,1.38,8.581683984
02/01/2021 08:00,8.23816,-1.49262,8.372287301,0.12816,0.03738,0.1335,8.11,-1.53,8.253060039,8.27816,1.52738,8.417887066,0.12816,0.03738,0.1335,8.15,1.49,8.285082981
02/01/2021 08:30,8.14544,-1.40758,8.266164422,0.62544,0.18242,0.6515,7.52,-1.59,7.686253964,8.18544,1.73242,8.366762041,0.62544,0.18242,0.6515,7.56,1.55,7.717259876
02/01/2021 09:00,8.43496,-1.09272,8.505444562,0.50496,0.14728,0.526,7.93,-1.24,8.026362813,8.46496,1.37728,8.576272384,0.50496,0.14728,0.526,7.96,1.23,8.054470808
02/01/2021 09:30,9.0236,-0.7802,9.057266089,0.5136,0.1498,0.535,8.51,-0.93,8.560665862,9.0636,1.0298,9.121914985,0.5136,0.1498,0.535,8.55,0.88,8.595167247
02/01/2021 10:00,9.07976,-1.29882,9.172184857,0.92976,0.27118,0.9685,8.15,-1.57,8.299843372,9.11976,1.82118,9.299823603,0.92976,0.27118,0.9685,8.19,1.55,8.335382415
02/01/2021 10:30,9.16328,-1.06446,9.224899753,1.01328,0.29554,1.0555,8.15,-1.36,8.262693266,9.20328,1.63554,9.347478476,1.01328,0.29554,1.0555,8.19,1.34,8.298897517
02/01/2021 11:00,9.4056,-1.2817,9.492526863,0.4056,0.1183,0.4225,9,-1.4,9.108238029,9.4456,1.4983,9.56369501,0.4056,0.1183,0.4225,9.04,1.38,9.144725256
02/01/2021 11:30,9.48384,-1.13888,9.551977219,0.72384,0.21112,0.754,8.76,-1.35,8.863413564,9.51384,1.55112,9.639456665,0.72384,0.21112,0.754,8.79,1.34,8.89155217
02/01/2021 12:00,9.55008,-1.11956,9.615479322,0.79008,0.23044,0.823,8.76,-1.35,8.863413564,9.58008,1.57044,9.707945952,0.79008,0.23044,0.823,8.79,1.34,8.89155217
02/01/2021 12:30,9.76528,-1.17096,9.835234659,0.54528,0.15904,0.568,9.22,-1.33,9.315433431,9.82528,1.45904,9.933021937,0.54528,0.15904,0.568,9.28,1.3,9.370613641
02/01/2021 13:00,9.83296,-1.20872,9.906972615,0.55296,0.16128,0.576,9.28,-1.37,9.380581005,9.83296,1.51128,9.948420458,0.55296,0.16128,0.576,9.28,1.35,9.37768095
02/01/2021 13:30,10.24352,-1.25814,10.32049506,0.38352,0.11186,0.3995,9.86,-1.37,9.954722497,10.30352,1.46186,10.40670741,0.38352,0.11186,0.3995,9.92,1.35,10.01143846
02/01/2021 14:00,10.5272,-1.2754,10.60417771,0.4272,0.1246,0.445,10.1,-1.4,10.19656805,10.5772,1.5046,10.68367825,0.4272,0.1246,0.445,10.15,1.38,10.24338323
02/01/2021 14:30,9.55056,-1.36192,9.647176913,0.37056,0.10808,0.386,9.18,-1.47,9.296951113,9.60056,1.55808,9.726169112,0.37056,0.10808,0.386,9.23,1.45,9.343200736
02/01/2021 15:00,9.5904,-1.3503,9.68499263,0.4104,0.1197,0.4275,9.18,-1.47,9.296951113,9.6404,1.5697,9.767357383,0.4104,0.1197,0.4275,9.23,1.45,9.343200736
02/01/2021 15:30,9.5472,-1.3629,9.643989022,0.3672,0.1071,0.3825,9.18,-1.47,9.296951113,9.5972,1.5571,9.722695524,0.3672,0.1071,0.3825,9.23,1.45,9.343200736
02/01/2021 16:00,9.68312,-1.39034,9.78242599,0.27312,0.07966,0.2845,9.41,-1.47,9.524127257,9.74312,1.52966,9.86246658,0.27312,0.07966,0.2845,9.47,1.45,9.580365338
02/01/2021 16:30,10.21792,-1.18644,10.28657032,0.45792,0.13356,0.477,9.76,-1.32,9.848857802,10.26792,1.42356,10.36613256,0.45792,0.13356,0.477,9.81,1.29,9.894452991
02/01/2021 17:00,10.91008,-1.21206,10.97720069,0.13008,0.03794,0.1355,10.78,-1.25,10.85223019,10.96008,1.26794,11.03317839,0.13008,0.03794,0.1355,10.83,1.23,10.89962385
02/01/2021 17:30,10.77656,-1.18392,10.84139806,0.22656,0.06608,0.236,10.55,-1.25,10.62379405,10.83656,1.29608,10.91379201,0.22656,0.06608,0.236,10.61,1.23,10.681058
02/01/2021 18:00,10.82064,-1.22148,10.88936469,0.20064,0.05852,0.209,10.62,-1.28,10.69685935,10.89064,1.28852,10.96660036,0.20064,0.05852,0.209,10.69,1.23,10.76052973
02/01/2021 18:30,10.524,-1.238,10.59656643,0.144,0.042,0.15,10.38,-1.28,10.45862324,10.584,1.312,10.6650082,0.144,0.042,0.15,10.44,1.27,10.51696249
02/01/2021 19:00,10.45216,-1.18562,10.5191893,0.15216,0.04438,0.1585,10.3,-1.23,10.37318177,10.51216,1.25438,10.5867359,0.15216,0.04438,0.1585,10.36,1.21,10.43042185
02/01/2021 19:30,10.1672,-1.1454,10.23151489,0.1872,0.0546,0.195,9.98,-1.2,10.0518854,10.2072,1.5146,10.31896046,0.1872,0.0546,0.195,10.02,1.46,10.12580861
02/01/2021 20:00,9.57688,-1.12216,9.642399784,0.26688,0.07784,0.278,9.31,-1.2,9.387017631,9.62688,1.26784,9.710007044,0.26688,0.07784,0.278,9.36,1.19,9.435343131
02/01/2021 20:30,9.58168,-0.72076,9.608750522,0.27168,0.07924,0.283,9.31,-0.8,9.344308428,9.63168,0.85924,9.669930351,0.27168,0.07924,0.283,9.36,0.78,9.392443771
02/01/2021 21:00,9.16168,-0.83576,9.199721474,0.39168,0.11424,0.408,8.77,-0.95,8.821303759,9.22168,1.04424,9.280615238,0.39168,0.11424,0.408,8.83,0.93,8.878840014
02/01/2021 21:30,9.29328,-0.98946,9.345805704,0.17328,0.05054,0.1805,9.12,-1.04,9.17910671,9.33328,1.07054,9.394475581,0.17328,0.05054,0.1805,9.16,1.02,9.216615431
02/01/2021 22:00,8.66528,-0.96846,8.719231173,0.24528,0.07154,0.2555,8.42,-1.04,8.483984913,8.70528,1.09154,8.77344627,0.24528,0.07154,0.2555,8.46,1.02,8.521267511
02/01/2021 22:30,8.77288,-1.12416,8.844611874,0.12288,0.03584,0.128,8.65,-1.16,8.727433758,8.81288,1.18584,8.892303998,0.12288,0.03584,0.128,8.69,1.15,8.765762945
02/01/2021 23:00,7.93256,-1.17842,8.019612325,0.14256,0.04158,0.1485,7.79,-1.22,7.884954026,7.97256,1.25158,8.070202318,0.14256,0.04158,0.1485,7.83,1.21,7.922941373
02/01/2021 23:30,7.62464,-1.22948,7.723131243,0.58464,0.17052,0.609,7.04,-1.4,7.177854833,7.65464,1.56052,7.812089106,0.58464,0.17052,0.609,7.07,1.39,7.205345238
03/01/2021 00:00,7.73384,-1.60388,7.898399344,0.12384,0.03612,0.129,7.61,-1.64,7.784709372,7.77384,1.50612,7.918395406,0.12384,0.03612,0.129,7.65,1.47,7.78995507
03/01/2021 00:30,7.7016,-1.5812,7.862241156,0.2016,0.0588,0.21,7.5,-1.64,7.677213036,7.7416,1.7188,7.930109961,0.2016,0.0588,0.21,7.54,1.66,7.720569927
03/01/2021 01:00,7.70336,-1.27652,7.80840948,0.42336,0.12348,0.441,7.28,-1.4,7.413393285,7.74336,1.51348,7.889882496,0.42336,0.12348,0.441,7.32,1.39,7.450805326
03/01/2021 01:30,7.97672,-1.36304,8.092338352,0.12672,0.03696,0.132,7.85,-1.4,7.973863555,8.02672,1.42696,8.15257314,0.12672,0.03696,0.132,7.9,1.39,8.021352754
03/01/2021 02:00,7.8248,-1.3636,7.942726232,0.1248,0.0364,0.13,7.7,-1.4,7.826237921,7.8548,1.4264,7.983263744,0.1248,0.0364,0.13,7.73,1.39,7.853979883
03/01/2021 02:30,7.73288,-1.36416,7.852284101,0.12288,0.03584,0.128,7.61,-1.4,7.737706379,7.77288,1.42584,7.902574467,0.12288,0.03584,0.128,7.65,1.39,7.775255623
03/01/2021 03:00,7.58512,-1.33434,7.701591306,0.22512,0.06566,0.2345,7.36,-1.4,7.491969034,7.61512,1.45566,7.752999333,0.22512,0.06566,0.2345,7.39,1.39,7.519587755
03/01/2021 03:30,7.86536,-1.54302,8.015285313,0.19536,0.05698,0.2035,7.67,-1.6,7.835106891,7.90536,1.64698,8.075101228,0.19536,0.05698,0.2035,7.71,1.59,7.872242374
03/01/2021 04:00,7.1308,-1.5306,7.293219111,0.3408,0.0994,0.355,6.79,-1.63,6.982907704,7.1808,1.6894,7.376853055,0.3408,0.0994,0.355,6.84,1.59,7.022371394
03/01/2021 04:30,7.17184,-1.41238,7.309590019,0.23184,0.06762,0.2415,6.94,-1.48,7.096055242,7.20184,1.53762,7.364154714,0.23184,0.06762,0.2415,6.97,1.47,7.123327874
03/01/2021 05:00,7.03584,-1.06288,7.115669919,1.15584,0.33712,1.204,5.88,-1.4,6.044369281,7.06584,1.72712,7.273859938,1.15584,0.33712,1.204,5.91,1.39,6.071260166
03/01/2021 05:30,7.60456,-1.35492,7.724321394,0.15456,0.04508,0.161,7.45,-1.4,7.580402364,7.64456,1.43508,7.778094381,0.15456,0.04508,0.161,7.49,1.39,7.617886846
03/01/2021 06:00,7.2188,-1.3391,7.34195221,0.2088,0.0609,0.2175,7.01,-1.4,7.148433395,7.2388,1.4509,7.382772938,0.2088,0.0609,0.2175,7.03,1.39,7.166100753
03/01/2021 06:30,7.86856,-1.39542,7.991334898,0.35856,0.10458,0.3735,7.51,-1.5,7.658335328,7.90856,1.60458,8.069696292,0.35856,0.10458,0.3735,7.55,1.5,7.69756455
03/01/2021 07:00,7.65064,-0.96148,7.710819425,0.68064,0.19852,0.709,6.97,-1.16,7.065868666,7.68064,1.34852,7.798123941,0.68064,0.19852,0.709,7,1.15,7.093835352
03/01/2021 07:30,8.2204,-1.0428,8.286278296,0.2304,0.0672,0.24,7.99,-1.11,8.066734159,8.2604,1.1672,8.342455514,0.2304,0.0672,0.24,8.03,1.1,8.104992289
03/01/2021 08:00,8.31248,-1.07136,8.38123714,0.13248,0.03864,0.138,8.18,-1.11,8.254968201,8.34248,1.10864,8.415821719,0.13248,0.03864,0.138,8.21,1.07,8.279432348
03/01/2021 08:30,8.38832,-1.14924,8.466679692,0.20832,0.06076,0.217,8.18,-1.21,8.269008405,8.41832,1.26076,8.512204615,0.20832,0.06076,0.217,8.21,1.2,8.297234479
03/01/2021 09:00,8.25112,-1.36634,8.363484098,0.32112,0.09366,0.3345,7.93,-1.46,8.06328097,8.29112,1.54366,8.433596922,0.32112,0.09366,0.3345,7.97,1.45,8.100827118
03/01/2021 09:30,8.61112,-1.19134,8.693139746,0.68112,0.19866,0.7095,7.93,-1.39,8.050900571,8.65112,1.56866,8.792188092,0.68112,0.19866,0.7095,7.97,1.37,8.086890626
03/01/2021 10:00,8.89192,-1.04444,8.953049548,0.84192,0.24556,0.877,8.05,-1.29,8.152705073,8.94192,1.51556,9.069446257,0.84192,0.24556,0.877,8.1,1.27,8.198957251
03/01/2021 10:30,9.31544,-1.14258,9.385249674,0.50544,0.14742,0.5265,8.81,-1.29,8.903942947,9.36544,1.41742,9.472093003,0.50544,0.14742,0.5265,8.86,1.27,8.950558642
03/01/2021 11:00,9.34216,-4.94562,10.57048299,0.63216,0.18438,0.6585,8.71,-5.13,10.1084618,9.73216,-2.68562,10.09591467,0.63216,0.18438,0.6585,9.1,-2.87,9.541849925
03/01/2021 11:30,9.63688,-7.25216,12.06081593,0.50688,0.14784,0.528,9.13,-7.4,11.75231467,10.21688,-5.23216,11.47868177,0.50688,0.14784,0.528,9.71,-5.38,11.1008333
03/01/2021 12:00,9.70264,-3.95548,10.47793133,0.63264,0.18452,0.659,9.07,-4.14,9.97018054,10.03264,-2.29548,10.29189457,0.63264,0.18452,0.659,9.4,-2.48,9.721645951
03/01/2021 12:30,9.82448,-0.22536,9.827064384,1.28448,0.37464,1.338,8.54,-0.6,8.561051337,9.88448,0.95464,9.930472416,1.28448,0.37464,1.338,8.6,0.58,8.61953595
