Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/01/2021 13:00,10.0352,-0.1989,10.03717093,1.3752,0.4011,1.4325,8.66,-0.6,8.680760335,10.0752,0.9811,10.12285593,1.3752,0.4011,1.4325,8.7,0.58,8.719311899
03/01/2021 13:30,9.99064,-0.57898,10.00740253,1.10064,0.32102,1.1465,8.89,-0.9,8.935440672,10.04064,1.20102,10.11221542,1.10064,0.32102,1.1465,8.94,0.88,8.983206554
03/01/2021 14:00,9.75112,-0.75884,9.7806022,0.86112,0.25116,0.897,8.89,-1.01,8.947189503,9.80112,1.24116,9.879394283,0.86112,0.25116,0.897,8.94,0.99,8.994648409
03/01/2021 14:30,9.96496,-0.88772,10.00442275,0.62496,0.18228,0.651,9.34,-1.07,9.401090362,10.01496,1.23228,10.09048749,0.62496,0.18228,0.651,9.39,1.05,9.448523694
03/01/2021 15:00,9.69016,-0.92412,9.734125467,0.50016,0.14588,0.521,9.19,-1.07,9.252080847,9.75016,1.19588,9.82322498,0.50016,0.14588,0.521,9.25,1.05,9.309403848
03/01/2021 15:30,10.48456,-1.05492,10.53749755,0.15456,0.04508,0.161,10.33,-1.1,10.38840219,10.55456,1.12508,10.61435546,0.15456,0.04508,0.161,10.4,1.08,10.45592655
03/01/2021 16:00,10.2024,-1.0593,10.25724535,0.4824,0.1407,0.5025,9.72,-1.2,9.793793953,10.2524,1.3107,10.3358425,0.4824,0.1407,0.5025,9.77,1.17,9.839806909
03/01/2021 16:30,10.68976,-0.77382,10.71773139,0.32976,0.09618,0.3435,10.36,-0.87,10.39646575,10.74976,0.92618,10.78958523,0.32976,0.09618,0.3435,10.42,0.83,10.45300435
03/01/2021 17:00,11.43392,-0.54094,11.44670881,0.13392,0.03906,0.1395,11.3,-0.58,11.31487517,11.48392,0.54906,11.49703812,0.13392,0.03906,0.1395,11.35,0.51,11.36145237
03/01/2021 17:30,10.92,-0.445,10.92906332,0.12,0.035,0.125,10.8,-0.48,10.8106614,10.99,0.465,10.99983295,0.12,0.035,0.125,10.87,0.43,10.87850174
03/01/2021 18:00,10.92456,-0.34742,10.93008288,0.45456,0.13258,0.4735,10.47,-0.48,10.48099709,10.98456,0.56258,10.99895698,0.45456,0.13258,0.4735,10.53,0.43,10.53877602
03/01/2021 18:30,11.00688,-0.54716,11.02047147,0.14688,0.04284,0.153,10.86,-0.59,10.8760149,11.06688,0.58284,11.08221708,0.14688,0.04284,0.153,10.92,0.54,10.9333435
03/01/2021 19:00,10.4432,-0.5474,10.45753666,0.2832,0.0826,0.295,10.16,-0.63,10.17951374,10.4832,0.6626,10.50411924,0.2832,0.0826,0.295,10.2,0.58,10.21647689
03/01/2021 19:30,10.76192,1.96556,10.93994279,0.12192,0.03556,0.127,10.64,1.93,10.81362566,10.57192,3.51556,11.14112448,0.12192,0.03556,0.127,10.45,3.48,11.01421354
03/01/2021 20:00,10.20216,1.27438,10.28144509,0.15216,0.04438,0.1585,10.05,1.23,10.12498889,10.05216,3.10438,10.5206034,0.15216,0.04438,0.1585,9.9,3.06,10.36212333
03/01/2021 20:30,9.5824,-0.7993,9.615678356,0.7224,0.2107,0.7525,8.86,-1.01,8.917381903,9.6224,1.1707,9.693354437,0.7224,0.2107,0.7525,8.9,0.96,8.951625551
03/01/2021 21:00,9.38576,-0.64082,9.407610805,0.78576,0.22918,0.8185,8.6,-0.87,8.643893799,9.42576,1.05918,9.485083756,0.78576,0.22918,0.8185,8.64,0.83,8.679775343
03/01/2021 21:30,9.09584,-0.74288,9.126126013,0.43584,0.12712,0.454,8.66,-0.87,8.703591213,9.12584,0.95712,9.175894202,0.43584,0.12712,0.454,8.69,0.83,8.729547526
03/01/2021 22:00,8.81584,-0.74038,8.84687501,0.61584,0.17962,0.6415,8.2,-0.92,8.251448358,8.84584,1.06962,8.910273411,0.61584,0.17962,0.6415,8.23,0.89,8.277982846
03/01/2021 22:30,8.85232,-1.09474,8.919754764,0.29232,0.08526,0.3045,8.56,-1.18,8.640949022,8.88232,1.22526,8.966430207,0.29232,0.08526,0.3045,8.59,1.14,8.66531592
03/01/2021 23:00,8.4264,-1.0023,8.485801214,0.5064,0.1477,0.5275,7.92,-1.15,8.003055666,8.4564,1.2877,8.553880538,0.5064,0.1477,0.5275,7.95,1.14,8.031319941
03/01/2021 23:30,8.61712,-1.10584,8.687786784,0.35712,0.10416,0.372,8.26,-1.21,8.348155485,8.63712,1.24416,8.726269306,0.35712,0.10416,0.372,8.28,1.14,8.358109834
04/01/2021 00:00,8.01368,-1.00476,8.076423082,0.70368,0.20524,0.733,7.31,-1.21,7.409466917,8.04368,1.34524,8.155394448,0.70368,0.20524,0.733,7.34,1.14,7.428001077
04/01/2021 00:30,8.0928,-1.0021,8.154607057,0.7128,0.2079,0.7425,7.38,-1.21,7.478535953,8.1228,1.3479,8.233876016,0.7128,0.2079,0.7425,7.41,1.14,7.49717947
04/01/2021 01:00,8.33352,-0.98814,8.391899442,0.62352,0.18186,0.6495,7.71,-1.17,7.798269039,8.36352,1.32186,8.467336101,0.62352,0.18186,0.6495,7.74,1.14,7.823503052
04/01/2021 01:30,8.43,-1.1,8.50146458,0.24,0.07,0.25,8.19,-1.17,8.27314934,8.45,1.21,8.536193531,0.24,0.07,0.25,8.21,1.14,8.288769511
04/01/2021 02:00,8.29848,-0.83336,8.340219374,0.94848,0.27664,0.988,7.35,-1.11,7.433343797,8.32848,1.34664,8.436647344,0.94848,0.27664,0.988,7.38,1.07,7.45716434
04/01/2021 02:30,8.20664,-1.00098,8.267460375,0.47664,0.13902,0.4965,7.73,-1.14,7.813609921,8.23664,1.23902,8.329310239,0.47664,0.13902,0.4965,7.76,1.1,7.837576156
04/01/2021 03:00,8.24784,-0.93938,8.301162536,0.68784,0.20062,0.7165,7.56,-1.14,7.645469247,8.27784,1.30062,8.379394217,0.68784,0.20062,0.7165,7.59,1.1,7.669295926
04/01/2021 03:30,8.38376,-1.01932,8.445498505,0.41376,0.12068,0.431,7.97,-1.14,8.051117935,8.40376,1.22068,8.49195159,0.41376,0.12068,0.431,7.99,1.1,8.06536422
04/01/2021 04:00,8.07136,-1.32502,8.179396692,0.29136,0.08498,0.3035,7.78,-1.41,7.906737633,8.10136,1.46498,8.232751682,0.29136,0.08498,0.3035,7.81,1.38,7.930983546
04/01/2021 04:30,8.3116,-1.2812,8.409766227,0.4416,0.1288,0.46,7.87,-1.41,7.995311126,8.3416,1.5088,8.476955114,0.4416,0.1288,0.46,7.9,1.38,8.019625926
04/01/2021 05:00,8.27672,-1.19804,8.362977568,0.48672,0.14196,0.507,7.79,-1.34,7.904410161,8.30672,1.45196,8.432661798,0.48672,0.14196,0.507,7.82,1.31,7.928965885
04/01/2021 05:30,9.8272,-0.9129,9.869510943,0.1272,0.0371,0.1325,9.7,-0.95,9.746409595,9.8572,0.9471,9.902595127,0.1272,0.0371,0.1325,9.73,0.91,9.772461307
04/01/2021 06:00,9.54992,-0.81544,9.584670803,0.28992,0.08456,0.302,9.26,-0.9,9.303633699,9.57992,0.94456,9.62637319,0.28992,0.08456,0.302,9.29,0.86,9.329721325
04/01/2021 06:30,10.5708,-0.5231,10.58373499,0.1608,0.0469,0.1675,10.41,-0.57,10.42559351,10.6008,0.5569,10.61541795,0.1608,0.0469,0.1675,10.44,0.51,10.45244947
04/01/2021 07:00,11.34624,-0.16318,11.34741336,0.12624,0.03682,0.1315,11.22,-0.2,11.22178239,11.38624,0.37682,11.3924736,0.12624,0.03682,0.1315,11.26,0.34,11.26513205
04/01/2021 07:30,12.06552,0.52036,12.07673579,0.27552,0.08036,0.287,11.79,0.44,11.79820749,12.11552,-0.35964,12.12085664,0.27552,0.08036,0.287,11.84,-0.44,11.84817285
04/01/2021 08:00,12.27816,0.79238,12.30370184,0.48816,0.14238,0.5085,11.79,0.65,11.80790413,12.32816,-0.51762,12.33902182,0.48816,0.14238,0.5085,11.84,-0.66,11.858381
04/01/2021 08:30,12.60304,0.91922,12.63651782,0.44304,0.12922,0.4615,12.16,0.79,12.18563499,12.65304,-0.69078,12.67188219,0.44304,0.12922,0.4615,12.21,-0.82,12.23750383
04/01/2021 09:00,12.71968,0.83074,12.74677952,0.85968,0.25074,0.8955,11.86,0.58,11.87417366,12.77968,-0.35926,12.78472873,0.85968,0.25074,0.8955,11.92,-0.61,11.93559802
04/01/2021 09:30,13.11104,0.69822,13.12961847,0.61104,0.17822,0.6365,12.5,0.52,12.51081132,13.17104,-0.37178,13.17628609,0.61104,0.17822,0.6365,12.56,-0.55,12.57203643
04/01/2021 10:00,13.18768,0.79724,13.21175595,0.84768,0.24724,0.883,12.34,0.55,12.35225081,13.24768,-0.34276,13.25211341,0.84768,0.24724,0.883,12.4,-0.59,12.41402836
04/01/2021 10:30,13.2276,0.8293,13.25357085,0.9576,0.2793,0.9975,12.27,0.55,12.28232063,13.2876,-0.3107,13.29123201,0.9576,0.2793,0.9975,12.33,-0.59,12.34410791
04/01/2021 11:00,13.19016,1.05088,13.23195638,1.34016,0.39088,1.396,11.85,0.66,11.86836552,13.24016,-0.29912,13.24353841,1.34016,0.39088,1.396,11.9,-0.69,11.91998742
04/01/2021 11:30,13.44952,0.86986,13.47762014,0.71952,0.20986,0.7495,12.73,0.66,12.74709771,13.50952,-0.48014,13.5180496,0.71952,0.20986,0.7495,12.79,-0.69,12.80859867
04/01/2021 12:00,13.2948,0.8889,13.32448311,0.7848,0.2289,0.8175,12.51,0.66,12.52739797,13.3448,-0.4611,13.35276377,0.7848,0.2289,0.8175,12.56,-0.69,12.57893875
04/01/2021 12:30,13.21208,0.99894,13.24979015,1.16208,0.33894,1.2105,12.05,0.66,12.06806115,13.27208,-0.35106,13.27672214,1.16208,0.33894,1.2105,12.11,-0.69,12.12964138
04/01/2021 13:00,13.70272,1.06996,13.74442977,1.30272,0.37996,1.357,12.4,0.69,12.41918274,13.73272,0.15996,13.73365158,1.30272,0.37996,1.357,12.43,-0.22,12.43194675
04/01/2021 13:30,13.84376,0.63568,13.85834694,0.77376,0.22568,0.806,13.07,0.41,13.07642918,13.90376,-0.19432,13.90511785,0.77376,0.22568,0.806,13.13,-0.42,13.13671572
04/01/2021 14:00,13.43104,0.58322,13.4436967,0.73104,0.21322,0.7615,12.7,0.37,12.70538862,13.49104,-0.18678,13.4923329,0.73104,0.21322,0.7615,12.76,-0.4,12.76626805
04/01/2021 14:30,13.16464,0.50552,13.17434237,0.46464,0.13552,0.484,12.7,0.37,12.70538862,13.22464,-0.21448,13.22637913,0.46464,0.13552,0.484,12.76,-0.35,12.76479925
04/01/2021 15:00,12.98584,0.45712,12.99388315,0.43584,0.12712,0.454,12.55,0.33,12.5543379,13.03584,-0.22288,13.0377452,0.43584,0.12712,0.454,12.6,-0.35,12.60486017
04/01/2021 15:30,12.89416,0.39538,12.90022044,0.22416,0.06538,0.2335,12.67,0.33,12.67429682,12.95416,-0.28462,12.95728636,0.22416,0.06538,0.2335,12.73,-0.35,12.73481056
04/01/2021 16:00,13.24544,0.43742,13.25266075,0.26544,0.07742,0.2765,12.98,0.36,12.98499134,13.30544,-0.27258,13.30823179,0.26544,0.07742,0.2765,13.04,-0.35,13.04469624
04/01/2021 16:30,13.23072,0.58396,13.24360076,0.39072,0.11396,0.407,12.84,0.47,12.84859915,13.31072,-0.37604,13.31603068,0.39072,0.11396,0.407,12.92,-0.49,12.92928846
04/01/2021 17:00,13.58768,0.63724,13.60261455,0.12768,0.03724,0.133,13.46,0.6,13.47336632,13.65768,-0.59276,13.6705372,0.12768,0.03724,0.133,13.53,-0.63,13.54465946
04/01/2021 17:30,13.59248,0.57864,13.60479095,0.13248,0.03864,0.138,13.46,0.54,13.47082774,13.66248,-0.53136,13.6728089,0.13248,0.03864,0.138,13.53,-0.57,13.54200133
04/01/2021 18:00,13.28336,0.55098,13.29478213,0.24336,0.07098,0.2535,13.04,0.48,13.04883137,13.35336,-0.43902,13.36057491,0.24336,0.07098,0.2535,13.11,-0.51,13.11991616
04/01/2021 18:30,12.64848,0.49914,12.65832481,0.40848,0.11914,0.4255,12.24,0.38,12.24589727,12.71848,-0.29086,12.72180542,0.40848,0.11914,0.4255,12.31,-0.41,12.31682589
04/01/2021 19:00,12.67928,0.94854,12.71471075,0.26928,0.07854,0.2805,12.41,0.87,12.44045819,12.72928,-0.16146,12.73030395,0.26928,0.07854,0.2805,12.46,-0.24,12.46231118
04/01/2021 19:30,12.24472,0.52596,12.25601084,0.29472,0.08596,0.307,11.95,0.44,11.95809767,12.31472,-0.38404,12.32070677,0.29472,0.08596,0.307,12.02,-0.47,12.02918534
04/01/2021 20:00,12.04448,0.40964,12.05144404,0.20448,0.05964,0.213,11.84,0.35,11.84517201,12.10448,-0.31036,12.10845818,0.20448,0.05964,0.213,11.9,-0.37,11.90575071
04/01/2021 20:30,11.72288,-0.55666,11.73608904,0.18288,0.05334,0.1905,11.54,-0.61,11.55611094,11.78288,0.62334,11.7993565,0.18288,0.05334,0.1905,11.6,0.57,11.61399587
04/01/2021 21:00,11.10136,-0.20502,11.10325299,0.53136,0.15498,0.5535,10.57,-0.36,10.57612878,11.16136,0.50498,11.17277771,0.53136,0.15498,0.5535,10.63,0.35,10.63576043
04/01/2021 21:30,11.00104,-0.19928,11.0028448,0.55104,0.16072,0.574,10.45,-0.36,10.45619912,11.05104,0.51072,11.06283508,0.55104,0.16072,0.574,10.5,0.35,10.50583171
04/01/2021 22:00,10.94192,-0.40444,10.94939199,0.12192,0.03556,0.127,10.82,-0.44,10.8289427,10.99192,0.54556,11.00545051,0.12192,0.03556,0.127,10.87,0.51,10.88195754
04/01/2021 22:30,10.27552,-0.52214,10.28877745,0.33552,0.09786,0.3495,9.94,-0.62,9.959317246,10.30552,0.70786,10.32980195,0.33552,0.09786,0.3495,9.97,0.61,9.988643552
04/01/2021 23:00,9.97856,-0.27792,9.982429524,0.41856,0.12208,0.436,9.56,-0.4,9.568364542,10.00856,0.50208,10.02114552,0.41856,0.12208,0.436,9.59,0.38,9.597525723
04/01/2021 23:30,9.7376,-0.3482,9.743823531,0.1776,0.0518,0.185,9.56,-0.4,9.568364542,9.7676,0.4318,9.777139715,0.1776,0.0518,0.185,9.59,0.38,9.597525723
05/01/2021 00:00,9.76736,-0.41952,9.776365296,0.20736,0.06048,0.216,9.56,-0.48,9.572042624,9.79736,0.57048,9.813954881,0.20736,0.06048,0.216,9.59,0.51,9.603551426
05/01/2021 00:30,9.65568,-0.22876,9.658389483,0.41568,0.12124,0.433,9.24,-0.35,9.246626412,9.69568,0.47124,9.707125105,0.41568,0.12124,0.433,9.28,0.35,9.28659787
05/01/2021 01:00,9.67608,-0.62156,9.696022948,0.16608,0.04844,0.173,9.51,-0.67,9.533572258,9.72608,0.69844,9.751125607,0.16608,0.04844,0.173,9.56,0.65,9.582071801
05/01/2021 01:30,9.81912,-0.57984,9.836225496,0.30912,0.09016,0.322,9.51,-0.67,9.533572258,9.86912,0.74016,9.896836181,0.30912,0.09016,0.322,9.56,0.65,9.582071801
05/01/2021 02:00,9.40776,-0.50732,9.421428862,0.55776,0.16268,0.581,8.85,-0.67,8.875325346,9.44776,0.81268,9.482648248,0.55776,0.16268,0.581,8.89,0.65,8.913730981
05/01/2021 02:30,9.37896,-0.69322,9.40454383,0.22896,0.06678,0.2385,9.15,-0.76,9.181508591,9.41896,0.80678,9.453449183,0.22896,0.06678,0.2385,9.19,0.74,9.219745116
05/01/2021 03:00,9.3396,-0.6647,9.363223497,0.1896,0.0553,0.1975,9.15,-0.72,9.178284153,9.3796,0.7553,9.409961437,0.1896,0.0553,0.1975,9.19,0.7,9.216620856
05/01/2021 03:30,9.05416,-0.54962,9.070826613,0.58416,0.17038,0.6085,8.47,-0.72,8.500547041,9.09416,0.87038,9.135716034,0.58416,0.17038,0.6085,8.51,0.7,8.538741125
05/01/2021 04:00,8.97768,-0.61276,8.998567275,0.36768,0.10724,0.383,8.61,-0.72,8.640052083,9.01768,0.80724,9.053738951,0.36768,0.10724,0.383,8.65,0.7,8.678277479
05/01/2021 04:30,9.04536,-0.64052,9.068009892,0.37536,0.10948,0.391,8.67,-0.75,8.702378985,9.09536,0.83948,9.134018842,0.37536,0.10948,0.391,8.72,0.73,8.750502843
05/01/2021 05:00,9.60248,-0.71136,9.628793029,0.13248,0.03864,0.138,9.47,-0.75,9.499652625,9.63248,0.76864,9.663098799,0.13248,0.03864,0.138,9.5,0.73,9.528006087
05/01/2021 05:30,9.47288,-0.54666,9.48864019,0.42288,0.12334,0.4405,9.05,-0.67,9.074767215,9.51288,0.77334,9.544262185,0.42288,0.12334,0.4405,9.09,0.65,9.113210192
05/01/2021 06:00,10.08024,-0.42118,10.08903519,0.27024,0.07882,0.2815,9.81,-0.5,9.822733835,10.12024,0.55882,10.13565674,0.27024,0.07882,0.2815,9.85,0.48,9.861688496
05/01/2021 06:30,11.17088,0.13984,11.17175524,0.17088,0.04984,0.178,11,0.09,11.00036818,11.22088,-0.08016,11.22116632,0.17088,0.04984,0.178,11.05,-0.13,11.05076468
05/01/2021 07:00,11.51208,0.49894,11.5228871,0.44208,0.12894,0.4605,11.07,0.37,11.07618165,11.56208,-0.25106,11.56480545,0.44208,0.12894,0.4605,11.12,-0.38,11.12649091
05/01/2021 07:30,11.9824,0.6807,12.00171914,0.7224,0.2107,0.7525,11.26,0.47,11.26980479,12.0324,-0.2893,12.03587738,0.7224,0.2107,0.7525,11.31,-0.5,11.32104677
05/01/2021 08:00,12.84,0.5225,12.85062669,0.18,0.0525,0.1875,12.66,0.47,12.66872132,12.89,-0.4475,12.89776555,0.18,0.0525,0.1875,12.71,-0.5,12.71983097
05/01/2021 08:30,12.88544,0.90242,12.91700143,0.62544,0.18242,0.6515,12.26,0.72,12.28112373,12.93544,-0.19758,12.93694886,0.62544,0.18242,0.6515,12.31,-0.38,12.31586375
05/01/2021 09:00,12.89072,0.70396,12.90992726,0.63072,0.18396,0.657,12.26,0.52,12.27102278,12.94072,-0.36604,12.94589585,0.63072,0.18396,0.657,12.31,-0.55,12.32228063
05/01/2021 09:30,13.26464,0.75802,13.28628122,0.64464,0.18802,0.6715,12.62,0.57,12.63286587,13.32464,-0.41198,13.33100741,0.64464,0.18802,0.6715,12.68,-0.6,12.69418765
05/01/2021 10:00,13.36304,0.78672,13.38617818,0.74304,0.21672,0.774,12.62,0.57,12.63286587,13.42304,-0.38328,13.42851095,0.74304,0.21672,0.774,12.68,-0.6,12.69418765
05/01/2021 10:30,13.49592,1.25756,13.55438356,0.98592,0.28756,1.027,12.51,0.97,12.54754956,13.54592,-0.71244,13.56464225,0.98592,0.28756,1.027,12.56,-1,12.59974603
05/01/2021 11:00,14.13744,1.42592,14.20916808,1.11744,0.32592,1.164,13.02,1.1,13.06638435,14.17744,-0.80408,14.20022358,1.11744,0.32592,1.164,13.06,-1.13,13.10879476
05/01/2021 11:30,13.61592,1.46256,13.69424548,1.34592,0.39256,1.402,12.27,1.07,12.31656608,13.65592,-0.70744,13.67423206,1.34592,0.39256,1.402,12.31,-1.1,12.35904932
05/01/2021 12:00,13.08088,1.54734,13.17207966,1.91088,0.55734,1.9905,11.17,0.99,11.21378616,13.11088,-0.45266,13.11869183,1.91088,0.55734,1.9905,11.2,-1.01,11.24544797
05/01/2021 12:30,13.12024,1.59132,13.21639122,1.89024,0.55132,1.969,11.23,1.04,11.27805391,13.16024,-0.51868,13.17045731,1.89024,0.55132,1.969,11.27,-1.07,11.32068019
05/01/2021 13:00,13.3716,1.4088,13.4456091,1.4016,0.4088,1.46,11.97,1,12.01169846,13.4116,-0.6112,13.42551973,1.4016,0.4088,1.46,12.01,-1.02,12.05323608
05/01/2021 13:30,13.34896,1.30428,13.41252696,1.24896,0.36428,1.301,12.1,0.94,12.13645747,13.38896,-0.61572,13.40311012,1.24896,0.36428,1.301,12.14,-0.98,12.17949096
05/01/2021 14:00,13.30272,1.13746,13.35126116,0.88272,0.25746,0.9195,12.42,0.88,12.45113649,13.35272,-0.64254,13.36817074,0.88272,0.25746,0.9195,12.47,-0.9,12.50243576
05/01/2021 14:30,13.1488,0.9559,13.18350053,0.8088,0.2359,0.8425,12.34,0.72,12.36098702,13.1988,-0.5141,13.20880843,0.8088,0.2359,0.8425,12.39,-0.75,12.412679
05/01/2021 15:00,12.9124,0.9882,12.9501588,0.7824,0.2282,0.815,12.13,0.76,12.15378542,12.9624,-0.5618,12.9745687,0.7824,0.2282,0.815,12.18,-0.79,12.20559298
05/01/2021 15:30,12.89176,0.88218,12.92190843,0.76176,0.22218,0.7935,12.13,0.66,12.14794221,12.94176,-0.46782,12.95021264,0.76176,0.22218,0.7935,12.18,-0.69,12.19952868
05/01/2021 16:00,13.09928,0.75604,13.12107972,0.32928,0.09604,0.343,12.77,0.66,12.78704422,13.15928,-0.59396,13.17267773,0.32928,0.09604,0.343,12.83,-0.69,12.84854077
05/01/2021 16:30,13.45672,0.61446,13.47074141,0.18672,0.05446,0.1945,13.27,0.56,13.28181087,13.51672,-0.53554,13.52732504,0.18672,0.05446,0.1945,13.33,-0.59,13.34305063
05/01/2021 17:00,13.88744,1.20342,13.93948383,0.21744,0.06342,0.2265,13.67,1.14,13.71745239,13.88744,0.12342,13.88798842,0.21744,0.06342,0.2265,13.67,0.06,13.67013167
05/01/2021 17:30,14.12288,0.44584,14.12991553,0.12288,0.03584,0.128,14,0.41,14.00600228,14.20288,-0.41416,14.20891723,0.12288,0.03584,0.128,14.08,-0.45,14.08718922
05/01/2021 18:00,13.1684,0.4762,13.17700744,0.3984,0.1162,0.415,12.77,0.36,12.77507339,13.2484,-0.2538,13.2508308,0.3984,0.1162,0.415,12.85,-0.37,12.85532574
05/01/2021 18:30,12.7736,0.1148,12.77411586,0.3936,0.1148,0.41,12.38,0,12.38,12.8436,0.1148,12.84411305,0.3936,0.1148,0.41,12.45,0,12.45
05/01/2021 19:00,12.87432,0.30626,12.87796221,0.12432,0.03626,0.1295,12.75,0.27,12.7528585,12.94432,-0.32374,12.94836777,0.12432,0.03626,0.1295,12.82,-0.36,12.82505361
05/01/2021 19:30,12.4872,0.4221,12.494332,0.2472,0.0721,0.2575,12.24,0.35,12.24500306,12.5572,-0.2879,12.56049992,0.2472,0.0721,0.2575,12.31,-0.36,12.31526289
05/01/2021 20:00,11.79272,0.48496,11.80268746,0.46272,0.13496,0.482,11.33,0.35,11.33540471,11.86272,-0.22504,11.86485435,0.46272,0.13496,0.482,11.4,-0.36,11.40568279
05/01/2021 20:30,11.54432,0.08876,11.54466122,0.30432,0.08876,0.317,11.24,0,11.24,11.60432,-0.09124,11.60467869,0.30432,0.08876,0.317,11.3,-0.18,11.30143354
05/01/2021 21:00,11.3868,-0.3026,11.39082003,0.1968,0.0574,0.205,11.19,-0.36,11.19578939,11.4468,0.4074,11.45404754,0.1968,0.0574,0.205,11.25,0.35,11.25544313
05/01/2021 21:30,11.0376,-0.1507,11.03862873,0.7176,0.2093,0.7475,10.32,-0.36,10.32627716,11.0876,0.5593,11.10169763,0.7176,0.2093,0.7475,10.37,0.35,10.37590478
05/01/2021 22:00,10.75888,-0.42116,10.76712007,0.33888,0.09884,0.353,10.42,-0.52,10.43296698,10.80888,0.58884,10.82490736,0.33888,0.09884,0.353,10.47,0.49,10.48145982
05/01/2021 22:30,10.2856,-0.3092,10.29024645,0.3456,0.1008,0.36,9.94,-0.41,9.948452141,10.3256,0.5108,10.33822673,0.3456,0.1008,0.36,9.98,0.41,9.988418293
05/01/2021 23:00,9.95688,-0.44966,9.967028316,0.44688,0.13034,0.4655,9.51,-0.58,9.527670229,10.00688,0.70034,10.03135701,0.44688,0.13034,0.4655,9.56,0.57,9.576977603
05/01/2021 23:30,9.73472,-0.44154,9.744728372,0.47472,0.13846,0.4945,9.26,-0.58,9.278146367,9.76472,0.70846,9.790386726,0.47472,0.13846,0.4945,9.29,0.57,9.307470118
06/01/2021 00:00,9.53688,-0.46716,9.548314961,0.38688,0.11284,0.403,9.15,-0.58,9.168364085,9.57688,0.68284,9.601192686,0.38688,0.11284,0.403,9.19,0.57,9.207659855
06/01/2021 00:30,9.47208,-0.54606,9.487806967,0.32208,0.09394,0.3355,9.15,-0.64,9.172355205,9.51208,0.71394,9.538835162,0.32208,0.09394,0.3355,9.19,0.62,9.210890294
06/01/2021 01:00,9.87056,-0.50692,9.883568313,0.25056,0.07308,0.261,9.62,-0.58,9.637468547,9.92056,0.63308,9.940739459,0.25056,0.07308,0.261,9.67,0.56,9.686201526
06/01/2021 01:30,9.87392,-0.45344,9.884326178,0.43392,0.12656,0.452,9.44,-0.58,9.457801013,9.90392,0.68656,9.927688351,0.43392,0.12656,0.452,9.47,0.56,9.486543101
06/01/2021 02:00,10.41248,-0.58136,10.42869691,0.13248,0.03864,0.138,10.28,-0.62,10.29867953,10.45248,0.63864,10.47197208,0.13248,0.03864,0.138,10.32,0.6,10.33742715
06/01/2021 02:30,10.04416,-0.53712,10.05851122,0.28416,0.08288,0.296,9.76,-0.62,9.779672796,10.08416,0.68288,10.10725522,0.28416,0.08288,0.296,9.8,0.6,9.818350167
06/01/2021 03:00,9.91696,-0.73422,9.944102506,0.15696,0.04578,0.1635,9.76,-0.78,9.791118424,9.95696,0.80578,9.989511192,0.15696,0.04578,0.1635,9.8,0.76,9.829425212
06/01/2021 03:30,9.6844,-0.7408,9.712692109,0.3744,0.1092,0.39,9.31,-0.85,9.348721838,9.7244,0.9392,9.769649533,0.3744,0.1092,0.39,9.35,0.83,9.386767282
06/01/2021 04:00,9.58864,-0.87248,9.628252095,0.12864,0.03752,0.134,9.46,-0.91,9.503667713,9.62864,0.93752,9.674174487,0.12864,0.03752,0.134,9.5,0.9,9.54253635
06/01/2021 04:30,9.50232,-0.76474,9.5330432,0.29232,0.08526,0.3045,9.21,-0.85,9.249140501,9.54232,0.91526,9.58611349,0.29232,0.08526,0.3045,9.25,0.83,9.287163184
06/01/2021 05:00,9.41768,-0.59026,9.436159359,0.78768,0.22974,0.8205,8.63,-0.82,8.668869592,9.44768,1.02974,9.503632035,0.78768,0.22974,0.8205,8.66,0.8,8.696873001
06/01/2021 05:30,9.59344,-0.59108,9.611631839,0.61344,0.17892,0.639,8.98,-0.77,9.012951792,9.63344,0.93892,9.679087612,0.61344,0.17892,0.639,9.02,0.76,9.051961113
06/01/2021 06:00,10.01872,-0.52204,10.03231161,0.67872,0.19796,0.707,9.34,-0.72,9.367710499,10.05872,0.89796,10.09872171,0.67872,0.19796,0.707,9.38,0.7,9.406083138
06/01/2021 06:30,10.82368,-0.38226,10.83042804,0.40368,0.11774,0.4205,10.42,-0.5,10.43198926,10.87368,0.62774,10.89178471,0.40368,0.11774,0.4205,10.47,0.51,10.48241384
06/01/2021 07:00,11.504,0.622,11.52080292,0.624,0.182,0.65,10.88,0.44,10.88889342,11.554,-0.268,11.55710777,0.624,0.182,0.65,10.93,-0.45,10.93925957
06/01/2021 07:30,12.46688,0.84034,12.4951698,0.68688,0.20034,0.7155,11.78,0.64,11.79737259,12.51688,-0.45966,12.52531725,0.68688,0.20034,0.7155,11.83,-0.66,11.84839652
06/01/2021 08:00,13.21336,0.68848,13.23128441,0.30336,0.08848,0.316,12.91,0.6,12.92393516,13.25336,-0.57152,13.265677,0.30336,0.08848,0.316,12.95,-0.66,12.96680763
06/01/2021 08:30,13.22792,1.01856,13.267077,0.57792,0.16856,0.602,12.65,0.85,12.67852515,13.28792,-0.75144,13.30915024,0.57792,0.16856,0.602,12.71,-0.92,12.74325312
06/01/2021 09:00,13.37008,0.84794,13.3969415,0.61008,0.17794,0.6355,12.76,0.67,12.77757802,13.43008,-0.55206,13.44142176,0.61008,0.17794,0.6355,12.82,-0.73,12.84076711
06/01/2021 09:30,13.81336,0.88348,13.84158414,0.42336,0.12348,0.441,13.39,0.76,13.41155099,13.86336,-0.69652,13.88084618,0.42336,0.12348,0.441,13.44,-0.82,13.46499165
06/01/2021 10:00,13.86024,1.11632,13.90512219,0.57024,0.16632,0.594,13.29,0.95,13.32391084,13.91024,-0.84368,13.93580184,0.57024,0.16632,0.594,13.34,-1.01,13.37818
06/01/2021 10:30,14.63544,1.11492,14.67784557,0.32544,0.09492,0.339,14.31,1.02,14.34630614,14.69544,-0.98508,14.72841945,0.32544,0.09492,0.339,14.37,-1.08,14.4105274
06/01/2021 11:00,13.9328,1.3654,13.99954403,0.7728,0.2254,0.805,13.16,1.14,13.20928461,13.9828,-0.9646,14.01603186,0.7728,0.2254,0.805,13.21,-1.19,13.26349124
06/01/2021 11:30,14.05152,1.28336,14.11000451,0.49152,0.14336,0.512,13.56,1.14,13.60783598,14.11152,-1.04664,14.15028099,0.49152,0.14336,0.512,13.62,-1.19,13.67188721
06/01/2021 12:00,13.69632,1.44476,13.77230965,0.97632,0.28476,1.017,12.72,1.16,12.77278357,13.75632,-0.94524,13.78875696,0.97632,0.28476,1.017,12.78,-1.23,12.8390537
06/01/2021 12:30,14.16992,1.55956,14.25548527,1.36992,0.39956,1.427,12.8,1.16,12.85245502,14.21992,-0.83044,14.24414811,1.36992,0.39956,1.427,12.85,-1.23,12.90873348
06/01/2021 13:00,14.53504,1.45272,14.60745642,1.17504,0.34272,1.224,13.36,1.11,13.40603222,14.58504,-0.82728,14.60848329,1.17504,0.34272,1.224,13.41,-1.17,13.4609435
06/01/2021 13:30,14.0128,1.4404,14.08663608,1.1328,0.3304,1.18,12.88,1.11,12.92774149,14.0628,-0.8396,14.08784128,1.1328,0.3304,1.18,12.93,-1.17,12.98282712
06/01/2021 14:00,14.26248,1.49114,14.34021737,1.03248,0.30114,1.0755,13.23,1.19,13.28341071,14.31248,-0.95886,14.3445633,1.03248,0.30114,1.0755,13.28,-1.26,13.33964018
06/01/2021 14:30,13.84544,1.34992,13.91109244,0.92544,0.26992,0.964,12.92,1.08,12.96506074,13.89544,-0.87008,13.92265391,0.92544,0.26992,0.964,12.97,-1.14,13.02000384
06/01/2021 15:00,13.48808,1.13194,13.53549372,0.65808,0.19194,0.6855,12.83,0.94,12.86438883,13.52808,-0.80806,13.55219205,0.65808,0.19194,0.6855,12.87,-1,12.90879158
06/01/2021 15:30,13.30288,1.55584,13.39355272,0.84288,0.24584,0.878,12.46,1.31,12.52867511,13.32288,-0.51416,13.33279761,0.84288,0.24584,0.878,12.48,-0.76,12.50311961
06/01/2021 16:00,14.04648,7.16564,15.76863967,0.15648,0.04564,0.163,13.89,7.12,15.60853933,13.47648,5.32564,14.49061609,0.15648,0.04564,0.163,13.32,5.28,14.3283216
06/01/2021 16:30,13.72704,6.91872,15.37206276,0.40704,0.11872,0.424,13.32,6.8,14.95534687,13.16704,5.78872,14.38333138,0.40704,0.11872,0.424,12.76,5.67,13.9630405
06/01/2021 17:00,13.90896,3.45428,14.3314765,0.52896,0.15428,0.551,13.38,3.3,13.78094336,13.69896,2.24428,13.88158124,0.52896,0.15428,0.551,13.17,2.09,13.33480409
06/01/2021 17:30,14.01832,0.59076,14.03076238,0.20832,0.06076,0.217,13.81,0.53,13.82016642,14.08832,-0.50924,14.09752056,0.20832,0.06076,0.217,13.88,-0.57,13.89169896
06/01/2021 18:00,13.88776,0.52018,13.89749852,0.13776,0.04018,0.1435,13.75,0.48,13.75837563,13.95776,-0.47982,13.96600485,0.13776,0.04018,0.1435,13.82,-0.52,13.82977946
06/01/2021 18:30,13.79792,0.41606,13.80419147,0.15792,0.04606,0.1645,13.64,0.37,13.64501741,13.85792,-0.33394,13.86194296,0.15792,0.04606,0.1645,13.7,-0.38,13.70526906
06/01/2021 19:00,13.26968,1.18324,13.32232953,0.55968,0.16324,0.583,12.71,1.02,12.75086272,13.32968,0.11324,13.330161,0.55968,0.16324,0.583,12.77,-0.05,12.77009789
06/01/2021 19:30,12.848,0.469,12.85655728,0.408,0.119,0.425,12.44,0.35,12.44492266,12.908,-0.251,12.91044016,0.408,0.119,0.425,12.5,-0.37,12.5054748
06/01/2021 20:00,12.40064,-0.23898,12.40294255,0.38064,0.11102,0.3965,12.02,-0.35,12.02509459,12.46064,0.46102,12.46916552,0.38064,0.11102,0.3965,12.08,0.35,12.0850693
06/01/2021 20:30,12.09792,0.83106,12.12643101,0.51792,0.15106,0.5395,11.58,0.68,11.59994828,12.12792,1.70106,12.24663418,0.51792,0.15106,0.5395,11.61,1.55,11.71300986
06/01/2021 21:00,11.68112,-0.25634,11.68393233,0.32112,0.09366,0.3345,11.36,-0.35,11.36539045,11.73112,0.44366,11.73950641,0.32112,0.09366,0.3345,11.41,0.35,11.41536684
06/01/2021 21:30,11.31448,-0.22036,11.31662565,0.44448,0.12964,0.463,10.87,-0.35,10.87563331,11.36448,0.47964,11.37459714,0.44448,0.12964,0.463,10.92,0.35,10.92560753
06/01/2021 22:00,11.28528,-0.36346,11.29113138,0.12528,0.03654,0.1305,11.16,-0.4,11.16716616,11.33528,0.41654,11.34293076,0.12528,0.03654,0.1305,11.21,0.38,11.21643883
06/01/2021 22:30,10.40672,-0.18304,10.40832959,0.60672,0.17696,0.632,9.8,-0.36,9.806610016,10.44672,0.52696,10.46000218,0.60672,0.17696,0.632,9.84,0.35,9.846222626
06/01/2021 23:00,10.136,-0.3045,10.14057278,0.396,0.1155,0.4125,9.74,-0.42,9.749051236,10.176,0.5255,10.18955967,0.396,0.1155,0.4125,9.78,0.41,9.788590297
06/01/2021 23:30,9.92792,-0.30394,9.932571422,0.39792,0.11606,0.4145,9.53,-0.42,9.539250495,9.96792,0.52606,9.981791836,0.39792,0.11606,0.4145,9.57,0.41,9.578778628
07/01/2021 00:00,9.70752,-0.18114,9.709209867,0.64752,0.18886,0.6745,9.06,-0.37,9.06755204,9.75752,0.54886,9.772944482,0.64752,0.18886,0.6745,9.11,0.36,9.117110288
07/01/2021 00:30,10.15232,-0.31974,10.15735374,0.17232,0.05026,0.1795,9.98,-0.37,9.986856362,10.19232,0.41026,10.20057353,0.17232,0.05026,0.1795,10.02,0.36,10.02646498
07/01/2021 01:00,9.91864,-0.27998,9.922590803,0.30864,0.09002,0.3215,9.61,-0.37,9.617120151,9.95864,0.45002,9.968802769,0.30864,0.09002,0.3215,9.65,0.36,9.656712691
07/01/2021 01:30,10.14344,-0.24358,10.14636419,0.43344,0.12642,0.4515,9.71,-0.37,9.717046876,10.18344,0.48642,10.1950505,0.43344,0.12642,0.4515,9.75,0.36,9.75664389
07/01/2021 02:00,9.91496,-0.31022,9.919811906,0.20496,0.05978,0.2135,9.71,-0.37,9.717046876,9.95496,0.41978,9.963806695,0.20496,0.05978,0.2135,9.75,0.36,9.75664389
07/01/2021 02:30,9.5036,-0.3452,9.509867297,0.3936,0.1148,0.41,9.11,-0.46,9.121606218,9.5436,0.5648,9.560298113,0.3936,0.1148,0.41,9.15,0.45,9.161058891
07/01/2021 03:00,9.69696,-0.45172,9.707475686,0.33696,0.09828,0.351,9.36,-0.55,9.376145263,9.74696,0.63828,9.767836536,0.33696,0.09828,0.351,9.41,0.54,9.42548142
07/01/2021 03:30,9.71744,-0.64908,9.739093644,0.27744,0.08092,0.289,9.44,-0.73,9.468183564,9.76744,0.79092,9.799410115,0.27744,0.08092,0.289,9.49,0.71,9.516522474
07/01/2021 04:00,9.51056,-0.67192,9.534265992,0.37056,0.10808,0.386,9.14,-0.78,9.173221899,9.55056,0.86808,9.589930094,0.37056,0.10808,0.386,9.18,0.76,9.211405973
07/01/2021 04:30,9.27648,-0.59436,9.295501331,0.63648,0.18564,0.663,8.64,-0.78,8.675136887,9.31648,0.94564,9.364349128,0.63648,0.18564,0.663,8.68,0.76,8.713208364
07/01/2021 05:00,9.30928,-0.71896,9.337001532,0.20928,0.06104,0.218,9.1,-0.78,9.133367397,9.34928,0.82104,9.385262021,0.20928,0.06104,0.218,9.14,0.76,9.171542945
07/01/2021 05:30,9.60344,-0.63858,9.624647747,0.31344,0.09142,0.3265,9.29,-0.73,9.318637239,9.64344,0.80142,9.676683784,0.31344,0.09142,0.3265,9.33,0.71,9.356976007
07/01/2021 06:00,10.38384,-0.60388,10.40138473,0.12384,0.03612,0.129,10.26,-0.64,10.27994163,10.43384,0.66612,10.45508168,0.12384,0.03612,0.129,10.31,0.63,10.32923037
07/01/2021 06:30,10.70824,-0.42468,10.71665792,0.25824,0.07532,0.269,10.45,-0.5,10.46195488,10.76824,0.61532,10.78580602,0.25824,0.07532,0.269,10.51,0.54,10.52386336
07/01/2021 07:00,11.33936,0.37148,11.34544325,0.27936,0.08148,0.291,11.06,0.29,11.06380134,11.39936,-0.37852,11.40564272,0.27936,0.08148,0.291,11.12,-0.46,11.12951032
07/01/2021 07:30,12.36752,0.66386,12.38532442,0.52752,0.15386,0.5495,11.84,0.51,11.85097886,12.42752,-0.19614,12.42906771,0.52752,0.15386,0.5495,11.9,-0.35,11.90514595
07/01/2021 08:00,12.99008,0.66544,13.00711301,0.43008,0.12544,0.448,12.56,0.54,12.57160292,13.05008,-0.44456,13.05764993,0.43008,0.12544,0.448,12.62,-0.57,12.63286587
07/01/2021 08:30,13.2624,0.7632,13.28434146,0.1824,0.0532,0.19,13.08,0.71,13.0992557,13.3324,-0.6868,13.35007805,0.1824,0.0532,0.19,13.15,-0.74,13.17080483
07/01/2021 09:00,13.56896,1.04178,13.60889345,0.58896,0.17178,0.6135,12.98,0.87,13.00912372,13.63896,-0.72822,13.65838696,0.58896,0.17178,0.6135,13.05,-0.9,13.08099767
07/01/2021 09:30,13.84296,0.87378,13.87050947,0.49296,0.14378,0.5135,13.35,0.73,13.3699439,13.91296,-0.62622,13.9270459,0.49296,0.14378,0.5135,13.42,-0.77,13.44207201
07/01/2021 10:00,13.99864,0.85502,14.02472749,0.42864,0.12502,0.4465,13.57,0.73,13.58962104,14.07864,-0.64498,14.09340638,0.42864,0.12502,0.4465,13.65,-0.77,13.6717007
07/01/2021 10:30,14.27496,0.87478,14.30173846,0.32496,0.09478,0.3385,13.95,0.78,13.97178943,14.34496,-0.72522,14.36328032,0.32496,0.09478,0.3385,14.02,-0.82,14.04395956
07/01/2021 11:00,14.2596,0.8703,14.28613364,0.3096,0.0903,0.3225,13.95,0.78,13.97178943,14.3296,-0.7297,14.34816707,0.3096,0.0903,0.3225,14.02,-0.82,14.04395956
07/01/2021 11:30,14.45848,0.89914,14.48641076,0.40848,0.11914,0.4255,14.05,0.78,14.07163459,14.53848,-0.70086,14.55536346,0.40848,0.11914,0.4255,14.13,-0.82,14.15377335
07/01/2021 12:00,14.03136,0.92248,14.06165114,0.59136,0.17248,0.616,13.44,0.75,13.46091007,14.11136,-0.61752,14.12486503,0.59136,0.17248,0.616,13.52,-0.79,13.54306095
07/01/2021 12:30,14.26952,0.92486,14.29946038,0.59952,0.17486,0.6245,13.67,0.75,13.69055879,14.32952,-0.61514,14.34271734,0.59952,0.17486,0.6245,13.73,-0.79,13.75270882
07/01/2021 13:00,14.07392,1.03406,14.11185687,0.97392,0.28406,1.0145,13.1,0.75,13.1214519,14.14392,-0.50594,14.15296606,0.97392,0.28406,1.0145,13.17,-0.79,13.19367273
07/01/2021 13:30,14.13968,0.95324,14.17177537,0.79968,0.23324,0.833,13.34,0.72,13.35941615,14.20968,-0.55676,14.22058323,0.79968,0.23324,0.833,13.41,-0.79,13.43324979
07/01/2021 14:00,13.75456,1.08508,13.79729392,0.87456,0.25508,0.911,12.88,0.83,12.90671531,13.82456,-0.61492,13.83822914,0.87456,0.25508,0.911,12.95,-0.87,12.97919104
07/01/2021 14:30,13.7988,0.9159,13.82916318,0.5688,0.1659,0.5925,13.23,0.75,13.25124145,13.8788,-0.6241,13.89282514,0.5688,0.1659,0.5925,13.31,-0.79,13.33342417
07/01/2021 15:00,13.572,0.806,13.59591189,0.432,0.126,0.45,13.14,0.68,13.15758336,13.642,-0.604,13.65536451,0.432,0.126,0.45,13.21,-0.73,13.23015495
07/01/2021 15:30,14.35304,0.53922,14.36316523,0.20304,0.05922,0.2115,14.15,0.48,14.158139,14.43304,-0.46078,14.44039341,0.20304,0.05922,0.2115,14.23,-0.52,14.23949788
07/01/2021 16:00,14.17304,0.64922,14.18790152,0.20304,0.05922,0.2115,13.97,0.59,13.98245329,14.24304,-0.57078,14.25447222,0.20304,0.05922,0.2115,14.04,-0.63,14.05412751
07/01/2021 16:30,13.85896,0.59178,13.8715888,0.34896,0.10178,0.3635,13.51,0.49,13.51888309,13.91896,-0.41822,13.92524167,0.34896,0.10178,0.3635,13.57,-0.52,13.5799595
07/01/2021 17:00,14.15688,0.44284,14.16380452,0.14688,0.04284,0.153,14.01,0.4,14.01570904,14.22688,-0.39716,14.23242251,0.14688,0.04284,0.153,14.08,-0.44,14.08687332
07/01/2021 17:30,13.64624,0.40682,13.65230269,0.12624,0.03682,0.1315,13.52,0.37,13.52506192,13.72624,-0.35318,13.73078296,0.12624,0.03682,0.1315,13.6,-0.39,13.60559076
07/01/2021 18:00,13.62312,0.41466,13.62942924,0.15312,0.04466,0.1595,13.47,0.37,13.4750807,13.70312,-0.34534,13.70747086,0.15312,0.04466,0.1595,13.55,-0.39,13.55561138
07/01/2021 18:30,13.52528,0.38654,13.53080235,0.12528,0.03654,0.1305,13.4,0.35,13.40457012,13.59528,-0.32346,13.59912735,0.12528,0.03654,0.1305,13.47,-0.36,13.47480983
07/01/2021 19:00,12.77176,0.48468,12.78095334,0.46176,0.13468,0.481,12.31,0.35,12.31497462,12.84176,-0.22532,12.84373657,0.46176,0.13468,0.481,12.38,-0.36,12.38523314
07/01/2021 19:30,12.8776,0.4368,12.88500586,0.2976,0.0868,0.31,12.58,0.35,12.5848679,12.9476,-0.2732,12.950482,0.2976,0.0868,0.31,12.65,-0.36,12.65512149
07/01/2021 20:00,12.49736,0.41548,12.5042645,0.32736,0.09548,0.341,12.17,0.32,12.17420634,12.56736,-0.26452,12.57014352,0.32736,0.09548,0.341,12.24,-0.36,12.24529297
07/01/2021 20:30,11.894,-0.2555,11.89674393,0.324,0.0945,0.3375,11.57,-0.35,11.57529265,11.964,0.4445,11.97225443,0.324,0.0945,0.3375,11.64,0.35,11.64526084
07/01/2021 21:00,11.7512,-0.1834,11.75263107,0.5712,0.1666,0.595,11.18,-0.35,11.18547719,11.8112,0.5166,11.82249217,0.5712,0.1666,0.595,11.24,0.35,11.24544797
07/01/2021 21:30,11.50984,-0.28588,11.51338978,0.21984,0.06412,0.229,11.29,-0.35,11.29542385,11.57984,0.41412,11.58724255,0.21984,0.06412,0.229,11.36,0.35,11.36539045
07/01/2021 22:00,10.9036,0.2823,10.90725384,0.2136,0.0623,0.2225,10.69,0.22,10.69226356,10.9336,1.2323,11.00282565,0.2136,0.0623,0.2225,10.72,1.17,10.78365893
07/01/2021 22:30,10.7668,0.4949,10.77816813,0.2568,0.0749,0.2675,10.51,0.42,10.51838866,10.8168,-0.2651,10.82004807,0.2568,0.0749,0.2675,10.56,-0.34,10.56547207
07/01/2021 23:00,10.25224,-0.25268,10.25535334,0.40224,0.11732,0.419,9.85,-0.37,9.856946789,10.30224,0.47732,10.31329159,0.40224,0.11732,0.419,9.9,0.36,9.906543292
07/01/2021 23:30,9.80304,-0.18828,9.804847913,0.62304,0.18172,0.649,9.18,-0.37,9.187453401,9.85304,0.54172,9.867920642,0.62304,0.18172,0.649,9.23,0.36,9.237017917
08/01/2021 00:00,9.89816,-0.33262,9.903747142,0.12816,0.03738,0.1335,9.77,-0.37,9.777003631,9.93816,0.39738,9.9461015,0.12816,0.03738,0.1335,9.81,0.36,9.816603282
08/01/2021 00:30,9.98576,-0.33332,9.991321484,0.12576,0.03668,0.131,9.86,-0.37,9.866939748,10.02576,0.39668,10.03360447,0.12576,0.03668,0.131,9.9,0.36,9.906543292
08/01/2021 01:00,9.80848,-0.26836,9.812150478,0.34848,0.10164,0.363,9.46,-0.37,9.467232964,9.84848,0.46164,9.859293575,0.34848,0.10164,0.363,9.5,0.36,9.506818606
08/01/2021 01:30,10.18408,-0.32506,10.18926638,0.15408,0.04494,0.1605,10.03,-0.37,10.03682221,10.22408,0.40494,10.23209599,0.15408,0.04494,0.1605,10.07,0.36,10.0764329
08/01/2021 02:00,9.6948,-0.3661,9.701709965,0.1848,0.0539,0.1925,9.51,-0.42,9.51926993,9.7448,0.4639,9.755835702,0.1848,0.0539,0.1925,9.56,0.41,9.568787802
08/01/2021 02:30,9.42592,-0.20244,9.428093646,0.74592,0.21756,0.777,8.68,-0.42,8.69015535,9.46592,0.62756,9.486699795,0.74592,0.21756,0.777,8.72,0.41,8.72963344
08/01/2021 03:00,9.32176,-0.28532,9.326125508,0.46176,0.13468,0.481,8.86,-0.42,8.869949267,9.36176,0.54468,9.377591727,0.46176,0.13468,0.481,8.9,0.41,8.909438815
08/01/2021 03:30,9.28728,-0.16996,9.288835029,0.85728,0.25004,0.893,8.43,-0.42,8.440456149,9.32728,0.66004,9.350604526,0.85728,0.25004,0.893,8.47,0.41,8.479917452
08/01/2021 04:00,9.25832,-0.31424,9.263651332,0.56832,0.16576,0.592,8.69,-0.48,8.703246521,9.29832,0.62576,9.319352467,0.56832,0.16576,0.592,8.73,0.46,8.742110729
08/01/2021 04:30,9.29384,-0.25138,9.297239044,0.54384,0.15862,0.5665,8.75,-0.41,8.759600448,9.33384,0.55862,9.350541452,0.54384,0.15862,0.5665,8.79,0.4,8.799096545
08/01/2021 05:00,9.29456,-0.36492,9.301720927,0.15456,0.04508,0.161,9.14,-0.41,9.149191221,9.34456,0.44508,9.355153542,0.15456,0.04508,0.161,9.19,0.4,9.198700995
08/01/2021 05:30,9.9184,-0.3638,9.925069723,0.1584,0.0462,0.165,9.76,-0.41,9.768607884,9.9584,0.4462,9.968391294,0.1584,0.0462,0.165,9.8,0.4,9.808159868
08/01/2021 06:00,10.00672,-0.27804,10.01058197,0.24672,0.07196,0.257,9.76,-0.35,9.766273598,10.09672,0.42196,10.10553339,0.24672,0.07196,0.257,9.85,0.35,9.856216313
08/01/2021 06:30,11.38208,0.41144,11.38951395,0.14208,0.04144,0.148,11.24,0.37,11.24608821,11.42208,-0.32856,11.42680459,0.14208,0.04144,0.148,11.28,-0.37,11.28606663
08/01/2021 07:00,11.21744,0.48592,11.22795967,0.39744,0.11592,0.414,10.82,0.37,10.8263244,11.26744,-0.25408,11.27030438,0.39744,0.11592,0.414,10.87,-0.37,10.87629533
08/01/2021 07:30,12.25032,0.52176,12.26142625,0.52032,0.15176,0.542,11.73,0.37,11.73583401,12.30032,-0.21824,12.30225592,0.52032,0.15176,0.542,11.78,-0.37,11.78580926
08/01/2021 08:00,12.79152,0.83586,12.81880048,0.67152,0.19586,0.6995,12.12,0.64,12.13688593,12.84152,-0.46414,12.84990513,0.67152,0.19586,0.6995,12.17,-0.66,12.18788333
08/01/2021 08:30,13.1896,0.9803,13.2259796,0.5496,0.1603,0.5725,12.64,0.82,12.66657018,13.2596,-0.6897,13.27752531,0.5496,0.1603,0.5725,12.71,-0.85,12.73839079
08/01/2021 09:00,13.5892,1.0756,13.63170099,0.4992,0.1456,0.52,13.09,0.93,13.12299508,13.6392,-0.8144,13.66349238,0.4992,0.1456,0.52,13.14,-0.96,13.17502182
08/01/2021 09:30,13.80888,0.96134,13.84230261,0.27888,0.08134,0.2905,13.53,0.88,13.55858768,13.85888,-0.82866,13.88363181,0.27888,0.08134,0.2905,13.58,-0.91,13.61045554
08/01/2021 10:00,13.75296,0.96628,13.78686352,0.43296,0.12628,0.451,13.32,0.84,13.3464602,13.79296,-0.74372,13.81299624,0.43296,0.12628,0.451,13.36,-0.87,13.38829713
08/01/2021 10:30,13.97304,1.18422,14.02313174,0.56304,0.16422,0.5865,13.41,1.02,13.448736,14.00304,-0.87578,14.03039985,0.56304,0.16422,0.5865,13.44,-1.04,13.48017804
08/01/2021 11:00,14.03272,1.28496,14.09142834,0.70272,0.20496,0.732,13.33,1.08,13.37367937,14.08272,-0.89504,14.11113387,0.70272,0.20496,0.732,13.38,-1.1,13.4251406
08/01/2021 11:30,13.8028,1.0979,13.84639564,0.4728,0.1379,0.4925,13.33,0.96,13.36452393,13.8528,-0.8521,13.87898203,0.4728,0.1379,0.4925,13.38,-0.99,13.41657557
08/01/2021 12:00,13.8148,0.9014,13.84417643,0.4848,0.1414,0.505,13.33,0.76,13.35164784,13.8648,-0.6486,13.87996257,0.4848,0.1414,0.505,13.38,-0.79,13.40330183
08/01/2021 12:30,13.75288,0.88334,13.78121903,0.42288,0.12334,0.4405,13.33,0.76,13.35164784,13.80288,-0.66666,13.81897,0.42288,0.12334,0.4405,13.38,-0.79,13.40330183
08/01/2021 13:00,13.95504,0.87522,13.98245871,0.39504,0.11522,0.4115,13.56,0.76,13.58128124,13.99504,-0.67478,14.01129804,0.39504,0.11522,0.4115,13.6,-0.79,13.62292553
08/01/2021 13:30,14.3824,0.7982,14.40453238,0.3024,0.0882,0.315,14.08,0.71,14.09788991,14.4324,-0.6518,14.44711089,0.3024,0.0882,0.315,14.13,-0.74,14.14936394
08/01/2021 14:00,14.11096,0.69028,14.12783347,0.24096,0.07028,0.251,13.87,0.62,13.88385033,14.15096,-0.56972,14.16242387,0.24096,0.07028,0.251,13.91,-0.64,13.92471544
08/01/2021 14:30,13.22432,0.51126,13.23419912,0.48432,0.14126,0.5045,12.74,0.37,12.74537171,13.28432,-0.23874,13.28646509,0.48432,0.14126,0.5045,12.8,-0.38,12.80563938
08/01/2021 15:00,13.2988,0.4309,13.30577905,0.2088,0.0609,0.2175,13.09,0.37,13.09522814,13.3588,-0.3191,13.36261061,0.2088,0.0609,0.2175,13.15,-0.38,13.15548935
08/01/2021 15:30,13.00472,0.42096,13.01153141,0.17472,0.05096,0.182,12.83,0.37,12.83533404,13.07472,-0.32904,13.07885968,0.17472,0.05096,0.182,12.9,-0.38,12.90559569
08/01/2021 16:00,13.10336,0.44598,13.11094739,0.12336,0.03598,0.1285,12.98,0.41,12.98647373,13.16336,-0.39402,13.1692558,0.12336,0.03598,0.1285,13.04,-0.43,13.0470878
08/01/2021 16:30,13.01024,0.52132,13.02068045,0.21024,0.06132,0.219,12.8,0.46,12.80826296,13.07024,-0.42868,13.07726807,0.21024,0.06132,0.219,12.86,-0.49,12.86933176
08/01/2021 17:00,13.7048,1.7064,13.81062432,0.1248,0.0364,0.13,13.58,1.67,13.68229878,13.6648,0.3864,13.67026203,0.1248,0.0364,0.13,13.54,0.35,13.54452288
08/01/2021 17:30,13.62192,0.82556,13.64691371,0.12192,0.03556,0.127,13.5,0.79,13.52309506,13.66192,-0.79444,13.68499883,0.12192,0.03556,0.127,13.54,-0.83,13.56541559
08/01/2021 18:00,13.2876,0.6243,13.30225786,0.1176,0.0343,0.1225,13.17,0.59,13.18320902,13.3576,-0.5857,13.37043463,0.1176,0.0343,0.1225,13.24,-0.62,13.25450867
08/01/2021 18:30,12.73328,0.45054,12.74124821,0.17328,0.05054,0.1805,12.56,0.4,12.56636781,12.80328,-0.34946,12.80804829,0.17328,0.05054,0.1805,12.63,-0.4,12.63633254
08/01/2021 19:00,12.46096,0.03528,12.46100994,0.12096,0.03528,0.126,12.34,0,12.34,12.53096,0.03528,12.53100966,0.12096,0.03528,0.126,12.41,0,12.41
08/01/2021 19:30,12.13632,0.23476,12.13859034,0.25632,0.07476,0.267,11.88,0.16,11.88107739,12.20632,-0.29524,12.20989003,0.25632,0.07476,0.267,11.95,-0.37,11.95572666
08/01/2021 20:00,11.92952,0.06986,11.92972455,0.23952,0.06986,0.2495,11.69,0,11.69,11.98952,0.06986,11.98972353,0.23952,0.06986,0.2495,11.75,0,11.75
08/01/2021 20:30,11.32752,0.11886,11.32814358,0.40752,0.11886,0.4245,10.92,0,10.92,11.37752,0.11886,11.37814084,0.40752,0.11886,0.4245,10.97,0,10.97
08/01/2021 21:00,11.0064,0.1827,11.00791625,0.6264,0.1827,0.6525,10.38,0,10.38,11.0664,0.1827,11.06790803,0.6264,0.1827,0.6525,10.44,0,10.44
08/01/2021 21:30,10.93264,-0.38048,10.93925877,0.27264,0.07952,0.284,10.66,-0.46,10.66992034,10.98264,0.52952,10.9953978,0.27264,0.07952,0.284,10.71,0.45,10.71944961
08/01/2021 22:00,10.63632,-0.43274,10.6451194,0.43632,0.12726,0.4545,10.2,-0.56,10.21536098,10.68632,0.65726,10.70651324,0.43632,0.12726,0.4545,10.25,0.53,10.26369329
08/01/2021 22:30,10.25288,-0.49416,10.26478165,0.36288,0.10584,0.378,9.89,-0.6,9.908183486,10.29288,0.68584,10.3157043,0.36288,0.10584,0.378,9.93,0.58,9.946924148
08/01/2021 23:00,10.01656,-0.48142,10.02812243,0.40656,0.11858,0.4235,9.61,-0.6,9.628712271,10.05656,0.69858,10.08079427,0.40656,0.11858,0.4235,9.65,0.58,9.667414339
08/01/2021 23:30,9.47104,-0.66178,9.494132475,0.37104,0.10822,0.3865,9.1,-0.77,9.13251882,9.50104,0.85822,9.539722357,0.37104,0.10822,0.3865,9.13,0.75,9.160753244
09/01/2021 00:00,9.59056,-0.77192,9.621574798,0.13056,0.03808,0.136,9.46,-0.81,9.494614263,9.62056,0.82808,9.656132311,0.13056,0.03808,0.136,9.49,0.79,9.522825211
09/01/2021 00:30,9.148,-0.7435,9.1781641,0.228,0.0665,0.2375,8.92,-0.81,8.956701402,9.188,0.8565,9.227834863,0.228,0.0665,0.2375,8.96,0.79,8.994759585
09/01/2021 01:00,9.13688,-0.45966,9.148435027,0.44688,0.13034,0.4655,8.69,-0.59,8.710005741,9.17688,0.70034,9.203564671,0.44688,0.13034,0.4655,8.73,0.57,8.748588458
09/01/2021 01:30,9.4488,-0.4791,9.46093855,0.2088,0.0609,0.2175,9.24,-0.54,9.255765771,9.4888,0.5909,9.507180878,0.2088,0.0609,0.2175,9.28,0.53,9.295122377
09/01/2021 02:00,9.29784,-0.49688,9.31110726,0.14784,0.04312,0.154,9.15,-0.54,9.165920576,9.32784,0.57312,9.345430199,0.14784,0.04312,0.154,9.18,0.53,9.195286836
09/01/2021 02:30,8.97072,-0.40854,8.980017943,0.45072,0.13146,0.4695,8.52,-0.54,8.537095525,9.01072,0.66146,9.034965647,0.45072,0.13146,0.4695,8.56,0.53,8.576392015
09/01/2021 03:00,9.02896,-0.49072,9.042285375,0.16896,0.04928,0.176,8.86,-0.54,8.876440728,9.06896,0.57928,9.087441928,0.16896,0.04928,0.176,8.9,0.53,8.915766933
09/01/2021 03:30,8.80232,-0.40224,8.811505796,0.47232,0.13776,0.492,8.33,-0.54,8.347484651,8.84232,0.66776,8.867498317,0.47232,0.13776,0.492,8.37,0.53,8.38676338
09/01/2021 04:00,8.76176,-0.51032,8.776608958,0.34176,0.09968,0.356,8.42,-0.61,8.442067282,8.79176,0.69968,8.819557585,0.34176,0.09968,0.356,8.45,0.6,8.471274993
09/01/2021 04:30,9.06408,-0.59756,9.083756062,0.21408,0.06244,0.223,8.85,-0.66,8.874576046,9.09408,0.71244,9.12194397,0.21408,0.06244,0.223,8.88,0.65,8.903757634
09/01/2021 05:00,8.79304,-0.65078,8.817089489,0.20304,0.05922,0.2115,8.59,-0.71,8.619292314,8.83304,0.74922,8.86475754,0.20304,0.05922,0.2115,8.63,0.69,8.657540066
09/01/2021 05:30,9.12952,-0.67514,9.154449708,0.11952,0.03486,0.1245,9.01,-0.71,9.037931179,9.15952,0.72486,9.188156978,0.11952,0.03486,0.1245,9.04,0.69,9.066294723
09/01/2021 06:00,8.952,-0.649,8.975494694,0.312,0.091,0.325,8.64,-0.74,8.671631911,8.992,0.821,9.02940225,0.312,0.091,0.325,8.68,0.73,8.710642915
09/01/2021 06:30,9.36672,-0.62554,9.387584559,0.18672,0.05446,0.1945,9.18,-0.68,9.205150732,9.40672,0.73446,9.435349101,0.18672,0.05446,0.1945,9.22,0.68,9.245041914
09/01/2021 07:00,9.27504,-0.56728,9.292371796,0.21504,0.06272,0.224,9.06,-0.63,9.081877559,9.31504,0.67272,9.339299888,0.21504,0.06272,0.224,9.1,0.61,9.120422139
09/01/2021 07:30,9.77248,-0.55136,9.788021414,0.13248,0.03864,0.138,9.64,-0.59,9.658038103,9.82248,0.60864,9.841318814,0.13248,0.03864,0.138,9.69,0.57,9.706750229
09/01/2021 08:00,9.55824,-0.32218,9.563668326,0.91824,0.26782,0.9565,8.64,-0.59,8.660121246,9.59824,0.83782,9.634736813,0.91824,0.26782,0.9565,8.68,0.57,8.698695304
09/01/2021 08:30,9.47888,-0.76866,9.509994966,0.51888,0.15134,0.5405,8.96,-0.92,9.007108304,9.52888,1.05134,9.586702762,0.51888,0.15134,0.5405,9.01,0.9,9.054838486
09/01/2021 09:00,10.05416,-0.20212,10.05619142,0.40416,0.11788,0.421,9.65,-0.32,9.655304242,10.09416,1.01788,10.14535095,0.40416,0.11788,0.421,9.69,0.9,9.731705914
09/01/2021 09:30,10.16024,-0.21118,10.16243445,0.51024,0.14882,0.5315,9.65,-0.36,9.656712691,10.20024,0.50882,10.21292288,0.51024,0.14882,0.5315,9.69,0.36,9.696685001
09/01/2021 10:00,10.16032,-0.32574,10.16554027,0.94032,0.27426,0.9795,9.22,-0.6,9.239502151,10.21032,0.85426,10.24599408,0.94032,0.27426,0.9795,9.27,0.58,9.288126829
09/01/2021 10:30,10.33648,-0.27436,10.34012051,1.11648,0.32564,1.163,9.22,-0.6,9.239502151,10.38648,0.90564,10.42588848,1.11648,0.32564,1.163,9.27,0.58,9.288126829
09/01/2021 11:00,10.33744,-0.15658,10.33862578,1.41744,0.41342,1.4765,8.92,-0.57,8.93819333,10.38744,0.96342,10.43202223,1.41744,0.41342,1.4765,8.97,0.55,8.986845943
09/01/2021 11:30,10.34504,0.05522,10.34518738,1.83504,0.53522,1.9115,8.51,-0.48,8.523526266,10.37504,1.00522,10.42362328,1.83504,0.53522,1.9115,8.54,0.47,8.552923477
09/01/2021 12:00,10.26176,0.00468,10.26176107,1.66176,0.48468,1.731,8.6,-0.48,8.613384933,10.29176,0.95468,10.33594397,1.66176,0.48468,1.731,8.63,0.47,8.642788902
09/01/2021 12:30,10.21712,-0.09334,10.21754635,1.49712,0.43666,1.5595,8.72,-0.53,8.736091804,10.24712,0.94666,10.29075476,1.49712,0.43666,1.5595,8.75,0.51,8.764850255
09/01/2021 13:00,10.33488,-0.16316,10.33616785,1.39488,0.40684,1.453,8.94,-0.57,8.958152711,10.38488,0.95684,10.42886741,1.39488,0.40684,1.453,8.99,0.55,9.006808536
09/01/2021 13:30,10.35248,-0.49386,10.36425298,0.91248,0.26614,0.9505,9.44,-0.76,9.470543807,10.40248,1.00614,10.45102425,0.91248,0.26614,0.9505,9.49,0.74,9.518807698
09/01/2021 14:00,10.47624,-0.75568,10.50345928,0.42624,0.12432,0.444,10.05,-0.88,10.0884538,10.51624,0.97432,10.56127848,0.42624,0.12432,0.444,10.09,0.85,10.12573948
09/01/2021 14:30,10.29304,-0.90828,10.33303658,0.38304,0.11172,0.399,9.91,-1.02,9.962354139,10.34304,1.12172,10.40368839,0.38304,0.11172,0.399,9.96,1.01,10.01107886
