Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/01/2021 15:00,10.14256,-0.95092,10.18703942,0.44256,0.12908,0.461,9.7,-1.08,9.759938524,10.19256,1.17908,10.26053161,0.44256,0.12908,0.461,9.75,1.05,9.806375477
09/01/2021 15:30,10.36104,-1.12928,10.42240007,0.31104,0.09072,0.324,10.05,-1.22,10.12377894,10.42104,1.28072,10.49944372,0.31104,0.09072,0.324,10.11,1.19,10.17979371
09/01/2021 16:00,10.33992,-1.15294,10.40400001,0.22992,0.06706,0.2395,10.11,-1.22,10.18334424,10.39992,1.25706,10.47561625,0.22992,0.06706,0.2395,10.17,1.19,10.23938475
09/01/2021 16:30,10.72104,-0.94178,10.76232541,0.37104,0.10822,0.3865,10.35,-1.05,10.40312453,10.80104,1.12822,10.85980412,0.37104,0.10822,0.3865,10.43,1.02,10.47975668
09/01/2021 17:00,11.05088,-0.84766,11.08334229,0.59088,0.17234,0.6155,10.46,-1.02,10.50961465,11.12088,1.17234,11.18250209,0.59088,0.17234,0.6155,10.53,1,10.5773768
09/01/2021 17:30,11.33376,-0.64432,11.3520599,0.53376,0.15568,0.556,10.8,-0.8,10.8295891,11.40376,0.92568,11.44126853,0.53376,0.15568,0.556,10.87,0.77,10.89723818
09/01/2021 18:00,11.7484,-0.8038,11.77586502,0.1584,0.0462,0.165,11.59,-0.85,11.62112731,11.8184,0.8662,11.85010046,0.1584,0.0462,0.165,11.66,0.82,11.68879806
09/01/2021 18:30,11.59824,-0.73218,11.62132775,0.19824,0.05782,0.2065,11.4,-0.79,11.42734002,11.65824,0.81782,11.68688964,0.19824,0.05782,0.2065,11.46,0.76,11.48517305
09/01/2021 19:00,11.62672,-0.87304,11.65945182,0.12672,0.03696,0.132,11.5,-0.91,11.53594816,11.68672,0.93696,11.72421931,0.12672,0.03696,0.132,11.56,0.9,11.59498167
09/01/2021 19:30,11.13296,-1.09372,11.1865554,0.19296,0.05628,0.201,10.94,-1.15,11.00027727,11.19296,1.18628,11.25564808,0.19296,0.05628,0.201,11,1.13,11.05788859
09/01/2021 20:00,10.37944,-1.09808,10.43736338,0.34944,0.10192,0.364,10.03,-1.2,10.10152959,10.43944,1.28192,10.51785275,0.34944,0.10192,0.364,10.09,1.18,10.15876469
09/01/2021 20:30,10.16416,-1.09962,10.22346872,0.34416,0.10038,0.3585,9.82,-1.2,9.893048064,10.22416,1.28038,10.30401964,0.34416,0.10038,0.3585,9.88,1.18,9.950216078
09/01/2021 21:00,10.10976,-1.22882,10.18416643,0.20976,0.06118,0.2185,9.9,-1.29,9.983691702,10.16976,1.33118,10.25651299,0.20976,0.06118,0.2185,9.96,1.27,10.04064241
09/01/2021 21:30,9.43208,-1.02106,9.487185918,0.44208,0.12894,0.4605,8.99,-1.15,9.063255486,9.48208,1.25894,9.565289909,0.44208,0.12894,0.4605,9.04,1.13,9.110351256
09/01/2021 22:00,9.47624,-1.19318,9.551062928,0.12624,0.03682,0.1315,9.35,-1.23,9.430556717,9.52624,1.24682,9.607487114,0.12624,0.03682,0.1315,9.4,1.21,9.477557702
09/01/2021 22:30,9.29248,-1.19136,9.368539011,0.13248,0.03864,0.138,9.16,-1.23,9.242212938,9.34248,1.24864,9.425552207,0.13248,0.03864,0.138,9.21,1.21,9.289144202
09/01/2021 23:00,8.5784,-1.1388,8.653658879,0.5184,0.1512,0.54,8.06,-1.29,8.162579249,8.6184,1.4212,8.734794102,0.5184,0.1512,0.54,8.1,1.27,8.198957251
09/01/2021 23:30,8.2932,-1.0424,8.358454642,0.4032,0.1176,0.42,7.89,-1.16,7.974816612,8.3232,1.2676,8.419172643,0.4032,0.1176,0.42,7.92,1.15,8.003055666
10/01/2021 00:00,8.38544,-1.29008,8.484097501,0.20544,0.05992,0.214,8.18,-1.35,8.290651362,8.41544,1.38992,8.529449455,0.20544,0.05992,0.214,8.21,1.33,8.31703072
10/01/2021 00:30,8.25712,-1.02834,8.320908235,0.41712,0.12166,0.4345,7.84,-1.15,7.923894245,8.28712,1.22166,8.37668258,0.41712,0.12166,0.4345,7.87,1.1,7.946502375
10/01/2021 01:00,8.4308,-1.3006,8.530530406,0.3408,0.0994,0.355,8.09,-1.4,8.210243602,8.4708,1.4694,8.597301263,0.3408,0.0994,0.355,8.13,1.37,8.24462249
10/01/2021 01:30,8.55064,-1.42898,8.669223048,0.14064,0.04102,0.1465,8.41,-1.47,8.53750549,8.58064,1.46102,8.704134779,0.14064,0.04102,0.1465,8.44,1.42,8.558621384
10/01/2021 02:00,8.13952,-1.32514,8.246683082,0.35952,0.10486,0.3745,7.78,-1.43,7.910328691,8.16952,1.52486,8.310610991,0.35952,0.10486,0.3745,7.81,1.42,7.93804132
10/01/2021 02:30,8.07152,-1.28164,8.172639488,0.61152,0.17836,0.637,7.46,-1.46,7.601526163,8.10152,1.59836,8.257686177,0.61152,0.17836,0.637,7.49,1.42,7.623417869
10/01/2021 03:00,7.9376,-1.4007,8.060239094,0.4776,0.1393,0.4975,7.46,-1.54,7.617296108,7.9676,1.6393,8.134491641,0.4776,0.1393,0.4975,7.49,1.5,7.638723715
10/01/2021 03:30,7.90184,-1.46988,8.037389041,0.65184,0.19012,0.679,7.25,-1.66,7.437613865,7.94184,1.80012,8.14329507,0.65184,0.19012,0.679,7.29,1.61,7.465668088
10/01/2021 04:00,7.77176,-1.50782,7.916676995,0.52176,0.15218,0.5435,7.25,-1.66,7.437613865,7.81176,1.76218,8.00805049,0.52176,0.15218,0.5435,7.29,1.61,7.465668088
10/01/2021 04:30,7.71752,-1.34364,7.833612411,0.70752,0.20636,0.737,7.01,-1.55,7.179317516,7.74752,1.71636,7.935361227,0.70752,0.20636,0.737,7.04,1.51,7.200118055
10/01/2021 05:00,7.71064,-1.34148,7.82646394,0.44064,0.12852,0.459,7.27,-1.47,7.417128825,7.75064,1.55852,7.90578301,0.44064,0.12852,0.459,7.31,1.43,7.448556907
10/01/2021 05:30,8.01792,-1.24144,8.113458843,0.33792,0.09856,0.352,7.68,-1.34,7.796024628,8.04792,1.39856,8.168536368,0.33792,0.09856,0.352,7.71,1.3,7.818829836
10/01/2021 06:00,7.91784,-1.19188,8.007044911,0.50784,0.14812,0.529,7.41,-1.34,7.530185921,7.93784,1.44812,8.068850934,0.50784,0.14812,0.529,7.43,1.3,7.542870806
10/01/2021 06:30,8.18064,-1.18898,8.266592058,0.38064,0.11102,0.3965,7.8,-1.3,7.907591289,8.21064,1.37102,8.324320095,0.38064,0.11102,0.3965,7.83,1.26,7.930731366
10/01/2021 07:00,8.44256,-1.08092,8.511475043,0.44256,0.12908,0.461,8,-1.21,8.090988815,8.48256,1.27908,8.578453812,0.44256,0.12908,0.461,8.04,1.15,8.121828612
10/01/2021 07:30,8.69256,-0.91842,8.740943579,0.38256,0.11158,0.3985,8.31,-1.03,8.373589433,8.73256,1.10158,8.801765882,0.38256,0.11158,0.3985,8.35,0.99,8.408483811
10/01/2021 08:00,8.86928,-0.83396,8.908401484,0.32928,0.09604,0.343,8.54,-0.93,8.590488927,8.89928,0.99604,8.954846744,0.32928,0.09604,0.343,8.57,0.9,8.617128292
10/01/2021 08:30,8.9544,-0.8883,8.998352974,0.3144,0.0917,0.3275,8.64,-0.98,8.695401083,8.9944,1.0217,9.05224294,0.3144,0.0917,0.3275,8.68,0.93,8.729679261
10/01/2021 09:00,11.97248,-0.70136,11.99300559,0.13248,0.03864,0.138,11.84,-0.74,11.86310246,12.01248,0.72864,12.03455824,0.13248,0.03864,0.138,11.88,0.69,11.90002101
10/01/2021 09:30,9.38616,-0.79862,9.420073962,0.41616,0.12138,0.4335,8.97,-0.92,9.017056061,9.43616,1.01138,9.490205743,0.41616,0.12138,0.4335,9.02,0.89,9.063801631
10/01/2021 10:00,9.69704,-0.53128,9.71158294,0.64704,0.18872,0.674,9.05,-0.72,9.078595706,9.74704,0.85872,9.784793754,0.64704,0.18872,0.674,9.1,0.67,9.124631499
10/01/2021 10:30,10.01168,-0.44326,10.02148771,0.81168,0.23674,0.8455,9.2,-0.68,9.225096205,10.05168,0.86674,10.08897958,0.81168,0.23674,0.8455,9.24,0.63,9.26145237
10/01/2021 11:00,10.42128,-0.79046,10.45121542,0.58128,0.16954,0.6055,9.84,-0.96,9.886718364,10.48128,1.09954,10.53879588,0.58128,0.16954,0.6055,9.9,0.93,9.943585872
10/01/2021 11:30,10.89008,-0.77456,10.91759065,0.43008,0.12544,0.448,10.46,-0.9,10.49864753,10.94008,0.99544,10.98527429,0.43008,0.12544,0.448,10.51,0.87,10.54594709
10/01/2021 12:00,10.26112,-0.71884,10.28626825,0.62112,0.18116,0.647,9.64,-0.9,9.681921297,10.32112,1.05116,10.37450989,0.62112,0.18116,0.647,9.7,0.87,9.738937314
10/01/2021 12:30,10.37968,-0.59426,10.39667744,0.73968,0.21574,0.7705,9.64,-0.81,9.673970229,10.43968,1.00574,10.4880137,0.73968,0.21574,0.7705,9.7,0.79,9.732116933
10/01/2021 13:00,10.81536,-0.68302,10.83690584,0.43536,0.12698,0.4535,10.38,-0.81,10.41155608,10.88536,0.91698,10.9239148,0.43536,0.12698,0.4535,10.45,0.79,10.4798187
10/01/2021 13:30,10.75536,-0.74052,10.78082272,0.37536,0.10948,0.391,10.38,-0.85,10.41474436,10.82536,0.93948,10.86604996,0.37536,0.10948,0.391,10.45,0.83,10.4829099
10/01/2021 14:00,10.42272,-0.81754,10.45473404,0.52272,0.15246,0.5445,9.9,-0.97,9.947406697,10.48272,1.10246,10.54053303,0.52272,0.15246,0.5445,9.96,0.95,10.00520365
10/01/2021 14:30,10.28448,-0.89286,10.32316462,0.50448,0.14714,0.5255,9.78,-1.04,9.835141077,10.34448,1.16714,10.41011442,0.50448,0.14714,0.5255,9.84,1.02,9.892724599
10/01/2021 15:00,10.29656,-0.97392,10.34251749,0.22656,0.06608,0.236,10.07,-1.04,10.12356163,10.35656,1.08608,10.41335224,0.22656,0.06608,0.236,10.13,1.02,10.18122291
10/01/2021 15:30,10.36712,-0.91334,10.40727472,0.29712,0.08666,0.3095,10.07,-1,10.11953062,10.42712,1.05666,10.48052298,0.29712,0.08666,0.3095,10.13,0.97,10.17633529
10/01/2021 16:00,10.38776,-0.69982,10.41130664,0.37776,0.11018,0.3935,10.01,-0.81,10.04271876,10.45776,0.89018,10.49557834,0.37776,0.11018,0.3935,10.08,0.78,10.11013353
10/01/2021 16:30,10.78608,-0.56156,10.80068847,0.40608,0.11844,0.423,10.38,-0.68,10.40224976,10.85608,0.76844,10.88324276,0.40608,0.11844,0.423,10.45,0.65,10.4701958
10/01/2021 17:00,11.2908,-0.3706,11.2968805,0.5808,0.1694,0.605,10.71,-0.54,10.7236048,11.3608,0.6794,11.38109665,0.5808,0.1694,0.605,10.78,0.51,10.79205726
10/01/2021 17:30,11.62432,-0.41624,11.63176991,0.18432,0.05376,0.192,11.44,-0.47,11.44965065,11.69432,0.49376,11.70473918,0.18432,0.05376,0.192,11.51,0.44,11.51840701
10/01/2021 18:00,11.13488,-0.34316,11.14016658,0.43488,0.12684,0.453,10.7,-0.47,10.71031746,11.20488,0.56684,11.21920868,0.43488,0.12684,0.453,10.77,0.44,10.77898418
10/01/2021 18:30,11.2476,-0.4332,11.25593923,0.2976,0.0868,0.31,10.95,-0.52,10.96234008,11.3176,0.5768,11.33228874,0.2976,0.0868,0.31,11.02,0.49,11.03088845
10/01/2021 19:00,10.80464,-0.59448,10.82098203,0.22464,0.06552,0.234,10.58,-0.66,10.60056602,10.84464,1.34552,10.92779213,0.22464,0.06552,0.234,10.62,1.28,10.69685935
10/01/2021 19:30,10.91152,-0.40164,10.91890944,0.13152,0.03836,0.137,10.78,-0.44,10.78897586,10.96152,0.69836,10.98374378,0.13152,0.03836,0.137,10.83,0.66,10.85009217
10/01/2021 20:00,10.07584,-0.72288,10.10173783,0.19584,0.05712,0.204,9.88,-0.78,9.910741647,10.14584,0.80712,10.1778933,0.19584,0.05712,0.204,9.95,0.75,9.978226295
10/01/2021 20:30,10.11088,-0.80266,10.14268985,0.23088,0.06734,0.2405,9.88,-0.87,9.918230689,10.18088,0.92734,10.2230268,0.23088,0.06734,0.2405,9.95,0.86,9.987096675
10/01/2021 21:00,10.04608,-0.99406,10.09514134,0.22608,0.06594,0.2355,9.82,-1.06,9.877044092,10.08608,1.10594,10.14653207,0.22608,0.06594,0.2355,9.86,1.04,9.914696163
10/01/2021 21:30,10.43352,-0.77814,10.4624969,0.14352,0.04186,0.1495,10.29,-0.82,10.32262079,10.47352,0.84186,10.50729982,0.14352,0.04186,0.1495,10.33,0.8,10.36093143
10/01/2021 22:00,9.95728,-0.85996,9.994346212,0.13728,0.04004,0.143,9.82,-0.9,9.861156119,10.00728,0.92004,10.0494839,0.13728,0.04004,0.143,9.87,0.88,9.909152335
10/01/2021 22:30,9.0276,-0.5857,9.04657981,0.3576,0.1043,0.3725,8.67,-0.69,8.697413409,9.0776,0.7743,9.110563224,0.3576,0.1043,0.3725,8.72,0.67,8.745701801
10/01/2021 23:00,8.70136,-0.63252,8.724319309,0.47136,0.13748,0.491,8.23,-0.77,8.265942173,8.75136,0.89748,8.797259357,0.47136,0.13748,0.491,8.28,0.76,8.314806071
10/01/2021 23:30,8.82056,-0.81942,8.858539826,0.31056,0.09058,0.3235,8.51,-0.91,8.558516227,8.86056,0.99058,8.915759769,0.31056,0.09058,0.3235,8.55,0.9,8.597237929
11/01/2021 00:00,8.52808,-0.80056,8.565573232,0.23808,0.06944,0.248,8.29,-0.87,8.335526378,8.56808,0.96944,8.622749492,0.23808,0.06944,0.248,8.33,0.9,8.378478382
11/01/2021 00:30,8.78816,-0.65762,8.812730579,0.24816,0.07238,0.2585,8.54,-0.73,8.571143448,8.82816,0.79238,8.863649082,0.24816,0.07238,0.2585,8.58,0.72,8.610156793
11/01/2021 01:00,8.67648,-0.19436,8.678656636,0.39648,0.11564,0.413,8.28,-0.31,8.285801108,8.69648,1.02564,8.756751784,0.39648,0.11564,0.413,8.3,0.91,8.349736523
11/01/2021 01:30,8.89088,-0.24766,8.894328679,0.35088,0.10234,0.3655,8.54,-0.35,8.547169122,8.92088,0.45234,8.93234076,0.35088,0.10234,0.3655,8.57,0.35,8.577144047
11/01/2021 02:00,8.74736,-0.28952,8.752149953,0.20736,0.06048,0.216,8.54,-0.35,8.547169122,8.77736,0.41048,8.786952964,0.20736,0.06048,0.216,8.57,0.35,8.577144047
11/01/2021 02:30,8.48848,-0.12586,8.489413022,0.76848,0.22414,0.8005,7.72,-0.35,7.727929865,8.52848,0.57414,8.547783798,0.76848,0.22414,0.8005,7.76,0.35,7.767889031
11/01/2021 03:00,8.63736,-0.45952,8.649574926,0.20736,0.06048,0.216,8.43,-0.52,8.446022733,8.67736,0.57048,8.696092456,0.20736,0.06048,0.216,8.47,0.51,8.4853403
11/01/2021 03:30,8.3392,-0.4394,8.350768168,0.3792,0.1106,0.395,7.96,-0.55,7.978978631,8.3792,0.6506,8.404419849,0.3792,0.1106,0.395,8,0.54,8.018204288
11/01/2021 04:00,8.22648,-0.38186,8.235337895,0.57648,0.16814,0.6005,7.65,-0.55,7.669745758,8.26648,0.70814,8.296755622,0.57648,0.16814,0.6005,7.69,0.54,7.708936373
11/01/2021 04:30,8.26192,-0.49694,8.276851542,0.42192,0.12306,0.4395,7.84,-0.62,7.864477096,8.29192,0.72306,8.323385913,0.42192,0.12306,0.4395,7.87,0.6,7.892838526
11/01/2021 05:00,8.2396,-0.4772,8.253407054,0.4896,0.1428,0.51,7.75,-0.62,7.774760446,8.2796,0.7428,8.31285318,0.4896,0.1428,0.51,7.79,0.6,7.813072379
11/01/2021 05:30,8.63208,-0.34356,8.638914203,0.50208,0.14644,0.523,8.13,-0.49,8.144752912,8.64208,1.08644,8.710103249,0.50208,0.14644,0.523,8.14,0.94,8.194095435
11/01/2021 06:00,9.0744,-0.4133,9.083807145,0.4344,0.1267,0.4525,8.64,-0.54,8.656858553,9.1144,0.6567,9.138027262,0.4344,0.1267,0.4525,8.68,0.53,8.696165822
11/01/2021 06:30,10.13488,0.57434,10.15114078,0.49488,0.14434,0.5155,9.64,0.43,9.649585483,10.17488,-0.13566,10.17578433,0.49488,0.14434,0.5155,9.68,-0.28,9.68404874
11/01/2021 07:00,10.63968,0.64824,10.65940925,0.43968,0.12824,0.458,10.2,0.52,10.2132463,10.67968,-0.41176,10.68761485,0.43968,0.12824,0.458,10.24,-0.54,10.2542284
11/01/2021 07:30,11.3692,0.7931,11.39682922,0.5592,0.1631,0.5825,10.81,0.63,10.82834244,11.4192,-0.2869,11.42280352,0.5592,0.1631,0.5825,10.86,-0.45,10.86931921
11/01/2021 08:00,12.05488,0.63934,12.07182204,0.61488,0.17934,0.6405,11.44,0.46,11.44924452,12.11488,-0.27066,12.11790305,0.61488,0.17934,0.6405,11.5,-0.45,11.50880098
11/01/2021 08:30,12.6196,1.0528,12.66343919,0.4896,0.1428,0.51,12.13,0.91,12.16408648,12.6596,-0.5472,12.6714206,0.4896,0.1428,0.51,12.17,-0.69,12.1895447
11/01/2021 09:00,12.95608,1.17844,13.00956301,0.64608,0.18844,0.673,12.31,0.99,12.34974494,13.00608,-0.84156,13.03327818,0.64608,0.18844,0.673,12.36,-1.03,12.40284242
11/01/2021 09:30,13.48848,0.96914,13.52325128,0.16848,0.04914,0.1755,13.32,0.92,13.35173397,13.55848,-0.91086,13.58904139,0.16848,0.04914,0.1755,13.39,-0.96,13.42436963
11/01/2021 10:00,13.75888,1.02384,13.79692093,0.21888,0.06384,0.228,13.54,0.96,13.57398983,13.80888,-0.93616,13.84057666,0.21888,0.06384,0.228,13.59,-1,13.62674209
11/01/2021 10:30,13.252,1.116,13.29890823,0.432,0.126,0.45,12.82,0.99,12.85816861,13.302,-0.874,13.3306819,0.432,0.126,0.45,12.87,-1,12.90879158
11/01/2021 11:00,13.312,1.2735,13.37277631,0.492,0.1435,0.5125,12.82,1.13,12.86970474,13.362,-1.0165,13.4006088,0.492,0.1435,0.5125,12.87,-1.16,12.92217087
11/01/2021 11:30,14.38272,1.50496,14.46124266,0.70272,0.20496,0.732,13.68,1.3,13.74163018,14.41272,-0.84504,14.43747175,0.70272,0.20496,0.732,13.71,-1.05,13.75014909
11/01/2021 12:00,13.574,0.7845,13.59665092,0.324,0.0945,0.3375,13.25,0.69,13.26795387,13.624,-0.6355,13.63881359,0.324,0.0945,0.3375,13.3,-0.73,13.32001877
11/01/2021 12:30,13.096,0.838,13.122784,0.816,0.238,0.85,12.28,0.6,12.29464924,13.156,-0.392,13.16183878,0.816,0.238,0.85,12.34,-0.63,12.35607138
11/01/2021 13:00,13.14144,0.70292,13.16022575,0.66144,0.19292,0.689,12.48,0.51,12.49041633,13.20144,-0.34708,13.20600176,0.66144,0.19292,0.689,12.54,-0.54,12.55162141
11/01/2021 13:30,13.71016,0.89088,13.739074,0.38016,0.11088,0.396,13.33,0.78,13.3528012,13.76016,-0.69912,13.77790884,0.38016,0.11088,0.396,13.38,-0.81,13.40449551
11/01/2021 14:00,13.73872,0.99546,13.77473658,0.25872,0.07546,0.2695,13.48,0.92,13.51135818,13.78872,-0.88454,13.81706229,0.25872,0.07546,0.2695,13.53,-0.96,13.56401489
11/01/2021 14:30,13.32952,1.00736,13.36753072,0.29952,0.08736,0.312,13.03,0.92,13.06243852,13.37952,-0.87264,13.40794749,0.29952,0.08736,0.312,13.08,-0.96,13.11518204
11/01/2021 15:00,13.1072,1.1146,13.15450588,0.6672,0.1946,0.695,12.44,0.92,12.4739729,13.1572,-0.7654,13.17944418,0.6672,0.1946,0.695,12.49,-0.96,12.52683919
11/01/2021 15:30,13.24104,2.48822,13.47280146,0.37104,0.10822,0.3865,12.87,2.38,13.08821225,13.16104,0.64822,13.1769937,0.37104,0.10822,0.3865,12.79,0.54,12.80139446
11/01/2021 16:00,13.36376,0.75568,13.38510865,0.29376,0.08568,0.306,13.07,0.67,13.08716165,13.42376,-0.64432,13.43921429,0.29376,0.08568,0.306,13.13,-0.73,13.15027756
11/01/2021 16:30,13.36208,0.86644,13.3901419,0.50208,0.14644,0.523,12.86,0.72,12.88013975,13.42208,-0.63356,13.43702459,0.50208,0.14644,0.523,12.92,-0.78,12.94352348
11/01/2021 17:00,13.16808,0.73194,13.18840654,0.65808,0.19194,0.6855,12.51,0.54,12.52164925,13.24808,-0.39806,13.25405883,0.65808,0.19194,0.6855,12.59,-0.59,12.60381688
11/01/2021 17:30,13.33184,1.47012,13.41265114,0.41184,0.12012,0.429,12.92,1.35,12.99033872,13.35184,0.45012,13.35942511,0.41184,0.12012,0.429,12.94,0.33,12.9442072
11/01/2021 18:00,13.22768,0.49974,13.23711669,0.30768,0.08974,0.3205,12.92,0.41,12.92650378,13.33768,-0.35026,13.34227829,0.30768,0.08974,0.3205,13.03,-0.44,13.03742689
11/01/2021 18:30,12.75568,0.41874,12.76255129,0.23568,0.06874,0.2455,12.52,0.35,12.52489122,12.83568,-0.29126,12.83898413,0.23568,0.06874,0.2455,12.6,-0.36,12.60514181
11/01/2021 19:00,12.57608,0.46594,12.58470851,0.22608,0.06594,0.2355,12.35,0.4,12.35647603,12.64608,-0.29406,12.64949843,0.22608,0.06594,0.2355,12.42,-0.36,12.4252163
11/01/2021 19:30,12.4116,0.4413,12.41944283,0.1416,0.0413,0.1475,12.27,0.4,12.27651824,12.4816,-0.3687,12.48704442,0.1416,0.0413,0.1475,12.34,-0.41,12.3468093
11/01/2021 20:00,11.49864,0.26252,11.50163634,0.48864,0.14252,0.509,11.01,0.12,11.01065393,11.55864,-0.08748,11.55897104,0.48864,0.14252,0.509,11.07,-0.23,11.07238908
11/01/2021 20:30,11.29768,0.10724,11.29818896,0.36768,0.10724,0.383,10.93,0,10.93,11.35768,0.10724,11.35818627,0.36768,0.10724,0.383,10.99,0,10.99
11/01/2021 21:00,10.88768,0.19474,10.88942145,0.66768,0.19474,0.6955,10.22,0,10.22,10.94768,0.19474,10.9494119,0.66768,0.19474,0.6955,10.28,0,10.28
11/01/2021 21:30,10.57104,-0.16428,10.57231643,0.67104,0.19572,0.699,9.9,-0.36,9.906543292,10.63104,0.55572,10.64555476,0.67104,0.19572,0.699,9.96,0.36,9.966503901
11/01/2021 22:00,10.24576,-0.35832,10.25202376,0.24576,0.07168,0.256,10,-0.43,10.00924073,10.29576,0.48168,10.30702137,0.24576,0.07168,0.256,10.05,0.41,10.05835971
11/01/2021 22:30,9.8384,-0.3238,9.843726987,0.1584,0.0462,0.165,9.68,-0.37,9.6870687,9.8884,0.4162,9.897154995,0.1584,0.0462,0.165,9.73,0.37,9.737032402
11/01/2021 23:00,9.31056,-0.22692,9.313324874,0.49056,0.14308,0.511,8.82,-0.37,8.82775736,9.36056,0.51308,9.374611171,0.49056,0.14308,0.511,8.87,0.37,8.87771367
11/01/2021 23:30,9.09176,1.62718,9.236222965,0.40176,0.11718,0.4185,8.69,1.51,8.820215417,9.10176,2.59718,9.465060964,0.40176,0.11718,0.4185,8.7,2.48,9.04656841
12/01/2021 00:00,9.18064,-0.30898,9.185837983,0.14064,0.04102,0.1465,9.04,-0.35,9.046772905,9.21064,0.39102,9.218936265,0.14064,0.04102,0.1465,9.07,0.35,9.07675052
12/01/2021 00:30,8.998,-0.2485,9.001430789,0.348,0.1015,0.3625,8.65,-0.35,8.657078029,9.038,0.1015,9.038569923,0.348,0.1015,0.3625,8.69,0,8.69
12/01/2021 01:00,8.99992,-0.29794,9.004850262,0.34992,0.10206,0.3645,8.65,-0.4,8.659243616,9.03992,0.49206,9.053301975,0.34992,0.10206,0.3645,8.69,0.39,8.698747036
12/01/2021 01:30,9.28536,-0.34302,9.291693766,0.19536,0.05698,0.2035,9.09,-0.4,9.098796624,9.32536,0.44698,9.336066101,0.19536,0.05698,0.2035,9.13,0.39,9.138325886
12/01/2021 02:00,9.51544,-0.34008,9.521515258,0.20544,0.05992,0.214,9.31,-0.4,9.318588949,9.55544,0.44992,9.566026427,0.20544,0.05992,0.214,9.35,0.39,9.358130155
12/01/2021 02:30,9.156,-0.3545,9.162860157,0.156,0.0455,0.1625,9,-0.4,9.008884504,9.186,0.4355,9.196317537,0.156,0.0455,0.1625,9.03,0.39,9.038418003
12/01/2021 03:00,8.85184,-0.12238,8.852685934,0.95184,0.27762,0.9915,7.9,-0.4,7.9101201,8.88184,0.66762,8.906896106,0.95184,0.27762,0.9915,7.93,0.39,7.939584372
12/01/2021 03:30,8.78464,-0.26448,8.788620461,0.46464,0.13552,0.484,8.32,-0.4,8.329609835,8.82464,0.52552,8.840273887,0.46464,0.13552,0.484,8.36,0.39,8.369091946
12/01/2021 04:00,8.8844,-0.3658,8.891927406,0.2544,0.0742,0.265,8.63,-0.44,8.641209406,8.9244,0.5042,8.938631495,0.2544,0.0742,0.265,8.67,0.43,8.680656657
12/01/2021 04:30,8.88264,-0.30798,8.887977557,0.45264,0.13202,0.4715,8.43,-0.44,8.44147499,8.92264,0.56202,8.94032276,0.45264,0.13202,0.4715,8.47,0.43,8.48090797
12/01/2021 05:00,8.91088,-0.33766,8.917275181,0.35088,0.10234,0.3655,8.56,-0.44,8.571300951,8.95088,0.53234,8.966696083,0.35088,0.10234,0.3655,8.6,0.43,8.61074329
12/01/2021 05:30,8.97232,-0.24974,8.97579502,0.41232,0.12026,0.4295,8.56,-0.37,8.567992764,9.01232,0.48026,9.025107282,0.41232,0.12026,0.4295,8.6,0.36,8.607531586
12/01/2021 06:00,9.61704,-0.32128,9.622405063,0.16704,0.04872,0.174,9.45,-0.37,9.457240612,9.65704,0.40872,9.665685366,0.16704,0.04872,0.174,9.49,0.36,9.496825785
12/01/2021 06:30,10.19664,1.14902,10.26117509,0.47664,0.13902,0.4965,9.72,1.01,9.772333396,10.22664,0.25902,10.2299197,0.47664,0.13902,0.4965,9.75,0.12,9.750738434
12/01/2021 07:00,11.49856,7.14708,13.53874568,0.53856,0.15708,0.561,10.96,6.99,12.99929613,10.97856,5.57708,12.31391899,0.53856,0.15708,0.561,10.44,5.42,11.76307783
12/01/2021 07:30,12.51352,2.99186,12.86621192,0.14352,0.04186,0.1495,12.37,2.95,12.71689427,12.38352,0.92186,12.41778537,0.14352,0.04186,0.1495,12.24,0.88,12.27159321
12/01/2021 08:00,12.32704,1.04872,12.37156937,0.40704,0.11872,0.424,11.92,0.93,11.95622432,12.38704,-0.84128,12.41557538,0.40704,0.11872,0.424,11.98,-0.96,12.01840256
12/01/2021 08:30,12.78808,1.22694,12.84680395,0.53808,0.15694,0.5605,12.25,1.07,12.29664182,12.85808,-0.94306,12.8926174,0.53808,0.15694,0.5605,12.32,-1.1,12.36900966
12/01/2021 09:00,13.06736,1.09048,13.1127817,0.44736,0.13048,0.466,12.62,0.96,12.6564608,13.13736,-0.85952,13.16544729,0.44736,0.13048,0.466,12.69,-0.99,12.72855844
12/01/2021 09:30,13.4272,0.9221,13.45882492,0.2472,0.0721,0.2575,13.18,0.85,13.20738051,13.4772,-0.8079,13.50139334,0.2472,0.0721,0.2575,13.23,-0.88,13.25923452
12/01/2021 10:00,13.78952,1.04486,13.82904893,0.35952,0.10486,0.3745,13.43,0.94,13.46285631,13.83952,-0.87514,13.86716207,0.35952,0.10486,0.3745,13.48,-0.98,13.5155762
12/01/2021 10:30,13.57696,1.19328,13.62929785,0.69696,0.20328,0.726,12.88,0.99,12.91799133,13.63696,-0.81672,13.66139486,0.69696,0.20328,0.726,12.94,-1.02,12.98013867
12/01/2021 11:00,13.72712,1.11166,13.77205909,0.41712,0.12166,0.4345,13.31,0.99,13.3467674,13.77712,-0.89834,13.80637716,0.41712,0.12166,0.4345,13.36,-1.02,13.39888055
12/01/2021 11:30,13.15024,1.25882,13.21035351,0.75024,0.21882,0.7815,12.4,1.04,12.44353647,13.20024,-0.85118,13.2276545,0.75024,0.21882,0.7815,12.45,-1.07,12.49589533
12/01/2021 12:00,13.26328,1.61304,13.36100649,1.55328,0.45304,1.618,11.71,1.16,11.7673149,13.30328,-0.73696,13.323677,1.55328,0.45304,1.618,11.75,-1.19,11.81010584
12/01/2021 12:30,13.5068,1.7724,13.62259329,1.9968,0.5824,2.08,11.51,1.19,11.57135256,13.5368,-0.6076,13.55042922,1.9968,0.5824,2.08,11.54,-1.19,11.6011939
12/01/2021 13:00,13.14096,2.33778,13.34728606,1.98096,0.57778,2.0635,11.16,1.76,11.29792901,13.11096,0.22778,13.11293849,1.98096,0.57778,2.0635,11.13,-0.35,11.13550178
12/01/2021 13:30,13.00896,1.06178,13.05221886,1.54896,0.45178,1.6135,11.46,0.61,11.47622325,13.04896,-0.18822,13.05031739,1.54896,0.45178,1.6135,11.5,-0.64,11.51779493
12/01/2021 14:00,12.77184,1.39262,12.84754013,1.31184,0.38262,1.3665,11.46,1.01,11.50442089,12.81184,-0.64738,12.82818557,1.31184,0.38262,1.3665,11.5,-1.03,11.54603395
12/01/2021 14:30,12.79776,1.22768,12.85651038,0.91776,0.26768,0.956,11.88,0.96,11.91872476,12.83776,-0.72232,12.85806471,0.91776,0.26768,0.956,11.92,-0.99,11.96104092
12/01/2021 15:00,12.98296,1.10878,13.03022039,0.61296,0.17878,0.6385,12.37,0.93,12.40491032,13.03296,-0.78122,13.0563529,0.61296,0.17878,0.6385,12.42,-0.96,12.4570462
12/01/2021 15:30,12.90392,1.41906,12.98171339,0.61392,0.17906,0.6395,12.29,1.24,12.35239653,12.94392,-0.63094,12.95928818,0.61392,0.17906,0.6395,12.33,-0.81,12.3565772
12/01/2021 16:00,13.28264,1.39702,13.3559047,0.33264,0.09702,0.3465,12.95,1.3,13.0150874,13.34264,-1.24298,13.40041199,0.33264,0.09702,0.3465,13.01,-1.34,13.0788264
12/01/2021 16:30,13.2648,1.1014,13.31044706,0.2448,0.0714,0.255,13.02,1.03,13.06067762,13.3248,-0.9886,13.36142302,0.2448,0.0714,0.255,13.08,-1.06,13.12288078
12/01/2021 17:00,13.53016,1.04088,13.57013857,0.38016,0.11088,0.396,13.15,0.93,13.18284491,13.60016,-0.84912,13.62664144,0.38016,0.11088,0.396,13.22,-0.96,13.25481045
12/01/2021 17:30,13.77752,0.91136,13.80762957,0.10752,0.03136,0.112,13.67,0.88,13.69829551,13.84752,-0.87864,13.87536732,0.10752,0.03136,0.112,13.74,-0.91,13.77010167
12/01/2021 18:00,13.77656,0.87108,13.80407135,0.10656,0.03108,0.111,13.67,0.84,13.69578402,13.84656,-0.84892,13.87255885,0.10656,0.03108,0.111,13.74,-0.88,13.76815166
12/01/2021 18:30,12.95752,0.76136,12.97986878,0.10752,0.03136,0.112,12.85,0.73,12.87071871,13.02752,-0.72864,13.04788081,0.10752,0.03136,0.112,12.92,-0.76,12.94233364
12/01/2021 19:00,13.00744,0.63592,13.02297545,0.15744,0.04592,0.164,12.85,0.59,12.86353762,13.01744,-0.57408,13.03009256,0.15744,0.04592,0.164,12.86,-0.62,12.87493689
12/01/2021 19:30,12.65488,0.56934,12.66768076,0.13488,0.03934,0.1405,12.52,0.53,12.53121303,12.72488,-0.52066,12.73552739,0.13488,0.03934,0.1405,12.59,-0.56,12.60244817
12/01/2021 20:00,12.17112,0.50366,12.18153666,0.32112,0.09366,0.3345,11.85,0.41,11.85709071,12.23112,-0.32634,12.23547278,0.32112,0.09366,0.3345,11.91,-0.42,11.91740324
12/01/2021 20:30,11.8104,0.0147,11.81040915,0.2904,0.0847,0.3025,11.52,-0.07,11.52021267,11.8804,-0.2553,11.88314278,0.2904,0.0847,0.3025,11.59,-0.34,11.59498599
12/01/2021 21:00,11.4488,-0.1741,11.45012368,0.5688,0.1659,0.5925,10.88,-0.34,10.8853112,11.5088,0.4559,11.51782628,0.5688,0.1659,0.5925,10.94,0.29,10.94384302
12/01/2021 21:30,11.01032,-0.17074,11.01164378,0.58032,0.16926,0.6045,10.43,-0.34,10.43554024,11.06032,0.51926,11.0725024,0.58032,0.16926,0.6045,10.48,0.35,10.48584284
12/01/2021 22:00,10.90816,-0.32762,10.91307883,0.24816,0.07238,0.2585,10.66,-0.4,10.66750205,10.95816,0.45238,10.96749371,0.24816,0.07238,0.2585,10.71,0.38,10.71673924
12/01/2021 22:30,10.39928,1.89354,10.57026576,0.38928,0.11354,0.4055,10.01,1.78,10.16703005,10.37928,3.17354,10.85360813,0.38928,0.11354,0.4055,9.99,3.06,10.44814338
12/01/2021 23:00,10.14008,0.94294,10.18382827,0.25008,0.07294,0.2605,9.89,0.87,9.928192182,10.07008,1.88294,10.24460708,0.25008,0.07294,0.2605,9.82,1.81,9.985414363
12/01/2021 23:30,9.83528,-0.40346,9.843551831,0.36528,0.10654,0.3805,9.47,-0.51,9.483722898,9.86528,0.60654,9.883908147,0.36528,0.10654,0.3805,9.5,0.5,9.513148795
13/01/2021 00:00,9.4672,-0.2704,9.471060764,0.3072,0.0896,0.32,9.16,-0.36,9.167071506,9.5072,0.4396,9.517357827,0.3072,0.0896,0.32,9.2,0.35,9.206655202
13/01/2021 00:30,9.56296,-0.26872,9.566734783,0.31296,0.09128,0.326,9.25,-0.36,9.257002755,9.60296,0.44128,9.613093612,0.31296,0.09128,0.326,9.29,0.35,9.296590773
13/01/2021 01:00,9.54376,-0.27432,9.547701629,0.29376,0.08568,0.306,9.25,-0.36,9.257002755,9.58376,0.43568,9.593657947,0.29376,0.08568,0.306,9.29,0.35,9.296590773
13/01/2021 01:30,9.72832,-0.29924,9.732921175,0.20832,0.06076,0.217,9.52,-0.36,9.526804291,9.76832,0.41076,9.77695246,0.20832,0.06076,0.217,9.56,0.35,9.566404758
13/01/2021 02:00,9.73504,-0.29728,9.739577979,0.21504,0.06272,0.224,9.52,-0.36,9.526804291,9.77504,0.41272,9.783749016,0.21504,0.06272,0.224,9.56,0.35,9.566404758
13/01/2021 02:30,9.39168,-0.35576,9.398415739,0.15168,0.04424,0.158,9.24,-0.4,9.248653956,9.43168,0.42424,9.441216405,0.15168,0.04424,0.158,9.28,0.38,9.287776914
13/01/2021 03:00,9.38616,-0.31362,9.391398035,0.29616,0.08638,0.3085,9.09,-0.4,9.098796624,9.42616,0.46638,9.437690536,0.29616,0.08638,0.3085,9.13,0.38,9.137904574
13/01/2021 03:30,9.22504,-0.33728,9.231203648,0.21504,0.06272,0.224,9.01,-0.4,9.018874653,9.26504,0.44272,9.275611419,0.21504,0.06272,0.224,9.05,0.38,9.057974387
13/01/2021 04:00,9.22744,-0.37658,9.235121085,0.21744,0.06342,0.2265,9.01,-0.44,9.02073722,9.26744,0.48342,9.280039819,0.21744,0.06342,0.2265,9.05,0.42,9.059740614
13/01/2021 04:30,9.27832,-0.31174,9.283555561,0.26832,0.07826,0.2795,9.01,-0.39,9.018436672,9.31832,0.45826,9.32958144,0.26832,0.07826,0.2795,9.05,0.38,9.057974387
13/01/2021 05:00,9.53016,-0.34912,9.536552543,0.14016,0.04088,0.146,9.39,-0.39,9.398095552,9.56016,0.42088,9.569420003,0.14016,0.04088,0.146,9.42,0.38,9.427661428
13/01/2021 05:30,9.40576,-0.29582,9.410410759,0.18576,0.05418,0.1935,9.22,-0.35,9.226640775,9.44576,0.40418,9.454403389,0.18576,0.05418,0.1935,9.26,0.35,9.26661211
13/01/2021 06:00,9.72864,-0.32748,9.734150163,0.24864,0.07252,0.259,9.48,-0.4,9.488435066,9.76864,0.49252,9.781048175,0.24864,0.07252,0.259,9.52,0.42,9.529260202
13/01/2021 06:30,10.4652,-0.2289,10.46770301,0.4152,0.1211,0.4325,10.05,-0.35,10.05609268,10.5052,0.4611,10.51531456,0.4152,0.1211,0.4325,10.09,0.34,10.09572682
13/01/2021 07:00,11.1996,0.4753,11.20968109,0.1896,0.0553,0.1975,11.01,0.42,11.01800799,11.2496,-0.3747,11.2558385,0.1896,0.0553,0.1975,11.06,-0.43,11.06835579
13/01/2021 07:30,12.21288,0.95334,12.25003245,0.18288,0.05334,0.1905,12.03,0.9,12.06361886,12.23288,-0.14666,12.23375912,0.18288,0.05334,0.1905,12.05,-0.2,12.05165964
13/01/2021 08:00,12.60104,0.56322,12.61362065,0.49104,0.14322,0.5115,12.11,0.42,12.11728105,12.65104,-0.28678,12.65429002,0.49104,0.14322,0.5115,12.16,-0.43,12.16760042
13/01/2021 08:30,12.95176,1.52468,13.04119382,0.22176,0.06468,0.231,12.73,1.46,12.81344996,12.93176,0.16468,12.93280852,0.22176,0.06468,0.231,12.71,0.1,12.71039338
13/01/2021 09:00,13.382,3.771,13.90317823,0.312,0.091,0.325,13.07,3.68,13.57819207,13.192,1.431,13.26938676,0.312,0.091,0.325,12.88,1.34,12.94951737
13/01/2021 09:30,13.66264,1.35952,13.73011385,0.27264,0.07952,0.284,13.39,1.28,13.45104085,13.73264,-1.23048,13.78765689,0.27264,0.07952,0.284,13.46,-1.31,13.52359789
13/01/2021 10:00,13.51768,1.35224,13.58514724,0.24768,0.07224,0.258,13.27,1.28,13.3315903,13.57768,-1.23776,13.63398122,0.24768,0.07224,0.258,13.33,-1.31,13.39421517
13/01/2021 10:30,13.91504,1.46272,13.99170783,0.45504,0.13272,0.474,13.46,1.33,13.5255499,13.97504,-1.23728,14.02970437,0.45504,0.13272,0.474,13.52,-1.37,13.58923471
13/01/2021 11:00,13.91752,1.43136,13.99093115,0.34752,0.10136,0.362,13.57,1.33,13.63502109,13.97752,-1.26864,14.03497463,0.34752,0.10136,0.362,13.63,-1.37,13.69867877
13/01/2021 11:30,14.08696,1.50078,14.1666786,0.27696,0.08078,0.2885,13.81,1.42,13.88281312,14.15696,-1.37922,14.22398553,0.27696,0.08078,0.2885,13.88,-1.46,13.95657551
13/01/2021 12:00,13.51848,1.55414,13.60752191,0.76848,0.22414,0.8005,12.75,1.33,12.81918094,13.57848,-1.14586,13.62674261,0.76848,0.22414,0.8005,12.81,-1.37,12.88305088
13/01/2021 12:30,13.86488,1.24434,13.92060629,0.49488,0.14434,0.5155,13.37,1.1,13.41517424,13.92488,-0.98566,13.95972094,0.49488,0.14434,0.5155,13.43,-1.13,13.47745525
13/01/2021 13:00,13.76432,1.11876,13.8097114,0.30432,0.08876,0.317,13.46,1.03,13.49935184,13.83432,-0.97124,13.8683711,0.30432,0.08876,0.317,13.53,-1.06,13.57145902
13/01/2021 13:30,13.95808,1.20694,14.01016422,0.29808,0.08694,0.3105,13.66,1.12,13.70583817,14.00808,-1.06306,14.0483594,0.29808,0.08694,0.3105,13.71,-1.15,13.75814668
13/01/2021 14:00,13.79408,1.23244,13.84902709,0.21408,0.06244,0.223,13.58,1.17,13.63030814,13.86408,-1.14756,13.91149195,0.21408,0.06244,0.223,13.65,-1.21,13.70352509
13/01/2021 14:30,13.77008,1.18544,13.82101195,0.19008,0.05544,0.198,13.58,1.13,13.62693289,13.84008,-1.10456,13.88408683,0.19008,0.05544,0.198,13.65,-1.16,13.69920071
13/01/2021 15:00,13.44032,1.06676,13.48258798,0.16032,0.04676,0.167,13.28,1.02,13.31911408,13.50032,-1.00324,13.53754522,0.16032,0.04676,0.167,13.34,-1.05,13.38125928
13/01/2021 15:30,13.54832,1.08076,13.59135817,0.20832,0.06076,0.217,13.34,1.02,13.37893867,13.61832,-0.98924,13.65420212,0.20832,0.06076,0.217,13.41,-1.05,13.45104457
13/01/2021 16:00,13.39072,0.79896,13.41453388,0.27072,0.07896,0.282,13.12,0.72,13.13974125,13.46072,-0.67104,13.47743587,0.27072,0.07896,0.282,13.19,-0.75,13.21130576
13/01/2021 16:30,13.66744,0.66592,13.68365323,0.15744,0.04592,0.164,13.51,0.62,13.52421902,13.73744,-0.61408,13.75115821,0.15744,0.04592,0.164,13.58,-0.66,13.59602883
13/01/2021 17:00,13.82392,0.65906,13.83962154,0.13392,0.03906,0.1395,13.69,0.62,13.70403225,13.90392,-0.62094,13.91777848,0.13392,0.03906,0.1395,13.77,-0.66,13.78580792
13/01/2021 17:30,13.81528,0.69654,13.83282796,0.12528,0.03654,0.1305,13.69,0.66,13.70590019,13.89528,-0.66346,13.91111014,0.12528,0.03654,0.1305,13.77,-0.7,13.78778082
13/01/2021 18:00,13.47808,0.53194,13.48857297,0.17808,0.05194,0.1855,13.3,0.48,13.30865884,13.55808,-0.46806,13.56615692,0.17808,0.05194,0.1855,13.38,-0.52,13.39010082
13/01/2021 18:30,13.10592,0.45256,13.11373134,0.14592,0.04256,0.152,12.96,0.41,12.96648372,13.18592,-0.37744,13.1913209,0.14592,0.04256,0.152,13.04,-0.42,13.04676205
13/01/2021 19:00,12.6684,0.5387,12.67984843,0.3384,0.0987,0.3525,12.33,0.44,12.33784827,12.7284,-0.3613,12.73352678,0.3384,0.0987,0.3525,12.39,-0.46,12.3985362
13/01/2021 19:30,12.63808,0.43944,12.6457176,0.23808,0.06944,0.248,12.4,0.37,12.40551893,12.69808,-0.33056,12.70238189,0.23808,0.06944,0.248,12.46,-0.4,12.46641889
13/01/2021 20:00,11.84968,0.58574,11.86414799,0.73968,0.21574,0.7705,11.11,0.37,11.11615941,11.89968,-0.14426,11.9005544,0.73968,0.21574,0.7705,11.16,-0.36,11.16580494
13/01/2021 20:30,11.50504,0.63272,11.52242509,0.69504,0.20272,0.724,10.81,0.43,10.81854889,11.56504,-0.20728,11.56689739,0.69504,0.20272,0.724,10.87,-0.41,10.87772954
13/01/2021 21:00,11.44016,0.48838,11.45057972,0.20016,0.05838,0.2085,11.24,0.43,11.24822208,11.49016,-0.44162,11.49864362,0.20016,0.05838,0.2085,11.29,-0.5,11.30106632
13/01/2021 21:30,11.00648,0.40314,11.01386053,0.45648,0.13314,0.4755,10.55,0.27,10.55345441,11.05648,-0.16686,11.05773902,0.45648,0.13314,0.4755,10.6,-0.3,10.60424443
13/01/2021 22:00,10.79048,-0.28986,10.79437249,0.24048,0.07014,0.2505,10.55,-0.36,10.55614039,10.84048,0.42014,10.84861854,0.24048,0.07014,0.2505,10.6,0.35,10.60577673
13/01/2021 22:30,10.22776,-0.26732,10.23125284,0.31776,0.09268,0.331,9.91,-0.36,9.916536694,10.26776,0.44268,10.27729833,0.31776,0.09268,0.331,9.95,0.35,9.956153876
13/01/2021 23:00,9.84232,-0.33724,9.848095948,0.35232,0.10276,0.367,9.49,-0.44,9.500194735,9.88232,0.52276,9.896136953,0.35232,0.10276,0.367,9.53,0.42,9.539250495
13/01/2021 23:30,9.45056,-0.27942,9.454689834,0.55056,0.16058,0.5735,8.9,-0.44,8.910869767,9.49056,0.58058,9.508301754,0.55056,0.16058,0.5735,8.94,0.42,8.949860334
14/01/2021 00:00,9.69224,-0.28268,9.69636139,0.16224,0.04732,0.169,9.53,-0.33,9.535711825,9.71224,0.77732,9.743296783,0.16224,0.04732,0.169,9.55,0.73,9.577859886
14/01/2021 00:30,9.52448,-0.61036,9.544016901,0.20448,0.05964,0.213,9.32,-0.67,9.344051584,9.56448,0.74964,9.593812475,0.20448,0.05964,0.213,9.36,0.69,9.385398233
14/01/2021 01:00,9.50096,-0.40222,9.509470114,0.30096,0.08778,0.3135,9.2,-0.49,9.213039672,9.54096,0.56778,9.557839288,0.30096,0.08778,0.3135,9.24,0.48,9.252459133
14/01/2021 01:30,9.35872,-0.21204,9.361121781,0.67872,0.19796,0.707,8.68,-0.41,8.689677785,9.40872,0.59796,9.42770217,0.67872,0.19796,0.707,8.73,0.4,8.739158998
14/01/2021 02:00,9.22048,-0.25236,9.223932838,0.54048,0.15764,0.563,8.68,-0.41,8.689677785,9.27048,0.55764,9.2872365,0.54048,0.15764,0.563,8.73,0.4,8.739158998
14/01/2021 02:30,9.25104,-0.35928,9.258013999,0.31104,0.09072,0.324,8.94,-0.45,8.951318339,9.29104,0.53072,9.30618547,0.31104,0.09072,0.324,8.98,0.44,8.990773048
14/01/2021 03:00,9.10232,-0.23724,9.105411149,0.59232,0.17276,0.617,8.51,-0.41,8.519870891,9.13232,0.57276,9.150263526,0.59232,0.17276,0.617,8.54,0.4,8.549362549
14/01/2021 03:30,9.28232,-0.30724,9.287403351,0.35232,0.10276,0.367,8.93,-0.41,8.939407139,9.32232,0.50276,9.335867276,0.35232,0.10276,0.367,8.97,0.4,8.978914188
14/01/2021 04:00,9.22,-0.2975,9.22479844,0.18,0.0525,0.1875,9.04,-0.35,9.046772905,9.27,0.4025,9.278734087,0.18,0.0525,0.1875,9.09,0.35,9.096735678
14/01/2021 04:30,9.15208,-0.27356,9.156167506,0.26208,0.07644,0.273,8.89,-0.35,8.896887096,9.19208,0.42644,9.201966409,0.26208,0.07644,0.273,8.93,0.35,8.936856271
14/01/2021 05:00,9.25144,-0.24458,9.254672412,0.36144,0.10542,0.3765,8.89,-0.35,8.896887096,9.29144,0.45542,9.302594512,0.36144,0.10542,0.3765,8.93,0.35,8.936856271
14/01/2021 05:30,9.66416,-0.28462,9.668350276,0.22416,0.06538,0.2335,9.44,-0.35,9.446486119,9.69416,0.41538,9.703055119,0.22416,0.06538,0.2335,9.47,0.35,9.476465586
14/01/2021 06:00,9.85112,-0.30884,9.855959994,0.14112,0.04116,0.147,9.71,-0.35,9.716305882,9.89112,0.39116,9.898851499,0.14112,0.04116,0.147,9.75,0.35,9.756280029
14/01/2021 06:30,10.59016,-0.34912,10.59591306,0.14016,0.04088,0.146,10.45,-0.39,10.45727498,10.63016,0.39088,10.63734407,0.14016,0.04088,0.146,10.49,0.35,10.49583727
14/01/2021 07:00,11.24272,0.47496,11.25274811,0.22272,0.06496,0.232,11.02,0.41,11.0276244,11.29272,-0.33504,11.297689,0.22272,0.06496,0.232,11.07,-0.4,11.07722438
14/01/2021 07:30,12.4076,1.0518,12.45210107,0.1776,0.0518,0.185,12.23,1,12.27081497,12.4376,-0.5282,12.44881075,0.1776,0.0518,0.185,12.26,-0.58,12.27371175
14/01/2021 08:00,12.48632,0.90226,12.51887616,0.55632,0.16226,0.5795,11.93,0.74,11.95292851,12.54632,-0.60774,12.56103075,0.55632,0.16226,0.5795,11.99,-0.77,12.01469933
14/01/2021 08:30,13.11352,1.21936,13.17008905,0.92352,0.26936,0.962,12.19,0.95,12.22696201,13.17352,-0.71064,13.19267366,0.92352,0.26936,0.962,12.25,-0.98,12.28913748
14/01/2021 09:00,13.60904,1.79972,13.7275257,1.91904,0.55972,1.999,11.69,1.24,11.75558165,13.66904,-0.71028,13.68748159,1.91904,0.55972,1.999,11.75,-1.27,11.81843475
14/01/2021 09:30,13.92992,1.35956,13.99610927,0.40992,0.11956,0.427,13.52,1.24,13.57674482,13.99992,-1.15044,14.04710903,0.40992,0.11956,0.427,13.59,-1.27,13.64921243
14/01/2021 10:00,14.46712,1.29166,14.52466683,0.17712,0.05166,0.1845,14.29,1.24,14.34369897,14.52712,-1.21834,14.57811949,0.17712,0.05166,0.1845,14.35,-1.27,14.40608899
14/01/2021 10:30,14.136,1.263,14.19231007,0.216,0.063,0.225,13.92,1.2,13.97162839,14.196,-1.167,14.24388658,0.216,0.063,0.225,13.98,-1.23,14.03400513
14/01/2021 11:00,14.26584,1.47212,14.34159434,0.55584,0.16212,0.579,13.71,1.31,13.7724435,14.32584,-1.18788,14.37500437,0.55584,0.16212,0.579,13.77,-1.35,13.83601821
14/01/2021 11:30,14.33856,1.43708,14.41039562,0.53856,0.15708,0.561,13.8,1.28,13.85923519,14.39856,-1.16292,14.4454461,0.53856,0.15708,0.561,13.86,-1.32,13.92271525
14/01/2021 12:00,14.4452,1.4536,14.51815264,0.5952,0.1736,0.62,13.85,1.28,13.90902225,14.5052,-1.1464,14.55043161,0.5952,0.1736,0.62,13.91,-1.32,13.97249083
14/01/2021 12:30,14.74152,1.45086,14.81274474,0.31152,0.09086,0.3245,14.43,1.36,14.49394701,14.80152,-1.30914,14.85930153,0.31152,0.09086,0.3245,14.49,-1.4,14.55747574
14/01/2021 13:00,14.95576,1.44918,15.02580713,0.30576,0.08918,0.3185,14.65,1.36,14.71299086,15.02576,-1.31082,15.0828284,0.30576,0.08918,0.3185,14.72,-1.4,14.78642621
14/01/2021 13:30,14.8492,1.4181,14.91676065,0.4392,0.1281,0.4575,14.41,1.29,14.46762593,14.9092,-1.2019,14.95756692,0.4392,0.1281,0.4575,14.47,-1.33,14.53099446
14/01/2021 14:00,14.45784,1.45562,14.53093139,0.56784,0.16562,0.5915,13.89,1.29,13.94977419,14.50784,-1.16438,14.55449079,0.56784,0.16562,0.5915,13.94,-1.33,14.00330318
14/01/2021 14:30,14.65704,1.48122,14.73169489,0.34704,0.10122,0.3615,14.31,1.38,14.37638689,14.72704,-1.31878,14.78596929,0.34704,0.10122,0.3615,14.38,-1.42,14.44994118
14/01/2021 15:00,14.31752,1.36386,14.38233267,0.28752,0.08386,0.2995,14.03,1.28,14.08826817,14.36752,-1.22614,14.41974515,0.28752,0.08386,0.2995,14.08,-1.31,14.14080974
14/01/2021 15:30,14.29784,1.30812,14.35755573,0.26784,0.07812,0.279,14.03,1.23,14.0838134,14.34784,-1.19188,14.39725983,0.26784,0.07812,0.279,14.08,-1.27,14.13716025
14/01/2021 16:00,14.13408,1.25244,14.1894617,0.45408,0.13244,0.473,13.68,1.12,13.72577138,14.20408,-1.02756,14.24119968,0.45408,0.13244,0.473,13.75,-1.16,13.79884415
14/01/2021 16:30,14.10104,0.99572,14.13615179,0.19104,0.05572,0.199,13.91,0.94,13.94172514,14.16104,-0.92428,14.19117146,0.19104,0.05572,0.199,13.97,-0.98,14.00433147
14/01/2021 17:00,14.68464,0.94052,14.71472833,0.10464,0.03052,0.109,14.58,0.91,14.60837089,14.75464,-0.91948,14.78326233,0.10464,0.03052,0.109,14.65,-0.95,14.68076973
14/01/2021 17:30,14.75616,0.96138,14.78744432,0.17616,0.05138,0.1835,14.58,0.91,14.60837089,14.82616,-0.89862,14.85336791,0.17616,0.05138,0.1835,14.65,-0.95,14.68076973
14/01/2021 18:00,14.06584,0.95462,14.09819684,0.25584,0.07462,0.2665,13.81,0.88,13.83800925,14.14584,-0.83538,14.17048514,0.25584,0.07462,0.2665,13.89,-0.91,13.9197773
14/01/2021 18:30,13.69304,0.63672,13.7078356,0.26304,0.07672,0.274,13.43,0.56,13.44167028,13.77304,-0.52328,13.78297692,0.26304,0.07672,0.274,13.51,-0.6,13.5233169
14/01/2021 19:00,13.78832,0.44076,13.79536291,0.20832,0.06076,0.217,13.58,0.38,13.5853156,13.85832,-0.32924,13.86223042,0.20832,0.06076,0.217,13.65,-0.39,13.65557029
14/01/2021 19:30,13.0488,0.5109,13.05879781,0.4488,0.1309,0.4675,12.6,0.38,12.60572886,13.1188,-0.2591,13.1213584,0.4488,0.1309,0.4675,12.67,-0.39,12.67600095
14/01/2021 20:00,12.93904,0.41472,12.94568456,0.11904,0.03472,0.124,12.82,0.38,12.82563059,12.99904,-0.33528,13.00336316,0.11904,0.03472,0.124,12.88,-0.37,12.88531335
14/01/2021 20:30,12.50032,0.41426,12.50718239,0.22032,0.06426,0.2295,12.28,0.35,12.28498677,12.56032,-0.33574,12.5648064,0.22032,0.06426,0.2295,12.34,-0.4,12.34648128
14/01/2021 21:00,11.86136,0.46998,11.8706673,0.65136,0.18998,0.6785,11.21,0.28,11.21349633,11.92136,-0.09002,11.92169987,0.65136,0.18998,0.6785,11.27,-0.28,11.27347772
14/01/2021 21:30,11.53464,0.57302,11.54886453,0.76464,0.22302,0.7965,10.77,0.35,10.77568559,11.58464,0.06302,11.58481141,0.76464,0.22302,0.7965,10.82,-0.16,10.82118293
14/01/2021 22:00,11.16568,0.31374,11.17008696,1.07568,0.31374,1.1205,10.09,0,10.09,11.21568,0.31374,11.22006732,1.07568,0.31374,1.1205,10.14,0,10.14
14/01/2021 22:30,10.94528,-0.29596,10.94928064,0.18528,0.05404,0.193,10.76,-0.35,10.76569087,10.99528,0.40404,11.00270106,0.18528,0.05404,0.193,10.81,0.35,10.81566457
14/01/2021 23:00,10.29576,-0.25582,10.2989377,0.42576,0.12418,0.4435,9.87,-0.38,9.877312387,10.34576,0.47418,10.35662091,0.42576,0.12418,0.4435,9.92,0.35,9.926172475
14/01/2021 23:30,10.05984,-0.26338,10.06328723,0.39984,0.11662,0.4165,9.66,-0.38,9.667471231,10.09984,0.46662,10.11061335,0.39984,0.11662,0.4165,9.7,0.35,9.706312379
15/01/2021 00:00,9.698,1.9415,9.890431045,0.348,0.1015,0.3625,9.35,1.84,9.529328413,9.688,2.9715,10.13346714,0.348,0.1015,0.3625,9.34,2.87,9.771003019
15/01/2021 00:30,9.7124,-0.2443,9.715472003,0.3624,0.1057,0.3775,9.35,-0.35,9.356548509,9.7824,0.4557,9.793008335,0.3624,0.1057,0.3775,9.42,0.35,9.426499881
15/01/2021 01:00,9.7588,-0.1316,9.75968729,0.7488,0.2184,0.78,9.01,-0.35,9.01679544,9.7988,0.5684,9.815271774,0.7488,0.2184,0.78,9.05,0.35,9.056765427
15/01/2021 01:30,9.87216,-0.28812,9.876363511,0.21216,0.06188,0.221,9.66,-0.35,9.6663385,9.92216,0.41188,9.930705121,0.21216,0.06188,0.221,9.71,0.35,9.716305882
15/01/2021 02:00,9.68456,-0.26992,9.688320763,0.27456,0.08008,0.286,9.41,-0.35,9.416506783,9.73456,0.43008,9.744055993,0.27456,0.08008,0.286,9.46,0.35,9.466472416
15/01/2021 02:30,9.5304,-0.2253,9.53306269,0.5304,0.1547,0.5525,9,-0.38,9.00801865,9.5704,0.5047,9.583698568,0.5304,0.1547,0.5525,9.04,0.35,9.046772905
15/01/2021 03:00,9.40624,-0.32568,9.411876455,0.18624,0.05432,0.194,9.22,-0.38,9.22782748,9.44624,0.40432,9.454888936,0.18624,0.05432,0.194,9.26,0.35,9.26661211
15/01/2021 03:30,9.22552,-0.35214,9.232238182,0.09552,0.02786,0.0995,9.13,-0.38,9.137904574,9.26552,0.37786,9.273221611,0.09552,0.02786,0.0995,9.17,0.35,9.176676958
15/01/2021 04:00,9.09112,-0.30134,9.096112832,0.44112,0.12866,0.4595,8.65,-0.43,8.660681267,9.13112,0.54866,9.147588767,0.44112,0.12866,0.4595,8.69,0.42,8.700143677
15/01/2021 04:30,9.12512,-0.33434,9.131242974,0.22512,0.06566,0.2345,8.9,-0.4,8.908984229,9.16512,0.45566,9.176439977,0.22512,0.06566,0.2345,8.94,0.39,8.948502668
15/01/2021 05:00,9.25568,-0.33126,9.261605987,0.23568,0.06874,0.2455,9.02,-0.4,9.028864823,9.29568,0.45874,9.306992481,0.23568,0.06874,0.2455,9.06,0.39,9.068390155
15/01/2021 05:30,9.1844,-0.2558,9.187961526,0.4944,0.1442,0.515,8.69,-0.4,8.699201113,9.2244,0.5342,9.239855248,0.4944,0.1442,0.515,8.73,0.39,8.738706998
15/01/2021 06:00,9.9924,-0.2818,9.996372792,0.3024,0.0882,0.315,9.69,-0.37,9.697061411,10.0324,0.4782,10.04379037,0.3024,0.0882,0.315,9.73,0.39,9.737812896
15/01/2021 06:30,10.35672,-0.17554,10.35820754,0.66672,0.19446,0.6945,9.69,-0.37,9.697061411,10.39672,0.54446,10.4109665,0.66672,0.19446,0.6945,9.73,0.35,9.736292929
15/01/2021 07:00,10.97096,0.14028,10.97185681,0.48096,0.14028,0.501,10.49,0,10.49,11.02096,-0.09972,11.02141113,0.48096,0.14028,0.501,10.54,-0.24,10.54273209
15/01/2021 07:30,11.8604,0.7297,11.88282585,0.4104,0.1197,0.4275,11.45,0.61,11.4662374,11.9204,-0.5003,11.93089419,0.4104,0.1197,0.4275,11.51,-0.62,11.52668643
15/01/2021 08:00,12.70024,0.74132,12.72185723,0.21024,0.06132,0.219,12.49,0.68,12.50849711,12.76024,-0.64868,12.77671752,0.21024,0.06132,0.219,12.55,-0.71,12.57006762
15/01/2021 08:30,12.80416,0.77788,12.82776717,0.16416,0.04788,0.171,12.64,0.73,12.66106236,12.86416,-0.71212,12.8838553,0.16416,0.04788,0.171,12.7,-0.76,12.72271984
15/01/2021 09:00,13.19392,0.86906,13.22251074,0.13392,0.03906,0.1395,13.06,0.83,13.08634785,13.25392,-0.83094,13.27994189,0.13392,0.03906,0.1395,13.12,-0.87,13.14881363
15/01/2021 09:30,13.2472,1.0346,13.28753946,0.4272,0.1246,0.445,12.82,0.91,12.85225661,13.2972,-0.8154,13.32217719,0.4272,0.1246,0.445,12.87,-0.94,12.90428223
15/01/2021 10:00,13.64224,1.04232,13.6820007,0.28224,0.08232,0.294,13.36,0.96,13.39444661,13.70224,-0.90768,13.7322709,0.28224,0.08232,0.294,13.42,-0.99,13.45646685
15/01/2021 10:30,13.89376,1.02818,13.93175226,0.23376,0.06818,0.2435,13.66,0.96,13.69369198,13.94376,-0.92182,13.97419747,0.23376,0.06818,0.2435,13.71,-0.99,13.74569751
15/01/2021 11:00,14.15528,1.15904,14.20265206,0.30528,0.08904,0.318,13.85,1.07,13.89127064,14.21528,-1.02096,14.25189618,0.30528,0.08904,0.318,13.91,-1.11,13.954218
15/01/2021 11:30,14.45728,1.16254,14.50394582,0.31728,0.09254,0.3305,14.14,1.07,14.18042665,14.52728,-1.01746,14.56286679,0.31728,0.09254,0.3305,14.21,-1.11,14.25328734
15/01/2021 12:00,13.47304,0.88422,13.50202399,0.32304,0.09422,0.3365,13.15,0.79,13.17370867,13.53304,-0.72578,13.5524879,0.32304,0.09422,0.3365,13.21,-0.82,13.23542595
15/01/2021 12:30,13.50552,0.90536,13.53583197,0.63552,0.18536,0.662,12.87,0.72,12.89012413,13.57552,-0.56464,13.58725732,0.63552,0.18536,0.662,12.94,-0.75,12.96171671
15/01/2021 13:00,13.35672,0.76196,13.37843609,0.48672,0.14196,0.507,12.87,0.62,12.8849253,13.42672,-0.51804,13.43670999,0.48672,0.14196,0.507,12.94,-0.66,12.9568206
15/01/2021 13:30,13.66656,0.66358,13.68266058,0.28656,0.08358,0.2985,13.38,0.58,13.3925651,13.72656,-0.53642,13.73703738,0.28656,0.08358,0.2985,13.44,-0.62,13.454293
15/01/2021 14:00,13.16456,0.73508,13.18506665,0.39456,0.11508,0.411,12.77,0.62,12.78504204,13.21456,-0.53492,13.22538224,0.39456,0.11508,0.411,12.82,-0.65,12.83646758
15/01/2021 14:30,13.26512,0.41566,13.27163072,0.22512,0.06566,0.2345,13.04,0.35,13.04469624,13.31512,-0.28434,13.31815565,0.22512,0.06566,0.2345,13.09,-0.35,13.09467831
15/01/2021 15:00,13.29192,0.45306,13.29963912,0.18192,0.05306,0.1895,13.11,0.4,13.11610079,13.36192,-0.38694,13.36752141,0.18192,0.05306,0.1895,13.18,-0.44,13.18734242
15/01/2021 15:30,13.26504,0.41522,13.27153698,0.15504,0.04522,0.1615,13.11,0.37,13.11522017,13.33504,-0.31478,13.33875475,0.15504,0.04522,0.1615,13.18,-0.36,13.18491562
15/01/2021 16:00,13.0596,0.4078,13.06596544,0.1296,0.0378,0.135,12.93,0.37,12.93529281,13.1196,-0.3622,13.12459877,0.1296,0.0378,0.135,12.99,-0.4,12.99615712
