Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/01/2021 16:30,13.05448,0.44714,13.06213544,0.26448,0.07714,0.2755,12.79,0.37,12.79535072,13.10448,-0.32286,13.10845661,0.26448,0.07714,0.2755,12.84,-0.4,12.84622902
15/01/2021 17:00,13.3916,0.8688,13.41975275,0.4416,0.1288,0.46,12.95,0.74,12.97112563,13.4316,0.0188,13.43161316,0.4416,0.1288,0.46,12.99,-0.11,12.99046573
15/01/2021 17:30,13.65328,0.14304,13.65402927,0.11328,0.03304,0.118,13.54,0.11,13.54044682,13.72328,-0.31696,13.72693985,0.11328,0.03304,0.118,13.61,-0.35,13.61449962
15/01/2021 18:00,13.09104,0.03822,13.09109579,0.13104,0.03822,0.1365,12.96,0,12.96,13.16104,0.03822,13.1610955,0.13104,0.03822,0.1365,13.03,0,13.03
15/01/2021 18:30,13.2576,0.4468,13.26512676,0.2976,0.0868,0.31,12.96,0.36,12.96499904,13.3276,-0.2832,13.33060854,0.2976,0.0868,0.31,13.03,-0.37,13.0352522
15/01/2021 19:00,13.32008,0.51794,13.33014603,0.13008,0.03794,0.1355,13.19,0.48,13.198731,13.38008,-0.47206,13.38840474,0.13008,0.03794,0.1355,13.25,-0.51,13.25981146
15/01/2021 19:30,12.39064,0.11102,12.39113736,0.38064,0.11102,0.3965,12.01,0,12.01,12.46064,0.11102,12.46113457,0.38064,0.11102,0.3965,12.08,0,12.08
15/01/2021 20:00,12.2572,-0.3479,12.26213628,0.2472,0.0721,0.2575,12.01,-0.42,12.01734164,12.3272,0.4721,12.33623679,0.2472,0.0721,0.2575,12.08,0.4,12.0866207
15/01/2021 20:30,11.84896,-0.30072,11.85277544,0.40896,0.11928,0.426,11.44,-0.42,11.44770719,11.90896,0.51928,11.920276,0.40896,0.11928,0.426,11.5,0.4,11.50695442
15/01/2021 21:00,11.77128,-0.31296,11.77543956,0.16128,0.04704,0.168,11.61,-0.36,11.61558005,11.82128,0.39704,11.82794579,0.16128,0.04704,0.168,11.66,0.35,11.66525182
15/01/2021 21:30,11.29184,-0.29238,11.29562467,0.23184,0.06762,0.2415,11.06,-0.36,11.0658574,11.34184,0.41762,11.34952603,0.23184,0.06762,0.2415,11.11,0.35,11.11551168
15/01/2021 22:00,11.01976,-0.31632,11.02429902,0.14976,0.04368,0.156,10.87,-0.36,10.87595973,11.05976,0.04368,11.05984626,0.14976,0.04368,0.156,10.91,0,10.91
15/01/2021 22:30,10.43432,-0.42624,10.44302228,0.18432,0.05376,0.192,10.25,-0.48,10.26123287,10.48432,0.52376,10.49739446,0.18432,0.05376,0.192,10.3,0.47,10.31071772
15/01/2021 23:00,9.92824,-0.34468,9.934221348,0.73824,0.21532,0.769,9.19,-0.56,9.207046215,9.96824,0.72532,9.994593428,0.73824,0.21532,0.769,9.23,0.51,9.244079186
15/01/2021 23:30,9.35152,-0.46164,9.362907551,0.85152,0.24836,0.887,8.5,-0.71,8.529601397,9.39152,0.90836,9.435346618,0.85152,0.24836,0.887,8.54,0.66,8.565465545
16/01/2021 00:00,9.32584,-0.64788,9.348317506,0.31584,0.09212,0.329,9.01,-0.74,9.040337383,9.35584,0.79212,9.389312872,0.31584,0.09212,0.329,9.04,0.7,9.067061266
16/01/2021 00:30,9.67888,-1.15366,9.747391931,0.15888,0.04634,0.1655,9.52,-1.2,9.595332199,9.72888,1.23634,9.807122037,0.15888,0.04634,0.1655,9.57,1.19,9.643702608
16/01/2021 01:00,9.26504,-1.10228,9.33037981,0.33504,0.09772,0.349,8.93,-1.2,9.010266367,9.31504,1.28772,9.403626588,0.33504,0.09772,0.349,8.98,1.19,9.058504292
16/01/2021 01:30,9.3548,-1.0436,9.412830818,0.3648,0.1064,0.38,8.99,-1.15,9.063255486,9.3948,1.2364,9.475808778,0.3648,0.1064,0.38,9.03,1.13,9.100428561
16/01/2021 02:00,9.5648,-0.9761,9.614477118,0.1848,0.0539,0.1925,9.38,-1.03,9.436381722,9.6048,1.0139,9.658166299,0.1848,0.0539,0.1925,9.42,0.96,9.468790841
16/01/2021 02:30,9.42872,-0.97204,9.478693085,0.19872,0.05796,0.207,9.23,-1.03,9.287292393,9.46872,1.04796,9.526535498,0.19872,0.05796,0.207,9.27,0.99,9.322714197
16/01/2021 03:00,9.2332,-0.9874,9.285846273,0.2832,0.0826,0.295,8.95,-1.07,9.013733965,9.2732,1.1326,9.342110094,0.2832,0.0826,0.295,8.99,1.05,9.051110429
16/01/2021 03:30,8.78128,-0.83046,8.820461567,0.82128,0.23954,0.8555,7.96,-1.07,8.031593864,8.82128,1.28954,8.915037535,0.82128,0.23954,0.8555,8,1.05,8.068612024
16/01/2021 04:00,8.72008,-0.91206,8.76764784,0.37008,0.10794,0.3855,8.35,-1.02,8.412068711,8.76008,1.11794,8.831126284,0.37008,0.10794,0.3855,8.39,1.01,8.450573945
16/01/2021 04:30,8.69176,-0.51032,8.706728341,1.06176,0.30968,1.106,7.63,-0.82,7.673936408,8.72176,1.07968,8.788333539,1.06176,0.30968,1.106,7.66,0.77,7.69860377
16/01/2021 05:00,8.62264,-0.53048,8.63894262,0.99264,0.28952,1.034,7.63,-0.82,7.673936408,8.65264,1.05952,8.717268012,0.99264,0.28952,1.034,7.66,0.77,7.69860377
16/01/2021 05:30,8.80736,-0.75952,8.840048688,0.20736,0.06048,0.216,8.6,-0.82,8.639004572,8.83736,0.83048,8.876295894,0.20736,0.06048,0.216,8.63,0.77,8.664283006
16/01/2021 06:00,8.84336,-0.77902,8.877605998,0.24336,0.07098,0.2535,8.6,-0.85,8.641903725,8.87336,0.86098,8.915032487,0.24336,0.07098,0.2535,8.63,0.79,8.666083314
16/01/2021 06:30,9.13184,-0.61488,9.152517643,0.53184,0.15512,0.554,8.6,-0.77,8.634402122,9.16184,0.87512,9.203539928,0.53184,0.15512,0.554,8.63,0.72,8.659982679
16/01/2021 07:00,9.38984,-0.49588,9.402924662,0.45984,0.13412,0.479,8.93,-0.63,8.952195261,9.41984,0.85412,9.458483314,0.45984,0.13412,0.479,8.96,0.72,8.988882022
16/01/2021 07:30,9.76648,-0.19936,9.768514524,0.51648,0.15064,0.538,9.25,-0.35,9.256619253,9.80648,0.50064,9.81925101,0.51648,0.15064,0.538,9.29,0.35,9.296590773
16/01/2021 08:00,10.128,-0.421,10.13674627,0.168,0.049,0.175,9.96,-0.47,9.971083191,10.168,0.469,10.17881059,0.168,0.049,0.175,10,0.42,10.00881611
16/01/2021 08:30,10.33624,-0.38068,10.34324778,0.30624,0.08932,0.319,10.03,-0.47,10.04100593,10.38624,0.50932,10.39872051,0.30624,0.08932,0.319,10.08,0.42,10.08874621
16/01/2021 09:00,10.21944,-0.32308,10.22454569,0.70944,0.20692,0.739,9.51,-0.53,9.524757215,10.26944,0.75692,10.29729701,0.70944,0.20692,0.739,9.56,0.55,9.57580806
16/01/2021 09:30,10.48584,-0.18788,10.48752303,0.55584,0.16212,0.579,9.93,-0.35,9.936166263,10.53584,0.51212,10.54827907,0.55584,0.16212,0.579,9.98,0.35,9.986135389
16/01/2021 10:00,10.74784,-0.25438,10.75084991,0.32784,0.09562,0.3415,10.42,-0.35,10.42587646,10.79784,0.44562,10.80703132,0.32784,0.09562,0.3415,10.47,0.35,10.47584841
16/01/2021 10:30,10.76408,-0.15506,10.76519679,0.87408,0.25494,0.9105,9.89,-0.41,9.898494835,10.81408,0.73494,10.839025,0.87408,0.25494,0.9105,9.94,0.48,9.951582789
16/01/2021 11:00,10.73848,0.13664,10.73934929,1.66848,0.48664,1.738,9.07,-0.35,9.07675052,10.77848,0.83664,10.81090179,1.66848,0.48664,1.738,9.11,0.35,9.116720902
16/01/2021 11:30,10.9488,0.0709,10.94902956,1.6488,0.4809,1.7175,9.3,-0.41,9.309033247,10.9888,0.8709,11.02325688,1.6488,0.4809,1.7175,9.34,0.39,9.348138852
16/01/2021 12:00,10.6848,-0.0061,10.68480174,1.3848,0.4039,1.4425,9.3,-0.41,9.309033247,10.7248,0.7939,10.75414396,1.3848,0.4039,1.4425,9.34,0.39,9.348138852
16/01/2021 12:30,10.70752,-0.18614,10.70913781,0.76752,0.22386,0.7995,9.94,-0.41,9.948452141,10.76752,0.61386,10.78500399,0.76752,0.22386,0.7995,10,0.39,10.00760211
16/01/2021 13:00,11.28616,-0.23612,11.28862969,0.59616,0.17388,0.621,10.69,-0.41,10.6978596,11.32616,0.56388,11.34018787,0.59616,0.17388,0.621,10.73,0.39,10.73708527
16/01/2021 13:30,10.79096,-0.19972,10.79280806,0.72096,0.21028,0.751,10.07,-0.41,10.07834312,10.84096,0.60028,10.85756648,0.72096,0.21028,0.751,10.12,0.39,10.12751203
16/01/2021 14:00,10.7648,-0.4211,10.7730332,0.5448,0.1589,0.5675,10.22,-0.58,10.2364447,10.8148,0.7089,10.83800896,0.5448,0.1589,0.5675,10.27,0.55,10.28471682
16/01/2021 14:30,10.3128,-0.7496,10.34000696,0.4128,0.1204,0.43,9.9,-0.87,9.938153752,10.3528,0.9604,10.39725137,0.4128,0.1204,0.43,9.94,0.84,9.975429815
16/01/2021 15:00,10.34016,-0.75412,10.36762296,0.50016,0.14588,0.521,9.84,-0.9,9.881072816,10.38016,1.01588,10.42975234,0.50016,0.14588,0.521,9.88,0.87,9.918230689
16/01/2021 15:30,10.57192,-0.79444,10.60172757,0.36192,0.10556,0.377,10.21,-0.9,10.24959024,10.62192,0.97556,10.66662561,0.36192,0.10556,0.377,10.26,0.87,10.2968199
16/01/2021 16:00,10.45744,-0.83158,10.49045169,0.33744,0.09842,0.3515,10.12,-0.93,10.16264237,10.51744,0.99842,10.56472369,0.33744,0.09842,0.3515,10.18,0.9,10.21970645
16/01/2021 16:30,10.72608,-0.74906,10.75220364,0.34608,0.10094,0.3605,10.38,-0.85,10.41474436,10.78608,0.93094,10.82617989,0.34608,0.10094,0.3605,10.44,0.83,10.47294133
16/01/2021 17:00,10.93104,-0.53928,10.94433453,0.55104,0.16072,0.574,10.38,-0.7,10.40357631,10.99104,0.83072,11.02238885,0.55104,0.16072,0.574,10.44,0.67,10.46147695
16/01/2021 17:30,11.40096,-0.48972,11.41147294,0.48096,0.14028,0.501,10.92,-0.63,10.93815798,11.45096,0.74028,11.47486381,0.48096,0.14028,0.501,10.97,0.6,10.98639613
16/01/2021 18:00,11.70848,-0.66086,11.72711558,0.16848,0.04914,0.1755,11.54,-0.71,11.56182079,11.77848,0.72914,11.80102692,0.16848,0.04914,0.1755,11.61,0.68,11.62989682
16/01/2021 18:30,11.82056,-0.67192,11.83964168,0.13056,0.03808,0.136,11.69,-0.71,11.71154132,11.88056,0.74808,11.90408878,0.13056,0.03808,0.136,11.75,0.71,11.77143152
16/01/2021 19:00,11.3604,-0.7428,11.3846581,0.2304,0.0672,0.24,11.13,-0.81,11.15943547,11.4204,0.8572,11.45252496,0.2304,0.0672,0.24,11.19,0.79,11.21785184
16/01/2021 19:30,10.8672,-0.8004,10.89663599,0.3072,0.0896,0.32,10.56,-0.89,10.59743837,10.9172,0.9596,10.95929231,0.3072,0.0896,0.32,10.61,0.87,10.64560942
16/01/2021 20:00,11.01592,-0.69744,11.03797608,0.14592,0.04256,0.152,10.87,-0.74,10.89515948,11.06592,0.75256,11.09148015,0.14592,0.04256,0.152,10.92,0.71,10.94305716
16/01/2021 20:30,10.1256,-0.6967,10.1495402,0.2856,0.0833,0.2975,9.84,-0.78,9.870866223,10.1856,0.8433,10.2204502,0.2856,0.0833,0.2975,9.9,0.76,9.929128864
16/01/2021 21:00,10.01128,-0.74796,10.03918181,0.28128,0.08204,0.293,9.73,-0.83,9.765336656,10.07128,0.89204,10.110708,0.28128,0.08204,0.293,9.79,0.81,9.823451532
16/01/2021 21:30,9.54032,-0.75324,9.570009206,0.40032,0.11676,0.417,9.14,-0.87,9.181312542,9.58032,0.97676,9.629983977,0.40032,0.11676,0.417,9.18,0.86,9.220195226
16/01/2021 22:00,9.29816,-0.69262,9.323920948,0.60816,0.17738,0.6335,8.69,-0.87,8.733441475,9.33816,1.03738,9.395604794,0.60816,0.17738,0.6335,8.73,0.86,8.772257406
16/01/2021 22:30,9.01216,-0.76812,9.04483478,0.69216,0.20188,0.721,8.32,-0.97,8.376353622,9.04216,1.16188,9.116502761,0.69216,0.20188,0.721,8.35,0.96,8.405004462
16/01/2021 23:00,8.802,-0.939,8.851944702,0.312,0.091,0.325,8.49,-1.03,8.552251166,8.842,1.111,8.911525403,0.312,0.091,0.325,8.53,1.02,8.590768301
16/01/2021 23:30,8.42848,-0.96836,8.483925754,0.34848,0.10164,0.363,8.08,-1.07,8.150539859,8.45848,1.16164,8.537873939,0.34848,0.10164,0.363,8.11,1.06,8.178979154
17/01/2021 00:00,8.25272,-1.21754,8.342049571,0.28272,0.08246,0.2945,7.97,-1.3,8.075326619,8.29272,1.37246,8.405525055,0.28272,0.08246,0.2945,8.01,1.29,8.113211448
17/01/2021 00:30,8.82664,-1.08598,8.893195503,0.11664,0.03402,0.1215,8.71,-1.12,8.781713956,8.85664,1.14402,8.930221377,0.11664,0.03402,0.1215,8.74,1.11,8.810204311
17/01/2021 01:00,8.7692,-0.9194,8.817265166,0.1392,0.0406,0.145,8.63,-0.96,8.683230965,8.7992,0.9806,8.853671385,0.1392,0.0406,0.145,8.66,0.94,8.710866777
17/01/2021 01:30,8.81096,-0.80722,8.847859642,0.18096,0.05278,0.1885,8.63,-0.86,8.672744664,8.84096,0.90278,8.886933411,0.18096,0.05278,0.1885,8.66,0.85,8.701614793
17/01/2021 02:00,8.65808,-1.04556,8.720983029,0.11808,0.03444,0.123,8.54,-1.08,8.608019517,8.68808,1.09444,8.756742145,0.11808,0.03444,0.123,8.57,1.06,8.635305438
17/01/2021 02:30,8.27336,-1.00902,8.334662984,0.24336,0.07098,0.2535,8.03,-1.08,8.102302142,8.30336,1.16098,8.38413155,0.24336,0.07098,0.2535,8.06,1.09,8.133369535
17/01/2021 03:00,8.10208,-0.93356,8.155687255,0.50208,0.14644,0.523,7.6,-1.08,7.676353301,8.14208,1.20644,8.230975896,0.50208,0.14644,0.523,7.64,1.06,7.713183519
17/01/2021 03:30,8.0924,-0.9743,8.15084034,0.3624,0.1057,0.3775,7.73,-1.08,7.805081678,8.1324,1.1657,8.215521058,0.3624,0.1057,0.3775,7.77,1.06,7.841970416
17/01/2021 04:00,7.90184,-0.92488,7.955782702,0.53184,0.15512,0.554,7.37,-1.08,7.448711298,7.94184,1.21512,8.034260339,0.53184,0.15512,0.554,7.41,1.06,7.485432519
17/01/2021 04:30,7.94896,-0.96322,8.007106709,0.46896,0.13678,0.4885,7.48,-1.1,7.560449722,7.97896,1.22678,8.072718987,0.46896,0.13678,0.4885,7.51,1.09,7.588688951
17/01/2021 05:00,8.0656,-0.9817,8.125123891,0.4056,0.1183,0.4225,7.66,-1.1,7.738578681,8.0956,1.2083,8.185275087,0.4056,0.1183,0.4225,7.69,1.09,7.76686552
17/01/2021 05:30,8.67184,-1.01738,8.731315539,0.11184,0.03262,0.1165,8.56,-1.05,8.62415793,8.70184,1.06262,8.766480517,0.11184,0.03262,0.1165,8.59,1.03,8.651531656
17/01/2021 06:00,8.6752,-0.9464,8.726669926,0.1152,0.0336,0.12,8.56,-0.98,8.615915506,8.7052,1.0036,8.762860264,0.1152,0.0336,0.12,8.59,0.97,8.644593686
17/01/2021 06:30,8.95008,-0.78706,8.984619939,0.25008,0.07294,0.2605,8.7,-0.86,8.742402416,8.99008,0.91294,9.036315502,0.25008,0.07294,0.2605,8.74,0.84,8.780273344
17/01/2021 07:00,8.48992,-0.48044,8.503503055,0.88992,0.25956,0.927,7.6,-0.74,7.63594133,8.51992,0.99956,8.57835398,0.88992,0.25956,0.927,7.63,0.74,7.665800676
17/01/2021 07:30,8.63016,-0.80662,8.6677735,0.32016,0.09338,0.3335,8.31,-0.9,8.358594379,8.66016,0.97338,8.714691036,0.32016,0.09338,0.3335,8.34,0.88,8.386298349
17/01/2021 08:00,8.71064,-0.77648,8.745179838,0.56064,0.16352,0.584,8.15,-0.94,8.204029498,8.75064,1.09352,8.818700947,0.56064,0.16352,0.584,8.19,0.93,8.242633074
17/01/2021 08:30,9.05632,-0.87774,9.098755929,0.31632,0.09226,0.3295,8.74,-0.97,8.793662491,9.09632,1.02226,9.153581433,0.31632,0.09226,0.3295,8.78,0.93,8.829116604
17/01/2021 09:00,9.86992,-0.75044,9.898408003,0.16992,0.04956,0.177,9.7,-0.8,9.732933782,9.91992,0.82956,9.954545826,0.16992,0.04956,0.177,9.75,0.78,9.781150239
17/01/2021 09:30,9.70136,-0.51252,9.714888708,0.47136,0.13748,0.491,9.23,-0.65,9.252859018,9.75136,0.77748,9.782305301,0.47136,0.13748,0.491,9.28,0.64,9.302042786
17/01/2021 10:00,10.02408,0.88744,10.06328622,0.57408,0.16744,0.598,9.45,0.72,9.477388881,9.95408,1.82744,10.12043703,0.57408,0.16744,0.598,9.38,1.66,9.525754563
17/01/2021 10:30,10.36184,6.21512,12.08285748,1.01184,0.29512,1.054,9.35,5.92,11.06656677,9.89184,6.71512,11.95580759,1.01184,0.29512,1.054,8.88,6.42,10.95768224
17/01/2021 11:00,10.2596,-0.2947,10.26383166,0.9096,0.2653,0.9475,9.35,-0.56,9.366755041,10.3596,0.7953,10.39008249,0.9096,0.2653,0.9475,9.45,0.53,9.464850765
17/01/2021 11:30,10.4,-0.2975,10.40425424,0.9,0.2625,0.9375,9.5,-0.56,9.51649095,10.46,0.7925,10.48997885,0.9,0.2625,0.9375,9.56,0.53,9.574680151
17/01/2021 12:00,10.3068,-0.2726,10.31040431,1.1568,0.3374,1.205,9.15,-0.61,9.170310791,10.3568,0.9174,10.39735202,1.1568,0.3374,1.205,9.2,0.58,9.218264479
17/01/2021 12:30,10.47912,-0.29734,10.48333759,0.96912,0.28266,1.0095,9.51,-0.58,9.527670229,10.53912,0.86266,10.57436677,0.96912,0.28266,1.0095,9.57,0.58,9.587559648
17/01/2021 13:00,10.61656,-0.35642,10.6225412,0.76656,0.22358,0.7985,9.85,-0.58,9.867061366,10.66656,0.80358,10.69678658,0.76656,0.22358,0.7985,9.9,0.58,9.916975345
17/01/2021 13:30,10.91912,-0.51734,10.93136873,0.48912,0.14266,0.5095,10.43,-0.66,10.45086121,10.97912,0.77266,11.00627455,0.48912,0.14266,0.5095,10.49,0.63,10.50890099
17/01/2021 14:00,10.802,-0.6915,10.82411088,0.372,0.1085,0.3875,10.43,-0.8,10.46063574,10.862,0.8885,10.89827859,0.372,0.1085,0.3875,10.49,0.78,10.51895907
17/01/2021 14:30,10.72752,-0.80114,10.7573933,0.40752,0.11886,0.4245,10.32,-0.92,10.3609266,10.77752,1.01886,10.82557218,0.40752,0.11886,0.4245,10.37,0.9,10.4089817
17/01/2021 15:00,10.14384,-0.48138,10.15525562,0.78384,0.22862,0.8165,9.36,-0.71,9.386889794,10.20384,0.91862,10.24510681,0.78384,0.22862,0.8165,9.42,0.69,9.445236895
17/01/2021 15:30,10.418,-0.3235,10.42302145,0.468,0.1365,0.4875,9.95,-0.46,9.96062749,10.468,0.5665,10.48331752,0.468,0.1365,0.4875,10,0.43,10.00924073
17/01/2021 16:00,10.97192,-0.65944,10.99171914,0.24192,0.07056,0.252,10.73,-0.73,10.75480358,11.03192,0.76056,11.05810609,0.24192,0.07056,0.252,10.79,0.69,10.81203959
17/01/2021 16:30,11.30584,-0.56538,11.31996787,0.25584,0.07462,0.2665,11.05,-0.64,11.06851842,11.37584,0.68462,11.39642226,0.25584,0.07462,0.2665,11.12,0.61,11.13671855
17/01/2021 17:00,11.61432,-0.39124,11.62090779,0.30432,0.08876,0.317,11.31,-0.48,11.32018109,11.68432,0.53876,11.69673442,0.30432,0.08876,0.317,11.38,0.45,11.38889371
17/01/2021 17:30,12.11168,-0.38576,12.11782172,0.15168,0.04424,0.158,11.96,-0.43,11.96772744,12.17168,0.44424,12.1797842,0.15168,0.04424,0.158,12.02,0.4,12.02665373
17/01/2021 18:00,12.32944,-0.42808,12.33686926,0.10944,0.03192,0.114,12.22,-0.46,12.22865487,12.38944,0.46192,12.39804798,0.10944,0.03192,0.114,12.28,0.43,12.2875262
17/01/2021 18:30,11.29816,-0.33512,11.30312898,0.42816,0.12488,0.446,10.87,-0.46,10.87972886,11.36816,0.55488,11.38169379,0.42816,0.12488,0.446,10.94,0.43,10.94844738
17/01/2021 19:00,11.38016,-0.42662,11.38815377,0.32016,0.09338,0.3335,11.06,-0.52,11.07221748,11.44016,0.58338,11.45502479,0.32016,0.09338,0.3335,11.12,0.49,11.13079063
17/01/2021 19:30,10.97872,-0.57204,10.99361281,0.19872,0.05796,0.207,10.78,-0.63,10.7983934,11.03872,0.66796,11.05891088,0.19872,0.05796,0.207,10.84,0.61,10.85714972
17/01/2021 20:00,10.45112,-0.70634,10.47496184,0.32112,0.09366,0.3345,10.13,-0.8,10.16154024,10.50112,1.02366,10.55089575,0.32112,0.09366,0.3345,10.18,0.93,10.22239209
17/01/2021 20:30,10.26248,-0.72136,10.28780132,0.13248,0.03864,0.138,10.13,-0.76,10.15846937,10.31248,0.76864,10.34108559,0.13248,0.03864,0.138,10.18,0.73,10.20614031
17/01/2021 21:00,10.0552,-0.6589,10.07676517,0.1752,0.0511,0.1825,9.88,-0.71,9.905478282,10.1052,0.7411,10.13233913,0.1752,0.0511,0.1825,9.93,0.69,9.953943942
17/01/2021 21:30,9.52648,-0.60686,9.545789661,0.45648,0.13314,0.4755,9.07,-0.74,9.100137362,9.57648,0.82314,9.611791126,0.45648,0.13314,0.4755,9.12,0.69,9.146064728
17/01/2021 22:00,9.72464,-0.82198,9.759317305,0.16464,0.04802,0.1715,9.56,-0.87,9.599505196,9.76464,0.90802,9.806767798,0.16464,0.04802,0.1715,9.6,0.86,9.638443858
17/01/2021 22:30,9.4356,-0.8042,9.469809132,0.4656,0.1358,0.485,8.97,-0.94,9.019118582,9.4856,1.0558,9.544177335,0.4656,0.1358,0.485,9.02,0.92,9.066796568
17/01/2021 23:00,8.98952,-0.41764,8.999216244,0.41952,0.12236,0.437,8.57,-0.54,8.586995982,9.02952,0.75236,9.060809953,0.41952,0.12236,0.437,8.61,0.63,8.633018012
17/01/2021 23:30,8.57344,-0.35608,8.580831335,0.73344,0.21392,0.764,7.84,-0.57,7.860693354,8.60344,0.78392,8.639080414,0.73344,0.21392,0.764,7.87,0.57,7.890614678
18/01/2021 00:00,8.61768,-0.41026,8.627440052,0.54768,0.15974,0.5705,8.07,-0.57,8.090105067,8.64768,0.72974,8.678415169,0.54768,0.15974,0.5705,8.1,0.57,8.120030788
18/01/2021 00:30,8.55512,-0.51934,8.570868815,0.34512,0.10066,0.3595,8.21,-0.62,8.233377193,8.59512,0.71066,8.624449284,0.34512,0.10066,0.3595,8.25,0.61,8.272520777
18/01/2021 01:00,8.82896,-0.73822,8.859768815,0.34896,0.10178,0.3635,8.48,-0.84,8.521502215,8.86896,0.92178,8.916733138,0.34896,0.10178,0.3635,8.52,0.82,8.559369136
18/01/2021 01:30,8.6336,-0.7077,8.662556681,0.4536,0.1323,0.4725,8.18,-0.84,8.223016478,8.6536,1.3723,8.761735002,0.4536,0.1323,0.4725,8.2,1.24,8.293226152
18/01/2021 02:00,9.04624,-0.92318,9.093223821,0.12624,0.03682,0.1315,8.92,-0.96,8.971510464,9.08624,0.97682,9.13859588,0.12624,0.03682,0.1315,8.96,0.94,9.009173103
18/01/2021 02:30,8.58288,-0.91166,8.631161744,0.30288,0.08834,0.3155,8.28,-1,8.340167864,8.62288,1.07834,8.690044686,0.30288,0.08834,0.3155,8.32,0.99,8.378693216
18/01/2021 03:00,8.32096,-0.79222,8.358587671,0.54096,0.15778,0.5635,7.78,-0.95,7.837786677,8.35096,1.09778,8.422805581,0.54096,0.15778,0.5635,7.81,0.94,7.866365107
18/01/2021 03:30,8.46512,-0.86684,8.509387064,0.28512,0.08316,0.297,8.18,-0.95,8.234980267,8.50512,1.02316,8.566441653,0.28512,0.08316,0.297,8.22,0.94,8.273572384
18/01/2021 04:00,8.22696,-0.79922,8.265689533,0.51696,0.15078,0.5385,7.71,-0.95,7.768307409,8.25696,1.09078,8.328696744,0.51696,0.15078,0.5385,7.74,0.94,7.796871167
18/01/2021 04:30,8.25128,-0.82046,8.291970589,0.34128,0.09954,0.3555,7.91,-0.92,7.963322171,8.29128,1.00954,8.352514295,0.34128,0.09954,0.3555,7.95,0.91,8.001912271
18/01/2021 05:00,8.43192,-0.79694,8.469497521,0.42192,0.12306,0.4395,8.01,-0.92,8.062660851,8.46192,1.03306,8.524746509,0.42192,0.12306,0.4395,8.04,0.91,8.091334871
18/01/2021 05:30,9.7284,-0.2663,9.732044094,0.2184,0.0637,0.2275,9.51,-0.33,9.51572383,9.7484,1.2637,9.829966442,0.2184,0.0637,0.2275,9.53,1.2,9.605253771
18/01/2021 06:00,9.90064,-0.28898,9.904856478,0.14064,0.04102,0.1465,9.76,-0.33,9.7655773,9.95064,0.39102,9.958319791,0.14064,0.04102,0.1465,9.81,0.35,9.816241643
18/01/2021 06:30,10.93944,0.43942,10.94826185,0.16944,0.04942,0.1765,10.77,0.39,10.77705897,10.97944,-0.35058,10.98503569,0.16944,0.04942,0.1765,10.81,-0.4,10.81739802
18/01/2021 07:00,11.5536,0.4348,11.56177858,0.1536,0.0448,0.16,11.4,0.39,11.4066691,11.5936,-0.3552,11.59903996,0.1536,0.0448,0.16,11.44,-0.4,11.44699087
18/01/2021 07:30,12.08096,0.74778,12.10408069,0.54096,0.15778,0.5635,11.54,0.59,11.55507248,12.13096,-0.46222,12.13976268,0.54096,0.15778,0.5635,11.59,-0.62,11.60657141
18/01/2021 08:00,12.8948,0.9614,12.93058997,0.4848,0.1414,0.505,12.41,0.82,12.43706155,12.9548,-0.7086,12.97416498,0.4848,0.1414,0.505,12.47,-0.85,12.49893595
18/01/2021 08:30,13.35928,6.43104,14.82661922,0.68928,0.20104,0.718,12.67,6.23,14.11884556,12.89928,4.47104,13.65216551,0.68928,0.20104,0.718,12.21,4.27,12.93510727
18/01/2021 09:00,13.5072,3.7696,14.02334967,0.5472,0.1596,0.57,12.96,3.61,13.45338991,13.3372,1.1796,13.38926286,0.5472,0.1596,0.57,12.79,1.02,12.83060794
18/01/2021 09:30,13.88464,1.59802,13.97629764,0.40464,0.11802,0.4215,13.48,1.48,13.56100291,13.94464,-1.40198,14.01493962,0.40464,0.11802,0.4215,13.54,-1.52,13.62505046
18/01/2021 10:00,13.79984,1.64412,13.89743554,0.69984,0.20412,0.729,13.1,1.44,13.17890739,13.85984,-1.26588,13.91752913,0.69984,0.20412,0.729,13.16,-1.47,13.24184655
18/01/2021 10:30,13.77624,1.49932,13.85758814,0.78624,0.22932,0.819,12.99,1.27,13.05193472,13.82624,-1.08068,13.86840949,0.78624,0.22932,0.819,13.04,-1.31,13.10563619
18/01/2021 11:00,14.17192,1.38556,14.23949062,0.60192,0.17556,0.627,13.57,1.21,13.6238394,14.23192,-1.06444,14.27167052,0.60192,0.17556,0.627,13.63,-1.24,13.68628876
18/01/2021 11:30,14.242,1.236,14.29553287,0.672,0.196,0.7,13.57,1.04,13.60979427,14.352,-0.874,14.37858755,0.672,0.196,0.7,13.68,-1.07,13.72178195
18/01/2021 12:00,14.73712,1.18916,14.7850197,0.95712,0.27916,0.997,13.78,0.91,13.81001448,14.78712,-0.66084,14.80187918,0.95712,0.27916,0.997,13.83,-0.94,13.86190824
18/01/2021 12:30,13.87064,1.32852,13.9341171,0.92064,0.26852,0.959,12.95,1.06,12.99330982,13.92064,-0.82148,13.94485738,0.92064,0.26852,0.959,13,-1.09,13.04561612
18/01/2021 13:00,14.11624,1.18182,14.16562495,0.72624,0.21182,0.7565,13.39,0.97,13.42508845,14.17624,-0.78818,14.19813397,0.72624,0.21182,0.7565,13.45,-1,13.48712349
18/01/2021 13:30,13.52808,1.37944,13.59822794,0.95808,0.27944,0.998,12.57,1.1,12.61803867,13.57808,-0.86056,13.60532322,0.95808,0.27944,0.998,12.62,-1.14,12.67138509
18/01/2021 14:00,13.79616,6.13888,15.1003271,0.47616,0.13888,0.496,13.32,6,14.60898354,13.33616,4.54888,14.09061648,0.47616,0.13888,0.496,12.86,4.41,13.59513516
18/01/2021 14:30,13.0632,4.7351,13.89490433,0.9432,0.2751,0.9825,12.12,4.46,12.91456542,12.7932,2.6551,13.06581502,0.9432,0.2751,0.9825,11.85,2.38,12.08664139
18/01/2021 15:00,13.14528,1.22154,13.20191449,0.48528,0.14154,0.5055,12.66,1.08,12.70598284,13.20528,-0.96846,13.24074525,0.48528,0.14154,0.5055,12.72,-1.11,12.76833975
18/01/2021 15:30,12.95192,1.18556,13.00606721,0.60192,0.17556,0.627,12.35,1.01,12.39123077,13.00192,-0.86444,13.0306247,0.60192,0.17556,0.627,12.4,-1.04,12.44353647
18/01/2021 16:00,13.09952,0.83986,13.1264157,0.23952,0.06986,0.2495,12.86,0.77,12.88303148,13.15952,-0.74014,13.18031767,0.23952,0.06986,0.2495,12.92,-0.81,12.94536597
18/01/2021 16:30,13.0784,0.7137,13.09785915,0.2184,0.0637,0.2275,12.86,0.65,12.87641643,13.1384,-0.6163,13.15284685,0.2184,0.0637,0.2275,12.92,-0.68,12.93788236
18/01/2021 17:00,13.19408,0.74744,13.21523415,0.33408,0.09744,0.348,12.86,0.65,12.87641643,13.25408,-0.58256,13.26687653,0.33408,0.09744,0.348,12.92,-0.68,12.93788236
18/01/2021 17:30,13.43464,0.66552,13.45111404,0.22464,0.06552,0.234,13.21,0.6,13.22361902,13.51464,-0.57448,13.52684448,0.22464,0.06552,0.234,13.29,-0.64,13.30540116
18/01/2021 18:00,12.9256,0.6433,12.94159844,0.2856,0.0833,0.2975,12.64,0.56,12.65239898,13.0056,-0.5167,13.01585995,0.2856,0.0833,0.2975,12.72,-0.6,12.73414308
18/01/2021 18:30,12.7932,0.5426,12.80470152,0.2832,0.0826,0.295,12.51,0.46,12.51845438,12.8632,-0.4074,12.86964992,0.2832,0.0826,0.295,12.58,-0.49,12.58953931
18/01/2021 19:00,12.54728,0.47504,12.55626929,0.25728,0.07504,0.268,12.29,0.4,12.29650763,12.61728,-0.35496,12.62227203,0.25728,0.07504,0.268,12.36,-0.43,12.36747751
18/01/2021 19:30,12.25936,0.40648,12.26609692,0.15936,0.04648,0.166,12.1,0.36,12.10535419,12.31936,-0.32352,12.32360726,0.15936,0.04648,0.166,12.16,-0.37,12.16562781
18/01/2021 20:00,11.73512,0.42566,11.7428373,0.22512,0.06566,0.2345,11.51,0.36,11.51562851,11.79512,-0.30434,11.79904567,0.22512,0.06566,0.2345,11.57,-0.37,11.57591465
18/01/2021 20:30,11.23216,0.50938,11.24370429,0.51216,0.14938,0.5335,10.72,0.36,10.72604307,11.29216,-0.22062,11.29431497,0.51216,0.14938,0.5335,10.78,-0.37,10.78634785
18/01/2021 21:00,11.09,0.5,11.10126569,0.48,0.14,0.5,10.61,0.36,10.61610569,11.15,-0.23,11.15237195,0.48,0.14,0.5,10.67,-0.37,10.67641326
18/01/2021 21:30,10.7804,0.4097,10.78818234,0.1704,0.0497,0.1775,10.61,0.36,10.61610569,10.8904,-0.3203,10.89510919,0.1704,0.0497,0.1775,10.72,-0.37,10.72638336
18/01/2021 22:00,10.61264,0.13452,10.61349252,0.15264,0.04452,0.159,10.46,0.09,10.46038718,10.66264,-0.03548,10.66269903,0.15264,0.04452,0.159,10.51,-0.08,10.51030447
18/01/2021 22:30,9.95416,-0.30212,9.958743786,0.16416,0.04788,0.171,9.79,-0.35,9.796254386,10.00416,0.39788,10.01206901,0.16416,0.04788,0.171,9.84,0.35,9.846222626
18/01/2021 23:00,9.51336,-0.39652,9.521619957,0.18336,0.05348,0.191,9.33,-0.45,9.340845786,9.55336,0.48348,9.565586244,0.18336,0.05348,0.191,9.37,0.43,9.379861406
18/01/2021 23:30,9.06064,-0.32148,9.066341412,0.44064,0.12852,0.459,8.62,-0.45,8.631737948,9.10064,0.55852,9.1177625,0.44064,0.12852,0.459,8.66,0.43,8.670668948
19/01/2021 00:00,8.95192,-0.43944,8.962699326,0.24192,0.07056,0.252,8.71,-0.51,8.724918338,8.99192,0.57056,9.010003552,0.24192,0.07056,0.252,8.75,0.5,8.764274071
19/01/2021 00:30,9.17304,-0.43328,9.183267087,0.26304,0.07672,0.274,8.91,-0.51,8.924584024,9.22304,0.57672,9.241053663,0.26304,0.07672,0.274,8.96,0.5,8.973940049
19/01/2021 01:00,8.95688,-0.37966,8.964922813,0.44688,0.13034,0.4655,8.51,-0.51,8.525268324,8.99688,0.63034,9.01893443,0.44688,0.13034,0.4655,8.55,0.5,8.564607405
19/01/2021 01:30,8.97848,-0.37336,8.986239525,0.46848,0.13664,0.488,8.51,-0.51,8.525268324,9.01848,0.63664,9.040923183,0.46848,0.13664,0.488,8.55,0.5,8.564607405
19/01/2021 02:00,9.0068,-0.4051,9.015905515,0.4968,0.1449,0.5175,8.51,-0.55,8.527754687,9.0468,0.6749,9.071939167,0.4968,0.1449,0.5175,8.55,0.53,8.566411151
19/01/2021 02:30,8.96592,-0.36744,8.973446027,0.62592,0.18256,0.652,8.34,-0.55,8.358115816,9.00592,0.71256,9.034065353,0.62592,0.18256,0.652,8.38,0.53,8.396743416
19/01/2021 03:00,9.23568,-0.39126,9.243963947,0.23568,0.06874,0.2455,9,-0.46,9.011747888,9.27568,0.51874,9.290173876,0.23568,0.06874,0.2455,9.04,0.45,9.051193291
19/01/2021 03:30,9.08872,-0.29204,9.093410724,0.19872,0.05796,0.207,8.89,-0.35,8.896887096,9.11872,0.40796,9.127841245,0.19872,0.05796,0.207,8.92,0.35,8.926863951
19/01/2021 04:00,8.94576,5.52168,10.51263868,0.24576,0.07168,0.256,8.7,5.45,10.26608494,8.83576,6.30168,10.85273355,0.24576,0.07168,0.256,8.59,6.23,10.61136184
19/01/2021 04:30,8.98056,5.96808,10.78278428,0.37056,0.10808,0.386,8.61,5.86,10.4149748,8.51056,6.81808,10.90485426,0.37056,0.10808,0.386,8.14,6.71,10.54910897
19/01/2021 05:00,9.11688,5.97784,10.90192974,0.50688,0.14784,0.528,8.61,5.83,10.39812483,8.64688,6.85784,11.03623592,0.50688,0.14784,0.528,8.14,6.71,10.54910897
19/01/2021 05:30,9.9148,5.9139,11.54458627,0.1848,0.0539,0.1925,9.73,5.86,11.35836696,9.4148,6.6939,11.5519157,0.1848,0.0539,0.1925,9.23,6.64,11.37024626
19/01/2021 06:00,9.80448,6.09214,11.54304976,0.38448,0.11214,0.4005,9.42,5.98,11.15781341,9.31448,6.59214,11.41121586,0.38448,0.11214,0.4005,8.93,6.48,11.0333721
19/01/2021 06:30,10.53048,1.28264,10.60830686,0.18048,0.05264,0.188,10.35,1.23,10.42283071,10.53048,0.52264,10.54344164,0.18048,0.05264,0.188,10.35,0.47,10.360666
19/01/2021 07:00,11.18248,0.61614,11.19944139,0.19248,0.05614,0.2005,10.99,0.56,11.00425827,11.22248,-0.53386,11.23517084,0.19248,0.05614,0.2005,11.03,-0.59,11.04576842
19/01/2021 07:30,11.73008,0.74794,11.7539011,0.37008,0.10794,0.3855,11.36,0.64,11.37801389,11.78008,-0.55206,11.79300874,0.37008,0.10794,0.3855,11.41,-0.66,11.42907258
19/01/2021 08:00,12.2548,1.0564,12.30024813,0.6048,0.1764,0.63,11.65,0.88,11.68318878,12.3148,-0.7336,12.33663114,0.6048,0.1764,0.63,11.71,-0.91,11.74530545
19/01/2021 08:30,12.48552,1.78036,12.61181555,2.43552,0.71036,2.537,10.05,1.07,10.10679969,12.53552,-0.37964,12.54126741,2.43552,0.71036,2.537,10.1,-1.09,10.15864656
19/01/2021 09:00,12.31344,1.01142,12.35490895,0.55344,0.16142,0.5765,11.76,0.85,11.79067852,12.38344,-0.71858,12.40427118,0.55344,0.16142,0.5765,11.83,-0.88,11.86268519
19/01/2021 09:30,12.86104,0.97322,12.89781016,0.25104,0.07322,0.2615,12.61,0.9,12.64207657,12.92104,-0.85678,12.94941492,0.25104,0.07322,0.2615,12.67,-0.93,12.70408596
19/01/2021 10:00,12.61936,1.03398,12.66164924,0.45936,0.13398,0.4785,12.16,0.9,12.19326043,12.67936,-0.79602,12.7043228,0.45936,0.13398,0.4785,12.22,-0.93,12.25533761
19/01/2021 10:30,12.59632,1.02726,12.63813834,0.43632,0.12726,0.4545,12.16,0.9,12.19326043,12.65632,-0.80274,12.68175175,0.43632,0.12726,0.4545,12.22,-0.93,12.25533761
19/01/2021 11:00,12.74008,1.18044,12.79465033,0.79008,0.23044,0.823,11.95,0.95,11.98770203,12.79008,-0.74956,12.81202508,0.79008,0.23044,0.823,12,-0.98,12.03995017
19/01/2021 11:30,13.18856,1.15958,13.23943883,0.47856,0.13958,0.4985,12.71,1.02,12.75086272,13.23856,-0.92042,13.27051784,0.47856,0.13958,0.4985,12.76,-1.06,12.80395251
19/01/2021 12:00,13.03712,1.14166,13.08701209,0.41712,0.12166,0.4345,12.62,1.02,12.66115319,13.09712,-0.93834,13.13069055,0.41712,0.12166,0.4345,12.68,-1.06,12.72422886
19/01/2021 12:30,12.67376,1.52318,12.76496259,0.83376,0.24318,0.8685,11.84,1.28,11.9089882,12.73376,-1.06682,12.77837034,0.83376,0.24318,0.8685,11.9,-1.31,11.9718879
19/01/2021 13:00,13.0364,1.3827,13.10952266,0.6264,0.1827,0.6525,12.41,1.2,12.46788274,13.0964,-1.0473,13.13820879,0.6264,0.1827,0.6525,12.47,-1.23,12.53051475
19/01/2021 13:30,12.87312,1.20966,12.92982969,0.75312,0.21966,0.7845,12.12,0.99,12.16036595,12.93312,-0.80034,12.95786005,0.75312,0.21966,0.7845,12.18,-1.02,12.22263474
19/01/2021 14:00,12.66808,1.15944,12.72102795,0.71808,0.20944,0.748,11.95,0.95,11.98770203,12.71808,-0.77056,12.74140187,0.71808,0.20944,0.748,12,-0.98,12.03995017
19/01/2021 14:30,12.57072,1.21646,12.62944085,0.81072,0.23646,0.8445,11.76,0.98,11.80076269,12.63072,-0.74354,12.65258628,0.81072,0.23646,0.8445,11.82,-0.98,11.86055648
19/01/2021 15:00,12.76504,0.99522,12.80377714,0.39504,0.11522,0.4115,12.37,0.88,12.40126203,12.81504,-0.79478,12.8396622,0.39504,0.11522,0.4115,12.42,-0.91,12.45329274
19/01/2021 15:30,12.63736,0.87798,12.6678221,0.26736,0.07798,0.2785,12.37,0.8,12.39584204,12.68736,-0.74202,12.70903999,0.26736,0.07798,0.2785,12.42,-0.82,12.44703981
19/01/2021 16:00,12.74648,0.78064,12.77036222,0.27648,0.08064,0.288,12.47,0.7,12.4896317,12.80648,-0.65936,12.82344281,0.27648,0.08064,0.288,12.53,-0.74,12.55183254
19/01/2021 16:30,12.93168,0.77424,12.95483675,0.39168,0.11424,0.408,12.54,0.66,12.55735641,12.98168,-0.57576,12.9944417,0.39168,0.11424,0.408,12.59,-0.69,12.60889369
19/01/2021 17:00,12.8064,0.7902,12.8307559,0.4464,0.1302,0.465,12.36,0.66,12.37760882,12.8664,-0.5598,12.87857232,0.4464,0.1302,0.465,12.42,-0.69,12.4391519
19/01/2021 17:30,12.8872,0.8421,12.91468375,0.2472,0.0721,0.2575,12.64,0.77,12.6634316,12.9572,-0.7279,12.97762961,0.2472,0.0721,0.2575,12.71,-0.8,12.73515214
19/01/2021 18:00,13.01056,0.71558,13.03022357,0.19056,0.05558,0.1985,12.82,0.66,12.83697784,13.08056,-0.64442,13.09642421,0.19056,0.05558,0.1985,12.89,-0.7,12.90899299
19/01/2021 18:30,12.6088,0.6109,12.62359047,0.2088,0.0609,0.2175,12.4,0.55,12.41219159,12.6788,-0.5191,12.68942214,0.2088,0.0609,0.2175,12.47,-0.58,12.48348109
19/01/2021 19:00,12.41312,0.47466,12.42219185,0.15312,0.04466,0.1595,12.26,0.43,12.26753847,12.47312,-0.35534,12.47818052,0.15312,0.04466,0.1595,12.32,-0.4,12.3264918
19/01/2021 19:30,11.9524,0.4032,11.9591988,0.1824,0.0532,0.19,11.77,0.35,11.77520276,12.0124,-0.3068,12.01631724,0.1824,0.0532,0.19,11.83,-0.36,11.83547633
19/01/2021 20:00,11.77264,0.39452,11.77924864,0.15264,0.04452,0.159,11.62,0.35,11.62526989,11.83264,-0.31548,11.83684489,0.15264,0.04452,0.159,11.68,-0.36,11.68554663
19/01/2021 20:30,11.10968,0.46074,11.11922979,0.37968,0.11074,0.3955,10.73,0.35,10.73570678,11.16968,-0.24926,11.17246087,0.37968,0.11074,0.3955,10.79,-0.36,10.79600389
19/01/2021 21:00,10.81528,0.47404,10.82566374,0.42528,0.12404,0.443,10.39,0.35,10.39589342,10.86528,-0.23596,10.86784186,0.42528,0.12404,0.443,10.44,-0.36,10.44620505
19/01/2021 21:30,11.05656,0.04858,11.05666672,0.16656,0.04858,0.1735,10.89,0,10.89,11.09656,0.04858,11.09666634,0.16656,0.04858,0.1735,10.93,0,10.93
19/01/2021 22:00,10.2256,-0.3017,10.23004977,0.1656,0.0483,0.1725,10.06,-0.35,10.06608663,10.2656,0.0483,10.26571363,0.1656,0.0483,0.1725,10.1,0,10.1
19/01/2021 22:30,9.68024,-0.41118,9.688968751,0.27024,0.07882,0.2815,9.41,-0.49,9.422749068,9.73024,0.54882,9.745705405,0.27024,0.07882,0.2815,9.46,0.47,9.47166828
19/01/2021 23:00,9.57176,-0.52282,9.586027866,0.16176,0.04718,0.1685,9.41,-0.57,9.427247743,9.62176,0.59718,9.640274345,0.16176,0.04718,0.1685,9.46,0.55,9.475974884
19/01/2021 23:30,9.13168,-0.31326,9.137051573,0.33168,0.09674,0.3455,8.8,-0.41,8.809545959,9.17168,0.50674,9.185668155,0.33168,0.09674,0.3455,8.84,0.41,8.849502811
20/01/2021 00:00,9.17416,0.60288,9.193947792,0.28416,0.08288,0.296,8.89,0.52,8.905195113,9.18416,1.42288,9.293728122,0.28416,0.08288,0.296,8.9,1.34,9.000311106
20/01/2021 00:30,8.96184,-0.27988,8.966209288,0.41184,0.12012,0.429,8.55,-0.4,8.559351611,9.00184,0.51012,9.01628226,0.41184,0.12012,0.429,8.59,0.39,8.59884876
20/01/2021 01:00,9.33032,4.57176,10.39018098,1.24032,0.36176,1.292,8.09,4.21,9.119879385,9.15032,4.65176,10.26485398,1.24032,0.36176,1.292,7.91,4.29,8.998455423
20/01/2021 01:30,9.50392,6.55906,11.54754361,0.61392,0.17906,0.6395,8.89,6.38,10.94241747,9.02392,6.20906,10.95370066,0.61392,0.17906,0.6395,8.41,6.03,10.34838152
20/01/2021 02:00,9.49296,6.26378,11.3732682,0.25296,0.07378,0.2635,9.24,6.19,11.12176695,9.01296,6.37378,11.03895464,0.25296,0.07378,0.2635,8.76,6.3,10.79016219
20/01/2021 02:30,9.20472,6.21596,11.10698109,0.53472,0.15596,0.557,8.67,6.06,10.57792513,8.73472,6.63596,10.96956237,0.53472,0.15596,0.557,8.2,6.48,10.45133484
20/01/2021 03:00,8.84784,0.52812,8.863587502,0.50784,0.14812,0.529,8.34,0.38,8.348652586,8.81784,1.27812,8.909988384,0.50784,0.14812,0.529,8.31,1.13,8.38647721
20/01/2021 03:30,8.70832,-0.30924,8.71380896,0.44832,0.13076,0.467,8.26,-0.44,8.271710827,8.75832,0.56076,8.776253244,0.44832,0.13076,0.467,8.31,0.43,8.321117713
20/01/2021 04:00,8.6152,-0.4239,8.625622427,0.2952,0.0861,0.3075,8.32,-0.51,8.335616354,8.6052,0.5761,8.62446278,0.2952,0.0861,0.3075,8.31,0.49,8.324433915
20/01/2021 04:30,8.77432,-0.16624,8.775894667,0.90432,0.26376,0.942,7.87,-0.43,7.881738387,8.81432,0.68376,8.84080114,0.90432,0.26376,0.942,7.91,0.42,7.921142594
20/01/2021 05:00,8.7972,-0.3254,8.80321606,0.1872,0.0546,0.195,8.61,-0.38,8.618381519,8.8272,0.4246,8.837406011,0.1872,0.0546,0.195,8.64,0.37,8.647918825
20/01/2021 05:30,9.0584,-0.3163,9.063920578,0.2184,0.0637,0.2275,8.84,-0.38,8.848163651,9.0984,0.4337,9.10873088,0.2184,0.0637,0.2275,8.88,0.37,8.887704991
20/01/2021 06:00,9.25984,-0.22838,9.262655896,0.51984,0.15162,0.5415,8.74,-0.38,8.748256969,9.28984,0.52162,9.30447283,0.51984,0.15162,0.5415,8.77,0.37,8.777801547
20/01/2021 06:30,10.2588,1.1284,10.32067168,0.5088,0.1484,0.53,9.75,0.98,9.799127512,10.2888,0.0084,10.28880343,0.5088,0.1484,0.53,9.78,-0.14,9.781001994
20/01/2021 07:00,10.98192,0.74306,11.0070298,0.66192,0.19306,0.6895,10.32,0.55,10.33464562,11.02192,-0.35694,11.02769816,0.66192,0.19306,0.6895,10.36,-0.55,10.37458915
20/01/2021 07:30,11.87344,1.16642,11.93059567,0.43344,0.12642,0.4515,11.44,1.04,11.48717546,11.91344,-0.60358,11.92872003,0.43344,0.12642,0.4515,11.48,-0.73,11.50318652
20/01/2021 08:00,12.2996,1.2903,12.36709482,0.5496,0.1603,0.5725,11.75,1.13,11.80421111,12.3496,-0.9997,12.38999678,0.5496,0.1603,0.5725,11.8,-1.16,11.85687986
20/01/2021 08:30,15.266,1.3455,15.32517949,0.156,0.0455,0.1625,15.11,1.3,15.16582012,15.326,-1.2845,15.37973395,0.156,0.0455,0.1625,15.17,-1.33,15.22819096
20/01/2021 09:00,12.78536,1.29698,12.85097613,0.43536,0.12698,0.4535,12.35,1.17,12.40529726,12.83536,-1.07302,12.88013347,0.43536,0.12698,0.4535,12.4,-1.2,12.4579292
20/01/2021 09:30,12.76272,1.32246,12.83105305,0.52272,0.15246,0.5445,12.24,1.17,12.29579196,12.81272,-1.04754,12.85547097,0.52272,0.15246,0.5445,12.29,-1.2,12.34844525
20/01/2021 10:00,12.85528,1.25904,12.91678774,0.30528,0.08904,0.318,12.55,1.17,12.60441986,12.90528,-1.11096,12.95301062,0.30528,0.08904,0.318,12.6,-1.2,12.65701387
20/01/2021 10:30,12.80416,1.39288,12.87969829,0.76416,0.22288,0.796,12.04,1.17,12.09671443,12.86416,-0.97712,12.90121607,0.76416,0.22288,0.796,12.1,-1.2,12.15935854
20/01/2021 11:00,13.04912,1.44516,13.12890019,0.66912,0.19516,0.697,12.38,1.25,12.44294579,13.09912,-1.09484,13.14479438,0.66912,0.19516,0.697,12.43,-1.29,12.49675958
20/01/2021 11:30,13.46624,1.28182,13.52710916,0.24624,0.07182,0.2565,13.22,1.21,13.27525894,13.52624,-1.16818,13.57659063,0.24624,0.07182,0.2565,13.28,-1.24,13.33776593
20/01/2021 12:00,13.18184,1.32512,13.2482772,0.29184,0.08512,0.304,12.89,1.24,12.94950578,13.23184,-1.18488,13.28478567,0.29184,0.08512,0.304,12.94,-1.27,13.0021729
20/01/2021 12:30,13.47296,1.44628,13.55036446,0.43296,0.12628,0.451,13.04,1.32,13.10663954,13.52296,-1.21372,13.57731798,0.43296,0.12628,0.451,13.09,-1.34,13.15840796
20/01/2021 13:00,13.77448,1.25214,13.83127448,0.38448,0.11214,0.4005,13.39,1.14,13.43844113,13.82448,-1.05786,13.86489506,0.38448,0.11214,0.4005,13.44,-1.17,13.49083022
20/01/2021 13:30,13.90136,1.02748,13.93927993,0.23136,0.06748,0.241,13.67,0.96,13.70366739,13.95136,-0.93252,13.98249046,0.23136,0.06748,0.241,13.72,-1,13.75639488
20/01/2021 14:00,13.26472,1.02846,13.30453031,0.23472,0.06846,0.2445,13.03,0.96,13.06531668,13.31472,-0.93154,13.34726697,0.23472,0.06846,0.2445,13.08,-1,13.1181706
20/01/2021 14:30,13.06488,0.89684,13.09562566,0.19488,0.05684,0.203,12.87,0.84,12.89738346,13.12488,-0.81316,13.15004579,0.19488,0.05684,0.203,12.93,-0.87,12.95923609
20/01/2021 15:00,12.91912,1.04266,12.96112655,0.48912,0.14266,0.5095,12.43,0.9,12.46253987,12.97912,-0.78734,13.0029789,0.48912,0.14266,0.5095,12.49,-0.93,12.52457584
20/01/2021 15:30,12.96472,1.09596,13.01096049,0.53472,0.15596,0.557,12.43,0.94,12.46549237,13.02472,-0.81404,13.0501338,0.53472,0.15596,0.557,12.49,-0.97,12.52760951
20/01/2021 16:00,13.00104,1.02322,13.04124305,0.49104,0.14322,0.5115,12.51,0.88,12.54091304,13.06104,-0.76678,13.08352848,0.49104,0.14322,0.5115,12.57,-0.91,12.60289649
20/01/2021 16:30,13.02328,0.72804,13.04361392,0.23328,0.06804,0.243,12.79,0.66,12.80701761,13.08328,-0.61196,13.09758415,0.23328,0.06804,0.243,12.85,-0.68,12.86797964
20/01/2021 17:00,13.09144,0.79542,13.11558212,0.36144,0.10542,0.3765,12.73,0.69,12.74868621,13.15144,-0.61458,13.16579214,0.36144,0.10542,0.3765,12.79,-0.72,12.8102498
20/01/2021 17:30,13.06848,0.73414,13.08908442,0.28848,0.08414,0.3005,12.78,0.65,12.79651906,13.13848,-0.59586,13.15198486,0.28848,0.08414,0.3005,12.85,-0.68,12.86797964
20/01/2021 18:00,13.1044,0.6067,13.11843681,0.1944,0.0567,0.2025,12.91,0.55,12.92171041,13.1744,-0.5233,13.1847889,0.1944,0.0567,0.2025,12.98,-0.58,12.99295194
20/01/2021 18:30,12.88072,0.44396,12.88836872,0.15072,0.04396,0.157,12.73,0.4,12.73628282,12.95072,-0.36604,12.95589186,0.15072,0.04396,0.157,12.8,-0.41,12.80656472
20/01/2021 19:00,12.55712,0.49166,12.56674151,0.41712,0.12166,0.4345,12.14,0.37,12.14563708,12.61712,-0.25834,12.61976452,0.41712,0.12166,0.4345,12.2,-0.38,12.2059166
20/01/2021 19:30,12.34448,0.50464,12.35479049,0.32448,0.09464,0.338,12.02,0.41,12.02699048,12.40448,-0.31536,12.40848806,0.32448,0.09464,0.338,12.08,-0.41,12.08695578
20/01/2021 20:00,11.3776,0.5368,11.39025619,0.5376,0.1568,0.56,10.84,0.38,10.84665847,11.4376,-0.2132,11.43958688,0.5376,0.1568,0.56,10.9,-0.37,10.90627801
20/01/2021 20:30,11.4836,0.4598,11.49280144,0.2736,0.0798,0.285,11.21,0.38,11.21643883,11.5436,-0.2902,11.54724716,0.2736,0.0798,0.285,11.27,-0.37,11.27607201
20/01/2021 21:00,11.20408,0.44244,11.21281239,0.21408,0.06244,0.223,10.99,0.38,10.99656765,11.25408,-0.30756,11.25828183,0.21408,0.06244,0.223,11.04,-0.37,11.04619844
20/01/2021 21:30,10.538,0.6565,10.55842963,0.948,0.2765,0.9875,9.59,0.38,9.597525723,10.578,-0.0935,10.57841322,0.948,0.2765,0.9875,9.63,-0.37,9.637105375
20/01/2021 22:00,10.39904,0.06972,10.39927372,0.23904,0.06972,0.249,10.16,0,10.16,10.43904,-0.16028,10.44027039,0.23904,0.06972,0.249,10.2,-0.23,10.20259281
20/01/2021 22:30,10.35248,0.46864,10.36308186,0.37248,0.10864,0.388,9.98,0.36,9.986490875,10.39248,-0.26136,10.39576595,0.37248,0.10864,0.388,10.02,-0.37,10.02682901
20/01/2021 23:00,9.88112,0.48866,9.893195695,0.44112,0.12866,0.4595,9.44,0.36,9.446861913,9.92112,-0.24134,9.92405497,0.44112,0.12866,0.4595,9.48,-0.37,9.487217716
20/01/2021 23:30,9.60912,0.48016,9.621109125,0.30912,0.09016,0.322,9.3,0.39,9.308173827,9.65912,-0.27984,9.663172854,0.30912,0.09016,0.322,9.35,-0.37,9.357317992
21/01/2021 00:00,9.57696,0.43078,9.586643534,0.27696,0.08078,0.2885,9.3,0.35,9.306583691,9.62696,-0.28922,9.631303497,0.27696,0.08078,0.2885,9.35,-0.37,9.357317992
21/01/2021 00:30,9.64224,-0.24268,9.645293453,0.16224,0.04732,0.169,9.48,-0.29,9.484434617,9.67224,0.03732,9.672311999,0.16224,0.04732,0.169,9.51,-0.01,9.510005258
21/01/2021 01:00,9.40384,-0.34888,9.410309453,0.48384,0.14112,0.504,8.92,-0.49,8.933448382,9.44384,0.62112,9.464243446,0.48384,0.14112,0.504,8.96,0.48,8.972847931
21/01/2021 01:30,10.21456,-0.44492,10.22424519,0.15456,0.04508,0.161,10.06,-0.49,10.07192633,10.25456,0.52508,10.26799444,0.15456,0.04508,0.161,10.1,0.48,10.11139951
21/01/2021 02:00,9.23504,-0.44478,9.245744591,0.15504,0.04522,0.1615,9.08,-0.49,9.093211754,9.26504,0.52522,9.279914992,0.15504,0.04522,0.1615,9.11,0.48,9.12263668
21/01/2021 02:30,9.76832,-0.42924,9.777746295,0.20832,0.06076,0.217,9.56,-0.49,9.572549295,9.80832,0.54076,9.823215492,0.20832,0.06076,0.217,9.6,0.48,9.611992509
21/01/2021 03:00,9.26456,-0.44492,9.275237237,0.15456,0.04508,0.161,9.11,-0.49,9.123168309,9.30456,0.52508,9.319364023,0.15456,0.04508,0.161,9.15,0.48,9.162581514
21/01/2021 03:30,9.202,-0.4015,9.210754923,0.372,0.1085,0.3875,8.83,-0.51,8.844715937,9.232,0.5885,9.250738146,0.372,0.1085,0.3875,8.86,0.48,8.872992731
21/01/2021 04:00,8.81784,-0.27188,8.822030435,0.50784,0.14812,0.529,8.31,-0.42,8.320606949,8.84784,0.55812,8.865425574,0.50784,0.14812,0.529,8.34,0.41,8.350071856
21/01/2021 04:30,8.91168,-0.25576,8.915349326,0.39168,0.11424,0.408,8.52,-0.37,8.528030253,8.94168,0.47424,8.954247305,0.39168,0.11424,0.408,8.55,0.36,8.557575591
21/01/2021 05:00,8.95424,-0.21418,8.956801162,0.53424,0.15582,0.5565,8.42,-0.37,8.428125533,8.98424,0.51582,8.999035429,0.53424,0.15582,0.5565,8.45,0.36,8.457665162
21/01/2021 05:30,9.14832,-0.34674,9.154888719,0.62832,0.18326,0.6545,8.52,-0.53,8.536468825,9.18832,0.69326,9.214436166,0.62832,0.18326,0.6545,8.56,0.51,8.575179298
21/01/2021 06:00,9.43896,-0.27322,9.442913483,0.70896,0.20678,0.7385,8.73,-0.48,8.743185918,9.46896,0.66678,9.492407442,0.70896,0.20678,0.7385,8.76,0.46,8.772069311
21/01/2021 06:30,10.74528,-0.28096,10.74895254,0.30528,0.08904,0.318,10.44,-0.37,10.44655446,10.78528,0.46904,10.7954742,0.30528,0.08904,0.318,10.48,0.38,10.48688705
21/01/2021 07:00,11.15176,0.51718,11.16374607,0.64176,0.18718,0.6685,10.51,0.33,10.5151795,11.20176,-0.15282,11.20280237,0.64176,0.18718,0.6685,10.56,-0.34,10.56547207
21/01/2021 07:30,12.03304,0.55422,12.04579642,0.32304,0.09422,0.3365,11.71,0.46,11.71903153,12.08304,-0.38578,12.08919691,0.32304,0.09422,0.3365,11.76,-0.48,11.76979184
21/01/2021 08:00,12.52688,0.68784,12.54575013,0.26688,0.07784,0.278,12.26,0.61,12.27516599,12.57688,-0.55216,12.58899484,0.26688,0.07784,0.278,12.31,-0.63,12.3261105
21/01/2021 08:30,12.84384,0.59362,12.85755073,0.18384,0.05362,0.1915,12.66,0.54,12.67151135,12.89384,-0.51638,12.904176,0.18384,0.05362,0.1915,12.71,-0.57,12.72277485
21/01/2021 09:00,13.3044,4.4142,14.0175683,0.2544,0.0742,0.265,13.05,4.34,13.75274882,13.0244,2.5342,13.26865347,0.2544,0.0742,0.265,12.77,2.46,13.00478758
21/01/2021 09:30,13.46808,7.61944,15.47401192,0.71808,0.20944,0.748,12.75,7.41,14.74688442,12.91808,5.25944,13.9477059,0.71808,0.20944,0.748,12.2,5.05,13.203882
21/01/2021 10:00,13.2656,6.5758,14.80598828,0.9456,0.2758,0.985,12.32,6.3,13.83735524,12.8056,4.8358,13.68825602,0.9456,0.2758,0.985,11.86,4.56,12.70642357
21/01/2021 10:30,13.07208,0.83894,13.09897308,0.92208,0.26894,0.9605,12.15,0.57,12.16336302,13.12208,-0.31106,13.12576633,0.92208,0.26894,0.9605,12.2,-0.58,12.2137791
21/01/2021 11:00,13.17584,0.75212,13.19728927,1.27584,0.37212,1.329,11.9,0.38,11.90606568,13.22584,-0.01788,13.22585209,1.27584,0.37212,1.329,11.95,-0.39,11.95636232
21/01/2021 11:30,13.31912,3.47016,13.76375559,1.98912,0.58016,2.072,11.33,2.89,11.69277555,13.20912,1.48016,13.29179163,1.98912,0.58016,2.072,11.22,0.9,11.25603838
21/01/2021 12:00,12.82152,1.49086,12.90790605,1.99152,0.58086,2.0745,10.83,0.91,10.86816452,12.86152,-0.39914,12.8677119,1.99152,0.58086,2.0745,10.87,-0.98,10.91408723
21/01/2021 12:30,12.84768,1.78224,12.9707078,1.92768,0.56224,2.008,10.92,1.22,10.98793884,12.89768,-0.68776,12.91600415,1.92768,0.56224,2.008,10.97,-1.25,11.04098727
21/01/2021 13:00,13.06416,2.08038,13.22876629,1.54416,0.45038,1.6085,11.52,1.63,11.63474538,13.07416,-0.50962,13.08408851,1.54416,0.45038,1.6085,11.53,-0.96,11.56989628
21/01/2021 13:30,12.60928,1.38354,12.68495664,1.82928,0.53354,1.9055,10.78,0.85,10.81345921,12.64928,-0.34646,12.65402383,1.82928,0.53354,1.9055,10.82,-0.88,10.8557266
21/01/2021 14:00,12.66264,1.29202,12.72838432,1.17264,0.34202,1.2215,11.49,0.95,11.52920639,12.71264,-0.63798,12.72863835,1.17264,0.34202,1.2215,11.54,-0.98,11.58153703
21/01/2021 14:30,12.63656,1.31108,12.70439213,0.82656,0.24108,0.861,11.81,1.07,11.85837257,12.68656,-0.85892,12.71560255,0.82656,0.24108,0.861,11.86,-1.1,11.91090257
21/01/2021 15:00,13.12056,1.05058,13.16255344,0.31056,0.09058,0.3235,12.81,0.96,12.84592153,13.16056,-0.88942,13.19058025,0.31056,0.09058,0.3235,12.85,-0.98,12.88731547
21/01/2021 15:30,13.01544,0.97992,13.05227649,0.20544,0.05992,0.214,12.81,0.92,12.8429942,13.05544,-0.89008,13.08574629,0.20544,0.05992,0.214,12.85,-0.95,12.88506888
21/01/2021 16:00,13.26096,0.97278,13.29659208,0.18096,0.05278,0.1885,13.08,0.92,13.11231482,13.32096,-0.89722,13.35114149,0.18096,0.05278,0.1885,13.14,-0.95,13.17429695
21/01/2021 16:30,12.90104,1.16322,12.95337461,0.49104,0.14322,0.5115,12.41,1.02,12.45184725,12.96104,-0.90678,12.99272134,0.49104,0.14322,0.5115,12.47,-1.05,12.51412802
21/01/2021 17:00,12.67176,0.92218,12.70527125,1.00176,0.29218,1.0435,11.67,0.63,11.68699277,12.73176,-0.36782,12.73707204,1.00176,0.29218,1.0435,11.73,-0.66,11.7485531
21/01/2021 17:30,13.25832,0.61076,13.27238023,0.20832,0.06076,0.217,13.05,0.55,13.0615849,13.31832,-0.51924,13.32843794,0.20832,0.06076,0.217,13.11,-0.58,13.12282363
21/01/2021 18:00,12.86376,0.59568,12.87754464,0.29376,0.08568,0.306,12.57,0.51,12.58034181,12.92376,-0.46432,12.93209827,0.29376,0.08568,0.306,12.63,-0.55,12.64196978
