Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/01/2021 18:30,12.82584,0.75462,12.8480202,0.25584,0.07462,0.2665,12.57,0.68,12.58837956,12.88584,-0.63538,12.90149527,0.25584,0.07462,0.2665,12.63,-0.71,12.64994071
21/01/2021 19:00,12.60808,0.65444,12.62505339,0.35808,0.10444,0.373,12.25,0.55,12.26234072,12.66808,-0.44556,12.67591317,0.35808,0.10444,0.373,12.31,-0.55,12.32228063
21/01/2021 19:30,12.59424,0.47832,12.60331985,0.23424,0.06832,0.244,12.36,0.41,12.36679829,12.65424,-0.35168,12.65912591,0.23424,0.06832,0.244,12.42,-0.42,12.42709942
21/01/2021 20:00,12.1924,0.7532,12.21564276,0.1824,0.0532,0.19,12.01,0.7,12.03038237,12.2324,-0.0768,12.23264109,0.1824,0.0532,0.19,12.05,-0.13,12.05070122
21/01/2021 20:30,11.63928,1.13104,11.69410494,0.68928,0.20104,0.718,10.95,0.93,10.98942219,11.65928,-0.13896,11.66010806,0.68928,0.20104,0.718,10.97,-0.34,10.97526765
21/01/2021 21:00,11.46552,0.50286,11.47654203,0.45552,0.13286,0.4745,11.01,0.37,11.01621532,11.51552,-0.24714,11.51817169,0.45552,0.13286,0.4745,11.06,-0.38,11.0665261
21/01/2021 21:30,11.5484,0.4512,11.55721091,0.2784,0.0812,0.29,11.27,0.37,11.27607201,11.5984,-0.2988,11.60224823,0.2784,0.0812,0.29,11.32,-0.38,11.3263763
21/01/2021 22:00,10.90704,0.43622,10.91575968,0.22704,0.06622,0.2365,10.68,0.37,10.68640725,10.94704,-0.28378,10.9507176,0.22704,0.06622,0.2365,10.72,-0.35,10.7257121
21/01/2021 22:30,10.20864,-0.28498,10.21261691,0.42864,0.12502,0.4465,9.78,-0.41,9.788590297,10.25864,0.51502,10.27155978,0.42864,0.12502,0.4465,9.83,0.39,9.837733479
21/01/2021 23:00,9.78304,-0.34328,9.789060874,0.50304,0.14672,0.524,9.28,-0.49,9.292927418,9.83304,0.61672,9.852361098,0.50304,0.14672,0.524,9.33,0.47,9.341830656
21/01/2021 23:30,9.88192,-0.43694,9.891575175,0.18192,0.05306,0.1895,9.7,-0.49,9.712368403,9.92192,0.52306,9.935697673,0.18192,0.05306,0.1895,9.74,0.47,9.751333242
22/01/2021 00:00,9.79512,-0.48184,9.806964138,0.16512,0.04816,0.172,9.63,-0.53,9.644573604,9.83512,0.55816,9.850945538,0.16512,0.04816,0.172,9.67,0.51,9.683439472
22/01/2021 00:30,9.87168,-0.48576,9.883624275,0.15168,0.04424,0.158,9.72,-0.53,9.734438864,9.90168,0.55424,9.917179478,0.15168,0.04424,0.158,9.75,0.51,9.76332935
22/01/2021 01:00,9.5056,-0.4642,9.516927708,0.2256,0.0658,0.235,9.28,-0.53,9.295122377,9.5456,0.5758,9.562950643,0.2256,0.0658,0.235,9.32,0.51,9.333943432
22/01/2021 01:30,9.44312,-0.33284,9.448983956,0.57312,0.16716,0.597,8.87,-0.5,8.884081269,9.49312,0.64716,9.515153357,0.57312,0.16716,0.597,8.92,0.48,8.932905462
22/01/2021 02:00,9.47136,-0.48252,9.483643066,0.23136,0.06748,0.241,9.24,-0.55,9.256354574,9.51136,0.68748,9.536173121,0.23136,0.06748,0.241,9.28,0.62,9.300688147
22/01/2021 02:30,9.38104,-0.43678,9.391202705,0.25104,0.07322,0.2615,9.13,-0.51,9.144233155,9.42104,0.56322,9.437860534,0.25104,0.07322,0.2615,9.17,0.49,9.183082271
22/01/2021 03:00,9.18816,-0.31762,9.193648169,0.24816,0.07238,0.2585,8.94,-0.39,8.948502668,9.22816,0.44238,9.238757333,0.24816,0.07238,0.2585,8.98,0.37,8.987619262
22/01/2021 03:30,9.18576,-0.31832,9.191273818,0.24576,0.07168,0.256,8.94,-0.39,8.948502668,9.22576,0.44168,9.236326586,0.24576,0.07168,0.256,8.98,0.37,8.987619262
22/01/2021 04:00,8.94824,-0.24468,8.951584631,0.49824,0.14532,0.519,8.45,-0.39,8.458995212,8.98824,0.51532,9.003000222,0.49824,0.14532,0.519,8.49,0.37,8.498058602
22/01/2021 04:30,9.36416,-0.30712,9.369195013,0.28416,0.08288,0.296,9.08,-0.39,9.088371691,9.40416,0.45288,9.415058449,0.28416,0.08288,0.296,9.12,0.37,9.127502397
22/01/2021 05:00,9.08312,-0.15784,9.084491312,0.69312,0.20216,0.722,8.39,-0.36,8.397719929,9.11312,0.57216,9.13106364,0.69312,0.20216,0.722,8.42,0.37,8.428125533
22/01/2021 05:30,9.44768,-0.30526,9.452610277,0.18768,0.05474,0.1955,9.26,-0.36,9.266995198,9.47768,0.42474,9.487192538,0.18768,0.05474,0.1955,9.29,0.37,9.297365218
22/01/2021 06:00,9.7256,-0.2242,9.728183849,0.4656,0.1358,0.485,9.26,-0.36,9.266995198,9.7556,0.5058,9.768703343,0.4656,0.1358,0.485,9.29,0.37,9.297365218
22/01/2021 06:30,10.26368,-0.13726,10.26459777,0.76368,0.22274,0.7955,9.5,-0.36,9.506818606,10.30368,0.59274,10.3207152,0.76368,0.22274,0.7955,9.54,0.37,9.547172356
22/01/2021 07:00,10.92104,0.46322,10.93085941,0.73104,0.21322,0.7615,10.19,0.25,10.19306627,10.96104,-0.16678,10.96230876,0.73104,0.21322,0.7615,10.23,-0.38,10.23705524
22/01/2021 07:30,11.72544,1.19992,11.78667685,0.68544,0.19992,0.714,11.04,1,11.08519734,11.77544,5.43992,12.97126504,0.68544,0.19992,0.714,11.09,5.24,12.26563084
22/01/2021 08:00,12.26848,0.49164,12.2783269,0.58848,0.17164,0.613,11.68,0.32,11.68438274,12.33848,-0.18836,12.33991767,0.58848,0.17164,0.613,11.75,-0.36,11.7555136
22/01/2021 08:30,12.59,0.5625,12.60255951,0.66,0.1925,0.6875,11.93,0.37,11.93573626,12.65,-0.1975,12.65154166,0.66,0.1925,0.6875,11.99,-0.39,11.99634111
22/01/2021 09:00,12.7456,0.5233,12.75633812,0.5256,0.1533,0.5475,12.22,0.37,12.22560019,12.8056,-0.2367,12.80778741,0.5256,0.1533,0.5475,12.28,-0.39,12.28619144
22/01/2021 09:30,13.06816,0.65238,13.08443371,0.72816,0.21238,0.7585,12.34,0.44,12.34784192,13.11816,-0.25762,13.12068938,0.72816,0.21238,0.7585,12.39,-0.47,12.39891124
22/01/2021 10:00,13.3764,0.7602,13.39798421,0.9264,0.2702,0.965,12.45,0.49,12.45963884,13.4264,-0.2498,13.42872358,0.9264,0.2702,0.965,12.5,-0.52,12.51081132
22/01/2021 10:30,13.00968,0.96574,13.04547536,1.45968,0.42574,1.5205,11.55,0.54,11.56261649,13.04968,-0.14426,13.05047735,1.45968,0.42574,1.5205,11.59,-0.57,11.60400793
22/01/2021 11:00,13.02176,1.32468,13.08896522,1.90176,0.55468,1.981,11.12,0.77,11.14662729,13.06176,-0.24532,13.06406354,1.90176,0.55468,1.981,11.16,-0.8,11.18863709
22/01/2021 11:30,12.80064,1.51102,12.88951379,2.54064,0.74102,2.6465,10.26,0.77,10.28885319,12.83064,-0.05898,12.83077556,2.54064,0.74102,2.6465,10.29,-0.8,10.3210513
22/01/2021 12:00,13.0088,1.6459,13.11250793,2.4888,0.7259,2.5925,10.52,0.92,10.56015151,13.0388,-0.2241,13.04072568,2.4888,0.7259,2.5925,10.55,-0.95,10.59268616
22/01/2021 12:30,13.18536,1.60948,13.28322793,2.53536,0.73948,2.641,10.65,0.87,10.68547612,13.21536,-0.15052,13.21621717,2.53536,0.73948,2.641,10.68,-0.89,10.71701918
22/01/2021 13:00,12.41112,1.53366,12.50551929,2.72112,0.79366,2.8345,9.69,0.74,9.718214857,12.45112,0.03366,12.4511655,2.72112,0.79366,2.8345,9.73,-0.76,9.759636264
22/01/2021 13:30,12.02112,1.29366,12.09052862,2.48112,0.72366,2.5845,9.54,0.57,9.557013132,12.06112,0.13366,12.06186058,2.48112,0.72366,2.5845,9.58,-0.59,9.598150864
22/01/2021 14:00,11.81816,7.03238,13.7522098,2.16816,0.63238,2.2585,9.65,6.4,11.57939981,11.74816,6.61238,13.48120294,2.16816,0.63238,2.2585,9.58,5.98,11.2932192
22/01/2021 14:30,11.7588,0.2934,11.76245982,1.5888,0.4634,1.655,10.17,-0.17,10.17142075,11.7988,0.2134,11.80072968,1.5888,0.4634,1.655,10.21,-0.25,10.21306027
22/01/2021 15:00,11.82144,0.19292,11.82301407,0.66144,0.19292,0.689,11.16,0,11.16,11.87144,-0.03708,11.87149791,0.66144,0.19292,0.689,11.21,-0.23,11.21235925
22/01/2021 15:30,11.89864,0.12502,11.89929678,0.42864,0.12502,0.4465,11.47,0,11.47,11.94864,0.12502,11.94929403,0.42864,0.12502,0.4465,11.52,0,11.52
22/01/2021 16:00,11.53264,0.20202,11.53440928,0.69264,0.20202,0.7215,10.84,0,10.84,11.59264,0.20202,11.59440012,0.69264,0.20202,0.7215,10.9,0,10.9
22/01/2021 16:30,12.11448,0.44214,12.12254567,0.38448,0.11214,0.4005,11.73,0.33,11.73464103,12.16448,-0.23786,12.16680529,0.38448,0.11214,0.4005,11.78,-0.35,11.78519834
22/01/2021 17:00,12.71208,0.96394,12.74857475,0.32208,0.09394,0.3355,12.39,0.87,12.42050724,12.75208,-0.44606,12.75987907,0.32208,0.09394,0.3355,12.43,-0.54,12.44172416
22/01/2021 17:30,12.92344,0.73642,12.94440481,0.19344,0.05642,0.2015,12.73,0.68,12.74814889,12.99344,-0.65358,13.0098674,0.19344,0.05642,0.2015,12.8,-0.71,12.81967628
22/01/2021 18:00,12.78224,0.67732,12.80017273,0.16224,0.04732,0.169,12.62,0.63,12.63571525,12.85224,-0.61268,12.86683527,0.16224,0.04732,0.169,12.69,-0.66,12.70715153
22/01/2021 18:30,12.53624,0.57432,12.5493887,0.18624,0.05432,0.194,12.35,0.52,12.36094252,12.60624,-0.49568,12.61598136,0.18624,0.05432,0.194,12.42,-0.55,12.43217197
22/01/2021 19:00,12.48408,0.63994,12.50047106,0.51408,0.14994,0.5355,11.97,0.49,11.98002504,12.54408,-0.37006,12.54953734,0.51408,0.14994,0.5355,12.03,-0.52,12.04123333
22/01/2021 19:30,12.33784,0.53312,12.34935273,0.14784,0.04312,0.154,12.19,0.49,12.19984426,12.39784,-0.47688,12.40700815,0.14784,0.04312,0.154,12.25,-0.52,12.26103177
22/01/2021 20:00,11.65912,0.05516,11.65925048,0.18912,0.05516,0.197,11.47,0,11.47,11.70912,-0.21484,11.71109079,0.18912,0.05516,0.197,11.52,-0.27,11.52316363
22/01/2021 20:30,11.0796,0.2303,11.08199324,0.7896,0.2303,0.8225,10.29,0,10.29,11.1296,0.1503,11.13061482,0.7896,0.2303,0.8225,10.34,-0.08,10.34030947
22/01/2021 21:00,11.09232,-0.25724,11.0953024,0.35232,0.10276,0.367,10.74,-0.36,10.74603183,11.14232,0.46276,11.15192548,0.35232,0.10276,0.367,10.79,0.36,10.79600389
22/01/2021 21:30,10.37824,-0.16218,10.37950711,0.67824,0.19782,0.7065,9.7,-0.36,9.706678114,10.42824,0.55782,10.4431486,0.67824,0.19782,0.7065,9.75,0.36,9.75664389
22/01/2021 22:00,10.0156,-0.4192,10.02436891,0.5856,0.1708,0.61,9.43,-0.59,9.448439025,10.0656,0.7408,10.09282359,0.5856,0.1708,0.61,9.48,0.57,9.497120616
22/01/2021 22:30,9.7984,-0.5688,9.814895618,0.2784,0.0812,0.29,9.52,-0.65,9.542164325,9.8484,0.7112,9.874046182,0.2784,0.0812,0.29,9.57,0.63,9.590714259
22/01/2021 23:00,9.4944,-0.7133,9.521156876,0.1944,0.0567,0.2025,9.3,-0.77,9.331821901,9.5344,0.8267,9.570173261,0.1944,0.0567,0.2025,9.34,0.77,9.371686081
22/01/2021 23:30,8.95552,-0.60214,8.975740139,0.57552,0.16786,0.5995,8.38,-0.77,8.415301539,8.98552,0.93786,9.034331799,0.57552,0.16786,0.5995,8.41,0.77,8.445176138
23/01/2021 00:00,8.84728,-0.60746,8.868109779,0.55728,0.16254,0.5805,8.29,-0.77,8.325683155,8.87728,0.93254,8.926126318,0.55728,0.16254,0.5805,8.32,0.77,8.355555038
23/01/2021 00:30,8.85912,-0.72984,8.889132331,0.30912,0.09016,0.322,8.55,-0.82,8.58923163,8.90912,0.89016,8.953479994,0.30912,0.09016,0.322,8.6,0.8,8.637129153
23/01/2021 01:00,9.1616,-0.7787,9.194633666,0.1416,0.0413,0.1475,9.02,-0.82,9.057196034,9.1916,0.8413,9.230021465,0.1416,0.0413,0.1475,9.05,0.8,9.085290309
23/01/2021 01:30,9.0848,-0.7786,9.118103366,0.2448,0.0714,0.255,8.84,-0.85,8.880771363,9.1248,0.9014,9.169214634,0.2448,0.0714,0.255,8.88,0.83,8.918705063
23/01/2021 02:00,9.08896,-0.83072,9.126844449,0.16896,0.04928,0.176,8.92,-0.88,8.963302963,9.12896,0.91928,9.175128686,0.16896,0.04928,0.176,8.96,0.87,9.002138635
23/01/2021 02:30,8.61648,-0.61186,8.638176905,0.81648,0.23814,0.8505,7.8,-0.85,7.846177413,8.64648,1.06814,8.712206348,0.81648,0.23814,0.8505,7.83,0.83,7.873868173
23/01/2021 03:00,8.72672,-0.74304,8.75829609,0.36672,0.10696,0.382,8.36,-0.85,8.403100618,8.75672,0.93696,8.806704219,0.36672,0.10696,0.382,8.39,0.83,8.430954869
23/01/2021 03:30,8.53536,-0.77052,8.570068343,0.37536,0.10948,0.391,8.16,-0.88,8.207313811,8.56536,0.97948,8.621181648,0.37536,0.10948,0.391,8.19,0.87,8.236079164
23/01/2021 04:00,8.77752,-0.83114,8.816782352,0.16752,0.04886,0.1745,8.61,-0.88,8.654854129,8.80752,0.91886,8.855321126,0.16752,0.04886,0.1745,8.64,0.87,8.683691611
23/01/2021 04:30,8.82152,-0.84164,8.861578471,0.13152,0.03836,0.137,8.69,-0.88,8.734443314,8.86152,0.90836,8.907954569,0.13152,0.03836,0.137,8.73,0.87,8.773243414
23/01/2021 05:00,8.44328,-0.64696,8.468030137,0.59328,0.17304,0.618,7.85,-0.82,7.892711828,8.48328,0.98304,8.54004726,0.59328,0.17304,0.618,7.89,0.81,7.931468969
23/01/2021 05:30,8.4136,-0.7627,8.448098973,0.3336,0.0973,0.3475,8.08,-0.86,8.125638436,8.4536,0.9373,8.505403239,0.3336,0.0973,0.3475,8.12,0.84,8.163332653
23/01/2021 06:00,8.77568,-0.74376,8.80714133,0.29568,0.08624,0.308,8.48,-0.83,8.520522284,8.81568,0.89624,8.861120697,0.29568,0.08624,0.308,8.52,0.81,8.55841691
23/01/2021 06:30,8.91576,-0.72332,8.945052722,0.36576,0.10668,0.381,8.55,-0.83,8.590192082,8.94576,0.91668,8.992603861,0.36576,0.10668,0.381,8.58,0.81,8.618149453
23/01/2021 07:00,8.95456,-0.80992,8.991113124,0.51456,0.15008,0.536,8.44,-0.96,8.494421699,8.99456,1.10008,9.061582952,0.51456,0.15008,0.536,8.48,0.95,8.533047521
23/01/2021 07:30,9.44864,-0.55248,9.464778497,0.36864,0.10752,0.384,9.08,-0.66,9.103955184,9.47864,0.75752,9.508861804,0.36864,0.10752,0.384,9.11,0.65,9.133159366
23/01/2021 08:00,9.95584,-0.57038,9.972165434,0.13584,0.03962,0.1415,9.82,-0.61,9.838927787,10.00584,0.62962,10.02562993,0.13584,0.03962,0.1415,9.87,0.59,9.88761852
23/01/2021 08:30,9.59656,-0.43392,9.606365098,0.46656,0.13608,0.486,9.13,-0.57,9.147775686,9.63656,0.68608,9.660952044,0.46656,0.13608,0.486,9.17,0.55,9.186479195
23/01/2021 09:00,10.17872,-0.27954,10.1825578,0.37872,0.11046,0.3945,9.8,-0.39,9.807757134,10.22872,0.53046,10.24246556,0.37872,0.11046,0.3945,9.85,0.42,9.858950248
23/01/2021 09:30,10.2972,-0.3304,10.30249931,0.5472,0.1596,0.57,9.75,-0.49,9.762305056,10.3472,0.6296,10.36633706,0.5472,0.1596,0.57,9.8,0.47,9.811263935
23/01/2021 10:00,10.42976,-0.30132,10.43411172,0.50976,0.14868,0.531,9.92,-0.45,9.930201408,10.48976,0.58868,10.50626523,0.50976,0.14868,0.531,9.98,0.44,9.98969469
23/01/2021 10:30,10.51616,-0.11612,10.51680108,0.83616,0.24388,0.871,9.68,-0.36,9.686691902,10.56616,0.59388,10.5828366,0.83616,0.24388,0.871,9.73,0.35,9.736292929
23/01/2021 11:00,10.9156,-0.1892,10.91723958,0.5856,0.1708,0.61,10.33,-0.36,10.33627109,10.9656,0.5208,10.97796047,0.5856,0.1708,0.61,10.38,0.35,10.38589909
23/01/2021 11:30,10.8216,-0.1437,10.82255405,0.7416,0.2163,0.7725,10.08,-0.36,10.08642652,10.8716,0.5663,10.88633925,0.7416,0.2163,0.7725,10.13,0.35,10.13604459
23/01/2021 12:00,11.0212,-0.1934,11.02289676,0.5712,0.1666,0.595,10.45,-0.36,10.45619912,11.0812,0.5166,11.09323528,0.5712,0.1666,0.595,10.51,0.35,10.51582617
23/01/2021 12:30,10.85216,-0.03312,10.85221054,1.29216,0.37688,1.346,9.56,-0.41,9.568787802,10.89216,0.78688,10.92054621,1.29216,0.37688,1.346,9.6,0.41,9.60875122
23/01/2021 13:00,11.61192,-0.14444,11.61281831,1.08192,0.31556,1.127,10.53,-0.46,10.54004269,11.65192,0.75556,11.67639116,1.08192,0.31556,1.127,10.57,0.44,10.57915403
23/01/2021 13:30,11.15016,-0.32912,11.15501627,0.62016,0.18088,0.646,10.53,-0.51,10.54234319,11.19016,0.66088,11.20965848,0.62016,0.18088,0.646,10.57,0.48,10.58089316
23/01/2021 14:00,10.5236,-0.3777,10.53037579,0.4536,0.1323,0.4725,10.07,-0.51,10.08290633,10.5736,0.6123,10.59131381,0.4536,0.1323,0.4725,10.12,0.48,10.131377
23/01/2021 14:30,10.02896,-0.59572,10.0466373,0.76896,0.22428,0.801,9.26,-0.82,9.296235797,10.07896,1.02428,10.13087283,0.76896,0.22428,0.801,9.31,0.8,9.344308428
23/01/2021 15:00,9.95648,-0.64686,9.977470714,0.69648,0.20314,0.7255,9.26,-0.85,9.298930046,10.00648,1.03314,10.05967297,0.69648,0.20314,0.7255,9.31,0.83,9.346924628
23/01/2021 15:30,10.15488,-0.79316,10.18580829,0.43488,0.12684,0.453,9.72,-0.92,9.763442016,10.19488,1.03684,10.24746873,0.43488,0.12684,0.453,9.76,0.91,9.802331355
23/01/2021 16:00,9.89536,-0.87052,9.93357713,0.37536,0.10948,0.391,9.52,-0.98,9.57030825,9.95536,1.05948,10.01157783,0.37536,0.10948,0.391,9.58,0.95,9.626988106
23/01/2021 16:30,10.29264,-0.93548,10.33506463,0.15264,0.04452,0.159,10.14,-0.98,10.18724693,10.34264,0.99452,10.39034514,0.15264,0.04452,0.159,10.19,0.95,10.2341878
23/01/2021 17:00,10.58496,-0.63022,10.6037048,0.44496,0.12978,0.4635,10.14,-0.76,10.16844138,10.63496,0.86978,10.67046819,0.44496,0.12978,0.4635,10.19,0.74,10.21683415
23/01/2021 17:30,10.9544,-0.2258,10.95672693,0.7344,0.2142,0.765,10.22,-0.44,10.22946724,11.0244,0.6342,11.04262673,0.7344,0.2142,0.765,10.29,0.42,10.29856786
23/01/2021 18:00,11.22888,-0.43866,11.23744493,0.27888,0.08134,0.2905,10.95,-0.52,10.96234008,11.29888,0.57134,11.31331599,0.27888,0.08134,0.2905,11.02,0.49,11.03088845
23/01/2021 18:30,11.29816,-0.52262,11.31024098,0.12816,0.03738,0.1335,11.17,-0.56,11.18402879,11.35816,0.56738,11.37232248,0.12816,0.03738,0.1335,11.23,0.53,11.24249972
23/01/2021 19:00,10.9064,-0.4123,10.91419041,0.5064,0.1477,0.5275,10.4,-0.56,10.41506601,10.9664,0.6777,10.98732025,0.5064,0.1477,0.5275,10.46,0.53,10.47341874
23/01/2021 19:30,10.73744,-0.78158,10.76584809,0.33744,0.09842,0.3515,10.4,-0.88,10.43716437,10.79744,0.95842,10.83989296,0.33744,0.09842,0.3515,10.46,0.86,10.49529418
23/01/2021 20:00,10.44024,-0.88118,10.47736081,0.27024,0.07882,0.2815,10.17,-0.96,10.21520925,10.49024,1.00882,10.5386362,0.27024,0.07882,0.2815,10.22,0.93,10.26222685
23/01/2021 20:30,10.14264,-0.84548,10.17781817,0.39264,0.11452,0.409,9.75,-0.96,9.797147544,10.20264,1.04452,10.25596826,0.39264,0.11452,0.409,9.81,0.93,9.853983966
23/01/2021 21:00,9.63616,-0.83612,9.672366629,0.59616,0.17388,0.621,9.04,-1.01,9.096246479,9.68616,1.16388,9.755834777,0.59616,0.17388,0.621,9.09,0.99,9.143751965
23/01/2021 21:30,9.26064,-0.64648,9.283177775,0.80064,0.23352,0.834,8.46,-0.88,8.505645184,9.30064,1.55352,9.4294925,0.80064,0.23352,0.834,8.5,1.32,8.601883515
23/01/2021 22:00,9.11168,-1.05576,9.172640928,0.39168,0.11424,0.408,8.72,-1.17,8.798141849,9.17168,1.26424,9.258402497,0.39168,0.11424,0.408,8.78,1.15,8.854992942
23/01/2021 22:30,8.79048,-1.14236,8.864396483,0.30048,0.08764,0.313,8.49,-1.23,8.578636255,8.83048,1.30764,8.9267743,0.30048,0.08764,0.313,8.53,1.22,8.616803352
23/01/2021 23:00,8.61848,-1.23336,8.706283616,0.22848,0.06664,0.238,8.39,-1.3,8.490117785,8.64848,1.35664,8.75423774,0.22848,0.06664,0.238,8.42,1.29,8.518245124
23/01/2021 23:30,8.4228,-1.3746,8.534230194,0.2928,0.0854,0.305,8.13,-1.46,8.260054479,8.4628,1.5454,8.602746364,0.2928,0.0854,0.305,8.17,1.46,8.299427691
24/01/2021 00:00,7.81248,-1.48886,7.953084172,0.31248,0.09114,0.3255,7.5,-1.58,7.664620017,7.85248,1.67114,8.028334264,0.31248,0.09114,0.3255,7.54,1.58,7.703765313
24/01/2021 00:30,8.10296,-1.45372,8.232330326,0.43296,0.12628,0.451,7.67,-1.58,7.831047184,8.13296,1.67628,8.303911909,0.43296,0.12628,0.451,7.7,1.55,7.854457333
24/01/2021 01:00,8.18864,-1.41248,8.309568268,0.36864,0.10752,0.384,7.82,-1.52,7.966354248,8.23864,1.61752,8.395925202,0.36864,0.10752,0.384,7.87,1.51,8.013551023
24/01/2021 01:30,8.15352,-1.53814,8.297334696,0.14352,0.04186,0.1495,8.01,-1.58,8.164343207,8.19352,1.61186,8.350560619,0.14352,0.04186,0.1495,8.05,1.57,8.201670562
24/01/2021 02:00,7.89672,-1.42054,8.023473104,0.54672,0.15946,0.5695,7.35,-1.58,7.517905293,7.92672,1.72946,8.113194306,0.54672,0.15946,0.5695,7.38,1.57,7.545150761
24/01/2021 02:30,7.81168,-1.41326,7.93849156,0.57168,0.16674,0.5955,7.24,-1.58,7.4103981,7.86168,1.73674,8.051228369,0.57168,0.16674,0.5955,7.29,1.57,7.457144226
24/01/2021 03:00,7.74784,-1.43188,7.879042137,0.50784,0.14812,0.529,7.24,-1.58,7.4103981,7.79784,1.71812,7.984876017,0.50784,0.14812,0.529,7.29,1.57,7.457144226
24/01/2021 03:30,7.7248,-1.4736,7.86409766,0.3648,0.1064,0.38,7.36,-1.58,7.527682246,7.7648,1.6764,7.943704174,0.3648,0.1064,0.38,7.4,1.57,7.564714139
24/01/2021 04:00,7.90992,-1.51294,8.053311235,0.22992,0.06706,0.2395,7.68,-1.58,7.840841792,7.93992,1.63706,8.10692883,0.22992,0.06706,0.2395,7.71,1.57,7.868227246
24/01/2021 04:30,7.73664,-1.39848,7.86201913,0.41664,0.12152,0.434,7.32,-1.52,7.476148741,7.76664,1.63152,7.936154888,0.41664,0.12152,0.434,7.35,1.51,7.503505847
24/01/2021 05:00,7.78656,-1.07392,7.860268494,0.46656,0.13608,0.486,7.32,-1.21,7.419332854,7.81656,1.33608,7.929925599,0.46656,0.13608,0.486,7.35,1.2,7.447314952
24/01/2021 05:30,8.29056,-0.91442,8.340836232,0.19056,0.05558,0.1985,8.1,-0.97,8.157873497,8.32056,0.98558,8.378728224,0.19056,0.05558,0.1985,8.13,0.93,8.183019003
24/01/2021 06:00,7.90176,-0.83032,7.945265408,0.34176,0.09968,0.356,7.56,-0.93,7.616987594,7.93176,0.97968,7.992032883,0.34176,0.09968,0.356,7.59,0.88,7.640844194
24/01/2021 06:30,8.23576,-1.03582,8.300642496,0.18576,0.05418,0.1935,8.05,-1.09,8.123459854,8.27576,1.09418,8.347780151,0.18576,0.05418,0.1935,8.09,1.04,8.156574036
24/01/2021 07:00,8.41416,-1.05462,8.479994802,0.22416,0.06538,0.2335,8.19,-1.12,8.266226467,8.44416,1.13538,8.520148229,0.22416,0.06538,0.2335,8.22,1.07,8.289348587
24/01/2021 07:30,8.64808,-0.94556,8.699619038,0.35808,0.10444,0.373,8.29,-1.05,8.356231208,8.68808,1.11444,8.759264273,0.35808,0.10444,0.373,8.33,1.01,8.391007091
24/01/2021 08:00,9.30768,-1.01276,9.362616611,0.12768,0.03724,0.133,9.18,-1.05,9.239853895,9.34768,1.04724,9.406159312,0.12768,0.03724,0.133,9.22,1.01,9.275154985
24/01/2021 08:30,8.82736,-0.90202,8.873326583,0.50736,0.14798,0.5285,8.32,-1.05,8.385994276,8.86736,1.15798,8.942650113,0.50736,0.14798,0.5285,8.36,1.01,8.420789749
24/01/2021 09:00,9.02608,-0.91406,9.072244808,0.46608,0.13594,0.4855,8.56,-1.05,8.62415793,9.06608,1.14594,9.138215638,0.46608,0.13594,0.4855,8.6,1.01,8.659105035
24/01/2021 09:30,9.35936,-0.85352,9.398197487,0.39936,0.11648,0.416,8.96,-0.97,9.012352634,9.41936,0.82648,9.45554927,0.39936,0.11648,0.416,9.02,0.71,9.047900309
24/01/2021 10:00,9.78616,-0.47362,9.797614171,0.53616,0.15638,0.5585,9.25,-0.63,9.271429232,9.82616,0.76638,9.856001149,0.53616,0.15638,0.5585,9.29,0.61,9.310005371
24/01/2021 10:30,10.14408,-0.64006,10.16425284,0.27408,0.07994,0.2855,9.87,-0.72,9.896226554,10.21408,0.76994,10.24305803,0.27408,0.07994,0.2855,9.94,0.69,9.963919911
24/01/2021 11:00,10.28136,-0.60002,10.2988537,0.41136,0.11998,0.4285,9.87,-0.72,9.896226554,10.35136,0.80998,10.38300156,0.41136,0.11998,0.4285,9.94,0.69,9.963919911
24/01/2021 11:30,10.2996,-0.6247,10.31852752,0.4296,0.1253,0.4475,9.87,-0.75,9.898454425,10.3696,0.8453,10.40399617,0.4296,0.1253,0.4475,9.94,0.72,9.966042344
24/01/2021 12:00,10.72808,-0.56806,10.74310908,0.17808,0.05194,0.1855,10.55,-0.62,10.56820231,10.78808,0.65194,10.80776091,0.17808,0.05194,0.1855,10.61,0.6,10.62695159
24/01/2021 12:30,10.96016,-0.41912,10.96817071,0.14016,0.04088,0.146,10.82,-0.46,10.82977377,11.03016,0.47088,11.04020641,0.14016,0.04088,0.146,10.89,0.43,10.89848613
24/01/2021 13:00,11.054,-0.418,11.06190038,0.144,0.042,0.15,10.91,-0.46,10.91969322,11.114,0.472,11.12401816,0.144,0.042,0.15,10.97,0.43,10.97842429
24/01/2021 13:30,11.34008,-0.42206,11.34793149,0.13008,0.03794,0.1355,11.21,-0.46,11.21943403,11.40008,0.46794,11.40967974,0.13008,0.03794,0.1355,11.27,0.43,11.27820021
24/01/2021 14:00,10.72376,-0.45682,10.7334856,0.35376,0.10318,0.3685,10.37,-0.56,10.38510953,10.79376,0.64318,10.81290597,0.35376,0.10318,0.3685,10.44,0.54,10.45395619
24/01/2021 14:30,10.55384,-0.67638,10.57549189,0.18384,0.05362,0.1915,10.37,-0.73,10.39566256,10.62384,0.76362,10.65124837,0.18384,0.05362,0.1915,10.44,0.71,10.46411487
24/01/2021 15:00,10.98008,-0.65206,10.99942449,0.13008,0.03794,0.1355,10.85,-0.69,10.87191795,11.04008,0.69794,11.06211945,0.13008,0.03794,0.1355,10.91,0.66,10.92994511
24/01/2021 15:30,10.77304,-0.64828,10.79252787,0.14304,0.04172,0.149,10.63,-0.69,10.65237063,10.83304,0.70172,10.85574348,0.14304,0.04172,0.149,10.69,0.66,10.7103548
24/01/2021 16:00,11.04792,-0.68394,11.06906998,0.15792,0.04606,0.1645,10.89,-0.73,10.91443998,11.10792,0.74606,11.13294625,0.15792,0.04606,0.1645,10.95,0.7,10.97235162
24/01/2021 16:30,10.95984,-0.63338,10.97812657,0.15984,0.04662,0.1665,10.8,-0.68,10.82138623,11.03984,0.70662,11.06243097,0.15984,0.04662,0.1665,10.88,0.66,10.9
24/01/2021 17:00,11.23056,-0.47442,11.24057615,0.43056,0.12558,0.4485,10.8,-0.6,10.81665383,11.31056,0.69558,11.3319283,0.43056,0.12558,0.4485,10.88,0.57,10.89492083
24/01/2021 17:30,11.80352,-0.66814,11.82241496,0.14352,0.04186,0.1495,11.66,-0.71,11.68159664,11.87352,0.72186,11.89544278,0.14352,0.04186,0.1495,11.73,0.68,11.74969361
24/01/2021 18:00,11.42576,-0.65582,11.44456602,0.18576,0.05418,0.1935,11.24,-0.71,11.26240205,11.48576,0.73418,11.5092008,0.18576,0.05418,0.1935,11.3,0.68,11.32044169
24/01/2021 18:30,11.19424,-0.70918,11.21668157,0.17424,0.05082,0.1815,11.02,-0.76,11.04617581,11.26424,0.78082,11.2912702,0.17424,0.05082,0.1815,11.09,0.73,11.11400018
24/01/2021 19:00,10.93224,-0.71768,10.95577181,0.28224,0.08232,0.294,10.65,-0.8,10.68000468,11.00224,0.85232,11.03520432,0.28224,0.08232,0.294,10.72,0.77,10.74761834
24/01/2021 19:30,10.9008,-0.7906,10.92943224,0.3408,0.0994,0.355,10.56,-0.89,10.59743837,10.9508,0.9594,10.9927462,0.3408,0.0994,0.355,10.61,0.86,10.64479685
24/01/2021 20:00,10.7972,-1.0629,10.84939096,0.1272,0.0371,0.1325,10.67,-1.1,10.72655117,10.8472,1.1371,10.90663762,0.1272,0.0371,0.1325,10.72,1.1,10.77628879
24/01/2021 20:30,10.23512,-0.97184,10.2811553,0.16512,0.04816,0.172,10.07,-1.02,10.12152656,10.27512,1.04816,10.32844279,0.16512,0.04816,0.172,10.11,1,10.15933561
24/01/2021 21:00,10.15632,-0.94524,10.2002115,0.25632,0.07476,0.267,9.9,-1.02,9.952406744,10.21632,1.07476,10.27269699,0.25632,0.07476,0.267,9.96,1,10.01007492
24/01/2021 21:30,9.73208,-0.83606,9.767925954,0.32208,0.09394,0.3355,9.41,-0.93,9.455844753,9.78208,1.00394,9.833462495,0.32208,0.09394,0.3355,9.46,0.91,9.503667713
24/01/2021 22:00,9.6112,-0.8834,9.651712853,0.3312,0.0966,0.345,9.28,-0.98,9.33160222,9.6612,1.0566,9.718805945,0.3312,0.0966,0.345,9.33,0.96,9.379259033
24/01/2021 22:30,9.24432,-0.89124,9.287182619,0.30432,0.08876,0.317,8.94,-0.98,8.993553247,9.28432,1.04876,9.343366385,0.30432,0.08876,0.317,8.98,0.96,9.031168252
24/01/2021 23:00,9.07408,-0.84756,9.113577004,0.45408,0.13244,0.473,8.62,-0.98,8.675528802,9.11408,1.09244,9.179318025,0.45408,0.13244,0.473,8.66,0.96,8.713047687
24/01/2021 23:30,8.98952,-0.87764,9.03226006,0.17952,0.05236,0.187,8.81,-0.93,8.858950276,9.02952,0.96236,9.080659018,0.17952,0.05236,0.187,8.85,0.91,8.896662295
25/01/2021 00:00,8.91072,-0.83604,8.949854401,0.15072,0.04396,0.157,8.76,-0.88,8.804089959,8.94072,0.91396,8.987313113,0.15072,0.04396,0.157,8.79,0.87,8.832949677
25/01/2021 00:30,8.6412,-0.5884,8.661209615,0.6912,0.2016,0.72,7.95,-0.79,7.989155149,8.6812,0.9716,8.735401536,0.6912,0.2016,0.72,7.99,0.77,8.027016881
25/01/2021 01:00,9.4484,-0.6563,9.471166362,0.2184,0.0637,0.2275,9.23,-0.72,9.258039749,9.4884,0.7637,9.519084633,0.2184,0.0637,0.2275,9.27,0.7,9.296391773
25/01/2021 01:30,9.04744,-0.73158,9.07696975,0.33744,0.09842,0.3515,8.71,-0.83,8.749457126,9.09744,0.91842,9.143681417,0.33744,0.09842,0.3515,8.76,0.82,8.798295289
25/01/2021 02:00,9.2516,-0.6912,9.27738433,0.2016,0.0588,0.21,9.05,-0.75,9.081024171,9.3016,0.7988,9.335836545,0.2016,0.0588,0.21,9.1,0.74,9.130038335
25/01/2021 02:30,8.83032,-0.72574,8.860093106,0.22032,0.06426,0.2295,8.61,-0.79,8.646166781,8.86032,0.83426,8.899508989,0.22032,0.06426,0.2295,8.64,0.77,8.674243483
25/01/2021 03:00,9.0436,-0.6927,9.070090091,0.3336,0.0973,0.3475,8.71,-0.79,8.745753255,9.0836,0.8673,9.124910863,0.3336,0.0973,0.3475,8.75,0.77,8.783814661
25/01/2021 03:30,8.88872,-0.86954,8.931150153,0.37872,0.11046,0.3945,8.51,-0.98,8.566241883,8.92872,1.07046,8.992659532,0.37872,0.11046,0.3945,8.55,0.96,8.603725937
25/01/2021 04:00,8.92616,-0.82362,8.964077323,0.53616,0.15638,0.5585,8.39,-0.98,8.447040902,8.95616,1.11638,9.025469863,0.53616,0.15638,0.5585,8.42,0.96,8.474550136
25/01/2021 04:30,8.67408,-0.77756,8.7088612,0.69408,0.20244,0.723,7.98,-0.98,8.039950249,8.71408,1.16244,8.791271637,0.69408,0.20244,0.723,8.02,0.96,8.077252008
25/01/2021 05:00,9.22536,-0.94052,9.273178797,0.13536,0.03948,0.141,9.09,-0.98,9.142674663,9.26536,0.99948,9.319112415,0.13536,0.03948,0.141,9.13,0.96,9.180332238
25/01/2021 05:30,9.0176,-0.7857,9.051764151,0.3576,0.1043,0.3725,8.66,-0.89,8.705613132,9.0576,0.9743,9.109850616,0.3576,0.1043,0.3725,8.7,0.87,8.74339179
25/01/2021 06:00,9.78312,-1.49034,9.895986573,0.27312,0.07966,0.2845,9.51,-1.57,9.638723982,9.90312,-0.26034,9.906541407,0.27312,0.07966,0.2845,9.63,-0.34,9.636000208
25/01/2021 06:30,9.98848,-6.56586,11.95325271,0.76848,0.22414,0.8005,9.22,-6.79,11.45043667,10.54848,-5.49586,11.89432249,0.76848,0.22414,0.8005,9.78,-5.72,11.32990733
25/01/2021 07:00,10.92968,-6.46176,12.6969385,0.43968,0.12824,0.458,10.49,-6.59,12.38822828,11.54968,-5.72176,12.88928414,0.43968,0.12824,0.458,11.11,-5.85,12.5560583
25/01/2021 07:30,11.59176,-0.71032,11.61350311,0.34176,0.09968,0.356,11.25,-0.81,11.27912231,11.66176,-0.34032,11.66672465,0.34176,0.09968,0.356,11.32,-0.44,11.32854801
25/01/2021 08:00,12.07616,0.03638,12.0762148,0.53616,0.15638,0.5585,11.54,-0.12,11.5406239,12.13616,0.14638,12.13704275,0.53616,0.15638,0.5585,11.6,-0.01,11.60000431
25/01/2021 08:30,12.83192,0.50056,12.84167945,0.24192,0.07056,0.252,12.59,0.43,12.59734099,12.90192,-0.33944,12.90638444,0.24192,0.07056,0.252,12.66,-0.41,12.66663728
25/01/2021 09:00,12.96,0.65,12.97628992,0.48,0.14,0.5,12.48,0.51,12.49041633,13.03,-0.4,13.03613823,0.48,0.14,0.5,12.55,-0.54,12.56161216
25/01/2021 09:30,13.45536,0.47948,13.46390039,0.37536,0.10948,0.391,13.08,0.37,13.08523213,13.51536,-0.28052,13.51827087,0.37536,0.10948,0.391,13.14,-0.39,13.1457864
25/01/2021 10:00,13.75176,0.45718,13.75935742,0.16176,0.04718,0.1685,13.59,0.41,13.59618329,13.81176,-0.38282,13.81706428,0.16176,0.04718,0.1685,13.65,-0.43,13.65677121
25/01/2021 10:30,13.72536,0.40948,13.73146682,0.13536,0.03948,0.141,13.59,0.37,13.59503586,13.78536,-0.33052,13.78932173,0.13536,0.03948,0.141,13.65,-0.37,13.65501373
25/01/2021 11:00,13.64112,0.49116,13.64995945,0.14112,0.04116,0.147,13.5,0.45,13.50749792,13.71112,-0.44884,13.71846453,0.14112,0.04116,0.147,13.57,-0.49,13.57884384
25/01/2021 11:30,13.498,0.5165,13.5078783,0.228,0.0665,0.2375,13.27,0.45,13.2776278,13.558,-0.4235,13.56461265,0.228,0.0665,0.2375,13.33,-0.49,13.33900296
25/01/2021 12:00,13.4608,0.7369,13.48095539,0.4008,0.1169,0.4175,13.06,0.62,13.07470841,13.5308,-0.5431,13.5416951,0.4008,0.1169,0.4175,13.13,-0.66,13.1465775
25/01/2021 12:30,13.47032,0.87426,13.4986611,0.46032,0.13426,0.4795,13.01,0.74,13.03102836,13.53032,-0.63574,13.54524731,0.46032,0.13426,0.4795,13.07,-0.77,13.09266207
25/01/2021 13:00,13.87264,0.87202,13.90002012,0.45264,0.13202,0.4715,13.42,0.74,13.4403869,13.93264,-0.63798,13.947239,0.45264,0.13202,0.4715,13.48,-0.77,13.50197393
25/01/2021 13:30,13.4896,1.1903,13.54201323,1.2696,0.3703,1.3225,12.22,0.82,12.24748137,13.5496,-0.4797,13.55808881,1.2696,0.3703,1.3225,12.28,-0.85,12.3093826
25/01/2021 14:00,13.34528,1.06904,13.38802991,1.02528,0.29904,1.068,12.32,0.77,12.34403905,13.39528,-0.49096,13.40427424,1.02528,0.29904,1.068,12.37,-0.79,12.39520068
25/01/2021 14:30,13.16336,1.24348,13.22196237,1.38336,0.40348,1.441,11.78,0.84,11.80991109,13.22336,-0.46652,13.23158685,1.38336,0.40348,1.441,11.84,-0.87,11.87192065
25/01/2021 15:00,13.25928,1.10604,13.30533091,1.04928,0.30604,1.093,12.21,0.8,12.23617996,13.30928,-0.52396,13.31958964,1.04928,0.30604,1.093,12.26,-0.83,12.28806331
25/01/2021 15:30,12.99528,1.01404,13.03478344,0.90528,0.26404,0.943,12.09,0.75,12.11324069,13.04528,-0.51596,13.0554795,0.90528,0.26404,0.943,12.14,-0.78,12.16503185
25/01/2021 16:00,13.0256,0.8783,13.05517776,0.6456,0.1883,0.6725,12.38,0.69,12.39921368,13.0856,-0.5317,13.09639768,0.6456,0.1883,0.6725,12.44,-0.72,12.46081859
25/01/2021 16:30,13.06552,0.63036,13.08071736,0.27552,0.08036,0.287,12.79,0.55,12.80182018,13.12552,-0.50964,13.13541047,0.27552,0.08036,0.287,12.85,-0.59,12.86353762
25/01/2021 17:00,13.28672,0.72696,13.30659232,0.60672,0.17696,0.632,12.68,0.55,12.69192263,13.35672,-0.38304,13.36221122,0.60672,0.17696,0.632,12.75,-0.56,12.76229211
25/01/2021 17:30,13.45968,0.76824,13.48158664,0.43968,0.12824,0.458,13.02,0.64,13.03572016,13.52968,-0.55176,13.54092611,0.43968,0.12824,0.458,13.09,-0.68,13.10765044
25/01/2021 18:00,13.58976,0.62868,13.60429401,0.26976,0.07868,0.281,13.32,0.55,13.33135027,13.66976,-0.51132,13.67931967,0.26976,0.07868,0.281,13.4,-0.59,13.41298252
25/01/2021 18:30,13.476,0.4755,13.48438639,0.156,0.0455,0.1625,13.32,0.43,13.32693888,13.556,-0.4245,13.56264488,0.156,0.0455,0.1625,13.4,-0.47,13.40824
25/01/2021 19:00,13.25432,0.59376,13.26761281,0.42432,0.12376,0.442,12.83,0.47,12.83860584,13.32432,-0.37624,13.3296309,0.42432,0.12376,0.442,12.9,-0.5,12.90968629
25/01/2021 19:30,13.01384,0.52362,13.02436983,0.18384,0.05362,0.1915,12.83,0.47,12.83860584,13.08384,-0.44638,13.09145234,0.18384,0.05362,0.1915,12.9,-0.5,12.90968629
25/01/2021 20:00,12.34304,0.42922,12.35050065,0.20304,0.05922,0.2115,12.14,0.37,12.14563708,12.41304,-0.31078,12.41692982,0.20304,0.05922,0.2115,12.21,-0.37,12.21560477
25/01/2021 20:30,11.8292,0.5506,11.84200714,0.6192,0.1806,0.645,11.21,0.37,11.21610449,11.8992,-0.1894,11.90070725,0.6192,0.1806,0.645,11.28,-0.37,11.28606663
25/01/2021 21:00,11.64912,0.51266,11.66039524,0.48912,0.14266,0.5095,11.16,0.37,11.16613183,11.70912,-0.22734,11.71132677,0.48912,0.14266,0.5095,11.22,-0.37,11.22609906
25/01/2021 21:30,11.36344,0.47892,11.37352773,0.37344,0.10892,0.389,10.99,0.37,10.99622663,11.41344,-0.26108,11.41642568,0.37344,0.10892,0.389,11.04,-0.37,11.04619844
25/01/2021 22:00,11.29968,-0.25176,11.30248429,0.19968,0.05824,0.208,11.1,-0.31,11.10432799,11.34968,0.34824,11.35502123,0.19968,0.05824,0.208,11.15,0.29,11.15377066
25/01/2021 22:30,10.78664,-0.31848,10.7913406,0.17664,0.05152,0.184,10.61,-0.37,10.6164495,10.83664,0.41152,10.84445089,0.17664,0.05152,0.184,10.66,0.36,10.66607707
25/01/2021 23:00,10.1032,-0.3299,10.10858468,0.3432,0.1001,0.3575,9.76,-0.43,9.769467744,10.1432,0.5401,10.15756931,0.3432,0.1001,0.3575,9.8,0.44,9.809872578
25/01/2021 23:30,9.89184,-0.19738,9.893809047,0.59184,0.17262,0.6165,9.3,-0.37,9.307357305,9.93184,0.53262,9.946111293,0.59184,0.17262,0.6165,9.34,0.36,9.346935327
26/01/2021 00:00,9.73208,-0.27606,9.735994569,0.32208,0.09394,0.3355,9.41,-0.37,9.417271367,9.77208,0.45394,9.782617699,0.32208,0.09394,0.3355,9.45,0.36,9.456854657
26/01/2021 00:30,9.77096,-0.42222,9.780078172,0.30096,0.08778,0.3135,9.47,-0.51,9.483722898,9.81096,0.64778,9.832321956,0.30096,0.08778,0.3135,9.51,0.56,9.526473639
26/01/2021 01:00,10.18624,-0.26068,10.18957504,0.30624,0.08932,0.319,9.88,-0.35,9.886197449,10.23624,0.43932,10.24566305,0.30624,0.08932,0.319,9.93,0.35,9.936166263
26/01/2021 01:30,10.25624,-0.31318,10.26102045,0.12624,0.03682,0.1315,10.13,-0.35,10.13604459,10.29624,0.38682,10.30350367,0.12624,0.03682,0.1315,10.17,0.35,10.17602083
26/01/2021 02:00,9.56656,-0.28892,9.570921847,0.34656,0.10108,0.361,9.22,-0.39,9.228244687,9.60656,0.48108,9.618598287,0.34656,0.10108,0.361,9.26,0.38,9.267793696
26/01/2021 02:30,9.558,-0.236,9.560913136,0.528,0.154,0.55,9.03,-0.39,9.038418003,9.608,0.534,9.622828067,0.528,0.154,0.55,9.08,0.38,9.087948063
26/01/2021 03:00,9.54312,-0.20034,9.545222651,0.51312,0.14966,0.5345,9.03,-0.35,9.0367804,9.59312,0.49966,9.606123643,0.51312,0.14966,0.5345,9.08,0.35,9.086743091
26/01/2021 03:30,9.55704,-0.36378,9.563960971,0.46704,0.13622,0.4865,9.09,-0.5,9.103740989,9.59704,0.62622,9.617449155,0.46704,0.13622,0.4865,9.13,0.49,9.143139505
26/01/2021 04:00,9.36536,-0.37052,9.372686541,0.61536,0.17948,0.641,8.75,-0.55,8.767268674,9.40536,0.70948,9.43208135,0.61536,0.17948,0.641,8.79,0.53,8.805963888
26/01/2021 04:30,9.45168,-0.40576,9.460385616,0.39168,0.11424,0.408,9.06,-0.52,9.074910468,9.49168,0.62424,9.51218507,0.39168,0.11424,0.408,9.1,0.51,9.114280004
26/01/2021 05:00,9.52288,-0.46166,9.534063848,0.30288,0.08834,0.3155,9.22,-0.55,9.236389987,9.56288,0.61834,9.582850215,0.30288,0.08834,0.3155,9.26,0.53,9.275154985
26/01/2021 05:30,9.58104,-0.40678,9.589671394,0.49104,0.14322,0.5115,9.09,-0.55,9.106623963,9.62104,0.67322,9.644565094,0.49104,0.14322,0.5115,9.13,0.53,9.145370413
26/01/2021 06:00,10.33104,-0.42178,10.33964631,0.13104,0.03822,0.1365,10.2,-0.46,10.21036728,10.37104,0.49822,10.38300023,0.13104,0.03822,0.1365,10.24,0.46,10.25032682
26/01/2021 06:30,10.5984,0.0987,10.59885957,0.3384,0.0987,0.3525,10.26,0,10.26,10.6484,0.0987,10.64885742,0.3384,0.0987,0.3525,10.31,0,10.31
26/01/2021 07:00,11.7468,0.4074,11.75386256,0.1968,0.0574,0.205,11.55,0.35,11.55530181,11.7968,-0.2926,11.80042817,0.1968,0.0574,0.205,11.6,-0.35,11.60527897
26/01/2021 07:30,12.10392,0.79156,12.12977521,0.55392,0.16156,0.577,11.55,0.63,11.56716906,12.15392,-0.48844,12.16373072,0.55392,0.16156,0.577,11.6,-0.65,11.61819693
26/01/2021 08:00,13.29864,0.83752,13.32498651,0.12864,0.03752,0.134,13.17,0.8,13.19427527,13.34864,-0.79248,13.37214322,0.12864,0.03752,0.134,13.22,-0.83,13.24602959
26/01/2021 08:30,13.44424,0.78082,13.4668953,0.17424,0.05082,0.1815,13.27,0.73,13.29006396,13.50424,-0.70918,13.5228486,0.17424,0.05082,0.1815,13.33,-0.76,13.35164784
26/01/2021 09:00,13.6156,0.7908,13.63854567,0.3456,0.1008,0.36,13.27,0.69,13.28792685,13.6756,-0.6292,13.69006676,0.3456,0.1008,0.36,13.33,-0.73,13.34997378
26/01/2021 09:30,13.73416,0.78538,13.75659742,0.46416,0.13538,0.4835,13.27,0.65,13.28590983,13.79416,-0.54462,13.80490714,0.46416,0.13538,0.4835,13.33,-0.68,13.34733307
26/01/2021 10:00,14.35864,0.84252,14.38333698,0.24864,0.07252,0.259,14.11,0.77,14.1309943,14.42864,-0.72748,14.44696783,0.24864,0.07252,0.259,14.18,-0.8,14.20254907
26/01/2021 10:30,13.95752,0.92386,13.98806212,0.52752,0.15386,0.5495,13.43,0.77,13.4520556,14.02752,-0.64614,14.04239347,0.52752,0.15386,0.5495,13.5,-0.8,13.52368293
26/01/2021 11:00,14.13,1.12,14.17431833,0.48,0.14,0.5,13.65,0.98,13.68513427,14.19,-0.87,14.21664517,0.48,0.14,0.5,13.71,-1.01,13.74715243
26/01/2021 11:30,14.0636,1.1648,14.11175411,0.6336,0.1848,0.66,13.43,0.98,13.4657083,14.1136,-0.8252,14.13770349,0.6336,0.1848,0.66,13.48,-1.01,13.51778458
26/01/2021 12:00,14.02536,1.02448,14.06272671,0.49536,0.14448,0.516,13.53,0.88,13.55858768,14.08536,-0.77552,14.10669336,0.49536,0.14448,0.516,13.59,-0.92,13.62110495
26/01/2021 12:30,14.54704,1.04872,14.58479298,0.40704,0.11872,0.424,14.14,0.93,14.17055045,14.60704,-0.84128,14.63124634,0.40704,0.11872,0.424,14.2,-0.96,14.23241371
26/01/2021 13:00,14.5744,1.2167,14.62509809,0.4344,0.1267,0.4525,14.14,1.09,14.1819498,14.6344,-1.0033,14.66875163,0.4344,0.1267,0.4525,14.2,-1.13,14.24489031
26/01/2021 13:30,14.73688,1.18534,14.78447372,0.32688,0.09534,0.3405,14.41,1.09,14.45116604,14.80688,-1.03466,14.84298544,0.32688,0.09534,0.3405,14.48,-1.13,14.52402492
26/01/2021 14:00,14.69424,1.19332,14.74261516,0.35424,0.10332,0.369,14.34,1.09,14.38136642,14.75424,-1.02668,14.78991784,0.35424,0.10332,0.369,14.4,-1.13,14.44426876
26/01/2021 14:30,14.46784,1.06812,14.50721457,0.26784,0.07812,0.279,14.2,0.99,14.23446873,14.53784,-0.94188,14.56831939,0.26784,0.07812,0.279,14.27,-1.02,14.30640766
26/01/2021 15:00,13.86928,1.06854,13.91038121,0.26928,0.07854,0.2805,13.6,0.99,13.63598548,13.93928,-0.94146,13.97103696,0.26928,0.07854,0.2805,13.67,-1.02,13.70800131
26/01/2021 15:30,13.62808,1.17944,13.67902201,0.47808,0.13944,0.498,13.15,1.04,13.19106137,13.69808,-0.93056,13.72965177,0.47808,0.13944,0.498,13.22,-1.07,13.26323113
26/01/2021 16:00,13.82224,1.04482,13.86167261,0.22224,0.06482,0.2315,13.6,0.98,13.63526311,13.89224,-0.94518,13.92435627,0.22224,0.06482,0.2315,13.67,-1.01,13.70726085
26/01/2021 16:30,13.7776,0.5718,13.78946036,0.1776,0.0518,0.185,13.6,0.52,13.60993755,13.8476,-0.5082,13.85692221,0.1776,0.0518,0.185,13.67,-0.56,13.68146556
26/01/2021 17:00,13.76464,0.56802,13.77635514,0.40464,0.11802,0.4215,13.36,0.45,13.36757644,13.83464,-0.36198,13.83937475,0.40464,0.11802,0.4215,13.43,-0.48,13.43857507
26/01/2021 17:30,13.67688,0.59784,13.68994007,0.50688,0.14784,0.528,13.17,0.45,13.17768568,13.74688,-0.33216,13.75089233,0.50688,0.14784,0.528,13.24,-0.48,13.24869805
26/01/2021 18:00,13.78072,0.41396,13.78693608,0.15072,0.04396,0.157,13.63,0.37,13.63502109,13.85072,-0.33604,13.85479583,0.15072,0.04396,0.157,13.7,-0.38,13.70526906
26/01/2021 18:30,13.2676,0.4568,13.27546142,0.2976,0.0868,0.31,12.97,0.37,12.97527649,13.3476,-0.2932,13.3508199,0.2976,0.0868,0.31,13.05,-0.38,13.05553139
26/01/2021 19:00,13.19832,0.41326,13.20478832,0.14832,0.04326,0.1545,13.05,0.37,13.05524416,13.25832,-0.33674,13.26259564,0.14832,0.04326,0.1545,13.11,-0.38,13.11550609
26/01/2021 19:30,12.70368,0.49274,12.71323241,0.28368,0.08274,0.2955,12.42,0.41,12.42676547,12.77368,-0.29726,12.77713834,0.28368,0.08274,0.2955,12.49,-0.38,12.49577929
26/01/2021 20:00,12.346,0.4655,12.35477261,0.396,0.1155,0.4125,11.95,0.35,11.95512442,12.406,-0.1745,12.40722718,0.396,0.1155,0.4125,12.01,-0.29,12.01350074
26/01/2021 20:30,12.15536,0.44198,12.16339274,0.31536,0.09198,0.3285,11.84,0.35,11.84517201,12.21536,-0.26802,12.21829999,0.31536,0.09198,0.3285,11.9,-0.36,11.90544413
26/01/2021 21:00,12.098,0.399,12.10457785,0.168,0.049,0.175,11.93,0.35,11.93513301,12.158,-0.311,12.16197702,0.168,0.049,0.175,11.99,-0.36,11.99540329
26/01/2021 21:30,11.87432,0.21626,11.87628914,0.12432,0.03626,0.1295,11.75,0.18,11.75137864,11.93432,-0.32374,11.93871021,0.12432,0.03626,0.1295,11.81,-0.36,11.8154856
26/01/2021 22:00,11.39528,5.36654,12.59571982,0.12528,0.03654,0.1305,11.27,5.33,12.46682798,11.28528,5.83654,12.70522506,0.12528,0.03654,0.1305,11.16,5.8,12.57718569
26/01/2021 22:30,10.51784,6.21562,12.21715557,0.56784,0.16562,0.5915,9.95,6.05,11.64495599,10.44784,6.21562,12.15694422,0.56784,0.16562,0.5915,9.88,6.05,11.58520177
26/01/2021 23:00,10.0736,-0.2652,10.07709025,0.3936,0.1148,0.41,9.68,-0.38,9.687455806,10.1136,0.4848,10.12521289,0.3936,0.1148,0.41,9.72,0.37,9.727039632
26/01/2021 23:30,9.69408,-0.18256,9.695798843,0.81408,0.23744,0.848,8.88,-0.42,8.889926884,9.73408,0.64744,9.755587732,0.81408,0.23744,0.848,8.92,0.41,8.929417674
27/01/2021 00:00,9.82968,-0.40176,9.837886968,0.19968,0.05824,0.208,9.63,-0.46,9.640980241,9.87968,0.49824,9.892235339,0.19968,0.05824,0.208,9.68,0.44,9.68999484
27/01/2021 00:30,9.54696,0.13078,9.54785571,2.19696,0.64078,2.2885,7.35,-0.51,7.367672631,9.58696,1.13078,9.653417294,2.19696,0.64078,2.2885,7.39,0.49,7.40622711
27/01/2021 01:00,9.6024,-0.4568,9.613259177,0.4224,0.1232,0.44,9.18,-0.58,9.198304192,9.6424,0.6832,9.666573333,0.4224,0.1232,0.44,9.22,0.56,9.236990852
27/01/2021 01:30,10.04528,-0.48346,10.05690727,0.12528,0.03654,0.1305,9.92,-0.52,9.933619683,10.08528,0.54654,10.10007815,0.12528,0.03654,0.1305,9.96,0.51,9.973048681
27/01/2021 02:00,9.54136,-0.36002,9.548149823,0.41136,0.11998,0.4285,9.13,-0.48,9.142609037,9.57136,0.57998,9.588915948,0.41136,0.11998,0.4285,9.16,0.46,9.171542945
27/01/2021 02:30,9.41392,-0.29594,9.418570499,0.73392,0.21406,0.7645,8.68,-0.51,8.69496981,9.45392,0.71406,9.48084833,0.73392,0.21406,0.7645,8.72,0.5,8.734323099
27/01/2021 03:00,9.3776,-0.3682,9.384825678,0.4176,0.1218,0.435,8.96,-0.49,8.973388435,9.4176,0.5918,9.436175973,0.4176,0.1218,0.435,9,0.47,9.012263867
27/01/2021 03:30,9.51888,-0.40866,9.527648159,0.27888,0.08134,0.2905,9.24,-0.49,9.252983303,9.55888,0.55134,9.574766976,0.27888,0.08134,0.2905,9.28,0.47,9.291894317
27/01/2021 04:00,9.45408,-0.33756,9.460104407,0.21408,0.06244,0.223,9.24,-0.4,9.248653956,9.49408,0.45244,9.504854391,0.21408,0.06244,0.223,9.28,0.39,9.288191428
27/01/2021 04:30,9.39224,-0.25018,9.395571417,0.34224,0.09982,0.3565,9.05,-0.35,9.056765427,9.43224,0.09982,9.432768175,0.34224,0.09982,0.3565,9.09,0,9.09
27/01/2021 05:00,9.39896,-0.28322,9.403226183,0.22896,0.06678,0.2385,9.17,-0.35,9.176676958,9.43896,0.41678,9.44815704,0.22896,0.06678,0.2385,9.21,0.35,9.216647981
27/01/2021 05:30,9.942,-0.3115,9.946878719,0.132,0.0385,0.1375,9.81,-0.35,9.816241643,9.972,0.3885,9.979564933,0.132,0.0385,0.1375,9.84,0.35,9.846222626
27/01/2021 06:00,10.07816,-0.31262,10.0830075,0.12816,0.03738,0.1335,9.95,-0.35,9.956153876,10.10816,0.38738,10.11558015,0.12816,0.03738,0.1335,9.98,0.35,9.986135389
27/01/2021 06:30,10.69144,-0.26208,10.69465171,0.30144,0.08792,0.314,10.39,-0.35,10.39589342,10.73144,0.37792,10.73809238,0.30144,0.08792,0.314,10.43,0.29,10.43403086
27/01/2021 07:00,11.76984,0.40662,11.77686178,0.15984,0.04662,0.1665,11.61,0.36,11.61558005,11.80984,-0.31338,11.81399712,0.15984,0.04662,0.1665,11.65,-0.36,11.6555609
27/01/2021 07:30,12.55168,0.65674,12.56884952,0.33168,0.09674,0.3455,12.22,0.56,12.23282469,12.60168,-0.49326,12.61133,0.33168,0.09674,0.3455,12.27,-0.59,12.28417681
27/01/2021 08:00,13.07984,0.62412,13.09472185,0.21984,0.06412,0.229,12.86,0.56,12.87218707,13.13984,-0.55588,13.15159298,0.21984,0.06412,0.229,12.92,-0.62,12.93486761
27/01/2021 08:30,13.44896,0.89178,13.47849386,0.58896,0.17178,0.6135,12.86,0.72,12.88013975,13.50896,-0.58822,13.52176035,0.58896,0.17178,0.6135,12.92,-0.76,12.94233364
27/01/2021 09:00,13.62992,0.85706,13.65683972,0.46992,0.13706,0.4895,13.16,0.72,13.17968133,13.68992,-0.62294,13.70408566,0.46992,0.13706,0.4895,13.22,-0.76,13.24182767
27/01/2021 09:30,13.81328,1.00054,13.84946875,0.65328,0.19054,0.6805,13.16,0.81,13.18490425,13.87328,-0.64946,13.8884735,0.65328,0.19054,0.6805,13.22,-0.84,13.24665996
27/01/2021 10:00,13.892,0.9535,13.92468406,0.492,0.1435,0.5125,13.4,0.81,13.42445902,13.942,-0.6965,13.95938667,0.492,0.1435,0.5125,13.45,-0.84,13.47620496
27/01/2021 10:30,14.0608,0.8769,14.08811734,0.4008,0.1169,0.4175,13.66,0.76,13.68112568,14.1208,-0.6731,14.13683332,0.4008,0.1169,0.4175,13.72,-0.79,13.74272535
27/01/2021 11:00,14.06144,1.07542,14.10250414,0.84144,0.24542,0.8765,13.22,0.83,13.24602959,14.12144,-0.61458,14.13480726,0.84144,0.24542,0.8765,13.28,-0.86,13.30781725
27/01/2021 11:30,13.8932,1.4501,13.96867196,1.0632,0.3101,1.1075,12.83,1.14,12.88054735,13.9432,-0.8699,13.97030967,1.0632,0.3101,1.1075,12.88,-1.18,12.93393985
27/01/2021 12:00,14.20936,1.49648,14.28794471,0.87936,0.25648,0.916,13.33,1.24,13.38755019,14.26936,-1.01352,14.30530872,0.87936,0.25648,0.916,13.39,-1.27,13.45009294
27/01/2021 12:30,14.15752,1.42136,14.22869062,0.82752,0.24136,0.862,13.33,1.18,13.38212614,14.21752,-0.96864,14.25047853,0.82752,0.24136,0.862,13.39,-1.21,13.44456024
27/01/2021 13:00,14.16912,1.48516,14.24674215,0.90912,0.26516,0.947,13.26,1.22,13.31600541,14.21912,-0.99484,14.25387948,0.90912,0.26516,0.947,13.31,-1.26,13.36950635
27/01/2021 13:30,13.97032,1.48676,14.04920981,0.64032,0.18676,0.667,13.33,1.3,13.39324083,14.03032,-1.14324,14.07682056,0.64032,0.18676,0.667,13.39,-1.33,13.4558909
27/01/2021 14:00,13.55064,1.27602,13.61058674,0.74064,0.21602,0.7715,12.81,1.06,12.85378154,13.60064,-0.87398,13.62869214,0.74064,0.21602,0.7715,12.86,-1.09,12.90611096
27/01/2021 14:30,13.11352,1.26436,13.1743316,1.04352,0.30436,1.087,12.07,0.96,12.10811711,13.16352,-0.68564,13.18136416,1.04352,0.30436,1.087,12.12,-0.99,12.16036595
27/01/2021 15:00,13.3308,1.1294,13.37855646,0.5808,0.1694,0.605,12.75,0.96,12.7860901,13.3808,-0.8206,13.40593872,0.5808,0.1694,0.605,12.8,-0.99,12.83822807
27/01/2021 15:30,13.18544,1.21242,13.24106454,0.62544,0.18242,0.6515,12.56,1.03,12.60216251,13.23544,-0.87758,13.2645022,0.62544,0.18242,0.6515,12.61,-1.06,12.65447352
27/01/2021 16:00,13.07608,0.98844,13.1133856,0.40608,0.11844,0.423,12.67,0.87,12.69983464,13.12608,-0.78156,13.14932744,0.40608,0.11844,0.423,12.72,-0.9,12.75179987
27/01/2021 16:30,13.28384,0.71362,13.30299435,0.18384,0.05362,0.1915,13.1,0.66,13.11661542,13.35384,-0.64638,13.36947455,0.18384,0.05362,0.1915,13.17,-0.7,13.18858977
27/01/2021 17:00,13.4668,0.8049,13.49083267,0.4968,0.1449,0.5175,12.97,0.66,12.98678174,13.5268,-0.5551,13.53818504,0.4968,0.1449,0.5175,13.03,-0.7,13.04878922
27/01/2021 17:30,13.74968,0.85824,13.77643916,0.43968,0.12824,0.458,13.31,0.73,13.33000375,13.82968,-0.64176,13.84456228,0.43968,0.12824,0.458,13.39,-0.77,13.41212138
27/01/2021 18:00,13.54616,0.75888,13.56740025,0.23616,0.06888,0.246,13.31,0.69,13.32787305,13.62616,-0.66112,13.64218883,0.23616,0.06888,0.246,13.39,-0.73,13.40988441
27/01/2021 18:30,13.1996,0.5878,13.21268137,0.3696,0.1078,0.385,12.83,0.48,12.83897582,13.2696,-0.4022,13.27569392,0.3696,0.1078,0.385,12.9,-0.51,12.91007746
27/01/2021 19:00,13.35984,0.96412,13.39458294,0.21984,0.06412,0.229,13.14,0.9,13.17078585,13.39984,-0.39588,13.40568659,0.21984,0.06412,0.229,13.18,-0.46,13.18802487
27/01/2021 19:30,13.10304,0.90672,13.13437469,0.26304,0.07672,0.274,12.84,0.83,12.86679836,13.16304,-0.79328,13.18692213,0.26304,0.07672,0.274,12.9,-0.87,12.92930393
27/01/2021 20:00,12.24584,0.78462,12.27095049,0.25584,0.07462,0.2665,11.99,0.71,12.01100329,12.29584,-0.66538,12.3138301,0.25584,0.07462,0.2665,12.04,-0.74,12.06271943
