Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/01/2021 20:30,12.09984,0.69912,12.1200205,0.33984,0.09912,0.354,11.76,0.6,11.77529617,12.14984,-0.53088,12.16143271,0.33984,0.09912,0.354,11.81,-0.63,11.82679162
27/01/2021 21:00,12.28816,0.85738,12.31803461,0.12816,0.03738,0.1335,12.16,0.82,12.18761667,12.31816,-0.32262,12.32238408,0.12816,0.03738,0.1335,12.19,-0.36,12.19531467
27/01/2021 21:30,11.42384,0.50112,11.43482582,0.24384,0.07112,0.254,11.18,0.43,11.18826617,11.47384,-0.40888,11.48112308,0.24384,0.07112,0.254,11.23,-0.48,11.24025356
27/01/2021 22:00,10.72456,0.45008,10.73400015,0.27456,0.08008,0.286,10.45,0.37,10.45654819,10.77456,-0.20992,10.77660473,0.27456,0.08008,0.286,10.5,-0.29,10.504004
27/01/2021 22:30,10.50344,0.03892,10.50351211,0.13344,0.03892,0.139,10.37,0,10.37,10.55344,-0.13108,10.55425401,0.13344,0.03892,0.139,10.42,-0.17,10.42138666
27/01/2021 23:00,9.95768,0.08974,9.958084366,0.30768,0.08974,0.3205,9.65,0,9.65,10.00768,0.08974,10.00808235,0.30768,0.08974,0.3205,9.7,0,9.7
27/01/2021 23:30,9.63576,0.10668,9.636350523,0.36576,0.10668,0.381,9.27,0,9.27,9.67576,0.10668,9.676348082,0.36576,0.10668,0.381,9.31,0,9.31
28/01/2021 00:00,9.83864,0.03752,9.838711542,0.12864,0.03752,0.134,9.71,0,9.71,9.87864,0.03752,9.878711252,0.12864,0.03752,0.134,9.75,0,9.75
28/01/2021 00:30,9.77536,0.42448,9.784571856,0.25536,0.07448,0.266,9.52,0.35,9.526431651,9.81536,-0.27552,9.819226202,0.25536,0.07448,0.266,9.56,-0.35,9.566404758
28/01/2021 01:00,9.76432,-0.27874,9.768297756,0.24432,0.07126,0.2545,9.52,-0.35,9.526431651,9.80432,0.42126,9.813365918,0.24432,0.07126,0.2545,9.56,0.35,9.566404758
28/01/2021 01:30,9.78112,0.07616,9.781416503,0.26112,0.07616,0.272,9.52,0,9.52,9.82112,-0.27384,9.824936967,0.26112,0.07616,0.272,9.56,-0.35,9.566404758
28/01/2021 02:00,9.80608,0.08344,9.806434989,0.28608,0.08344,0.298,9.52,0,9.52,9.84608,0.08344,9.846433547,0.28608,0.08344,0.298,9.56,0,9.56
28/01/2021 02:30,9.50456,0.22008,9.507107657,0.75456,0.22008,0.786,8.75,0,8.75,9.53456,0.22008,9.537099643,0.75456,0.22008,0.786,8.78,0,8.78
28/01/2021 03:00,9.47976,0.11368,9.480441593,0.38976,0.11368,0.406,9.09,0,9.09,9.50976,0.11368,9.510439443,0.38976,0.11368,0.406,9.12,0,9.12
28/01/2021 03:30,9.29248,-0.25886,9.296084824,0.31248,0.09114,0.3255,8.98,-0.35,8.986818124,9.32248,0.44114,9.332911542,0.31248,0.09114,0.3255,9.01,0.35,9.01679544
28/01/2021 04:00,9.40232,-0.48974,9.41506594,0.17232,0.05026,0.1795,9.23,-0.54,9.245782822,9.44232,0.58026,9.460132592,0.17232,0.05026,0.1795,9.27,0.53,9.285138663
28/01/2021 04:30,9.14624,-0.45568,9.15758431,0.18624,0.05432,0.194,8.96,-0.51,8.974502772,9.18624,0.55432,9.20294931,0.18624,0.05432,0.194,9,0.5,9.013878189
28/01/2021 05:00,9.10016,-0.29162,9.104831369,0.68016,0.19838,0.7085,8.42,-0.49,8.434245669,9.14016,0.66838,9.164565273,0.68016,0.19838,0.7085,8.46,0.47,8.473045497
28/01/2021 05:30,9.26368,-0.39476,9.272087284,0.46368,0.13524,0.483,8.8,-0.53,8.81594578,9.31368,0.65524,9.336700413,0.46368,0.13524,0.483,8.85,0.52,8.865263673
28/01/2021 06:00,10.10264,-0.36548,10.10924877,0.15264,0.04452,0.159,9.95,-0.41,9.958443654,10.14264,0.45452,10.15281905,0.15264,0.04452,0.159,9.99,0.41,9.998409874
28/01/2021 06:30,10.33928,-0.20146,10.34124253,0.50928,0.14854,0.5305,9.83,-0.35,9.836228952,10.37928,0.49854,10.3912461,0.50928,0.14854,0.5305,9.87,0.35,9.876203724
28/01/2021 07:00,10.98352,0.43686,10.99220443,0.26352,0.07686,0.2745,10.72,0.36,10.72604307,11.03352,-0.28314,11.03715234,0.26352,0.07686,0.2745,10.77,-0.36,10.77601503
28/01/2021 07:30,11.95576,0.80418,11.98277525,0.42576,0.12418,0.4435,11.53,0.68,11.55003463,12.01576,-0.55582,12.02860857,0.42576,0.12418,0.4435,11.59,-0.68,11.60993109
28/01/2021 08:00,12.4944,0.9242,12.52853451,0.2544,0.0742,0.265,12.24,0.85,12.26947839,12.5444,-0.8058,12.57025398,0.2544,0.0742,0.265,12.29,-0.88,12.32146501
28/01/2021 08:30,12.69496,0.99228,12.73368089,0.38496,0.11228,0.401,12.31,0.88,12.34141402,12.74496,-0.79772,12.76990065,0.38496,0.11228,0.401,12.36,-0.91,12.39345392
28/01/2021 09:00,12.89584,1.05962,12.93929998,0.37584,0.10962,0.3915,12.52,0.95,12.5559906,12.95584,-0.88038,12.9857175,0.37584,0.10962,0.3915,12.58,-0.99,12.61889456
28/01/2021 09:30,13.21552,1.00036,13.25332747,0.51552,0.15036,0.537,12.7,0.85,12.7284131,13.27552,-0.73964,13.2961084,0.51552,0.15036,0.537,12.76,-0.89,12.79100074
28/01/2021 10:00,13.2784,0.8712,13.30694916,0.2784,0.0812,0.29,13,0.79,13.02398173,13.3384,-0.7388,13.35884501,0.2784,0.0812,0.29,13.06,-0.82,13.0857174
28/01/2021 10:30,13.6244,1.1817,13.67555082,0.5544,0.1617,0.5775,13.07,1.02,13.10974065,13.6744,-0.8983,13.70387384,0.5544,0.1617,0.5775,13.12,-1.06,13.16275047
28/01/2021 11:00,13.40744,2.41592,13.62336657,0.63744,0.18592,0.664,12.77,2.23,12.96324805,13.32744,0.54592,13.33861633,0.63744,0.18592,0.664,12.69,0.36,12.69510536
28/01/2021 11:30,13.31624,0.89932,13.3465735,0.54624,0.15932,0.569,12.77,0.74,12.79142291,13.38624,-0.61068,13.40016236,0.54624,0.15932,0.569,12.84,-0.77,12.86306729
28/01/2021 12:00,12.96256,1.20408,13.01836282,0.80256,0.23408,0.836,12.16,0.97,12.19862697,13.01256,-0.75592,13.0344978,0.80256,0.23408,0.836,12.21,-0.99,12.25006939
28/01/2021 12:30,13.2504,1.8197,13.3747676,0.6504,0.1897,0.6775,12.6,1.63,12.70499508,13.2804,-1.0103,13.3187736,0.6504,0.1897,0.6775,12.63,-1.2,12.68687905
28/01/2021 13:00,13.29216,1.62688,13.39135004,0.81216,0.23688,0.846,12.48,1.39,12.55716927,13.31216,-0.72312,13.33178557,0.81216,0.23688,0.846,12.5,-0.96,12.5368098
28/01/2021 13:30,13.17928,5.30104,14.20543721,0.92928,0.27104,0.968,12.25,5.03,13.24248466,12.82928,3.69104,13.34968919,0.92928,0.27104,0.968,11.9,3.42,12.38169617
28/01/2021 14:00,13.00696,1.10078,13.05345644,0.75696,0.22078,0.7885,12.25,0.88,12.28156749,13.04696,-0.68922,13.06515172,0.75696,0.22078,0.7885,12.29,-0.91,12.32364394
28/01/2021 14:30,12.43592,1.72006,12.55431052,2.12592,0.62006,2.2145,10.31,1.1,10.36851484,12.47592,-0.49994,12.48593288,2.12592,0.62006,2.2145,10.35,-1.12,10.41042266
28/01/2021 15:00,12.26952,1.33486,12.34191931,1.31952,0.38486,1.3745,10.95,0.95,10.99113279,12.30952,-0.59514,12.3238985,1.31952,0.38486,1.3745,10.99,-0.98,11.03360775
28/01/2021 15:30,12.33944,1.16942,12.39472963,0.88944,0.25942,0.9265,11.45,0.91,11.48610465,12.38944,-0.68058,12.40811882,0.88944,0.25942,0.9265,11.5,-0.94,11.53835344
28/01/2021 16:00,12.38808,0.79694,12.41368758,0.29808,0.08694,0.3105,12.09,0.71,12.11082986,12.43808,-0.65306,12.45521262,0.29808,0.08694,0.3105,12.14,-0.74,12.16253263
28/01/2021 16:30,12.50328,1.79304,12.63119168,0.35328,0.10304,0.368,12.15,1.69,12.26697192,12.49328,-0.01696,12.49329151,0.35328,0.10304,0.368,12.14,-0.12,12.14059307
28/01/2021 17:00,12.61176,1.03468,12.65413185,0.46176,0.13468,0.481,12.15,0.9,12.18328773,12.70176,-0.79532,12.7266351,0.46176,0.13468,0.481,12.24,-0.93,12.27528004
28/01/2021 17:30,12.92504,1.05022,12.96763745,0.51504,0.15022,0.5365,12.41,0.9,12.44259217,12.99504,-0.77978,13.01841471,0.51504,0.15022,0.5365,12.48,-0.93,12.51460347
28/01/2021 18:00,13.31624,1.18682,13.3690235,0.12624,0.03682,0.1315,13.19,1.15,13.24003776,13.32624,0.15682,13.32716268,0.12624,0.03682,0.1315,13.2,0.12,13.20054544
28/01/2021 18:30,13.0784,6.7262,14.7066758,0.1584,0.0462,0.165,12.92,6.68,14.54471725,12.7184,5.8662,14.00607015,0.1584,0.0462,0.165,12.56,5.82,13.84290432
28/01/2021 19:00,12.57504,0.40522,12.58156724,0.15504,0.04522,0.1615,12.42,0.36,12.4252163,12.62504,-0.31478,12.62896359,0.15504,0.04522,0.1615,12.47,-0.36,12.47519539
28/01/2021 19:30,12.54576,0.76668,12.56916434,0.12576,0.03668,0.131,12.42,0.73,12.4414348,12.59576,-0.72332,12.61651148,0.12576,0.03668,0.131,12.47,-0.76,12.49313812
28/01/2021 20:00,11.92616,0.70138,11.94676635,0.17616,0.05138,0.1835,11.75,0.65,11.76796499,11.97616,-0.61862,11.99212654,0.17616,0.05138,0.1835,11.8,-0.67,11.81900588
28/01/2021 20:30,11.67672,0.57696,11.69096543,0.12672,0.03696,0.132,11.55,0.54,11.56261649,11.73672,-0.52304,11.7483687,0.12672,0.03696,0.132,11.61,-0.56,11.62349775
28/01/2021 21:00,11.05352,0.47436,11.06369386,0.32352,0.09436,0.337,10.73,0.38,10.73672669,11.10352,-0.30564,11.10772579,0.32352,0.09436,0.337,10.78,-0.4,10.7874186
28/01/2021 21:30,11.18744,0.25592,11.19036679,0.15744,0.04592,0.164,11.03,0.21,11.03199891,11.22744,-0.35408,11.23302193,0.15744,0.04592,0.164,11.07,-0.4,11.07722438
28/01/2021 22:00,10.38496,-0.34522,10.39069637,0.56496,0.16478,0.5885,9.82,-0.51,9.833234463,10.43496,0.65478,10.45548311,0.56496,0.16478,0.5885,9.87,0.49,9.882155635
28/01/2021 22:30,9.95448,0.11214,9.955111624,0.38448,0.11214,0.4005,9.57,0,9.57,9.99448,0.11214,9.995109096,0.38448,0.11214,0.4005,9.61,0,9.61
28/01/2021 23:00,9.55048,0.15764,9.551780912,0.54048,0.15764,0.563,9.01,0,9.01,9.59048,0.15764,9.591775487,0.54048,0.15764,0.563,9.05,0,9.05
28/01/2021 23:30,9.38304,0.18172,9.384799508,0.62304,0.18172,0.649,8.76,0,8.76,9.41304,0.18172,9.414793901,0.62304,0.18172,0.649,8.79,0,8.79
29/01/2021 00:00,9.39488,0.43434,9.40491475,0.25488,0.07434,0.2655,9.14,0.36,9.147086968,9.42488,-0.27566,9.428910406,0.25488,0.07434,0.2655,9.17,-0.35,9.176676958
29/01/2021 00:30,9.68384,0.41362,9.692669325,0.18384,0.05362,0.1915,9.5,0.36,9.506818606,9.72384,-0.29638,9.728355742,0.18384,0.05362,0.1915,9.54,-0.35,9.546418176
29/01/2021 01:00,10.22624,0.03682,10.22630629,0.12624,0.03682,0.1315,10.1,0,10.1,10.25624,0.03682,10.25630609,0.12624,0.03682,0.1315,10.13,0,10.13
29/01/2021 01:30,9.5868,0.0399,9.586883031,0.1368,0.0399,0.1425,9.45,0,9.45,9.6268,0.0399,9.626882686,0.1368,0.0399,0.1425,9.49,0,9.49
29/01/2021 02:00,9.12192,0.08806,9.122345041,0.30192,0.08806,0.3145,8.82,0,8.82,9.16192,0.08806,9.162343186,0.30192,0.08806,0.3145,8.86,0,8.86
29/01/2021 02:30,9.16512,0.10066,9.165672755,0.34512,0.10066,0.3595,8.82,0,8.82,9.20512,0.10066,9.205670353,0.34512,0.10066,0.3595,8.86,0,8.86
29/01/2021 03:00,8.95976,0.14868,8.960993528,0.50976,0.14868,0.531,8.45,0,8.45,8.99976,0.14868,9.000988046,0.50976,0.14868,0.531,8.49,0,8.49
29/01/2021 03:30,8.87536,0.45948,8.887245749,0.85536,0.24948,0.891,8.02,0.21,8.022748905,8.91536,0.12948,8.916300186,0.85536,0.24948,0.891,8.06,-0.12,8.060893251
29/01/2021 04:00,9.06936,0.04648,9.069479103,0.15936,0.04648,0.166,8.91,0,8.91,9.09936,0.04648,9.09947871,0.15936,0.04648,0.166,8.94,0,8.94
29/01/2021 04:30,8.78128,0.22204,8.78408676,0.76128,0.22204,0.793,8.02,0,8.02,8.81128,0.22204,8.814077206,0.76128,0.22204,0.793,8.05,0,8.05
29/01/2021 05:00,8.95248,0.17864,8.954262136,0.61248,0.17864,0.638,8.34,0,8.34,8.99248,0.17864,8.99425421,0.61248,0.17864,0.638,8.38,0,8.38
29/01/2021 05:30,9.1004,0.1372,9.101434173,0.4704,0.1372,0.49,8.63,0,8.63,9.1304,0.1372,9.131430775,0.4704,0.1372,0.49,8.66,0,8.66
29/01/2021 06:00,9.34952,0.55986,9.36626753,0.71952,0.20986,0.7495,8.63,0.35,8.637094419,9.37952,-0.14014,9.380566862,0.71952,0.20986,0.7495,8.66,-0.35,8.667069862
29/01/2021 06:30,9.93304,0.60172,9.951248696,0.86304,0.25172,0.899,9.07,0.35,9.07675052,9.97304,-0.09828,9.973524242,0.86304,0.25172,0.899,9.11,-0.35,9.116720902
29/01/2021 07:00,10.55912,0.56516,10.57423383,0.18912,0.05516,0.197,10.37,0.51,10.38253341,10.59912,-0.47484,10.60975107,0.18912,0.05516,0.197,10.41,-0.53,10.4234831
29/01/2021 07:30,11.23888,0.78134,11.26600709,0.27888,0.08134,0.2905,10.96,0.7,10.98233126,11.28888,-0.64866,11.30750067,0.27888,0.08134,0.2905,11.01,-0.73,11.03417419
29/01/2021 08:00,11.884,0.7595,11.90824489,0.204,0.0595,0.2125,11.68,0.7,11.70095723,11.944,-0.6705,11.96280512,0.204,0.0595,0.2125,11.74,-0.73,11.76267402
29/01/2021 08:30,12.60544,0.51242,12.61585082,0.14544,0.04242,0.1515,12.46,0.47,12.46886122,12.66544,-0.45758,12.67370308,0.14544,0.04242,0.1515,12.52,-0.5,12.52998005
29/01/2021 09:00,12.10592,0.58256,12.11992884,0.38592,0.11256,0.402,11.72,0.47,11.72942028,12.17592,-0.38744,12.18208265,0.38592,0.11256,0.402,11.79,-0.5,11.80059744
29/01/2021 09:30,12.38192,0.71306,12.40243514,0.66192,0.19306,0.6895,11.72,0.52,11.73153016,12.40192,-0.35694,12.40705549,0.66192,0.19306,0.6895,11.74,-0.55,11.75287624
29/01/2021 10:00,12.70344,0.74392,12.72520353,0.49344,0.14392,0.514,12.21,0.6,12.22473313,12.75344,-0.47608,12.76232283,0.49344,0.14392,0.514,12.26,-0.62,12.27566699
29/01/2021 10:30,12.44472,0.73346,12.46631539,0.83472,0.24346,0.8695,11.61,0.49,11.62033562,12.49472,-0.27654,12.49777989,0.83472,0.24346,0.8695,11.66,-0.52,11.67158944
29/01/2021 11:00,12.374,0.8945,12.40628898,1.044,0.3045,1.0875,11.33,0.59,11.34535147,12.424,-0.3155,12.42800532,1.044,0.3045,1.0875,11.38,-0.62,11.39687677
29/01/2021 11:30,12.71256,0.92908,12.74646506,1.16256,0.33908,1.211,11.55,0.59,11.56505945,12.76256,-0.28092,12.76565133,1.16256,0.33908,1.211,11.6,-0.62,11.61655715
29/01/2021 12:00,12.51832,0.77326,12.5421795,0.86832,0.25326,0.9045,11.65,0.52,11.66159938,12.56832,-0.29674,12.57182255,0.86832,0.25326,0.9045,11.7,-0.55,11.71292022
29/01/2021 12:30,12.20712,0.92666,12.24224152,1.25712,0.36666,1.3095,10.95,0.56,10.96431028,12.25712,-0.22334,12.2591546,1.25712,0.36666,1.3095,11,-0.59,11.01581136
29/01/2021 13:00,12.448,0.7565,12.47096613,0.948,0.2765,0.9875,11.5,0.48,11.51001303,12.488,-0.2235,12.48999985,0.948,0.2765,0.9875,11.54,-0.5,11.55082681
29/01/2021 13:30,12.144,0.6345,12.16056439,0.804,0.2345,0.8375,11.34,0.4,11.34705248,12.184,-0.1655,12.18512397,0.804,0.2345,0.8375,11.38,-0.4,11.38702771
29/01/2021 14:00,12.10056,0.45058,12.10894606,0.31056,0.09058,0.3235,11.79,0.36,11.7954949,12.15056,-0.26942,12.15354662,0.31056,0.09058,0.3235,11.84,-0.36,11.84547171
29/01/2021 14:30,12.00664,0.49902,12.01700566,0.47664,0.13902,0.4965,11.53,0.36,11.53561875,12.06664,-0.25098,12.06924985,0.47664,0.13902,0.4965,11.59,-0.39,11.59655983
29/01/2021 15:00,12.2236,2.0448,12.39345004,0.6336,0.1848,0.66,11.59,1.86,11.73830056,12.2236,1.3548,12.29845031,0.6336,0.1848,0.66,11.59,1.17,11.64890553
29/01/2021 15:30,11.58776,0.48768,11.59801766,0.67776,0.19768,0.706,10.91,0.29,10.91385358,11.63776,-0.17232,11.6390357,0.67776,0.19768,0.706,10.96,-0.37,10.96624366
29/01/2021 16:00,11.41272,0.43246,11.42091062,0.28272,0.08246,0.2945,11.13,0.35,11.13550178,11.46272,-0.28754,11.46632587,0.28272,0.08246,0.2945,11.18,-0.37,11.18612086
29/01/2021 16:30,12.03064,0.40852,12.03757398,0.20064,0.05852,0.209,11.83,0.35,11.83517638,12.07064,-0.31148,12.07465816,0.20064,0.05852,0.209,11.87,-0.37,11.87576524
29/01/2021 17:00,11.74472,1.18846,11.80469758,0.71472,0.20846,0.7445,11.03,0.98,11.07345023,11.76472,-0.06154,11.76488095,0.71472,0.20846,0.7445,11.05,-0.27,11.05329815
29/01/2021 17:30,11.73328,0.60554,11.74889519,0.53328,0.15554,0.5555,11.2,0.45,11.20903653,11.80328,-0.32446,11.80773869,0.53328,0.15554,0.5555,11.27,-0.48,11.2802172
29/01/2021 18:00,11.714,0.562,11.72747373,0.384,0.112,0.4,11.33,0.45,11.33893293,11.774,-0.368,11.77974957,0.384,0.112,0.4,11.39,-0.48,11.40010965
29/01/2021 18:30,11.79808,0.06944,11.79828435,0.23808,0.06944,0.248,11.56,0,11.56,11.85808,0.06944,11.85828332,0.23808,0.06944,0.248,11.62,0,11.62
29/01/2021 19:00,11.68432,6.11626,13.18832705,0.12432,0.03626,0.1295,11.56,6.08,13.06139349,11.61432,6.21626,13.17324248,0.12432,0.03626,0.1295,11.49,6.18,13.04655127
29/01/2021 19:30,11.51296,4.87128,12.50110462,0.31296,0.09128,0.326,11.2,4.78,12.17737246,11.28296,5.44128,12.52648053,0.31296,0.09128,0.326,10.97,5.35,12.20505633
29/01/2021 20:00,10.7964,-0.0023,10.79640024,0.7464,0.2177,0.7775,10.05,-0.22,10.05240767,10.8464,0.2177,10.84858453,0.7464,0.2177,0.7775,10.1,0,10.1
29/01/2021 20:30,10.53144,0.14042,10.5323761,0.48144,0.14042,0.5015,10.05,0,10.05,10.58144,0.14042,10.58237167,0.48144,0.14042,0.5015,10.1,0,10.1
29/01/2021 21:00,10.35144,0.54792,10.36593104,0.30144,0.08792,0.314,10.05,0.46,10.06052186,10.40144,-0.32208,10.4064254,0.30144,0.08792,0.314,10.1,-0.41,10.10831836
29/01/2021 21:30,9.88328,-0.31696,9.888361199,0.59328,0.17304,0.618,9.29,-0.49,9.302913522,9.92328,0.64304,9.944093041,0.59328,0.17304,0.618,9.33,0.47,9.341830656
29/01/2021 22:00,10.13848,-0.32336,10.14363536,0.22848,0.06664,0.238,9.91,-0.39,9.917671098,10.18848,0.45664,10.198708,0.22848,0.06664,0.238,9.96,0.39,9.967632618
29/01/2021 22:30,9.712,-0.5515,9.727645977,0.132,0.0385,0.1375,9.58,-0.59,9.598150864,9.762,0.6285,9.782211215,0.132,0.0385,0.1375,9.63,0.59,9.648056799
29/01/2021 23:00,9.1884,-0.5263,9.203460558,0.2184,0.0637,0.2275,8.97,-0.59,8.989382626,9.2284,0.6537,9.251523672,0.2184,0.0637,0.2275,9.01,0.59,9.029296761
29/01/2021 23:30,8.78184,-0.46988,8.794401685,0.41184,0.12012,0.429,8.37,-0.59,8.390768737,8.82184,0.71012,8.850374647,0.41184,0.12012,0.429,8.41,0.59,8.430670199
30/01/2021 00:00,8.54576,-0.40332,8.555272117,0.36576,0.10668,0.381,8.18,-0.51,8.195883113,8.57576,0.60668,8.597192577,0.36576,0.10668,0.381,8.21,0.5,8.225211243
30/01/2021 00:30,8.54624,-0.57318,8.565439478,0.36624,0.10682,0.3815,8.18,-0.68,8.208215397,8.57624,0.77682,8.611349595,0.36624,0.10682,0.3815,8.21,0.67,8.237293245
30/01/2021 01:00,9.0012,-0.5459,9.017738533,0.1512,0.0441,0.1575,8.85,-0.59,8.869644863,9.0312,0.6141,9.052054587,0.1512,0.0441,0.1575,8.88,0.57,8.898275114
30/01/2021 01:30,9.00984,-0.54338,9.026210647,0.15984,0.04662,0.1665,8.85,-0.59,8.869644863,9.03984,0.61662,9.060845846,0.15984,0.04662,0.1665,8.88,0.57,8.898275114
30/01/2021 02:00,8.91232,-0.53474,8.928347812,0.29232,0.08526,0.3045,8.62,-0.62,8.642268221,8.95232,0.69526,8.979277245,0.29232,0.08526,0.3045,8.66,0.61,8.681457251
30/01/2021 02:30,9.40432,-0.67374,9.428422999,0.12432,0.03626,0.1295,9.28,-0.71,9.30712093,9.44432,0.72626,9.47220322,0.12432,0.03626,0.1295,9.32,0.69,9.345506942
30/01/2021 03:00,8.77392,-0.83094,8.813179531,0.13392,0.03906,0.1395,8.64,-0.87,8.683691611,8.81392,0.89906,8.859655448,0.13392,0.03906,0.1395,8.68,0.86,8.722499642
30/01/2021 03:30,8.45232,-0.87224,8.497206364,0.23232,0.06776,0.242,8.22,-0.94,8.273572384,8.49232,0.99776,8.550732366,0.23232,0.06776,0.242,8.26,0.93,8.312189844
30/01/2021 04:00,8.29344,-0.62358,8.316850308,0.19344,0.05642,0.2015,8.1,-0.68,8.128493095,8.32344,0.72642,8.355078662,0.19344,0.05642,0.2015,8.13,0.67,8.15756091
30/01/2021 04:30,8.43624,-0.37318,8.44448984,0.12624,0.03682,0.1315,8.31,-0.41,8.320108172,8.47624,0.43682,8.487488218,0.12624,0.03682,0.1315,8.35,0.4,8.359575348
30/01/2021 05:00,8.44392,-0.44094,8.455425066,0.13392,0.03906,0.1395,8.31,-0.48,8.323851272,8.42392,0.95906,8.478338531,0.13392,0.03906,0.1395,8.29,0.92,8.340893238
30/01/2021 05:30,8.50872,-0.68204,8.536011633,0.19872,0.05796,0.207,8.31,-0.74,8.342883195,8.48872,0.78796,8.525212502,0.19872,0.05796,0.207,8.29,0.73,8.322079067
30/01/2021 06:00,8.55056,-0.51192,8.565870557,0.13056,0.03808,0.136,8.42,-0.55,8.437944062,8.56056,1.02808,8.622072605,0.13056,0.03808,0.136,8.43,0.99,8.48793261
30/01/2021 06:30,8.90768,-0.74276,8.938593592,0.12768,0.03724,0.133,8.78,-0.78,8.814578833,8.93768,0.79724,8.973166409,0.12768,0.03724,0.133,8.81,0.76,8.84272017
30/01/2021 07:00,8.99648,-0.81686,9.033488399,0.21648,0.06314,0.2255,8.78,-0.88,8.823990027,9.08648,0.93314,9.134268939,0.21648,0.06314,0.2255,8.87,0.87,8.912564165
30/01/2021 07:30,9.15848,-0.83086,9.196090705,0.16848,0.04914,0.1755,8.99,-0.88,9.032967397,9.19848,0.91914,9.244287569,0.16848,0.04914,0.1755,9.03,0.87,9.07181349
30/01/2021 08:00,9.32112,-0.79134,9.354651092,0.44112,0.12866,0.4595,8.88,-0.92,8.927530454,9.36112,1.02866,9.417468293,0.44112,0.12866,0.4595,8.92,0.9,8.965288618
30/01/2021 08:30,9.65912,0.09266,9.659564434,0.48912,0.14266,0.5095,9.17,-0.05,9.170136313,9.65912,1.24266,9.738726973,0.48912,0.14266,0.5095,9.17,1.1,9.23574036
30/01/2021 09:00,9.83776,-0.23482,9.84056209,0.49776,0.14518,0.5185,9.34,-0.38,9.347726996,9.87776,0.51518,9.891185624,0.49776,0.14518,0.5185,9.38,0.37,9.387294605
30/01/2021 09:30,10.13704,-0.47878,10.14834027,0.34704,0.10122,0.3615,9.79,-0.58,9.807165748,10.18704,0.67122,10.20912926,0.34704,0.10122,0.3615,9.84,0.57,9.85649532
30/01/2021 10:00,10.10736,-0.36202,10.11384124,0.74736,0.21798,0.7785,9.36,-0.58,9.377952868,10.14736,0.78798,10.1779088,0.74736,0.21798,0.7785,9.4,0.57,9.417266058
30/01/2021 10:30,10.5496,-0.4372,10.55865541,0.4896,0.1428,0.51,10.06,-0.58,10.07670581,10.5896,0.7128,10.61356264,0.4896,0.1428,0.51,10.1,0.57,10.11607137
30/01/2021 11:00,10.63408,-0.13006,10.63487532,0.75408,0.21994,0.7855,9.88,-0.35,9.886197449,10.68408,0.21994,10.68634358,0.75408,0.21994,0.7855,9.93,0,9.93
30/01/2021 11:30,10.6444,-0.2233,10.64674195,0.4344,0.1267,0.4525,10.21,-0.35,10.21599726,10.6944,0.4767,10.70501911,0.4344,0.1267,0.4525,10.26,0.35,10.26596805
30/01/2021 12:00,10.7548,-0.0511,10.7549214,1.0248,0.2989,1.0675,9.73,-0.35,9.736292929,10.7948,0.6489,10.81428584,1.0248,0.2989,1.0675,9.77,0.35,9.776267181
30/01/2021 12:30,10.69672,0.21196,10.69881983,0.72672,0.21196,0.757,9.97,0,9.97,10.74672,0.21196,10.74881006,0.72672,0.21196,0.757,10.02,0,10.02
30/01/2021 13:00,10.71736,-0.07952,10.717655,0.92736,0.27048,0.966,9.79,-0.35,9.796254386,10.76736,0.62048,10.78522308,0.92736,0.27048,0.966,9.84,0.35,9.846222626
30/01/2021 13:30,10.82176,-0.21532,10.82390189,0.46176,0.13468,0.481,10.36,-0.35,10.36591048,10.88176,0.48468,10.89254862,0.46176,0.13468,0.481,10.42,0.35,10.42587646
30/01/2021 14:00,10.40544,-0.44758,10.41506166,0.62544,0.18242,0.6515,9.78,-0.63,9.800270404,10.45544,0.80242,10.48618632,0.62544,0.18242,0.6515,9.83,0.62,9.849532984
30/01/2021 14:30,10.21152,0.83336,10.24546874,0.73152,0.21336,0.762,9.48,0.62,9.500252628,10.11152,2.87336,10.51185209,0.73152,0.21336,0.762,9.38,2.66,9.749871794
30/01/2021 15:00,10.39696,-0.77672,10.42593263,0.45696,0.13328,0.476,9.94,-0.91,9.981568013,10.44696,1.03328,10.49793507,0.45696,0.13328,0.476,9.99,0.9,10.03045861
30/01/2021 15:30,9.95336,-0.53402,9.967675388,0.60336,0.17598,0.6285,9.35,-0.71,9.37691847,10.00336,0.86598,10.04077351,0.60336,0.17598,0.6285,9.4,0.69,9.425290446
30/01/2021 16:00,10.29504,-0.61228,10.31323108,0.33504,0.09772,0.349,9.96,-0.71,9.985274157,10.34504,0.78772,10.37498701,0.33504,0.09772,0.349,10.01,0.69,10.03375304
30/01/2021 16:30,10.60424,-0.65418,10.62439916,0.29424,0.08582,0.3065,10.31,-0.74,10.33652263,10.65424,0.80582,10.68467013,0.29424,0.08582,0.3065,10.36,0.72,10.38498917
30/01/2021 17:00,10.71888,-0.49866,10.73047297,0.51888,0.15134,0.5405,10.2,-0.65,10.2206898,10.75888,1.12134,10.81715777,0.51888,0.15134,0.5405,10.24,0.97,10.28583978
30/01/2021 17:30,11.11968,-0.57426,11.13449855,0.49968,0.14574,0.5205,10.62,-0.72,10.6443788,11.17968,0.83574,11.21087446,0.49968,0.14574,0.5205,10.68,0.69,10.70226612
30/01/2021 18:00,11.17856,-0.59792,11.19453938,0.41856,0.12208,0.436,10.76,-0.72,10.78406231,11.23856,0.81208,11.26786159,0.41856,0.12208,0.436,10.82,0.69,10.8419786
30/01/2021 18:30,11.14152,-0.72914,11.16535324,0.31152,0.09086,0.3245,10.83,-0.82,10.86099903,11.20152,0.89086,11.23688933,0.31152,0.09086,0.3245,10.89,0.8,10.91934522
30/01/2021 19:00,10.96328,-0.61446,10.98048585,0.29328,0.08554,0.3055,10.67,-0.7,10.69293692,11.02328,0.77554,11.05052778,0.29328,0.08554,0.3055,10.73,0.69,10.75216257
30/01/2021 19:30,10.51616,-0.83362,10.54914894,0.29616,0.08638,0.3085,10.22,-0.92,10.26132545,10.57616,0.98638,10.62205751,0.29616,0.08638,0.3085,10.28,0.9,10.31932168
30/01/2021 20:00,10.21584,-0.87038,10.25285074,0.37584,0.10962,0.3915,9.84,-0.98,9.888680397,10.26584,1.06962,10.32141259,0.37584,0.10962,0.3915,9.89,0.96,9.936483281
30/01/2021 20:30,9.83032,-0.96074,9.877156101,0.34032,0.09926,0.3545,9.49,-1.06,9.549015656,9.87032,1.13926,9.935850756,0.34032,0.09926,0.3545,9.53,1.04,9.58657916
30/01/2021 21:00,9.53296,-0.93872,9.579066844,0.55296,0.16128,0.576,8.98,-1.1,9.047121089,9.58296,1.24128,9.663017044,0.55296,0.16128,0.576,9.03,1.08,9.094355392
30/01/2021 21:30,9.26288,-1.04666,9.321826165,0.42288,0.12334,0.4405,8.84,-1.17,8.917090333,9.31288,1.27334,9.399528108,0.42288,0.12334,0.4405,8.89,1.15,8.964072735
30/01/2021 22:00,9.13408,-1.15756,9.207136504,0.21408,0.06244,0.223,8.92,-1.22,9.00304393,9.18408,1.27244,9.271808292,0.21408,0.06244,0.223,8.97,1.21,9.051243009
30/01/2021 22:30,8.85984,-1.10338,8.928281596,0.39984,0.11662,0.4165,8.46,-1.22,8.547514259,8.90984,1.32662,9.008061359,0.39984,0.11662,0.4165,8.51,1.21,8.595591894
30/01/2021 23:00,8.86832,-1.11174,8.937732679,0.26832,0.07826,0.2795,8.6,-1.19,8.681941027,8.90832,1.25826,8.996742936,0.26832,0.07826,0.2795,8.64,1.18,8.72020642
30/01/2021 23:30,8.57112,-1.28134,8.666367766,0.20112,0.05866,0.2095,8.37,-1.34,8.476585397,8.61112,1.43866,8.730471365,0.20112,0.05866,0.2095,8.41,1.38,8.522470299
31/01/2021 00:00,8.60384,-1.34388,8.708161471,0.12384,0.03612,0.129,8.48,-1.38,8.591553992,8.64384,1.41612,8.759073341,0.12384,0.03612,0.129,8.52,1.38,8.631037018
31/01/2021 00:30,10.42624,-1.25318,10.50128281,0.12624,0.03682,0.1315,10.3,-1.29,10.38046723,10.45624,1.30682,10.5375867,0.12624,0.03682,0.1315,10.33,1.27,10.40777594
31/01/2021 01:00,9.88008,-1.07206,9.938072924,0.13008,0.03794,0.1355,9.75,-1.11,9.812981198,9.92008,1.11794,9.982874188,0.13008,0.03794,0.1355,9.79,1.08,9.849390844
31/01/2021 01:30,7.96656,-1.16892,8.05186017,0.34656,0.10108,0.361,7.62,-1.27,7.725108413,7.99656,1.36108,8.11156647,0.34656,0.10108,0.361,7.65,1.26,7.75307036
31/01/2021 02:00,7.9848,-1.0536,8.054011671,0.1248,0.0364,0.13,7.86,-1.09,7.935218964,8.0348,1.1164,8.111988659,0.1248,0.0364,0.13,7.91,1.08,7.983389005
31/01/2021 02:30,7.92528,-1.05346,7.994988496,0.12528,0.03654,0.1305,7.8,-1.09,7.875792024,7.96528,1.11654,8.043155292,0.12528,0.03654,0.1305,7.84,1.08,7.91403816
31/01/2021 03:00,8.02512,0.17066,8.026934399,3.70512,1.08066,3.8595,4.32,-0.91,4.414804639,8.04512,1.99066,8.287742941,3.70512,1.08066,3.8595,4.34,0.91,4.43437707
31/01/2021 03:30,7.82912,-0.88484,7.878963244,0.66912,0.19516,0.697,7.16,-1.08,7.240994407,7.86912,1.26516,7.970174364,0.66912,0.19516,0.697,7.2,1.07,7.279072743
31/01/2021 04:00,7.8624,-1.2368,7.959083364,0.1824,0.0532,0.19,7.68,-1.29,7.787586276,7.8924,1.3332,8.004211392,0.1824,0.0532,0.19,7.71,1.28,7.815529413
31/01/2021 04:30,7.56496,-1.21022,7.661152149,0.44496,0.12978,0.4635,7.12,-1.34,7.244998275,7.61496,1.45978,7.753616798,0.44496,0.12978,0.4635,7.17,1.33,7.292311019
31/01/2021 05:00,7.83784,-1.22188,7.932510737,0.26784,0.07812,0.279,7.57,-1.3,7.680813759,7.87784,1.35812,7.994051101,0.26784,0.07812,0.279,7.61,1.28,7.716897045
31/01/2021 05:30,7.92808,-0.82556,7.970947359,0.35808,0.10444,0.373,7.57,-0.93,7.626912875,7.96808,0.98444,8.028662466,0.35808,0.10444,0.373,7.61,0.88,7.660711455
31/01/2021 06:00,8.0912,-0.9084,8.142033407,0.2112,0.0616,0.22,7.88,-0.97,7.939477313,8.1212,0.9816,8.180307329,0.2112,0.0616,0.22,7.91,0.92,7.963322171
31/01/2021 06:30,8.7896,-1.1422,8.863503201,0.1296,0.0378,0.135,8.66,-1.18,8.740022883,8.8296,1.1578,8.905185961,0.1296,0.0378,0.135,8.7,1.12,8.771795711
31/01/2021 07:00,9.00768,-1.08276,9.072522703,0.12768,0.03724,0.133,8.88,-1.12,8.950351948,9.03768,1.10724,9.10525344,0.12768,0.03724,0.133,8.91,1.07,8.974018052
31/01/2021 07:30,9.23008,-1.03206,9.287600586,0.13008,0.03794,0.1355,9.1,-1.07,9.162690653,9.27008,1.05794,9.330252957,0.13008,0.03794,0.1355,9.14,1.02,9.196738552
31/01/2021 08:00,8.7172,-1.0854,8.78451302,0.1872,0.0546,0.195,8.53,-1.14,8.60584104,8.7572,1.1546,8.832986641,0.1872,0.0546,0.195,8.57,1.1,8.640306708
31/01/2021 08:30,8.68944,-0.73558,8.720518646,0.76944,0.22442,0.8015,7.92,-0.96,7.977969667,8.71944,1.17442,8.798175734,0.76944,0.22442,0.8015,7.95,0.95,8.006559811
31/01/2021 09:00,8.99392,-0.89844,9.038683057,0.55392,0.16156,0.577,8.44,-1.06,8.506303545,9.04392,1.20156,9.123389469,0.55392,0.16156,0.577,8.49,1.04,8.553461288
31/01/2021 09:30,9.33384,-0.88388,9.375596674,0.60384,0.17612,0.629,8.73,-1.06,8.794117352,9.36384,1.21612,9.442480998,0.60384,0.17612,0.629,8.76,1.04,8.821519144
31/01/2021 10:00,9.58008,-0.77706,9.611542803,0.73008,0.21294,0.7605,8.85,-0.99,8.905200728,9.62008,1.18294,9.692537658,0.73008,0.21294,0.7605,8.89,0.97,8.942762437
31/01/2021 10:30,9.6424,-0.8143,9.676722702,0.6024,0.1757,0.6275,9.04,-0.99,9.094047504,9.6924,1.1457,9.759879418,0.6024,0.1757,0.6275,9.09,0.97,9.141608174
31/01/2021 11:00,9.88264,-0.38548,9.890155115,1.11264,0.32452,1.159,8.77,-0.71,8.798693085,9.93264,1.01452,9.984317112,1.11264,0.32452,1.159,8.82,0.69,8.846948627
31/01/2021 11:30,10.1228,-0.1871,10.12452894,1.0728,0.3129,1.1175,9.05,-0.5,9.063801631,10.1728,0.7929,10.20365377,1.0728,0.3129,1.1175,9.1,0.48,9.112650547
31/01/2021 12:00,10.02808,-0.33306,10.03360939,0.77808,0.22694,0.8105,9.25,-0.56,9.266935847,10.07808,0.76694,10.10721987,0.77808,0.22694,0.8105,9.3,0.54,9.315664228
31/01/2021 12:30,10.14576,-0.27332,10.14944086,0.84576,0.24668,0.881,9.3,-0.52,9.31452629,10.20576,0.75668,10.23377261,0.84576,0.24668,0.881,9.36,0.51,9.373883934
31/01/2021 13:00,10.31088,-0.26766,10.31435351,0.59088,0.17234,0.6155,9.72,-0.44,9.729953751,10.36088,0.59234,10.37779847,0.59088,0.17234,0.6155,9.77,0.42,9.779023469
31/01/2021 13:30,10.48128,-0.32796,10.48640969,0.76128,0.22204,0.793,9.72,-0.55,9.735548264,10.53128,0.75204,10.55809749,0.76128,0.22204,0.793,9.77,0.53,9.784365079
31/01/2021 14:00,10.04912,-0.61484,10.06791145,0.90912,0.26516,0.947,9.14,-0.88,9.182265516,10.08912,1.12516,10.15166624,0.90912,0.26516,0.947,9.18,0.86,9.220195226
31/01/2021 14:30,9.87632,-0.83524,9.911575183,0.73632,0.21476,0.767,9.14,-1.05,9.20011413,9.91632,1.25476,9.995390187,0.73632,0.21476,0.767,9.18,1.04,9.238722855
31/01/2021 15:00,10.182,-0.859,10.21817034,0.552,0.161,0.575,9.63,-1.02,9.683868029,10.242,1.151,10.306472,0.552,0.161,0.575,9.69,0.99,9.740441468
31/01/2021 15:30,10.2776,-0.0682,10.27782628,0.4176,0.1218,0.435,9.86,-0.19,9.861830459,10.2476,2.3018,10.5029324,0.4176,0.1218,0.435,9.83,2.18,10.06882813
31/01/2021 16:00,10.11576,-1.06832,10.17201593,0.48576,0.14168,0.506,9.63,-1.21,9.705719963,10.17576,1.33168,10.26252714,0.48576,0.14168,0.506,9.69,1.19,9.76279673
31/01/2021 16:30,10.58232,-0.79974,10.61249644,0.17232,0.05026,0.1795,10.41,-0.85,10.44464456,10.64232,0.94026,10.68377573,0.17232,0.05026,0.1795,10.47,0.89,10.50775904
31/01/2021 17:00,10.62928,-0.43396,10.63813492,0.56928,0.16604,0.593,10.06,-0.6,10.07787676,10.69928,0.77604,10.72738694,0.56928,0.16604,0.593,10.13,0.61,10.14834962
31/01/2021 17:30,11.03168,-0.36326,11.03765924,0.81168,0.23674,0.8455,10.22,-0.6,10.23759737,11.10168,0.84674,11.13392417,0.81168,0.23674,0.8455,10.29,0.61,10.3080648
31/01/2021 18:00,11.41528,-0.56346,11.42917778,0.12528,0.03654,0.1305,11.29,-0.6,11.30593207,11.49528,0.64654,11.51344763,0.12528,0.03654,0.1305,11.37,0.61,11.38635148
31/01/2021 18:30,10.91312,-0.53784,10.92636536,0.21312,0.06216,0.222,10.7,-0.6,10.71680923,10.98312,0.67216,11.00366866,0.21312,0.06216,0.222,10.77,0.61,10.78726101
31/01/2021 19:00,11.20912,-0.62234,11.22638313,0.12912,0.03766,0.1345,11.08,-0.66,11.09963963,11.26912,0.67766,11.2894769,0.12912,0.03766,0.1345,11.14,0.64,11.15836906
31/01/2021 19:30,10.88336,-0.89402,10.92001816,0.12336,0.03598,0.1285,10.76,-0.93,10.80011574,10.94336,0.93598,10.98331401,0.12336,0.03598,0.1285,10.82,0.9,10.85736616
31/01/2021 20:00,10.0712,-0.9909,10.11982966,0.2712,0.0791,0.2825,9.8,-1.07,9.858240208,10.1312,1.1291,10.19392369,0.2712,0.0791,0.2825,9.86,1.05,9.915750098
31/01/2021 20:30,9.87248,-0.85636,9.909551645,0.73248,0.21364,0.763,9.14,-1.07,9.20241816,9.93248,1.26364,10.01253939,0.73248,0.21364,0.763,9.2,1.05,9.259724618
31/01/2021 21:00,9.59696,-0.93672,9.642566339,0.45696,0.13328,0.476,9.14,-1.07,9.20241816,9.65696,1.18328,9.729184344,0.45696,0.13328,0.476,9.2,1.05,9.259724618
31/01/2021 21:30,9.5688,-0.8616,9.607512061,0.2688,0.0784,0.28,9.3,-0.94,9.347384661,9.6188,0.9984,9.670476514,0.2688,0.0784,0.28,9.35,0.92,9.395153006
31/01/2021 22:00,9.3576,-0.9307,9.40376947,0.2376,0.0693,0.2475,9.12,-1,9.174660757,9.3976,1.0493,9.455998956,0.2376,0.0693,0.2475,9.16,0.98,9.212274421
31/01/2021 22:30,9.09752,-0.95114,9.147105414,0.16752,0.04886,0.1745,8.93,-1,8.985816602,9.14752,1.02886,9.205198262,0.16752,0.04886,0.1745,8.98,0.98,9.033316113
31/01/2021 23:00,9.08312,-0.95534,9.133221964,0.15312,0.04466,0.1595,8.93,-1,8.985816602,9.13312,1.02466,9.190419416,0.15312,0.04466,0.1595,8.98,0.98,9.033316113
31/01/2021 23:30,8.5248,-0.9636,8.579087364,0.1248,0.0364,0.13,8.4,-1,8.459314393,8.5648,1.0164,8.624898144,0.1248,0.0364,0.13,8.44,0.98,8.496705244
01/02/2021 00:00,8.58672,-1.01554,8.646564743,0.18672,0.05446,0.1945,8.4,-1.07,8.467874586,8.62672,1.12446,8.699695871,0.18672,0.05446,0.1945,8.44,1.07,8.507555466
01/02/2021 00:30,8.60016,-1.01162,8.659453046,0.20016,0.05838,0.2085,8.4,-1.07,8.467874586,8.59016,1.12838,8.6639535,0.20016,0.05838,0.2085,8.39,1.07,8.457954836
01/02/2021 01:00,8.58304,-0.61828,8.605280112,0.62304,0.18172,0.649,7.96,-0.8,8.000099999,8.62304,0.97172,8.677618256,0.62304,0.18172,0.649,8,0.79,8.038911618
01/02/2021 01:30,8.55424,-0.69668,8.582562846,0.35424,0.10332,0.369,8.2,-0.8,8.23893197,8.59424,0.89332,8.640542911,0.35424,0.10332,0.369,8.24,0.79,8.27778352
01/02/2021 02:00,8.56144,-0.69458,8.589569038,0.36144,0.10542,0.3765,8.2,-0.8,8.23893197,8.60144,0.89542,8.647921545,0.36144,0.10542,0.3765,8.24,0.79,8.27778352
01/02/2021 02:30,8.56368,-0.73476,8.595143245,0.22368,0.06524,0.233,8.34,-0.8,8.378281447,8.60368,0.85524,8.646082639,0.22368,0.06524,0.233,8.38,0.79,8.417155101
01/02/2021 03:00,8.41352,-0.70564,8.443059078,0.32352,0.09436,0.337,8.09,-0.8,8.129458777,8.45352,0.88436,8.499652522,0.32352,0.09436,0.337,8.13,0.79,8.168292355
01/02/2021 03:30,8.81248,-0.76136,8.845307954,0.13248,0.03864,0.138,8.68,-0.8,8.716788399,8.85248,0.82864,8.89117801,0.13248,0.03864,0.138,8.72,0.79,8.755712421
01/02/2021 04:00,8.3196,-0.7947,8.357469249,0.1896,0.0553,0.1975,8.13,-0.85,8.174313427,8.3496,0.8953,8.397462846,0.1896,0.0553,0.1975,8.16,0.84,8.203121357
01/02/2021 04:30,8.4588,-0.7541,8.492347393,0.3288,0.0959,0.3425,8.13,-0.85,8.174313427,8.4888,0.9359,8.540236194,0.3288,0.0959,0.3425,8.16,0.84,8.203121357
01/02/2021 05:00,8.5644,-0.7108,8.593845705,0.1344,0.0392,0.14,8.43,-0.75,8.46329723,8.5944,0.7692,8.628753096,0.1344,0.0392,0.14,8.46,0.73,8.491436863
01/02/2021 05:30,9.1172,-0.6229,9.138453931,0.1272,0.0371,0.1325,8.99,-0.66,9.014194362,9.1572,0.6871,9.182941699,0.1272,0.0371,0.1325,9.03,0.65,9.053364016
01/02/2021 06:00,9.64312,-0.47534,9.654828401,0.15312,0.04466,0.1595,9.49,-0.52,9.504235898,9.68312,0.55466,9.698992765,0.15312,0.04466,0.1595,9.53,0.51,9.543636623
01/02/2021 06:30,10.35008,-0.30456,10.35456,0.43008,0.12544,0.448,9.92,-0.43,9.929315183,10.39008,0.71544,10.41468275,0.43008,0.12544,0.448,9.96,0.59,9.977459597
01/02/2021 07:00,10.92648,0.50064,10.93794339,0.51648,0.15064,0.538,10.41,0.35,10.4158821,10.96648,-0.25936,10.96954654,0.51648,0.15064,0.538,10.45,-0.41,10.45803997
01/02/2021 07:30,11.59704,0.50372,11.60797444,0.52704,0.15372,0.549,11.07,0.35,11.07553159,11.65704,-0.20628,11.658865,0.52704,0.15372,0.549,11.13,-0.36,11.13582058
01/02/2021 08:00,13.0272,0.4571,13.03521692,0.1272,0.0371,0.1325,12.9,0.42,12.9068354,13.0772,-0.4029,13.08340507,0.1272,0.0371,0.1325,12.95,-0.44,12.95747275
01/02/2021 08:30,12.62728,0.50004,12.63717691,0.37728,0.11004,0.393,12.25,0.39,12.25620659,12.68728,-0.32996,12.69156993,0.37728,0.11004,0.393,12.31,-0.44,12.31786102
01/02/2021 09:00,10.75968,0.57574,10.77507263,0.49968,0.14574,0.5205,10.26,0.43,10.26900677,10.82968,-0.30426,10.83395325,0.49968,0.14574,0.5205,10.33,-0.45,10.3397969
01/02/2021 09:30,10.82928,0.61854,10.84693031,0.50928,0.14854,0.5305,10.32,0.47,10.33069698,10.83928,-0.34146,10.84465702,0.50928,0.14854,0.5305,10.33,-0.49,10.34161496
01/02/2021 10:00,10.77336,0.78848,10.80217508,0.78336,0.22848,0.816,9.99,0.56,10.00568338,10.83336,-0.36152,10.83939046,0.78336,0.22848,0.816,10.05,-0.59,10.06730351
01/02/2021 10:30,11.0148,1.1989,11.0798547,1.5048,0.4389,1.5675,9.51,0.76,9.540319701,11.0648,-0.3511,11.07036902,1.5048,0.4389,1.5675,9.56,-0.79,9.592585679
01/02/2021 11:00,11.27368,1.42024,11.36278762,2.02368,0.59024,2.108,9.25,0.83,9.287163184,11.31368,-0.25976,11.31666163,2.02368,0.59024,2.108,9.29,-0.85,9.328804854
01/02/2021 11:30,11.34688,1.51534,11.44761727,2.24688,0.65534,2.3405,9.1,0.86,9.14054703,11.37688,-0.19466,11.37854521,2.24688,0.65534,2.3405,9.13,-0.85,9.169481992
01/02/2021 12:00,11.50328,1.37054,11.5846377,2.33328,0.68054,2.4305,9.17,0.69,9.19592301,11.54328,-0.02946,11.54331759,2.33328,0.68054,2.4305,9.21,-0.71,9.237326453
01/02/2021 12:30,11.5028,1.3204,11.57833598,2.3328,0.6804,2.43,9.17,0.64,9.192306566,11.5428,0.0204,11.54281803,2.3328,0.6804,2.43,9.21,-0.66,9.233617926
01/02/2021 13:00,11.70504,1.38522,11.78672117,2.31504,0.67522,2.4115,9.39,0.71,9.416804129,11.75504,-0.05478,11.75516764,2.31504,0.67522,2.4115,9.44,-0.73,9.468183564
01/02/2021 13:30,10.6932,1.2426,10.76515587,2.2032,0.6426,2.295,8.49,0.6,8.511175007,10.7332,0.0226,10.73322379,2.2032,0.6426,2.295,8.53,-0.62,8.552502558
01/02/2021 14:00,10.72872,1.48046,10.83038294,2.53872,0.74046,2.6445,8.19,0.74,8.223363059,10.76872,-0.01954,10.76873773,2.53872,0.74046,2.6445,8.23,-0.76,8.265016636
01/02/2021 14:30,10.9644,1.2042,11.03032932,1.9344,0.5642,2.015,9.03,0.64,9.052651545,11.0044,-0.0958,11.00481699,1.9344,0.5642,2.015,9.07,-0.66,9.093981526
01/02/2021 15:00,10.21344,0.92392,10.25514431,1.45344,0.42392,1.514,8.76,0.5,8.774257803,10.25344,-0.09608,10.25389015,1.45344,0.42392,1.514,8.8,-0.52,8.815350248
01/02/2021 15:30,10.13432,0.96126,10.17980661,1.68432,0.49126,1.7545,8.45,0.47,8.463060912,10.18432,0.01126,10.18432622,1.68432,0.49126,1.7545,8.5,-0.48,8.513542154
01/02/2021 16:00,10.7092,0.5306,10.72233655,0.3792,0.1106,0.395,10.33,0.42,10.33853471,10.7592,-0.3194,10.76393985,0.3792,0.1106,0.395,10.38,-0.43,10.38890273
01/02/2021 16:30,10.35936,0.43148,10.36834194,0.27936,0.08148,0.291,10.08,0.35,10.08607456,10.40936,-0.26852,10.4128228,0.27936,0.08148,0.291,10.13,-0.35,10.13604459
01/02/2021 17:00,10.08792,1.37856,10.18167754,0.33792,0.09856,0.352,9.75,1.28,9.833661576,10.15792,0.22856,10.16049105,0.33792,0.09856,0.352,9.82,0.13,9.820860451
01/02/2021 17:30,10.47608,5.82594,11.98706924,0.94608,0.27594,0.9855,9.53,5.55,11.02829996,10.48608,4.93594,11.58970998,0.94608,0.27594,0.9855,9.54,4.66,10.61730663
01/02/2021 18:00,11.30576,0.38668,11.31237069,0.12576,0.03668,0.131,11.18,0.35,11.18547719,11.37576,-0.33332,11.38064224,0.12576,0.03668,0.131,11.25,-0.37,11.2560828
01/02/2021 18:30,10.24736,0.04298,10.24745013,0.14736,0.04298,0.1535,10.1,0,10.1,10.31736,0.04298,10.31744952,0.14736,0.04298,0.1535,10.17,0,10.17
01/02/2021 19:00,10.77304,0.09422,10.77345201,0.32304,0.09422,0.3365,10.45,0,10.45,10.84304,0.09422,10.84344935,0.32304,0.09422,0.3365,10.52,0,10.52
01/02/2021 19:30,10.18432,6.24126,11.94460967,0.24432,0.07126,0.2545,9.94,6.17,11.69925211,10.22432,6.34126,12.03113868,0.24432,0.07126,0.2545,9.98,6.27,11.78614865
01/02/2021 20:00,9.98344,0.05642,9.983599424,0.19344,0.05642,0.2015,9.79,0,9.79,10.04344,0.05642,10.04359847,0.19344,0.05642,0.2015,9.85,0,9.85
01/02/2021 20:30,9.58216,6.36188,11.50179583,0.93216,0.27188,0.971,8.65,6.09,10.57878065,9.25216,6.55188,11.33708941,0.93216,0.27188,0.971,8.32,6.28,10.42404912
01/02/2021 21:00,9.37912,6.30266,11.30006261,0.72912,0.21266,0.7595,8.65,6.09,10.57878065,8.93912,6.54266,11.07764714,0.72912,0.21266,0.7595,8.21,6.33,10.36691854
01/02/2021 21:30,9.12616,6.17888,11.02113217,0.47616,0.13888,0.496,8.65,6.04,10.55007583,8.84616,6.46888,10.95905813,0.47616,0.13888,0.496,8.37,6.33,10.49408405
01/02/2021 22:00,8.73208,-0.21356,8.734691122,0.50208,0.14644,0.523,8.23,-0.36,8.23786987,8.78208,0.50644,8.796670427,0.50208,0.14644,0.523,8.28,0.36,8.287822392
01/02/2021 22:30,8.55048,-0.36986,8.558475603,0.24048,0.07014,0.2505,8.31,-0.44,8.321640463,8.59048,0.49014,8.604451397,0.24048,0.07014,0.2505,8.35,0.42,8.360556202
01/02/2021 23:00,8.05936,-0.32352,8.06585078,0.39936,0.11648,0.416,7.66,-0.44,7.672626669,8.09936,0.53648,8.117108056,0.39936,0.11648,0.416,7.7,0.42,7.711446038
01/02/2021 23:30,8.0248,-0.3336,8.031731071,0.3648,0.1064,0.38,7.66,-0.44,7.672626669,8.0648,0.5564,8.083970559,0.3648,0.1064,0.38,7.7,0.45,7.713138142
02/02/2021 00:00,8.0004,-0.5003,8.01602771,0.1704,0.0497,0.1775,7.83,-0.55,7.849292962,8.0404,0.5797,8.061270635,0.1704,0.0497,0.1775,7.87,0.53,7.887826063
02/02/2021 00:30,7.80232,-0.44224,7.814843159,0.23232,0.06776,0.242,7.57,-0.51,7.587160207,7.84232,0.56776,7.862845185,0.23232,0.06776,0.242,7.61,0.5,7.626408067
02/02/2021 01:00,7.96312,-0.35784,7.971156102,0.45312,0.13216,0.472,7.51,-0.49,7.525968376,8.00312,0.60216,8.025741486,0.45312,0.13216,0.472,7.55,0.47,7.564614994
02/02/2021 01:30,8.1668,-0.4376,8.178515513,0.3168,0.0924,0.33,7.85,-0.53,7.867871377,8.2168,0.6024,8.238852347,0.3168,0.0924,0.33,7.9,0.51,7.916444909
02/02/2021 02:00,7.78016,-0.38412,7.789636564,0.50016,0.14588,0.521,7.28,-0.53,7.299267086,7.82016,0.65588,7.847616262,0.50016,0.14588,0.521,7.32,0.51,7.337744885
02/02/2021 02:30,7.9572,-0.3729,7.965932855,0.3672,0.1071,0.3825,7.59,-0.48,7.60516272,7.9972,0.5771,8.017995526,0.3672,0.1071,0.3825,7.63,0.47,7.644462048
02/02/2021 03:00,7.73072,-0.24604,7.734634277,0.63072,0.18396,0.657,7.1,-0.43,7.113009208,7.77072,0.60396,7.79415531,0.63072,0.18396,0.657,7.14,0.42,7.152342274
02/02/2021 03:30,7.96576,-0.44332,7.97808655,0.12576,0.03668,0.131,7.84,-0.48,7.854680134,8.01576,0.50668,8.031757778,0.12576,0.03668,0.131,7.89,0.47,7.903986336
02/02/2021 04:00,7.45264,-0.43548,7.465352356,0.15264,0.04452,0.159,7.3,-0.48,7.315763802,7.49264,0.51452,7.510285281,0.15264,0.04452,0.159,7.34,0.47,7.355032291
02/02/2021 04:30,7.84008,-0.39456,7.850002038,0.19008,0.05544,0.198,7.65,-0.45,7.663223865,7.88008,0.49544,7.895639404,0.19008,0.05544,0.198,7.69,0.44,7.702577491
02/02/2021 05:00,8.11912,-0.41234,8.129583867,0.12912,0.03766,0.1345,7.99,-0.45,8.002662057,8.15912,0.47766,8.173089884,0.12912,0.03766,0.1345,8.03,0.44,8.04204576
02/02/2021 05:30,7.6596,-0.4072,7.670416156,0.2496,0.0728,0.26,7.41,-0.48,7.425530284,7.6996,0.5428,7.718709219,0.2496,0.0728,0.26,7.45,0.47,7.464810781
02/02/2021 06:00,8.01448,-0.33786,8.021598285,0.14448,0.04214,0.1505,7.87,-0.38,7.879168738,8.05448,0.41214,8.065017511,0.14448,0.04214,0.1505,7.91,0.37,7.918648875
02/02/2021 06:30,8.72912,-0.15484,8.730493193,0.66912,0.19516,0.697,8.06,-0.35,8.067595677,8.76912,0.56516,8.787313093,0.66912,0.19516,0.697,8.1,0.37,8.108446214
02/02/2021 07:00,9.30264,1.23202,9.383868299,0.93264,0.27202,0.9715,8.37,0.96,8.424873886,9.34264,0.40202,9.351285593,0.93264,0.27202,0.9715,8.41,0.13,8.411004696
02/02/2021 07:30,10.04336,0.57098,10.05957744,0.48336,0.14098,0.5035,9.56,0.43,9.569665616,10.09336,-0.28902,10.09749715,0.48336,0.14098,0.5035,9.61,-0.43,9.619615377
02/02/2021 08:00,10.74552,0.59036,10.761725,0.27552,0.08036,0.287,10.47,0.51,10.48241384,10.80552,-0.45964,10.81529155,0.27552,0.08036,0.287,10.53,-0.54,10.54383706
02/02/2021 08:30,10.88904,0.50222,10.90061544,0.17904,0.05222,0.1865,10.71,0.45,10.71944961,10.94904,-0.42778,10.95739352,0.17904,0.05222,0.1865,10.77,-0.48,10.78069107
02/02/2021 09:00,10.96256,0.73908,10.98744561,0.68256,0.19908,0.711,10.28,0.54,10.29417311,11.03256,-0.37092,11.03879349,0.68256,0.19908,0.711,10.35,-0.57,10.36568377
02/02/2021 09:30,11.362,0.591,11.37736019,0.312,0.091,0.325,11.05,0.5,11.06130643,11.422,-0.449,11.43082171,0.312,0.091,0.325,11.11,-0.54,11.12311557
02/02/2021 10:00,11.55024,0.65882,11.56901413,0.27024,0.07882,0.2815,11.28,0.58,11.2949015,11.61024,-0.53118,11.62238465,0.27024,0.07882,0.2815,11.34,-0.61,11.35639467
02/02/2021 10:30,11.22856,0.68458,11.24940929,0.35856,0.10458,0.3735,10.87,0.58,10.88546278,11.28856,-0.50542,11.29986886,0.35856,0.10458,0.3735,10.93,-0.61,10.94700872
02/02/2021 11:00,11.06784,0.88312,11.10301685,0.62784,0.18312,0.654,10.44,0.7,10.46344112,11.11784,-0.54688,11.13128223,0.62784,0.18312,0.654,10.49,-0.73,10.5153697
02/02/2021 11:30,11.19888,0.99134,11.24267176,0.75888,0.22134,0.7905,10.44,0.77,10.46835708,11.24888,-0.57866,11.26375375,0.75888,0.22134,0.7905,10.49,-0.8,10.52046102
02/02/2021 12:00,11.68384,0.90612,11.71892361,0.36384,0.10612,0.379,11.32,0.8,11.34823334,11.75384,-0.72388,11.77610959,0.36384,0.10612,0.379,11.39,-0.83,11.4202014
02/02/2021 12:30,11.32672,0.88946,11.3615899,0.54672,0.15946,0.5695,10.78,0.73,10.8046888,11.37672,-0.60054,11.39255925,0.54672,0.15946,0.5695,10.83,-0.76,10.85663392
02/02/2021 13:00,11.8316,0.8088,11.85921228,0.4416,0.1288,0.46,11.39,0.68,11.41028045,11.8916,-0.5812,11.90579456,0.4416,0.1288,0.46,11.45,-0.71,11.47199198
02/02/2021 13:30,11.12776,0.91268,11.1651255,0.79776,0.23268,0.831,10.33,0.68,10.35235722,11.17776,-0.47732,11.18794677,0.79776,0.23268,0.831,10.38,-0.71,10.40425394
02/02/2021 14:00,11.49576,1.01418,11.54040983,0.90576,0.26418,0.9435,10.59,0.75,10.61652486,11.55576,-0.50582,11.56682511,0.90576,0.26418,0.9435,10.65,-0.77,10.6777994
02/02/2021 14:30,10.96672,0.83196,10.9982319,0.72672,0.21196,0.757,10.24,0.62,10.25875236,11.02672,-0.42804,11.03502479,0.72672,0.21196,0.757,10.3,-0.64,10.31986434
02/02/2021 15:00,10.80048,0.89514,10.83751096,1.08048,0.31514,1.1255,9.72,0.58,9.73728915,10.86048,-0.28486,10.86421516,1.08048,0.31514,1.1255,9.78,-0.6,9.798387622
02/02/2021 15:30,10.93528,0.69154,10.95712445,0.48528,0.14154,0.5055,10.45,0.55,10.46446367,10.99528,-0.42846,11.00362487,0.48528,0.14154,0.5055,10.51,-0.57,10.52544536
02/02/2021 16:00,10.95616,0.72388,10.98004755,0.59616,0.17388,0.621,10.36,0.55,10.37458915,11.02616,-0.36612,11.03223677,0.59616,0.17388,0.621,10.43,-0.54,10.44396955
02/02/2021 16:30,11.03824,0.43782,11.04691942,0.19824,0.05782,0.2065,10.84,0.38,10.84665847,11.10824,-0.34218,11.11350903,0.19824,0.05782,0.2065,10.91,-0.4,10.91733026
02/02/2021 17:00,10.90616,0.58888,10.92204677,0.71616,0.20888,0.746,10.19,0.38,10.19708292,10.96616,-0.19112,10.96782531,0.71616,0.20888,0.746,10.25,-0.4,10.25780191
02/02/2021 17:30,11.172,0.5235,11.18425841,0.492,0.1435,0.5125,10.68,0.38,10.68675816,11.252,-0.2265,11.25427946,0.492,0.1435,0.5125,10.76,-0.37,10.76635964
02/02/2021 18:00,11.35624,0.43432,11.36454226,0.18624,0.05432,0.194,11.17,0.38,11.17646187,11.42624,-0.31568,11.43059991,0.18624,0.05432,0.194,11.24,-0.37,11.24608821
02/02/2021 18:30,11.09,0.2925,11.09385669,0.18,0.0525,0.1875,10.91,0.24,10.91263946,11.16,-0.3175,11.1645155,0.18,0.0525,0.1875,10.98,-0.37,10.98623229
02/02/2021 19:00,10.73704,0.43372,10.74579643,0.28704,0.08372,0.299,10.45,0.35,10.4558596,10.80704,-0.14628,10.80802995,0.28704,0.08372,0.299,10.52,-0.23,10.52251396
02/02/2021 19:30,10.41096,0.45528,10.42091013,0.36096,0.10528,0.376,10.05,0.35,10.05609268,10.47096,-0.12472,10.47170275,0.36096,0.10528,0.376,10.11,-0.23,10.11261588
02/02/2021 20:00,10.1656,0.0233,10.1656267,0.2856,0.0833,0.2975,9.88,-0.06,9.880182185,10.2356,0.0733,10.23586246,0.2856,0.0833,0.2975,9.95,-0.01,9.950005025
02/02/2021 20:30,9.80888,-0.28616,9.813053266,0.21888,0.06384,0.228,9.59,-0.35,9.596384736,9.86888,0.40384,9.877139221,0.21888,0.06384,0.228,9.65,0.34,9.65598778
02/02/2021 21:00,9.22896,-0.23072,9.2318435,0.40896,0.11928,0.426,8.82,-0.35,8.826941713,9.28896,0.45928,9.300307307,0.40896,0.11928,0.426,8.88,0.34,8.886506625
02/02/2021 21:30,9.02424,-0.22918,9.027149664,0.41424,0.12082,0.4315,8.61,-0.35,8.617110885,9.07424,0.46082,9.08593345,0.41424,0.12082,0.4315,8.66,0.34,8.666671795
02/02/2021 22:00,8.50856,0.04208,8.508664055,0.65856,0.19208,0.686,7.85,-0.15,7.85143299,8.52856,0.81208,8.567135437,0.65856,0.19208,0.686,7.87,0.62,7.89438408
02/02/2021 22:30,8.15352,-0.13564,8.154648159,0.80352,0.23436,0.837,7.35,-0.37,7.359307033,8.19352,0.59436,8.215049227,0.80352,0.23436,0.837,7.39,0.36,7.39876341
02/02/2021 23:00,8.03464,-0.33698,8.041703517,0.28464,0.08302,0.2965,7.75,-0.42,7.761372301,8.07464,0.49302,8.089677364,0.28464,0.08302,0.2965,7.79,0.41,7.800782012
02/02/2021 23:30,7.71728,-0.30996,7.723502172,0.37728,0.11004,0.393,7.34,-0.42,7.352006529,7.75728,0.52004,7.77469193,0.37728,0.11004,0.393,7.38,0.41,7.391380115
