Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/02/2021 00:00,7.71432,-0.34874,7.722198693,0.24432,0.07126,0.2545,7.47,-0.42,7.481797912,7.75432,0.48126,7.769239979,0.24432,0.07126,0.2545,7.51,0.41,7.521183418
03/02/2021 00:30,7.53888,-0.25116,7.543062574,0.57888,0.16884,0.603,6.96,-0.42,6.972660898,7.56888,0.57884,7.590981504,0.57888,0.16884,0.603,6.99,0.41,7.002013996
03/02/2021 01:00,7.63464,0.09052,7.635176606,0.82464,0.24052,0.859,6.81,-0.15,6.811651782,7.65464,0.93052,7.710990922,0.82464,0.24052,0.859,6.83,0.69,6.864765109
03/02/2021 01:30,7.55112,-0.27634,7.556174763,0.56112,0.16366,0.5845,6.99,-0.44,7.003834664,7.59112,0.59366,7.614298067,0.56112,0.16366,0.5845,7.03,0.43,7.043138505
03/02/2021 02:00,7.70192,-0.19944,7.704501801,0.24192,0.07056,0.252,7.46,-0.27,7.46488446,7.72192,0.83056,7.766458549,0.24192,0.07056,0.252,7.48,0.76,7.518510491
03/02/2021 02:30,7.32192,-0.35444,7.330493858,0.60192,0.17556,0.627,6.72,-0.53,6.740867897,7.36192,0.69556,7.394705525,0.60192,0.17556,0.627,6.76,0.52,6.779970501
03/02/2021 03:00,7.45912,-0.40984,7.470370807,0.30912,0.09016,0.322,7.15,-0.5,7.167461196,7.49912,0.58016,7.521528196,0.30912,0.09016,0.322,7.19,0.49,7.206677459
03/02/2021 03:30,7.51,-0.5,7.52662607,0.24,0.07,0.25,7.27,-0.57,7.292311019,7.55,0.63,7.576239173,0.24,0.07,0.25,7.31,0.56,7.331418689
03/02/2021 04:00,7.14536,-0.39052,7.156023714,0.61536,0.17948,0.641,6.53,-0.57,6.55483028,7.17536,0.73948,7.213364111,0.61536,0.17948,0.641,6.56,0.56,6.583859051
03/02/2021 04:30,7.27296,-0.46122,7.287569626,0.37296,0.10878,0.3885,6.9,-0.57,6.923503448,7.31296,0.66878,7.343476741,0.37296,0.10878,0.3885,6.94,0.56,6.962557002
03/02/2021 05:00,7.14232,-0.46474,7.157423995,0.53232,0.15526,0.5545,6.61,-0.62,6.639013481,7.18232,0.76526,7.222973311,0.53232,0.15526,0.5545,6.65,0.61,6.677918837
03/02/2021 05:30,7.50176,-0.21532,7.504849485,0.46176,0.13468,0.481,7.04,-0.35,7.048694915,7.52176,0.92468,7.578384168,0.46176,0.13468,0.481,7.06,0.79,7.104062218
03/02/2021 06:00,7.6832,-0.3549,7.691392348,0.4632,0.1351,0.4825,7.22,-0.49,7.236608322,7.7132,0.6151,7.737687138,0.4632,0.1351,0.4825,7.25,0.48,7.265872281
03/02/2021 06:30,8.61832,-0.28174,8.622923927,0.50832,0.14826,0.5295,8.11,-0.43,8.121391506,8.65832,0.56826,8.676947888,0.50832,0.14826,0.5295,8.15,0.42,8.16081491
03/02/2021 07:00,9.18288,0.45584,9.194187033,0.36288,0.10584,0.378,8.82,0.35,8.826941713,9.23288,-0.26416,9.23665814,0.36288,0.10584,0.378,8.87,-0.37,8.87771367
03/02/2021 07:30,9.80832,0.57576,9.825204364,0.56832,0.16576,0.592,9.24,0.41,9.249091847,9.85832,-0.17424,9.859859674,0.56832,0.16576,0.592,9.29,-0.34,9.296219662
03/02/2021 08:00,10.19992,0.44456,10.2096034,0.28992,0.08456,0.302,9.91,0.36,9.916536694,10.25992,-0.25544,10.26309934,0.28992,0.08456,0.302,9.97,-0.34,9.975795708
03/02/2021 08:30,10.59192,0.51306,10.60433873,0.42192,0.12306,0.4395,10.17,0.39,10.17747513,10.65192,-0.28694,10.65578407,0.42192,0.12306,0.4395,10.23,-0.41,10.23821273
03/02/2021 09:00,10.56528,0.50154,10.5771775,0.24528,0.07154,0.2555,10.32,0.43,10.32895445,10.62528,-0.37846,10.63201801,0.24528,0.07154,0.2555,10.38,-0.45,10.38974976
03/02/2021 09:30,10.892,0.571,10.90695672,0.312,0.091,0.325,10.58,0.48,10.59088287,10.962,-0.419,10.97000479,0.312,0.091,0.325,10.65,-0.51,10.66220427
03/02/2021 10:00,10.92824,0.62532,10.94611596,0.25824,0.07532,0.269,10.67,0.55,10.68416585,10.98824,-0.51468,11.00028699,0.25824,0.07532,0.269,10.73,-0.59,10.74620863
03/02/2021 10:30,10.83952,0.64736,10.85883368,0.53952,0.15736,0.562,10.3,0.49,10.31164875,10.88952,-0.36264,10.8955566,0.53952,0.15736,0.562,10.35,-0.52,10.36305457
03/02/2021 11:00,11.22776,0.82268,11.25785934,0.79776,0.23268,0.831,10.43,0.59,10.44667411,11.28776,-0.39732,11.29475051,0.79776,0.23268,0.831,10.49,-0.63,10.50890099
03/02/2021 11:30,10.59664,0.97402,10.64131074,1.31664,0.38402,1.3715,9.28,0.59,9.298736473,10.65664,-0.24598,10.65947852,1.31664,0.38402,1.3715,9.34,-0.63,9.361223211
03/02/2021 12:00,10.67728,1.26754,10.75225399,2.11728,0.61754,2.2055,8.56,0.65,8.584643266,10.72728,-0.06246,10.72746184,2.11728,0.61754,2.2055,8.61,-0.68,8.636810754
03/02/2021 12:30,10.3744,0.9892,10.42145345,1.8144,0.5292,1.89,8.56,0.46,8.572350903,10.4244,0.0492,10.4245161,1.8144,0.5292,1.89,8.61,-0.48,8.623369411
03/02/2021 13:00,10.42168,1.10924,10.48054519,1.95168,0.56924,2.033,8.47,0.54,8.487196239,10.47168,0.00924,10.47168408,1.95168,0.56924,2.033,8.52,-0.56,8.538383922
03/02/2021 13:30,10.80216,1.24188,10.87331259,1.89216,0.55188,1.971,8.91,0.69,8.936677235,10.83216,0.32188,10.83694131,1.89216,0.55188,1.971,8.94,-0.23,8.942958124
03/02/2021 14:00,9.99912,1.30766,10.08426375,1.08912,0.31766,1.1345,8.91,0.99,8.964831287,10.02912,0.29766,10.03353624,1.08912,0.31766,1.1345,8.94,-0.02,8.940022371
03/02/2021 14:30,9.82192,0.71806,9.848132952,1.02192,0.29806,1.0645,8.8,0.42,8.810017026,9.88192,-0.14194,9.882939333,1.02192,0.29806,1.0645,8.86,-0.44,8.87091878
03/02/2021 15:00,10.01632,0.82476,10.05021867,0.97632,0.28476,1.017,9.04,0.54,9.056113957,10.07632,-0.28524,10.08035647,0.97632,0.28476,1.017,9.1,-0.57,9.117834173
03/02/2021 15:30,10.24408,0.63244,10.26358395,0.45408,0.13244,0.473,9.79,0.5,9.802759815,10.29408,-0.39756,10.30175407,0.45408,0.13244,0.473,9.84,-0.53,9.854263037
03/02/2021 16:00,10.31176,0.58218,10.32818125,0.52176,0.15218,0.5435,9.79,0.43,9.799438759,10.36176,-0.30782,10.36633124,0.52176,0.15218,0.5435,9.84,-0.46,9.850746165
03/02/2021 16:30,10.21416,0.51288,10.22702842,0.28416,0.08288,0.296,9.93,0.43,9.939305811,10.28416,-0.33712,10.289684,0.28416,0.08288,0.296,10,-0.42,10.00881611
03/02/2021 17:00,9.95376,0.55068,9.968981222,0.65376,0.19068,0.681,9.3,0.36,9.306965134,10.02376,-0.16932,10.02518996,0.65376,0.19068,0.681,9.37,-0.36,9.376913138
03/02/2021 17:30,10.27064,0.50602,10.28309789,0.50064,0.14602,0.5215,9.77,0.36,9.776630299,10.34064,-0.24398,10.34351787,0.50064,0.14602,0.5215,9.84,-0.39,9.847725626
03/02/2021 18:00,10.53256,0.45408,10.54234361,0.32256,0.09408,0.336,10.21,0.36,10.21634475,10.60256,-0.29592,10.6066888,0.32256,0.09408,0.336,10.28,-0.39,10.2873952
03/02/2021 18:30,10.62088,0.31984,10.62569478,0.41088,0.11984,0.428,10.21,0.2,10.21195868,10.69088,-0.27016,10.69429295,0.41088,0.11984,0.428,10.28,-0.39,10.2873952
03/02/2021 19:00,10.67416,5.52788,12.0206135,0.16416,0.04788,0.171,10.51,5.48,11.85286885,10.71416,6.15788,12.35769843,0.16416,0.04788,0.171,10.55,6.11,12.19157906
03/02/2021 19:30,10.58032,0.04676,10.58042333,0.16032,0.04676,0.167,10.42,0,10.42,10.64032,0.04676,10.64042275,0.16032,0.04676,0.167,10.48,0,10.48
03/02/2021 20:00,10.06104,-0.36428,10.06763258,0.19104,0.05572,0.199,9.87,-0.42,9.878932129,10.12104,0.45572,10.13129466,0.19104,0.05572,0.199,9.93,0.4,9.938053129
03/02/2021 20:30,9.4808,-0.1581,9.482118131,0.7608,0.2219,0.7925,8.72,-0.38,8.728275889,9.5408,0.5919,9.559142757,0.7608,0.2219,0.7925,8.78,0.37,8.787792669
03/02/2021 21:00,9.52848,-0.45336,9.539259217,0.22848,0.06664,0.238,9.3,-0.52,9.31452629,9.58848,0.56664,9.605208462,0.22848,0.06664,0.238,9.36,0.5,9.373345187
03/02/2021 21:30,9.14504,-0.29478,9.149789716,0.63504,0.18522,0.6615,8.51,-0.48,8.523526266,9.19504,0.64522,9.217649888,0.63504,0.18522,0.6615,8.56,0.46,8.572350903
03/02/2021 22:00,9.8668,-0.2751,9.870634339,0.4968,0.1449,0.5175,9.37,-0.42,9.379408297,9.8868,1.0049,9.937738085,0.4968,0.1449,0.5175,9.39,0.86,9.42930008
03/02/2021 22:30,9.96408,-0.30506,9.968748761,0.39408,0.11494,0.4105,9.57,-0.42,9.579211867,10.00408,0.54494,10.01891093,0.39408,0.11494,0.4105,9.61,0.43,9.619615377
03/02/2021 23:00,9.57152,-0.21664,9.573971381,0.49152,0.14336,0.512,9.08,-0.36,9.087133762,9.61152,0.50336,9.624691579,0.49152,0.14336,0.512,9.12,0.36,9.127102498
03/02/2021 23:30,9.40208,-0.26606,9.405843729,0.32208,0.09394,0.3355,9.08,-0.36,9.087133762,9.44208,0.45394,9.452985573,0.32208,0.09394,0.3355,9.12,0.36,9.127102498
04/02/2021 00:00,9.24312,-0.22784,9.245927666,0.45312,0.13216,0.472,8.79,-0.36,8.797368925,9.27312,0.49216,9.286171224,0.45312,0.13216,0.472,8.82,0.36,8.827343881
04/02/2021 00:30,9.30744,-0.20908,9.309788064,0.51744,0.15092,0.539,8.79,-0.36,8.797368925,9.33744,0.51092,9.351407648,0.51744,0.15092,0.539,8.82,0.36,8.827343881
04/02/2021 01:00,9.402,0.781,9.434382068,0.552,0.161,0.575,8.85,0.62,8.871690932,9.372,0.251,9.375360526,0.552,0.161,0.575,8.82,0.09,8.820459172
04/02/2021 01:30,9.63056,0.42558,9.639958727,0.19056,0.05558,0.1985,9.44,0.37,9.447248277,9.67056,-0.31442,9.675670036,0.19056,0.05558,0.1985,9.48,-0.37,9.487217716
04/02/2021 02:00,9.56536,0.42698,9.574885057,0.19536,0.05698,0.2035,9.37,0.37,9.377302384,9.59536,-0.31302,9.600464314,0.19536,0.05698,0.2035,9.4,-0.37,9.407279097
04/02/2021 02:30,9.73624,0.42432,9.745481866,0.18624,0.05432,0.194,9.55,0.37,9.557164852,9.77624,-0.31568,9.78133541,0.18624,0.05432,0.194,9.59,-0.37,9.597134989
04/02/2021 03:00,9.77272,-0.07504,9.773008094,0.22272,0.06496,0.232,9.55,-0.14,9.551026123,9.81272,-0.15504,9.813944732,0.22272,0.06496,0.232,9.59,-0.22,9.59252313
04/02/2021 03:30,9.1196,1.1128,9.187242677,0.4896,0.1428,0.51,8.63,0.97,8.684342232,9.0896,1.9928,9.305486554,0.4896,0.1428,0.51,8.6,1.85,8.796732348
04/02/2021 04:00,9.3608,-0.3656,9.367936806,0.2208,0.0644,0.23,9.14,-0.43,9.150109289,9.3908,0.4844,9.403284958,0.2208,0.0644,0.23,9.17,0.42,9.179613282
04/02/2021 04:30,8.92632,-0.22024,8.929036589,0.61632,0.17976,0.642,8.31,-0.4,8.319621386,8.95632,0.59976,8.976379003,0.61632,0.17976,0.642,8.34,0.42,8.350568843
04/02/2021 05:00,9.06496,-0.20522,9.067282672,0.56496,0.16478,0.5885,8.5,-0.37,8.50804913,9.10496,0.53478,9.120651635,0.56496,0.16478,0.5885,8.54,0.37,8.548011465
04/02/2021 05:30,9.25008,-0.26206,9.253791409,0.37008,0.10794,0.3855,8.88,-0.37,8.887704991,9.28008,0.47794,9.292379214,0.37008,0.10794,0.3855,8.91,0.37,8.91767907
04/02/2021 06:00,9.61576,-0.16332,9.617146864,0.36576,0.10668,0.381,9.25,-0.27,9.253939702,9.64576,0.73668,9.673850495,0.36576,0.10668,0.381,9.28,0.63,9.301360116
04/02/2021 06:30,10.71896,0.52178,10.73165215,0.34896,0.10178,0.3635,10.37,0.42,10.37850182,10.76896,-0.32822,10.77396064,0.34896,0.10178,0.3635,10.42,-0.43,10.42886859
04/02/2021 07:00,11.43672,0.57196,11.45101317,0.24672,0.07196,0.257,11.19,0.5,11.20116512,11.48672,-0.44804,11.49545459,0.24672,0.07196,0.257,11.24,-0.52,11.25202204
04/02/2021 07:30,12.22536,0.57448,12.23885021,0.25536,0.07448,0.266,11.97,0.5,11.98043822,12.27536,-0.44552,12.28344216,0.25536,0.07448,0.266,12.02,-0.52,12.03124266
04/02/2021 08:00,12.81232,0.56776,12.82489357,0.23232,0.06776,0.242,12.58,0.5,12.58993249,12.86232,-0.45224,12.87026794,0.23232,0.06776,0.242,12.63,-0.52,12.64070014
04/02/2021 08:30,12.94224,0.64732,12.95841809,0.16224,0.04732,0.169,12.78,0.6,12.79407675,13.00224,-0.58268,13.01528951,0.16224,0.04732,0.169,12.84,-0.63,12.85544632
04/02/2021 09:00,13.07448,0.74714,13.09581023,0.50448,0.14714,0.5255,12.57,0.6,12.58431166,13.12448,-0.48286,13.1333594,0.50448,0.14714,0.5255,12.62,-0.63,12.63571525
04/02/2021 09:30,12.94824,1.00282,12.98701532,0.79824,0.23282,0.8315,12.15,0.77,12.17437473,12.99824,-0.56718,13.0106086,0.79824,0.23282,0.8315,12.2,-0.8,12.22620137
04/02/2021 10:00,12.91864,0.83252,12.94543738,0.48864,0.14252,0.509,12.43,0.69,12.44913652,12.96864,-0.57748,12.98149092,0.48864,0.14252,0.509,12.48,-0.72,12.50075198
04/02/2021 10:30,12.51952,0.83486,12.5473253,0.59952,0.17486,0.6245,11.92,0.66,11.93825783,12.57952,-0.51514,12.59006325,0.59952,0.17486,0.6245,11.98,-0.69,11.99985417
04/02/2021 11:00,12.91256,0.88658,12.94296063,0.50256,0.14658,0.5235,12.41,0.74,12.43204328,12.97256,-0.62342,12.98753115,0.50256,0.14658,0.5235,12.47,-0.77,12.49375044
04/02/2021 11:30,12.83992,0.81456,12.86573176,0.52992,0.15456,0.552,12.31,0.66,12.32768024,12.88992,-0.53544,12.90103614,0.52992,0.15456,0.552,12.36,-0.69,12.37924473
04/02/2021 12:00,12.80944,0.90192,12.84115309,0.82944,0.24192,0.864,11.98,0.66,11.99816653,12.86944,-0.44808,12.87723812,0.82944,0.24192,0.864,12.04,-0.69,12.05975539
04/02/2021 12:30,12.89688,0.96034,12.93258546,0.68688,0.20034,0.7155,12.21,0.76,12.23362988,12.94688,-0.58966,12.96030095,0.68688,0.20034,0.7155,12.26,-0.79,12.28542633
04/02/2021 13:00,13.38368,1.03274,13.4234661,0.52368,0.15274,0.5455,12.86,0.88,12.8900737,13.44368,-0.75726,13.4649907,0.52368,0.15274,0.5455,12.92,-0.91,12.95200757
04/02/2021 13:30,13.23344,0.86892,13.26193637,0.37344,0.10892,0.389,12.86,0.76,12.88243766,13.29344,-0.68108,13.31087589,0.37344,0.10892,0.389,12.92,-0.79,12.94412994
04/02/2021 14:00,13.04944,1.35692,13.11979863,0.94944,0.27692,0.989,12.1,1.08,12.14810273,13.09944,-0.82308,13.12527291,0.94944,0.27692,0.989,12.15,-1.1,12.19969262
04/02/2021 14:30,12.98176,1.19718,13.0368452,0.40176,0.11718,0.4185,12.58,1.08,12.62627419,13.03176,-0.98282,13.06876826,0.40176,0.11718,0.4185,12.63,-1.1,12.67781133
04/02/2021 15:00,13.10232,3.75526,13.62984839,0.29232,0.08526,0.3045,12.81,3.67,13.32535178,12.87232,2.19526,13.05816942,0.29232,0.08526,0.3045,12.58,2.11,12.75572421
04/02/2021 15:30,13.20032,0.62426,13.21507278,0.22032,0.06426,0.2295,12.98,0.56,12.99207451,13.26032,-0.52574,13.27073807,0.22032,0.06426,0.2295,13.04,-0.59,13.05334057
04/02/2021 16:00,12.73624,0.84182,12.76403033,0.24624,0.07182,0.2565,12.49,0.77,12.51371248,12.78624,-0.72818,12.80695824,0.24624,0.07182,0.2565,12.54,-0.8,12.56549243
04/02/2021 16:30,12.84376,0.87318,12.87340725,0.35376,0.10318,0.3685,12.49,0.77,12.51371248,12.89376,-0.69682,12.91257546,0.35376,0.10318,0.3685,12.54,-0.8,12.56549243
04/02/2021 17:00,12.87136,0.87748,12.90123558,0.23136,0.06748,0.241,12.64,0.81,12.66592673,12.92136,-0.27252,12.92423349,0.23136,0.06748,0.241,12.69,-0.34,12.69455395
04/02/2021 17:30,13.05328,0.53054,13.06405724,0.41328,0.12054,0.4305,12.64,0.41,12.64664778,13.10328,-0.31946,13.10717366,0.41328,0.12054,0.4305,12.69,-0.44,12.69762576
04/02/2021 18:00,12.95128,0.45704,12.95934177,0.16128,0.04704,0.168,12.79,0.41,12.79656985,13.01128,-0.39296,13.01721264,0.16128,0.04704,0.168,12.85,-0.44,12.85753087
04/02/2021 18:30,12.50072,0.47146,12.50960731,0.21072,0.06146,0.2195,12.29,0.41,12.29683699,12.57072,-0.37854,12.57641816,0.21072,0.06146,0.2195,12.36,-0.44,12.36782924
04/02/2021 19:00,12.16608,0.46094,12.17480876,0.34608,0.10094,0.3605,11.82,0.36,11.82548096,12.23608,-0.24906,12.23861449,0.34608,0.10094,0.3605,11.89,-0.35,11.89515027
04/02/2021 19:30,11.7724,0.4832,11.78231234,0.4224,0.1232,0.44,11.35,0.36,11.35570782,11.8224,-0.2268,11.82457526,0.4224,0.1232,0.44,11.4,-0.35,11.40537154
04/02/2021 20:00,11.64272,0.47746,11.65250604,0.40272,0.11746,0.4195,11.24,0.36,11.24576365,11.70272,-0.23254,11.70503013,0.40272,0.11746,0.4195,11.3,-0.35,11.30541905
04/02/2021 20:30,11.35472,-0.28154,11.35820985,0.23472,0.06846,0.2445,11.12,-0.35,11.12550673,11.41472,0.41846,11.42238773,0.23472,0.06846,0.2445,11.18,0.35,11.18547719
04/02/2021 21:00,10.70488,-0.13566,10.70573956,0.73488,0.21434,0.7655,9.97,-0.35,9.976141539,10.75488,0.56434,10.76967611,0.73488,0.21434,0.7655,10.02,0.35,10.02611091
04/02/2021 21:30,10.53296,-0.25872,10.53613698,0.31296,0.09128,0.326,10.22,-0.35,10.22599139,10.59296,0.44128,10.60214741,0.31296,0.09128,0.326,10.28,0.35,10.28595645
04/02/2021 22:00,10.48648,0.52564,10.49964572,0.15648,0.04564,0.163,10.33,0.48,10.34114597,10.51648,1.36564,10.60477837,0.15648,0.04564,0.163,10.36,1.32,10.44375411
04/02/2021 22:30,9.64392,0.56906,9.660694708,0.85392,0.24906,0.8895,8.79,0.32,8.795822872,9.69392,-0.10094,9.694445515,0.85392,0.24906,0.8895,8.84,-0.35,8.84692602
04/02/2021 23:00,9.37744,0.60842,9.397156796,0.81744,0.23842,0.8515,8.56,0.37,8.567992764,9.41744,-0.11158,9.41810099,0.81744,0.23842,0.8515,8.6,-0.35,8.607119146
04/02/2021 23:30,9.11808,0.47444,9.130414897,0.35808,0.10444,0.373,8.76,0.37,8.767810445,9.14808,-0.24556,9.151375164,0.35808,0.10444,0.373,8.79,-0.35,8.796965386
05/02/2021 00:00,8.91384,0.44112,8.924748198,0.24384,0.07112,0.254,8.67,0.37,8.677891449,8.94384,-0.27888,8.948186855,0.24384,0.07112,0.254,8.7,-0.35,8.707037384
05/02/2021 00:30,8.94408,0.47244,8.956548811,0.45408,0.13244,0.473,8.49,0.34,8.496805282,8.97408,-0.21756,8.976716783,0.45408,0.13244,0.473,8.52,-0.35,8.527185937
05/02/2021 01:00,9.29128,0.43704,9.301552989,0.16128,0.04704,0.168,9.13,0.39,9.138325886,9.32128,-0.33296,9.327224839,0.16128,0.04704,0.168,9.16,-0.38,9.167878708
05/02/2021 01:30,9.15992,0.43956,9.170460588,0.16992,0.04956,0.177,8.99,0.39,8.998455423,9.18992,-0.33044,9.195858861,0.16992,0.04956,0.177,9.02,-0.38,9.028000886
05/02/2021 02:00,8.83784,0.48062,8.850898906,0.44784,0.13062,0.4665,8.39,0.35,8.397297184,8.86784,-0.21938,8.870553187,0.44784,0.13062,0.4665,8.42,-0.35,8.427271207
05/02/2021 02:30,8.93744,0.41342,8.946996694,0.21744,0.06342,0.2265,8.72,0.35,8.727021256,8.97744,-0.28658,8.982012973,0.21744,0.06342,0.2265,8.76,-0.35,8.766989221
05/02/2021 03:00,8.81968,0.44324,8.830810665,0.31968,0.09324,0.333,8.5,0.35,8.507202831,8.84968,-0.25676,8.853403967,0.31968,0.09324,0.333,8.53,-0.35,8.53717752
05/02/2021 03:30,8.97216,0.41188,8.981608998,0.21216,0.06188,0.221,8.76,0.35,8.766989221,9.00216,-0.28812,9.006769554,0.21216,0.06188,0.221,8.79,-0.35,8.796965386
05/02/2021 04:00,8.69352,0.07686,8.693859756,0.26352,0.07686,0.2745,8.43,0,8.43,8.73352,0.07686,8.7338582,0.26352,0.07686,0.2745,8.47,0,8.47
05/02/2021 04:30,8.62192,0.12306,8.622798168,0.42192,0.12306,0.4395,8.2,0,8.2,8.65192,0.12306,8.652795124,0.42192,0.12306,0.4395,8.23,0,8.23
05/02/2021 05:00,8.65704,-0.26878,8.661211477,0.58704,0.17122,0.6115,8.07,-0.44,8.081986142,8.68704,0.59122,8.707135295,0.58704,0.17122,0.6115,8.1,0.42,8.11088158
05/02/2021 05:30,8.75608,0.17094,8.757748424,0.58608,0.17094,0.6105,8.17,0,8.17,8.79608,0.17094,8.797740838,0.58608,0.17094,0.6105,8.21,0,8.21
05/02/2021 06:00,9.19064,-0.18648,9.192531664,0.56064,0.16352,0.584,8.63,-0.35,8.637094419,9.23064,0.51352,9.244913066,0.56064,0.16352,0.584,8.67,0.35,8.677061715
05/02/2021 06:30,10.49984,5.35162,11.78501068,0.27984,0.08162,0.2915,10.22,5.27,11.49875211,10.30984,4.36162,11.19448658,0.27984,0.08162,0.2915,10.03,4.28,10.90501261
05/02/2021 07:00,11.124,3.0295,11.52914768,0.204,0.0595,0.2125,10.92,2.97,11.31668238,11.014,1.9295,11.1817336,0.204,0.0595,0.2125,10.81,1.87,10.97055149
05/02/2021 07:30,11.83904,0.95972,11.87787568,0.23904,0.06972,0.249,11.6,0.89,11.63409214,11.88904,-0.83028,11.91799635,0.23904,0.06972,0.249,11.65,-0.9,11.68471223
05/02/2021 08:00,12.20888,0.71634,12.2298771,0.15888,0.04634,0.1655,12.05,0.67,12.06861218,12.25888,-0.65366,12.27629465,0.15888,0.04634,0.1655,12.1,-0.7,12.12023102
05/02/2021 08:30,12.3764,0.9252,12.41093357,0.3264,0.0952,0.34,12.05,0.83,12.07855124,12.4264,-0.7648,12.44991309,0.3264,0.0952,0.34,12.1,-0.86,12.13052348
05/02/2021 09:00,12.49256,0.63908,12.50889598,0.20256,0.05908,0.211,12.29,0.58,12.30367831,12.55256,-0.55092,12.56464386,0.20256,0.05908,0.211,12.35,-0.61,12.3650556
05/02/2021 09:30,12.35208,0.73644,12.37401407,0.26208,0.07644,0.273,12.09,0.66,12.10800149,12.40208,-0.61356,12.41724785,0.26208,0.07644,0.273,12.14,-0.69,12.15959292
05/02/2021 10:00,12.43584,1.12212,12.48636335,0.55584,0.16212,0.579,11.88,0.96,11.91872476,12.46584,-0.28788,12.46916364,0.55584,0.16212,0.579,11.91,-0.45,11.91849823
05/02/2021 10:30,12.30088,0.99234,12.34084225,0.83088,0.24234,0.8655,11.47,0.75,11.49449433,12.34088,-0.20766,12.34262702,0.83088,0.24234,0.8655,11.51,-0.45,11.51879334
05/02/2021 11:00,12.468,1.5015,12.55808609,1.308,0.3815,1.3625,11.16,1.12,11.21605991,12.518,-0.7585,12.54095875,1.308,0.3815,1.3625,11.21,-1.14,11.267817
05/02/2021 11:30,12.49328,1.62054,12.59794408,1.61328,0.47054,1.6805,10.88,1.15,10.94060784,12.54328,-0.69946,12.56276711,1.61328,0.47054,1.6805,10.93,-1.17,10.99244286
05/02/2021 12:00,12.25432,1.27626,12.32060056,1.08432,0.31626,1.1295,11.17,0.96,11.21117746,12.30432,-0.67374,12.32275198,1.08432,0.31626,1.1295,11.22,-0.99,11.26359179
05/02/2021 12:30,12.00592,1.10006,12.05621197,0.92592,0.27006,0.9645,11.08,0.83,11.11104406,12.06592,-0.57994,12.07984917,0.92592,0.27006,0.9645,11.14,-0.85,11.17238112
05/02/2021 13:00,11.98,0.935,12.01643146,0.84,0.245,0.875,11.14,0.69,11.16134848,12.03,-0.475,12.03937395,0.84,0.245,0.875,11.19,-0.72,11.21313961
05/02/2021 13:30,11.82304,1.03672,11.86840609,0.98304,0.28672,1.024,10.84,0.75,10.8659146,11.88304,-0.48328,11.89286337,0.98304,0.28672,1.024,10.9,-0.77,10.9271634
05/02/2021 14:00,11.67624,1.16182,11.73389987,0.96624,0.28182,1.0065,10.71,0.88,10.74609231,11.72624,-0.62818,11.74305389,0.96624,0.28182,1.0065,10.76,-0.91,10.79841192
05/02/2021 14:30,11.46968,1.13574,11.52577393,1.21968,0.35574,1.2705,10.25,0.78,10.27963521,11.51968,-0.45426,11.52863303,1.21968,0.35574,1.2705,10.3,-0.81,10.33180042
05/02/2021 15:00,11.61888,1.03384,11.66478451,0.69888,0.20384,0.728,10.92,0.83,10.95149761,11.65888,-0.64616,11.67677205,0.69888,0.20384,0.728,10.96,-0.85,10.99291135
05/02/2021 15:30,11.74656,0.86608,11.77844499,0.46656,0.13608,0.486,11.28,0.73,11.30359677,11.78656,-0.62392,11.80306201,0.46656,0.13608,0.486,11.32,-0.76,11.34548368
05/02/2021 16:00,12.12064,0.69602,12.1406078,0.26064,0.07602,0.2715,11.86,0.62,11.87619468,12.17064,-0.57398,12.18416723,0.26064,0.07602,0.2715,11.91,-0.65,11.92772401
05/02/2021 16:30,11.51728,0.52754,11.52935545,0.19728,0.05754,0.2055,11.32,0.47,11.32975287,11.57728,-0.43246,11.58535428,0.19728,0.05754,0.2055,11.38,-0.49,11.39054432
05/02/2021 17:00,12.4184,1.5662,12.51677438,0.1584,0.0462,0.165,12.26,1.52,12.35386579,12.3884,0.6362,12.40472511,0.1584,0.0462,0.165,12.23,0.59,12.24422313
05/02/2021 17:30,12.44768,5.11724,13.45848738,0.36768,0.10724,0.383,12.08,5.01,13.07771004,12.09768,4.22724,12.81496857,0.36768,0.10724,0.383,11.73,4.12,12.4325098
05/02/2021 18:00,11.88648,0.35064,11.89165065,0.27648,0.08064,0.288,11.61,0.27,11.61313911,11.94648,-0.20936,11.94831436,0.27648,0.08064,0.288,11.67,-0.29,11.6736027
05/02/2021 18:30,11.91576,0.52418,11.92728389,0.18576,0.05418,0.1935,11.73,0.47,11.73941225,11.98576,-0.40582,11.99262826,0.18576,0.05418,0.1935,11.8,-0.46,11.8089627
05/02/2021 19:00,12.08024,0.56882,12.09362455,0.27024,0.07882,0.2815,11.81,0.49,11.82016074,12.15024,-0.43118,12.15788831,0.27024,0.07882,0.2815,11.88,-0.51,11.89094193
05/02/2021 19:30,12.13328,0.55804,12.14610605,0.23328,0.06804,0.243,11.9,0.49,11.91008396,12.19328,-0.44196,12.20128706,0.23328,0.06804,0.243,11.96,-0.51,11.97086881
05/02/2021 20:00,11.52024,-0.34618,11.52544013,0.15024,0.04382,0.1565,11.37,-0.39,11.37668669,11.57024,0.40382,11.57728484,0.15024,0.04382,0.1565,11.42,0.36,11.42567285
05/02/2021 20:30,11.14496,0.99228,11.18904612,0.38496,0.11228,0.401,10.76,0.88,10.79592516,11.17496,0.07228,11.17519375,0.38496,0.11228,0.401,10.79,-0.04,10.79007414
05/02/2021 21:00,10.51536,0.57698,10.53117761,0.67536,0.19698,0.7035,9.84,0.38,9.847334665,10.56536,-0.23302,10.56792933,0.67536,0.19698,0.7035,9.89,-0.43,9.899343413
05/02/2021 21:30,10.396,5.9855,11.99595875,0.156,0.0455,0.1625,10.24,5.94,11.83812485,10.386,6.7555,12.3897448,0.156,0.0455,0.1625,10.23,6.71,12.23425519
05/02/2021 22:00,9.76776,1.04518,9.823519565,0.49776,0.14518,0.5185,9.27,0.9,9.313586849,9.68776,2.27518,9.951338495,0.49776,0.14518,0.5185,9.19,2.13,9.433610126
05/02/2021 22:30,9.28712,-0.32084,9.29266034,0.47712,0.13916,0.497,8.81,-0.46,8.822000907,9.32712,0.54916,9.343272671,0.47712,0.13916,0.497,8.85,0.41,8.859492085
05/02/2021 23:00,9.13448,-0.38536,9.142605055,0.32448,0.09464,0.338,8.81,-0.48,8.82306636,9.17448,0.50464,9.188348317,0.32448,0.09464,0.338,8.85,0.41,8.859492085
05/02/2021 23:30,8.70504,-0.32978,8.71128442,0.51504,0.15022,0.5365,8.19,-0.48,8.204053876,8.73504,0.70022,8.763060644,0.51504,0.15022,0.5365,8.22,0.55,8.238379695
06/02/2021 00:00,8.99376,-0.33932,9.000158721,0.17376,0.05068,0.181,8.82,-0.39,8.828618238,9.03376,0.42068,9.043549712,0.17376,0.05068,0.181,8.86,0.37,8.867722368
06/02/2021 00:30,8.8116,-0.3987,8.820615412,0.3816,0.1113,0.3975,8.43,-0.51,8.445412956,8.8416,0.6413,8.864826916,0.3816,0.1113,0.3975,8.46,0.53,8.476585397
06/02/2021 01:00,8.81672,-0.18304,8.818619801,0.60672,0.17696,0.632,8.21,-0.36,8.217889023,8.85672,0.87696,8.900030786,0.60672,0.17696,0.632,8.25,0.7,8.279643712
06/02/2021 01:30,9.56296,-0.30372,9.567781864,0.19296,0.05628,0.201,9.37,-0.36,9.376913138,9.59296,0.05628,9.59312509,0.19296,0.05628,0.201,9.4,0,9.4
06/02/2021 02:00,9.1588,0.0434,9.158902827,0.1488,0.0434,0.155,9.01,0,9.01,9.1888,0.0434,9.188902492,0.1488,0.0434,0.155,9.04,0,9.04
06/02/2021 02:30,8.56888,0.16884,8.570543238,0.57888,0.16884,0.603,7.99,0,7.99,8.59888,0.16884,8.600537437,0.57888,0.16884,0.603,8.02,0,8.02
06/02/2021 03:00,8.66432,-0.19124,8.66643028,0.54432,0.15876,0.567,8.12,-0.35,8.127539603,8.69432,0.50876,8.709192672,0.54432,0.15876,0.567,8.15,0.35,8.157511876
06/02/2021 03:30,8.62832,-0.41174,8.638138448,0.26832,0.07826,0.2795,8.36,-0.49,8.374347736,8.65832,0.56826,8.676947888,0.26832,0.07826,0.2795,8.39,0.49,8.40429652
06/02/2021 04:00,8.46472,4.81846,9.740073996,0.23472,0.06846,0.2445,8.23,4.75,9.502389173,8.06472,6.29846,10.23280543,0.23472,0.06846,0.2445,7.83,6.23,10.00608815
06/02/2021 04:30,8.35944,5.64442,10.08661064,0.52944,0.15442,0.5515,7.83,5.49,9.562897051,7.89944,7.12442,10.63759901,0.52944,0.15442,0.5515,7.37,6.97,10.14385528
06/02/2021 05:00,8.27152,5.61086,9.994988397,0.55152,0.16086,0.5745,7.72,5.45,9.449915344,7.82152,7.19086,10.62471847,0.55152,0.16086,0.5745,7.27,7.03,10.11305097
06/02/2021 05:30,8.42352,5.56936,10.09819093,0.20352,0.05936,0.212,8.22,5.51,9.895882982,7.97352,6.91936,10.55720436,0.20352,0.05936,0.212,7.77,6.86,10.36496503
06/02/2021 06:00,8.53056,5.48058,10.13938909,0.31056,0.09058,0.3235,8.22,5.39,9.829572727,8.08056,7.03058,10.71095257,0.31056,0.09058,0.3235,7.77,6.94,10.41808524
06/02/2021 06:30,8.31264,-0.26298,8.316798798,0.57264,0.16702,0.5965,7.74,-0.43,7.751935242,8.34264,1.09702,8.414457502,0.57264,0.16702,0.5965,7.77,0.93,7.825458453
06/02/2021 07:00,8.6784,-0.7288,8.708948042,0.2784,0.0812,0.29,8.4,-0.81,8.438963206,8.7184,0.8512,8.75985388,0.2784,0.0812,0.29,8.44,0.77,8.475051622
06/02/2021 07:30,8.86168,-1.06326,8.92523917,0.33168,0.09674,0.3455,8.53,-1.16,8.608513228,8.89168,1.20674,8.973193113,0.33168,0.09674,0.3455,8.56,1.11,8.631668437
06/02/2021 08:00,8.94064,-1.16148,9.015768375,0.20064,0.05852,0.209,8.74,-1.22,8.824737956,8.97064,1.23852,9.055733753,0.20064,0.05852,0.209,8.77,1.18,8.849028195
06/02/2021 08:30,9.21872,-1.00454,9.273289548,0.25872,0.07546,0.2695,8.96,-1.08,9.024854569,9.24872,1.10546,9.314551167,0.25872,0.07546,0.2695,8.99,1.03,9.048812077
06/02/2021 09:00,9.04776,-0.64982,9.071065376,0.61776,0.18018,0.6435,8.43,-0.83,8.470761477,9.08776,0.96018,9.138343802,0.61776,0.18018,0.6435,8.47,0.78,8.505839171
06/02/2021 09:30,9.45656,-0.74642,9.485972267,0.28656,0.08358,0.2985,9.17,-0.83,9.207486085,9.50656,0.86358,9.545703403,0.28656,0.08358,0.2985,9.22,0.78,9.25293467
06/02/2021 10:00,9.9416,-0.6187,9.960833311,0.3816,0.1113,0.3975,9.56,-0.73,9.587830829,9.9916,0.7813,10.02210059,0.3816,0.1113,0.3975,9.61,0.67,9.633327566
06/02/2021 10:30,9.9608,-0.5831,9.977852587,0.4008,0.1169,0.4175,9.56,-0.7,9.585593357,10.0108,0.7869,10.04167955,0.4008,0.1169,0.4175,9.61,0.67,9.633327566
06/02/2021 11:00,10.20728,-0.53746,10.22142007,0.55728,0.16254,0.5805,9.65,-0.7,9.675355291,10.25728,0.83254,10.29101141,0.55728,0.16254,0.5805,9.7,0.67,9.723111642
06/02/2021 11:30,9.95,-0.5425,9.964778284,0.54,0.1575,0.5625,9.41,-0.7,9.436000212,9.99,0.7875,10.02099078,0.54,0.1575,0.5625,9.45,0.63,9.470976718
06/02/2021 12:00,9.9744,-0.4033,9.982550088,0.9144,0.2667,0.9525,9.06,-0.67,9.084739952,10.0244,0.8967,10.06442578,0.9144,0.2667,0.9525,9.11,0.63,9.131757772
06/02/2021 12:30,10.22,-0.1525,10.22113772,0.78,0.2275,0.8125,9.44,-0.38,9.447645209,10.27,0.5875,10.28679038,0.78,0.2275,0.8125,9.49,0.36,9.496825785
06/02/2021 13:00,10.34824,-0.29468,10.35243485,0.49824,0.14532,0.519,9.85,-0.44,9.859822514,10.38824,0.53532,10.40202374,0.49824,0.14532,0.519,9.89,0.39,9.897686598
06/02/2021 13:30,9.9552,-0.4464,9.96520346,1.0752,0.3136,1.12,8.88,-0.76,8.912463184,9.9952,1.0036,10.04545848,1.0752,0.3136,1.12,8.92,0.69,8.946647417
06/02/2021 14:00,9.75544,-0.54258,9.77051701,0.74544,0.21742,0.7765,9.01,-0.76,9.041996461,9.80544,0.90742,9.847337947,0.74544,0.21742,0.7765,9.06,0.69,9.086236845
06/02/2021 14:30,9.85976,-0.67132,9.882587606,0.50976,0.14868,0.531,9.35,-0.82,9.385888344,9.89976,0.91868,9.942294554,0.50976,0.14868,0.531,9.39,0.77,9.421517924
06/02/2021 15:00,9.64912,-0.46984,9.660552075,1.02912,0.30016,1.072,8.62,-0.77,8.654322619,9.68912,1.02016,9.742677907,1.02912,0.30016,1.072,8.66,0.72,8.689879171
06/02/2021 15:30,9.5832,-0.5824,9.600880793,0.6432,0.1876,0.67,8.94,-0.77,8.973098684,9.6332,0.9076,9.675860685,0.6432,0.1876,0.67,8.99,0.72,9.018785949
06/02/2021 16:00,9.47848,-0.92836,9.52383512,0.34848,0.10164,0.363,9.13,-1.03,9.187915977,9.52848,1.07164,9.588552727,0.34848,0.10164,0.363,9.18,0.97,9.231105026
06/02/2021 16:30,9.63232,-0.94474,9.678539262,0.29232,0.08526,0.3045,9.34,-1.03,9.396621733,9.67232,1.08526,9.733014099,0.29232,0.08526,0.3045,9.38,1,9.433154297
06/02/2021 17:00,9.8704,-0.5328,9.884769699,0.4704,0.1372,0.49,9.4,-0.67,9.42384741,9.9304,0.7672,9.959991968,0.4704,0.1372,0.49,9.46,0.63,9.480954593
06/02/2021 17:30,10.76408,-0.33756,10.76937162,0.21408,0.06244,0.223,10.55,-0.4,10.55758022,10.82408,0.44244,10.83311871,0.21408,0.06244,0.223,10.61,0.38,10.61680272
06/02/2021 18:00,11.0144,-0.4458,11.02341803,0.2544,0.0742,0.265,10.76,-0.52,10.77255773,11.0744,0.5742,11.08927595,0.2544,0.0742,0.265,10.82,0.5,10.83154652
06/02/2021 18:30,10.69744,-0.87658,10.7332947,0.21744,0.06342,0.2265,10.48,-0.94,10.52207204,10.76744,0.94342,10.8086912,0.21744,0.06342,0.2265,10.55,0.88,10.5866378
06/02/2021 19:00,10.5836,-0.8077,10.61437555,0.2136,0.0623,0.2225,10.37,-0.87,10.4064307,10.6336,1.0023,10.68073285,0.2136,0.0623,0.2225,10.42,0.94,10.46231332
06/02/2021 19:30,10.80808,2.74194,11.15046314,0.17808,0.05194,0.1855,10.63,2.69,10.96508094,10.59808,4.26194,11.42293449,0.17808,0.05194,0.1855,10.42,4.21,11.23834952
06/02/2021 20:00,10.5612,1.8941,10.72970457,0.1512,0.0441,0.1575,10.41,1.85,10.5731074,10.3812,3.2941,10.89129966,0.1512,0.0441,0.1575,10.23,3.25,10.73384367
06/02/2021 20:30,9.6544,-0.8483,9.691596992,0.5544,0.1617,0.5775,9.1,-1.01,9.155877893,9.7044,1.1317,9.770165006,0.5544,0.1617,0.5775,9.15,0.97,9.201271651
06/02/2021 21:00,9.78048,-1.00986,9.832477117,0.24048,0.07014,0.2505,9.54,-1.08,9.600937454,9.82048,1.10014,9.881909504,0.24048,0.07014,0.2505,9.58,1.03,9.635211466
06/02/2021 21:30,9.14176,-0.78282,9.175215695,0.40176,0.11718,0.4185,8.74,-0.9,8.786216478,9.18176,0.96718,9.232559442,0.40176,0.11718,0.4185,8.78,0.85,8.82104869
06/02/2021 22:00,9.28008,-0.91956,9.325528157,0.31008,0.09044,0.323,8.97,-1.01,9.026682669,9.32008,1.04044,9.377974547,0.31008,0.09044,0.323,9.01,0.95,9.059944812
06/02/2021 22:30,8.94864,-1.01498,9.006017003,0.18864,0.05502,0.1965,8.76,-1.07,8.825106232,8.98864,1.07502,9.052696673,0.18864,0.05502,0.1965,8.8,1.02,8.858916412
06/02/2021 23:00,8.84344,-1.25358,8.931847169,0.19344,0.05642,0.2015,8.65,-1.31,8.748634179,8.89344,1.31642,8.990341298,0.19344,0.05642,0.2015,8.7,1.26,8.790767885
06/02/2021 23:30,8.3428,-1.1896,8.42718577,0.4128,0.1204,0.43,7.93,-1.31,8.037474728,8.3828,1.3804,8.495695381,0.4128,0.1204,0.43,7.97,1.26,8.068983827
07/02/2021 00:00,8.1788,-1.3566,8.290544795,0.1488,0.0434,0.155,8.03,-1.4,8.151128756,8.2088,1.4034,8.327900636,0.1488,0.0434,0.155,8.06,1.36,8.173934181
07/02/2021 00:30,8.40648,-1.27436,8.50252312,0.15648,0.04564,0.163,8.25,-1.32,8.354932675,8.43648,1.33564,8.541553079,0.15648,0.04564,0.163,8.28,1.29,8.379886634
07/02/2021 01:00,8.12784,-1.24188,8.222168145,0.26784,0.07812,0.279,7.86,-1.32,7.970069008,8.15784,1.36812,8.271765579,0.26784,0.07812,0.279,7.89,1.29,7.994760784
07/02/2021 01:30,8.13312,-1.24034,8.227155295,0.27312,0.07966,0.2845,7.86,-1.32,7.970069008,8.16312,1.36966,8.277227594,0.27312,0.07966,0.2845,7.89,1.29,7.994760784
07/02/2021 02:00,8.27832,-1.22924,8.369086748,0.20832,0.06076,0.217,8.07,-1.29,8.172453732,8.30832,1.31076,8.411080371,0.20832,0.06076,0.217,8.1,1.25,8.195883113
07/02/2021 02:30,7.87624,-1.20068,7.967232204,0.30624,0.08932,0.319,7.57,-1.29,7.679127555,7.90624,1.33932,8.018878288,0.30624,0.08932,0.319,7.6,1.25,7.7021101
07/02/2021 03:00,7.96248,-1.16386,8.047090024,0.19248,0.05614,0.2005,7.77,-1.22,7.865195484,7.99248,1.22614,8.08598515,0.19248,0.05614,0.2005,7.8,1.17,7.887261882
07/02/2021 03:30,7.91168,-0.77076,7.949135261,0.51168,0.14924,0.533,7.4,-0.92,7.456969894,7.93168,1.70924,8.113756775,0.51168,0.14924,0.533,7.42,1.56,7.582216035
07/02/2021 04:00,7.93312,-1.39534,8.05489706,0.15312,0.04466,0.1595,7.78,-1.44,7.912142567,7.96312,1.44466,8.0931034,0.15312,0.04466,0.1595,7.81,1.4,7.934488011
07/02/2021 04:30,7.47504,-1.35978,7.597711804,0.27504,0.08022,0.2865,7.2,-1.44,7.3425881,7.51504,1.48022,7.659430622,0.27504,0.08022,0.2865,7.24,1.4,7.374116896
07/02/2021 05:00,7.4688,-1.3616,7.59189884,0.2688,0.0784,0.28,7.2,-1.44,7.3425881,7.5088,1.4784,7.652956553,0.2688,0.0784,0.28,7.24,1.4,7.374116896
07/02/2021 05:30,7.73168,-1.39576,7.856654606,0.15168,0.04424,0.158,7.58,-1.44,7.715568676,7.77168,1.44424,7.904735239,0.15168,0.04424,0.158,7.62,1.4,7.747541546
07/02/2021 06:00,7.702,-1.3165,7.813704387,0.252,0.0735,0.2625,7.45,-1.39,7.578561869,7.732,1.4235,7.861944813,0.252,0.0735,0.2625,7.48,1.35,7.600848637
07/02/2021 06:30,7.8432,-1.2774,7.946542456,0.2832,0.0826,0.295,7.56,-1.36,7.681354047,7.8732,1.4026,7.997159808,0.2832,0.0826,0.295,7.59,1.32,7.70392757
07/02/2021 07:00,8.07936,-1.11852,8.156417412,0.51936,0.15148,0.541,7.56,-1.27,7.665931124,8.10936,1.37148,8.224516825,0.51936,0.15148,0.541,7.59,1.22,7.687424796
07/02/2021 07:30,8.33088,-0.84016,8.373137429,0.89088,0.25984,0.928,7.44,-1.1,7.520877608,8.36088,1.31984,8.46441327,0.89088,0.25984,0.928,7.47,1.06,7.544832669
07/02/2021 08:00,8.24584,-0.79788,8.284352105,1.03584,0.30212,1.079,7.21,-1.1,7.293428549,8.28584,1.36212,8.397053971,1.03584,0.30212,1.079,7.25,1.06,7.327079909
07/02/2021 08:30,8.568,-1.026,8.629212015,0.528,0.154,0.55,8.04,-1.18,8.126130691,8.608,1.284,8.70323618,0.528,0.154,0.55,8.08,1.13,8.158633464
07/02/2021 09:00,8.9764,-0.8098,9.012853766,0.6864,0.2002,0.715,8.29,-1.01,8.3512993,9.0064,1.1902,9.084702362,0.6864,0.2002,0.715,8.32,0.99,8.378693216
07/02/2021 09:30,8.96008,-0.85456,9.000739214,0.67008,0.19544,0.698,8.29,-1.05,8.356231208,8.99008,1.18544,9.067899779,0.67008,0.19544,0.698,8.32,0.99,8.378693216
07/02/2021 10:00,9.21616,-0.90362,9.260352815,1.25616,0.36638,1.3085,7.96,-1.27,8.06067615,9.25616,1.59638,9.392812521,1.25616,0.36638,1.3085,8,1.23,8.094003954
07/02/2021 10:30,9.54352,-0.75814,9.573586071,1.58352,0.46186,1.6495,7.96,-1.22,8.05294977,9.58352,1.63186,9.721461961,1.58352,0.46186,1.6495,8,1.17,8.085103586
07/02/2021 11:00,10.21472,-1.12154,10.2761061,0.47472,0.13846,0.4945,9.74,-1.26,9.821160828,10.25472,1.35846,10.34430741,0.47472,0.13846,0.4945,9.78,1.22,9.855800323
07/02/2021 11:30,9.93576,-1.23332,10.01201303,0.60576,0.17668,0.631,9.33,-1.41,9.435941924,9.98576,1.53668,10.10330581,0.60576,0.17668,0.631,9.38,1.36,9.478079974
07/02/2021 12:00,9.90416,-1.19212,9.975647117,0.64416,0.18788,0.671,9.26,-1.38,9.362264683,9.94416,1.51788,10.05933784,0.64416,0.18788,0.671,9.3,1.33,9.394620801
07/02/2021 12:30,9.89152,-1.04914,9.947002697,1.03152,0.30086,1.0745,8.86,-1.35,8.96225976,9.94152,1.59086,10.06800156,1.03152,0.30086,1.0745,8.91,1.29,9.002899533
07/02/2021 13:00,10.58528,-1.22596,10.65603728,0.42528,0.12404,0.443,10.16,-1.35,10.24929754,10.63528,1.41404,10.72887179,0.42528,0.12404,0.443,10.21,1.29,10.29117097
07/02/2021 13:30,10.2676,-1.2232,10.34020445,0.5376,0.1568,0.56,9.73,-1.38,9.827375031,10.3176,1.4868,10.42417594,0.5376,0.1568,0.56,9.78,1.33,9.870020263
07/02/2021 14:00,10.22728,-0.98496,10.27459987,0.73728,0.21504,0.768,9.49,-1.2,9.565568462,10.28728,1.35504,10.37613913,0.73728,0.21504,0.768,9.55,1.14,9.617801204
07/02/2021 14:30,9.99016,-0.92412,10.0328109,0.74016,0.21588,0.771,9.25,-1.14,9.319983906,10.05016,1.30588,10.13464546,0.74016,0.21588,0.771,9.31,1.09,9.373590561
07/02/2021 15:00,10.00248,-0.76386,10.03160447,0.67248,0.19614,0.7005,9.33,-0.96,9.379259033,10.05248,1.10614,10.11315479,0.67248,0.19614,0.7005,9.38,0.91,9.424038412
07/02/2021 15:30,10.14352,-0.86564,10.18038951,0.32352,0.09436,0.337,9.82,-0.96,9.866813062,10.19352,0.97436,10.23998181,0.32352,0.09436,0.337,9.87,0.88,9.909152335
07/02/2021 16:00,10.16376,-0.78682,10.19417005,0.59376,0.17318,0.6185,9.57,-0.96,9.618029944,10.21376,1.05318,10.26791515,0.59376,0.17318,0.6185,9.62,0.88,9.66016563
07/02/2021 16:30,10.99704,-0.77128,11.02405377,0.16704,0.04872,0.174,10.83,-0.82,10.86099903,11.05704,0.81872,11.08730968,0.16704,0.04872,0.174,10.89,0.77,10.91718828
07/02/2021 17:00,10.84312,-0.65534,10.86290577,0.15312,0.04466,0.1595,10.69,-0.7,10.7128941,10.90312,0.69466,10.92522669,0.15312,0.04466,0.1595,10.75,0.65,10.76963323
07/02/2021 17:30,11.28792,-0.61894,11.30487614,0.27792,0.08106,0.2895,11.01,-0.7,11.03223006,11.34792,0.73106,11.37144393,0.27792,0.08106,0.2895,11.07,0.65,11.08906669
07/02/2021 18:00,11.29992,-0.47044,11.30970848,0.16992,0.04956,0.177,11.13,-0.52,11.14214073,11.35992,0.50956,11.37134266,0.16992,0.04956,0.177,11.19,0.46,11.19945088
07/02/2021 18:30,10.84352,-0.43814,10.85236807,0.38352,0.11186,0.3995,10.46,-0.55,10.47444987,10.91352,0.62186,10.93122265,0.38352,0.11186,0.3995,10.53,0.51,10.54234319
07/02/2021 19:00,10.73944,-0.28058,10.74310461,0.64944,0.18942,0.6765,10.09,-0.47,10.10094055,10.77944,1.05942,10.8313756,0.64944,0.18942,0.6765,10.13,0.87,10.16729069
07/02/2021 19:30,10.6676,-0.4332,10.67639227,0.2976,0.0868,0.31,10.37,-0.52,10.38302942,10.7276,0.6168,10.74531731,0.2976,0.0868,0.31,10.43,0.53,10.44345728
07/02/2021 20:00,10.01688,-0.36716,10.02360671,0.38688,0.11284,0.403,9.63,-0.48,9.641955196,10.07688,0.54284,10.09149076,0.38688,0.11284,0.403,9.69,0.43,9.699536071
07/02/2021 20:30,9.81832,-0.45674,9.828937839,0.62832,0.18326,0.6545,9.19,-0.64,9.212258138,9.86832,0.78326,9.899355325,0.62832,0.18326,0.6545,9.24,0.6,9.259460027
07/02/2021 21:00,9.77448,-0.73536,9.802102509,0.32448,0.09464,0.338,9.45,-0.83,9.48637971,9.82448,0.87464,9.863336271,0.32448,0.09464,0.338,9.5,0.78,9.531967268
07/02/2021 21:30,9.8004,-0.9428,9.845644316,0.2304,0.0672,0.24,9.57,-1.01,9.623149173,9.8504,1.0272,9.903813407,0.2304,0.0672,0.24,9.62,0.96,9.667781545
07/02/2021 22:00,9.09304,-0.88328,9.135839316,0.74304,0.21672,0.774,8.35,-1.1,8.422143433,9.14304,1.28672,9.233137538,0.74304,0.21672,0.774,8.4,1.07,8.467874586
07/02/2021 22:30,8.99184,-1.15988,9.066339294,0.41184,0.12012,0.429,8.58,-1.28,8.674952449,9.03184,1.36012,9.133677255,0.41184,0.12012,0.429,8.62,1.24,8.708731251
07/02/2021 23:00,8.56632,-0.88274,8.61168208,0.43632,0.12726,0.4545,8.13,-1.01,8.192496567,8.60632,1.09726,8.675985445,0.43632,0.12726,0.4545,8.17,0.97,8.227381114
07/02/2021 23:30,8.51448,-0.89786,8.561689217,0.38448,0.11214,0.4005,8.13,-1.01,8.192496567,8.55448,1.08214,8.622653597,0.38448,0.11214,0.4005,8.17,0.97,8.227381114
08/02/2021 00:00,8.32032,-0.87574,8.366280264,0.46032,0.13426,0.4795,7.86,-1.01,7.924626174,8.36032,1.07426,8.429056,0.46032,0.13426,0.4795,7.9,0.94,7.955727497
08/02/2021 00:30,8.19432,-1.16624,8.276895312,0.42432,0.12376,0.442,7.77,-1.29,7.876357026,8.22432,1.38376,8.339917937,0.42432,0.12376,0.442,7.8,1.26,7.901113846
08/02/2021 01:00,8.42312,-1.07034,8.490852622,0.51312,0.14966,0.5345,7.91,-1.22,8.003530471,8.46312,1.32966,8.5669362,0.51312,0.14966,0.5345,7.95,1.18,8.037095246
08/02/2021 01:30,8.51752,-1.01864,8.578215106,0.34752,0.10136,0.362,8.17,-1.12,8.246411341,8.55752,1.17136,8.637316296,0.34752,0.10136,0.362,8.21,1.07,8.279432348
08/02/2021 02:00,8.47736,-0.98952,8.534915489,0.44736,0.13048,0.466,8.03,-1.12,8.107730879,8.50736,1.20048,8.591642823,0.44736,0.13048,0.466,8.06,1.07,8.130713376
08/02/2021 02:30,8.5204,-1.0953,8.590512106,0.2904,0.0847,0.3025,8.23,-1.18,8.314162616,8.5604,1.2047,8.644752758,0.2904,0.0847,0.3025,8.27,1.12,8.345495791
08/02/2021 03:00,8.3664,-1.1498,8.445039313,0.4464,0.1302,0.465,7.92,-1.28,8.022767602,8.4064,1.3602,8.515732793,0.4464,0.1302,0.465,7.96,1.23,8.054470808
08/02/2021 03:30,8.74944,-1.05058,8.812287935,0.40944,0.11942,0.4265,8.34,-1.17,8.421668481,8.78944,1.34942,8.892423171,0.40944,0.11942,0.4265,8.38,1.23,8.469787483
08/02/2021 04:00,8.17424,-1.11668,8.250162047,0.35424,0.10332,0.369,7.82,-1.22,7.914594115,8.20424,1.28332,8.304002902,0.35424,0.10332,0.369,7.85,1.18,7.938192489
08/02/2021 04:30,8.8552,-1.0339,8.915352839,0.2952,0.0861,0.3075,8.56,-1.12,8.632960095,8.8952,1.1561,8.970013949,0.2952,0.0861,0.3075,8.6,1.07,8.666308326
08/02/2021 05:00,9.28456,-1.04492,9.343174632,0.15456,0.04508,0.161,9.13,-1.09,9.194835507,9.31456,1.08508,9.377549072,0.15456,0.04508,0.161,9.16,1.04,9.218850254
08/02/2021 05:30,9.11488,-0.36316,9.12211174,0.43488,0.12684,0.453,8.68,-0.49,8.693819644,9.13488,1.08684,9.199307246,0.43488,0.12684,0.453,8.7,0.96,8.752805265
08/02/2021 06:00,10.17032,-0.45574,10.18052591,0.22032,0.06426,0.2295,9.95,-0.52,9.963578674,10.21032,0.55426,10.22535274,0.22032,0.06426,0.2295,9.99,0.49,10.0020098
08/02/2021 06:30,10.5212,-0.3734,10.52782394,0.5712,0.1666,0.595,9.95,-0.54,9.964642492,10.5612,0.6566,10.58159104,0.5712,0.1666,0.595,9.99,0.49,10.0020098
08/02/2021 07:00,11.08936,-0.41602,11.0971608,0.21936,0.06398,0.2285,10.87,-0.48,10.88059281,11.12936,0.49398,11.14031733,0.21936,0.06398,0.2285,10.91,0.43,10.91847059
08/02/2021 07:30,12.17112,4.74116,13.06195851,0.38112,0.11116,0.397,11.79,4.63,12.6665307,12.08112,3.05116,12.46045897,0.38112,0.11116,0.397,11.7,2.94,12.06373077
08/02/2021 08:00,12.50888,0.40634,12.51547806,0.15888,0.04634,0.1655,12.35,0.36,12.35524585,12.55888,-0.32366,12.56304989,0.15888,0.04634,0.1655,12.4,-0.37,12.40551893
08/02/2021 08:30,13.1312,0.7291,13.15142579,0.5112,0.1491,0.5325,12.62,0.58,12.63332102,13.1912,-0.4609,13.19924946,0.5112,0.1491,0.5325,12.68,-0.61,12.69466423
08/02/2021 09:00,13.55304,0.72672,13.57250954,0.26304,0.07672,0.274,13.29,0.65,13.30588592,13.61304,-0.63328,13.62776216,0.26304,0.07672,0.274,13.35,-0.71,13.36886682
08/02/2021 09:30,13.99688,0.74534,14.01671079,0.32688,0.09534,0.3405,13.67,0.65,13.68544482,14.04688,-0.61466,14.06032164,0.32688,0.09534,0.3405,13.72,-0.71,13.73835871
08/02/2021 10:00,13.92384,0.96862,13.95749064,0.30384,0.08862,0.3165,13.62,0.88,13.64839917,13.97384,-0.85138,13.99975186,0.30384,0.08862,0.3165,13.67,-0.94,13.70228083
08/02/2021 10:30,13.83928,1.14354,13.886445,0.62928,0.18354,0.6555,13.21,0.96,13.24483673,13.90928,-0.83646,13.93440833,0.62928,0.18354,0.6555,13.28,-1.02,13.31911408
08/02/2021 11:00,14.36696,1.29328,14.42505157,0.45696,0.13328,0.476,13.91,1.16,13.95828428,14.43696,-1.08672,14.47780282,0.45696,0.13328,0.476,13.98,-1.22,14.03313222
08/02/2021 11:30,14.38504,1.54272,14.46752781,0.93504,0.27272,0.974,13.45,1.27,13.50982605,14.43504,-1.05728,14.47370791,0.93504,0.27272,0.974,13.5,-1.33,13.56535661
08/02/2021 12:00,13.93744,1.84342,14.0588204,1.65744,0.48342,1.7265,12.28,1.36,12.35507993,13.98744,-0.93658,14.018761,1.65744,0.48342,1.7265,12.33,-1.42,12.4114987
08/02/2021 12:30,14.20904,1.58222,14.29686112,0.89904,0.26222,0.9365,13.31,1.32,13.37529439,14.25904,-1.11778,14.30278483,0.89904,0.26222,0.9365,13.36,-1.38,13.43108335
08/02/2021 13:00,14.48176,1.55968,14.56550632,0.82176,0.23968,0.856,13.66,1.32,13.72362926,14.53176,-1.14032,14.57643229,0.82176,0.23968,0.856,13.71,-1.38,13.77927792
08/02/2021 13:30,14.27304,1.48922,14.35052079,0.68304,0.19922,0.7115,13.59,1.29,13.65108787,14.33304,-1.15078,14.37916306,0.68304,0.19922,0.7115,13.65,-1.35,13.71659579
08/02/2021 14:00,14.13952,1.51736,14.22070347,0.77952,0.22736,0.812,13.36,1.29,13.4221347,14.19952,-1.12264,14.24382985,0.77952,0.22736,0.812,13.42,-1.35,13.48773146
08/02/2021 14:30,13.83744,1.38842,13.90692115,0.57744,0.16842,0.6015,13.26,1.22,13.31600541,13.88744,-1.12158,13.93265701,0.57744,0.16842,0.6015,13.31,-1.29,13.37236703
08/02/2021 15:00,13.10896,1.00178,13.14718203,0.58896,0.17178,0.6135,12.52,0.83,12.54748182,13.15896,-0.71822,13.17854576,0.58896,0.17178,0.6135,12.57,-0.89,12.60146817
08/02/2021 15:30,13.1452,1.0561,13.18755589,0.7752,0.2261,0.8075,12.37,0.83,12.39781432,13.2052,-0.6639,13.22187847,0.7752,0.2261,0.8075,12.43,-0.89,12.4618217
08/02/2021 16:00,13.25088,0.92484,13.28311521,0.53088,0.15484,0.553,12.72,0.77,12.74328451,13.31088,-0.67516,13.32799187,0.53088,0.15484,0.553,12.78,-0.83,12.80692391
08/02/2021 16:30,13.65456,0.61258,13.66829408,0.21456,0.06258,0.2235,13.44,0.55,13.45124901,13.71456,-0.55742,13.72588332,0.21456,0.06258,0.2235,13.5,-0.62,13.51422954
08/02/2021 17:00,13.32648,0.69564,13.34462379,0.39648,0.11564,0.413,12.93,0.58,12.94300197,13.38648,-0.50436,13.39597797,0.39648,0.11564,0.413,12.99,-0.62,13.00478758
08/02/2021 17:30,13.65504,0.57772,13.66725568,0.33504,0.09772,0.349,13.32,0.48,13.32864584,13.72504,-0.43228,13.7318458,0.33504,0.09772,0.349,13.39,-0.53,13.40048507
08/02/2021 18:00,13.516,0.858,13.54320568,0.576,0.168,0.6,12.94,0.69,12.95838339,13.576,-0.592,13.58890135,0.576,0.168,0.6,13,-0.76,13.02219644
08/02/2021 18:30,13.51336,0.68348,13.53063352,0.18336,0.05348,0.191,13.33,0.63,13.34487917,13.58336,-0.63652,13.59826557,0.18336,0.05348,0.191,13.4,-0.69,13.41775317
08/02/2021 19:00,13.32136,-0.27252,13.32414723,0.23136,0.06748,0.241,13.09,-0.34,13.09441484,13.39136,0.33748,13.3956118,0.23136,0.06748,0.241,13.16,0.27,13.16276947
08/02/2021 19:30,12.80424,0.47582,12.81307795,0.29424,0.08582,0.3065,12.51,0.39,12.51607766,12.87424,-0.27418,12.87715925,0.29424,0.08582,0.3065,12.58,-0.36,12.58514998
08/02/2021 20:00,12.4744,0.0917,12.47473704,0.3144,0.0917,0.3275,12.16,0,12.16,12.5344,0.0917,12.53473543,0.3144,0.0917,0.3275,12.22,0,12.22
08/02/2021 20:30,12.95648,-0.30436,12.96005436,0.15648,0.04564,0.163,12.8,-0.35,12.80478426,13.01648,0.20564,13.01810429,0.15648,0.04564,0.163,12.86,0.16,12.8609953
08/02/2021 21:00,11.66456,-0.27742,11.66785849,0.45456,0.13258,0.4735,11.21,-0.41,11.21749526,11.71456,0.48258,11.7244957,0.45456,0.13258,0.4735,11.26,0.35,11.2654383
08/02/2021 21:30,11.33072,-0.16104,11.33186435,0.75072,0.21896,0.782,10.58,-0.38,10.586822,11.38072,0.56896,11.39493322,0.75072,0.21896,0.782,10.63,0.35,10.63576043
08/02/2021 22:00,11.66696,-0.45422,11.67579854,0.15696,0.04578,0.1635,11.51,-0.5,11.520855,11.71696,0.50578,11.72787129,0.15696,0.04578,0.1635,11.56,0.46,11.56914863
08/02/2021 22:30,10.90072,-0.33854,10.90597569,0.21072,0.06146,0.2195,10.69,-0.4,10.69748101,10.94072,0.42146,10.94883476,0.21072,0.06146,0.2195,10.73,0.36,10.73603744
08/02/2021 23:00,10.32104,-0.22178,10.32342255,0.61104,0.17822,0.6365,9.71,-0.4,9.718235437,10.36104,0.53822,10.37500991,0.61104,0.17822,0.6365,9.75,0.36,9.75664389
08/02/2021 23:30,9.98264,-0.23298,9.985358334,0.57264,0.16702,0.5965,9.41,-0.4,9.418497757,10.03264,0.52702,10.04647279,0.57264,0.16702,0.5965,9.46,0.36,9.466847416
09/02/2021 00:00,10.10024,-0.42618,10.10922734,0.39024,0.11382,0.4065,9.71,-0.54,9.725003856,10.14024,0.61382,10.15880122,0.39024,0.11382,0.4065,9.75,0.5,9.762812095
09/02/2021 00:30,9.85896,-0.63072,9.879114333,0.40896,0.11928,0.426,9.45,-0.75,9.479715186,9.89896,0.82928,9.933635508,0.40896,0.11928,0.426,9.49,0.71,9.516522474
09/02/2021 01:00,9.89064,-0.60398,9.909064106,0.50064,0.14602,0.5215,9.39,-0.75,9.419904458,9.93064,0.85602,9.96746613,0.50064,0.14602,0.5215,9.43,0.71,9.456690753
09/02/2021 01:30,10.03224,-0.63268,10.05217008,0.40224,0.11732,0.419,9.63,-0.75,9.659161454,10.08224,0.82732,10.11612682,0.40224,0.11732,0.419,9.68,0.71,9.706003297
09/02/2021 02:00,10.06744,-0.72908,10.09380532,0.27744,0.08092,0.289,9.79,-0.81,9.823451532,10.10744,0.84092,10.14236116,0.27744,0.08092,0.289,9.83,0.76,9.859335677
