Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/02/2021 02:30,9.91864,-0.68498,9.942264181,0.42864,0.12502,0.4465,9.49,-0.81,9.524505236,9.95864,0.88502,9.99788833,0.42864,0.12502,0.4465,9.53,0.76,9.560256273
09/02/2021 03:00,9.86104,-0.70178,9.885980227,0.37104,0.10822,0.3865,9.49,-0.81,9.524505236,9.90104,0.86822,9.939034111,0.37104,0.10822,0.3865,9.53,0.76,9.560256273
09/02/2021 03:30,10.04408,-0.79506,10.07549817,0.15408,0.04494,0.1605,9.89,-0.84,9.925608294,10.08408,0.80494,10.11615529,0.15408,0.04494,0.1605,9.93,0.76,9.959041119
09/02/2021 04:00,9.91536,-0.79552,9.947221522,0.25536,0.07448,0.266,9.66,-0.87,9.699097896,9.96536,0.89448,10.00542325,0.25536,0.07448,0.266,9.71,0.82,9.744562586
09/02/2021 04:30,10.5288,-0.5566,10.54350193,0.1488,0.0434,0.155,10.38,-0.6,10.39732658,10.5688,0.5934,10.58544553,0.1488,0.0434,0.155,10.42,0.55,10.43450526
09/02/2021 05:00,10.0176,-0.5482,10.03258855,0.1776,0.0518,0.185,9.84,-0.6,9.858275711,10.0576,0.6018,10.07558837,0.1776,0.0518,0.185,9.88,0.55,9.895296863
09/02/2021 05:30,10.15616,-0.50112,10.16851549,0.23616,0.06888,0.246,9.92,-0.57,9.936362514,10.19616,0.58888,10.21315125,0.23616,0.06888,0.246,9.96,0.52,9.97356506
09/02/2021 06:00,10.37664,-0.45848,10.38676377,0.17664,0.05152,0.184,10.2,-0.51,10.21274204,10.41664,0.50152,10.42870611,0.17664,0.05152,0.184,10.24,0.45,10.24988293
09/02/2021 06:30,10.91744,-0.21158,10.91949002,0.57744,0.16842,0.6015,10.34,-0.38,10.34698024,10.95744,0.56842,10.97217356,0.57744,0.16842,0.6015,10.38,0.4,10.38770427
09/02/2021 07:00,12.1788,-0.3366,12.18345062,0.1488,0.0434,0.155,12.03,-0.38,12.03600017,12.2388,0.3934,12.24512103,0.1488,0.0434,0.155,12.09,0.35,12.09506511
09/02/2021 07:30,12.41976,0.54368,12.43165421,0.38976,0.11368,0.406,12.03,0.43,12.0376825,12.47976,-0.35632,12.48484576,0.38976,0.11368,0.406,12.09,-0.47,12.0991322
09/02/2021 08:00,12.87432,0.79376,12.89876624,0.66432,0.19376,0.692,12.21,0.6,12.22473313,12.92432,-0.46624,12.93272698,0.66432,0.19376,0.692,12.26,-0.66,12.27775224
09/02/2021 08:30,13.35728,0.85504,13.38461887,0.49728,0.14504,0.518,12.86,0.71,12.87958462,13.41728,-0.61496,13.43136547,0.49728,0.14504,0.518,12.92,-0.76,12.94233364
09/02/2021 09:00,13.85224,0.50232,13.86134475,0.28224,0.08232,0.294,13.57,0.42,13.57649808,13.92224,-0.39768,13.92791858,0.28224,0.08232,0.294,13.64,-0.48,13.64844313
09/02/2021 09:30,14.20424,0.63082,14.21824067,0.41424,0.12082,0.4315,13.79,0.51,13.79942752,14.26424,-0.44918,14.27131057,0.41424,0.12082,0.4315,13.85,-0.57,13.86172428
09/02/2021 10:00,14.41184,0.61262,14.42485478,0.35184,0.10262,0.3665,14.06,0.51,14.0692466,14.48184,-0.46738,14.48938004,0.35184,0.10262,0.3665,14.13,-0.57,14.14149214
09/02/2021 10:30,13.89248,0.79364,13.91513079,0.97248,0.28364,1.013,12.92,0.51,12.93006187,13.95248,-0.28636,13.95541831,0.97248,0.28364,1.013,12.98,-0.57,12.99250938
09/02/2021 11:00,13.96384,0.91362,13.99369605,1.38384,0.40362,1.4415,12.58,0.51,12.59033359,14.02384,-0.16638,14.02482694,1.38384,0.40362,1.4415,12.64,-0.57,12.65284553
09/02/2021 11:30,14.09632,0.82726,14.12057352,0.91632,0.26726,0.9545,13.18,0.56,13.19189145,14.15632,-0.36274,14.16096664,0.91632,0.26726,0.9545,13.24,-0.63,13.2549802
09/02/2021 12:00,13.90032,0.89926,13.92937776,1.06032,0.30926,1.1045,12.84,0.59,12.85354815,13.96032,-0.32074,13.96400403,1.06032,0.30926,1.1045,12.9,-0.63,12.91537456
09/02/2021 12:30,13.77472,1.32096,13.83791337,1.61472,0.47096,1.682,12.16,0.85,12.18967186,13.83472,-0.43904,13.84168464,1.61472,0.47096,1.682,12.22,-0.91,12.25383613
09/02/2021 13:00,13.98664,1.26652,14.04386597,1.49664,0.43652,1.559,12.49,0.83,12.51754768,14.04664,-0.47348,14.0546177,1.49664,0.43652,1.559,12.55,-0.91,12.58294878
09/02/2021 13:30,14.12968,1.05074,14.16869477,1.33968,0.39074,1.3955,12.79,0.66,12.80701761,14.18968,-0.51926,14.19917777,1.33968,0.39074,1.3955,12.85,-0.91,12.88218149
09/02/2021 14:00,13.92784,1.28062,13.98659053,2.12784,0.62062,2.2165,11.8,0.66,11.81844321,13.97784,-0.04938,13.97792722,2.12784,0.62062,2.2165,11.85,-0.67,11.86892581
09/02/2021 14:30,14.14912,1.16516,14.19701358,1.38912,0.40516,1.447,12.76,0.76,12.78261319,14.19912,-0.41484,14.20517867,1.38912,0.40516,1.447,12.81,-0.82,12.83621829
09/02/2021 15:00,13.84304,1.37422,13.91108325,1.76304,0.51422,1.8365,12.08,0.86,12.11057389,13.88304,-0.39578,13.88868034,1.76304,0.51422,1.8365,12.12,-0.91,12.15411453
09/02/2021 15:30,13.52208,1.09644,13.56645968,0.98208,0.28644,1.023,12.54,0.81,12.56613306,13.57208,-0.58356,13.5846199,0.98208,0.28644,1.023,12.59,-0.87,12.62002377
09/02/2021 16:00,13.29456,0.87008,13.32300134,0.75456,0.22008,0.786,12.54,0.65,12.55683479,13.34456,-0.48992,13.35355021,0.75456,0.22008,0.786,12.59,-0.71,12.61000397
09/02/2021 16:30,13.64976,0.58618,13.66234076,0.32976,0.09618,0.3435,13.32,0.49,13.32900972,13.70976,-0.45382,13.71726911,0.32976,0.09618,0.3435,13.38,-0.55,13.39129941
09/02/2021 17:00,13.20264,0.62202,13.21728459,0.45264,0.13202,0.4715,12.75,0.49,12.75941221,13.27264,-0.41798,13.27921985,0.45264,0.13202,0.4715,12.82,-0.55,12.83179255
09/02/2021 17:30,13.6404,0.6272,13.65481205,0.2304,0.0672,0.24,13.41,0.56,13.42168767,13.7004,-0.4828,13.70890426,0.2304,0.0672,0.24,13.47,-0.55,13.48122398
09/02/2021 18:00,14.14592,0.60256,14.15874752,0.14592,0.04256,0.152,14,0.56,14.01119552,14.21592,-0.55744,14.22684508,0.14592,0.04256,0.152,14.07,-0.6,14.08278737
09/02/2021 18:30,13.59928,0.45354,13.60684074,0.14928,0.04354,0.1555,13.45,0.41,13.45624762,13.66928,-0.40646,13.67532177,0.14928,0.04354,0.1555,13.52,-0.45,13.52748683
09/02/2021 19:00,13.27544,0.53492,13.28621265,0.56544,0.16492,0.589,12.71,0.37,12.71538438,13.34544,-0.24508,13.34769017,0.56544,0.16492,0.589,12.78,-0.41,12.78657499
09/02/2021 19:30,13.06992,0.41956,13.07665245,0.16992,0.04956,0.177,12.9,0.37,12.90530511,13.12992,-0.31044,13.13358946,0.16992,0.04956,0.177,12.96,-0.36,12.96499904
09/02/2021 20:00,12.36496,0.09478,12.36532325,0.32496,0.09478,0.3385,12.04,0,12.04,12.42496,0.09478,12.42532149,0.32496,0.09478,0.3385,12.1,0,12.1
09/02/2021 20:30,12.06016,0.25088,12.06276917,0.86016,0.25088,0.896,11.2,0,11.2,12.12016,0.00088,12.12016003,0.86016,0.25088,0.896,11.26,-0.25,11.26277497
09/02/2021 21:00,11.78032,0.25676,11.7831178,0.88032,0.25676,0.917,10.9,0,10.9,11.83032,0.25676,11.83310597,0.88032,0.25676,0.917,10.95,0,10.95
09/02/2021 21:30,11.57128,0.08204,11.57157083,0.28128,0.08204,0.293,11.29,0,11.29,11.61128,0.08204,11.61156982,0.28128,0.08204,0.293,11.33,0,11.33
09/02/2021 22:00,11.56936,-0.32852,11.57402334,0.27936,0.08148,0.291,11.29,-0.41,11.29744219,11.60936,0.51148,11.62062182,0.27936,0.08148,0.291,11.33,0.43,11.33815682
09/02/2021 22:30,11.09608,-0.30906,11.1003833,0.34608,0.10094,0.3605,10.75,-0.41,10.75781576,11.14608,0.53094,11.15871841,0.34608,0.10094,0.3605,10.8,0.43,10.8085568
09/02/2021 23:00,10.23912,-0.33734,10.24467553,0.24912,0.07266,0.2595,9.99,-0.41,9.998409874,10.28912,0.45266,10.29907236,0.24912,0.07266,0.2595,10.04,0.38,10.04718866
09/02/2021 23:30,9.94448,-0.33786,9.950217679,0.38448,0.11214,0.4005,9.56,-0.45,9.570585144,9.98448,0.52214,9.998123376,0.38448,0.11214,0.4005,9.6,0.41,9.60875122
10/02/2021 00:00,10.48224,-0.42518,10.49085952,0.22224,0.06482,0.2315,10.26,-0.49,10.27169412,10.52224,0.50482,10.53434278,0.22224,0.06482,0.2315,10.3,0.44,10.30939377
10/02/2021 00:30,9.81632,-0.35774,9.822836467,0.31632,0.09226,0.3295,9.5,-0.45,9.510651923,9.85632,0.50226,9.869108828,0.31632,0.09226,0.3295,9.54,0.41,9.548806208
10/02/2021 01:00,9.18968,-0.48426,9.202430453,0.49968,0.14574,0.5205,8.69,-0.63,8.712806666,9.22968,0.73574,9.258958162,0.49968,0.14574,0.5205,8.73,0.59,8.749914285
10/02/2021 01:30,8.20208,-0.53606,8.219578861,0.32208,0.09394,0.3355,7.88,-0.63,7.905143895,8.24208,0.68394,8.270408494,0.32208,0.09394,0.3355,7.92,0.59,7.941945605
10/02/2021 02:00,8.19944,-0.43058,8.210737814,0.40944,0.11942,0.4265,7.79,-0.55,7.809391782,8.23944,0.61942,8.2626904,0.40944,0.11942,0.4265,7.83,0.5,7.845947999
10/02/2021 02:30,8.26576,-0.39082,8.274994178,0.54576,0.15918,0.5685,7.72,-0.55,7.739567171,8.30576,0.65918,8.331876586,0.54576,0.15918,0.5685,7.76,0.5,7.776091563
10/02/2021 03:00,7.97072,-0.36604,7.979120415,0.63072,0.18396,0.657,7.34,-0.55,7.360577423,8.01072,0.68396,8.039865434,0.63072,0.18396,0.657,7.38,0.5,7.396918277
10/02/2021 03:30,7.984,-0.4205,7.995065744,0.444,0.1295,0.4625,7.54,-0.55,7.560033069,8.024,0.6295,8.048654934,0.444,0.1295,0.4625,7.58,0.5,7.596472866
10/02/2021 04:00,8.40792,-0.50394,8.423008622,0.15792,0.04606,0.1645,8.25,-0.55,8.268313008,8.44792,0.54606,8.465549826,0.15792,0.04606,0.1645,8.29,0.5,8.30506472
10/02/2021 04:30,8.09464,-0.37948,8.103530206,0.34464,0.10052,0.359,7.75,-0.48,7.764850288,8.13464,0.54052,8.152578108,0.34464,0.10052,0.359,7.79,0.44,7.802416292
10/02/2021 05:00,8.48512,-0.43184,8.496101883,0.16512,0.04816,0.172,8.32,-0.48,8.333834652,8.52512,0.48816,8.539084916,0.16512,0.04816,0.172,8.36,0.44,8.37157094
10/02/2021 05:30,8.71464,-0.38198,8.723007454,0.16464,0.04802,0.1715,8.55,-0.43,8.560806037,8.76464,0.43802,8.775578377,0.16464,0.04802,0.1715,8.6,0.39,8.608838481
10/02/2021 06:00,8.7616,-0.3037,8.766861939,0.2616,0.0763,0.2725,8.5,-0.38,8.508489878,8.8016,0.4363,8.812407177,0.2616,0.0763,0.2725,8.54,0.36,8.547584454
10/02/2021 06:30,9.27856,-0.15292,9.279820052,0.53856,0.15708,0.561,8.74,-0.31,8.745495984,9.31856,-0.15292,9.319814644,0.53856,0.15708,0.561,8.78,-0.31,8.785470961
10/02/2021 07:00,10.09056,0.50558,10.10321792,0.43056,0.12558,0.4485,9.66,0.38,9.667471231,10.14056,-0.27442,10.14427245,0.43056,0.12558,0.4485,9.71,-0.4,9.718235437
10/02/2021 07:30,10.6808,0.5444,10.69466503,0.4608,0.1344,0.48,10.22,0.41,10.22822076,10.7508,-0.3156,10.75543137,0.4608,0.1344,0.48,10.29,-0.45,10.29983495
10/02/2021 08:00,10.89168,0.48924,10.90266247,0.27168,0.07924,0.283,10.62,0.41,10.62791137,10.94168,-0.37076,10.94795982,0.27168,0.07924,0.283,10.67,-0.45,10.67948501
10/02/2021 08:30,11.25528,0.87154,11.28897293,0.48528,0.14154,0.5055,10.77,0.73,10.79471167,11.30528,-0.18846,11.30685071,0.48528,0.14154,0.5055,10.82,-0.33,10.82503118
10/02/2021 09:00,11.69312,0.57216,11.70710991,0.21312,0.06216,0.222,11.48,0.51,11.49132281,11.75312,-0.50784,11.7640865,0.21312,0.06216,0.222,11.54,-0.57,11.55406855
10/02/2021 09:30,11.31888,0.59884,11.33471013,0.57888,0.16884,0.603,10.74,0.43,10.74860456,11.38888,-0.54116,11.40172977,0.57888,0.16884,0.603,10.81,-0.71,10.83329128
10/02/2021 10:00,11.13,0.6175,11.1471165,0.54,0.1575,0.5625,10.59,0.46,10.59998585,11.19,-0.3625,11.19587005,0.54,0.1575,0.5625,10.65,-0.52,10.66268728
10/02/2021 10:30,11.27072,0.75646,11.29607724,0.57072,0.16646,0.5945,10.7,0.59,10.71625401,11.33072,-0.48354,11.34103287,0.57072,0.16646,0.5945,10.76,-0.65,10.77961502
10/02/2021 11:00,11.70944,0.96442,11.74908895,1.00944,0.29442,1.0515,10.7,0.67,10.72095611,11.76944,-0.43558,11.77749752,1.00944,0.29442,1.0515,10.76,-0.73,10.78473458
10/02/2021 11:30,11.896,1.388,11.97670071,2.016,0.588,2.1,9.88,0.8,9.912335749,11.956,-0.262,11.95887035,2.016,0.588,2.1,9.94,-0.85,9.976276861
10/02/2021 12:00,11.64296,2.01878,11.81668271,3.49296,1.01878,3.6385,8.15,1,8.211120508,11.68296,-0.03122,11.68300171,3.49296,1.01878,3.6385,8.19,-1.05,8.257033366
10/02/2021 12:30,11.62552,1.95536,11.78881453,3.27552,0.95536,3.412,8.35,1,8.409667056,11.65552,-0.09464,11.65590422,3.27552,0.95536,3.412,8.38,-1.05,8.445525443
10/02/2021 13:00,11.61128,1.79204,11.74875443,2.92128,0.85204,3.043,8.69,0.94,8.740692192,11.64128,-0.14796,11.64222024,2.92128,0.85204,3.043,8.72,-1,8.777152158
10/02/2021 13:30,11.69952,1.66486,11.81738241,2.27952,0.66486,2.3745,9.42,1,9.472929853,11.72952,-0.21514,11.73149286,2.27952,0.66486,2.3745,9.45,-0.88,9.490885101
10/02/2021 14:00,11.30008,0.89544,11.33550267,0.91008,0.26544,0.948,10.39,0.63,10.40908257,11.35008,-0.42456,11.35801775,0.91008,0.26544,0.948,10.44,-0.69,10.46277688
10/02/2021 14:30,11.37352,0.84186,11.40463438,0.86352,0.25186,0.8995,10.51,0.59,10.52654739,11.42352,-0.39814,11.43045601,0.86352,0.25186,0.8995,10.56,-0.65,10.57998582
10/02/2021 15:00,11.21648,1.56814,11.32556783,1.29648,0.37814,1.3505,9.92,1.19,9.991121058,11.21648,0.16814,11.21774018,1.29648,0.37814,1.3505,9.92,-0.21,9.922222533
10/02/2021 15:30,11.39168,1.23424,11.45834725,1.59168,0.46424,1.658,9.8,0.77,9.830203457,11.44168,-0.35576,11.44720955,1.59168,0.46424,1.658,9.85,-0.82,9.884073047
10/02/2021 16:00,11.33688,0.90784,11.37317113,1.22688,0.35784,1.278,10.11,0.55,10.12494938,11.39688,-0.24216,11.39945241,1.22688,0.35784,1.278,10.17,-0.6,10.18768374
10/02/2021 16:30,10.87784,0.50312,10.88946889,0.38784,0.11312,0.404,10.49,0.39,10.49724726,10.94784,-0.31688,10.95242501,0.38784,0.11312,0.404,10.56,-0.43,10.56875111
10/02/2021 17:00,10.86576,0.60168,10.88240595,0.72576,0.21168,0.756,10.14,0.39,10.14749723,10.93576,-0.21832,10.93793904,0.72576,0.21168,0.756,10.21,-0.43,10.21905084
10/02/2021 17:30,12.0068,0.4899,12.01679026,0.1368,0.0399,0.1425,11.87,0.45,11.87852684,12.0668,-0.4701,12.07595364,0.1368,0.0399,0.1425,11.93,-0.51,11.94089611
10/02/2021 18:00,11.98568,0.45374,11.99426551,0.11568,0.03374,0.1205,11.87,0.42,11.87742817,12.04568,-0.44626,12.05394353,0.11568,0.03374,0.1205,11.93,-0.48,11.93965242
10/02/2021 18:30,11.55432,0.39626,11.56111295,0.12432,0.03626,0.1295,11.43,0.36,11.43566789,11.63432,-0.35374,11.63969647,0.12432,0.03626,0.1295,11.51,-0.39,11.5166054
10/02/2021 19:00,11.6892,0.4006,11.69606246,0.1392,0.0406,0.145,11.55,0.36,11.55560903,11.7692,-0.3494,11.77438529,0.1392,0.0406,0.145,11.63,-0.39,11.63653729
10/02/2021 19:30,10.81784,0.50812,10.82976677,0.50784,0.14812,0.529,10.31,0.36,10.31628325,10.87784,-0.20188,10.87971317,0.50784,0.14812,0.529,10.37,-0.35,10.37590478
10/02/2021 20:00,10.91816,0.08988,10.91852995,0.30816,0.08988,0.321,10.61,0,10.61,10.98816,0.08988,10.98852759,0.30816,0.08988,0.321,10.68,0,10.68
10/02/2021 20:30,10.60712,0.15666,10.60827682,0.53712,0.15666,0.5595,10.07,0,10.07,10.67712,0.04666,10.67722195,0.53712,0.15666,0.5595,10.14,-0.11,10.14059663
10/02/2021 21:00,10.39352,0.16436,10.39481949,0.56352,0.16436,0.587,9.83,0,9.83,10.45352,0.09436,10.45394587,0.56352,0.16436,0.587,9.89,-0.07,9.890247722
10/02/2021 21:30,10.41176,0.06468,10.4119609,0.22176,0.06468,0.231,10.19,0,10.19,10.46176,0.06468,10.46195994,0.22176,0.06468,0.231,10.24,0,10.24
10/02/2021 22:00,9.62632,-0.31024,9.631317958,0.13632,0.03976,0.142,9.49,-0.35,9.496451969,9.67632,0.03976,9.676401687,0.13632,0.03976,0.142,9.54,0,9.54
10/02/2021 22:30,8.97272,-0.18004,8.974526093,0.58272,0.16996,0.607,8.39,-0.35,8.397297184,9.02272,0.51996,9.037689672,0.58272,0.16996,0.607,8.44,0.35,8.447253992
10/02/2021 23:00,8.8604,-0.2353,8.863523805,0.5304,0.1547,0.5525,8.33,-0.39,8.339124654,8.9104,0.5047,8.924682081,0.5304,0.1547,0.5525,8.38,0.35,8.387305884
10/02/2021 23:30,8.95032,-0.30824,8.955626165,0.28032,0.08176,0.292,8.67,-0.39,8.678767194,8.99032,0.43176,9.000681663,0.28032,0.08176,0.292,8.71,0.35,8.71702931
11/02/2021 00:00,8.8092,-0.3994,8.818249543,0.1392,0.0406,0.145,8.67,-0.44,8.681157757,8.8492,0.4506,8.860664817,0.1392,0.0406,0.145,8.71,0.41,8.719644488
11/02/2021 00:30,8.40512,-0.31934,8.411184236,0.34512,0.10066,0.3595,8.06,-0.42,8.07093551,8.44512,0.51066,8.460545222,0.34512,0.10066,0.3595,8.1,0.41,8.110369905
11/02/2021 01:00,8.57752,-0.27864,8.582044605,0.34752,0.10136,0.362,8.23,-0.38,8.238768112,8.61752,0.48136,8.630953505,0.34752,0.10136,0.362,8.27,0.38,8.278725747
11/02/2021 01:30,8.49048,-0.22236,8.493391231,0.54048,0.15764,0.563,7.95,-0.38,7.95907658,8.53048,0.53764,8.547405794,0.54048,0.15764,0.563,7.99,0.38,7.999031191
11/02/2021 02:00,8.41128,-0.24546,8.414860774,0.46128,0.13454,0.4805,7.95,-0.38,7.95907658,8.45128,0.51454,8.466928903,0.46128,0.13454,0.4805,7.99,0.38,7.999031191
11/02/2021 02:30,8.30264,-0.07298,8.30296074,1.05264,0.30702,1.0965,7.25,-0.38,7.25995179,8.35264,0.68702,8.380846702,1.05264,0.30702,1.0965,7.3,0.38,7.30988372
11/02/2021 03:00,8.4112,-0.3159,8.417130048,0.3912,0.1141,0.4075,8.02,-0.43,8.031519159,8.4512,0.5541,8.469345208,0.3912,0.1141,0.4075,8.06,0.44,8.072000991
11/02/2021 03:30,8.20952,-0.27264,8.21404597,0.53952,0.15736,0.562,7.67,-0.43,7.682043999,8.23952,0.53736,8.257024016,0.53952,0.15736,0.562,7.7,0.38,7.709370921
11/02/2021 04:00,8.19256,-0.45342,8.205097748,0.26256,0.07658,0.2735,7.93,-0.53,7.947691489,8.23256,0.56658,8.25203351,0.26256,0.07658,0.2735,7.97,0.49,7.985048528
11/02/2021 04:30,8.12776,-0.24482,8.131446332,0.73776,0.21518,0.7685,7.39,-0.46,7.404302803,8.16776,0.64518,8.1932021,0.73776,0.21518,0.7685,7.43,0.43,7.442432398
11/02/2021 05:00,8.31024,-0.38618,8.319208126,0.15024,0.04382,0.1565,8.16,-0.43,8.171321802,8.35024,0.43382,8.361501531,0.15024,0.04382,0.1565,8.2,0.39,8.209269151
11/02/2021 05:30,8.8956,-0.2967,8.900546626,0.2856,0.0833,0.2975,8.61,-0.38,8.618381519,8.9356,0.4433,8.94658942,0.2856,0.0833,0.2975,8.65,0.36,8.657488088
11/02/2021 06:00,9.06312,-0.24784,9.066508082,0.45312,0.13216,0.472,8.61,-0.38,8.618381519,9.10312,0.49216,9.116414602,0.45312,0.13216,0.472,8.65,0.36,8.657488088
11/02/2021 06:30,9.83584,0.22462,9.838404477,0.25584,0.07462,0.2665,9.58,0.15,9.58117425,9.88584,-0.09538,9.886300109,0.25584,0.07462,0.2665,9.63,-0.17,9.631500402
11/02/2021 07:00,10.28784,0.43062,10.29684833,0.20784,0.06062,0.2165,10.08,0.37,10.08678839,10.33784,-0.35938,10.34408478,0.20784,0.06062,0.2165,10.13,-0.42,10.13870307
11/02/2021 07:30,11.20736,0.48048,11.2176548,0.20736,0.06048,0.216,11,0.42,11.00801526,11.26736,-0.40952,11.27479969,0.20736,0.06048,0.216,11.06,-0.47,11.06998193
11/02/2021 08:00,11.204,0.5595,11.21796132,0.204,0.0595,0.2125,11,0.5,11.01135777,11.264,-0.4905,11.27467455,0.204,0.0595,0.2125,11.06,-0.55,11.07366696
11/02/2021 08:30,11.42504,0.71022,11.44709358,0.27504,0.08022,0.2865,11.15,0.63,11.16778402,11.48504,-0.59978,11.50069041,0.27504,0.08022,0.2865,11.21,-0.68,11.2306055
11/02/2021 09:00,12.12912,0.92516,12.16435255,0.66912,0.19516,0.697,11.46,0.73,11.4832269,12.18912,-0.59484,12.20362573,0.66912,0.19516,0.697,11.52,-0.79,11.5470559
11/02/2021 09:30,11.68304,1.25922,11.7507046,1.40304,0.40922,1.4615,10.28,0.85,10.31508119,11.72304,-0.50078,11.73373118,1.40304,0.40922,1.4615,10.32,-0.91,10.36004344
11/02/2021 10:00,11.6848,1.5514,11.78734037,2.1648,0.6314,2.255,9.52,0.92,9.564350475,11.7348,-0.3386,11.73968402,2.1648,0.6314,2.255,9.57,-0.97,9.619033215
11/02/2021 10:30,11.62376,1.72318,11.75079341,2.75376,0.80318,2.8685,8.87,0.92,8.917583753,11.65376,-0.16682,11.65495393,2.75376,0.80318,2.8685,8.9,-0.97,8.952703502
11/02/2021 11:00,11.69104,1.80322,11.82928648,2.65104,0.77322,2.7615,9.04,1.03,9.098488886,11.73104,-0.30678,11.73505064,2.65104,0.77322,2.7615,9.08,-1.08,9.1440035
11/02/2021 11:30,11.63352,1.35936,11.71267037,1.64352,0.47936,1.712,9.99,0.88,10.02868386,11.68352,-0.45064,11.69220749,1.64352,0.47936,1.712,10.04,-0.93,10.08298071
11/02/2021 12:00,11.6888,1.3734,11.76920868,1.8288,0.5334,1.905,9.86,0.84,9.895716245,11.7288,-0.3666,11.7345279,1.8288,0.5334,1.905,9.9,-0.9,9.940824915
11/02/2021 12:30,11.68032,1.58176,11.78693514,1.96032,0.57176,2.042,9.72,1.01,9.772333396,11.72032,-0.48824,11.73048504,1.96032,0.57176,2.042,9.76,-1.06,9.817392729
11/02/2021 13:00,11.90768,1.32224,11.98086648,1.44768,0.42224,1.508,10.46,0.9,10.49864753,11.95768,-0.53776,11.96976595,1.44768,0.42224,1.508,10.51,-0.96,10.55375289
11/02/2021 13:30,11.96976,1.42868,12.05472028,1.70976,0.49868,1.781,10.26,0.93,10.3020629,12.00976,-0.49132,12.01980576,1.70976,0.49868,1.781,10.3,-0.99,10.34746829
11/02/2021 14:00,11.64048,1.52514,11.73996706,2.28048,0.66514,2.3755,9.36,0.86,9.399425514,11.67048,-0.24486,11.67304844,2.28048,0.66514,2.3755,9.39,-0.91,9.433991732
11/02/2021 14:30,11.3104,1.1472,11.36843067,1.1904,0.3472,1.24,10.12,0.8,10.15157131,11.3504,-0.5028,11.36153106,1.1904,0.3472,1.24,10.16,-0.85,10.1954941
11/02/2021 15:00,11.38576,1.16918,11.44563291,1.26576,0.36918,1.3185,10.12,0.8,10.15157131,11.42576,-0.48082,11.43587248,1.26576,0.36918,1.3185,10.16,-0.85,10.1954941
11/02/2021 15:30,11.20464,1.01552,11.25056614,0.94464,0.27552,0.984,10.26,0.74,10.28665154,11.25464,-0.52448,11.26685408,0.94464,0.27552,0.984,10.31,-0.8,10.34099125
11/02/2021 16:00,11.04368,0.87274,11.07811099,1.00368,0.29274,1.0455,10.04,0.58,10.05673903,11.10368,-0.31726,11.10821153,1.00368,0.29274,1.0455,10.1,-0.61,10.11840402
11/02/2021 16:30,10.86984,0.49662,10.88117884,0.39984,0.11662,0.4165,10.47,0.38,10.47689362,10.92984,-0.29338,10.93377676,0.39984,0.11662,0.4165,10.53,-0.41,10.53797893
11/02/2021 17:00,10.72232,0.58776,10.73841739,0.71232,0.20776,0.742,10.01,0.38,10.01721019,10.79232,-0.20224,10.79421475,0.71232,0.20776,0.742,10.08,-0.41,10.08833485
11/02/2021 17:30,11.23944,0.49942,11.25053029,0.40944,0.11942,0.4265,10.83,0.38,10.83666462,11.30944,-0.29058,11.3131724,0.40944,0.11942,0.4265,10.9,-0.41,10.90770828
11/02/2021 18:00,11.26536,0.53698,11.27815071,0.43536,0.12698,0.4535,10.83,0.41,10.83775807,11.33536,-0.33302,11.34025082,0.43536,0.12698,0.4535,10.9,-0.46,10.9097021
11/02/2021 18:30,11.32712,0.42166,11.33496558,0.17712,0.05166,0.1845,11.15,0.37,11.15613732,11.40712,-0.33834,11.41213655,0.17712,0.05166,0.1845,11.23,-0.39,11.23677
11/02/2021 19:00,11.17576,0.52918,11.18828151,0.54576,0.15918,0.5685,10.63,0.37,10.63643737,11.24576,-0.20082,11.24755292,0.54576,0.15918,0.5685,10.7,-0.36,10.70605436
11/02/2021 19:30,11.20712,0.43916,11.21572112,0.23712,0.06916,0.247,10.97,0.37,10.97623797,11.27712,-0.29084,11.2808698,0.23712,0.06916,0.247,11.04,-0.36,11.04586801
11/02/2021 20:00,10.75264,0.44952,10.76203211,0.27264,0.07952,0.284,10.48,0.37,10.48652945,10.82264,-0.28048,10.82627386,0.27264,0.07952,0.284,10.55,-0.36,10.55614039
11/02/2021 20:30,10.39624,0.44182,10.40562401,0.24624,0.07182,0.2565,10.15,0.37,10.1567416,10.45624,-0.31818,10.46107994,0.24624,0.07182,0.2565,10.21,-0.39,10.21744586
11/02/2021 21:00,9.95384,0.19112,9.955674643,0.48384,0.14112,0.504,9.47,0.05,9.470131995,10.01384,-0.07888,10.01415067,0.48384,0.14112,0.504,9.53,-0.22,9.532539011
11/02/2021 21:30,9.71488,0.16184,9.716227951,0.55488,0.16184,0.578,9.16,0,9.16,9.77488,0.16184,9.776219678,0.55488,0.16184,0.578,9.22,0,9.22
11/02/2021 22:00,9.62136,0.10248,9.621905757,0.35136,0.10248,0.366,9.27,0,9.27,9.67136,0.10248,9.671902936,0.35136,0.10248,0.366,9.32,0,9.32
11/02/2021 22:30,9.5032,-0.6824,9.52766918,0.1632,0.0476,0.17,9.34,-0.73,9.368484403,9.5432,-3.4124,10.13494647,0.1632,0.0476,0.17,9.38,-3.46,9.997799758
11/02/2021 23:00,9.09992,-0.33794,9.106192808,0.10992,0.03206,0.1145,8.99,-0.37,8.997610794,9.13992,0.39206,9.14832491,0.10992,0.03206,0.1145,9.03,0.36,9.037173231
11/02/2021 23:30,8.71416,-0.19962,8.716446102,0.58416,0.17038,0.6085,8.13,-0.37,8.138415079,8.75416,0.61038,8.77541344,0.58416,0.17038,0.6085,8.17,0.44,8.181839646
12/02/2021 00:00,9.39104,-0.29678,9.395728319,0.25104,0.07322,0.2615,9.14,-0.37,9.147485993,9.43104,0.42322,9.440531269,0.25104,0.07322,0.2615,9.18,0.35,9.18666969
12/02/2021 00:30,8.79888,-0.27116,8.803057253,0.33888,0.09884,0.353,8.46,-0.37,8.468087151,8.83888,0.44884,8.850268753,0.33888,0.09884,0.353,8.5,0.35,8.507202831
12/02/2021 01:00,8.8132,-0.2024,8.815523807,0.4032,0.1176,0.42,8.41,-0.32,8.416085789,8.9032,0.6776,8.928947978,0.4032,0.1176,0.42,8.5,0.56,8.518427085
12/02/2021 01:30,8.79136,-0.23252,8.794434388,0.47136,0.13748,0.491,8.32,-0.37,8.3282231,8.84136,0.49748,8.855344883,0.47136,0.13748,0.491,8.37,0.36,8.377738358
12/02/2021 02:00,8.83584,-0.37038,8.843599372,0.13584,0.03962,0.1415,8.7,-0.41,8.709655562,8.88584,0.41962,8.895742434,0.13584,0.03962,0.1415,8.75,0.38,8.758247542
12/02/2021 02:30,8.43128,-0.37796,8.439747401,0.28128,0.08204,0.293,8.15,-0.46,8.162971273,8.47128,0.50204,8.486143353,0.28128,0.08204,0.293,8.19,0.42,8.20076216
12/02/2021 03:00,8.47712,-0.24834,8.480756821,0.41712,0.12166,0.4345,8.06,-0.37,8.068488086,8.51712,0.47166,8.530169767,0.41712,0.12166,0.4345,8.1,0.35,8.107558202
12/02/2021 03:30,8.71232,-0.28474,8.716971759,0.29232,0.08526,0.3045,8.42,-0.37,8.428125533,8.75232,0.47526,8.765214056,0.29232,0.08526,0.3045,8.46,0.39,8.468984591
12/02/2021 04:00,8.76384,-0.39388,8.772686761,0.12384,0.03612,0.129,8.64,-0.43,8.650693614,8.80384,0.42612,8.814146414,0.12384,0.03612,0.129,8.68,0.39,8.688757103
12/02/2021 04:30,8.494,-0.353,8.501331954,0.264,0.077,0.275,8.23,-0.43,8.241225637,8.544,0.467,8.556753181,0.264,0.077,0.275,8.28,0.39,8.289179694
12/02/2021 05:00,8.45648,-0.11936,8.457322319,0.27648,0.08064,0.288,8.18,-0.2,8.182444622,8.47648,0.72064,8.507057964,0.27648,0.08064,0.288,8.2,0.64,8.22493769
12/02/2021 05:30,8.60048,-0.17736,8.602308574,0.42048,0.12264,0.438,8.18,-0.3,8.185499374,8.68048,0.63264,8.703503111,0.42048,0.12264,0.438,8.26,0.51,8.275729575
12/02/2021 06:00,9.50704,-0.30128,9.511812614,0.16704,0.04872,0.174,9.34,-0.35,9.346555515,9.54704,0.04872,9.547164312,0.16704,0.04872,0.174,9.38,0,9.38
12/02/2021 06:30,9.59752,-0.15364,9.598749679,0.46752,0.13636,0.487,9.13,-0.29,9.134604534,9.63752,0.12636,9.638348334,0.46752,0.13636,0.487,9.17,-0.01,9.170005453
12/02/2021 07:00,10.60568,0.35374,10.61157765,0.11568,0.03374,0.1205,10.49,0.32,10.4948797,10.66568,-0.32626,10.67066893,0.11568,0.03374,0.1205,10.55,-0.36,10.55614039
12/02/2021 07:30,10.58696,0.48828,10.59821397,0.33696,0.09828,0.351,10.25,0.39,10.25741683,10.64696,-0.26172,10.65017627,0.33696,0.09828,0.351,10.31,-0.36,10.31628325
12/02/2021 08:00,11.10504,0.47022,11.11499079,0.27504,0.08022,0.2865,10.83,0.39,10.83701989,11.16504,-0.34978,11.17051764,0.27504,0.08022,0.2865,10.89,-0.43,10.89848613
12/02/2021 08:30,11.24256,0.69658,11.2641191,0.50256,0.14658,0.5235,10.74,0.55,10.75407365,11.30256,-0.46342,11.31205643,0.50256,0.14658,0.5235,10.8,-0.61,10.81721313
12/02/2021 09:00,11.4384,0.8437,11.46947358,0.6984,0.2037,0.7275,10.74,0.64,10.759052,11.4984,-0.4763,11.5082607,0.6984,0.2037,0.7275,10.8,-0.68,10.82138623
12/02/2021 09:30,11.43376,0.77818,11.46021081,0.47376,0.13818,0.4935,10.96,0.64,10.97867023,11.49376,-0.51182,11.50515009,0.47376,0.13818,0.4935,11.02,-0.65,11.03915305
12/02/2021 10:00,11.93336,0.73598,11.95603393,0.60336,0.17598,0.6285,11.33,0.56,11.34383092,11.99336,-0.44402,12.00157647,0.60336,0.17598,0.6285,11.39,-0.62,11.40686197
12/02/2021 10:30,11.37784,0.81312,11.4068579,0.86784,0.25312,0.904,10.51,0.56,10.52490855,11.43784,-0.36688,11.44372251,0.86784,0.25312,0.904,10.57,-0.62,10.58816792
12/02/2021 11:00,11.83088,1.10484,11.88235637,1.25088,0.36484,1.303,10.58,0.74,10.60584744,11.88088,-0.42516,11.88848479,1.25088,0.36484,1.303,10.63,-0.79,10.65931518
12/02/2021 11:30,11.96848,1.25914,12.03453144,1.60848,0.46914,1.6755,10.36,0.79,10.390077,12.01848,-0.37086,12.02420054,1.60848,0.46914,1.6755,10.41,-0.84,10.4438355
12/02/2021 12:00,11.76736,1.35798,11.84545782,1.94736,0.56798,2.0285,9.82,0.79,9.851725737,11.80736,-0.27202,11.81049301,1.94736,0.56798,2.0285,9.86,-0.84,9.895716245
12/02/2021 12:30,11.86672,1.24696,11.93205568,2.04672,0.59696,2.132,9.82,0.65,9.841488709,11.90672,-0.09304,11.90708351,2.04672,0.59696,2.132,9.86,-0.69,9.884113516
12/02/2021 13:00,11.81544,1.42742,11.90135077,2.66544,0.77742,2.7765,9.15,0.65,9.173058378,11.86544,0.08742,11.86576203,2.66544,0.77742,2.7765,9.2,-0.69,9.225838715
12/02/2021 13:30,11.41952,1.47486,11.51436707,2.99952,0.87486,3.1245,8.42,0.6,8.441350603,11.45952,0.22486,11.4617259,2.99952,0.87486,3.1245,8.46,-0.65,8.484933706
12/02/2021 14:00,11.402,1.356,11.48234906,2.592,0.756,2.7,8.81,0.6,8.830407692,11.462,0.106,11.46249013,2.592,0.756,2.7,8.87,-0.65,8.893784346
12/02/2021 14:30,11.1788,0.6884,11.19997607,0.9888,0.2884,1.03,10.19,0.4,10.19784781,11.2288,-0.1416,11.22969278,0.9888,0.2884,1.03,10.24,-0.43,10.24902434
12/02/2021 15:00,10.99608,0.54094,11.00937743,0.58608,0.17094,0.6105,10.41,0.37,10.41657333,11.05608,-0.22906,11.05845258,0.58608,0.17094,0.6105,10.47,-0.4,10.47763809
12/02/2021 15:30,11.7236,0.5198,11.73511777,0.5136,0.1498,0.535,11.21,0.37,11.21610449,11.7836,-0.2802,11.78693094,0.5136,0.1498,0.535,11.27,-0.43,11.27820021
12/02/2021 16:00,11.98392,0.30156,11.98771359,1.03392,0.30156,1.077,10.95,0,10.95,12.04392,0.11156,12.04443667,1.03392,0.30156,1.077,11.01,-0.19,11.0116393
12/02/2021 16:30,11.94272,5.78246,13.26896396,0.52272,0.15246,0.5445,11.42,5.63,12.73237213,11.99272,6.27246,13.53399747,0.52272,0.15246,0.5445,11.47,6.12,13.00058845
12/02/2021 17:00,12.21664,1.58402,12.31890467,0.35664,0.10402,0.3715,11.86,1.48,11.95198728,12.28664,0.70402,12.30679352,0.35664,0.10402,0.3715,11.93,0.6,11.94507848
12/02/2021 17:30,12.56744,6.02592,13.93744094,0.63744,0.18592,0.664,11.93,5.84,13.28271433,12.61744,5.58592,13.79863379,0.63744,0.18592,0.664,11.98,5.4,13.14079145
12/02/2021 18:00,12.95944,0.32442,12.96350005,0.28944,0.08442,0.3015,12.67,0.24,12.67227288,13.02944,-0.18558,13.03076155,0.28944,0.08442,0.3015,12.74,-0.27,12.74286075
12/02/2021 18:30,13.0896,0.0378,13.08965458,0.1296,0.0378,0.135,12.96,0,12.96,13.1496,-0.0822,13.14985692,0.1296,0.0378,0.135,13.02,-0.12,13.02055298
12/02/2021 19:00,13.07136,0.03248,13.07140035,0.11136,0.03248,0.116,12.96,0,12.96,13.13136,0.03248,13.13140017,0.11136,0.03248,0.116,13.02,0,13.02
12/02/2021 19:30,12.796,-0.3045,12.7996225,0.156,0.0455,0.1625,12.64,-0.35,12.6448448,12.866,0.2955,12.869393,0.156,0.0455,0.1625,12.71,0.25,12.71245846
12/02/2021 20:00,12.38768,-0.27776,12.39079361,0.24768,0.07224,0.258,12.14,-0.35,12.14504426,12.44768,0.42224,12.45483938,0.24768,0.07224,0.258,12.2,0.35,12.20501946
12/02/2021 20:30,11.7572,-0.2729,11.76036676,0.3672,0.1071,0.3825,11.39,-0.38,11.39633713,11.8172,0.4571,11.82603722,0.3672,0.1071,0.3825,11.45,0.35,11.4553481
12/02/2021 21:00,11.5432,-0.2624,11.54618205,0.4032,0.1176,0.42,11.14,-0.38,11.14647926,11.6032,0.4676,11.61261814,0.4032,0.1176,0.42,11.2,0.35,11.20546742
12/02/2021 21:30,11.41712,-0.42834,11.42515226,0.17712,0.05166,0.1845,11.24,-0.48,11.25024444,11.46712,0.48166,11.47723126,0.17712,0.05166,0.1845,11.29,0.43,11.2981857
12/02/2021 22:00,10.9112,-0.6659,10.93150073,0.3912,0.1141,0.4075,10.52,-0.78,10.54887672,10.9712,0.4841,10.98187517,0.3912,0.1141,0.4075,10.58,0.37,10.58646778
12/02/2021 22:30,10.2688,-0.5466,10.28333725,0.3888,0.1134,0.405,9.88,-0.66,9.902019996,10.3188,0.7234,10.34412592,0.3888,0.1134,0.405,9.93,0.61,9.94871851
12/02/2021 23:00,9.97464,-0.78198,10.00524542,0.16464,0.04802,0.1715,9.81,-0.83,9.845049517,10.01464,0.85802,10.0513289,0.16464,0.04802,0.1715,9.85,0.81,9.883248454
12/02/2021 23:30,9.27664,-0.67098,9.300874359,0.71664,0.20902,0.7465,8.56,-0.88,8.605114758,9.31664,1.01902,9.372202657,0.71664,0.20902,0.7465,8.6,0.81,8.638061125
13/02/2021 00:00,9.27008,-0.97206,9.320905742,0.13008,0.03794,0.1355,9.14,-1.01,9.195634834,9.30008,0.99794,9.353468461,0.13008,0.03794,0.1355,9.17,0.96,9.220113882
13/02/2021 00:30,9.60992,-0.97794,9.659551183,0.10992,0.03206,0.1145,9.5,-1.01,9.553538611,9.64992,0.99206,9.700780332,0.10992,0.03206,0.1145,9.54,0.96,9.588180224
13/02/2021 01:00,9.08936,-0.82352,9.126590294,0.63936,0.18648,0.666,8.45,-1.01,8.510146885,9.12936,1.14648,9.201066808,0.63936,0.18648,0.666,8.49,0.96,8.54410323
13/02/2021 01:30,9.27728,-0.82746,9.314108344,0.31728,0.09254,0.3305,8.96,-0.92,9.007108304,9.31728,0.96254,9.366866597,0.31728,0.09254,0.3305,9,0.87,9.041952223
13/02/2021 02:00,9.43008,-0.94706,9.477517156,0.25008,0.07294,0.2605,9.18,-1.02,9.236492841,9.48008,1.05294,9.538375095,0.25008,0.07294,0.2605,9.23,0.98,9.281880197
13/02/2021 02:30,8.85952,-0.89764,8.904878,0.41952,0.12236,0.437,8.44,-1.02,8.501411647,8.88952,1.10236,8.957609246,0.41952,0.12236,0.437,8.47,0.98,8.526505732
13/02/2021 03:00,8.6548,-0.7911,8.690880407,0.7848,0.2289,0.8175,7.87,-1.02,7.935823839,8.7048,1.2089,8.788343544,0.7848,0.2289,0.8175,7.92,0.98,7.980400992
13/02/2021 03:30,8.76768,-0.98276,8.822586344,0.12768,0.03724,0.133,8.64,-1.02,8.7,8.79768,1.01724,8.856294406,0.12768,0.03724,0.133,8.67,0.98,8.725210599
13/02/2021 04:00,8.57696,-0.90422,8.624491675,0.39696,0.11578,0.4135,8.18,-1.02,8.243348834,8.60696,1.09578,8.676433268,0.39696,0.11578,0.4135,8.21,0.98,8.268282772
13/02/2021 04:30,8.47168,-0.96826,8.526833495,0.45168,0.13174,0.4705,8.02,-1.1,8.095084929,8.51168,1.18174,8.59332333,0.45168,0.13174,0.4705,8.06,1.05,8.12810556
13/02/2021 05:00,8.53088,-1.12766,8.605087486,0.11088,0.03234,0.1155,8.42,-1.16,8.499529399,8.56088,1.15234,8.638087395,0.11088,0.03234,0.1155,8.45,1.12,8.523901689
13/02/2021 05:30,8.47432,-1.01874,8.535334244,0.48432,0.14126,0.5045,7.99,-1.16,8.07376616,8.51432,1.26126,8.607230789,0.48432,0.14126,0.5045,8.03,1.12,8.107730879
13/02/2021 06:00,8.4796,-1.1272,8.554191721,0.4896,0.1428,0.51,7.99,-1.27,8.090302837,8.5196,1.3828,8.631090314,0.4896,0.1428,0.51,8.03,1.24,8.125176921
13/02/2021 06:30,8.94344,-1.34108,9.043429361,0.13344,0.03892,0.139,8.81,-1.38,8.917426759,8.98344,1.38892,9.090175631,0.13344,0.03892,0.139,8.85,1.35,8.952373987
13/02/2021 07:00,8.90072,-1.15604,8.97548021,0.39072,0.11396,0.407,8.51,-1.27,8.604243139,8.95072,1.33396,9.049576664,0.39072,0.11396,0.407,8.56,1.22,8.646502183
13/02/2021 07:30,9.47672,-1.27304,9.561843588,0.12672,0.03696,0.132,9.35,-1.31,9.44132406,9.51672,1.29696,9.60468973,0.12672,0.03696,0.132,9.39,1.26,9.474159593
13/02/2021 08:00,9.14832,-1.15674,9.221160786,0.38832,0.11326,0.4045,8.76,-1.27,8.85158178,9.18832,1.33326,9.284546658,0.38832,0.11326,0.4045,8.8,1.22,8.88416569
13/02/2021 08:30,9.74064,-1.11398,9.804132754,0.26064,0.07602,0.2715,9.48,-1.19,9.554396894,9.78064,1.20602,9.854714762,0.26064,0.07602,0.2715,9.52,1.13,9.586829507
13/02/2021 09:00,10.05544,-1.07758,10.113014,0.38544,0.11242,0.4015,9.67,-1.19,9.742946166,10.09544,1.24242,10.17160343,0.38544,0.11242,0.4015,9.71,1.13,9.775530676
13/02/2021 09:30,10.27328,-0.91946,10.31434383,0.65328,0.19054,0.6805,9.62,-1.11,9.683826723,10.31328,1.25054,10.38882066,0.65328,0.19054,0.6805,9.66,1.06,9.71798333
13/02/2021 10:00,10.0792,-0.6969,10.10326394,1.2792,0.3731,1.3325,8.8,-1.07,8.864812463,10.1292,1.3931,10.22454988,1.2792,0.3731,1.3325,8.85,1.02,8.908585746
13/02/2021 10:30,10.45048,-0.72486,10.47558849,1.08048,0.31514,1.1255,9.37,-1.04,9.427539446,10.49048,1.29514,10.57012574,1.08048,0.31514,1.1255,9.41,0.98,9.460893193
13/02/2021 11:00,10.47976,-0.30132,10.48409097,2.18976,0.63868,2.281,8.29,-0.94,8.343122917,10.50976,1.52868,10.62035394,2.18976,0.63868,2.281,8.32,0.89,8.367466761
13/02/2021 11:30,10.50688,-0.15716,10.50805532,2.54688,0.74284,2.653,7.96,-0.9,8.010717821,10.53688,1.59284,10.65659324,2.54688,0.74284,2.653,7.99,0.85,8.035085563
13/02/2021 12:00,10.35144,-0.25208,10.35450889,2.22144,0.64792,2.314,8.13,-0.9,8.179663807,10.38144,1.49792,10.48894946,2.22144,0.64792,2.314,8.16,0.85,8.204151388
13/02/2021 12:30,10.13136,-0.31502,10.13625636,2.21136,0.64498,2.3035,7.92,-0.96,7.977969667,10.16136,1.55498,10.27964979,2.21136,0.64498,2.3035,7.95,0.91,8.001912271
13/02/2021 13:00,10.41672,-0.64054,10.43639531,1.50672,0.43946,1.5695,8.91,-1.08,8.975215875,10.44672,1.46946,10.54956262,1.50672,0.43946,1.5695,8.94,1.03,8.999138848
13/02/2021 13:30,10.27728,-0.41496,10.28565389,1.93728,0.56504,2.018,8.34,-0.98,8.397380544,10.31728,1.49504,10.42503771,1.93728,0.56504,2.018,8.38,0.93,8.431447088
13/02/2021 14:00,10.33992,-0.79044,10.37008877,1.12992,0.32956,1.177,9.21,-1.12,9.277849966,10.37992,1.39956,10.47384874,1.12992,0.32956,1.177,9.25,1.07,9.311680836
13/02/2021 14:30,9.97224,-0.98768,10.021032,0.76224,0.22232,0.794,9.21,-1.21,9.289144202,10.01224,1.38232,10.10721319,0.76224,0.22232,0.794,9.25,1.16,9.322451394
13/02/2021 15:00,10.13768,-1.05026,10.19193808,0.54768,0.15974,0.5705,9.59,-1.21,9.666033313,10.17768,1.31974,10.26288867,0.54768,0.15974,0.5705,9.63,1.16,9.699613394
13/02/2021 15:30,10.192,-1.1215,10.25351775,0.372,0.1085,0.3875,9.82,-1.23,9.896731784,10.252,1.2685,10.33017891,0.372,0.1085,0.3875,9.88,1.16,9.947864092
13/02/2021 16:00,10.59536,-1.17302,10.66009519,0.19536,0.05698,0.2035,10.4,-1.23,10.47248299,10.64536,1.21698,10.71469691,0.19536,0.05698,0.2035,10.45,1.16,10.51418566
13/02/2021 16:30,11.0832,-1.1824,11.14609313,0.1632,0.0476,0.17,10.92,-1.23,10.98905364,11.1332,1.2076,11.19850169,0.1632,0.0476,0.17,10.97,1.16,11.03116041
13/02/2021 17:00,10.35408,-1.04006,10.40618554,0.51408,0.14994,0.5355,9.84,-1.19,9.911695112,10.40408,1.30994,10.48622065,0.51408,0.14994,0.5355,9.89,1.16,9.957795941
13/02/2021 17:30,10.67896,-0.94072,10.7203144,0.64896,0.18928,0.676,10.03,-1.13,10.09345332,10.74896,1.25928,10.82247325,0.64896,0.18928,0.676,10.1,1.07,10.15652007
13/02/2021 18:00,11.09656,-0.99392,11.14098383,0.46656,0.13608,0.486,10.63,-1.13,10.68989242,11.15656,1.20608,11.22156228,0.46656,0.13608,0.486,10.69,1.07,10.74341659
13/02/2021 18:30,10.92712,-1.02334,10.974934,0.29712,0.08666,0.3095,10.63,-1.11,10.68779678,10.98712,1.15666,11.04783546,0.29712,0.08666,0.3095,10.69,1.07,10.74341659
13/02/2021 19:00,10.7956,-1.0267,10.84431152,0.2856,0.0833,0.2975,10.51,-1.11,10.56845306,10.8556,1.1233,10.91356286,0.2856,0.0833,0.2975,10.57,1.04,10.62104044
13/02/2021 19:30,10.7232,-1.1424,10.7838813,0.1632,0.0476,0.17,10.56,-1.19,10.62683866,10.7932,1.1876,10.85834057,0.1632,0.0476,0.17,10.63,1.14,10.69095412
13/02/2021 20:00,11.08024,-0.97618,11.12315809,0.15024,0.04382,0.1565,10.93,-1.02,10.97749061,11.11024,1.47382,11.2075679,0.15024,0.04382,0.1565,10.96,1.43,11.05289555
13/02/2021 20:30,10.43776,-1.23982,10.51113635,0.13776,0.04018,0.1435,10.3,-1.28,10.37922926,10.49776,1.29018,10.57674475,0.13776,0.04018,0.1435,10.36,1.25,10.43513776
13/02/2021 21:00,9.65368,-1.22726,9.731377325,0.52368,0.15274,0.5455,9.13,-1.38,9.233704565,9.69368,1.49274,9.807940898,0.52368,0.15274,0.5455,9.17,1.34,9.267389061
13/02/2021 21:30,9.29376,-1.27432,9.380717798,0.53376,0.15568,0.556,8.76,-1.43,8.875950653,9.33376,1.53568,9.45924885,0.53376,0.15568,0.556,8.8,1.38,8.907547362
13/02/2021 22:00,9.36152,-1.37914,9.462562224,0.31152,0.09086,0.3245,9.05,-1.47,9.168609491,9.40152,1.51086,9.52214662,0.31152,0.09086,0.3245,9.09,1.42,9.200244562
13/02/2021 22:30,9.02648,-1.47436,9.146096359,0.15648,0.04564,0.163,8.87,-1.52,8.999294417,9.06648,1.52564,9.193945671,0.15648,0.04564,0.163,8.91,1.48,9.032081709
13/02/2021 23:00,8.54816,-1.55262,8.688018661,0.12816,0.03738,0.1335,8.42,-1.59,8.568809719,8.57816,1.56738,8.720178269,0.12816,0.03738,0.1335,8.45,1.53,8.587397743
13/02/2021 23:30,8.27632,-1.59024,8.427712382,0.13632,0.03976,0.142,8.14,-1.63,8.301596232,8.30632,1.62976,8.464695482,0.13632,0.03976,0.142,8.17,1.59,8.323280603
14/02/2021 00:00,8.02048,-1.59486,8.177510492,0.12048,0.03514,0.1255,7.9,-1.63,8.066405643,8.05048,1.62514,8.212874542,0.12048,0.03514,0.1255,7.93,1.59,8.087830364
14/02/2021 00:30,7.78376,-1.52182,7.931132066,0.47376,0.13818,0.4935,7.31,-1.66,7.496112326,7.81376,1.72818,8.002590296,0.47376,0.13818,0.4935,7.34,1.59,7.510239677
14/02/2021 01:00,8.04176,-1.38032,8.159361936,0.58176,0.16968,0.606,7.46,-1.55,7.619324117,8.07176,1.75968,8.2613427,0.58176,0.16968,0.606,7.49,1.59,7.65690538
14/02/2021 01:30,8.13528,-1.48346,8.269427686,0.36528,0.10654,0.3805,7.77,-1.59,7.931015067,8.17528,1.65654,8.341422412,0.36528,0.10654,0.3805,7.81,1.55,7.962323781
14/02/2021 02:00,7.98816,1.22738,8.081903356,0.36816,0.10738,0.3835,7.62,1.12,7.701869903,7.80816,4.53738,9.030790655,0.36816,0.10738,0.3835,7.44,4.43,8.659012646
14/02/2021 02:30,8.04504,2.75272,8.502948665,0.21504,0.06272,0.224,7.83,2.69,8.279190782,7.75504,6.15272,9.899323654,0.21504,0.06272,0.224,7.54,6.09,9.692249481
14/02/2021 03:00,7.64064,-1.56648,7.799566603,0.32064,0.09352,0.334,7.32,-1.66,7.505864374,7.66064,1.71352,7.849939872,0.32064,0.09352,0.334,7.34,1.62,7.516648189
14/02/2021 03:30,7.51048,-1.53736,7.666210642,0.42048,0.12264,0.438,7.09,-1.66,7.28173743,7.54048,1.74264,7.739226886,0.42048,0.12264,0.438,7.12,1.62,7.301972336
14/02/2021 04:00,7.46168,-1.51076,7.613085065,0.51168,0.14924,0.533,6.95,-1.66,7.145495084,7.49168,1.76924,7.697758076,0.51168,0.14924,0.533,6.98,1.62,7.165528592
14/02/2021 04:30,7.54768,-1.63776,7.723323844,0.24768,0.07224,0.258,7.3,-1.71,7.497606285,7.57768,1.74224,7.775386447,0.24768,0.07224,0.258,7.33,1.67,7.517832134
14/02/2021 05:00,7.59712,-1.54584,7.752796502,0.35712,0.10416,0.372,7.24,-1.65,7.42563802,7.62712,1.71416,7.817371937,0.35712,0.10416,0.372,7.27,1.61,7.44613994
14/02/2021 05:30,7.57952,-1.58014,7.742478017,0.23952,0.06986,0.2495,7.34,-1.65,7.523170874,7.61952,1.67986,7.802500538,0.23952,0.06986,0.2495,7.38,1.61,7.553575312
14/02/2021 06:00,7.56848,-1.46336,7.708651763,0.46848,0.13664,0.488,7.1,-1.6,7.278049189,7.59848,1.69664,7.785594749,0.46848,0.13664,0.488,7.13,1.56,7.298664261
14/02/2021 06:30,7.89952,-1.53014,8.046349772,0.23952,0.06986,0.2495,7.66,-1.6,7.825317885,7.92952,1.60986,8.0912877,0.23952,0.06986,0.2495,7.69,1.54,7.842684489
14/02/2021 07:00,8.19664,-1.44348,8.322772483,0.29664,0.08652,0.309,7.9,-1.53,8.046794393,8.22664,1.57652,8.376336968,0.29664,0.08652,0.309,7.93,1.49,8.068766944
14/02/2021 07:30,8.55352,-1.52814,8.688953691,0.14352,0.04186,0.1495,8.41,-1.57,8.555290761,8.59352,1.57186,8.736093512,0.14352,0.04186,0.1495,8.45,1.53,8.587397743
14/02/2021 08:00,8.44392,-1.47844,8.572372472,0.31392,0.09156,0.327,8.13,-1.57,8.280205311,8.48392,1.62156,8.637497056,0.31392,0.09156,0.327,8.17,1.53,8.31202743
14/02/2021 08:30,8.54664,-1.35848,8.653931084,0.41664,0.12152,0.434,8.13,-1.48,8.263613011,8.58664,1.56152,8.72746992,0.41664,0.12152,0.434,8.17,1.44,8.295932738
14/02/2021 09:00,8.7264,-1.3848,8.835594377,0.3264,0.0952,0.34,8.4,-1.48,8.529384503,8.7564,1.5352,8.889959505,0.3264,0.0952,0.34,8.43,1.44,8.552105004
14/02/2021 09:30,9.35792,-1.41644,9.464511028,0.21792,0.06356,0.227,9.14,-1.48,9.259049627,9.39792,1.50356,9.517436262,0.21792,0.06356,0.227,9.18,1.44,9.292254839
14/02/2021 10:00,9.28232,-1.10974,9.348421656,0.41232,0.12026,0.4295,8.87,-1.23,8.954875767,9.31232,1.67026,9.460923435,0.41232,0.12026,0.4295,8.9,1.55,9.033963693
14/02/2021 10:30,10.02432,-1.26874,10.1042908,0.24432,0.07126,0.2545,9.78,-1.34,9.871372752,10.07432,1.35126,10.16453772,0.24432,0.07126,0.2545,9.83,1.28,9.912986432
14/02/2021 11:00,9.75696,-1.24172,9.835656409,0.33696,0.09828,0.351,9.42,-1.34,9.514830529,9.81696,1.37828,9.913241619,0.33696,0.09828,0.351,9.48,1.28,9.566023207
14/02/2021 11:30,10.21472,-1.27154,10.29355714,0.23472,0.06846,0.2445,9.98,-1.34,10.06955808,10.27472,1.34846,10.36282854,0.23472,0.06846,0.2445,10.04,1.28,10.12126474
14/02/2021 12:00,10.56592,-1.26244,10.64107232,0.26592,0.07756,0.277,10.3,-1.34,10.38679931,10.62592,1.35756,10.71228944,0.26592,0.07756,0.277,10.36,1.28,10.43877387
14/02/2021 12:30,9.854,-1.1755,9.923865993,0.564,0.1645,0.5875,9.29,-1.34,9.386144043,9.914,1.4445,10.01868136,0.564,0.1645,0.5875,9.35,1.28,9.437208274
14/02/2021 13:00,9.95552,-1.06964,10.0128172,0.51552,0.15036,0.537,9.44,-1.22,9.518508286,10.02552,1.33036,10.11340244,0.51552,0.15036,0.537,9.51,1.18,9.582927528
14/02/2021 13:30,10.02432,-1.16624,10.09193278,0.42432,0.12376,0.442,9.6,-1.29,9.686284117,10.07432,1.35376,10.16487037,0.42432,0.12376,0.442,9.65,1.23,9.728072779
14/02/2021 14:00,10.39072,-1.31854,10.47404458,0.21072,0.06146,0.2195,10.18,-1.38,10.27311053,10.44072,1.38146,10.53171714,0.21072,0.06146,0.2195,10.23,1.32,10.31480974
14/02/2021 14:30,9.8856,-1.2267,9.96141959,0.5256,0.1533,0.5475,9.36,-1.38,9.461183858,9.9356,1.4733,10.04424015,0.5256,0.1533,0.5475,9.41,1.32,9.50213134
14/02/2021 15:00,10.11816,-1.25512,10.19570929,0.42816,0.12488,0.446,9.69,-1.38,9.787772985,10.17816,1.44488,10.28020521,0.42816,0.12488,0.446,9.75,1.32,9.838948115
14/02/2021 15:30,10.13064,-1.28648,10.21199773,0.32064,0.09352,0.334,9.81,-1.38,9.906588717,10.19064,1.41352,10.28820599,0.32064,0.09352,0.334,9.87,1.32,9.95787628
14/02/2021 16:00,10.41816,-1.40262,10.5121549,0.12816,0.03738,0.1335,10.29,-1.44,10.39026949,10.46816,1.42738,10.56502662,0.12816,0.03738,0.1335,10.34,1.39,10.43301011
14/02/2021 16:30,10.53344,-1.30108,10.61348988,0.13344,0.03892,0.139,10.4,-1.34,10.48597158,10.59344,1.32892,10.67646943,0.13344,0.03892,0.139,10.46,1.29,10.5392457
14/02/2021 17:00,11.08488,-0.79316,11.11322039,0.19488,0.05684,0.203,10.89,-0.85,10.92312226,11.13488,0.98684,11.17852431,0.19488,0.05684,0.203,10.94,0.93,10.97945809
14/02/2021 17:30,11.21896,-0.46572,11.22862229,0.52896,0.15428,0.551,10.69,-0.62,10.70796433,11.27896,0.72428,11.30219095,0.52896,0.15428,0.551,10.75,0.57,10.76510102
14/02/2021 18:00,11.41856,-0.65542,11.43735493,0.35856,0.10458,0.3735,11.06,-0.76,11.08608136,11.47856,0.80458,11.50672363,0.35856,0.10458,0.3735,11.12,0.7,11.14201059
14/02/2021 18:30,11.07272,-0.78254,11.1003377,0.40272,0.11746,0.4195,10.67,-0.9,10.70788961,11.13272,0.95746,11.17381691,0.40272,0.11746,0.4195,10.73,0.84,10.76282955
14/02/2021 19:00,10.84208,-0.84606,10.87504098,0.32208,0.09394,0.3355,10.52,-0.94,10.56191271,10.90208,0.98394,10.94639147,0.32208,0.09394,0.3355,10.58,0.89,10.61736785
14/02/2021 19:30,10.642,-0.8615,10.67681349,0.372,0.1085,0.3875,10.27,-0.97,10.31570647,10.702,1.0285,10.75130765,0.372,0.1085,0.3875,10.33,0.92,10.37088714
14/02/2021 20:00,10.76232,-1.11724,10.82015513,0.11232,0.03276,0.117,10.65,-1.15,10.71190926,10.81232,1.13276,10.87149525,0.11232,0.03276,0.117,10.7,1.1,10.75639345
14/02/2021 20:30,9.99328,-0.80446,10.02560727,0.53328,0.15554,0.5555,9.46,-0.96,9.508585594,10.04328,1.05554,10.09859584,0.53328,0.15554,0.5555,9.51,0.9,9.552491822
14/02/2021 21:00,10.02184,-0.95488,10.06722766,0.29184,0.08512,0.304,9.73,-1.04,9.785422832,10.08184,1.07512,10.13900295,0.29184,0.08512,0.304,9.79,0.99,9.839928862
14/02/2021 21:30,9.55432,-0.87374,9.594188462,0.36432,0.10626,0.3795,9.19,-0.98,9.242104739,9.60432,1.03626,9.66006198,0.36432,0.10626,0.3795,9.24,0.93,9.286684015
14/02/2021 22:00,9.20912,-0.99234,9.262431098,0.36912,0.10766,0.3845,8.84,-1.1,8.90817602,9.24912,1.14766,9.320050657,0.36912,0.10766,0.3845,8.88,1.04,8.940693485
14/02/2021 22:30,9.08624,-1.23818,9.170215213,0.24624,0.07182,0.2565,8.84,-1.31,8.936537361,9.06624,1.81182,9.245506987,0.24624,0.07182,0.2565,8.82,1.74,8.989994438
14/02/2021 23:00,8.53808,-1.43556,8.657923689,0.35808,0.10444,0.373,8.18,-1.54,8.3237011,8.56808,1.59444,8.71517262,0.35808,0.10444,0.373,8.21,1.49,8.344111696
14/02/2021 23:30,8.48104,-1.46678,8.606943886,0.25104,0.07322,0.2615,8.23,-1.54,8.372843006,8.52104,1.56322,8.66324301,0.25104,0.07322,0.2615,8.27,1.49,8.40315417
15/02/2021 00:00,8.44824,-1.38718,8.561368316,0.31824,0.09282,0.3315,8.13,-1.48,8.263613011,8.48824,1.52282,8.623757826,0.31824,0.09282,0.3315,8.17,1.43,8.294202795
15/02/2021 00:30,8.42232,-1.18474,8.505238565,0.29232,0.08526,0.3045,8.13,-1.27,8.228596478,8.46232,1.30526,8.562392391,0.29232,0.08526,0.3045,8.17,1.22,8.260587146
15/02/2021 01:00,8.74736,-1.23202,8.83369573,0.26736,0.07798,0.2785,8.48,-1.31,8.580588558,8.78736,1.34798,8.890148809,0.26736,0.07798,0.2785,8.52,1.27,8.614133735
15/02/2021 01:30,8.50712,-1.14834,8.584274894,0.41712,0.12166,0.4345,8.09,-1.27,8.189078092,8.54712,1.35166,8.65333722,0.41712,0.12166,0.4345,8.13,1.23,8.222517863
15/02/2021 02:00,8.70696,-1.18672,8.787460202,0.45696,0.13328,0.476,8.25,-1.32,8.354932675,8.73696,1.41328,8.850527126,0.45696,0.13328,0.476,8.28,1.28,8.37835306
15/02/2021 02:30,8.65712,-1.28584,8.752091819,0.11712,0.03416,0.122,8.54,-1.32,8.641411922,8.68712,1.34416,8.790496004,0.11712,0.03416,0.122,8.57,1.31,8.669544394
15/02/2021 03:00,8.18392,-1.17844,8.268329178,0.31392,0.09156,0.327,7.87,-1.27,7.971812843,8.21392,1.32156,8.319555433,0.31392,0.09156,0.327,7.9,1.23,7.995179798
15/02/2021 03:30,8.7128,-1.1246,8.78507877,0.2928,0.0854,0.305,8.42,-1.21,8.506497517,8.7428,1.2454,8.831057298,0.2928,0.0854,0.305,8.45,1.16,8.529249674
15/02/2021 04:00,8.17336,-1.05402,8.241041915,0.36336,0.10598,0.3785,7.81,-1.16,7.895676032,8.19336,1.23598,8.286060261,0.36336,0.10598,0.3785,7.83,1.13,7.911118758
