Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/02/2021 04:30,8.02856,-1.03792,8.095372357,0.41856,0.12208,0.436,7.61,-1.16,7.697902312,8.06856,1.25208,8.165131034,0.41856,0.12208,0.436,7.65,1.13,7.733007177
15/02/2021 05:00,8.08472,-1.02154,8.149002482,0.47472,0.13846,0.4945,7.61,-1.16,7.697902312,8.12472,1.26846,8.223142091,0.47472,0.13846,0.4945,7.65,1.13,7.733007177
15/02/2021 05:30,8.98776,-0.76232,9.020031131,0.43776,0.12768,0.456,8.55,-0.89,8.596196833,9.01776,0.96768,9.06953141,0.43776,0.12768,0.456,8.58,0.84,8.621020821
15/02/2021 06:00,9.86824,-0.45218,9.878594407,0.19824,0.05782,0.2065,9.67,-0.51,9.683439472,9.89824,0.52782,9.912302914,0.19824,0.05782,0.2065,9.7,0.47,9.711379923
15/02/2021 06:30,10.34696,0.01578,10.34697203,0.39696,0.11578,0.4135,9.95,-0.1,9.9505025,10.38696,-0.08422,10.38730143,0.39696,0.11578,0.4135,9.99,-0.2,9.992001801
15/02/2021 07:00,11.31472,0.44346,11.32340697,0.11472,0.03346,0.1195,11.2,0.41,11.20750195,11.36472,-0.41654,11.37235096,0.11472,0.03346,0.1195,11.25,-0.45,11.2589964
15/02/2021 07:30,12.29664,0.72402,12.31793653,0.11664,0.03402,0.1215,12.18,0.69,12.19952868,12.32664,-0.36598,12.33207181,0.11664,0.03402,0.1215,12.21,-0.4,12.21655025
15/02/2021 08:00,12.09736,0.69798,12.11747891,0.50736,0.14798,0.5285,11.59,0.55,11.6030427,12.14736,-0.45202,12.15576723,0.50736,0.14798,0.5285,11.64,-0.6,11.65545366
15/02/2021 08:30,12.47344,0.97392,12.51140382,0.49344,0.14392,0.514,11.98,0.83,12.00871767,12.51344,-0.74608,12.53566177,0.49344,0.14392,0.514,12.02,-0.89,12.05290421
15/02/2021 09:00,12.86496,0.87728,12.8948368,0.26496,0.07728,0.276,12.6,0.8,12.62537128,12.91496,-0.81272,12.94050639,0.26496,0.07728,0.276,12.65,-0.89,12.68126965
15/02/2021 09:30,12.78616,1.06888,12.8307596,0.71616,0.20888,0.746,12.07,0.86,12.10059916,12.83616,-0.71112,12.85584284,0.71616,0.20888,0.746,12.12,-0.92,12.15486734
15/02/2021 10:00,12.83272,0.97746,12.86989241,0.40272,0.11746,0.4195,12.43,0.86,12.45971509,12.88272,-0.80254,12.90769325,0.40272,0.11746,0.4195,12.48,-0.92,12.51386431
15/02/2021 10:30,13.16672,0.93696,13.20001552,0.36672,0.10696,0.382,12.8,0.83,12.82688193,13.21672,-0.81304,13.24170388,0.36672,0.10696,0.382,12.85,-0.92,12.88289176
15/02/2021 11:00,13.16712,1.38666,13.23993486,1.01712,0.29666,1.0595,12.15,1.09,12.19879502,13.19712,-0.38334,13.20268631,1.01712,0.29666,1.0595,12.18,-0.68,12.19896717
15/02/2021 11:30,12.84464,1.40052,12.92076751,2.26464,0.66052,2.359,10.58,0.74,10.60584744,12.89464,-0.12948,12.89529006,2.26464,0.66052,2.359,10.63,-0.79,10.65931518
15/02/2021 12:00,12.69368,1.48274,12.77998552,2.44368,0.71274,2.5455,10.25,0.77,10.27888126,12.73368,-0.10726,12.73413174,2.44368,0.71274,2.5455,10.29,-0.82,10.32262079
15/02/2021 12:30,12.41704,1.71622,12.53508251,2.86704,0.83622,2.9865,9.55,0.88,9.5904588,12.43704,-0.09378,12.43739356,2.86704,0.83622,2.9865,9.57,-0.93,9.615081903
15/02/2021 13:00,12.43616,1.84138,12.57174434,3.29616,0.96138,3.4335,9.14,0.88,9.182265516,12.45616,0.03138,12.45619953,3.29616,0.96138,3.4335,9.16,-0.93,9.20708966
15/02/2021 13:30,12.58816,1.62238,12.69227675,2.40816,0.70238,2.5085,10.18,0.92,10.22148717,12.61816,-0.26762,12.62099767,2.40816,0.70238,2.5085,10.21,-0.97,10.25597387
15/02/2021 14:00,12.42352,1.47186,12.51040451,1.58352,0.46186,1.6495,10.84,1.01,10.8869509,12.45352,-0.59814,12.467876,1.58352,0.46186,1.6495,10.87,-1.06,10.92156124
15/02/2021 14:30,12.52456,1.40258,12.60285023,1.17456,0.34258,1.2235,11.35,1.06,11.39939033,12.56456,-0.76742,12.58797448,1.17456,0.34258,1.2235,11.39,-1.11,11.44395911
15/02/2021 15:00,12.45792,1.22856,12.51835174,1.05792,0.30856,1.102,11.4,0.92,11.43706256,12.49792,-0.67144,12.51594327,1.05792,0.30856,1.102,11.44,-0.98,11.4818988
15/02/2021 15:30,12.1664,1.1727,12.22278668,0.8664,0.2527,0.9025,11.3,0.92,11.33738947,12.2164,-0.7273,12.23803065,0.8664,0.2527,0.9025,11.35,-0.98,11.39222981
15/02/2021 16:00,12.36456,1.14008,12.41700956,0.75456,0.22008,0.786,11.61,0.92,11.64639429,12.41456,-0.75992,12.43779636,0.75456,0.22008,0.786,11.66,-0.98,11.70111106
15/02/2021 16:30,12.252,1.1335,12.30432145,0.732,0.2135,0.7625,11.52,0.92,11.55667772,12.302,-0.7665,12.325856,0.732,0.2135,0.7625,11.57,-0.98,11.61142971
15/02/2021 17:00,12.30344,3.99392,12.93545642,0.49344,0.14392,0.514,11.81,3.85,12.42169876,12.06344,1.80392,12.19756992,0.49344,0.14392,0.514,11.57,1.66,11.68847723
15/02/2021 17:30,12.70232,4.28776,13.40648422,0.47232,0.13776,0.492,12.23,4.15,12.91492935,12.47232,2.20776,12.66621374,0.47232,0.13776,0.492,12,2.07,12.17722875
15/02/2021 18:00,12.60816,0.91988,12.64167227,0.30816,0.08988,0.321,12.3,0.83,12.32797226,12.67816,-0.78012,12.70213873,0.30816,0.08988,0.321,12.37,-0.87,12.40055644
15/02/2021 18:30,12.9432,1.7401,13.05964679,0.1032,0.0301,0.1075,12.84,1.71,12.95336636,12.9232,0.5701,12.93576872,0.1032,0.0301,0.1075,12.82,0.54,12.83136781
15/02/2021 19:00,12.52656,0.70108,12.5461635,0.10656,0.03108,0.111,12.42,0.67,12.43805853,12.57656,-0.66892,12.59433664,0.10656,0.03108,0.111,12.47,-0.7,12.4896317
15/02/2021 19:30,12.04472,0.59846,12.05957853,0.23472,0.06846,0.2445,11.81,0.53,11.82188648,12.10472,-0.48154,12.11429433,0.23472,0.06846,0.2445,11.87,-0.55,11.88273538
15/02/2021 20:00,11.41624,0.48932,11.42672174,0.30624,0.08932,0.319,11.11,0.4,11.11719839,11.46624,-0.30068,11.4701817,0.30624,0.08932,0.319,11.16,-0.39,11.16681244
15/02/2021 20:30,11.41736,0.46048,11.42664217,0.20736,0.06048,0.216,11.21,0.4,11.21713422,11.46736,-0.32952,11.47209348,0.20736,0.06048,0.216,11.26,-0.39,11.26675197
15/02/2021 21:00,11.05448,0.42714,11.06272917,0.26448,0.07714,0.2755,10.79,0.35,10.79567506,11.10448,-0.31286,11.10888642,0.26448,0.07714,0.2755,10.84,-0.39,10.84701341
15/02/2021 21:30,11.0004,-0.5178,11.01257994,0.1104,0.0322,0.115,10.89,-0.55,10.90388004,11.0504,0.5222,11.06273172,0.1104,0.0322,0.115,10.94,0.49,10.95096799
15/02/2021 22:00,10.14128,-0.27046,10.14488584,0.58128,0.16954,0.6055,9.56,-0.44,9.570120166,10.18128,0.59954,10.19891713,0.58128,0.16954,0.6055,9.6,0.43,9.609625383
15/02/2021 22:30,9.80312,1.20216,9.876555594,0.45312,0.13216,0.472,9.35,1.07,9.411025449,9.82312,0.72216,9.849629516,0.45312,0.13216,0.472,9.37,0.59,9.388556865
15/02/2021 23:00,9.4828,0.0854,9.483184539,0.2928,0.0854,0.305,9.19,0,9.19,9.5128,0.0854,9.513183326,0.2928,0.0854,0.305,9.22,0,9.22
15/02/2021 23:30,9.2848,-0.3511,9.291435963,0.5448,0.1589,0.5675,8.74,-0.51,8.754867218,9.3148,0.6589,9.33807519,0.5448,0.1589,0.5675,8.77,0.5,8.784241572
16/02/2021 00:00,9.31432,0.25626,9.317844507,0.12432,0.03626,0.1295,9.19,0.22,9.19263292,9.35432,1.17626,9.427984421,0.12432,0.03626,0.1295,9.23,1.14,9.300134408
16/02/2021 00:30,9.246,-0.142,9.247090353,0.336,0.098,0.35,8.91,-0.24,8.913231737,9.276,0.618,9.296563881,0.336,0.098,0.35,8.94,0.52,8.955110273
16/02/2021 01:00,9.21144,0.08792,9.211859573,0.30144,0.08792,0.314,8.91,0,8.91,9.24144,0.08792,9.241858211,0.30144,0.08792,0.314,8.94,0,8.94
16/02/2021 01:30,9.30192,-0.15694,9.303243835,0.66192,0.19306,0.6895,8.64,-0.35,8.647086214,9.33192,0.54306,9.347708011,0.66192,0.19306,0.6895,8.67,0.35,8.677061715
16/02/2021 02:00,9.55384,0.03612,9.553908279,0.12384,0.03612,0.129,9.43,0,9.43,9.59384,0.03612,9.593907994,0.12384,0.03612,0.129,9.47,0,9.47
16/02/2021 02:30,8.89952,0.22736,8.90242376,0.77952,0.22736,0.812,8.12,0,8.12,8.93952,0.22736,8.942410771,0.77952,0.22736,0.812,8.16,0,8.16
16/02/2021 03:00,9.07416,0.10038,9.074715194,0.34416,0.10038,0.3585,8.73,0,8.73,9.11416,0.10038,9.114712757,0.34416,0.10038,0.3585,8.77,0,8.77
16/02/2021 03:30,8.96856,0.06958,8.968829904,0.23856,0.06958,0.2485,8.73,0,8.73,9.00856,0.06958,9.008828706,0.23856,0.06958,0.2485,8.77,0,8.77
16/02/2021 04:00,8.608,0.2065,8.61047654,0.708,0.2065,0.7375,7.9,0,7.9,8.638,0.2065,8.640467942,0.708,0.2065,0.7375,7.93,0,7.93
16/02/2021 04:30,8.6676,0.2593,8.671477743,0.4776,0.1393,0.4975,8.19,0.12,8.190879074,8.6976,0.0193,8.697621413,0.4776,0.1393,0.4975,8.22,-0.12,8.220875866
16/02/2021 05:00,8.78064,0.11102,8.781341825,0.38064,0.11102,0.3965,8.4,0,8.4,8.81064,0.11102,8.811339436,0.38064,0.11102,0.3965,8.43,0,8.43
16/02/2021 05:30,9.07432,0.05376,9.074479247,0.18432,0.05376,0.192,8.89,0,8.89,9.11432,0.05376,9.114478548,0.18432,0.05376,0.192,8.93,0,8.93
16/02/2021 06:00,9.51568,0.48624,9.528095046,0.29568,0.08624,0.308,9.22,0.4,9.228672711,9.54568,-0.31376,9.550835147,0.29568,0.08624,0.308,9.25,-0.4,9.258644609
16/02/2021 06:30,10.30512,0.57316,10.32104697,0.28512,0.08316,0.297,10.02,0.49,10.03197388,10.34512,-0.42684,10.35392197,0.28512,0.08316,0.297,10.06,-0.51,10.07291914
16/02/2021 07:00,10.78352,0.67936,10.80489859,0.20352,0.05936,0.212,10.58,0.62,10.59815078,10.83352,-0.58064,10.84906901,0.20352,0.05936,0.212,10.63,-0.64,10.6492488
16/02/2021 07:30,11.30024,0.90382,11.33632721,0.39024,0.11382,0.4065,10.91,0.79,10.93856481,11.35024,-0.69618,11.37157046,0.39024,0.11382,0.4065,10.96,-0.81,10.98989081
16/02/2021 08:00,11.4732,0.9851,11.51541316,0.4632,0.1351,0.4825,11.01,0.85,11.04276234,11.5232,-0.7349,11.5466106,0.4632,0.1351,0.4825,11.06,-0.87,11.09416513
16/02/2021 08:30,11.8712,1.1441,11.92620452,0.3912,0.1141,0.4075,11.48,1.03,11.52611383,11.9212,-0.9359,11.95788101,0.3912,0.1141,0.4075,11.53,-1.05,11.57771135
16/02/2021 09:00,12.13984,1.20662,12.19965766,0.39984,0.11662,0.4165,11.74,1.09,11.79049193,12.18984,-1.00338,12.2310658,0.39984,0.11662,0.4165,11.79,-1.12,11.84307815
16/02/2021 09:30,0.51876,0.14918,0.539783855,0.52176,0.15218,0.5435,-0.003,-0.003,0.004242641,0.51876,0.15518,0.541472779,0.52176,0.15218,0.5435,-0.003,0.003,0.004242641
16/02/2021 10:00,12.294,1.252,12.35758633,0.624,0.182,0.65,11.67,1.07,11.71895046,12.354,-0.908,12.38732336,0.624,0.182,0.65,11.73,-1.09,11.78053479
16/02/2021 10:30,12.28392,1.18906,12.34133519,0.61392,0.17906,0.6395,11.67,1.01,11.71362455,12.34392,-0.85094,12.37321542,0.61392,0.17906,0.6395,11.73,-1.03,11.77513482
16/02/2021 11:00,12.4008,1.3319,12.47212084,1.0008,0.2919,1.0425,11.4,1.04,11.4473403,12.4508,-0.7781,12.47508959,1.0008,0.2919,1.0425,11.45,-1.07,11.49988696
16/02/2021 11:30,12.62464,1.28302,12.68966806,1.00464,0.29302,1.0465,11.62,0.99,11.66209672,12.67464,-0.72698,12.6954716,1.00464,0.29302,1.0465,11.67,-1.02,11.71449103
16/02/2021 12:00,11.87648,1.23814,11.94084452,1.53648,0.44814,1.6005,10.34,0.79,10.370135,11.91648,-0.34186,11.92138263,1.53648,0.44814,1.6005,10.38,-0.79,10.41001921
16/02/2021 12:30,12.18512,2.22816,12.38716458,1.84512,0.53816,1.922,10.34,1.69,10.47719905,12.22512,-1.04184,12.26943314,1.84512,0.53816,1.922,10.38,-1.58,10.4995619
16/02/2021 13:00,12.60152,2.05586,12.76811915,0.91152,0.26586,0.9495,11.69,1.79,11.82625046,12.65152,-1.57414,12.7490735,0.91152,0.26586,0.9495,11.74,-1.84,11.88331604
16/02/2021 13:30,12.65312,1.82216,12.78365021,0.69312,0.20216,0.722,11.96,1.62,12.06921704,12.70312,-1.47784,12.78879466,0.69312,0.20216,0.722,12.01,-1.68,12.12693284
16/02/2021 14:00,12.32904,1.35722,12.40351859,0.53904,0.15722,0.5615,11.79,1.2,11.85091136,12.38904,-1.10278,12.43802379,0.53904,0.15722,0.5615,11.85,-1.26,11.91679907
16/02/2021 14:30,13.35976,1.28118,13.42105098,0.44976,0.13118,0.4685,12.91,1.15,12.96111878,13.39976,-1.06882,13.44231915,0.44976,0.13118,0.4685,12.95,-1.2,13.00547961
16/02/2021 15:00,12.5868,1.4399,12.66889286,0.6168,0.1799,0.6425,11.97,1.26,12.0361331,12.6368,-1.1401,12.68812603,0.6168,0.1799,0.6425,12.02,-1.32,12.09226199
16/02/2021 15:30,12.05728,1.55754,12.15746404,0.91728,0.26754,0.9555,11.14,1.29,11.21444158,12.09728,-1.05246,12.14297556,0.91728,0.26754,0.9555,11.18,-1.32,11.25765517
16/02/2021 16:00,12.2456,1.2183,12.30605437,0.4056,0.1183,0.4225,11.84,1.1,11.89098818,12.2856,-1.0317,12.3288431,0.4056,0.1183,0.4225,11.88,-1.15,11.93553099
16/02/2021 16:30,11.9484,1.0162,11.99153556,0.3984,0.1162,0.415,11.55,0.9,11.58501187,11.9984,-0.8338,12.02733657,0.3984,0.1162,0.415,11.6,-0.95,11.63883585
16/02/2021 17:00,11.8068,1.1249,11.8602667,0.9768,0.2849,1.0175,10.83,0.84,10.86252733,11.8668,-0.6051,11.88221731,0.9768,0.2849,1.0175,10.89,-0.89,10.9263077
16/02/2021 17:30,12.22112,0.52116,12.23222718,0.14112,0.04116,0.147,12.08,0.48,12.08953266,12.28112,-0.49884,12.29124688,0.14112,0.04116,0.147,12.14,-0.54,12.15200395
16/02/2021 18:00,12.68184,0.88262,12.71251682,0.11184,0.03262,0.1165,12.57,0.85,12.59870628,12.71184,-0.27738,12.71486594,0.11184,0.03262,0.1165,12.6,-0.31,12.60381292
16/02/2021 18:30,12.7332,0.4901,12.74262847,0.1032,0.0301,0.1075,12.63,0.46,12.6383741,12.7932,-0.4899,12.80257663,0.1032,0.0301,0.1075,12.69,-0.52,12.70064959
16/02/2021 19:00,12.02336,0.39598,12.02987888,0.12336,0.03598,0.1285,11.9,0.36,11.90544413,12.09336,-0.31402,12.09743628,0.12336,0.03598,0.1285,11.97,-0.35,11.97511587
16/02/2021 19:30,11.96568,0.98374,12.00605024,0.11568,0.03374,0.1205,11.85,0.95,11.88801918,11.99568,0.10374,11.99612857,0.11568,0.03374,0.1205,11.88,0.07,11.88020623
16/02/2021 20:00,11.18816,5.37238,12.41118008,0.72816,0.21238,0.7585,10.46,5.16,11.66349862,11.16816,4.43238,12.0155645,0.72816,0.21238,0.7585,10.44,4.22,11.26063941
16/02/2021 20:30,11.22088,0.46234,11.23040098,0.11088,0.03234,0.1155,11.11,0.43,11.11831822,11.27088,-0.43766,11.2793742,0.11088,0.03234,0.1155,11.16,-0.47,11.16989257
16/02/2021 21:00,10.91192,0.00306,10.91192043,0.18192,0.05306,0.1895,10.73,-0.05,10.7301165,10.96192,0.04306,10.96200457,0.18192,0.05306,0.1895,10.78,-0.01,10.78000464
16/02/2021 21:30,10.61856,0.03458,10.61861631,0.11856,0.03458,0.1235,10.5,0,10.5,10.66856,0.03458,10.66861604,0.11856,0.03458,0.1235,10.55,0,10.55
16/02/2021 22:00,10.15192,0.08806,10.15230192,0.30192,0.08806,0.3145,9.85,0,9.85,10.20192,0.08806,10.20230005,0.30192,0.08806,0.3145,9.9,0,9.9
16/02/2021 22:30,9.6252,-0.1939,9.627152863,0.5352,0.1561,0.5575,9.09,-0.35,9.096735678,9.6652,0.5061,9.678441416,0.5352,0.1561,0.5575,9.13,0.35,9.13670619
16/02/2021 23:00,9.40824,-0.39718,9.41661998,0.31824,0.09282,0.3315,9.09,-0.49,9.103197241,9.44824,0.56282,9.464988402,0.31824,0.09282,0.3315,9.13,0.47,9.142089477
16/02/2021 23:30,8.87952,0.42486,8.889678366,0.59952,0.17486,0.6245,8.28,0.25,8.283773295,8.88952,1.32486,8.987703814,0.59952,0.17486,0.6245,8.29,1.15,8.369384685
17/02/2021 00:00,8.95888,-0.33366,8.965091179,0.15888,0.04634,0.1655,8.8,-0.38,8.808200724,8.99888,0.41634,9.008505994,0.15888,0.04634,0.1655,8.84,0.37,8.847739824
17/02/2021 00:30,9.03184,-0.49238,9.045251343,0.23184,0.06762,0.2415,8.8,-0.56,8.817800179,9.07184,0.61762,9.09283979,0.23184,0.06762,0.2415,8.84,0.55,8.857093203
17/02/2021 01:00,8.97848,-0.21836,8.981134906,0.58848,0.17164,0.613,8.39,-0.39,8.399059471,9.01848,0.56164,9.035951582,0.58848,0.17164,0.613,8.43,0.39,8.43901653
17/02/2021 01:30,9.4628,6.1729,11.29819801,0.1128,0.0329,0.1175,9.35,6.14,11.18579903,9.0428,6.2529,10.99413436,0.1128,0.0329,0.1175,8.93,6.22,10.88270646
17/02/2021 02:00,9.58232,6.17276,11.39841316,0.11232,0.03276,0.117,9.47,6.14,11.286297,9.04232,6.29276,11.01645948,0.11232,0.03276,0.117,8.93,6.26,10.90561782
17/02/2021 02:30,9.10424,5.95332,10.87792283,0.11424,0.03332,0.119,8.99,5.92,10.76413025,8.63424,6.58332,10.85772548,0.11424,0.03332,0.119,8.52,6.55,10.7467623
17/02/2021 03:00,9.44088,6.08234,11.23054206,0.11088,0.03234,0.1155,9.33,6.05,11.11986511,8.96088,6.48234,11.05975146,0.11088,0.03234,0.1155,8.85,6.45,10.95102735
17/02/2021 03:30,8.8928,6.1529,10.81388322,0.3528,0.1029,0.3675,8.54,6.05,10.465854,8.4328,6.4929,10.64283168,0.3528,0.1029,0.3675,8.08,6.39,10.3013834
17/02/2021 04:00,8.97016,6.06838,10.83000491,0.20016,0.05838,0.2085,8.77,6.01,10.63169789,8.51016,6.51838,10.7197062,0.20016,0.05838,0.2085,8.31,6.46,10.52557362
17/02/2021 04:30,8.80472,5.94846,10.6257833,0.23472,0.06846,0.2445,8.57,5.88,10.39323338,8.74472,6.48846,10.88899633,0.23472,0.06846,0.2445,8.51,6.42,10.66004221
17/02/2021 05:00,8.76552,0.08036,8.765888352,0.27552,0.08036,0.287,8.49,0,8.49,8.78552,0.08036,8.785887514,0.27552,0.08036,0.287,8.51,0,8.51
17/02/2021 05:30,9.29,-0.475,9.302135508,0.12,0.035,0.125,9.17,-0.51,9.184171166,9.34,0.535,9.35530999,0.12,0.035,0.125,9.22,0.5,9.233547531
17/02/2021 06:00,9.37304,-0.41078,9.382037042,0.20304,0.05922,0.2115,9.17,-0.47,9.182036811,9.42304,0.51922,9.437333959,0.20304,0.05922,0.2115,9.22,0.46,9.231467922
17/02/2021 06:30,10.17384,0.46612,10.18451217,0.12384,0.03612,0.129,10.05,0.43,10.0591948,10.22384,-0.40388,10.23181428,0.12384,0.03612,0.129,10.1,-0.44,10.10957962
17/02/2021 07:00,10.4124,0.6457,10.43240156,0.3624,0.1057,0.3775,10.05,0.54,10.06449701,10.4624,-0.4443,10.47182965,0.3624,0.1057,0.3775,10.1,-0.55,10.11496416
17/02/2021 07:30,10.9388,0.8184,10.96937209,0.5088,0.1484,0.53,10.43,0.67,10.4514975,10.9888,-0.5416,11.0021387,0.5088,0.1484,0.53,10.48,-0.69,10.50269013
17/02/2021 08:00,11.30168,0.85424,11.33391798,0.39168,0.11424,0.408,10.91,0.74,10.93506744,11.35168,-0.64576,11.37003275,0.39168,0.11424,0.408,10.96,-0.76,10.98631876
17/02/2021 08:30,11.89376,1.11818,11.94620666,0.47376,0.13818,0.4935,11.42,0.98,11.46197191,11.94376,-0.71182,11.9649526,0.47376,0.13818,0.4935,11.47,-0.85,11.50145208
17/02/2021 09:00,12.12184,0.78012,12.14691698,0.41184,0.12012,0.429,11.71,0.66,11.72858474,12.17184,-0.56988,12.18517346,0.41184,0.12012,0.429,11.76,-0.69,11.78022496
17/02/2021 09:30,12.06696,1.01578,12.10963801,1.11696,0.32578,1.1635,10.95,0.69,10.97171819,12.11696,-0.39422,12.12337119,1.11696,0.32578,1.1635,11,-0.72,11.02353845
17/02/2021 10:00,11.94192,1.19556,12.00161727,1.56192,0.45556,1.627,10.38,0.74,10.40634422,11.99192,-0.30444,11.9957838,1.56192,0.45556,1.627,10.43,-0.76,10.4576527
17/02/2021 10:30,11.94016,1.25088,12.0055038,1.34016,0.39088,1.396,10.6,0.86,10.63482957,12.00016,-0.49912,12.01053541,1.34016,0.39088,1.396,10.66,-0.89,10.69708839
17/02/2021 11:00,12.06048,1.54264,12.15873826,1.86048,0.54264,1.938,10.2,1,10.24890238,12.10048,-0.47736,12.10989219,1.86048,0.54264,1.938,10.24,-1.02,10.29067539
17/02/2021 11:30,12.09384,1.52612,12.18975013,1.80384,0.52612,1.879,10.29,1,10.33847668,12.13384,-0.49388,12.14388696,1.80384,0.52612,1.879,10.33,-1.02,10.38023603
17/02/2021 12:00,12.06728,1.44254,12.1531958,1.51728,0.44254,1.5805,10.55,1,10.59728739,12.10728,-0.57746,12.12104323,1.51728,0.44254,1.5805,10.59,-1.02,10.63900841
17/02/2021 12:30,12.24072,1.30646,12.31024223,1.05072,0.30646,1.0945,11.19,1,11.2345939,12.30072,-0.71354,12.32139813,1.05072,0.30646,1.0945,11.25,-1.02,11.29614536
17/02/2021 13:00,12.20304,1.40922,12.28413962,1.40304,0.40922,1.4615,10.8,1,10.84619749,12.24304,-0.61078,12.25826581,1.40304,0.40922,1.4615,10.84,-1.02,10.88788317
17/02/2021 13:30,12.15544,1.48492,12.24580373,1.76544,0.51492,1.839,10.39,0.97,10.43518088,12.19544,-0.47508,12.20468999,1.76544,0.51492,1.839,10.43,-0.99,10.47687931
17/02/2021 14:00,11.93088,1.57234,12.03404133,1.79088,0.52234,1.8655,10.14,1.05,10.19421895,11.97088,-0.54766,11.983401,1.79088,0.52234,1.8655,10.18,-1.07,10.23607835
17/02/2021 14:30,11.8416,1.4388,11.92868962,1.1616,0.3388,1.21,10.68,1.1,10.7364985,11.8816,-0.7812,11.90725376,1.1616,0.3388,1.21,10.72,-1.12,10.77834867
17/02/2021 15:00,12.06968,1.17574,12.12681079,0.49968,0.14574,0.5205,11.57,1.03,11.61575654,12.12968,-0.91426,12.16408682,0.49968,0.14574,0.5205,11.63,-1.06,11.6782062
17/02/2021 15:30,12.06072,1.21396,12.12166102,0.63072,0.18396,0.657,11.43,1.03,11.47631474,12.12072,-0.87604,12.1523372,0.63072,0.18396,0.657,11.49,-1.06,11.5387911
17/02/2021 16:00,12.15184,1.11512,12.20289752,0.29184,0.08512,0.304,11.86,1.03,11.90464195,12.20184,-0.97488,12.24072263,0.29184,0.08512,0.304,11.91,-1.06,11.9570774
17/02/2021 16:30,12.08848,2.49664,12.34360401,0.22848,0.06664,0.238,11.86,2.43,12.10638261,12.05848,1.20664,12.11870125,0.22848,0.06664,0.238,11.83,1.14,11.88480122
17/02/2021 17:00,11.88024,0.60882,11.8958297,0.51024,0.14882,0.5315,11.37,0.46,11.37930138,11.94024,-0.33118,11.944832,0.51024,0.14882,0.5315,11.43,-0.48,11.4400743
17/02/2021 17:30,12.28376,1.16068,12.33847388,0.17376,0.05068,0.181,12.11,1.11,12.16076478,12.31376,-0.23932,12.31608539,0.17376,0.05068,0.181,12.14,-0.29,12.14346326
17/02/2021 18:00,13.39232,0.82276,13.41756941,0.11232,0.03276,0.117,13.28,0.79,13.30347699,13.46232,-0.78724,13.48531819,0.11232,0.03276,0.117,13.35,-0.82,13.37515981
17/02/2021 18:30,12.03184,0.61262,12.04742616,0.11184,0.03262,0.1165,11.92,0.58,11.9341024,12.09184,-0.56738,12.10514414,0.11184,0.03262,0.1165,11.98,-0.6,11.99501563
17/02/2021 19:00,12.36312,0.62466,12.37889075,0.15312,0.04466,0.1595,12.21,0.58,12.22376783,12.41312,-0.30534,12.41687483,0.15312,0.04466,0.1595,12.26,-0.35,12.2649949
17/02/2021 19:30,11.7332,0.0826,11.73349074,0.2832,0.0826,0.295,11.45,0,11.45,11.7932,0.0826,11.79348926,0.2832,0.0826,0.295,11.51,0,11.51
17/02/2021 20:00,11.258,0.0665,11.2581964,0.228,0.0665,0.2375,11.03,0,11.03,11.318,0.0665,11.31819536,0.228,0.0665,0.2375,11.09,0,11.09
17/02/2021 20:30,11.10072,0.45646,11.11010082,0.33072,0.09646,0.3445,10.77,0.36,10.77601503,11.15072,-0.26354,11.15383386,0.33072,0.09646,0.3445,10.82,-0.36,10.82598725
17/02/2021 21:00,10.99656,0.49608,11.00774397,0.22656,0.06608,0.236,10.77,0.43,10.77858061,11.04656,-0.37392,11.05288668,0.22656,0.06608,0.236,10.82,-0.44,10.8289427
17/02/2021 21:30,10.54528,0.48654,10.55649807,0.36528,0.10654,0.3805,10.18,0.38,10.18708987,10.58528,-0.27346,10.58881169,0.36528,0.10654,0.3805,10.22,-0.38,10.22706214
17/02/2021 22:00,10.1232,0.4801,10.13457815,0.3432,0.1001,0.3575,9.78,0.38,9.787379629,10.1632,-0.2799,10.16705357,0.3432,0.1001,0.3575,9.82,-0.38,9.827349592
17/02/2021 22:30,9.66048,0.52014,9.674472567,0.48048,0.14014,0.5005,9.18,0.38,9.187861558,9.70048,-0.20986,9.702749788,0.48048,0.14014,0.5005,9.22,-0.35,9.226640775
17/02/2021 23:00,9.7324,6.3457,11.6184129,0.3624,0.1057,0.3775,9.37,6.24,11.25764185,9.5824,6.2157,11.42179129,0.3624,0.1057,0.3775,9.22,6.11,11.06076399
17/02/2021 23:30,9.40952,2.23486,9.671280466,0.35952,0.10486,0.3745,9.05,2.13,9.297279172,9.40952,1.62486,9.548781946,0.35952,0.10486,0.3745,9.05,1.52,9.176758687
18/02/2021 00:00,9.50792,5.88106,11.17977681,0.27792,0.08106,0.2895,9.23,5.8,10.90105041,9.32792,6.79106,11.53813622,0.27792,0.08106,0.2895,9.05,6.71,11.2661706
18/02/2021 00:30,9.59904,5.91972,11.27761738,0.23904,0.06972,0.249,9.36,5.85,11.03775792,9.10904,6.70972,11.31348541,0.23904,0.06972,0.249,8.87,6.64,11.08000451
18/02/2021 01:00,9.29296,6.07628,11.1031655,0.43296,0.12628,0.451,8.86,5.95,10.67249268,8.82296,6.56628,10.9982115,0.43296,0.12628,0.451,8.39,6.44,10.57665826
18/02/2021 01:30,9.35616,6.01888,11.12495602,0.23616,0.06888,0.246,9.12,5.95,10.88930209,8.87616,6.50888,11.00689489,0.23616,0.06888,0.246,8.64,6.44,10.77604751
18/02/2021 02:00,9.39192,6.00306,11.14651922,0.18192,0.05306,0.1895,9.21,5.95,10.9647891,8.92192,6.53306,11.05809791,0.18192,0.05306,0.1895,8.74,6.48,10.88016544
18/02/2021 02:30,9.3492,5.8406,11.02361778,0.1392,0.0406,0.145,9.21,5.8,10.88412146,8.8792,6.6306,11.08174395,0.1392,0.0406,0.145,8.74,6.59,10.94603581
18/02/2021 03:00,8.94696,6.01578,10.78135902,0.39696,0.11578,0.4135,8.55,5.9,10.38809415,8.48696,6.61578,10.76090308,0.39696,0.11578,0.4135,8.09,6.5,10.37776951
18/02/2021 03:30,9.13456,5.96758,10.91110432,0.33456,0.09758,0.3485,8.8,5.87,10.57813311,8.66456,6.59758,10.89048492,0.33456,0.09758,0.3485,8.33,6.5,10.5659311
18/02/2021 04:00,8.95744,5.88592,10.7181988,0.15744,0.04592,0.164,8.8,5.84,10.56151504,8.58744,6.54592,10.79783286,0.15744,0.04592,0.164,8.43,6.5,10.64494716
18/02/2021 04:30,8.7788,0.1659,8.780367433,0.5688,0.1659,0.5925,8.21,0,8.21,8.8188,0.1659,8.820360324,0.5688,0.1659,0.5925,8.25,0,8.25
18/02/2021 05:00,8.70152,0.16086,8.703006736,0.55152,0.16086,0.5745,8.15,0,8.15,8.74152,0.16086,8.742999934,0.55152,0.16086,0.5745,8.19,0,8.19
18/02/2021 05:30,8.90848,0.06664,8.908729247,0.22848,0.06664,0.238,8.68,0,8.68,8.94848,0.06664,8.948728133,0.22848,0.06664,0.238,8.72,0,8.72
18/02/2021 06:00,9.12872,-0.44704,9.139659381,0.55872,0.16296,0.582,8.57,-0.61,8.591682024,9.16872,0.76296,9.200409469,0.55872,0.16296,0.582,8.61,0.6,8.630880604
18/02/2021 06:30,9.87728,0.18004,9.87892072,0.61728,0.18004,0.643,9.26,0,9.26,9.91728,0.18004,9.918914104,0.61728,0.18004,0.643,9.3,0,9.3
18/02/2021 07:00,10.41248,0.52114,10.42551326,0.31248,0.09114,0.3255,10.1,0.43,10.10914932,10.45248,-0.33886,10.45797133,0.31248,0.09114,0.3255,10.14,-0.43,10.14911326
18/02/2021 07:30,11.41688,0.65534,11.43567311,0.32688,0.09534,0.3405,11.09,0.56,11.10412986,11.46688,-0.48466,11.47711777,0.32688,0.09534,0.3405,11.14,-0.58,11.15508852
18/02/2021 08:00,11.61144,0.79042,11.63831185,0.24144,0.07042,0.2515,11.37,0.72,11.39277403,11.66144,-0.66958,11.68064725,0.24144,0.07042,0.2515,11.42,-0.74,11.44395037
18/02/2021 08:30,12.05232,1.00526,12.09417071,0.29232,0.08526,0.3045,11.76,0.92,11.7959315,12.08232,-0.40474,12.0890972,0.29232,0.08526,0.3045,11.79,-0.49,11.80017796
18/02/2021 09:00,12.2356,1.0008,12.27646154,0.5856,0.1708,0.61,11.65,0.83,11.6795291,12.2856,-0.6892,12.30491625,0.5856,0.1708,0.61,11.7,-0.86,11.73156426
18/02/2021 09:30,12.6072,0.9771,12.64500756,0.3672,0.1071,0.3825,12.24,0.87,12.27088016,12.6572,-0.7929,12.68201097,0.3672,0.1071,0.3825,12.29,-0.9,12.32290956
18/02/2021 10:00,12.45152,1.06836,12.49726944,0.37152,0.10836,0.387,12.08,0.96,12.11808566,12.50152,-0.87164,12.53186972,0.37152,0.10836,0.387,12.13,-0.98,12.16952341
18/02/2021 10:30,13.06576,1.10418,13.11233381,0.66576,0.19418,0.6935,12.4,0.91,12.43334629,13.11576,-0.53582,13.1267004,0.66576,0.19418,0.6935,12.45,-0.73,12.47138324
18/02/2021 11:00,13.06944,0.69442,13.08787535,0.52944,0.15442,0.5515,12.54,0.54,12.55162141,13.11944,-0.42558,13.12634086,0.52944,0.15442,0.5515,12.59,-0.58,12.60335273
18/02/2021 11:30,13.4408,0.8994,13.47085836,0.8208,0.2394,0.855,12.62,0.66,12.63724654,13.5008,-0.4506,13.50831747,0.8208,0.2394,0.855,12.68,-0.69,12.69875978
18/02/2021 12:00,12.74504,1.46272,12.82870198,1.89504,0.55272,1.974,10.85,0.91,10.88809442,12.78504,-0.38728,12.79090433,1.89504,0.55272,1.974,10.89,-0.94,10.93049404
18/02/2021 12:30,12.53992,1.42706,12.62085947,1.90992,0.55706,1.9895,10.63,0.87,10.66554265,12.56992,-0.33294,12.57432852,1.90992,0.55706,1.9895,10.66,-0.89,10.69708839
18/02/2021 13:00,11.95696,1.77828,12.0884727,2.49696,0.72828,2.601,9.46,1.05,9.518093296,11.98696,-0.34172,11.99182983,2.49696,0.72828,2.601,9.49,-1.07,9.550130889
18/02/2021 13:30,12.24976,1.82618,12.38513437,2.96976,0.86618,3.0935,9.28,0.96,9.329523032,12.27976,-0.11382,12.28028748,2.96976,0.86618,3.0935,9.31,-0.98,9.361436856
18/02/2021 14:00,12.06224,1.26232,12.12811138,1.72224,0.50232,1.794,10.34,0.76,10.36789275,12.10224,-0.28768,12.10565871,1.72224,0.50232,1.794,10.38,-0.79,10.41001921
18/02/2021 14:30,11.85152,1.08086,11.90070522,1.51152,0.44086,1.5745,10.34,0.64,10.35978764,11.89152,-0.22914,11.89372747,1.51152,0.44086,1.5745,10.38,-0.67,10.40160084
18/02/2021 15:00,11.62672,1.04446,11.67353908,1.38672,0.40446,1.4445,10.24,0.64,10.25998051,11.66672,-0.26554,11.66974152,1.38672,0.40446,1.4445,10.28,-0.67,10.30181052
18/02/2021 15:30,11.93616,1.00638,11.9785106,1.25616,0.36638,1.3085,10.68,0.64,10.69915885,11.97616,-0.30362,11.98000807,1.25616,0.36638,1.3085,10.72,-0.67,10.74091709
18/02/2021 16:00,12.18488,0.79684,12.2109072,0.91488,0.26684,0.953,11.27,0.53,11.28245541,12.23488,-0.28316,12.23815624,0.91488,0.26684,0.953,11.32,-0.55,11.33335343
18/02/2021 16:30,11.74568,0.57124,11.75956265,0.65568,0.19124,0.683,11.09,0.38,11.09650846,11.80568,-0.18876,11.80718894,0.65568,0.19124,0.683,11.15,-0.38,11.15647346
18/02/2021 17:00,11.71592,0.47506,11.72554747,0.32592,0.09506,0.3395,11.39,0.38,11.39633713,11.77592,-0.28494,11.77936682,0.32592,0.09506,0.3395,11.45,-0.38,11.45630394
18/02/2021 17:30,12.12592,0.47006,12.13502749,0.20592,0.06006,0.2145,11.92,0.41,11.92704909,12.19592,-0.31994,12.20011583,0.20592,0.06006,0.2145,11.99,-0.38,11.99602017
18/02/2021 18:00,12.51904,0.46222,12.52756999,0.17904,0.05222,0.1865,12.34,0.41,12.3468093,12.58904,-0.32778,12.59330647,0.17904,0.05222,0.1865,12.41,-0.38,12.41581653
18/02/2021 18:30,12.35472,0.41346,12.36163644,0.11472,0.03346,0.1195,12.24,0.38,12.24589727,12.42472,-0.34654,12.42955176,0.11472,0.03346,0.1195,12.31,-0.38,12.31586375
18/02/2021 19:00,12.30272,0.41496,12.30971613,0.22272,0.06496,0.232,12.08,0.35,12.0850693,12.36272,-0.31504,12.36673344,0.22272,0.06496,0.232,12.14,-0.38,12.14594583
18/02/2021 19:30,11.68528,0.12404,11.68593833,0.42528,0.12404,0.443,11.26,0,11.26,11.74528,0.12404,11.74593496,0.42528,0.12404,0.443,11.32,0,11.32
18/02/2021 20:00,11.3172,0.0721,11.31742967,0.2472,0.0721,0.2575,11.07,0,11.07,11.3872,0.0721,11.38742825,0.2472,0.0721,0.2575,11.14,0,11.14
18/02/2021 20:30,10.94832,0.11326,10.94890582,0.38832,0.11326,0.4045,10.56,0,10.56,11.00832,0.11326,11.00890263,0.38832,0.11326,0.4045,10.62,0,10.62
18/02/2021 21:00,10.8552,0.0861,10.85554145,0.2952,0.0861,0.3075,10.56,0,10.56,10.9152,0.0861,10.91553958,0.2952,0.0861,0.3075,10.62,0,10.62
18/02/2021 21:30,10.44968,0.09324,10.45009597,0.31968,0.09324,0.333,10.13,0,10.13,10.49968,0.09324,10.50009399,0.31968,0.09324,0.333,10.18,0,10.18
18/02/2021 22:00,10.1492,0.1281,10.15000839,0.4392,0.1281,0.4575,9.71,0,9.71,10.1892,0.1281,10.19000521,0.4392,0.1281,0.4575,9.75,0,9.75
18/02/2021 22:30,9.75368,0.18774,9.755486654,0.64368,0.18774,0.6705,9.11,0,9.11,9.79368,0.18774,9.795479276,0.64368,0.18774,0.6705,9.15,0,9.15
18/02/2021 23:00,9.26944,-0.23058,9.272307429,0.40944,0.11942,0.4265,8.86,-0.35,8.866910398,9.29944,0.46942,9.311280226,0.40944,0.11942,0.4265,8.89,0.35,8.896887096
18/02/2021 23:30,9.02104,-0.18928,9.023025524,0.55104,0.16072,0.574,8.47,-0.35,8.477228321,9.06104,0.51072,9.075421797,0.55104,0.16072,0.574,8.51,0.35,8.517194374
19/02/2021 00:00,8.96072,-0.23604,8.9638283,0.39072,0.11396,0.407,8.57,-0.35,8.577144047,9.00072,0.46396,9.012669937,0.39072,0.11396,0.407,8.61,0.35,8.617110885
19/02/2021 00:30,8.9468,-0.2401,8.950021131,0.3768,0.1099,0.3925,8.57,-0.35,8.577144047,8.9868,0.4599,8.99856001,0.3768,0.1099,0.3925,8.61,0.35,8.617110885
19/02/2021 01:00,9.06888,-0.25116,9.072357235,0.33888,0.09884,0.353,8.73,-0.35,8.73701322,9.10888,0.44884,9.11993159,0.33888,0.09884,0.353,8.77,0.35,8.776981258
19/02/2021 01:30,9.41968,-0.25676,9.42317871,0.31968,0.09324,0.333,9.1,-0.35,9.106728282,9.45968,0.44324,9.470058469,0.31968,0.09324,0.333,9.14,0.35,9.146698858
19/02/2021 02:00,9.40376,-0.31682,9.409095443,0.11376,0.03318,0.1185,9.29,-0.35,9.296590773,9.44376,0.38318,9.451530556,0.11376,0.03318,0.1185,9.33,0.35,9.336562537
19/02/2021 02:30,9.25,-0.315,9.255361959,0.12,0.035,0.125,9.13,-0.35,9.13670619,9.29,0.385,9.297974242,0.12,0.035,0.125,9.17,0.35,9.176676958
19/02/2021 03:00,9.32968,-0.29176,9.33424088,0.19968,0.05824,0.208,9.13,-0.35,9.13670619,9.36968,0.40824,9.378569358,0.19968,0.05824,0.208,9.17,0.35,9.176676958
19/02/2021 03:30,8.84264,-0.27048,8.846775774,0.27264,0.07952,0.284,8.57,-0.35,8.577144047,8.88264,0.42952,8.893018655,0.27264,0.07952,0.284,8.61,0.35,8.617110885
19/02/2021 04:00,9.04408,-0.44506,9.0550241,0.15408,0.04494,0.1605,8.89,-0.49,8.903493696,9.07408,0.51494,9.08867928,0.15408,0.04494,0.1605,8.92,0.47,8.932373705
19/02/2021 04:30,8.73408,0.92244,8.782656147,4.53408,1.32244,4.723,4.2,-0.4,4.219004622,8.77408,1.70244,8.937716811,4.53408,1.32244,4.723,4.24,0.38,4.256994245
19/02/2021 05:00,8.54976,-0.30382,8.555156495,0.32976,0.09618,0.3435,8.22,-0.4,8.229726605,8.58976,0.47618,8.602948579,0.32976,0.09618,0.3435,8.26,0.38,8.2687363
19/02/2021 05:30,8.83088,-0.40766,8.840284399,0.11088,0.03234,0.1155,8.72,-0.44,8.73109386,8.86088,0.47234,8.873460399,0.11088,0.03234,0.1155,8.75,0.44,8.761055872
19/02/2021 06:00,9.14088,-0.44766,9.151835152,0.11088,0.03234,0.1155,9.03,-0.48,9.042748476,9.19088,0.50234,9.204597799,0.11088,0.03234,0.1155,9.08,0.47,9.09215596
19/02/2021 06:30,9.86088,-0.31766,9.865995249,0.11088,0.03234,0.1155,9.75,-0.35,9.756280029,9.89088,0.38234,9.898267073,0.11088,0.03234,0.1155,9.78,0.35,9.786260777
19/02/2021 07:00,10.40136,0.30248,10.40575725,0.11136,0.03248,0.116,10.29,0.27,10.29354166,10.44136,-0.33752,10.44681379,0.11136,0.03248,0.116,10.33,-0.37,10.33662421
19/02/2021 07:30,10.99376,0.48318,11.00437285,0.11376,0.03318,0.1185,10.88,0.45,10.88930209,11.04376,-0.44682,11.05279526,0.11376,0.03318,0.1185,10.93,-0.48,10.94053472
19/02/2021 08:00,11.3748,0.6864,11.39549121,0.1248,0.0364,0.13,11.25,0.65,11.26876213,11.4248,-0.6436,11.44291379,0.1248,0.0364,0.13,11.3,-0.68,11.32044169
19/02/2021 08:30,11.71584,1.03212,11.76121501,0.31584,0.09212,0.329,11.4,0.94,11.43868874,11.77584,-0.86788,11.80777809,0.31584,0.09212,0.329,11.46,-0.96,11.50013913
19/02/2021 09:00,11.94152,0.96586,11.98051691,0.19152,0.05586,0.1995,11.75,0.91,11.78518562,11.99152,-0.87414,12.02333866,0.19152,0.05586,0.1995,11.8,-0.93,11.83659157
19/02/2021 09:30,12.0548,0.7889,12.08058634,0.3048,0.0889,0.3175,11.75,0.7,11.7708326,12.1048,-0.6311,12.12124046,0.3048,0.0889,0.3175,11.8,-0.72,11.82194569
19/02/2021 10:00,12.03512,0.78316,12.06057432,0.28512,0.08316,0.297,11.75,0.7,11.7708326,12.08512,-0.63684,12.10188789,0.28512,0.08316,0.297,11.8,-0.72,11.82194569
19/02/2021 10:30,14.10032,6.63176,15.58201735,0.28032,0.08176,0.292,13.82,6.55,15.29362285,13.60032,4.55176,14.34179986,0.28032,0.08176,0.292,13.32,4.47,14.05002847
19/02/2021 11:00,16.1752,1.9661,16.29425188,0.2952,0.0861,0.3075,15.88,1.88,15.99089741,16.1852,-0.7939,16.20465909,0.2952,0.0861,0.3075,15.89,-0.88,15.91434887
19/02/2021 11:30,15.93904,0.98972,15.96973831,0.23904,0.06972,0.249,15.7,0.92,15.72693231,15.98904,-0.89028,16.0138065,0.23904,0.06972,0.249,15.75,-0.96,15.77923002
19/02/2021 12:00,13.81152,1.23336,13.86647978,0.25152,0.07336,0.262,13.56,1.16,13.60952608,13.86152,-1.11664,13.90642375,0.25152,0.07336,0.262,13.61,-1.19,13.66192519
19/02/2021 12:30,12.52216,1.17688,12.57734223,0.33216,0.09688,0.346,12.19,1.08,12.23774898,12.58216,-1.01312,12.62288249,0.33216,0.09688,0.346,12.25,-1.11,12.30018699
19/02/2021 13:00,12.31664,1.07652,12.36359641,0.29664,0.08652,0.309,12.02,0.99,12.06070064,12.37664,-0.92348,12.4110448,0.29664,0.08652,0.309,12.08,-1.01,12.12214915
19/02/2021 13:30,12.06032,0.83926,12.08948617,0.34032,0.09926,0.3545,11.72,0.74,11.74333854,12.11032,-0.67074,12.12888052,0.34032,0.09926,0.3545,11.77,-0.77,11.79516002
19/02/2021 14:00,11.98784,0.64812,12.00534745,0.26784,0.07812,0.279,11.72,0.57,11.73385273,12.03784,-0.51188,12.04871831,0.26784,0.07812,0.279,11.77,-0.59,11.78477832
19/02/2021 14:30,11.84504,1.11772,11.8976582,1.77504,0.51772,1.849,10.07,0.6,10.08785904,11.89504,-0.11228,11.89556991,1.77504,0.51772,1.849,10.12,-0.63,10.13959072
19/02/2021 15:00,11.8952,1.8186,12.03341552,3.8352,1.1186,3.995,8.06,0.7,8.090339919,11.9452,0.4086,11.95218629,3.8352,1.1186,3.995,8.11,-0.71,8.141019592
19/02/2021 15:30,11.90832,1.70576,12.0298671,3.44832,1.00576,3.592,8.46,0.7,8.488910413,11.95832,0.29576,11.96197689,3.44832,1.00576,3.592,8.51,-0.71,8.539566734
19/02/2021 16:00,12.03808,0.78194,12.06344894,0.65808,0.19194,0.6855,11.38,0.59,11.39528411,12.09808,-0.41806,12.10530106,0.65808,0.19194,0.6855,11.44,-0.61,11.45625157
19/02/2021 16:30,13.08824,0.49032,13.09742112,0.13824,0.04032,0.144,12.95,0.45,12.95781617,13.15824,-0.43968,13.16558386,0.13824,0.04032,0.144,13.02,-0.48,13.02884492
19/02/2021 17:00,13.43432,0.40626,13.44046134,0.12432,0.03626,0.1295,13.31,0.37,13.31514176,13.50432,-0.35374,13.50895224,0.12432,0.03626,0.1295,13.38,-0.39,13.38568265
19/02/2021 17:30,12.09664,0.40402,12.10338512,0.11664,0.03402,0.1215,11.98,0.37,11.98571233,12.15664,-0.35598,12.16185092,0.11664,0.03402,0.1215,12.04,-0.39,12.04631479
19/02/2021 18:00,11.95064,0.55352,11.96345188,0.32064,0.09352,0.334,11.63,0.46,11.63909361,12.01064,-0.38648,12.01685649,0.32064,0.09352,0.334,11.69,-0.48,11.69985043
19/02/2021 18:30,11.97608,0.49594,11.98634426,0.22608,0.06594,0.2355,11.75,0.43,11.75786545,12.03608,-0.38406,12.04220594,0.22608,0.06594,0.2355,11.81,-0.45,11.81857013
19/02/2021 19:00,12.25088,0.46234,12.2596011,0.11088,0.03234,0.1155,12.14,0.43,12.14761293,12.32088,-0.41766,12.327957,0.11088,0.03234,0.1155,12.21,-0.45,12.21828957
19/02/2021 19:30,11.71992,0.38206,11.72614577,0.10992,0.03206,0.1145,11.61,0.35,11.61527443,11.76992,-0.16794,11.77111807,0.10992,0.03206,0.1145,11.66,-0.2,11.66171514
19/02/2021 20:00,11.1392,0.0756,11.13945654,0.2592,0.0756,0.27,10.88,0,10.88,11.1892,0.0756,11.18945539,0.2592,0.0756,0.27,10.93,0,10.93
19/02/2021 20:30,10.7948,-0.2611,10.79795723,0.3048,0.0889,0.3175,10.49,-0.35,10.49583727,10.8448,0.0489,10.84491025,0.3048,0.0889,0.3175,10.54,-0.04,10.5400759
19/02/2021 21:00,10.33832,-0.30674,10.34286952,0.14832,0.04326,0.1545,10.19,-0.35,10.19600902,10.38832,0.39326,10.39576096,0.14832,0.04326,0.1545,10.24,0.35,10.2459797
19/02/2021 21:30,9.7716,-0.2037,9.773722947,0.5016,0.1463,0.5225,9.27,-0.35,9.276604982,9.8216,0.4963,9.834131393,0.5016,0.1463,0.5225,9.32,0.35,9.326569573
19/02/2021 22:00,9.53808,-0.25306,9.541436446,0.53808,0.15694,0.5605,9,-0.41,9.009334049,9.57808,0.55694,9.59425863,0.53808,0.15694,0.5605,9.04,0.4,9.04884523
19/02/2021 22:30,9.17664,-0.19348,9.178679437,0.53664,0.15652,0.559,8.64,-0.35,8.647086214,9.21664,0.15652,9.217968941,0.53664,0.15652,0.559,8.68,0,8.68
19/02/2021 23:00,8.8668,-0.2601,8.870614085,0.6168,0.1799,0.6425,8.25,-0.44,8.261725001,8.9068,0.6299,8.929045876,0.6168,0.1799,0.6425,8.29,0.45,8.302204527
19/02/2021 23:30,8.52544,-0.42258,8.535906575,0.50544,0.14742,0.5265,8.02,-0.57,8.040230096,8.56544,0.70742,8.594603275,0.50544,0.14742,0.5265,8.06,0.56,8.079430673
20/02/2021 00:00,8.38864,-0.47748,8.402218052,0.48864,0.14252,0.509,7.9,-0.62,7.924291766,8.41864,0.75252,8.452205972,0.48864,0.14252,0.509,7.93,0.61,7.953426934
20/02/2021 00:30,8.4916,-0.5262,8.507887928,0.3216,0.0938,0.335,8.17,-0.62,8.193491319,8.5216,0.7038,8.550614072,0.3216,0.0938,0.335,8.2,0.61,8.222657721
20/02/2021 01:00,8.42256,-0.49092,8.436854829,0.44256,0.12908,0.461,7.98,-0.62,8.004048975,8.47256,0.73908,8.504734693,0.44256,0.12908,0.461,8.03,0.61,8.053136035
20/02/2021 01:30,8.82136,-0.58752,8.840903348,0.11136,0.03248,0.116,8.71,-0.62,8.732038708,8.86136,0.64248,8.88462051,0.11136,0.03248,0.116,8.75,0.61,8.771237085
20/02/2021 02:00,8.66808,-0.46306,8.680439819,0.29808,0.08694,0.3105,8.37,-0.55,8.388051025,8.69808,0.62694,8.720645013,0.29808,0.08694,0.3105,8.4,0.54,8.417339247
20/02/2021 02:30,8.73232,0.36276,8.739851681,0.11232,0.03276,0.117,8.62,0.33,8.626314393,8.69232,1.52276,8.824694046,0.11232,0.03276,0.117,8.58,1.49,8.70841547
20/02/2021 03:00,8.11576,-0.24832,8.119558067,0.72576,0.21168,0.756,7.39,-0.46,7.404302803,8.14576,0.66168,8.172589944,0.72576,0.21168,0.756,7.42,0.45,7.433633028
20/02/2021 03:30,7.8472,-0.3304,7.854152532,0.5472,0.1596,0.57,7.3,-0.49,7.316426723,7.8872,0.6396,7.913091179,0.5472,0.1596,0.57,7.34,0.48,7.355678079
20/02/2021 04:00,7.74304,-0.45578,7.756442732,0.32304,0.09422,0.3365,7.42,-0.55,7.440356174,7.77304,0.63422,7.798870806,0.32304,0.09422,0.3365,7.45,0.54,7.469544832
20/02/2021 04:30,7.92824,-0.45718,7.941410646,0.31824,0.09282,0.3315,7.61,-0.55,7.629849278,7.96824,0.65282,7.994937314,0.31824,0.09282,0.3315,7.65,0.56,7.670469347
20/02/2021 05:00,8.124,-0.508,8.139867321,0.144,0.042,0.15,7.98,-0.55,7.998931179,8.164,0.602,8.186165158,0.144,0.042,0.15,8.02,0.56,8.039527349
20/02/2021 05:30,8.71232,-0.61724,8.734157372,0.11232,0.03276,0.117,8.6,-0.65,8.624528973,8.74232,0.67276,8.768167711,0.11232,0.03276,0.117,8.63,0.64,8.653698631
20/02/2021 06:00,8.08536,-0.54302,8.103574338,0.19536,0.05698,0.2035,7.89,-0.6,7.912780801,8.11536,0.64698,8.141108711,0.19536,0.05698,0.2035,7.92,0.59,7.941945605
20/02/2021 06:30,8.11816,-0.54012,8.136107878,0.30816,0.08988,0.321,7.81,-0.63,7.83536853,8.14816,0.70988,8.179024453,0.30816,0.08988,0.321,7.84,0.62,7.864477096
20/02/2021 07:00,8.41144,0.48292,8.425291366,0.66144,0.19292,0.689,7.75,0.29,7.755423908,8.44144,1.29292,8.539880058,0.66144,0.19292,0.689,7.78,1.1,7.857378698
20/02/2021 07:30,8.92312,-0.33534,8.929418987,0.15312,0.04466,0.1595,8.77,-0.38,8.778228751,8.96312,0.41466,8.972706562,0.15312,0.04466,0.1595,8.81,0.37,8.817766157
20/02/2021 08:00,8.50632,-0.25274,8.51007388,0.43632,0.12726,0.4545,8.07,-0.38,8.078941762,8.54632,0.49726,8.560774092,0.43632,0.12726,0.4545,8.11,0.37,8.11843581
20/02/2021 08:30,8.56336,-0.42652,8.573975379,0.42336,0.12348,0.441,8.14,-0.55,8.158559922,8.60336,0.66348,8.628905435,0.42336,0.12348,0.441,8.18,0.54,8.197804584
20/02/2021 09:00,8.7388,-0.3991,8.747908679,0.6888,0.2009,0.7175,8.05,-0.6,8.07232928,8.7788,0.7809,8.813463238,0.6888,0.2009,0.7175,8.09,0.58,8.110764452
20/02/2021 09:30,8.97856,-0.34792,8.985298437,0.65856,0.19208,0.686,8.32,-0.54,8.337505622,9.02856,0.73208,9.058191696,0.65856,0.19208,0.686,8.37,0.54,8.387401266
20/02/2021 10:00,9.39624,-0.22568,9.398949814,0.42624,0.12432,0.444,8.97,-0.35,8.97682572,9.43624,0.47432,9.448153513,0.42624,0.12432,0.444,9.01,0.35,9.01679544
20/02/2021 10:30,9.30728,-0.23496,9.310245281,0.73728,0.21504,0.768,8.57,-0.45,8.581806337,9.34728,0.64504,9.369510126,0.73728,0.21504,0.768,8.61,0.43,8.620730827
20/02/2021 11:00,9.44752,-0.09114,9.447959602,1.12752,0.32886,1.1745,8.32,-0.42,8.330594217,9.47752,0.72886,9.505504839,1.12752,0.32886,1.1745,8.35,0.4,8.359575348
20/02/2021 11:30,9.62464,-0.31948,9.629940945,0.58464,0.17052,0.609,9.04,-0.49,9.053270127,9.66464,0.65052,9.686508277,0.58464,0.17052,0.609,9.08,0.48,9.092678373
20/02/2021 12:00,9.55048,-0.19486,9.552467673,0.84048,0.24514,0.8755,8.71,-0.44,8.721106581,9.59048,0.66514,9.613517455,0.84048,0.24514,0.8755,8.75,0.42,8.760074201
20/02/2021 12:30,9.34184,-0.10988,9.342486189,1.13184,0.33012,1.179,8.21,-0.44,8.221782045,9.39184,0.75012,9.421748171,1.13184,0.33012,1.179,8.26,0.42,8.270671073
20/02/2021 13:00,9.322,-0.2065,9.324286903,0.972,0.2835,1.0125,8.35,-0.49,8.364364889,9.362,0.7535,9.392273753,0.972,0.2835,1.0125,8.39,0.47,8.40315417
20/02/2021 13:30,9.36232,-0.27974,9.366498292,0.89232,0.26026,0.9295,8.47,-0.54,8.487196239,9.40232,0.78026,9.434639741,0.89232,0.26026,0.9295,8.51,0.52,8.525872389
20/02/2021 14:00,9.59544,-0.56758,9.612211808,0.62544,0.18242,0.6515,8.97,-0.75,9.001299906,9.63544,0.91242,9.678544015,0.62544,0.18242,0.6515,9.01,0.73,9.039524324
20/02/2021 14:30,8.96528,-0.50596,8.979545701,0.66528,0.19404,0.693,8.3,-0.7,8.329465769,9.00528,0.87404,9.047597129,0.66528,0.19404,0.693,8.34,0.68,8.367675902
20/02/2021 15:00,9.14184,-0.47238,9.154036347,0.47184,0.13762,0.4915,8.67,-0.61,8.691432563,9.18184,0.72762,9.210625204,0.47184,0.13762,0.4915,8.71,0.59,8.729959908
20/02/2021 15:30,9.5304,-0.6253,9.55089128,0.2904,0.0847,0.3025,9.24,-0.71,9.267237992,9.5804,0.7747,9.611671252,0.2904,0.0847,0.3025,9.29,0.69,9.315589085
20/02/2021 16:00,9.37096,-0.56972,9.38826247,0.48096,0.14028,0.501,8.89,-0.71,8.918307014,9.41096,0.86028,9.4501984,0.48096,0.14028,0.501,8.93,0.72,8.958978736
20/02/2021 16:30,9.37824,-0.65218,9.400889546,0.19824,0.05782,0.2065,9.18,-0.71,9.20741549,9.42824,0.77782,9.460270263,0.19824,0.05782,0.2065,9.23,0.72,9.258039749
20/02/2021 17:00,9.35184,-0.53738,9.367266872,0.59184,0.17262,0.6165,8.76,-0.71,8.788725732,9.40184,0.86262,9.441329814,0.59184,0.17262,0.6165,8.81,0.69,8.836979122
20/02/2021 17:30,9.82616,-0.23612,9.828996541,0.59616,0.17388,0.621,9.23,-0.41,9.239101688,9.87616,0.57388,9.892819345,0.59616,0.17388,0.621,9.28,0.4,9.288616689
20/02/2021 18:00,10.3324,0.3407,10.33801559,0.4824,0.1407,0.5025,9.85,0.2,9.852030248,10.3624,1.1807,10.42944803,0.4824,0.1407,0.5025,9.88,1.04,9.934586051
20/02/2021 18:30,10.2536,-0.4602,10.26392211,0.2736,0.0798,0.285,9.98,-0.54,9.994598541,10.3236,0.5998,10.34100948,0.2736,0.0798,0.285,10.05,0.52,10.06344374
20/02/2021 19:00,10.24976,0.69618,10.27337562,0.32976,0.09618,0.3435,9.92,0.6,9.938128596,10.19976,2.02618,10.39906291,0.32976,0.09618,0.3435,9.87,1.93,10.05692796
20/02/2021 19:30,10.18784,-0.58188,10.20444355,0.26784,0.07812,0.279,9.92,-0.66,9.941931402,10.20784,0.71812,10.23306864,0.26784,0.07812,0.279,9.94,0.64,9.960582312
20/02/2021 20:00,9.34832,-0.57924,9.366248224,0.44832,0.13076,0.467,8.9,-0.71,8.928275309,9.39832,0.82076,9.434090619,0.44832,0.13076,0.467,8.95,0.69,8.976558361
20/02/2021 20:30,9.48344,-0.69858,9.50913499,0.31344,0.09142,0.3265,9.17,-0.79,9.203966536,9.54344,0.87142,9.583142483,0.31344,0.09142,0.3265,9.23,0.78,9.262899114
20/02/2021 21:00,8.93976,-0.62882,8.961848216,0.20976,0.06118,0.2185,8.73,-0.69,8.757225588,8.97976,0.74118,9.010296191,0.20976,0.06118,0.2185,8.77,0.68,8.796323095
20/02/2021 21:30,8.50048,-0.56736,8.51939303,0.42048,0.12264,0.438,8.08,-0.69,8.109408117,8.54048,0.78264,8.576265154,0.42048,0.12264,0.438,8.12,0.66,8.146778504
20/02/2021 22:00,8.34392,-0.54594,8.361761265,0.49392,0.14406,0.5145,7.85,-0.69,7.880266493,8.39392,0.84406,8.436250959,0.49392,0.14406,0.5145,7.9,0.7,7.930952024
20/02/2021 22:30,8.29016,-0.89162,8.33796972,0.20016,0.05838,0.2085,8.09,-0.95,8.145587763,8.33016,0.99838,8.38977522,0.20016,0.05838,0.2085,8.13,0.94,8.184161533
20/02/2021 23:00,8.18264,-0.90548,8.232587163,0.15264,0.04452,0.159,8.03,-0.95,8.086000247,8.22264,0.98452,8.281369947,0.15264,0.04452,0.159,8.07,0.94,8.124561527
20/02/2021 23:30,7.89488,-0.94566,7.951314549,0.25488,0.07434,0.2655,7.64,-1.02,7.707788269,7.93488,1.08434,8.008627464,0.25488,0.07434,0.2655,7.68,1.01,7.746128065
21/02/2021 00:00,7.3944,-1.1933,7.49006784,0.1944,0.0567,0.2025,7.2,-1.25,7.307701417,7.4244,1.2967,7.536786202,0.1944,0.0567,0.2025,7.23,1.24,7.335564055
21/02/2021 00:30,7.37344,-0.86858,7.424422446,0.79344,0.23142,0.8265,6.58,-1.1,6.671311715,7.40344,1.32142,7.52044378,0.79344,0.23142,0.8265,6.61,1.09,6.699268617
21/02/2021 01:00,7.56416,-0.84712,7.611447221,0.76416,0.22288,0.796,6.8,-1.07,6.88366908,7.59416,1.27288,7.700096727,0.76416,0.22288,0.796,6.83,1.05,6.91023878
21/02/2021 01:30,7.5844,-0.9608,7.64501537,0.3744,0.1092,0.39,7.21,-1.07,7.288964261,7.6244,1.1592,7.712017894,0.3744,0.1092,0.39,7.25,1.05,7.325639904
21/02/2021 02:00,7.59928,2.38104,7.963567542,0.20928,0.06104,0.218,7.39,2.32,7.745611661,7.37928,4.51104,8.648887512,0.20928,0.06104,0.218,7.17,4.45,8.438684732
21/02/2021 02:30,7.14288,-0.77916,7.185250518,0.96288,0.28084,1.003,6.18,-1.06,6.270247204,7.18288,1.33084,7.305128349,0.96288,0.28084,1.003,6.22,1.05,6.308002854
21/02/2021 03:00,7.18208,-1.00106,7.251509791,0.20208,0.05894,0.2105,6.98,-1.06,7.060028329,7.21208,1.10894,7.296838072,0.20208,0.05894,0.2105,7.01,1.05,7.088201464
21/02/2021 03:30,7.13728,-0.98496,7.204922762,0.25728,0.07504,0.268,6.88,-1.06,6.961178061,7.16728,1.12504,7.255040841,0.25728,0.07504,0.268,6.91,1.05,6.989320425
21/02/2021 04:00,7.64976,-1.01632,7.716977025,0.14976,0.04368,0.156,7.5,-1.06,7.574536289,7.68976,1.09368,7.767145216,0.14976,0.04368,0.156,7.54,1.05,7.612759027
21/02/2021 04:30,7.28816,-0.95762,7.350803511,0.24816,0.07238,0.2585,7.04,-1.03,7.114949051,7.31816,1.09238,7.399240491,0.24816,0.07238,0.2585,7.07,1.02,7.143199563
21/02/2021 05:00,6.94352,-0.79564,6.988956503,0.80352,0.23436,0.837,6.14,-1.03,6.225793122,6.96352,1.25436,7.075593954,0.80352,0.23436,0.837,6.16,1.02,6.243877001
21/02/2021 05:30,7.23896,-0.87072,7.291138128,0.16896,0.04928,0.176,7.07,-0.92,7.129607282,7.26896,0.95928,7.331984561,0.16896,0.04928,0.176,7.1,0.91,7.158079351
21/02/2021 06:00,7.30896,-0.83072,7.356017401,0.16896,0.04928,0.176,7.14,-0.88,7.194025299,7.34896,0.92928,7.407480975,0.16896,0.04928,0.176,7.18,0.88,7.233726564
21/02/2021 06:30,7.65912,-0.84234,7.705300504,0.12912,0.03766,0.1345,7.53,-0.88,7.581246599,7.68912,0.91766,7.743685573,0.12912,0.03766,0.1345,7.56,0.88,7.611044606
21/02/2021 07:00,7.67016,-0.71412,7.703331864,0.74016,0.21588,0.771,6.93,-0.93,6.992124141,7.70016,1.14588,7.784953757,0.74016,0.21588,0.771,6.96,0.93,7.021858728
21/02/2021 07:30,7.99792,-0.99394,8.059444215,0.15792,0.04606,0.1645,7.84,-1.04,7.908678777,8.03792,1.08606,8.110960748,0.15792,0.04606,0.1645,7.88,1.04,7.948333159
