Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/02/2021 08:00,7.91904,-0.98778,7.980407499,0.17904,0.05222,0.1865,7.74,-1.04,7.809558246,7.95904,1.09222,8.033633191,0.17904,0.05222,0.1865,7.78,1.04,7.849203781
21/02/2021 08:30,8.0088,0.0934,8.009344605,0.3888,0.1134,0.405,7.62,-0.02,7.620026247,7.9888,1.5734,8.142267068,0.3888,0.1134,0.405,7.6,1.46,7.738966339
21/02/2021 09:00,8.1068,-0.1276,8.107804142,0.7968,0.2324,0.83,7.31,-0.36,7.318859201,8.1368,0.5924,8.15833635,0.7968,0.2324,0.83,7.34,0.36,7.348823035
21/02/2021 09:30,8.32504,-0.13978,8.326213392,0.75504,0.22022,0.7865,7.57,-0.36,7.578555271,8.35504,0.58022,8.375162604,0.75504,0.22022,0.7865,7.6,0.36,7.608521538
21/02/2021 10:00,8.7336,-0.1927,8.735725628,0.8136,0.2373,0.8475,7.92,-0.43,7.93166439,8.7736,0.6573,8.798187328,0.8136,0.2373,0.8475,7.96,0.42,7.971072701
21/02/2021 10:30,9.00224,-0.26018,9.005999037,0.58224,0.16982,0.6065,8.42,-0.43,8.43097266,9.04224,0.58982,9.061456387,0.58224,0.16982,0.6065,8.46,0.42,8.470419116
21/02/2021 11:00,9.2548,-0.2836,9.259144237,0.6048,0.1764,0.63,8.65,-0.46,8.662222579,9.2848,0.5964,9.303934866,0.6048,0.1764,0.63,8.68,0.42,8.69015535
21/02/2021 11:30,9.73944,-0.38558,9.74706948,0.52944,0.15442,0.5515,9.21,-0.54,9.225817037,9.77944,0.67442,9.802667446,0.52944,0.15442,0.5515,9.25,0.52,9.264604687
21/02/2021 12:00,8.98664,-0.30098,8.991678789,0.71664,0.20902,0.7465,8.27,-0.51,8.285710591,9.02664,0.69902,9.053665481,0.71664,0.20902,0.7465,8.31,0.49,8.324433915
21/02/2021 12:30,9.29024,-0.30118,9.29512069,0.51024,0.14882,0.5315,8.78,-0.45,8.791524327,9.34024,0.58882,9.358781558,0.51024,0.14882,0.5315,8.83,0.44,8.840955831
21/02/2021 13:00,9.60904,-0.32778,9.614628929,0.41904,0.12222,0.4365,9.19,-0.45,9.201010814,9.65904,0.56222,9.675388625,0.41904,0.12222,0.4365,9.24,0.44,9.250470258
21/02/2021 13:30,9.34712,-0.38334,9.354977384,0.53712,0.15666,0.5595,8.81,-0.54,8.826533861,9.39712,0.67666,9.421450687,0.53712,0.15666,0.5595,8.86,0.52,8.875246475
21/02/2021 14:00,9.15856,-0.54292,9.174638053,0.53856,0.15708,0.561,8.62,-0.7,8.64837557,9.19856,0.83708,9.236569114,0.53856,0.15708,0.561,8.66,0.68,8.686656434
21/02/2021 14:30,8.70976,-0.52132,8.725347775,0.74976,0.21868,0.781,7.96,-0.74,7.994322986,8.75976,0.93868,8.809910068,0.74976,0.21868,0.781,8.01,0.72,8.042294449
21/02/2021 15:00,8.83968,-0.72926,8.869710404,0.37968,0.11074,0.3955,8.46,-0.84,8.501599849,8.88968,0.94074,8.939317773,0.37968,0.11074,0.3955,8.51,0.83,8.550380109
21/02/2021 15:30,8.68816,-0.43512,8.699049005,1.14816,0.33488,1.196,7.54,-0.77,7.579214999,8.72816,1.09488,8.796564056,1.14816,0.33488,1.196,7.58,0.76,7.618004988
21/02/2021 16:00,8.6892,-0.5894,8.709166952,0.6192,0.1806,0.645,8.07,-0.77,8.10665159,8.7292,0.9406,8.779730121,0.6192,0.1806,0.645,8.11,0.76,8.145532518
21/02/2021 16:30,8.8372,-0.6104,8.858255584,0.5472,0.1596,0.57,8.29,-0.77,8.325683155,8.8872,0.9196,8.934650972,0.5472,0.1596,0.57,8.34,0.76,8.374556705
21/02/2021 17:00,9.52768,-0.53526,9.542703467,0.18768,0.05474,0.1955,9.34,-0.59,9.358616351,9.57768,0.62474,9.598033874,0.18768,0.05474,0.1955,9.39,0.57,9.407284412
21/02/2021 17:30,9.7708,-0.4081,9.779318905,0.2808,0.0819,0.2925,9.49,-0.49,9.502641738,9.8208,0.5519,9.836295352,0.2808,0.0819,0.2925,9.54,0.47,9.551570551
21/02/2021 18:00,9.93872,-0.37954,9.9459643,0.37872,0.11046,0.3945,9.56,-0.49,9.572549295,9.99872,0.55046,10.01386079,0.37872,0.11046,0.3945,9.62,0.44,9.630057113
21/02/2021 18:30,10.5304,-0.5678,10.5456968,0.1104,0.0322,0.115,10.42,-0.6,10.43726018,10.5904,0.6122,10.60807999,0.1104,0.0322,0.115,10.48,0.58,10.49603735
21/02/2021 19:00,10.5328,-0.8271,10.56522457,0.1128,0.0329,0.1175,10.42,-0.86,10.45542921,10.5928,0.8629,10.62788823,0.1128,0.0329,0.1175,10.48,0.83,10.51281599
21/02/2021 19:30,9.81832,-0.92674,9.86195998,0.14832,0.04326,0.1545,9.67,-0.97,9.718528695,9.87832,0.98326,9.927134846,0.14832,0.04326,0.1545,9.73,0.94,9.775300507
21/02/2021 20:00,9.45288,-0.93416,9.498926002,0.12288,0.03584,0.128,9.33,-0.97,9.380287842,9.50288,0.97584,9.552852558,0.12288,0.03584,0.128,9.38,0.94,9.42698255
21/02/2021 20:30,8.83112,-0.92384,8.879310829,0.26112,0.07616,0.272,8.57,-1,8.628145803,8.89112,1.05616,8.953629923,0.26112,0.07616,0.272,8.63,0.98,8.68546487
21/02/2021 21:00,8.87776,-0.95982,8.929494781,0.13776,0.04018,0.1435,8.74,-1,8.797022223,8.91776,1.05018,8.979383133,0.13776,0.04018,0.1435,8.78,1.01,8.837901335
21/02/2021 21:30,8.69008,-1.06206,8.754739394,0.13008,0.03794,0.1355,8.56,-1.1,8.630388172,8.74008,1.12794,8.812561889,0.13008,0.03794,0.1355,8.61,1.09,8.678721104
21/02/2021 22:00,8.28712,-1.06584,8.355379872,0.11712,0.03416,0.122,8.17,-1.1,8.243718821,8.32712,1.12416,8.402658103,0.11712,0.03416,0.122,8.21,1.09,8.282040811
21/02/2021 22:30,8.10784,-0.85688,8.1529941,0.14784,0.04312,0.154,7.96,-0.9,8.010717821,8.14784,0.92312,8.199966293,0.14784,0.04312,0.154,8,0.88,8.048254469
21/02/2021 23:00,8.2404,-1.0078,8.301798179,0.1104,0.0322,0.115,8.13,-1.04,8.196249142,8.2804,1.0622,8.348250895,0.1104,0.0322,0.115,8.17,1.03,8.234670607
21/02/2021 23:30,7.87536,0.66948,7.903764837,0.13536,0.03948,0.141,7.74,0.63,7.765597208,7.78536,2.86948,8.297333656,0.13536,0.03948,0.141,7.65,2.83,8.156678245
22/02/2021 00:00,7.36312,-1.02034,7.433480332,0.27312,0.07966,0.2845,7.09,-1.1,7.17482404,7.39312,1.16966,7.48507367,0.27312,0.07966,0.2845,7.12,1.09,7.202950784
22/02/2021 00:30,7.63632,-0.84024,7.682407591,0.37632,0.10976,0.392,7.26,-0.95,7.321891832,7.66632,1.03976,7.736508463,0.37632,0.10976,0.392,7.29,0.93,7.349081575
22/02/2021 01:00,7.59408,-0.80506,7.636633594,0.39408,0.11494,0.4105,7.2,-0.92,7.258539798,7.63408,1.01494,7.701251888,0.39408,0.11494,0.4105,7.24,0.9,7.295724776
22/02/2021 01:30,7.53792,-0.79894,7.580141361,0.51792,0.15106,0.5395,7.02,-0.95,7.083988989,7.56792,1.09106,7.646164074,0.51792,0.15106,0.5395,7.05,0.94,7.112390597
22/02/2021 02:00,7.96136,-0.96752,8.019934414,0.11136,0.03248,0.116,7.85,-1,7.913437938,8.00136,1.01248,8.06516445,0.11136,0.03248,0.116,7.89,0.98,7.950628906
22/02/2021 02:30,7.52712,-0.73834,7.563245431,0.65712,0.19166,0.6845,6.87,-0.93,6.932661826,7.55712,1.11166,7.638445565,0.65712,0.19166,0.6845,6.9,0.92,6.961063137
22/02/2021 03:00,7.7228,-0.8796,7.77273028,0.1728,0.0504,0.18,7.55,-0.93,7.607062508,7.7528,0.9704,7.813295336,0.1728,0.0504,0.18,7.58,0.92,7.635627021
22/02/2021 03:30,7.6324,-0.8768,7.682597738,0.1824,0.0532,0.19,7.45,-0.93,7.507822587,7.6624,0.9732,7.723955722,0.1824,0.0532,0.19,7.48,0.92,7.536365172
22/02/2021 04:00,7.46304,-0.87078,7.513669134,0.20304,0.05922,0.2115,7.26,-0.93,7.319323739,7.49304,0.97922,7.556753288,0.20304,0.05922,0.2115,7.29,0.92,7.347822807
22/02/2021 04:30,7.3892,-0.7369,7.425853368,0.5592,0.1631,0.5825,6.83,-0.9,6.889042023,7.4192,1.0531,7.493567125,0.5592,0.1631,0.5825,6.86,0.89,6.91749232
22/02/2021 05:00,7.4396,-0.6522,7.468133167,0.6096,0.1778,0.635,6.83,-0.83,6.880247089,7.4696,0.9978,7.535949111,0.6096,0.1778,0.635,6.86,0.82,6.908834923
22/02/2021 05:30,8.47544,-0.54758,8.493110564,0.14544,0.04242,0.1515,8.33,-0.59,8.350868218,8.50544,0.61242,8.527459636,0.14544,0.04242,0.1515,8.36,0.57,8.379409287
22/02/2021 06:00,8.592,-0.494,8.606189633,0.432,0.126,0.45,8.16,-0.62,8.183520025,8.632,0.736,8.66332038,0.432,0.126,0.45,8.2,0.61,8.222657721
22/02/2021 06:30,9.69568,0.54624,9.711054979,0.29568,0.08624,0.308,9.4,0.46,9.411248589,9.72568,0.27624,9.729602253,0.29568,0.08624,0.308,9.43,0.19,9.43191391
22/02/2021 07:00,10.56776,0.47018,10.57821444,0.13776,0.04018,0.1435,10.43,0.43,10.43886009,10.61776,-0.39982,10.6252851,0.13776,0.04018,0.1435,10.48,-0.44,10.48923257
22/02/2021 07:30,10.9124,0.6207,10.93003853,0.4824,0.1407,0.5025,10.43,0.48,10.44103922,10.9624,-0.3493,10.96796354,0.4824,0.1407,0.5025,10.48,-0.49,10.4914489
22/02/2021 08:00,11.74016,0.67088,11.75931277,0.14016,0.04088,0.146,11.6,0.63,11.61709516,11.79016,-0.60912,11.80588413,0.14016,0.04088,0.146,11.65,-0.65,11.66811896
22/02/2021 08:30,11.90568,0.97874,11.9458423,0.47568,0.13874,0.4955,11.43,0.84,11.46082458,11.94568,-0.40126,11.95241734,0.47568,0.13874,0.4955,11.47,-0.54,11.48270439
22/02/2021 09:00,12.46872,0.72296,12.48966171,0.07872,0.02296,0.082,12.39,0.7,12.40975826,12.52872,-0.70704,12.54865453,0.07872,0.02296,0.082,12.45,-0.73,12.47138324
22/02/2021 09:30,12.474,0.9045,12.50675003,0.084,0.0245,0.0875,12.39,0.88,12.4212117,12.534,-0.8855,12.5652404,0.084,0.0245,0.0875,12.45,-0.91,12.48321273
22/02/2021 10:00,12.64344,0.80892,12.66929069,0.13344,0.03892,0.139,12.51,0.77,12.53367464,12.70344,-0.78108,12.72742998,0.13344,0.03892,0.139,12.57,-0.82,12.59671783
22/02/2021 10:30,12.21992,0.96706,12.25812587,0.46992,0.13706,0.4895,11.75,0.83,11.77927842,12.26992,-0.74294,12.29239182,0.46992,0.13706,0.4895,11.8,-0.88,11.83276806
22/02/2021 11:00,12.1328,1.2229,12.19427408,1.0728,0.3129,1.1175,11.06,0.91,11.09737356,12.1728,-0.6471,12.18998762,1.0728,0.3129,1.1175,11.1,-0.96,11.14143617
22/02/2021 11:30,12.45344,1.40642,12.53260488,1.39344,0.40642,1.4515,11.06,1,11.10511594,12.49344,-0.64358,12.51000553,1.39344,0.40642,1.4515,11.1,-1.05,11.14955156
22/02/2021 12:00,12.58008,1.05794,12.62448612,0.85008,0.24794,0.8855,11.73,0.81,11.75793349,12.62008,-0.61206,12.6349134,0.85008,0.24794,0.8855,11.77,-0.86,11.80137704
22/02/2021 12:30,12.13848,1.18664,12.19634417,1.18848,0.34664,1.238,10.95,0.84,10.98217192,12.15848,-0.54336,12.17061527,1.18848,0.34664,1.238,10.97,-0.89,11.00604379
22/02/2021 13:00,12.22264,1.11702,12.27357577,1.05264,0.30702,1.0965,11.17,0.81,11.19933034,12.25264,-0.55298,12.26511206,1.05264,0.30702,1.0965,11.2,-0.86,11.23296933
22/02/2021 13:30,12.1136,1.1473,12.16781008,1.2936,0.3773,1.3475,10.82,0.77,10.84736374,12.1536,-0.4427,12.16166009,1.2936,0.3773,1.3475,10.86,-0.82,10.89091364
22/02/2021 14:00,11.9756,2.2408,12.18343876,1.3056,0.3808,1.36,10.67,1.86,10.83090486,11.9056,0.5508,11.91833428,1.3056,0.3808,1.36,10.6,0.17,10.60136312
22/02/2021 14:30,11.43528,1.37404,11.51753509,2.10528,0.61404,2.193,9.33,0.76,9.360902734,11.46528,-0.19596,11.46695451,2.10528,0.61404,2.193,9.36,-0.81,9.394982704
22/02/2021 15:00,11.41784,1.80312,11.55933874,2.78784,0.81312,2.904,8.63,0.99,8.686598874,11.44784,-0.21688,11.44989422,2.78784,0.81312,2.904,8.66,-1.03,8.721037782
22/02/2021 15:30,11.37432,1.34376,11.45342073,1.38432,0.40376,1.442,9.99,0.94,10.03412677,11.40432,-0.58624,11.41937792,1.38432,0.40376,1.442,10.02,-0.99,10.06878841
22/02/2021 16:00,11.07224,1.19232,11.13625276,1.24224,0.36232,1.294,9.83,0.83,9.864978459,11.11224,-0.50768,11.12383103,1.24224,0.36232,1.294,9.87,-0.87,9.908269274
22/02/2021 16:30,11.49528,0.80404,11.52336507,0.66528,0.19404,0.693,10.83,0.61,10.84716553,11.53528,-0.45596,11.54428795,0.66528,0.19404,0.693,10.87,-0.65,10.88941688
22/02/2021 17:00,11.06272,0.81496,11.09269731,0.70272,0.20496,0.732,10.36,0.61,10.37794296,11.11272,-0.44504,11.12162787,0.70272,0.20496,0.732,10.41,-0.65,10.43027325
22/02/2021 17:30,11.67744,0.59342,11.69250838,0.21744,0.06342,0.2265,11.46,0.53,11.47224913,11.72744,-0.52658,11.73925617,0.21744,0.06342,0.2265,11.51,-0.59,11.52511171
22/02/2021 18:00,11.72584,0.63962,11.74327201,0.37584,0.10962,0.3915,11.35,0.53,11.36236771,11.78584,-0.48038,11.79562586,0.37584,0.10962,0.3915,11.41,-0.59,11.42524398
22/02/2021 18:30,12.07584,0.39962,12.08245041,0.13584,0.03962,0.1415,11.94,0.36,11.9454259,12.12584,-0.34038,12.1306164,0.13584,0.03962,0.1415,11.99,-0.38,11.99602017
22/02/2021 19:00,11.71776,0.61518,11.7338973,0.49776,0.14518,0.5185,11.22,0.47,11.22983971,11.76776,-0.37482,11.77372776,0.49776,0.14518,0.5185,11.27,-0.52,11.28199007
22/02/2021 19:30,11.67856,0.43208,11.68655025,0.17856,0.05208,0.186,11.5,0.38,11.50627655,11.72856,-0.32792,11.73314328,0.17856,0.05208,0.186,11.55,-0.38,11.55624939
22/02/2021 20:00,11.08752,0.42886,11.09581095,0.16752,0.04886,0.1745,10.92,0.38,10.92660972,11.13752,-0.33114,11.14244163,0.16752,0.04886,0.1745,10.97,-0.38,10.97657961
22/02/2021 20:30,11.0796,0.1078,11.08012441,0.3696,0.1078,0.385,10.71,0,10.71,11.1296,0.1078,11.13012206,0.3696,0.1078,0.385,10.76,0,10.76
22/02/2021 21:00,10.56096,0.10528,10.56148474,0.36096,0.10528,0.376,10.2,0,10.2,10.60096,0.10528,10.60148276,0.36096,0.10528,0.376,10.24,0,10.24
22/02/2021 21:30,10.15864,0.09002,10.15903884,0.30864,0.09002,0.3215,9.85,0,9.85,10.19864,0.09002,10.19903728,0.30864,0.09002,0.3215,9.89,0,9.89
22/02/2021 22:00,10.12608,1.04844,10.18021231,0.16608,0.04844,0.173,9.96,1,10.01007492,10.14608,2.24844,10.39222891,0.16608,0.04844,0.173,9.98,2.2,10.2196086
22/02/2021 22:30,9.2636,-0.3827,9.271501726,0.3336,0.0973,0.3475,8.93,-0.48,8.942891031,9.3036,0.5773,9.321493885,0.3336,0.0973,0.3475,8.97,0.48,8.982833629
22/02/2021 23:00,9.04112,-0.27384,9.045266121,0.26112,0.07616,0.272,8.78,-0.35,8.786973313,9.08112,0.42616,9.091113947,0.26112,0.07616,0.272,8.82,0.35,8.826941713
22/02/2021 23:30,9.01568,-0.38126,9.023737865,0.23568,0.06874,0.2455,8.78,-0.45,8.791524327,9.05568,0.51874,9.070525423,0.23568,0.06874,0.2455,8.82,0.45,8.831472131
23/02/2021 00:00,9.12272,-0.45004,9.133813891,0.34272,0.09996,0.357,8.78,-0.55,8.797209785,9.16272,0.63996,9.185041459,0.34272,0.09996,0.357,8.82,0.54,8.83651515
23/02/2021 00:30,9.0152,-0.4589,9.026872119,0.1752,0.0511,0.1825,8.84,-0.51,8.854699317,9.0552,0.5411,9.071352504,0.1752,0.0511,0.1825,8.88,0.49,8.893508869
23/02/2021 01:00,9.42464,-0.36448,9.431685152,0.22464,0.06552,0.234,9.2,-0.43,9.210043431,9.46464,0.50552,9.47813066,0.22464,0.06552,0.234,9.24,0.44,9.250470258
23/02/2021 01:30,9.20912,-0.32234,9.214759587,0.12912,0.03766,0.1345,9.08,-0.36,9.087133762,9.24912,0.39766,9.257664622,0.12912,0.03766,0.1345,9.12,0.36,9.127102498
23/02/2021 02:00,9.1648,-0.2886,9.169342888,0.2448,0.0714,0.255,8.92,-0.36,8.927261618,9.2048,0.4314,9.214903635,0.2448,0.0714,0.255,8.96,0.36,8.967229226
23/02/2021 02:30,8.9192,-0.2844,8.923733075,0.2592,0.0756,0.27,8.66,-0.36,8.667479449,8.9592,0.4356,8.969783275,0.2592,0.0756,0.27,8.7,0.36,8.70744509
23/02/2021 03:00,8.67928,-0.29146,8.684172399,0.50928,0.14854,0.5305,8.17,-0.44,8.181839646,8.70928,0.57854,8.728474474,0.50928,0.14854,0.5305,8.2,0.43,8.21126665
23/02/2021 03:30,8.53288,-0.14666,8.534140276,0.90288,0.26334,0.9405,7.63,-0.41,7.641007787,8.57288,0.69334,8.600871575,0.90288,0.26334,0.9405,7.67,0.43,7.682043999
23/02/2021 04:00,8.434,-0.128,8.434971251,0.864,0.252,0.9,7.57,-0.38,7.579531648,8.464,0.622,8.486823905,0.864,0.252,0.9,7.6,0.37,7.609001249
23/02/2021 04:30,8.35576,-0.24582,8.359375135,0.66576,0.19418,0.6935,7.69,-0.44,7.702577491,8.38576,0.61418,8.408221444,0.66576,0.19418,0.6935,7.72,0.42,7.731416429
23/02/2021 05:00,8.32504,-0.43478,8.336385587,0.15504,0.04522,0.1615,8.17,-0.48,8.18408822,8.36504,0.51522,8.38089171,0.15504,0.04522,0.1615,8.21,0.47,8.223442102
23/02/2021 05:30,8.66768,-0.28276,8.67229092,0.36768,0.10724,0.383,8.3,-0.39,8.309157599,8.70768,0.49724,8.721865546,0.36768,0.10724,0.383,8.34,0.39,8.349113725
23/02/2021 06:00,9.00032,-0.11824,9.001096644,0.76032,0.22176,0.792,8.24,-0.34,8.24701158,9.04032,0.56176,9.057756897,0.76032,0.22176,0.792,8.28,0.34,8.286977736
23/02/2021 06:30,10.27992,0.25456,10.28307133,0.04992,0.01456,0.052,10.23,0.24,10.23281486,10.32992,-0.26544,10.33332984,0.04992,0.01456,0.052,10.28,-0.28,10.28381252
23/02/2021 07:00,10.7348,0.6239,10.75291506,0.6648,0.1939,0.6925,10.07,0.43,10.07917655,10.7748,-0.2461,10.77761014,0.6648,0.1939,0.6925,10.11,-0.44,10.11957015
23/02/2021 07:30,11.28984,0.68162,11.31039756,0.51984,0.15162,0.5415,10.77,0.53,10.78303297,11.32984,-0.39838,11.33684176,0.51984,0.15162,0.5415,10.81,-0.55,10.82398263
23/02/2021 08:00,11.67048,0.78514,11.69686062,0.12048,0.03514,0.1255,11.55,0.75,11.57432503,11.73048,-0.74486,11.75410471,0.12048,0.03514,0.1255,11.61,-0.78,11.63617205
23/02/2021 08:30,12.50632,1.09476,12.55414431,0.25632,0.07476,0.267,12.25,1.02,12.29239196,12.56632,-0.96524,12.60333633,0.25632,0.07476,0.267,12.31,-1.04,12.35385365
23/02/2021 09:00,12.358,1.294,12.42556236,0.528,0.154,0.55,11.83,1.14,11.88480122,12.398,-1.016,12.43956028,0.528,0.154,0.55,11.87,-1.17,11.92752279
23/02/2021 09:30,12.18088,1.30234,12.25030314,0.35088,0.10234,0.3655,11.83,1.2,11.89070646,12.22088,-1.12766,12.27279614,0.35088,0.10234,0.3655,11.87,-1.23,11.93355773
23/02/2021 10:00,11.99192,1.08806,12.04118017,1.02192,0.29806,1.0645,10.97,0.79,10.99840898,12.06192,-0.52194,12.07320734,1.02192,0.29806,1.0645,11.04,-0.82,11.07041101
23/02/2021 10:30,12.0924,1.3882,12.17182143,1.9824,0.5782,2.065,10.11,0.81,10.14239617,12.1124,-0.2418,12.11481329,1.9824,0.5782,2.065,10.13,-0.82,10.16313436
23/02/2021 11:00,11.50496,1.79978,11.64488354,2.84496,0.82978,2.9635,8.66,0.97,8.714155151,11.52496,-0.16022,11.52607364,2.84496,0.82978,2.9635,8.68,-0.99,8.73627495
23/02/2021 11:30,11.45824,1.69282,11.58261212,2.47824,0.72282,2.5815,8.98,0.97,9.032236711,11.48824,-0.26718,11.49134646,2.47824,0.72282,2.5815,9.01,-0.99,9.064226387
23/02/2021 12:00,11.91352,1.08686,11.96299392,0.74352,0.21686,0.7745,11.17,0.87,11.2038297,11.97352,-0.68314,11.99299218,0.74352,0.21686,0.7745,11.23,-0.9,11.26600639
23/02/2021 12:30,11.99016,1.12588,12.04290424,0.98016,0.28588,1.021,11.01,0.84,11.0419971,12.04016,-0.58412,12.05432076,0.98016,0.28588,1.021,11.06,-0.87,11.09416513
23/02/2021 13:00,12.05024,1.05882,12.0966683,0.75024,0.21882,0.7815,11.3,0.84,11.33117823,12.11024,-0.65118,12.12773467,0.75024,0.21882,0.7815,11.36,-0.87,11.39326555
23/02/2021 13:30,12.01688,1.26284,12.083053,0.86688,0.25284,0.903,11.15,1.01,11.19565094,12.06688,-0.78716,12.09252719,0.86688,0.25284,0.903,11.2,-1.04,11.24818208
23/02/2021 14:00,11.9544,1.2767,12.02238089,0.6744,0.1967,0.7025,11.28,1.08,11.33158418,12.0044,-0.9133,12.039092,0.6744,0.1967,0.7025,11.33,-1.11,11.3842435
23/02/2021 14:30,11.69768,1.06224,11.74581079,0.72768,0.21224,0.758,10.97,0.85,11.00288144,11.74768,-0.65776,11.76607979,0.72768,0.21224,0.758,11.02,-0.87,11.05428876
23/02/2021 15:00,11.93848,0.83914,11.96793469,0.40848,0.11914,0.4255,11.53,0.72,11.55245861,11.98848,-0.62086,12.0045458,0.40848,0.11914,0.4255,11.58,-0.74,11.60362012
23/02/2021 15:30,12.2544,0.9667,12.29247039,0.4344,0.1267,0.4525,11.82,0.84,11.84981013,12.3044,-0.7433,12.32683067,0.4344,0.1267,0.4525,11.87,-0.87,11.90184019
23/02/2021 16:00,12.44112,0.75866,12.46423009,0.20112,0.05866,0.2095,12.24,0.7,12.26,12.50112,-0.67134,12.5191333,0.20112,0.05866,0.2095,12.3,-0.73,12.32164356
23/02/2021 16:30,13.73376,0.72068,13.75265587,0.17376,0.05068,0.181,13.56,0.67,13.57654227,13.79376,-0.64932,13.80903441,0.17376,0.05068,0.181,13.62,-0.7,13.63797639
23/02/2021 17:00,12.21616,0.60888,12.23132454,0.47616,0.13888,0.496,11.74,0.47,11.74940424,12.26616,-0.36112,12.2714746,0.47616,0.13888,0.496,11.79,-0.5,11.80059744
23/02/2021 17:30,12.378,0.704,12.39800387,0.528,0.154,0.55,11.85,0.55,11.86275685,12.438,-0.416,12.4449548,0.528,0.154,0.55,11.91,-0.57,11.923632
23/02/2021 18:00,12.4204,0.8122,12.44692753,0.3504,0.1022,0.365,12.07,0.71,12.09086432,12.4904,-0.6378,12.50667346,0.3504,0.1022,0.365,12.14,-0.74,12.16253263
23/02/2021 18:30,12.13624,0.48432,12.14590002,0.18624,0.05432,0.194,11.95,0.43,11.9577339,12.19624,-0.40568,12.20298514,0.18624,0.05432,0.194,12.01,-0.46,12.0188061
23/02/2021 19:00,12.54416,0.47788,12.55325931,0.16416,0.04788,0.171,12.38,0.43,12.38746544,12.60416,-0.41212,12.61089577,0.16416,0.04788,0.171,12.44,-0.46,12.44850192
23/02/2021 19:30,11.7544,6.8067,13.58297038,0.1944,0.0567,0.2025,11.56,6.75,13.38641476,11.4944,5.8367,12.89140404,0.1944,0.0567,0.2025,11.3,5.78,12.69245445
23/02/2021 20:00,11.41208,6.74144,13.25453067,0.14208,0.04144,0.148,11.27,6.7,13.11117462,11.11208,6.21144,12.73029099,0.14208,0.04144,0.148,10.97,6.17,12.5860955
23/02/2021 20:30,10.95656,0.06608,10.95675927,0.22656,0.06608,0.236,10.73,0,10.73,11.01656,0.06608,11.01675818,0.22656,0.06608,0.236,10.79,0,10.79
23/02/2021 21:00,10.80264,-0.27048,10.80602565,0.27264,0.07952,0.284,10.53,-0.35,10.53581511,10.85264,0.42952,10.86113633,0.27264,0.07952,0.284,10.58,0.35,10.58578764
23/02/2021 21:30,10.368,-0.2835,10.37187525,0.228,0.0665,0.2375,10.14,-0.35,10.14603864,10.428,0.4165,10.4363143,0.228,0.0665,0.2375,10.2,0.35,10.20600314
23/02/2021 22:00,9.76064,-0.20398,9.762771177,0.50064,0.14602,0.5215,9.26,-0.35,9.26661211,9.80064,0.49602,9.813184002,0.50064,0.14602,0.5215,9.3,0.35,9.306583691
23/02/2021 22:30,9.24368,0.13524,9.244669264,0.46368,0.13524,0.483,8.78,0,8.78,9.29368,0.13524,9.294663942,0.46368,0.13524,0.483,8.83,0,8.83
23/02/2021 23:00,9.19896,-0.34072,9.205267796,0.16896,0.04928,0.176,9.03,-0.39,9.038418003,9.22896,0.41928,9.238479226,0.16896,0.04928,0.176,9.06,0.37,9.06755204
23/02/2021 23:30,8.71136,-0.21752,8.714075281,0.59136,0.17248,0.616,8.12,-0.39,8.129360368,8.75136,0.54248,8.768157526,0.59136,0.17248,0.616,8.16,0.37,8.168384173
24/02/2021 00:00,8.67264,-0.27548,8.677014106,0.39264,0.11452,0.409,8.28,-0.39,8.289179694,8.70264,0.48452,8.716117404,0.39264,0.11452,0.409,8.31,0.37,8.318232985
24/02/2021 00:30,8.66856,-0.15042,8.669864973,0.71856,0.20958,0.7485,7.95,-0.36,7.958146769,8.69856,0.57958,8.717847157,0.71856,0.20958,0.7485,7.98,0.37,7.988573089
24/02/2021 01:00,8.74728,-0.17996,8.749130985,0.61728,0.18004,0.643,8.13,-0.36,8.137966576,8.78728,0.55004,8.804478054,0.61728,0.18004,0.643,8.17,0.37,8.178373922
24/02/2021 01:30,8.60864,-0.22998,8.611711412,0.54864,0.16002,0.5715,8.06,-0.39,8.069429967,8.63864,0.53002,8.6548843,0.54864,0.16002,0.5715,8.09,0.37,8.098456643
24/02/2021 02:00,8.74152,-0.30414,8.746809307,0.43152,0.12586,0.4495,8.31,-0.43,8.321117713,8.77152,0.53586,8.78787284,0.43152,0.12586,0.4495,8.34,0.41,8.350071856
24/02/2021 02:30,8.4872,-0.3054,8.492692918,0.4272,0.1246,0.445,8.06,-0.43,8.071462073,8.5172,0.5346,8.533961155,0.4272,0.1246,0.445,8.09,0.41,8.100382707
24/02/2021 03:00,8.48232,-0.17974,8.484224128,0.65232,0.19026,0.6795,7.83,-0.37,7.838737143,8.51232,0.55026,8.530086626,0.65232,0.19026,0.6795,7.86,0.36,7.868239956
24/02/2021 03:30,8.5172,0.0371,8.517280801,0.1272,0.0371,0.1325,8.39,0,8.39,8.5472,0.0371,8.547280518,0.1272,0.0371,0.1325,8.42,0,8.42
24/02/2021 04:00,8.62672,2.84446,9.083570369,0.18672,0.05446,0.1945,8.44,2.79,8.889190064,8.60672,3.50446,9.292839666,0.18672,0.05446,0.1945,8.42,3.45,9.099390089
24/02/2021 04:30,8.23048,0.09764,8.231059142,1.02048,0.29764,1.063,7.21,-0.2,7.212773392,8.26048,0.38764,8.2695704,1.02048,0.29764,1.063,7.24,0.09,7.240559371
24/02/2021 05:00,8.40824,0.04032,8.408336673,0.13824,0.04032,0.144,8.27,0,8.27,8.43824,0.03032,8.438294472,0.13824,0.04032,0.144,8.3,-0.01,8.300006024
24/02/2021 05:30,8.6564,3.8127,9.458855229,0.3864,0.1127,0.4025,8.27,3.7,9.059961369,8.6864,3.1927,9.254559863,0.3864,0.1127,0.4025,8.3,3.08,8.853044674
24/02/2021 06:00,9.28496,0.11228,9.285638858,0.38496,0.11228,0.401,8.9,0,8.9,9.31496,0.11228,9.315636672,0.38496,0.11228,0.401,8.93,0,8.93
24/02/2021 06:30,9.98256,0.46158,9.993225718,0.38256,0.11158,0.3985,9.6,0.35,9.60637809,10.02256,-0.23842,10.02539541,0.38256,0.11158,0.3985,9.64,-0.35,9.646351642
24/02/2021 07:00,10.31864,0.45752,10.32877805,0.36864,0.10752,0.384,9.95,0.35,9.956153876,10.35864,-0.24248,10.36147766,0.36864,0.10752,0.384,9.99,-0.35,9.996129251
24/02/2021 07:30,10.7372,0.4621,10.74713917,0.2472,0.0721,0.2575,10.49,0.39,10.49724726,10.7972,-0.3279,10.80217785,0.2472,0.0721,0.2575,10.55,-0.4,10.55758022
24/02/2021 08:00,11.1572,0.5196,11.16929255,0.3072,0.0896,0.32,10.85,0.43,10.85851739,11.2072,-0.3604,11.21299336,0.3072,0.0896,0.32,10.9,-0.45,10.90928504
24/02/2021 08:30,11.85288,2.47834,12.10920862,0.30288,0.08834,0.3155,11.55,2.39,11.79468524,11.75288,0.79834,11.77996329,0.30288,0.08834,0.3155,11.45,0.71,11.47199198
24/02/2021 09:00,12.43768,3.82474,13.01247555,0.18768,0.05474,0.1955,12.25,3.77,12.81699653,12.22768,1.74474,12.35152929,0.18768,0.05474,0.1955,12.04,1.69,12.15803027
24/02/2021 09:30,11.68296,1.24628,11.74924543,0.43296,0.12628,0.451,11.25,1.12,11.30561365,11.73296,-1.01372,11.77667095,0.43296,0.12628,0.451,11.3,-1.14,11.35735885
24/02/2021 10:00,11.78872,1.22796,11.85250206,0.67872,0.19796,0.707,11.11,1.03,11.15764312,11.83872,-0.86204,11.87006336,0.67872,0.19796,0.707,11.16,-1.06,11.21022747
24/02/2021 10:30,11.66136,1.16998,11.71990487,0.65136,0.18998,0.6785,11.01,0.98,11.05352885,11.71136,-0.82002,11.74003347,0.65136,0.18998,0.6785,11.06,-1.01,11.10602089
24/02/2021 11:00,11.93864,1.07502,11.98694261,0.66864,0.19502,0.6965,11.27,0.88,11.30430449,11.97864,-0.70498,11.99936719,0.66864,0.19502,0.6965,11.31,-0.9,11.34575251
24/02/2021 11:30,12.15096,1.24778,12.21485914,1.02096,0.29778,1.0635,11.13,0.95,11.17047,12.19096,-0.67222,12.20947933,1.02096,0.29778,1.0635,11.17,-0.97,11.21203817
24/02/2021 12:00,11.62424,1.78332,11.76023749,2.03424,0.59332,2.119,9.59,1.19,9.663550072,11.65424,-0.62668,11.67107698,2.03424,0.59332,2.119,9.62,-1.22,9.697051098
24/02/2021 12:30,11.55384,1.45862,11.64554812,1.50384,0.43862,1.5665,10.05,1.02,10.10162858,11.58384,-0.60138,11.59943995,1.50384,0.43862,1.5665,10.08,-1.04,10.13350877
24/02/2021 13:00,11.55448,1.15714,11.61227717,0.98448,0.28714,1.0255,10.57,0.87,10.60574373,11.59448,-0.60286,11.6101424,0.98448,0.28714,1.0255,10.61,-0.89,10.64726256
24/02/2021 13:30,11.59144,1.23792,11.65735507,1.26144,0.36792,1.314,10.33,0.87,10.36657128,11.63144,-0.52208,11.64315095,1.26144,0.36792,1.314,10.37,-0.89,10.40812183
24/02/2021 14:00,11.73936,1.32148,11.81350425,1.23936,0.36148,1.291,10.5,0.96,10.54379438,11.77936,-0.61852,11.79558769,1.23936,0.36148,1.291,10.54,-0.98,10.58546173
24/02/2021 14:30,11.82864,1.69502,11.94946932,1.86864,0.54502,1.9465,9.96,1.15,10.02617075,11.86864,-0.62498,11.88508374,1.86864,0.54502,1.9465,10,-1.17,10.06821235
24/02/2021 15:00,11.13704,1.46122,11.23248966,1.06704,0.31122,1.1115,10.07,1.15,10.13545263,11.17704,-0.85878,11.20998333,1.06704,0.31122,1.1115,10.11,-1.17,10.17747513
24/02/2021 15:30,11.65984,1.32162,11.73450247,0.75984,0.22162,0.7915,10.9,1.1,10.95536398,11.69984,-0.89838,11.73428066,0.75984,0.22162,0.7915,10.94,-1.12,10.99718146
24/02/2021 16:00,11.52144,1.15042,11.57873248,0.48144,0.14042,0.5015,11.04,1.01,11.08610391,11.57144,-0.89958,11.60635463,0.48144,0.14042,0.5015,11.09,-1.04,11.13865791
24/02/2021 16:30,11.62464,0.89552,11.65908278,0.22464,0.06552,0.234,11.4,0.83,11.43017498,11.67464,-0.79448,11.70164166,0.22464,0.06552,0.234,11.45,-0.86,11.48225152
24/02/2021 17:00,11.14744,0.88342,11.18239015,0.69744,0.20342,0.7265,10.45,0.68,10.47210103,11.20744,-0.49658,11.21843586,0.69744,0.20342,0.7265,10.51,-0.7,10.53328534
24/02/2021 17:30,11.49048,0.70514,11.51209595,0.36048,0.10514,0.3755,11.13,0.6,11.14616077,11.55048,-0.52486,11.56239881,0.36048,0.10514,0.3755,11.19,-0.63,11.20772055
24/02/2021 18:00,11.91152,0.58836,11.92604193,0.13152,0.03836,0.137,11.78,0.55,11.79283257,11.98152,-0.54164,11.99375652,0.13152,0.03836,0.137,11.85,-0.58,11.8641856
24/02/2021 18:30,11.91056,0.47808,11.92015101,0.13056,0.03808,0.136,11.78,0.44,11.78821445,11.98056,-0.43192,11.9883432,0.13056,0.03808,0.136,11.85,-0.47,11.85931701
24/02/2021 19:00,11.63808,0.47444,11.64774654,0.11808,0.03444,0.123,11.52,0.44,11.52839972,11.69808,-0.43556,11.70618589,0.11808,0.03444,0.123,11.58,-0.47,11.58953407
24/02/2021 19:30,11.17816,0.44238,11.18691025,0.24816,0.07238,0.2585,10.93,0.37,10.93626079,11.23816,-0.30762,11.24236942,0.24816,0.07238,0.2585,10.99,-0.38,10.99656765
24/02/2021 20:00,10.92624,0.45932,10.93589024,0.30624,0.08932,0.319,10.62,0.37,10.62644343,10.98624,-0.29068,10.99008481,0.30624,0.08932,0.319,10.68,-0.38,10.68675816
24/02/2021 20:30,10.69264,0.46702,10.7028341,0.33264,0.09702,0.3465,10.36,0.37,10.36660504,10.75264,0.09702,10.75307769,0.33264,0.09702,0.3465,10.42,0,10.42
24/02/2021 21:00,10.50112,0.05866,10.50128384,0.20112,0.05866,0.2095,10.3,0,10.3,10.54112,0.05866,10.54128322,0.20112,0.05866,0.2095,10.34,0,10.34
24/02/2021 21:30,9.86224,0.11732,9.862937787,0.40224,0.11732,0.419,9.46,0,9.46,9.91224,0.11732,9.912934268,0.40224,0.11732,0.419,9.51,0,9.51
24/02/2021 22:00,9.51496,0.32228,9.520416388,1.10496,0.32228,1.151,8.41,0,8.41,9.55496,0.32228,9.560393559,1.10496,0.32228,1.151,8.45,0,8.45
24/02/2021 22:30,9.10056,0.39808,9.109262319,0.61056,0.17808,0.636,8.49,0.22,8.492849934,9.14056,-0.17192,9.142176634,0.61056,0.17808,0.636,8.53,-0.35,8.53717752
24/02/2021 23:00,8.74504,0.09772,8.745585961,0.33504,0.09772,0.349,8.41,0,8.41,8.78504,0.09772,8.785583475,0.33504,0.09772,0.349,8.45,0,8.45
24/02/2021 23:30,9.234,0.042,9.234095516,0.144,0.042,0.15,9.09,0,9.09,9.264,0.042,9.264095207,0.144,0.042,0.15,9.12,0,9.12
25/02/2021 00:00,8.37584,0.03962,8.375933706,0.13584,0.03962,0.1415,8.24,0,8.24,8.40584,0.03962,8.405933372,0.13584,0.03962,0.1415,8.27,0,8.27
25/02/2021 00:30,8.33464,0.10052,8.335246139,0.34464,0.10052,0.359,7.99,0,7.99,8.37464,0.10052,8.375243244,0.34464,0.10052,0.359,8.03,0,8.03
25/02/2021 01:00,8.54712,0.08666,8.547559315,0.29712,0.08666,0.3095,8.25,0,8.25,8.58712,0.08666,8.587557269,0.29712,0.08666,0.3095,8.29,0,8.29
25/02/2021 01:30,8.64112,-0.30884,8.646637323,0.14112,0.04116,0.147,8.5,-0.35,8.507202831,8.67112,0.39116,8.67993826,0.14112,0.04116,0.147,8.53,0.35,8.53717752
25/02/2021 02:00,8.28632,-0.29274,8.291489363,0.19632,0.05726,0.2045,8.09,-0.35,8.097567536,8.32632,0.05726,8.326516886,0.19632,0.05726,0.2045,8.13,0,8.13
25/02/2021 02:30,8.79528,-0.44346,8.80645258,0.12528,0.03654,0.1305,8.67,-0.48,8.683277031,8.83528,0.50654,8.849788441,0.12528,0.03654,0.1305,8.71,0.47,8.722671609
25/02/2021 03:00,8.2148,-0.3536,8.222406704,0.1248,0.0364,0.13,8.09,-0.39,8.099395039,8.2648,0.4264,8.275792168,0.1248,0.0364,0.13,8.14,0.39,8.149337396
25/02/2021 03:30,7.99592,-0.10744,7.996641795,0.86592,0.25256,0.902,7.13,-0.36,7.139082574,8.03592,0.61256,8.059233214,0.86592,0.25256,0.902,7.17,0.36,7.179031968
25/02/2021 04:00,8.02344,-0.32108,8.029861879,0.13344,0.03892,0.139,7.89,-0.36,7.898208658,8.05344,0.39892,8.063314021,0.13344,0.03892,0.139,7.92,0.36,7.928177596
25/02/2021 04:30,7.98176,-0.25782,7.985922855,0.52176,0.15218,0.5435,7.46,-0.41,7.471258261,8.01176,0.55218,8.030765907,0.52176,0.15218,0.5435,7.49,0.4,7.500673303
25/02/2021 05:00,8.14376,-0.28932,8.148897656,0.41376,0.12068,0.431,7.73,-0.41,7.740865585,8.18376,0.52068,8.200307031,0.41376,0.12068,0.431,7.77,0.4,7.780289198
25/02/2021 05:30,8.43288,-0.15166,8.434243644,0.78288,0.22834,0.8155,7.65,-0.38,7.659432094,8.46288,0.62834,8.486173994,0.78288,0.22834,0.8155,7.68,0.4,7.690409612
25/02/2021 06:00,8.93224,0.39732,8.941072341,0.16224,0.04732,0.169,8.77,0.35,8.776981258,8.96224,-0.30268,8.96734972,0.16224,0.04732,0.169,8.8,-0.35,8.806957477
25/02/2021 06:30,9.94768,-0.27276,9.951418763,0.36768,0.10724,0.383,9.58,-0.38,9.587533572,9.98768,0.47724,9.999075447,0.36768,0.10724,0.383,9.62,0.37,9.627112755
25/02/2021 07:00,10.41872,0.12796,10.41950576,0.43872,0.12796,0.457,9.98,0,9.98,10.45872,-0.22204,10.4610767,0.43872,0.12796,0.457,10.02,-0.35,10.02611091
25/02/2021 07:30,10.89152,0.40836,10.89917271,0.13152,0.03836,0.137,10.76,0.37,10.76635964,10.94152,-0.31164,10.94595722,0.13152,0.03836,0.137,10.81,-0.35,10.81566457
25/02/2021 08:00,11.00648,0.45564,11.01590713,0.15648,0.04564,0.163,10.85,0.41,10.85774378,11.06648,-0.37436,11.07281017,0.15648,0.04564,0.163,10.91,-0.42,10.91808133
25/02/2021 08:30,11.46696,0.66328,11.48612694,0.21696,0.06328,0.226,11.25,0.6,11.26598864,11.51696,-0.55672,11.53040783,0.21696,0.06328,0.226,11.3,-0.62,11.31699607
25/02/2021 09:00,11.70072,4.12146,12.40537307,0.45072,0.13146,0.4695,11.25,3.99,11.93660756,11.42072,2.52146,11.69575162,0.45072,0.13146,0.4695,10.97,2.39,11.22733272
25/02/2021 09:30,11.88392,7.24156,13.91645594,0.79392,0.23156,0.827,11.09,7.01,13.11976372,11.35392,6.00156,12.84251618,0.79392,0.23156,0.827,10.56,5.77,12.03355725
25/02/2021 10:00,11.85752,7.21636,13.88080085,0.94752,0.27636,0.987,10.91,6.94,12.93026295,11.32752,6.13636,12.88284221,0.94752,0.27636,0.987,10.38,5.86,11.91989933
25/02/2021 10:30,11.4336,2.3998,11.68273294,1.7136,0.4998,1.785,9.72,1.9,9.903958804,11.3636,1.2898,11.43656369,1.7136,0.4998,1.785,9.65,0.79,9.682282789
25/02/2021 11:00,12.16656,2.61358,12.44411438,2.44656,0.71358,2.5485,9.72,1.9,9.903958804,12.09656,1.50358,12.18964793,2.44656,0.71358,2.5485,9.65,0.79,9.682282789
25/02/2021 11:30,11.26352,1.48186,11.36058061,2.54352,0.74186,2.6495,8.72,0.74,8.751342754,11.28352,-0.01814,11.28353458,2.54352,0.74186,2.6495,8.74,-0.76,8.772981249
25/02/2021 12:00,11.456,1.598,11.56691575,2.736,0.798,2.85,8.72,0.8,8.756620353,11.476,-0.022,11.47602109,2.736,0.798,2.85,8.74,-0.82,8.778382539
25/02/2021 12:30,11.35032,1.65176,11.46987686,2.92032,0.85176,3.042,8.43,0.8,8.467874586,11.37032,0.03176,11.37036436,2.92032,0.85176,3.042,8.45,-0.82,8.489693752
25/02/2021 13:00,11.42144,1.58792,11.53129575,2.70144,0.78792,2.814,8.72,0.8,8.756620353,11.45144,-0.03208,11.45148493,2.70144,0.78792,2.814,8.75,-0.82,8.788338865
25/02/2021 13:30,11.35008,1.47794,11.44589982,2.05008,0.59794,2.1355,9.3,0.88,9.341541629,11.38008,-0.30206,11.38408806,2.05008,0.59794,2.1355,9.33,-0.9,9.373307847
25/02/2021 14:00,12.28528,1.87654,12.4277716,2.76528,0.80654,2.8805,9.52,1.07,9.579942589,12.31528,-0.28346,12.31854176,2.76528,0.80654,2.8805,9.55,-1.09,9.612002913
25/02/2021 14:30,12.46432,2.17376,12.65245058,3.54432,1.03376,3.692,8.92,1.14,8.992552474,12.49432,-0.12624,12.49495774,3.54432,1.03376,3.692,8.95,-1.16,9.02486011
25/02/2021 15:00,11.21624,1.15432,11.275482,1.62624,0.47432,1.694,9.59,0.68,9.614078219,11.24624,-0.22568,11.24850415,1.62624,0.47432,1.694,9.62,-0.7,9.645434153
25/02/2021 15:30,10.9972,0.8646,11.03113507,1.1472,0.3346,1.195,9.85,0.53,9.864248578,11.0172,-0.2154,11.01930547,1.1472,0.3346,1.195,9.87,-0.55,9.885312337
25/02/2021 16:00,10.83816,0.78488,10.86654263,1.14816,0.33488,1.196,9.69,0.45,9.700443289,10.86816,-0.13512,10.86899992,1.14816,0.33488,1.196,9.72,-0.47,9.731356534
25/02/2021 16:30,11.12528,0.67904,11.1459836,0.78528,0.22904,0.818,10.34,0.45,10.34978744,11.16528,-0.21096,11.16727279,0.78528,0.22904,0.818,10.38,-0.44,10.38932144
25/02/2021 17:00,11.37288,0.63834,11.39078037,0.54288,0.15834,0.5655,10.83,0.48,10.8406319,11.43288,-0.34166,11.43798394,0.54288,0.15834,0.5655,10.89,-0.5,10.90147238
25/02/2021 17:30,11.10688,0.66284,11.12664101,0.62688,0.18284,0.653,10.48,0.48,10.49098661,11.16688,-0.31716,11.17138306,0.62688,0.18284,0.653,10.54,-0.5,10.55185292
25/02/2021 18:00,11.27336,0.41598,11.28103209,0.12336,0.03598,0.1285,11.15,0.38,11.15647346,11.33336,-0.35402,11.33888791,0.12336,0.03598,0.1285,11.21,-0.39,11.21678207
25/02/2021 18:30,11.48272,0.56246,11.49648728,0.52272,0.15246,0.5445,10.96,0.41,10.96766611,11.53272,-0.27754,11.53605908,0.52272,0.15246,0.5445,11.01,-0.43,11.01839371
25/02/2021 19:00,11.466,0.508,11.47724793,0.336,0.098,0.35,11.13,0.41,11.1375491,11.526,-0.332,11.53078055,0.336,0.098,0.35,11.19,-0.43,11.19825879
25/02/2021 19:30,11.54136,0.47998,11.55133635,0.41136,0.11998,0.4285,11.13,0.36,11.13582058,11.60136,-0.25002,11.60405377,0.41136,0.11998,0.4285,11.19,-0.37,11.1961154
25/02/2021 20:00,11.70112,0.40116,11.70799464,0.14112,0.04116,0.147,11.56,0.36,11.56560418,11.76112,-0.32884,11.76571627,0.14112,0.04116,0.147,11.62,-0.37,11.62588921
25/02/2021 20:30,11.19072,0.40396,11.19800865,0.15072,0.04396,0.157,11.04,0.36,11.04586801,11.24072,-0.32604,11.24544744,0.15072,0.04396,0.157,11.09,-0.37,11.09617051
25/02/2021 21:00,10.78448,0.47214,10.7948101,0.38448,0.11214,0.4005,10.4,0.36,10.4062289,10.83448,-0.25786,10.83754809,0.38448,0.11214,0.4005,10.45,-0.37,10.45654819
25/02/2021 21:30,10.80432,-0.38374,10.81113255,0.12432,0.03626,0.1295,10.68,-0.42,10.68825524,10.85432,0.44626,10.8634898,0.12432,0.03626,0.1295,10.73,0.41,10.73783032
25/02/2021 22:00,10.14496,-0.34272,10.15074728,0.26496,0.07728,0.276,9.88,-0.42,9.888923096,10.19496,0.48728,10.20659841,0.26496,0.07728,0.276,9.93,0.41,9.938460645
25/02/2021 22:30,9.61144,-0.40708,9.620056809,0.18144,0.05292,0.189,9.43,-0.46,9.441212846,9.65144,0.49292,9.66401905,0.18144,0.05292,0.189,9.47,0.44,9.480216242
25/02/2021 23:00,9.25408,-0.20006,9.256242253,0.51408,0.14994,0.5355,8.74,-0.35,8.747005202,9.28408,0.49994,9.297530933,0.51408,0.14994,0.5355,8.77,0.35,8.776981258
25/02/2021 23:30,9.25208,-0.29106,9.256657077,0.20208,0.05894,0.2105,9.05,-0.35,9.056765427,9.29208,0.40894,9.301074274,0.20208,0.05894,0.2105,9.09,0.35,9.096735678
26/02/2021 00:00,8.90832,-0.33674,8.914682218,0.38832,0.11326,0.4045,8.52,-0.45,8.531875527,8.94832,0.57326,8.966663697,0.38832,0.11326,0.4045,8.56,0.46,8.572350903
26/02/2021 00:30,8.90448,-0.52286,8.919817635,0.26448,0.07714,0.2755,8.64,-0.6,8.660808276,8.94448,0.66714,8.969325407,0.26448,0.07714,0.2755,8.68,0.59,8.700028736
26/02/2021 01:00,8.93728,-0.54246,8.953727528,0.19728,0.05754,0.2055,8.74,-0.6,8.760570758,8.96728,0.64754,8.990629491,0.19728,0.05754,0.2055,8.77,0.59,8.789823661
26/02/2021 01:30,9.21096,-0.46972,9.22292909,0.24096,0.07028,0.251,8.97,-0.54,8.98623948,9.25096,0.59028,9.269772996,0.24096,0.07028,0.251,9.01,0.52,9.024993075
26/02/2021 02:00,8.91224,-0.57268,8.930620594,0.16224,0.04732,0.169,8.75,-0.62,8.771938212,8.94224,0.65732,8.966366365,0.16224,0.04732,0.169,8.78,0.61,8.801164696
26/02/2021 02:30,8.82304,-0.30078,8.82816535,0.92304,0.26922,0.9615,7.9,-0.57,7.920536598,8.85304,0.82922,8.891789643,0.92304,0.26922,0.9615,7.93,0.56,7.949748424
26/02/2021 03:00,8.93024,-0.45618,8.941883842,0.15024,0.04382,0.1565,8.78,-0.5,8.794225378,8.96024,0.53382,8.976127486,0.15024,0.04382,0.1565,8.81,0.49,8.823616039
26/02/2021 03:30,8.94128,-0.53296,8.957149904,0.16128,0.04704,0.168,8.78,-0.58,8.799136321,8.97128,0.60704,8.99179417,0.16128,0.04704,0.168,8.81,0.56,8.827780015
26/02/2021 04:00,8.90432,-0.54374,8.920906224,0.12432,0.03626,0.1295,8.78,-0.58,8.799136321,8.93432,0.59626,8.954194539,0.12432,0.03626,0.1295,8.81,0.56,8.827780015
26/02/2021 04:30,8.5048,-0.3861,8.513559552,0.6648,0.1939,0.6925,7.84,-0.58,7.861424807,8.5448,0.7539,8.577993486,0.6648,0.1939,0.6925,7.88,0.56,7.899873417
26/02/2021 05:00,8.6856,-0.5142,8.700807376,0.2256,0.0658,0.235,8.46,-0.58,8.479858489,8.7256,0.6258,8.748012403,0.2256,0.0658,0.235,8.5,0.56,8.518427085
26/02/2021 05:30,8.91216,-0.47062,8.924577248,0.27216,0.07938,0.2835,8.64,-0.55,8.657488088,8.94216,0.60938,8.962899612,0.27216,0.07938,0.2835,8.67,0.53,8.686184433
26/02/2021 06:00,9.55664,-0.45848,9.567631473,0.17664,0.05152,0.184,9.38,-0.51,9.393854374,9.59664,0.54152,9.611906325,0.17664,0.05152,0.184,9.42,0.49,9.432735552
26/02/2021 06:30,10.02976,-0.28382,10.03377494,0.32976,0.09618,0.3435,9.7,-0.38,9.707440445,10.07976,0.46618,10.09053445,0.32976,0.09618,0.3435,9.75,0.37,9.757017987
26/02/2021 07:00,10.58824,0.05782,10.58839787,0.19824,0.05782,0.2065,10.39,0,10.39,10.63824,0.05782,10.63839713,0.19824,0.05782,0.2065,10.44,0,10.44
26/02/2021 07:30,10.93896,0.46928,10.9490214,0.40896,0.11928,0.426,10.53,0.35,10.53581511,10.97896,-0.23072,10.98138399,0.40896,0.11928,0.426,10.57,-0.35,10.57579311
26/02/2021 08:00,11.26032,0.54926,11.27370804,0.58032,0.16926,0.6045,10.68,0.38,10.68675816,11.31032,-0.22074,11.31247385,0.58032,0.16926,0.6045,10.73,-0.39,10.73708527
26/02/2021 08:30,11.6572,0.6971,11.67802467,1.0872,0.3171,1.1325,10.57,0.38,10.57682845,11.6972,-0.0729,11.69742716,1.0872,0.3171,1.1325,10.61,-0.39,10.61716535
26/02/2021 09:00,11.96248,0.78614,11.98828361,1.39248,0.40614,1.4505,10.57,0.38,10.57682845,12.00248,0.01614,12.00249085,1.39248,0.40614,1.4505,10.61,-0.39,10.61716535
26/02/2021 09:30,11.96736,1.06048,12.014255,2.12736,0.62048,2.216,9.84,0.44,9.849832486,12.00736,0.16048,12.00843237,2.12736,0.62048,2.216,9.88,-0.46,9.890702705
26/02/2021 10:00,12.2548,1.1989,12.31330517,2.2248,0.6489,2.3175,10.03,0.55,10.04506844,12.2848,0.0789,12.28505337,2.2248,0.6489,2.3175,10.06,-0.57,10.07613517
26/02/2021 10:30,12.35904,1.28472,12.42563379,2.51904,0.73472,2.624,9.84,0.55,9.855358948,12.37904,0.16472,12.38013586,2.51904,0.73472,2.624,9.86,-0.57,9.876461917
26/02/2021 11:00,11.91912,1.57516,12.02275137,3.06912,0.89516,3.197,8.85,0.68,8.876085849,11.93912,0.19516,11.94071496,3.06912,0.89516,3.197,8.87,-0.7,8.897578322
26/02/2021 11:30,11.62008,1.67044,11.73953274,3.19008,0.93044,3.323,8.43,0.74,8.462416912,11.64008,0.17044,11.64132777,3.19008,0.93044,3.323,8.45,-0.76,8.484108674
26/02/2021 12:00,11.92872,1.71796,12.05179436,3.07872,0.89796,3.207,8.85,0.82,8.887907515,11.95872,0.06796,11.9589131,3.07872,0.89796,3.207,8.88,-0.83,8.918705063
26/02/2021 12:30,11.61544,1.64742,11.73168526,3.14544,0.91742,3.2765,8.47,0.73,8.501399885,11.63544,0.17742,11.63679259,3.14544,0.91742,3.2765,8.49,-0.74,8.522188686
26/02/2021 13:00,11.48672,1.23946,11.55339766,2.22672,0.64946,2.3195,9.26,0.59,9.278776859,11.50672,0.03946,11.50678766,2.22672,0.64946,2.3195,9.28,-0.61,9.300026882
26/02/2021 13:30,10.796,1.378,10.88358856,2.496,0.728,2.6,8.3,0.65,8.325412903,10.826,0.068,10.82621356,2.496,0.728,2.6,8.33,-0.66,8.356105552
26/02/2021 14:00,10.79448,0.95464,10.83661091,1.76448,0.51464,1.838,9.03,0.44,9.040713467,10.82448,0.07464,10.82473734,1.76448,0.51464,1.838,9.06,-0.44,9.070678034
26/02/2021 14:30,10.44352,0.98686,10.49004302,1.70352,0.49686,1.7745,8.74,0.49,8.753724921,10.46352,-0.01314,10.46352825,1.70352,0.49686,1.7745,8.76,-0.51,8.774833332
26/02/2021 15:00,10.74792,1.16356,10.8107195,2.13792,0.62356,2.227,8.61,0.54,8.626917178,10.77792,0.07356,10.77817102,2.13792,0.62356,2.227,8.64,-0.55,8.657488088
26/02/2021 15:30,10.2176,0.7393,10.24431131,1.1976,0.3493,1.2475,9.02,0.39,9.028427327,10.2376,-0.0507,10.23772554,1.1976,0.3493,1.2475,9.04,-0.4,9.04884523
26/02/2021 16:00,10.17864,0.60252,10.19645736,0.72864,0.21252,0.759,9.45,0.39,9.458044195,10.21864,-0.15748,10.21985339,0.72864,0.21252,0.759,9.49,-0.37,9.497210117
26/02/2021 16:30,10.2712,0.5691,10.28695408,0.7512,0.2191,0.7825,9.52,0.35,9.526431651,10.3212,-0.1509,10.32230305,0.7512,0.2191,0.7825,9.57,-0.37,9.577149889
26/02/2021 17:00,10.36048,0.59514,10.37755932,0.84048,0.24514,0.8755,9.52,0.35,9.526431651,10.41048,-0.12486,10.41122874,0.84048,0.24514,0.8755,9.57,-0.37,9.577149889
26/02/2021 17:30,10.4512,0.4991,10.46311054,0.5112,0.1491,0.5325,9.94,0.35,9.946160063,10.5112,-0.2209,10.51352093,0.5112,0.1491,0.5325,10,-0.37,10.00684266
26/02/2021 18:00,10.726,5.4305,12.02237107,0.516,0.1505,0.5375,10.21,5.28,11.49445519,10.736,4.7205,11.72795022,0.516,0.1505,0.5375,10.22,4.57,11.19523559
26/02/2021 18:30,11.04264,0.55452,11.05655419,0.63264,0.18452,0.659,10.41,0.37,10.41657333,11.10264,-0.19548,11.10436074,0.63264,0.18452,0.659,10.47,-0.38,10.47689362
26/02/2021 19:00,11.35336,0.08848,11.35370477,0.30336,0.08848,0.316,11.05,0,11.05,11.42336,-0.26152,11.42635315,0.30336,0.08848,0.316,11.12,-0.35,11.12550673
26/02/2021 19:30,10.9856,0.0833,10.98591581,0.2856,0.0833,0.2975,10.7,0,10.7,11.0456,0.0833,11.0459141,0.2856,0.0833,0.2975,10.76,0,10.76
26/02/2021 20:00,10.90528,-0.31346,10.9097841,0.12528,0.03654,0.1305,10.78,-0.35,10.78568032,10.96528,0.38654,10.9720909,0.12528,0.03654,0.1305,10.84,0.35,10.8456489
26/02/2021 20:30,10.31248,-0.20636,10.3145445,0.49248,0.14364,0.513,9.82,-0.35,9.826235291,10.36248,0.49364,10.37423116,0.49248,0.14364,0.513,9.87,0.35,9.876203724
26/02/2021 21:00,10.20064,-0.22148,10.20304414,0.44064,0.12852,0.459,9.76,-0.35,9.766273598,10.26064,0.47852,10.27179218,0.44064,0.12852,0.459,9.82,0.35,9.826235291
26/02/2021 21:30,10.0216,-0.5087,10.03450259,0.1416,0.0413,0.1475,9.88,-0.55,9.895296863,10.0816,0.5813,10.09834483,0.1416,0.0413,0.1475,9.94,0.54,9.954657202
26/02/2021 22:00,9.31384,-0.42638,9.323594556,0.66384,0.19362,0.6915,8.65,-0.62,8.672191188,9.35384,0.79362,9.387446695,0.66384,0.19362,0.6915,8.69,0.6,8.710688836
26/02/2021 22:30,9.35352,1.60686,9.49053926,0.26352,0.07686,0.2745,9.09,1.53,9.217863093,9.35352,2.43686,9.665744826,0.26352,0.07686,0.2745,9.09,2.36,9.391363053
26/02/2021 23:00,9.02144,-0.27958,9.025771139,0.24144,0.07042,0.2515,8.78,-0.35,8.786973313,9.05144,0.42042,9.061198544,0.24144,0.07042,0.2515,8.81,0.35,8.816949586
26/02/2021 23:30,8.65224,-0.40768,8.661839297,0.28224,0.08232,0.294,8.37,-0.49,8.384330623,8.68224,0.58232,8.701746262,0.28224,0.08232,0.294,8.4,0.5,8.414867795
27/02/2021 00:00,8.80624,-0.39318,8.815012958,0.12624,0.03682,0.1315,8.68,-0.43,8.690644395,8.85624,0.46682,8.868534707,0.12624,0.03682,0.1315,8.73,0.43,8.740583505
27/02/2021 00:30,8.578,-0.381,8.586457069,0.168,0.049,0.175,8.41,-0.43,8.420985691,8.608,0.449,8.619702141,0.168,0.049,0.175,8.44,0.4,8.449473356
27/02/2021 01:00,8.60064,-0.43648,8.611708495,0.32064,0.09352,0.334,8.28,-0.53,8.296945221,8.63064,0.62352,8.653133768,0.32064,0.09352,0.334,8.31,0.53,8.326884171
27/02/2021 01:30,9.032,-0.6115,9.052676745,0.132,0.0385,0.1375,8.9,-0.65,8.923704388,9.072,0.6685,9.09659696,0.132,0.0385,0.1375,8.94,0.63,8.962170496
27/02/2021 02:00,8.3892,-0.5394,8.406523003,0.3792,0.1106,0.395,8.01,-0.65,8.036330008,8.4292,0.7706,8.46435095,0.3792,0.1106,0.395,8.05,0.66,8.077010586
27/02/2021 02:30,8.42248,-0.44886,8.434432088,0.31248,0.09114,0.3255,8.11,-0.54,8.127957923,8.46248,0.62114,8.485244996,0.31248,0.09114,0.3255,8.15,0.53,8.167214948
27/02/2021 03:00,8.30496,-0.46522,8.317979938,0.56496,0.16478,0.5885,7.74,-0.63,7.765597208,8.33496,0.80478,8.373722532,0.56496,0.16478,0.5885,7.77,0.64,7.796313231
27/02/2021 03:30,8.32752,-0.70364,8.357194422,0.22752,0.06636,0.237,8.1,-0.77,8.136516454,8.36752,0.82636,8.408225841,0.22752,0.06636,0.237,8.14,0.76,8.175402131
27/02/2021 04:00,8.05504,-0.79728,8.09440083,0.21504,0.06272,0.224,7.84,-0.86,7.887027323,8.09504,0.90272,8.145217984,0.21504,0.06272,0.224,7.88,0.84,7.924645102
27/02/2021 04:30,7.82848,-0.64836,7.855282923,0.58848,0.17164,0.613,7.24,-0.82,7.286288493,7.85848,0.98164,7.919553333,0.58848,0.17164,0.613,7.27,0.81,7.314984621
27/02/2021 05:00,7.93888,-0.58616,7.960489884,0.69888,0.20384,0.728,7.24,-0.79,7.282973294,7.96888,1.01384,8.033113967,0.69888,0.20384,0.728,7.27,0.81,7.314984621
27/02/2021 05:30,8.0292,-0.5919,8.050987408,0.6792,0.1981,0.7075,7.35,-0.79,7.392333867,8.0492,1.0081,8.112082732,0.6792,0.1981,0.7075,7.37,0.81,7.414377924
27/02/2021 06:00,8.28136,-0.75752,8.315934103,0.35136,0.10248,0.366,7.93,-0.86,7.976496725,8.31136,0.95248,8.365758973,0.35136,0.10248,0.366,7.96,0.85,8.005254524
27/02/2021 06:30,8.47672,-0.86054,8.520288202,0.54672,0.15946,0.5695,7.93,-1.02,7.995329887,8.50672,1.16946,8.586729404,0.54672,0.15946,0.5695,7.96,1.01,8.023820786
27/02/2021 07:00,9.39488,-1.04066,9.452340633,0.13488,0.03934,0.1405,9.26,-1.08,9.322767829,9.43488,1.10934,9.499873465,0.13488,0.03934,0.1405,9.3,1.07,9.361351398
27/02/2021 07:30,8.58088,-0.97766,8.636395119,0.35088,0.10234,0.3655,8.23,-1.08,8.300560222,8.62088,1.17234,8.700227184,0.35088,0.10234,0.3655,8.27,1.07,8.338932785
27/02/2021 08:00,8.74112,-0.95134,8.792737153,0.44112,0.12866,0.4595,8.3,-1.08,8.369970131,8.78112,1.19866,8.862553484,0.44112,0.12866,0.4595,8.34,1.07,8.408358936
27/02/2021 08:30,9.02296,-0.56872,9.040865534,0.79296,0.23128,0.826,8.23,-0.8,8.268790722,9.06296,1.01128,9.11920672,0.79296,0.23128,0.826,8.27,0.78,8.306702113
27/02/2021 09:00,9.33032,-0.48324,9.342825707,0.88032,0.25676,0.917,8.45,-0.74,8.482340479,9.37032,0.97676,9.421091073,0.88032,0.25676,0.917,8.49,0.72,8.520475339
27/02/2021 09:30,9.40136,-0.31002,9.406470233,1.61136,0.46998,1.6785,7.79,-0.78,7.828952676,9.43136,1.23998,9.512523422,1.61136,0.46998,1.6785,7.82,0.77,7.857817763
27/02/2021 10:00,9.8272,-0.0004,9.827200008,2.2272,0.6496,2.32,7.6,-0.65,7.627745407,9.8572,1.2896,9.941200129,2.2272,0.6496,2.32,7.63,0.64,7.656794368
27/02/2021 10:30,9.2632,0.3001,9.268059897,2.9832,0.8701,3.1075,6.28,-0.57,6.305814777,9.2832,1.4201,9.39119195,2.9832,0.8701,3.1075,6.3,0.55,6.323962365
27/02/2021 11:00,9.55632,0.34476,9.562536871,2.89632,0.84476,3.017,6.66,-0.5,6.678742397,9.56632,1.35476,9.661772767,2.89632,0.84476,3.017,6.67,0.51,6.689469336
