Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/02/2021 11:30,9.19216,0.64688,9.214893336,3.45216,1.00688,3.596,5.74,-0.36,5.751278119,9.20216,1.37688,9.304598175,3.45216,1.00688,3.596,5.75,0.37,5.76189205
27/02/2021 12:00,8.97808,0.97944,9.031346699,3.35808,0.97944,3.498,5.62,0,5.62,8.98808,0.97944,9.041287784,3.35808,0.97944,3.498,5.63,0,5.63
27/02/2021 12:30,8.93376,1.01318,8.991028943,3.47376,1.01318,3.6185,5.46,0,5.46,8.95376,1.01318,9.010901833,3.47376,1.01318,3.6185,5.48,0,5.48
27/02/2021 13:00,9.2008,0.4894,9.213806651,3.2208,0.9394,3.355,5.98,-0.45,5.996907536,9.2308,1.3794,9.333295934,3.2208,0.9394,3.355,6.01,0.44,6.026084965
27/02/2021 13:30,9.00512,2.58316,9.368292363,3.16512,0.92316,3.297,5.84,1.66,6.07134252,8.93512,3.47316,9.586407554,3.16512,0.92316,3.297,5.77,2.55,6.308359533
27/02/2021 14:00,9.17176,0.48718,9.184689753,3.04176,0.88718,3.1685,6.13,-0.4,6.143036708,9.20176,1.28718,9.291351863,3.04176,0.88718,3.1685,6.16,0.4,6.172973352
27/02/2021 14:30,8.3592,0.2981,8.364513629,2.8392,0.8281,2.9575,5.52,-0.53,5.545385469,8.3792,1.3481,8.486952707,2.8392,0.8281,2.9575,5.54,0.52,5.564350816
27/02/2021 15:00,8.31792,0.13606,8.319032723,2.55792,0.74606,2.6645,5.76,-0.61,5.792210286,8.33792,1.34606,8.44587399,2.55792,0.74606,2.6645,5.78,0.6,5.811058423
27/02/2021 15:30,8.32928,0.03104,8.329337837,2.36928,0.69104,2.468,5.96,-0.66,5.996432273,8.34928,1.35104,8.457883045,2.36928,0.69104,2.468,5.98,0.66,6.016311162
27/02/2021 16:00,8.32664,1.71402,8.501223338,2.03664,0.59402,2.1215,6.29,1.12,6.388935749,8.24664,2.85402,8.726540062,2.03664,0.59402,2.1215,6.21,2.26,6.608456703
27/02/2021 16:30,8.33352,-0.01564,8.333534676,1.52352,0.44436,1.587,6.81,-0.46,6.825518295,8.37352,0.89436,8.421147012,1.52352,0.44436,1.587,6.85,0.45,6.864765109
27/02/2021 17:00,8.4328,-0.4846,8.446712556,1.0128,0.2954,1.055,7.42,-0.78,7.460884666,8.4728,1.0554,8.538279042,1.0128,0.2954,1.055,7.46,0.76,7.498613205
27/02/2021 17:30,9.1968,-0.7226,9.225143956,0.1968,0.0574,0.205,9,-0.78,9.033736768,9.2368,0.8174,9.272896904,0.1968,0.0574,0.205,9.04,0.76,9.071890652
27/02/2021 18:00,9.53872,-0.67204,9.562364613,0.19872,0.05796,0.207,9.34,-0.73,9.368484403,9.59872,0.76796,9.629391891,0.19872,0.05796,0.207,9.4,0.71,9.426775695
27/02/2021 18:30,9.86648,1.30814,9.952821602,0.33648,0.09814,0.3505,9.53,1.21,9.606508211,9.91648,2.53814,10.23614821,0.33648,0.09814,0.3505,9.58,2.44,9.885848471
27/02/2021 19:00,10.15,-0.2975,10.15435898,0.18,0.0525,0.1875,9.97,-0.35,9.976141539,10.22,0.4025,10.22792287,0.18,0.0525,0.1875,10.04,0.35,10.04609875
27/02/2021 19:30,9.75856,-0.47042,9.769891926,0.23856,0.06958,0.2485,9.52,-0.54,9.535302827,9.80856,0.61958,9.828109109,0.23856,0.06958,0.2485,9.57,0.55,9.585791569
27/02/2021 20:00,9.38264,-0.49548,9.395713587,0.39264,0.11452,0.409,8.99,-0.61,9.010671451,9.43264,0.70452,9.458913563,0.39264,0.11452,0.409,9.04,0.59,9.059232859
27/02/2021 20:30,9.27544,-0.36758,9.282720628,0.38544,0.11242,0.4015,8.89,-0.48,8.90294895,9.30544,1.05242,9.364763822,0.38544,0.11242,0.4015,8.92,0.94,8.969392399
27/02/2021 21:00,8.72576,-0.93332,8.775532679,0.60576,0.17668,0.631,8.12,-1.11,8.195517067,8.77576,1.26668,8.866704111,0.60576,0.17668,0.631,8.17,1.09,8.24239043
27/02/2021 21:30,8.49184,-0.99488,8.549920046,0.53184,0.15512,0.554,7.96,-1.15,8.042642601,8.54184,1.29512,8.639465632,0.53184,0.15512,0.554,8.01,1.14,8.090716903
27/02/2021 22:00,8.41832,-1.08674,8.488175036,0.38832,0.11326,0.4045,8.03,-1.2,8.119168677,8.45832,1.29326,8.556617243,0.38832,0.11326,0.4045,8.07,1.18,8.155813877
27/02/2021 22:30,7.97936,-1.04852,8.047955032,0.51936,0.15148,0.541,7.46,-1.2,7.555898358,8.01936,1.33148,8.129143485,0.51936,0.15148,0.541,7.5,1.18,7.592259216
27/02/2021 23:00,7.84496,-1.08772,7.920008346,0.38496,0.11228,0.401,7.46,-1.2,7.555898358,7.88496,1.29228,7.990155305,0.38496,0.11228,0.401,7.5,1.18,7.592259216
27/02/2021 23:30,7.55808,-1.34306,7.676482492,0.29808,0.08694,0.3105,7.26,-1.43,7.399493226,7.59808,1.51694,7.748027275,0.29808,0.08694,0.3105,7.3,1.43,7.438743173
28/02/2021 00:00,7.43864,-0.96248,7.500648825,0.36864,0.10752,0.384,7.07,-1.07,7.150510471,7.46864,1.18752,7.562459071,0.36864,0.10752,0.384,7.1,1.08,7.181671115
28/02/2021 00:30,7.42288,-1.20666,7.520317537,0.42288,0.12334,0.4405,7,-1.33,7.125229821,7.45288,1.44334,7.591353677,0.42288,0.12334,0.4405,7.03,1.32,7.152852578
28/02/2021 01:00,7.5536,-1.1927,7.647182896,0.3336,0.0973,0.3475,7.22,-1.29,7.334337053,7.5836,1.3773,7.707654912,0.3336,0.0973,0.3475,7.25,1.28,7.362126052
28/02/2021 01:30,7.98208,-1.24856,8.079140004,0.14208,0.04144,0.148,7.84,-1.29,7.945420064,8.03208,1.32144,8.140056069,0.14208,0.04144,0.148,7.89,1.28,7.99315332
28/02/2021 02:00,7.40848,-1.24086,7.511678205,0.16848,0.04914,0.1755,7.24,-1.29,7.354026108,7.45848,1.32914,7.57598423,0.16848,0.04914,0.1755,7.29,1.28,7.401520114
28/02/2021 02:30,7.4196,-1.1672,7.510846823,0.2496,0.0728,0.26,7.17,-1.24,7.276434566,7.4496,1.3028,7.562660114,0.2496,0.0728,0.26,7.2,1.23,7.304306949
28/02/2021 03:00,7.61296,-1.20122,7.70714535,0.13296,0.03878,0.1385,7.48,-1.24,7.582084146,7.64296,1.26878,7.74755705,0.13296,0.03878,0.1385,7.51,1.23,7.610059132
28/02/2021 03:30,7.17952,-1.21264,7.281208911,0.29952,0.08736,0.312,6.88,-1.3,7.00174264,7.20952,1.37736,7.339911389,0.29952,0.08736,0.312,6.91,1.29,7.029381196
28/02/2021 04:00,7.10704,-1.23378,7.213336998,0.22704,0.06622,0.2365,6.88,-1.3,7.00174264,7.19704,1.35622,7.323709269,0.22704,0.06622,0.2365,6.97,1.29,7.088370758
28/02/2021 04:30,7.2804,-1.2328,7.384038191,0.2304,0.0672,0.24,7.05,-1.3,7.168856255,7.3204,1.3572,7.445149293,0.2304,0.0672,0.24,7.09,1.29,7.206399933
28/02/2021 05:00,7.2976,-1.1232,7.383531946,0.2976,0.0868,0.31,7,-1.21,7.103808838,7.3276,1.2968,7.441465716,0.2976,0.0868,0.31,7.03,1.21,7.133372274
28/02/2021 05:30,7.49128,-1.07796,7.568439324,0.28128,0.08204,0.293,7.21,-1.16,7.302718672,7.52128,1.23204,7.621520544,0.28128,0.08204,0.293,7.24,1.15,7.330763944
28/02/2021 06:00,7.49496,-0.99522,7.560746541,0.56496,0.16478,0.5885,6.93,-1.16,7.026414448,7.52496,1.31478,7.638957354,0.56496,0.16478,0.5885,6.96,1.15,7.054367442
28/02/2021 06:30,7.78344,-1.01858,7.849805313,0.31344,0.09142,0.3265,7.47,-1.11,7.552019597,7.82344,1.19142,7.91363981,0.31344,0.09142,0.3265,7.51,1.1,7.590131751
28/02/2021 07:00,7.87792,-1.02894,7.94483109,0.27792,0.08106,0.2895,7.6,-1.11,7.680631484,7.90792,1.18106,7.995630147,0.27792,0.08106,0.2895,7.63,1.1,7.708884485
28/02/2021 07:30,7.94128,-0.97546,8.000965582,0.46128,0.13454,0.4805,7.48,-1.11,7.561911134,7.97128,1.23454,8.066312283,0.46128,0.13454,0.4805,7.51,1.1,7.590131751
28/02/2021 08:00,8.20952,-1.00514,8.270823723,0.35952,0.10486,0.3745,7.85,-1.11,7.928089303,8.24952,1.20486,8.337041912,0.35952,0.10486,0.3745,7.89,1.1,7.966310313
28/02/2021 08:30,8.08648,-0.52186,8.103301589,1.05648,0.30814,1.1005,7.03,-0.83,7.078827587,8.10648,1.57814,8.258664774,1.05648,0.30814,1.1005,7.05,1.27,7.163476809
28/02/2021 09:00,8.23656,-0.48642,8.250910559,1.48656,0.43358,1.5485,6.75,-0.92,6.812407798,8.26656,1.34358,8.375035609,1.48656,0.43358,1.5485,6.78,0.91,6.840796737
28/02/2021 09:30,8.64552,-0.68714,8.67278372,1.89552,0.55286,1.9745,6.75,-1.24,6.86295126,8.67552,1.77286,8.854811113,1.89552,0.55286,1.9745,6.78,1.22,6.888889606
28/02/2021 10:00,8.95992,-0.47544,8.972525263,2.20992,0.64456,2.302,6.75,-1.12,6.842287629,8.98992,1.75456,9.159538329,2.20992,0.64456,2.302,6.78,1.11,6.870262004
28/02/2021 10:30,9.12592,-0.33494,9.132064424,2.48592,0.72506,2.5895,6.64,-1.06,6.724076145,9.14592,1.77506,9.316581489,2.48592,0.72506,2.5895,6.66,1.05,6.742262232
28/02/2021 11:00,9.04672,-0.20304,9.048998177,2.76672,0.80696,2.882,6.28,-1.01,6.360699647,9.06672,1.80696,9.245026555,2.76672,0.80696,2.882,6.3,1,6.378871374
28/02/2021 11:30,8.80432,-0.05374,8.804484008,3.00432,0.87626,3.1295,5.8,-0.93,5.874087163,8.82432,1.79626,9.005285862,3.00432,0.87626,3.1295,5.82,0.92,5.892266118
28/02/2021 12:00,8.75744,-0.02658,8.757480337,3.09744,0.90342,3.2265,5.66,-0.93,5.735895745,8.76744,1.82342,8.955046882,3.09744,0.90342,3.2265,5.67,0.92,5.744153549
28/02/2021 12:30,8.84864,-0.03998,8.848730319,3.18864,0.93002,3.3215,5.66,-0.97,5.74251687,8.85864,1.89002,9.058017347,3.18864,0.93002,3.3215,5.67,0.96,5.75069561
28/02/2021 13:00,8.66648,-0.00936,8.666485055,3.39648,0.99064,3.538,5.27,-1,5.364037658,8.67648,1.99064,8.901907256,3.39648,0.99064,3.538,5.28,1,5.37386267
28/02/2021 13:30,8.60952,-0.11264,8.610256814,3.17952,0.92736,3.312,5.43,-1.04,5.528697858,8.61952,1.95736,8.838969578,3.17952,0.92736,3.312,5.44,1.03,5.536650612
28/02/2021 14:00,8.34536,-0.25052,8.349119343,3.01536,0.87948,3.141,5.33,-1.13,5.448467674,8.35536,1.99948,8.591272374,3.01536,0.87948,3.141,5.34,1.12,5.456189146
28/02/2021 14:30,8.38536,-0.19802,8.387697792,2.71536,0.79198,2.8285,5.67,-0.99,5.755779704,8.40536,1.77198,8.590110002,2.71536,0.79198,2.8285,5.69,0.98,5.773776927
28/02/2021 15:00,8.19224,-0.26768,8.196612032,2.68224,0.78232,2.794,5.51,-1.05,5.609153234,8.21224,1.82232,8.411999524,2.68224,0.78232,2.794,5.53,1.04,5.626944108
28/02/2021 15:30,8.3408,-0.5256,8.357344076,2.1408,0.6244,2.23,6.2,-1.15,6.305751343,8.3808,1.7644,8.564514931,2.1408,0.6244,2.23,6.24,1.14,6.343279909
28/02/2021 16:00,8.40304,-0.64828,8.428009741,1.82304,0.53172,1.899,6.58,-1.18,6.684968212,8.43304,1.70172,8.603023573,1.82304,0.53172,1.899,6.61,1.17,6.712749064
28/02/2021 16:30,8.37776,-0.71482,8.408200179,1.45776,0.42518,1.5185,6.92,-1.14,7.01327313,8.41776,1.55518,8.560214264,1.45776,0.42518,1.5185,6.96,1.13,7.05113466
28/02/2021 17:00,8.736,-0.697,8.763760894,0.936,0.273,0.975,7.8,-0.97,7.860082697,8.786,1.223,8.87071164,0.936,0.273,0.975,7.85,0.95,7.907275131
28/02/2021 17:30,9.32704,-0.86878,9.36741447,0.34704,0.10122,0.3615,8.98,-0.97,9.032236711,9.38704,1.05122,9.445717731,0.34704,0.10122,0.3615,9.04,0.95,9.089779975
28/02/2021 18:00,9.90064,-0.36898,9.907513242,0.14064,0.04102,0.1465,9.76,-0.41,9.768607884,9.94064,1.12102,10.00364981,0.14064,0.04102,0.1465,9.8,1.08,9.859330606
28/02/2021 18:30,10.35824,-0.36968,10.36483474,0.13824,0.04032,0.144,10.22,-0.41,10.22822076,10.40824,0.42032,10.41672352,0.13824,0.04032,0.144,10.27,0.38,10.27702778
28/02/2021 19:00,10.08752,-0.47864,10.09886905,0.34752,0.10136,0.362,9.74,-0.58,9.757253712,10.15752,0.65136,10.17838309,0.34752,0.10136,0.362,9.81,0.55,9.825405844
28/02/2021 19:30,9.89216,-0.73562,9.919474091,0.15216,0.04438,0.1585,9.74,-0.78,9.771182119,9.96216,0.80438,9.994581484,0.15216,0.04438,0.1585,9.81,0.76,9.839395307
28/02/2021 20:00,9.44552,-0.64714,9.467662766,0.45552,0.13286,0.4745,8.99,-0.78,9.023774155,9.49552,0.89286,9.537405258,0.45552,0.13286,0.4745,9.04,0.76,9.071890652
28/02/2021 20:30,9.0144,-0.6408,9.037147338,0.6144,0.1792,0.64,8.4,-0.82,8.43992891,9.0644,0.9792,9.117136612,0.6144,0.1792,0.64,8.45,0.8,8.487785341
28/02/2021 21:00,9.02224,-0.81268,9.058767212,0.16224,0.04732,0.169,8.86,-0.86,8.901640298,9.05224,1.40732,9.160982404,0.16224,0.04732,0.169,8.89,1.36,8.993425376
28/02/2021 21:30,8.32176,-1.15782,8.401918629,0.76176,0.22218,0.7935,7.56,-1.38,7.684920299,8.36176,1.58218,8.51013066,0.76176,0.22218,0.7935,7.6,1.36,7.720725355
28/02/2021 22:00,8.34736,-1.19202,8.432041903,0.50736,0.14798,0.5285,7.84,-1.34,7.953690967,8.39736,1.46798,8.524706461,0.50736,0.14798,0.5285,7.89,1.32,7.999656243
28/02/2021 22:30,8.02448,-1.14036,8.105103343,0.68448,0.19964,0.713,7.34,-1.34,7.461313557,8.06448,1.51964,8.206408679,0.68448,0.19964,0.713,7.38,1.32,7.497119447
28/02/2021 23:00,7.87664,-1.20098,7.96767285,0.47664,0.13902,0.4965,7.4,-1.34,7.520345737,7.91664,1.45902,8.049964487,0.47664,0.13902,0.4965,7.44,1.32,7.556189516
28/02/2021 23:30,7.582,-1.3015,7.69289453,0.132,0.0385,0.1375,7.45,-1.34,7.569550845,7.572,1.3585,7.69289973,0.132,0.0385,0.1375,7.44,1.32,7.556189516
01/03/2021 00:00,7.5916,-1.0787,7.667853953,0.1416,0.0413,0.1475,7.45,-1.12,7.533717542,7.6416,1.1613,7.729338151,0.1416,0.0413,0.1475,7.5,1.12,7.583165566
01/03/2021 00:30,8.11064,-0.87398,8.15759292,0.26064,0.07602,0.2715,7.85,-0.95,7.907275131,8.14064,1.01602,8.203798891,0.26064,0.07602,0.2715,7.88,0.94,7.935867942
01/03/2021 01:00,7.90176,-0.94282,7.957808784,0.16176,0.04718,0.1685,7.74,-0.99,7.803057093,7.94176,1.02718,8.007911753,0.16176,0.04718,0.1685,7.78,0.98,7.841479452
01/03/2021 01:30,7.8536,-0.8927,7.904172711,0.3336,0.0973,0.3475,7.52,-0.99,7.584886288,7.8936,1.0773,7.96677452,0.3336,0.0973,0.3475,7.56,0.98,7.623253898
01/03/2021 02:00,8.122,-1.0215,8.185984745,0.132,0.0385,0.1375,7.99,-1.06,8.060006203,8.172,1.0885,8.244174686,0.132,0.0385,0.1375,8.04,1.05,8.108273552
01/03/2021 02:30,7.64392,-0.98094,7.706604716,0.13392,0.03906,0.1395,7.51,-1.02,7.578951115,7.69392,1.04906,7.765109906,0.13392,0.03906,0.1395,7.56,1.01,7.627168544
01/03/2021 03:00,7.78272,-0.93254,7.838390233,0.16272,0.04746,0.1695,7.62,-0.98,7.682759921,7.82272,1.01746,7.888610337,0.16272,0.04746,0.1695,7.66,0.97,7.721172191
01/03/2021 03:30,7.55304,-0.72328,7.58759166,0.74304,0.21672,0.774,6.81,-0.94,6.874569077,7.59304,1.14672,7.679142087,0.74304,0.21672,0.774,6.85,0.93,6.91284312
01/03/2021 04:00,7.69544,-0.96758,7.756030418,0.14544,0.04242,0.1515,7.55,-1.01,7.617256724,7.73544,1.05242,7.80670352,0.14544,0.04242,0.1515,7.59,1.01,7.65690538
01/03/2021 04:30,7.5328,-0.9171,7.588421987,0.5928,0.1729,0.6175,6.94,-1.09,7.025076512,7.5728,1.2529,7.675744801,0.5928,0.1729,0.6175,6.98,1.08,7.063058827
01/03/2021 05:00,7.88112,-0.97884,7.94167364,0.38112,0.11116,0.397,7.5,-1.09,7.57879278,7.91112,1.19116,8.000292607,0.38112,0.11116,0.397,7.53,1.08,7.607055935
01/03/2021 05:30,8.3668,-0.7676,8.401937396,0.3168,0.0924,0.33,8.05,-0.86,8.095807557,8.3968,0.9424,8.449518803,0.3168,0.0924,0.33,8.08,0.85,8.124586143
01/03/2021 06:00,9.60488,-0.70066,9.630402081,0.13488,0.03934,0.1405,9.47,-0.74,9.498868354,9.64488,0.75934,9.674725187,0.13488,0.03934,0.1405,9.51,0.72,9.537216575
01/03/2021 06:30,9.948,-0.836,9.983065661,0.288,0.084,0.3,9.66,-0.92,9.70371063,9.998,0.984,10.04630579,0.288,0.084,0.3,9.71,0.9,9.751620378
01/03/2021 07:00,10.44424,-0.68668,10.46678932,0.35424,0.10332,0.369,10.09,-0.79,10.12087941,10.49424,0.87332,10.5305157,0.35424,0.10332,0.369,10.14,0.77,10.16919368
01/03/2021 07:30,11.01448,-0.41786,11.0224034,0.62448,0.18214,0.6505,10.39,-0.6,10.40730993,11.06448,0.77214,11.09138936,0.62448,0.18214,0.6505,10.44,0.59,10.45665817
01/03/2021 08:00,11.708,0.1365,11.70879568,0.468,0.1365,0.4875,11.24,0,11.24,11.768,0.1365,11.76879162,0.468,0.1365,0.4875,11.3,0,11.3
01/03/2021 08:30,12.2648,0.6439,12.28169069,0.6648,0.1939,0.6925,11.6,0.45,11.60872517,12.3248,-0.2661,12.3276723,0.6648,0.1939,0.6925,11.66,-0.46,11.66907023
01/03/2021 09:00,12.48712,0.49666,12.49699312,0.29712,0.08666,0.3095,12.19,0.41,12.19689305,12.54712,-0.32334,12.55128555,0.29712,0.08666,0.3095,12.25,-0.41,12.2568593
01/03/2021 09:30,12.74832,0.47326,12.75710147,0.38832,0.11326,0.4045,12.36,0.36,12.36524161,12.80832,-0.25674,12.81089289,0.38832,0.11326,0.4045,12.42,-0.37,12.42551005
01/03/2021 10:00,12.66312,0.54966,12.67504376,0.51312,0.14966,0.5345,12.15,0.4,12.15658258,12.73312,-0.22034,12.73502629,0.51312,0.14966,0.5345,12.22,-0.37,12.22560019
01/03/2021 10:30,12.83384,0.57612,12.84676471,0.60384,0.17612,0.629,12.23,0.4,12.23653954,12.88384,-0.19388,12.8852987,0.60384,0.17612,0.629,12.28,-0.37,12.28557284
01/03/2021 11:00,12.99752,0.70386,13.01656426,0.76752,0.22386,0.7995,12.23,0.48,12.23941584,13.04752,-0.28614,13.05065723,0.76752,0.22386,0.7995,12.28,-0.51,12.29058583
01/03/2021 11:30,13.14808,0.55444,13.15976487,0.59808,0.17444,0.623,12.55,0.38,12.55575167,13.19808,-0.22556,13.20000731,0.59808,0.17444,0.623,12.6,-0.4,12.60634761
01/03/2021 12:00,13.17952,0.53736,13.19047017,0.53952,0.15736,0.562,12.64,0.38,12.64571074,13.23952,-0.24264,13.24174324,0.53952,0.15736,0.562,12.7,-0.4,12.70629765
01/03/2021 12:30,12.94344,0.55892,12.95550194,0.61344,0.17892,0.639,12.33,0.38,12.33585425,13.00344,-0.18108,13.00470076,0.61344,0.17892,0.639,12.39,-0.36,12.39522892
01/03/2021 13:00,13.59328,0.53554,13.60382535,0.53328,0.15554,0.5555,13.06,0.38,13.06552716,13.65328,-0.20446,13.65481082,0.53328,0.15554,0.5555,13.12,-0.36,13.1249381
01/03/2021 13:30,13.31872,0.55546,13.33029776,0.49872,0.14546,0.5195,12.82,0.41,12.82655449,13.37872,-0.28454,13.38174547,0.49872,0.14546,0.5195,12.88,-0.43,12.8871758
01/03/2021 14:00,12.89776,0.76268,12.92029,0.79776,0.23268,0.831,12.1,0.53,12.11160188,12.95776,-0.32732,12.96189348,0.79776,0.23268,0.831,12.16,-0.56,12.17288791
01/03/2021 14:30,13.03896,0.73678,13.05975967,0.70896,0.20678,0.7385,12.33,0.53,12.34138566,13.09896,-0.35322,13.10372151,0.70896,0.20678,0.7385,12.39,-0.56,12.40264891
01/03/2021 15:00,13.55624,0.57682,13.56850634,0.36624,0.10682,0.3815,13.19,0.47,13.19837111,13.62624,-0.39318,13.63191135,0.36624,0.10682,0.3815,13.26,-0.5,13.2694235
01/03/2021 15:30,12.59424,3.42582,13.05186285,0.77424,0.22582,0.8065,11.82,3.2,12.2455053,12.64424,2.82582,12.9561593,0.77424,0.22582,0.8065,11.87,2.6,12.15141556
01/03/2021 16:00,12.24464,-0.16198,12.24571134,0.64464,0.18802,0.6715,11.6,-0.35,11.60527897,12.30464,0.53802,12.31639684,0.64464,0.18802,0.6715,11.66,0.35,11.66525182
01/03/2021 16:30,12.16096,-0.20972,12.16276821,0.48096,0.14028,0.501,11.68,-0.35,11.68524283,12.22096,0.49028,12.23079056,0.48096,0.14028,0.501,11.74,0.35,11.74521605
01/03/2021 17:00,12.16848,-0.23086,12.17066974,0.40848,0.11914,0.4255,11.76,-0.35,11.76520718,12.23848,0.11914,12.23905989,0.40848,0.11914,0.4255,11.83,0,11.83
01/03/2021 17:30,12.8992,0.0581,12.89933085,0.1992,0.0581,0.2075,12.7,0,12.7,12.9592,0.0581,12.95933024,0.1992,0.0581,0.2075,12.76,0,12.76
01/03/2021 18:00,12.5896,-0.3122,12.59347041,0.1296,0.0378,0.135,12.46,-0.35,12.46491476,12.6496,0.3878,12.65554301,0.1296,0.0378,0.135,12.52,0.35,12.52489122
01/03/2021 18:30,12.70344,1.29392,12.76916664,0.49344,0.14392,0.514,12.21,1.15,12.26403686,12.76344,0.30392,12.76705792,0.49344,0.14392,0.514,12.27,0.16,12.27104315
01/03/2021 19:00,12.53056,0.42808,12.53787009,0.13056,0.03808,0.136,12.4,0.39,12.40613155,12.61056,-0.37192,12.61604328,0.13056,0.03808,0.136,12.48,-0.41,12.48673296
01/03/2021 19:30,12.05992,-0.06294,12.06008424,0.22992,0.06706,0.2395,11.83,-0.13,11.83071426,12.10992,0.80706,12.13678327,0.22992,0.06706,0.2395,11.88,0.74,11.90302483
01/03/2021 20:00,11.52472,-0.24654,11.52735672,0.35472,0.10346,0.3695,11.17,-0.35,11.17548209,11.58472,0.45346,11.59359148,0.35472,0.10346,0.3695,11.23,0.35,11.23545282
01/03/2021 20:30,11.2096,-0.2247,11.21185187,0.4296,0.1253,0.4475,10.78,-0.35,10.78568032,11.2596,0.4753,11.26962742,0.4296,0.1253,0.4475,10.83,0.35,10.83565411
01/03/2021 21:00,10.93224,-0.28518,10.93595899,0.22224,0.06482,0.2315,10.71,-0.35,10.71571743,10.99224,0.41482,11.00006436,0.22224,0.06482,0.2315,10.77,0.35,10.77568559
01/03/2021 21:30,11.31016,-0.30912,11.31438352,0.14016,0.04088,0.146,11.17,-0.35,11.17548209,11.37016,0.39088,11.37687679,0.14016,0.04088,0.146,11.23,0.35,11.23545282
01/03/2021 22:00,10.4656,-0.3167,10.47039074,0.2856,0.0833,0.2975,10.18,-0.4,10.18785552,10.5156,0.4633,10.52580117,0.2856,0.0833,0.2975,10.23,0.38,10.23705524
01/03/2021 22:30,10.00248,-0.30886,10.00724741,0.31248,0.09114,0.3255,9.69,-0.4,9.69825242,10.04248,0.47114,10.05352562,0.31248,0.09114,0.3255,9.73,0.38,9.737417522
01/03/2021 23:00,9.99304,-0.35828,9.999460635,0.14304,0.04172,0.149,9.85,-0.4,9.858118482,10.03304,0.42172,10.04189919,0.14304,0.04172,0.149,9.89,0.38,9.897297611
01/03/2021 23:30,9.5968,-0.2926,9.601259553,0.1968,0.0574,0.205,9.4,-0.35,9.406513701,9.6468,0.4074,9.655398749,0.1968,0.0574,0.205,9.45,0.35,9.45647926
02/03/2021 00:00,9.71592,-0.46994,9.727278399,0.20592,0.06006,0.2145,9.51,-0.53,9.524757215,9.76592,0.58006,9.783131556,0.20592,0.06006,0.2145,9.56,0.52,9.574131814
02/03/2021 00:30,9.67704,-0.43128,9.686645735,0.16704,0.04872,0.174,9.51,-0.48,9.52210586,9.72704,0.50872,9.740333834,0.16704,0.04872,0.174,9.56,0.46,9.571060547
02/03/2021 01:00,9.32296,-0.23122,9.325826819,0.85296,0.24878,0.8885,8.47,-0.48,8.483590042,9.37296,0.70878,9.399720647,0.85296,0.24878,0.8885,8.52,0.46,8.532408804
02/03/2021 01:30,9.278,-0.4085,9.286988546,0.348,0.1015,0.3625,8.93,-0.51,8.944551414,9.328,0.5615,9.344884496,0.348,0.1015,0.3625,8.98,0.46,8.991774019
02/03/2021 02:00,9.15896,-0.33822,9.165202728,0.58896,0.17178,0.6135,8.57,-0.51,8.585161618,9.19896,0.68178,9.224190428,0.58896,0.17178,0.6135,8.61,0.51,8.625091304
02/03/2021 02:30,9.04752,-0.37864,9.055439603,0.82752,0.24136,0.862,8.22,-0.62,8.243348834,9.09752,0.85136,9.137268957,0.82752,0.24136,0.862,8.27,0.61,8.292466461
02/03/2021 03:00,9.1204,-0.5053,9.134386912,0.2904,0.0847,0.3025,8.83,-0.59,8.84968926,9.1604,0.6647,9.18448443,0.2904,0.0847,0.3025,8.87,0.58,8.888942569
02/03/2021 03:30,8.84776,-0.53732,8.864060571,0.31776,0.09268,0.331,8.53,-0.63,8.553233307,8.88776,0.71268,8.916287938,0.31776,0.09268,0.331,8.57,0.62,8.592397803
02/03/2021 04:00,8.98176,-0.66532,9.006367936,0.22176,0.06468,0.231,8.76,-0.73,8.790364043,9.01176,0.77468,9.04499571,0.22176,0.06468,0.231,8.79,0.71,8.818628011
02/03/2021 04:30,8.85992,-0.50294,8.874183402,0.46992,0.13706,0.4895,8.39,-0.64,8.414374605,8.89992,0.76706,8.932914253,0.46992,0.13706,0.4895,8.43,0.63,8.453508148
02/03/2021 05:00,8.87544,-0.45758,8.887227613,0.62544,0.18242,0.6515,8.25,-0.64,8.274787006,8.91544,0.81242,8.952379385,0.62544,0.18242,0.6515,8.29,0.63,8.313904017
02/03/2021 05:30,9.19968,-0.33426,9.205750477,0.73968,0.21574,0.7705,8.46,-0.55,8.4778594,9.23968,0.75574,9.270535554,0.73968,0.21574,0.7705,8.5,0.54,8.517135669
02/03/2021 06:00,9.82592,-0.36494,9.832694699,0.32592,0.09506,0.3395,9.5,-0.46,9.511130322,9.86592,0.53506,9.880418344,0.32592,0.09506,0.3395,9.54,0.44,9.55014136
02/03/2021 06:30,10.72064,-0.30898,10.72509164,0.14064,0.04102,0.1465,10.58,-0.35,10.58578764,10.77064,0.37102,10.77702843,0.14064,0.04102,0.1465,10.63,0.33,10.63512106
02/03/2021 07:00,11.572,5.9985,13.03430805,0.372,0.1085,0.3875,11.2,5.89,12.65433127,11.152,4.8585,12.1643794,0.372,0.1085,0.3875,10.78,4.75,11.78010611
02/03/2021 07:30,12.07008,0.53294,12.08183994,0.49008,0.14294,0.5105,11.58,0.39,11.5865655,12.13008,-0.25706,12.1328035,0.49008,0.14294,0.5105,11.64,-0.4,11.64687082
02/03/2021 08:00,12.2776,0.5293,12.28900404,0.4776,0.1393,0.4975,11.8,0.39,11.80644316,12.3376,-0.2607,12.34035406,0.4776,0.1393,0.4975,11.86,-0.4,11.86674345
02/03/2021 08:30,12.60504,0.67272,12.62297848,0.69504,0.20272,0.724,11.91,0.47,11.91927011,12.66504,-0.26728,12.66785999,0.69504,0.20272,0.724,11.97,-0.47,11.97922368
02/03/2021 09:00,12.73952,0.75736,12.76201254,0.53952,0.15736,0.562,12.2,0.6,12.21474519,12.79952,-0.47264,12.80824347,0.53952,0.15736,0.562,12.26,-0.63,12.27617611
02/03/2021 09:30,12.838,0.9615,12.87395535,0.828,0.2415,0.8625,12.01,0.72,12.03156266,12.898,-0.5185,12.90841765,0.828,0.2415,0.8625,12.07,-0.76,12.09390342
02/03/2021 10:00,13.07488,0.86434,13.10341828,0.49488,0.14434,0.5155,12.58,0.72,12.60058729,13.13488,-0.61566,13.14930074,0.49488,0.14434,0.5155,12.64,-0.76,12.66282749
02/03/2021 10:30,12.79768,0.74474,12.81933115,0.66768,0.19474,0.6955,12.13,0.55,12.14246268,12.85768,-0.38526,12.86345056,0.66768,0.19474,0.6955,12.19,-0.58,12.20379039
02/03/2021 11:00,13.02304,0.79172,13.04708364,0.62304,0.18172,0.649,12.4,0.61,12.41499497,13.08304,-0.45828,13.09106398,0.62304,0.18172,0.649,12.46,-0.64,12.47642577
02/03/2021 11:30,13.0076,0.8843,13.03762418,0.8376,0.2443,0.8725,12.17,0.64,12.18681665,13.0676,-0.4257,13.07453212,0.8376,0.2443,0.8725,12.23,-0.67,12.24833866
02/03/2021 12:00,12.8068,1.0349,12.84854639,1.2168,0.3549,1.2675,11.59,0.68,11.60993109,12.8568,-0.3551,12.86170293,1.2168,0.3549,1.2675,11.64,-0.71,11.66163368
02/03/2021 12:30,12.9228,1.1979,12.97820189,1.4328,0.4179,1.4925,11.49,0.78,11.51644476,12.9828,-0.3821,12.98842162,1.4328,0.4179,1.4925,11.55,-0.8,11.57767248
02/03/2021 13:00,13.09576,1.09668,13.14159948,1.08576,0.31668,1.131,12.01,0.78,12.03530224,13.14576,-0.48332,13.15464193,1.08576,0.31668,1.131,12.06,-0.8,12.08650487
02/03/2021 13:30,13.00072,1.39646,13.07550462,1.53072,0.44646,1.5945,11.47,0.95,11.50927452,13.05072,-0.52354,13.06121689,1.53072,0.44646,1.5945,11.52,-0.97,11.56076555
02/03/2021 14:00,12.67288,1.23084,12.73251172,1.20288,0.35084,1.253,11.47,0.88,11.5037081,12.72288,-0.55916,12.73516138,1.20288,0.35084,1.253,11.52,-0.91,11.55588595
02/03/2021 14:30,12.76936,1.45148,12.85158936,1.95936,0.57148,2.041,10.81,0.88,10.84575954,12.81936,-0.33852,12.82382886,1.95936,0.57148,2.041,10.86,-0.91,10.89805946
02/03/2021 15:00,12.90096,1.27778,12.96408464,1.50096,0.43778,1.5635,11.4,0.84,11.43090548,12.95096,-0.43222,12.95817036,1.50096,0.43778,1.5635,11.45,-0.87,11.48300483
02/03/2021 15:30,12.07368,1.35774,12.14978216,1.84368,0.53774,1.9205,10.23,0.82,10.26281151,12.13368,-0.29226,12.13719928,1.84368,0.53774,1.9205,10.29,-0.83,10.32341998
02/03/2021 16:00,11.918,0.909,11.95261499,1.128,0.329,1.175,10.79,0.58,10.80557726,11.968,-0.271,11.97106783,1.128,0.329,1.175,10.84,-0.6,10.85659247
02/03/2021 16:30,12.19024,0.72882,12.21200761,0.51024,0.14882,0.5315,11.68,0.58,11.69439182,12.25024,-0.45118,12.25854573,0.51024,0.14882,0.5315,11.74,-0.6,11.7553222
02/03/2021 17:00,12.29856,0.62208,12.31428283,0.41856,0.12208,0.436,11.88,0.5,11.89051723,12.36856,-0.41792,12.37561851,0.41856,0.12208,0.436,11.95,-0.54,11.96219461
02/03/2021 17:30,12.35744,0.53342,12.36894742,0.21744,0.06342,0.2265,12.14,0.47,12.14909462,12.42744,-0.43658,12.43510623,0.21744,0.06342,0.2265,12.21,-0.5,12.22023322
02/03/2021 18:00,12.502,0.4685,12.51077521,0.132,0.0385,0.1375,12.37,0.43,12.37747147,12.572,-0.4015,12.57840953,0.132,0.0385,0.1375,12.44,-0.44,12.44777892
02/03/2021 18:30,12.4784,0.5112,12.48886672,0.2784,0.0812,0.29,12.2,0.43,12.20757552,12.5384,-0.3588,12.54353268,0.2784,0.0812,0.29,12.26,-0.44,12.26789305
02/03/2021 19:00,12.30408,0.48494,12.31363275,0.39408,0.11494,0.4105,11.91,0.37,11.91574589,12.38408,-0.25506,12.3867063,0.39408,0.11494,0.4105,11.99,-0.37,11.99570757
02/03/2021 19:30,12.01808,0.49194,12.02814416,0.41808,0.12194,0.4355,11.6,0.37,11.60589936,12.08808,-0.24806,12.09062496,0.41808,0.12194,0.4355,11.67,-0.37,11.67586399
02/03/2021 20:00,11.7784,0.6437,11.79597627,0.4584,0.1337,0.4775,11.32,0.51,11.33148269,11.8484,-0.2363,11.8507561,0.4584,0.1337,0.4775,11.39,-0.37,11.39600807
02/03/2021 20:30,11.99392,-0.32094,11.99821318,0.13392,0.03906,0.1395,11.86,-0.36,11.86546249,12.05392,0.39906,12.06052388,0.13392,0.03906,0.1395,11.92,0.36,11.925435
02/03/2021 21:00,11.66624,-0.32318,11.67071553,0.12624,0.03682,0.1315,11.54,-0.36,11.54561389,11.72624,0.39682,11.73295234,0.12624,0.03682,0.1315,11.6,0.36,11.60558486
02/03/2021 21:30,10.68864,-0.25248,10.69162154,0.36864,0.10752,0.384,10.32,-0.36,10.32627716,10.73864,0.46752,10.74881221,0.36864,0.10752,0.384,10.37,0.36,10.37624691
02/03/2021 22:00,10.26992,-0.36294,10.27633117,0.22992,0.06706,0.2395,10.04,-0.43,10.04920395,10.31992,0.47706,10.33094067,0.22992,0.06706,0.2395,10.09,0.41,10.09832659
02/03/2021 22:30,9.96336,-0.46652,9.974276084,0.18336,0.05348,0.191,9.78,-0.52,9.793814374,10.01336,0.56348,10.02920177,0.18336,0.05348,0.191,9.83,0.51,9.843221018
02/03/2021 23:00,9.68392,1.02406,9.737915868,0.25392,0.07406,0.2645,9.43,0.95,9.477731796,9.61392,2.12406,9.845765011,0.25392,0.07406,0.2645,9.36,2.05,9.581863076
02/03/2021 23:30,9.0772,-0.3504,9.08396059,0.5472,0.1596,0.57,8.53,-0.51,8.545232589,9.1172,0.6496,9.140312686,0.5472,0.1596,0.57,8.57,0.49,8.583996738
03/03/2021 00:00,9.2188,-0.4891,9.231765392,0.2088,0.0609,0.2175,9.01,-0.55,9.026771294,9.2588,0.6009,9.278278841,0.2088,0.0609,0.2175,9.05,0.54,9.066096183
03/03/2021 00:30,9.15256,-0.59092,9.171616052,0.20256,0.05908,0.211,8.95,-0.65,8.97357231,9.19256,0.68908,9.218350753,0.20256,0.05908,0.211,8.99,0.63,9.012047492
03/03/2021 01:00,8.87304,-0.50328,8.887301593,0.50304,0.14672,0.524,8.37,-0.65,8.39520101,8.90304,0.77672,8.936857121,0.50304,0.14672,0.524,8.4,0.63,8.42359187
03/03/2021 01:30,8.8456,-0.5317,8.861565564,0.6456,0.1883,0.6725,8.2,-0.72,8.231549064,8.8956,0.8983,8.94084125,0.6456,0.1883,0.6725,8.25,0.71,8.280495154
03/03/2021 02:00,9.49104,-0.75178,9.520767482,0.13104,0.03822,0.1365,9.36,-0.79,9.393279513,9.53104,0.79822,9.564406863,0.13104,0.03822,0.1365,9.4,0.76,9.430673359
03/03/2021 02:30,9.07544,-0.65758,9.099231981,0.14544,0.04242,0.1515,8.93,-0.7,8.957393594,9.11544,0.72242,9.14402193,0.14544,0.04242,0.1515,8.97,0.68,8.99573788
03/03/2021 03:00,9.12248,-0.60136,9.142279541,0.13248,0.03864,0.138,8.99,-0.64,9.012752077,9.16248,0.65864,9.18612249,0.13248,0.03864,0.138,9.03,0.62,9.051259581
03/03/2021 03:30,8.7792,-0.6494,8.803185389,0.1392,0.0406,0.145,8.64,-0.69,8.667508292,8.8092,0.7206,8.838623705,0.1392,0.0406,0.145,8.67,0.68,8.696625782
03/03/2021 04:00,8.55776,-0.71982,8.5879798,0.13776,0.04018,0.1435,8.42,-0.76,8.454229711,8.58776,0.78018,8.623126037,0.13776,0.04018,0.1435,8.45,0.74,8.482340479
03/03/2021 04:30,8.82976,-0.65882,8.854304346,0.20976,0.06118,0.2185,8.62,-0.72,8.650017341,8.86976,0.77118,8.903221948,0.20976,0.06118,0.2185,8.66,0.71,8.689056335
03/03/2021 05:00,8.76328,-0.62196,8.785323591,0.23328,0.06804,0.243,8.53,-0.69,8.557861883,8.80328,0.73804,8.834163333,0.23328,0.06804,0.243,8.57,0.67,8.596150301
03/03/2021 05:30,8.7816,-0.5212,8.79705337,0.4416,0.1288,0.46,8.34,-0.65,8.365291388,8.8216,0.7688,8.855036985,0.4416,0.1288,0.46,8.38,0.64,8.404403608
03/03/2021 06:00,9.74256,-0.50842,9.755817047,0.14256,0.04158,0.1485,9.6,-0.55,9.615742301,9.78256,0.57158,9.799244045,0.14256,0.04158,0.1485,9.64,0.53,9.654558509
03/03/2021 06:30,10.43136,-0.43002,10.44021976,0.17136,0.04998,0.1785,10.26,-0.48,10.27122193,10.48136,0.50998,10.49375943,0.17136,0.04998,0.1785,10.31,0.46,10.32025678
03/03/2021 07:00,11.2984,1.2862,11.37137428,0.1584,0.0462,0.165,11.14,1.24,11.20880011,11.3284,0.4162,11.33604292,0.1584,0.0462,0.165,11.17,0.37,11.17612634
03/03/2021 07:30,11.46264,0.54452,11.47556612,0.63264,0.18452,0.659,10.83,0.36,10.83598173,11.52264,-0.18548,11.52413274,0.63264,0.18452,0.659,10.89,-0.37,10.89628377
03/03/2021 08:00,11.76832,0.50826,11.77929046,0.50832,0.14826,0.5295,11.26,0.36,11.26575341,11.82832,-0.24174,11.83079001,0.50832,0.14826,0.5295,11.32,-0.39,11.32671621
03/03/2021 08:30,12.24832,0.54326,12.26036191,0.38832,0.11326,0.4045,11.86,0.43,11.86779255,12.30832,-0.33674,12.31292553,0.38832,0.11326,0.4045,11.92,-0.45,11.9284911
03/03/2021 09:00,12.8312,0.6366,12.84698225,0.3312,0.0966,0.345,12.5,0.54,12.51165856,12.9012,-0.4734,12.90988261,0.3312,0.0966,0.345,12.57,-0.57,12.58291699
03/03/2021 09:30,12.586,1.0455,12.6293494,0.876,0.2555,0.9125,11.71,0.79,11.73661791,12.646,-0.5645,12.65859298,0.876,0.2555,0.9125,11.77,-0.82,11.79852957
03/03/2021 10:00,12.91856,0.85208,12.94663017,0.41856,0.12208,0.436,12.5,0.73,12.52129786,12.98856,-0.63792,13.00421596,0.41856,0.12208,0.436,12.57,-0.76,12.59295438
03/03/2021 10:30,13.04728,0.96754,13.08310548,0.67728,0.19754,0.7055,12.37,0.77,12.39394207,13.10728,-0.61246,13.12158132,0.67728,0.19754,0.7055,12.43,-0.81,12.45636384
03/03/2021 11:00,13.1836,1.1073,13.23001974,0.8136,0.2373,0.8475,12.37,0.87,12.40055644,13.2436,-0.6627,13.26017014,0.8136,0.2373,0.8475,12.43,-0.9,12.46253987
03/03/2021 11:30,12.92576,1.31918,12.9929022,1.26576,0.36918,1.3185,11.66,0.95,11.69863667,12.98576,-0.61082,13.00011784,1.26576,0.36918,1.3185,11.72,-0.98,11.76090133
03/03/2021 12:00,12.88552,1.18036,12.93946967,0.99552,0.29036,1.037,11.89,0.89,11.92326298,12.94552,-0.62964,12.96082307,0.99552,0.29036,1.037,11.95,-0.92,11.98536191
03/03/2021 12:30,12.93912,0.98516,12.97656991,0.66912,0.19516,0.697,12.27,0.79,12.29540565,13.00912,-0.62484,13.02411718,0.66912,0.19516,0.697,12.34,-0.82,12.36721472
03/03/2021 13:00,13.20192,1.01806,13.24111543,0.78192,0.22806,0.8145,12.42,0.79,12.44509944,13.26192,-0.59194,13.27512392,0.78192,0.22806,0.8145,12.48,-0.82,12.50691009
03/03/2021 13:30,12.96384,0.86612,12.99274072,0.60384,0.17612,0.629,12.36,0.69,12.37924473,13.02384,-0.54388,13.03519136,0.60384,0.17612,0.629,12.42,-0.72,12.44085206
03/03/2021 14:00,12.91336,0.79598,12.93786886,0.36336,0.10598,0.3785,12.55,0.69,12.56895381,12.97336,-0.61402,12.98788244,0.36336,0.10598,0.3785,12.61,-0.72,12.63053839
03/03/2021 14:30,12.50656,0.79858,12.53202989,0.64656,0.18858,0.6735,11.86,0.61,11.87567682,12.56656,-0.45142,12.57466541,0.64656,0.18858,0.6735,11.92,-0.64,11.93716884
03/03/2021 15:00,12.5872,0.7021,12.60676597,0.7272,0.2121,0.7575,11.86,0.49,11.87011794,12.5972,-0.3079,12.60096227,0.7272,0.2121,0.7575,11.87,-0.52,11.8813846
03/03/2021 15:30,12.48376,0.68568,12.50257657,0.53376,0.15568,0.556,11.95,0.53,11.96174736,12.53376,-0.40432,12.54027968,0.53376,0.15568,0.556,12,-0.56,12.01305956
03/03/2021 16:00,12.63152,0.52336,12.6423575,0.25152,0.07336,0.262,12.38,0.45,12.38817581,12.70152,-0.40664,12.70802764,0.25152,0.07336,0.262,12.45,-0.48,12.45924958
03/03/2021 16:30,13.01976,0.57118,13.03228288,0.20976,0.06118,0.2185,12.81,0.51,12.82014821,13.07976,-0.45882,13.08780491,0.20976,0.06118,0.2185,12.87,-0.52,12.88050077
03/03/2021 17:00,12.48664,0.57402,12.4998271,0.35664,0.10402,0.3715,12.13,0.47,12.13910211,12.55664,-0.38598,12.56257094,0.35664,0.10402,0.3715,12.2,-0.49,12.2098362
03/03/2021 17:30,12.56424,0.53832,12.57576698,0.23424,0.06832,0.244,12.33,0.47,12.33895457,12.63424,-0.42168,12.64127503,0.23424,0.06832,0.244,12.4,-0.49,12.40967768
03/03/2021 18:00,13.06208,0.47144,13.0705849,0.14208,0.04144,0.148,12.92,0.43,12.92715359,13.12208,-0.40856,13.12843878,0.14208,0.04144,0.148,12.98,-0.45,12.98779812
03/03/2021 18:30,13.04576,0.46668,13.0541045,0.12576,0.03668,0.131,12.92,0.43,12.92715359,13.10576,-0.38332,13.11136451,0.12576,0.03668,0.131,12.98,-0.42,12.98679329
03/03/2021 19:00,12.2728,0.4654,12.28162111,0.2928,0.0854,0.305,11.98,0.38,11.9860252,12.3428,-0.3046,12.34655794,0.2928,0.0854,0.305,12.05,-0.39,12.05630955
03/03/2021 19:30,12.08824,0.59532,12.10289024,0.73824,0.21532,0.769,11.35,0.38,11.35635945,12.15824,-0.17468,12.15949477,0.73824,0.21532,0.769,11.42,-0.39,11.42665743
03/03/2021 20:00,11.8532,0.4701,11.86251846,0.5832,0.1701,0.6075,11.27,0.3,11.27399219,11.9132,-0.1499,11.91414303,0.5832,0.1701,0.6075,11.33,-0.32,11.33451808
03/03/2021 20:30,12.13656,0.06608,12.13673989,0.22656,0.06608,0.236,11.91,0,11.91,12.20656,0.06608,12.20673886,0.22656,0.06608,0.236,11.98,0,11.98
03/03/2021 21:00,11.23024,-0.28868,11.23394973,0.21024,0.06132,0.219,11.02,-0.35,11.02555668,11.28024,0.41132,11.28773665,0.21024,0.06132,0.219,11.07,0.35,11.07553159
03/03/2021 21:30,11.06216,-0.23562,11.06466903,0.39216,0.11438,0.4085,10.67,-0.35,10.67573885,11.12216,0.46438,11.13185033,0.39216,0.11438,0.4085,10.73,0.35,10.73570678
03/03/2021 22:00,10.61304,-0.23828,10.61571455,0.38304,0.11172,0.399,10.23,-0.35,10.23598554,10.66304,0.46172,10.67303178,0.38304,0.11172,0.399,10.28,0.35,10.28595645
03/03/2021 22:30,10.0688,-0.2991,10.0732415,0.4488,0.1309,0.4675,9.62,-0.43,9.629605392,10.1088,0.5409,10.12326085,0.4488,0.1309,0.4675,9.66,0.41,9.668696913
03/03/2021 23:00,9.81808,-0.16806,9.81951827,0.41808,0.12194,0.4355,9.4,-0.29,9.40447234,9.83808,0.92194,9.881183707,0.41808,0.12194,0.4355,9.42,0.8,9.453909244
03/03/2021 23:30,9.5652,-0.4239,9.574588359,0.2952,0.0861,0.3075,9.27,-0.51,9.284018526,9.6152,0.5761,9.632443213,0.2952,0.0861,0.3075,9.32,0.49,9.332872012
04/03/2021 00:00,9.39488,-0.43566,9.404975803,0.25488,0.07434,0.2655,9.14,-0.51,9.154217607,9.43488,0.56434,9.45174271,0.25488,0.07434,0.2655,9.18,0.49,9.193068041
04/03/2021 00:30,9.63112,-0.46884,9.642524742,0.14112,0.04116,0.147,9.49,-0.51,9.503694019,9.67112,0.53116,9.685695277,0.14112,0.04116,0.147,9.53,0.49,9.542588747
04/03/2021 01:00,9.31816,-0.46012,9.329513181,0.30816,0.08988,0.321,9.01,-0.55,9.026771294,9.35816,0.62988,9.37933406,0.30816,0.08988,0.321,9.05,0.54,9.066096183
04/03/2021 01:30,9.31864,-0.52998,9.333698637,0.30864,0.09002,0.3215,9.01,-0.62,9.031306661,9.35864,0.70002,9.384783996,0.30864,0.09002,0.3215,9.05,0.61,9.070534714
04/03/2021 02:00,9.47304,-0.56078,9.489623862,0.20304,0.05922,0.2115,9.27,-0.62,9.290710414,9.52304,0.66922,9.54652535,0.20304,0.05922,0.2115,9.32,0.61,9.339941113
04/03/2021 02:30,9.57768,-0.58276,9.595392822,0.12768,0.03724,0.133,9.45,-0.62,9.470316785,9.61768,0.64724,9.639434019,0.12768,0.03724,0.133,9.49,0.61,9.509584639
04/03/2021 03:00,9.334,-0.5605,9.350813668,0.204,0.0595,0.2125,9.13,-0.62,9.151027265,9.374,0.6695,9.397877752,0.204,0.0595,0.2125,9.17,0.61,9.19026659
04/03/2021 03:30,9.16568,-0.60126,9.185379875,0.23568,0.06874,0.2455,8.93,-0.67,8.955099106,9.20568,0.72874,9.234479208,0.23568,0.06874,0.2455,8.97,0.66,8.994248162
04/03/2021 04:00,8.87032,-0.63074,8.892716674,0.34032,0.09926,0.3545,8.53,-0.73,8.561179825,8.91032,0.81926,8.947904193,0.34032,0.09926,0.3545,8.57,0.72,8.600191858
04/03/2021 04:30,9.08264,-0.61798,9.103639308,0.21264,0.06202,0.2215,8.87,-0.68,8.896027203,9.12264,0.73202,9.151962295,0.21264,0.06202,0.2215,8.91,0.67,8.935155287
04/03/2021 05:00,9.21848,-0.47836,9.230883046,0.34848,0.10164,0.363,8.87,-0.58,8.888942569,9.25848,0.67164,9.282809499,0.34848,0.10164,0.363,8.91,0.57,8.928213707
04/03/2021 05:30,9.66136,-0.58502,9.679056021,0.29136,0.08498,0.3035,9.37,-0.67,9.393923568,9.69136,0.74498,9.71995133,0.29136,0.08498,0.3035,9.4,0.66,9.423141727
04/03/2021 06:00,10.04792,-0.42394,10.05685942,0.15792,0.04606,0.1645,9.89,-0.47,9.901161548,10.07792,0.50606,10.09061783,0.15792,0.04606,0.1645,9.92,0.46,9.930659595
04/03/2021 06:30,10.84232,-0.28224,10.84599292,0.23232,0.06776,0.242,10.61,-0.35,10.61577129,10.88232,0.41776,10.89033572,0.23232,0.06776,0.242,10.65,0.35,10.65574962
04/03/2021 07:00,11.65632,-0.01524,11.65632996,0.25632,0.07476,0.267,11.4,-0.09,11.40035526,11.69632,0.17476,11.69762551,0.25632,0.07476,0.267,11.44,0.1,11.44043705
04/03/2021 07:30,11.99656,1.03358,12.04100243,0.28656,0.08358,0.2985,11.71,0.95,11.74847224,12.02656,-0.30642,12.03046294,0.28656,0.08358,0.2985,11.74,-0.39,11.74647607
04/03/2021 08:00,12.60696,0.82578,12.63397614,0.15696,0.04578,0.1635,12.45,0.78,12.47440981,12.64696,-0.75422,12.66942955,0.15696,0.04578,0.1635,12.49,-0.8,12.51559427
04/03/2021 08:30,12.43296,1.07128,12.47902781,0.55296,0.16128,0.576,11.88,0.91,11.91480172,12.47296,-0.75872,12.49601485,0.55296,0.16128,0.576,11.92,-0.92,11.95545064
04/03/2021 09:00,12.74384,0.99362,12.78251691,0.66384,0.19362,0.6915,12.08,0.8,12.10646108,12.79384,-0.62638,12.80916445,0.66384,0.19362,0.6915,12.13,-0.82,12.15768481
04/03/2021 09:30,12.93576,1.78418,13.05822289,2.58576,0.75418,2.6935,10.35,1.03,10.40112494,12.98576,-0.28582,12.98890511,2.58576,0.75418,2.6935,10.4,-1.04,10.45187065
04/03/2021 10:00,12.98296,0.97878,13.01980263,0.61296,0.17878,0.6385,12.37,0.8,12.39584204,13.03296,-0.64122,13.04872444,0.61296,0.17878,0.6385,12.42,-0.82,12.44703981
04/03/2021 10:30,13.28912,0.83016,13.31502445,0.30912,0.09016,0.322,12.98,0.74,13.00107688,13.34912,-0.66984,13.36591525,0.30912,0.09016,0.322,13.04,-0.76,13.06212846
04/03/2021 11:00,13.52648,1.11564,13.57241002,0.87648,0.25564,0.913,12.65,0.86,12.6791995,13.57648,-0.62436,13.59082906,0.87648,0.25564,0.913,12.7,-0.88,12.73045168
04/03/2021 11:30,13.47912,1.00266,13.51636057,0.48912,0.14266,0.5095,12.99,0.86,13.01843693,13.53912,-0.73734,13.55918289,0.48912,0.14266,0.5095,13.05,-0.88,13.07963685
04/03/2021 12:00,13.24768,1.00224,13.28553764,0.48768,0.14224,0.508,12.76,0.86,12.78894835,13.29768,-0.73776,13.31812987,0.48768,0.14224,0.508,12.81,-0.88,12.84019081
04/03/2021 12:30,13.21296,1.13628,13.26172855,0.67296,0.19628,0.701,12.54,0.94,12.57518191,13.25296,-0.76372,13.27494697,0.67296,0.19628,0.701,12.58,-0.96,12.6165764
04/03/2021 13:00,13.066,1.213,13.12218446,0.936,0.273,0.975,12.13,0.94,12.16636758,13.106,-0.687,13.12399349,0.936,0.273,0.975,12.17,-0.96,12.20780488
04/03/2021 13:30,13.25416,1.26788,13.31466398,1.12416,0.32788,1.171,12.13,0.94,12.16636758,13.29416,-0.63212,13.30917976,1.12416,0.32788,1.171,12.17,-0.96,12.20780488
04/03/2021 14:00,13.00824,1.39282,13.08259361,0.79824,0.23282,0.8315,12.21,1.16,12.2649786,13.04824,-0.93718,13.08185283,0.79824,0.23282,0.8315,12.25,-1.17,12.30574663
04/03/2021 14:30,13.17728,1.13004,13.22564549,0.37728,0.11004,0.393,12.8,1.02,12.84057631,13.21728,-0.92996,13.24995533,0.37728,0.11004,0.393,12.84,-1.04,12.88204953
04/03/2021 15:00,12.63384,1.28862,12.69938796,1.02384,0.29862,1.0665,11.61,0.99,11.65213285,12.67384,-0.70138,12.69323262,1.02384,0.29862,1.0665,11.65,-1,11.69283969
04/03/2021 15:30,12.99736,0.99048,13.03504575,0.20736,0.06048,0.216,12.79,0.93,12.823767,13.03736,-0.87952,13.0669932,0.20736,0.06048,0.216,12.83,-0.94,12.86438883
04/03/2021 16:00,14.1816,0.8788,14.20880248,0.2016,0.0588,0.21,13.98,0.82,14.00402799,14.2316,-0.7712,14.25248006,0.2016,0.0588,0.21,14.03,-0.83,14.05452952
04/03/2021 16:30,12.22472,3.83846,12.81317893,0.23472,0.06846,0.2445,11.99,3.77,12.56873104,12.24472,2.47846,12.49303533,0.23472,0.06846,0.2445,12.01,2.41,12.24941631
04/03/2021 17:00,12.15224,0.54482,12.1644468,0.46224,0.13482,0.4815,11.69,0.41,11.6971877,12.20224,-0.27518,12.20534248,0.46224,0.13482,0.4815,11.74,-0.41,11.7471571
04/03/2021 17:30,12.40848,1.92164,12.55639583,4.90848,1.43164,5.113,7.5,0.49,7.515989622,12.46848,0.94164,12.50398654,4.90848,1.43164,5.113,7.56,-0.49,7.575862987
04/03/2021 18:00,12.33768,0.52224,12.34872797,0.48768,0.14224,0.508,11.85,0.38,11.85609126,12.38768,-0.23776,12.38996149,0.48768,0.14224,0.508,11.9,-0.38,11.90606568
04/03/2021 18:30,12.96968,5.81324,14.2128941,0.31968,0.09324,0.333,12.65,5.72,13.88311564,12.51968,4.85324,13.42744673,0.31968,0.09324,0.333,12.2,4.76,13.09570922
04/03/2021 19:00,12.99808,6.68944,14.61843669,0.23808,0.06944,0.248,12.76,6.62,14.37504783,12.43808,5.81944,13.73214171,0.23808,0.06944,0.248,12.2,5.75,13.48712349
04/03/2021 19:30,12.65808,6.53194,14.24405944,0.17808,0.05194,0.1855,12.48,6.48,14.06203399,12.10808,6.05194,13.53630596,0.17808,0.05194,0.1855,11.93,6,13.35383466
04/03/2021 20:00,11.90008,6.64044,13.62744831,0.79008,0.23044,0.823,11.11,6.41,12.82654279,11.38008,6.33044,13.02231513,0.79008,0.23044,0.823,10.59,6.1,12.22121516
04/03/2021 20:30,11.54616,4.29388,12.31873436,0.35616,0.10388,0.371,11.19,4.19,11.94873215,11.51616,4.12388,12.23226583,0.35616,0.10388,0.371,11.16,4.02,11.86195599
04/03/2021 21:00,11.28416,-0.27712,11.28756229,0.28416,0.08288,0.296,11,-0.36,11.00588933,11.33416,0.43288,11.34242337,0.28416,0.08288,0.296,11.05,0.35,11.0555416
04/03/2021 21:30,11.09408,-0.29756,11.09806979,0.21408,0.06244,0.223,10.88,-0.36,10.88595425,11.14408,0.41244,11.15170955,0.21408,0.06244,0.223,10.93,0.35,10.93560241
04/03/2021 22:00,10.82168,-0.29826,10.82578944,0.21168,0.06174,0.2205,10.61,-0.36,10.61610569,10.87168,0.41174,10.87947406,0.21168,0.06174,0.2205,10.66,0.35,10.66574423
04/03/2021 22:30,10.13368,-0.27726,10.13747224,0.28368,0.08274,0.2955,9.85,-0.36,9.856576485,10.17368,0.08274,10.17401645,0.28368,0.08274,0.2955,9.89,0,9.89
04/03/2021 23:00,9.64992,-0.20544,9.652106589,0.52992,0.15456,0.552,9.12,-0.36,9.127102498,9.68992,0.15456,9.691152584,0.52992,0.15456,0.552,9.16,0,9.16
04/03/2021 23:30,9.37392,-0.23344,9.376826243,0.43392,0.12656,0.452,8.94,-0.36,8.947245386,9.41392,0.47656,9.425974708,0.43392,0.12656,0.452,8.98,0.35,8.986818124
05/03/2021 00:00,9.12296,-0.27872,9.127216662,0.79296,0.23128,0.826,8.33,-0.51,8.345597642,9.15296,0.71128,9.180555321,0.79296,0.23128,0.826,8.36,0.48,8.373768566
05/03/2021 00:30,9.18536,-0.47802,9.197790031,0.31536,0.09198,0.3285,8.87,-0.57,8.888295675,9.21536,0.62198,9.236326058,0.31536,0.09198,0.3285,8.9,0.53,8.915766933
05/03/2021 01:00,9.194,-0.2705,9.197978378,0.924,0.2695,0.9625,8.27,-0.54,8.287611236,9.224,0.7695,9.256041608,0.924,0.2695,0.9625,8.3,0.5,8.315046602
05/03/2021 01:30,9.14312,-0.49534,9.156528002,0.15312,0.04466,0.1595,8.99,-0.54,9.006203418,9.18312,0.54466,9.199257984,0.15312,0.04466,0.1595,9.03,0.5,9.043832152
05/03/2021 02:00,9.09264,-0.40798,9.101788278,0.45264,0.13202,0.4715,8.64,-0.54,8.656858553,9.12264,0.63202,9.144507086,0.45264,0.13202,0.4715,8.67,0.5,8.684405564
05/03/2021 02:30,9.23768,-0.43776,9.248046583,0.24768,0.07224,0.258,8.99,-0.51,9.004454453,9.27768,0.53224,9.292934176,0.24768,0.07224,0.258,9.03,0.46,9.041708909
05/03/2021 03:00,9.06664,-0.40598,9.0757248,0.59664,0.17402,0.6215,8.47,-0.58,8.489835099,9.09664,0.71402,9.124619655,0.59664,0.17402,0.6215,8.5,0.54,8.517135669
05/03/2021 03:30,8.8228,-0.4771,8.835690366,0.3528,0.1029,0.3675,8.47,-0.58,8.489835099,8.8528,0.6429,8.876113353,0.3528,0.1029,0.3675,8.5,0.54,8.517135669
05/03/2021 04:00,8.65376,-0.44182,8.665031278,0.47376,0.13818,0.4935,8.18,-0.58,8.200536568,8.68376,0.67818,8.710201826,0.47376,0.13818,0.4935,8.21,0.54,8.227739665
05/03/2021 04:30,8.76096,-0.01722,8.760976923,0.66096,0.19278,0.6885,8.1,-0.21,8.102721765,8.78096,0.82278,8.819423193,0.66096,0.19278,0.6885,8.12,0.63,8.144402986
05/03/2021 05:00,9.1088,-0.3666,9.116174252,0.1488,0.0434,0.155,8.96,-0.41,8.969375675,9.1388,0.4134,9.14814544,0.1488,0.0434,0.155,8.99,0.37,8.997610794
05/03/2021 05:30,8.9968,-0.1976,8.998969719,0.5568,0.1624,0.58,8.44,-0.36,8.447674236,9.0268,0.5324,9.042486826,0.5568,0.1624,0.58,8.47,0.37,8.478077612
05/03/2021 06:00,9.45952,-0.18264,9.461283,0.77952,0.22736,0.812,8.68,-0.41,8.689677785,9.49952,0.59736,9.518283417,0.77952,0.22736,0.812,8.72,0.37,8.727846241
05/03/2021 06:30,10.22976,0.50618,10.24227552,0.56976,0.16618,0.5935,9.66,0.34,9.665981585,10.25976,1.35618,10.34900476,0.56976,0.16618,0.5935,9.69,1.19,9.76279673
05/03/2021 07:00,10.84144,0.15792,10.8425901,0.54144,0.15792,0.564,10.3,0,10.3,10.88144,0.00792,10.88144288,0.54144,0.15792,0.564,10.34,-0.15,10.34108795
05/03/2021 07:30,11.58264,0.39452,11.58935699,0.15264,0.04452,0.159,11.43,0.35,11.43535745,11.63264,-0.31548,11.63691716,0.15264,0.04452,0.159,11.48,-0.36,11.48564321
05/03/2021 08:00,13.0308,0.6044,13.04480924,0.2208,0.0644,0.23,12.81,0.54,12.82137668,13.0808,-0.4956,13.09018518,0.2208,0.0644,0.23,12.86,-0.56,12.87218707
05/03/2021 08:30,13.59616,0.79638,13.61946357,0.29616,0.08638,0.3085,13.3,0.71,13.31893765,13.63616,-0.68362,13.65328517,0.29616,0.08638,0.3085,13.34,-0.77,13.36220416
05/03/2021 09:00,12.394,1.1145,12.44400845,0.804,0.2345,0.8375,11.59,0.88,11.6233601,12.434,-0.7055,12.45399881,0.804,0.2345,0.8375,11.63,-0.94,11.66792612
05/03/2021 09:30,12.58976,1.21118,12.64788575,0.92976,0.27118,0.9685,11.66,0.94,11.69782886,12.63976,-0.71882,12.66018306,0.92976,0.27118,0.9685,11.71,-0.99,11.75177433
05/03/2021 10:00,12.50528,1.36154,12.57918197,1.44528,0.42154,1.5055,11.06,0.94,11.09987387,12.55528,-0.53846,12.5668212,1.44528,0.42154,1.5055,11.11,-0.96,11.15139902
05/03/2021 10:30,12.52976,1.24868,12.59182621,1.22976,0.35868,1.281,11.3,0.89,11.33499449,12.57976,-0.60132,12.59412353,1.22976,0.35868,1.281,11.35,-0.96,11.39052677
05/03/2021 11:00,12.56576,1.30918,12.63377523,1.26576,0.36918,1.3185,11.3,0.94,11.33902994,12.61576,-0.62082,12.631026,1.26576,0.36918,1.3185,11.35,-0.99,11.3930944
05/03/2021 11:30,12.64112,1.30116,12.70790825,1.34112,0.39116,1.397,11.3,0.91,11.33658238,12.69112,-0.56884,12.70386185,1.34112,0.39116,1.397,11.35,-0.96,11.39052677
05/03/2021 12:00,12.52984,1.29162,12.59623645,1.47984,0.43162,1.5415,11.05,0.86,11.08341554,12.56984,-0.47838,12.57893974,1.47984,0.43162,1.5415,11.09,-0.91,11.1272728
05/03/2021 12:30,12.69176,1.05468,12.73550634,1.18176,0.34468,1.231,11.51,0.71,11.53187756,12.73176,-0.42532,12.73886219,1.18176,0.34468,1.231,11.55,-0.77,11.57563821
05/03/2021 13:00,13.2192,0.8031,13.24357271,0.5592,0.1631,0.5825,12.66,0.64,12.67616661,13.2692,-0.5269,13.27965708,0.5592,0.1631,0.5825,12.71,-0.69,12.72871557
05/03/2021 13:30,12.17576,0.90668,12.20947174,1.08576,0.31668,1.131,11.09,0.59,11.10568323,12.22576,-0.32332,12.23003448,1.08576,0.31668,1.131,11.14,-0.64,11.15836906
