Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/03/2021 14:00,12.00616,0.70638,12.02692191,0.77616,0.22638,0.8085,11.23,0.48,11.24025356,12.05616,-0.30362,12.05998255,0.77616,0.22638,0.8085,11.28,-0.53,11.29244438
05/03/2021 14:30,11.96504,0.64772,11.98255913,0.57504,0.16772,0.599,11.39,0.48,11.40010965,12.01504,-0.36228,12.02050053,0.57504,0.16772,0.599,11.44,-0.53,11.45227052
05/03/2021 15:00,11.71176,0.61968,11.72814246,0.58176,0.16968,0.606,11.13,0.45,11.13909332,11.75176,-0.33032,11.75640142,0.58176,0.16968,0.606,11.17,-0.5,11.18118509
05/03/2021 15:30,11.69064,0.57352,11.70469943,0.56064,0.16352,0.584,11.13,0.41,11.1375491,11.73064,-0.22648,11.73282609,0.56064,0.16352,0.584,11.17,-0.39,11.17680634
05/03/2021 16:00,11.74592,0.29756,11.74968845,0.50592,0.14756,0.527,11.24,0.15,11.24100085,11.80592,-0.17244,11.80717928,0.50592,0.14756,0.527,11.3,-0.32,11.30453007
05/03/2021 16:30,11.92592,-0.09244,11.92627825,0.26592,0.07756,0.277,11.66,-0.17,11.66123921,11.98592,0.04756,11.98601436,0.26592,0.07756,0.277,11.72,-0.03,11.7200384
05/03/2021 17:00,11.53784,0.14812,11.53879073,0.50784,0.14812,0.529,11.03,0,11.03,11.58784,0.14812,11.58878662,0.50784,0.14812,0.529,11.08,0,11.08
05/03/2021 17:30,12.10624,-0.24318,12.10868215,0.36624,0.10682,0.3815,11.74,-0.35,11.74521605,12.16624,0.10682,12.16670893,0.36624,0.10682,0.3815,11.8,0,11.8
05/03/2021 18:00,11.8568,-0.2576,11.85959797,0.3168,0.0924,0.33,11.54,-0.35,11.54530641,11.9268,0.0924,11.92715792,0.3168,0.0924,0.33,11.61,0,11.61
05/03/2021 18:30,11.95376,0.12068,11.95436915,0.41376,0.12068,0.431,11.54,0,11.54,12.02376,0.12068,12.0243656,0.41376,0.12068,0.431,11.61,0,11.61
05/03/2021 19:00,12.19112,-0.27384,12.19419514,0.26112,0.07616,0.272,11.93,-0.35,11.93513301,12.25112,0.07616,12.25135672,0.26112,0.07616,0.272,11.99,0,11.99
05/03/2021 19:30,12.33032,-0.30324,12.33404823,0.16032,0.04676,0.167,12.17,-0.35,12.17503183,12.39032,0.04676,12.39040823,0.16032,0.04676,0.167,12.23,0,12.23
05/03/2021 20:00,11.88504,-0.25228,11.88771723,0.33504,0.09772,0.349,11.55,-0.35,11.55530181,11.94504,0.44772,11.9534277,0.33504,0.09772,0.349,11.61,0.35,11.61527443
05/03/2021 20:30,10.99064,-0.27898,10.99418016,0.38064,0.11102,0.3965,10.61,-0.39,10.61716535,11.05064,0.46102,11.06025243,0.38064,0.11102,0.3965,10.67,0.35,10.67573885
05/03/2021 21:00,10.6828,-0.3221,10.68765476,0.4728,0.1379,0.4925,10.21,-0.46,10.22035714,10.7328,0.5479,10.74677581,0.4728,0.1379,0.4925,10.26,0.41,10.26818874
05/03/2021 21:30,10.43896,-0.43322,10.44794551,0.22896,0.06678,0.2385,10.21,-0.5,10.22223557,10.48896,0.50678,10.50119554,0.22896,0.06678,0.2385,10.26,0.44,10.26943036
05/03/2021 22:00,10.14064,-0.34648,10.14655745,0.32064,0.09352,0.334,9.82,-0.44,9.829852491,10.18064,0.53352,10.19461007,0.32064,0.09352,0.334,9.86,0.44,9.869812562
05/03/2021 22:30,9.71944,-0.54558,9.734740441,0.28944,0.08442,0.3015,9.43,-0.63,9.451021109,9.75944,0.69442,9.784114076,0.28944,0.08442,0.3015,9.47,0.61,9.489625915
05/03/2021 23:00,9.38032,-0.68324,9.405169866,0.16032,0.04676,0.167,9.22,-0.73,9.248853983,9.42032,0.72676,9.448312495,0.16032,0.04676,0.167,9.26,0.68,9.284934033
05/03/2021 23:30,9.28056,-0.72192,9.308596156,0.13056,0.03808,0.136,9.15,-0.76,9.181508591,9.32056,0.74808,9.350532733,0.13056,0.03808,0.136,9.19,0.71,9.217385747
06/03/2021 00:00,8.8264,-0.5198,8.841692655,0.2064,0.0602,0.215,8.62,-0.58,8.639490726,8.8364,1.1002,8.904628291,0.2064,0.0602,0.215,8.63,1.04,8.692439243
06/03/2021 00:30,9.06344,-0.88108,9.106165307,0.13344,0.03892,0.139,8.93,-0.92,8.977265731,9.10344,0.91892,9.149701296,0.13344,0.03892,0.139,8.97,0.88,9.013062742
06/03/2021 01:00,8.80576,-0.65582,8.830147737,0.18576,0.05418,0.1935,8.62,-0.71,8.649190714,8.83576,0.72418,8.86538727,0.18576,0.05418,0.1935,8.65,0.67,8.675909174
06/03/2021 01:30,8.57896,-0.64322,8.603039384,0.22896,0.06678,0.2385,8.35,-0.71,8.380131264,8.61896,0.73678,8.650393994,0.22896,0.06678,0.2385,8.39,0.67,8.416709571
06/03/2021 02:00,8.38048,-0.52986,8.397213624,0.72048,0.21014,0.7505,7.66,-0.74,7.695661115,8.41048,0.91014,8.459582061,0.72048,0.21014,0.7505,7.69,0.7,7.721793833
06/03/2021 02:30,8.27688,-0.60966,8.299302853,0.44688,0.13034,0.4655,7.83,-0.74,7.864890336,8.30688,0.83034,8.34827646,0.44688,0.13034,0.4655,7.86,0.7,7.891108921
06/03/2021 03:00,8.32176,-0.68782,8.350136876,0.28176,0.08218,0.2935,8.04,-0.77,8.076787728,8.35176,0.78218,8.388307377,0.28176,0.08218,0.2935,8.07,0.7,8.100302463
06/03/2021 03:30,8.06008,-0.62706,8.084435283,0.49008,0.14294,0.5105,7.57,-0.77,7.609060389,8.09008,0.88294,8.138118791,0.49008,0.14294,0.5105,7.6,0.74,7.63594133
06/03/2021 04:00,8.07544,-0.75258,8.110432038,0.26544,0.07742,0.2765,7.81,-0.83,7.853979883,8.10544,0.86742,8.151722214,0.26544,0.07742,0.2765,7.84,0.79,7.879701771
06/03/2021 04:30,8.05792,-0.71394,8.089486081,0.39792,0.11606,0.4145,7.66,-0.83,7.704836144,8.08792,0.90606,8.138513049,0.39792,0.11606,0.4145,7.69,0.79,7.730472172
06/03/2021 05:00,8.08992,-0.78044,8.127477604,0.16992,0.04956,0.177,7.92,-0.83,7.963372401,8.11992,0.83956,8.163207813,0.16992,0.04956,0.177,7.95,0.79,7.989155149
06/03/2021 05:30,8.34816,-0.63512,8.372284802,0.42816,0.12488,0.446,7.92,-0.76,7.956381087,8.37816,0.83488,8.419654957,0.42816,0.12488,0.446,7.95,0.71,7.981641435
06/03/2021 06:00,8.55632,-0.75024,8.589148503,0.13632,0.03976,0.142,8.42,-0.79,8.456979366,8.58632,0.78976,8.62256412,0.13632,0.03976,0.142,8.45,0.75,8.483218729
06/03/2021 06:30,9.35112,-0.71884,9.378708664,0.14112,0.04116,0.147,9.21,-0.76,9.241304021,9.39112,0.75116,9.421113321,0.14112,0.04116,0.147,9.25,0.71,9.277208632
06/03/2021 07:00,9.1092,-0.7794,9.14248265,0.1392,0.0406,0.145,8.97,-0.82,9.007402511,9.1492,0.8206,9.185926464,0.1392,0.0406,0.145,9.01,0.78,9.043699464
06/03/2021 07:30,8.9648,-0.7536,8.996418843,0.3648,0.1064,0.38,8.6,-0.86,8.642893034,8.9948,0.9164,9.041361402,0.3648,0.1064,0.38,8.63,0.81,8.667929395
06/03/2021 08:00,9.15824,-0.80718,9.193742407,0.31824,0.09282,0.3315,8.84,-0.9,8.885696371,9.19824,0.94282,9.246433293,0.31824,0.09282,0.3315,8.88,0.85,8.920588546
06/03/2021 08:30,9.30928,-0.44396,9.319860224,0.80928,0.23604,0.843,8.5,-0.68,8.527156619,9.33928,0.86604,9.379348389,0.80928,0.23604,0.843,8.53,0.63,8.553233307
06/03/2021 09:00,9.62208,-0.23856,9.625036852,0.86208,0.25144,0.898,8.76,-0.49,8.773693635,9.65208,1.02144,9.705976921,0.86208,0.25144,0.898,8.79,0.77,8.823661372
06/03/2021 09:30,10.0436,-0.5602,10.05921095,0.5136,0.1498,0.535,9.53,-0.71,9.55641146,10.0936,0.8098,10.12603264,0.5136,0.1498,0.535,9.58,0.66,9.602707951
06/03/2021 10:00,10.3712,-0.4359,10.38035636,0.6312,0.1841,0.6575,9.74,-0.62,9.759713111,10.4112,0.7541,10.43847461,0.6312,0.1841,0.6575,9.78,0.57,9.796596348
06/03/2021 10:30,10.21928,-0.27396,10.22295152,0.80928,0.23604,0.843,9.41,-0.51,9.42381027,10.26928,0.69604,10.29284137,0.80928,0.23604,0.843,9.46,0.46,9.471177329
06/03/2021 11:00,10.19872,-0.29204,10.20290042,0.91872,0.26796,0.957,9.28,-0.56,9.296881197,10.23872,0.77796,10.268233,0.91872,0.26796,0.957,9.32,0.51,9.333943432
06/03/2021 11:30,10.04488,-0.22566,10.04741443,0.97488,0.28434,1.0155,9.07,-0.51,9.084327163,10.09488,0.74434,10.12228454,0.97488,0.28434,1.0155,9.12,0.46,9.131593508
06/03/2021 12:00,10.20632,-0.31774,10.21126469,0.79632,0.23226,0.8295,9.41,-0.55,9.426059622,10.24632,0.73226,10.2724524,0.79632,0.23226,0.8295,9.45,0.5,9.463218269
06/03/2021 12:30,10.22936,-0.31102,10.23408713,0.81936,0.23898,0.8535,9.41,-0.55,9.426059622,10.26936,0.73898,10.29591406,0.81936,0.23898,0.8535,9.45,0.5,9.463218269
06/03/2021 13:00,10.47504,-0.26728,10.47844939,0.69504,0.20272,0.724,9.78,-0.47,9.791286943,10.52504,0.63272,10.54404105,0.69504,0.20272,0.724,9.83,0.43,9.839400388
06/03/2021 13:30,10.00176,-0.26532,10.0052785,0.70176,0.20468,0.731,9.3,-0.47,9.311868771,10.04176,0.63468,10.06179719,0.70176,0.20468,0.731,9.34,0.43,9.349893048
06/03/2021 14:00,9.8548,-0.4286,9.864115825,0.7248,0.2114,0.755,9.13,-0.64,9.152404056,9.8948,0.8014,9.927200461,0.7248,0.2114,0.755,9.17,0.59,9.188960768
06/03/2021 14:30,9.62216,-0.54562,9.637617146,0.63216,0.18438,0.6585,8.99,-0.73,9.019589791,9.66216,0.87438,9.701642967,0.63216,0.18438,0.6585,9.03,0.69,9.056323757
06/03/2021 15:00,9.75848,-0.51336,9.771973721,0.46848,0.13664,0.488,9.29,-0.65,9.312711743,9.81848,0.73664,9.846074751,0.46848,0.13664,0.488,9.35,0.6,9.369231559
06/03/2021 15:30,9.74592,-0.53744,9.76072735,0.38592,0.11256,0.402,9.36,-0.65,9.382542299,9.78592,0.71256,9.811828168,0.38592,0.11256,0.402,9.4,0.6,9.419129471
06/03/2021 16:00,9.31616,-0.55862,9.332893091,0.41616,0.12138,0.4335,8.9,-0.68,8.925939726,9.36616,0.75138,9.396250585,0.41616,0.12138,0.4335,8.95,0.63,8.972145786
06/03/2021 16:30,9.65952,-0.61014,9.678770451,0.23952,0.06986,0.2495,9.42,-0.68,9.444511634,9.70952,0.69986,9.734710199,0.23952,0.06986,0.2495,9.47,0.63,9.490932515
06/03/2021 17:00,9.77088,-0.57266,9.787647084,0.23088,0.06734,0.2405,9.54,-0.64,9.561443406,9.83088,0.65734,9.852831951,0.23088,0.06734,0.2405,9.6,0.59,9.618113121
06/03/2021 17:30,10.00696,-0.67922,10.02998446,0.27696,0.08078,0.2885,9.73,-0.76,9.759636264,10.05696,0.79078,10.08800166,0.27696,0.08078,0.2885,9.78,0.71,9.805738116
06/03/2021 18:00,10.08136,-0.84752,10.11692194,0.35136,0.10248,0.366,9.73,-0.95,9.776267181,10.13136,1.01248,10.18182553,0.35136,0.10248,0.366,9.78,0.91,9.822245161
06/03/2021 18:30,10.40392,-0.49344,10.41561493,0.67392,0.19656,0.702,9.73,-0.69,9.754434889,10.45392,0.83656,10.48733884,0.67392,0.19656,0.702,9.78,0.64,9.800918324
06/03/2021 19:00,10.80168,-0.45076,10.81108114,0.27168,0.07924,0.283,10.53,-0.53,10.54332964,10.85168,0.55924,10.86608063,0.27168,0.07924,0.283,10.58,0.48,10.59088287
06/03/2021 19:30,10.47728,-0.66246,10.4982022,0.19728,0.05754,0.2055,10.28,-0.72,10.30518316,10.52728,0.72754,10.55239019,0.19728,0.05754,0.2055,10.33,0.67,10.35170517
06/03/2021 20:00,10.14024,-0.80368,10.17203858,0.33024,0.09632,0.344,9.81,-0.9,9.851197897,10.18024,0.94632,10.22412872,0.33024,0.09632,0.344,9.85,0.85,9.886607103
06/03/2021 20:30,9.7788,-0.8116,9.812421923,0.5088,0.1484,0.53,9.27,-0.96,9.319576171,9.8188,1.0684,9.876756148,0.5088,0.1484,0.53,9.31,0.92,9.355346065
06/03/2021 21:00,9.36,-0.785,9.39286032,0.6,0.175,0.625,8.76,-0.96,8.812445745,9.41,1.095,9.473495923,0.6,0.175,0.625,8.81,0.92,8.857906073
06/03/2021 21:30,9.19944,-1.16058,9.272359044,0.16944,0.04942,0.1765,9.03,-1.21,9.110707986,9.24944,1.20942,9.328174369,0.16944,0.04942,0.1765,9.08,1.16,9.153797026
06/03/2021 22:00,9.06152,-1.34164,9.160302539,0.13152,0.03836,0.137,8.93,-1.38,9.036000221,9.11152,1.37836,9.215187084,0.13152,0.03836,0.137,8.98,1.34,9.079427295
06/03/2021 22:30,8.6844,-0.8908,8.729967239,0.1344,0.0392,0.14,8.55,-0.93,8.600430222,8.6944,1.7192,8.862744496,0.1344,0.0392,0.14,8.56,1.68,8.723302127
06/03/2021 23:00,8.16928,-1.15146,8.250030051,0.26928,0.07854,0.2805,7.9,-1.23,7.995179798,8.19928,1.26854,8.296829892,0.26928,0.07854,0.2805,7.93,1.19,8.018790432
06/03/2021 23:30,7.75432,-1.14624,7.838580535,0.42432,0.12376,0.442,7.33,-1.27,7.439206947,7.78432,1.35376,7.901158396,0.42432,0.12376,0.442,7.36,1.23,7.462070758
07/03/2021 00:00,7.93536,-1.28052,8.038014046,0.13536,0.03948,0.141,7.8,-1.32,7.910903867,7.95536,1.30948,8.062412207,0.13536,0.03948,0.141,7.82,1.27,7.922455427
07/03/2021 00:30,8.02104,-1.28178,8.122810022,0.13104,0.03822,0.1365,7.89,-1.32,7.999656243,8.05104,1.30822,8.156634395,0.13104,0.03822,0.1365,7.92,1.27,8.021178218
07/03/2021 01:00,8.18744,-1.24408,8.281419492,0.15744,0.04592,0.164,8.03,-1.29,8.132957642,8.21744,1.28592,8.317446147,0.15744,0.04592,0.164,8.06,1.24,8.154826792
07/03/2021 01:30,8.0916,-1.2487,8.187383114,0.1416,0.0413,0.1475,7.95,-1.29,8.053980382,8.1316,1.2813,8.231928586,0.1416,0.0413,0.1475,7.99,1.24,8.085647779
07/03/2021 02:00,7.9032,-1.2249,7.997559018,0.2232,0.0651,0.2325,7.68,-1.29,7.787586276,7.9332,1.3051,8.039835088,0.2232,0.0651,0.2325,7.71,1.24,7.809078051
07/03/2021 02:30,7.83504,-1.27478,7.938067514,0.15504,0.04522,0.1615,7.68,-1.32,7.792611886,7.86504,1.32522,7.975905105,0.15504,0.04522,0.1615,7.71,1.28,7.815529413
07/03/2021 03:00,7.65176,-1.22532,7.749247718,0.22176,0.06468,0.231,7.43,-1.29,7.541153758,7.69176,1.30468,7.801625587,0.22176,0.06468,0.231,7.47,1.24,7.572218961
07/03/2021 03:30,7.91832,-1.27674,8.020589545,0.14832,0.04326,0.1545,7.77,-1.32,7.881326031,7.94832,1.34326,8.061025881,0.14832,0.04326,0.1545,7.8,1.3,7.907591289
07/03/2021 04:00,7.33192,-1.28444,7.443576896,0.36192,0.10556,0.377,6.97,-1.39,7.10724982,7.37192,1.48556,7.520112566,0.36192,0.10556,0.377,7.01,1.38,7.144543372
07/03/2021 04:30,7.49816,-1.44262,7.635676516,0.36816,0.10738,0.3835,7.13,-1.55,7.296533423,7.51816,1.64738,7.696531079,0.36816,0.10738,0.3835,7.15,1.54,7.313966092
07/03/2021 05:00,7.29856,-1.34042,7.420626918,0.71856,0.20958,0.7485,6.58,-1.55,6.760096153,7.33856,1.74958,7.54423575,0.71856,0.20958,0.7485,6.62,1.54,6.796763936
07/03/2021 05:30,8.00464,-1.22948,8.098511135,0.34464,0.10052,0.359,7.66,-1.33,7.774606099,8.04464,1.42052,8.169094797,0.34464,0.10052,0.359,7.7,1.32,7.812323598
07/03/2021 06:00,7.65896,-1.11572,7.7397997,0.52896,0.15428,0.551,7.13,-1.27,7.242223415,7.70896,1.41428,7.837617763,0.52896,0.15428,0.551,7.18,1.26,7.289718787
07/03/2021 06:30,7.98624,-1.15568,8.069425357,0.18624,0.05432,0.194,7.8,-1.21,7.893294623,8.01624,1.25432,8.113779785,0.18624,0.05432,0.194,7.83,1.2,7.921420327
07/03/2021 07:00,7.98752,-1.05614,8.057040862,0.52752,0.15386,0.5495,7.46,-1.21,7.557492971,8.02752,1.35386,8.140885348,0.52752,0.15386,0.5495,7.5,1.2,7.595393341
07/03/2021 07:30,8.19256,-1.04342,8.258738684,0.26256,0.07658,0.2735,7.93,-1.12,8.008701518,8.23256,1.18658,8.317632851,0.26256,0.07658,0.2735,7.97,1.11,8.046924878
07/03/2021 08:00,8.06512,-1.05934,8.13439376,0.34512,0.10066,0.3595,7.72,-1.16,7.80666382,8.11512,1.25066,8.210927052,0.34512,0.10066,0.3595,7.77,1.15,7.85464194
07/03/2021 08:30,8.47888,-0.87866,8.524285862,0.75888,0.22134,0.7905,7.72,-1.1,7.797974096,8.52888,1.30134,8.627588299,0.75888,0.22134,0.7905,7.77,1.08,7.844698847
07/03/2021 09:00,8.63608,-0.30906,8.641608406,1.06608,0.31094,1.1105,7.57,-0.62,7.59534726,8.65608,1.32094,8.756289365,1.06608,0.31094,1.1105,7.59,1.01,7.65690538
07/03/2021 09:30,8.69328,-0.70196,8.721574686,1.19328,0.34804,1.243,7.5,-1.05,7.573143337,8.78328,1.35804,8.887647619,1.19328,0.34804,1.243,7.59,1.01,7.65690538
07/03/2021 10:00,9.06248,-0.31386,9.067913313,1.15248,0.33614,1.2005,7.91,-0.65,7.936661767,9.10248,0.94614,9.151520259,1.15248,0.33614,1.2005,7.95,0.61,7.973368172
07/03/2021 10:30,9.21488,-0.09566,9.215376512,1.69488,0.49434,1.7655,7.52,-0.59,7.543109438,9.24488,1.04434,9.303679501,1.69488,0.49434,1.7655,7.55,0.55,7.570006605
07/03/2021 11:00,9.17864,0.18002,9.18040519,2.22864,0.65002,2.3215,6.95,-0.47,6.965873958,9.20864,1.08002,9.271757862,2.22864,0.65002,2.3215,6.98,0.43,6.993232443
07/03/2021 11:30,9.33368,0.51274,9.34775292,3.16368,0.92274,3.2955,6.17,-0.41,6.183607361,9.34368,1.30274,9.434059966,3.16368,0.92274,3.2955,6.18,0.38,6.191671826
07/03/2021 12:00,9.50816,0.58988,9.526440311,3.42816,0.99988,3.571,6.08,-0.41,6.093808333,9.50816,1.37988,9.607766411,3.42816,0.99988,3.571,6.08,0.38,6.091863426
07/03/2021 12:30,9.29448,0.67964,9.319295521,3.56448,1.03964,3.713,5.73,-0.36,5.741297763,9.30448,1.41964,9.412158403,3.56448,1.03964,3.713,5.74,0.38,5.752564645
07/03/2021 13:00,9.19656,0.62108,9.217508134,3.46656,1.01108,3.611,5.73,-0.39,5.743256916,9.20656,1.39108,9.311060659,3.46656,1.01108,3.611,5.74,0.38,5.752564645
07/03/2021 13:30,9.3524,0.4632,9.363863519,3.3024,0.9632,3.44,6.05,-0.5,6.070625997,9.3624,1.4232,9.469954171,3.3024,0.9632,3.44,6.06,0.46,6.077433669
07/03/2021 14:00,8.97848,0.20414,8.980800424,2.92848,0.85414,3.0505,6.05,-0.65,6.084817171,8.98848,1.45414,9.105344356,2.92848,0.85414,3.0505,6.06,0.6,6.089630531
07/03/2021 14:30,8.68256,-0.13092,8.683546983,2.84256,0.82908,2.961,5.84,-0.96,5.918378156,8.70256,1.75908,8.878564805,2.84256,0.82908,2.961,5.86,0.93,5.933338015
07/03/2021 15:00,8.62904,-0.30278,8.634350413,2.69904,0.78722,2.8115,5.93,-1.09,6.029344906,8.64904,1.84722,8.844100556,2.69904,0.78722,2.8115,5.95,1.06,6.043682652
07/03/2021 15:30,8.52272,-0.42754,8.533436978,2.44272,0.71246,2.5445,6.08,-1.14,6.185951827,8.55272,1.81246,8.742655812,2.44272,0.71246,2.5445,6.11,1.1,6.208228411
07/03/2021 16:00,8.92352,-0.64314,8.94666632,1.70352,0.49686,1.7745,7.22,-1.14,7.309445943,8.95352,1.59686,9.094805234,1.70352,0.49686,1.7745,7.25,1.1,7.332973476
07/03/2021 16:30,9.01608,-0.90906,9.061792794,1.06608,0.31094,1.1105,7.95,-1.22,8.043065336,9.05608,1.48094,9.176370102,1.06608,0.31094,1.1105,7.99,1.17,8.075208976
07/03/2021 17:00,9.12632,-0.82524,9.163554867,0.73632,0.21476,0.767,8.39,-1.04,8.454211968,9.17632,1.20476,9.255068633,0.73632,0.21476,0.767,8.44,0.99,8.497864438
07/03/2021 17:30,9.99968,-0.89176,10.03936432,0.19968,0.05824,0.208,9.8,-0.95,9.845938249,10.04968,0.95824,10.09526087,0.19968,0.05824,0.208,9.85,0.9,9.891031291
07/03/2021 18:00,9.81048,-0.89736,9.851435063,0.18048,0.05264,0.188,9.63,-0.95,9.676745321,9.86048,0.95264,9.906391311,0.18048,0.05264,0.188,9.68,0.9,9.721748814
07/03/2021 18:30,10.15304,-0.57078,10.1690713,0.20304,0.05922,0.2115,9.95,-0.63,9.969924774,10.20304,0.64922,10.22367409,0.20304,0.05922,0.2115,10,0.59,10.01738988
07/03/2021 19:00,10.3128,-0.4896,10.32441533,0.1728,0.0504,0.18,10.14,-0.54,10.15436852,10.3728,0.5304,10.38635181,0.1728,0.0504,0.18,10.2,0.48,10.21128787
07/03/2021 19:30,10.23288,-0.52916,10.24655276,0.24288,0.07084,0.253,9.99,-0.6,10.0080018,10.29288,0.62084,10.31158674,0.24288,0.07084,0.253,10.05,0.55,10.0650385
07/03/2021 20:00,9.9048,-0.7361,9.932114893,0.1848,0.0539,0.1925,9.72,-0.79,9.752051066,9.9448,0.7939,9.976438455,0.1848,0.0539,0.1925,9.76,0.74,9.788013077
07/03/2021 20:30,9.67568,-0.82626,9.710895378,0.35568,0.10374,0.3705,9.32,-0.93,9.366285283,9.72568,0.97374,9.774304121,0.35568,0.10374,0.3705,9.37,0.87,9.410302864
07/03/2021 21:00,9.38368,-0.99226,9.435996516,0.16368,0.04774,0.1705,9.22,-1.04,9.278469701,9.42368,1.04774,9.481745823,0.16368,0.04774,0.1705,9.26,1,9.313839165
07/03/2021 21:30,8.94168,-1.24826,9.028388242,0.21168,0.06174,0.2205,8.73,-1.31,8.827740368,8.98168,1.33174,9.079873735,0.21168,0.06174,0.2205,8.77,1.27,8.861478432
07/03/2021 22:00,8.52384,-1.15138,8.601251319,0.54384,0.15862,0.5665,7.98,-1.31,8.086810249,8.57384,1.42862,8.692047368,0.54384,0.15862,0.5665,8.03,1.27,8.129809346
07/03/2021 22:30,8.51368,-1.15726,8.591972873,0.28368,0.08274,0.2955,8.23,-1.24,8.322890123,8.56368,1.28274,8.659216884,0.28368,0.08274,0.2955,8.28,1.2,8.366504647
07/03/2021 23:00,8.3056,-1.1917,8.390657915,0.1656,0.0483,0.1725,8.14,-1.24,8.233905513,8.3356,1.4483,8.460484634,0.1656,0.0483,0.1725,8.17,1.4,8.289083182
07/03/2021 23:30,7.77264,-1.33798,7.88695905,0.21264,0.06202,0.2215,7.56,-1.4,7.688536922,7.80264,1.41202,7.929375224,0.21264,0.06202,0.2215,7.59,1.35,7.709124464
08/03/2021 00:00,7.80336,-1.32902,7.915726211,0.24336,0.07098,0.2535,7.56,-1.4,7.688536922,7.78336,1.42098,7.912008408,0.24336,0.07098,0.2535,7.54,1.35,7.659902088
08/03/2021 00:30,7.82736,-1.23202,7.92372626,0.26736,0.07798,0.2785,7.56,-1.31,7.672659252,7.80736,1.36798,7.92630049,0.26736,0.07798,0.2785,7.54,1.29,7.649555543
08/03/2021 01:00,7.81296,-1.21622,7.907056029,0.49296,0.14378,0.5135,7.32,-1.36,7.445266953,7.85296,1.49378,7.99377004,0.49296,0.14378,0.5135,7.36,1.35,7.482786914
08/03/2021 01:30,7.83888,-1.20866,7.931513011,0.51888,0.15134,0.5405,7.32,-1.36,7.445266953,7.87888,1.50134,8.020646598,0.51888,0.15134,0.5405,7.36,1.35,7.482786914
08/03/2021 02:00,7.844,-1.108,7.921868466,0.864,0.252,0.9,6.98,-1.36,7.111258679,7.884,1.602,8.045114045,0.864,0.252,0.9,7.02,1.35,7.148629239
08/03/2021 02:30,7.73968,-1.26426,7.842257319,0.49968,0.14574,0.5205,7.24,-1.41,7.376021963,7.77968,1.54574,7.931754727,0.49968,0.14574,0.5205,7.28,1.4,7.413393285
08/03/2021 03:00,7.7004,-1.1728,7.789198932,0.7104,0.2072,0.74,6.99,-1.38,7.124921052,7.7504,1.5772,7.909251545,0.7104,0.2072,0.74,7.04,1.37,7.172063859
08/03/2021 03:30,7.72808,-1.19306,7.819629956,0.53808,0.15694,0.5605,7.19,-1.35,7.315640778,7.75808,1.49694,7.90117932,0.53808,0.15694,0.5605,7.22,1.34,7.343296263
08/03/2021 04:00,7.71112,-1.30384,7.820573534,0.26112,0.07616,0.272,7.45,-1.38,7.576734125,7.75112,1.44616,7.884874127,0.26112,0.07616,0.272,7.49,1.37,7.614262932
08/03/2021 04:30,7.77592,-1.28494,7.881370607,0.32592,0.09506,0.3395,7.45,-1.38,7.576734125,7.81592,1.46506,7.952044155,0.32592,0.09506,0.3395,7.49,1.37,7.614262932
08/03/2021 05:00,8.02312,-1.14284,8.104106231,0.57312,0.16716,0.597,7.45,-1.31,7.56429772,8.06312,1.45716,8.193730493,0.57312,0.16716,0.597,7.49,1.29,7.600276311
08/03/2021 05:30,8.79448,-0.99286,8.85034742,0.26448,0.07714,0.2755,8.53,-1.07,8.59684826,8.83448,1.12714,8.906092378,0.26448,0.07714,0.2755,8.57,1.05,8.634083622
08/03/2021 06:00,9.51208,-0.52856,9.526753991,0.14208,0.04144,0.148,9.37,-0.57,9.387321237,9.53208,1.04144,9.588803179,0.14208,0.04144,0.148,9.39,1,9.443098009
08/03/2021 06:30,9.9244,-0.2483,9.927505641,0.5544,0.1617,0.5775,9.37,-0.41,9.378965828,9.9444,0.6617,9.966390432,0.5544,0.1617,0.5775,9.39,0.5,9.403302611
08/03/2021 07:00,10.37848,-0.34336,10.38415828,0.22848,0.06664,0.238,10.15,-0.41,10.15827741,10.42848,0.44664,10.43804016,0.22848,0.06664,0.238,10.2,0.38,10.20707598
08/03/2021 07:30,11.27968,0.57824,11.29449168,0.67968,0.19824,0.708,10.6,0.38,10.60680913,11.32968,-0.17176,11.33098188,0.67968,0.19824,0.708,10.65,-0.37,10.65642529
08/03/2021 08:00,12.0328,0.4829,12.04248597,0.3528,0.1029,0.3675,11.68,0.38,11.68617987,12.0828,-0.2671,12.08575187,0.3528,0.1029,0.3675,11.73,-0.37,11.73583401
08/03/2021 08:30,12.51504,0.46022,12.52349906,0.27504,0.08022,0.2865,12.24,0.38,12.24589727,12.56504,-0.31978,12.56910854,0.27504,0.08022,0.2865,12.29,-0.4,12.29650763
08/03/2021 09:00,12.64496,0.56728,12.6576783,0.50496,0.14728,0.526,12.14,0.42,12.14726307,12.70496,-0.31272,12.70880806,0.50496,0.14728,0.526,12.2,-0.46,12.20866905
08/03/2021 09:30,12.59728,0.66754,12.61495434,0.67728,0.19754,0.7055,11.92,0.47,11.92926234,12.64728,-0.33246,12.65164895,0.67728,0.19754,0.7055,11.97,-0.53,11.98172776
08/03/2021 10:00,12.75664,0.60402,12.770932,0.59664,0.17402,0.6215,12.16,0.43,12.16760042,12.81664,-0.30598,12.82029191,0.59664,0.17402,0.6215,12.22,-0.48,12.22942354
08/03/2021 10:30,12.96592,0.71506,12.98562252,0.80592,0.23506,0.8395,12.16,0.48,12.16947,13.02592,-0.30494,13.02948887,0.80592,0.23506,0.8395,12.22,-0.54,12.23192544
08/03/2021 11:00,12.77936,0.86648,12.80870132,0.87936,0.25648,0.916,11.9,0.61,11.9156242,12.82936,-0.41352,12.83602262,0.87936,0.25648,0.916,11.95,-0.67,11.96876769
08/03/2021 11:30,12.96512,1.15816,13.0167458,1.36512,0.39816,1.422,11.6,0.76,11.62486989,13.01512,-0.42184,13.02195445,1.36512,0.39816,1.422,11.65,-0.82,11.67882271
08/03/2021 12:00,12.70696,1.01328,12.74729653,1.17696,0.34328,1.226,11.53,0.67,11.5494502,12.74696,-0.38672,12.75282485,1.17696,0.34328,1.226,11.57,-0.73,11.59300651
08/03/2021 12:30,12.88752,0.86886,12.91677551,1.12752,0.32886,1.1745,11.76,0.54,11.77239143,12.92752,-0.27114,12.93036311,1.12752,0.32886,1.1745,11.8,-0.6,11.81524439
08/03/2021 13:00,12.86144,0.78542,12.88539962,0.84144,0.24542,0.8765,12.02,0.54,12.03212367,12.91144,-0.35458,12.9163079,0.84144,0.24542,0.8765,12.07,-0.6,12.08490381
08/03/2021 13:30,12.3732,1.0376,12.41662966,1.3632,0.3976,1.42,11.01,0.64,11.02858558,12.4132,-0.2924,12.41664335,1.3632,0.3976,1.42,11.05,-0.69,11.07152203
08/03/2021 14:00,12.47688,0.85284,12.50599339,0.86688,0.25284,0.903,11.61,0.6,11.62549354,12.51688,-0.40716,12.52350048,0.86688,0.25284,0.903,11.65,-0.66,11.6686803
08/03/2021 14:30,12.67216,1.00938,12.71229669,0.75216,0.21938,0.7835,11.92,0.79,11.94615001,12.71216,-0.62062,12.72730062,0.75216,0.21938,0.7835,11.96,-0.84,11.98946204
08/03/2021 15:00,12.16216,1.13188,12.21471605,1.17216,0.34188,1.221,10.99,0.79,11.01835741,12.20216,-0.49812,12.21232296,1.17216,0.34188,1.221,11.03,-0.84,11.06193925
08/03/2021 15:30,11.50336,1.08348,11.55427281,1.38336,0.40348,1.441,10.12,0.68,10.14282012,11.54336,-0.32652,11.54797711,1.38336,0.40348,1.441,10.16,-0.73,10.18619163
08/03/2021 16:00,11.47744,0.92592,11.51472782,1.35744,0.39592,1.414,10.12,0.53,10.13386896,11.51744,-0.19408,11.5190751,1.35744,0.39592,1.414,10.16,-0.59,10.17711649
08/03/2021 16:30,11.87952,0.80986,11.90709321,0.95952,0.27986,0.9995,10.92,0.53,10.93285416,11.92952,-0.31014,11.93355078,0.95952,0.27986,0.9995,10.97,-0.59,10.98585454
08/03/2021 17:00,11.44728,0.58754,11.46234804,0.67728,0.19754,0.7055,10.77,0.39,10.77705897,11.48728,-0.23246,11.48963182,0.67728,0.19754,0.7055,10.81,-0.43,10.81854889
08/03/2021 17:30,11.42048,0.72764,11.44363681,1.26048,0.36764,1.313,10.16,0.36,10.16637595,11.48048,-0.00236,11.48048024,1.26048,0.36764,1.313,10.22,-0.37,10.22669546
08/03/2021 18:00,11.3672,0.5896,11.38248057,0.7872,0.2296,0.82,10.58,0.36,10.58612299,11.4372,-0.1404,11.43806172,0.7872,0.2296,0.82,10.65,-0.37,10.65642529
08/03/2021 18:30,11.7516,0.5938,11.76659258,0.5616,0.1638,0.585,11.19,0.43,11.19825879,11.8216,-0.3062,11.82556489,0.5616,0.1638,0.585,11.26,-0.47,11.26980479
08/03/2021 19:00,12.31608,0.47844,12.32536942,0.16608,0.04844,0.173,12.15,0.43,12.15760667,12.38608,-0.42156,12.39325182,0.16608,0.04844,0.173,12.22,-0.47,12.22903512
08/03/2021 19:30,12.0888,0.4734,12.09806567,0.1488,0.0434,0.155,11.94,0.43,11.94774037,12.1488,-0.3966,12.15527182,0.1488,0.0434,0.155,12,-0.44,12.00806396
08/03/2021 20:00,11.69856,0.43708,11.70672221,0.29856,0.08708,0.311,11.4,0.35,11.40537154,11.74856,-0.30292,11.75246453,0.29856,0.08708,0.311,11.45,-0.39,11.45664
08/03/2021 20:30,11.36368,0.10024,11.3641221,0.34368,0.10024,0.358,11.02,0,11.02,11.41368,-0.24976,11.41641236,0.34368,0.10024,0.358,11.07,-0.35,11.07553159
08/03/2021 21:00,10.81808,0.17444,10.81948632,0.59808,0.17444,0.623,10.22,0,10.22,10.86808,0.17444,10.86947985,0.59808,0.17444,0.623,10.27,0,10.27
08/03/2021 21:30,11.01248,0.03864,11.01254779,0.13248,0.03864,0.138,10.88,0,10.88,11.06248,0.03864,11.06254748,0.13248,0.03864,0.138,10.93,0,10.93
08/03/2021 22:00,10.41168,0.07924,10.41198153,0.27168,0.07924,0.283,10.14,0,10.14,10.45168,0.07924,10.45198038,0.27168,0.07924,0.283,10.18,0,10.18
08/03/2021 22:30,9.9208,0.0644,9.921009021,0.2208,0.0644,0.23,9.7,0,9.7,9.9508,0.0644,9.951008391,0.2208,0.0644,0.23,9.73,0,9.73
08/03/2021 23:00,9.51152,-0.22414,9.514160575,0.43152,0.12586,0.4495,9.08,-0.35,9.086743091,9.54152,0.12586,9.542350059,0.43152,0.12586,0.4495,9.11,0,9.11
08/03/2021 23:30,9.21152,0.41836,9.221015443,0.13152,0.03836,0.137,9.08,0.38,9.087948063,9.24152,1.22836,9.322797874,0.13152,0.03836,0.137,9.11,1.19,9.187393537
09/03/2021 00:00,8.85488,-0.32066,8.860684096,0.13488,0.03934,0.1405,8.72,-0.36,8.727428029,8.88488,0.38934,8.893406448,0.13488,0.03934,0.1405,8.75,0.35,8.756997202
09/03/2021 00:30,8.98488,-0.35066,8.991720139,0.13488,0.03934,0.1405,8.85,-0.39,8.858589052,9.01488,0.38934,9.023283607,0.13488,0.03934,0.1405,8.88,0.35,8.886894846
09/03/2021 01:00,9.06536,-0.46052,9.077049664,0.13536,0.03948,0.141,8.93,-0.5,8.943986807,9.10536,0.49948,9.119049347,0.13536,0.03948,0.141,8.97,0.46,8.981787127
09/03/2021 01:30,9.06536,-0.51052,9.079723707,0.13536,0.03948,0.141,8.93,-0.55,8.946921258,9.10536,0.53948,9.121327721,0.13536,0.03948,0.141,8.97,0.5,8.983924532
09/03/2021 02:00,9.0644,-0.4408,9.07511168,0.1344,0.0392,0.14,8.93,-0.48,8.942891031,9.1044,0.4792,9.117002358,0.1344,0.0392,0.14,8.97,0.44,8.980785044
09/03/2021 02:30,8.92536,-0.55052,8.942322036,0.13536,0.03948,0.141,8.79,-0.59,8.809778658,8.96536,0.57948,8.984067954,0.13536,0.03948,0.141,8.83,0.54,8.846496482
09/03/2021 03:00,8.92392,-0.52094,8.939112185,0.13392,0.03906,0.1395,8.79,-0.56,8.807820389,8.96392,0.54906,8.980719829,0.13392,0.03906,0.1395,8.83,0.51,8.844715937
09/03/2021 03:30,8.92392,-0.48094,8.936870339,0.13392,0.03906,0.1395,8.79,-0.52,8.805367681,8.96392,0.50906,8.978363094,0.13392,0.03906,0.1395,8.83,0.47,8.842499647
09/03/2021 04:00,8.76392,-0.55094,8.781220226,0.13392,0.03906,0.1395,8.63,-0.59,8.650144507,8.79392,0.57906,8.812964283,0.13392,0.03906,0.1395,8.66,0.54,8.676819694
09/03/2021 04:30,8.8744,-0.3708,8.88214321,0.1344,0.0392,0.14,8.74,-0.41,8.74961142,8.9044,0.4292,8.91473791,0.1344,0.0392,0.14,8.77,0.39,8.778667325
09/03/2021 05:00,8.87488,-0.37066,8.882616948,0.13488,0.03934,0.1405,8.74,-0.41,8.74961142,8.90488,0.39934,8.913829718,0.13488,0.03934,0.1405,8.77,0.36,8.777385716
09/03/2021 05:30,9.1868,-0.3301,9.192728662,0.1368,0.0399,0.1425,9.05,-0.37,9.057560378,9.2168,0.3999,9.225471384,0.1368,0.0399,0.1425,9.08,0.36,9.087133762
09/03/2021 06:00,9.6468,-0.2501,9.650041464,0.1368,0.0399,0.1425,9.51,-0.29,9.514420634,9.6868,0.2799,9.69084301,0.1368,0.0399,0.1425,9.55,0.24,9.553015231
09/03/2021 06:30,10.62296,0.41878,10.6312114,0.13296,0.03878,0.1385,10.49,0.38,10.49688049,10.66296,-0.37122,10.66941986,0.13296,0.03878,0.1385,10.53,-0.41,10.53797893
09/03/2021 07:00,11.08112,0.42116,11.08912062,0.14112,0.04116,0.147,10.94,0.38,10.94659764,11.13112,-0.36884,11.13722925,0.14112,0.04116,0.147,10.99,-0.41,10.9976452
09/03/2021 07:30,11.4124,0.4907,11.42294446,0.2424,0.0707,0.2525,11.17,0.42,11.17789336,11.4924,-0.3393,11.49740763,0.2424,0.0707,0.2525,11.25,-0.41,11.25746863
09/03/2021 08:00,11.96032,0.86426,11.99150532,0.70032,0.20426,0.7295,11.26,0.66,11.27932622,12.01032,-0.50574,12.02096333,0.70032,0.20426,0.7295,11.31,-0.71,11.33226368
09/03/2021 08:30,12.08656,1.02358,12.12982476,1.00656,0.29358,1.0485,11.08,0.73,11.10402179,12.13656,-0.49642,12.14670826,1.00656,0.29358,1.0485,11.13,-0.79,11.15800161
09/03/2021 09:00,12.31256,0.78908,12.33781913,0.92256,0.26908,0.961,11.39,0.52,11.40186388,12.35256,-0.30092,12.3562248,0.92256,0.26908,0.961,11.43,-0.57,11.44420377
09/03/2021 09:30,12.61296,1.18378,12.6683896,0.97296,0.28378,1.0135,11.64,0.9,11.67474197,12.65296,-0.67622,12.67101694,0.97296,0.28378,1.0135,11.68,-0.96,11.71938565
09/03/2021 10:00,12.71952,1.26736,12.78250329,1.25952,0.36736,1.312,11.46,0.9,11.49528599,12.75952,-0.59264,12.77327573,1.25952,0.36736,1.312,11.5,-0.96,11.54
09/03/2021 10:30,13.25384,1.76862,13.37132347,2.70384,0.78862,2.8165,10.55,0.98,10.59541882,13.28384,-0.24138,13.28603287,2.70384,0.78862,2.8165,10.58,-1.03,10.63001881
09/03/2021 11:00,12.40096,1.47778,12.4887006,2.22096,0.64778,2.3135,10.18,0.83,10.21377991,12.42096,-0.23222,12.42313058,2.22096,0.64778,2.3135,10.2,-0.88,10.23789041
09/03/2021 11:30,12.88176,1.92468,13.02475082,3.10176,0.90468,3.231,9.78,1.02,9.833046323,12.90176,-0.16532,12.90281914,3.10176,0.90468,3.231,9.8,-1.07,9.858240208
09/03/2021 12:00,12.53496,1.13228,12.5859954,1.34496,0.39228,1.401,11.19,0.74,11.21444158,12.56496,-0.40772,12.57157331,1.34496,0.39228,1.401,11.22,-0.8,11.24848434
09/03/2021 12:30,12.23792,1.06606,12.28426513,1.11792,0.32606,1.1645,11.12,0.74,11.1445951,12.27792,-0.47394,12.28706387,1.11792,0.32606,1.1645,11.16,-0.8,11.18863709
09/03/2021 13:00,9.14648,1.36564,9.247868349,1.35648,0.39564,1.413,7.79,0.97,7.850159234,9.18648,-0.62436,9.207672898,1.35648,0.39564,1.413,7.83,-1.02,7.896157293
09/03/2021 13:30,13.69864,1.32502,13.76257301,1.38864,0.40502,1.4465,12.31,0.92,12.34433068,13.73864,-0.57498,13.75066657,1.38864,0.40502,1.4465,12.35,-0.98,12.38882157
09/03/2021 14:00,13.82816,1.23738,13.88341162,1.08816,0.31738,1.1335,12.74,0.92,12.77317502,13.86816,-0.66262,13.88398095,1.08816,0.31738,1.1335,12.78,-0.98,12.81751926
09/03/2021 14:30,13.32112,1.38116,13.3925293,1.58112,0.46116,1.647,11.74,0.92,11.77599253,13.35112,-0.51884,13.36119756,1.58112,0.46116,1.647,11.77,-0.98,11.81072817
09/03/2021 15:00,7.48624,1.51932,7.638856105,1.26624,0.36932,1.319,6.22,1.15,6.325416982,7.50624,-0.82068,7.550970441,1.26624,0.36932,1.319,6.24,-1.19,6.352456218
09/03/2021 15:30,13.08592,1.01506,13.12522949,0.80592,0.23506,0.8395,12.28,0.78,12.30474705,13.12592,-0.59494,13.13939608,0.80592,0.23506,0.8395,12.32,-0.83,12.34792695
09/03/2021 16:00,12.1072,0.8996,12.14057544,0.7872,0.2296,0.82,11.32,0.67,11.3398104,12.1472,-0.5004,12.15750254,0.7872,0.2296,0.82,11.36,-0.73,11.38343094
09/03/2021 16:30,12.7128,0.7654,12.73582039,0.5328,0.1554,0.555,12.18,0.61,12.19526547,12.7628,-0.5146,12.7731702,0.5328,0.1554,0.555,12.23,-0.67,12.24833866
09/03/2021 17:00,11.77496,0.63728,11.79219271,0.26496,0.07728,0.276,11.51,0.56,11.52361488,11.81496,-0.54272,11.82741835,0.26496,0.07728,0.276,11.55,-0.62,11.56662872
09/03/2021 17:30,11.77288,0.56334,11.78635039,0.18288,0.05334,0.1905,11.59,0.51,11.60121545,11.82288,-0.46666,11.83208617,0.18288,0.05334,0.1905,11.64,-0.52,11.65160933
09/03/2021 18:00,11.88056,6.15808,13.38169104,0.13056,0.03808,0.136,11.75,6.12,13.24827913,11.69056,4.76808,12.62552098,0.13056,0.03808,0.136,11.56,4.73,12.4902562
09/03/2021 18:30,12.08576,6.43668,13.6929341,0.12576,0.03668,0.131,11.96,6.4,13.56471894,12.10576,5.93668,13.4830855,0.12576,0.03668,0.131,11.98,5.9,13.35404059
09/03/2021 19:00,12.08672,0.03696,12.08677651,0.12672,0.03696,0.132,11.96,0,11.96,12.10672,0.03696,12.10677642,0.12672,0.03696,0.132,11.98,0,11.98
09/03/2021 19:30,11.79056,0.38808,11.79694499,0.13056,0.03808,0.136,11.66,0.35,11.66525182,11.85056,-0.32192,11.85493167,0.13056,0.03808,0.136,11.72,-0.36,11.72552771
09/03/2021 20:00,11.42152,0.03836,11.42158442,0.13152,0.03836,0.137,11.29,0,11.29,11.48152,-0.32164,11.48602428,0.13152,0.03836,0.137,11.35,-0.36,11.35570782
09/03/2021 20:30,11.09344,0.03892,11.09350827,0.13344,0.03892,0.139,10.96,0,10.96,11.14344,0.03892,11.14350797,0.13344,0.03892,0.139,11.01,0,11.01
09/03/2021 21:00,10.79344,0.38892,10.8004447,0.13344,0.03892,0.139,10.66,0.35,10.66574423,10.83344,-0.32108,10.83819702,0.13344,0.03892,0.139,10.7,-0.36,10.70605436
09/03/2021 21:30,10.35104,0.03822,10.35111056,0.13104,0.03822,0.1365,10.22,0,10.22,10.39104,0.03822,10.39111029,0.13104,0.03822,0.1365,10.26,0,10.26
09/03/2021 22:00,9.992,-0.3115,9.996854318,0.132,0.0385,0.1375,9.86,-0.35,9.866210012,10.032,0.3885,10.03951972,0.132,0.0385,0.1375,9.9,0.35,9.906184937
09/03/2021 22:30,9.61248,2.37864,9.902408798,0.13248,0.03864,0.138,9.48,2.34,9.764527638,9.52248,4.61864,10.58345222,0.13248,0.03864,0.138,9.39,4.58,10.44741595
09/03/2021 23:00,9.21248,-0.34136,9.218802222,0.13248,0.03864,0.138,9.08,-0.38,9.087948063,9.24248,0.39864,9.251072932,0.13248,0.03864,0.138,9.11,0.36,9.117110288
09/03/2021 23:30,9.02248,-0.41136,9.031852656,0.13248,0.03864,0.138,8.89,-0.45,8.901381915,9.05248,0.49864,9.066202954,0.13248,0.03864,0.138,8.92,0.46,8.931853111
10/03/2021 00:00,8.77104,-0.56178,8.789012427,0.13104,0.03822,0.1365,8.64,-0.6,8.660808276,8.80104,0.58822,8.820675022,0.13104,0.03822,0.1365,8.67,0.55,8.687427698
10/03/2021 00:30,8.71152,-0.64164,8.735117778,0.13152,0.03836,0.137,8.58,-0.68,8.606904205,8.74152,0.65836,8.766276849,0.13152,0.03836,0.137,8.61,0.62,8.632294017
10/03/2021 01:00,8.83104,-0.64178,8.854329396,0.13104,0.03822,0.1365,8.7,-0.68,8.726534249,8.87104,0.65822,8.89542603,0.13104,0.03822,0.1365,8.74,0.62,8.76196325
10/03/2021 01:30,8.78344,-0.64108,8.80680429,0.13344,0.03892,0.139,8.65,-0.68,8.676687156,8.81344,0.65892,8.838037124,0.13344,0.03892,0.139,8.68,0.62,8.702114686
10/03/2021 02:00,8.71248,-0.64136,8.736054624,0.13248,0.03864,0.138,8.58,-0.68,8.606904205,8.75248,0.65864,8.777226942,0.13248,0.03864,0.138,8.62,0.62,8.642268221
10/03/2021 02:30,8.632,-0.6415,8.655804194,0.132,0.0385,0.1375,8.5,-0.68,8.527156619,8.672,0.6585,8.696965347,0.132,0.0385,0.1375,8.54,0.62,8.562476277
10/03/2021 03:00,8.6944,-0.5708,8.713116779,0.1344,0.0392,0.14,8.56,-0.61,8.581707289,8.6744,0.6092,8.695765636,0.1344,0.0392,0.14,8.54,0.57,8.55900111
10/03/2021 03:30,8.53536,-0.45052,8.547241578,0.13536,0.03948,0.141,8.4,-0.49,8.414279529,8.56536,0.48948,8.579334625,0.13536,0.03948,0.141,8.43,0.45,8.442002132
10/03/2021 04:00,8.44488,-0.51066,8.460305659,0.13488,0.03934,0.1405,8.31,-0.55,8.328181074,8.46488,0.53934,8.482044627,0.13488,0.03934,0.1405,8.33,0.5,8.34499251
10/03/2021 04:30,8.44344,-0.51108,8.458893651,0.13344,0.03892,0.139,8.31,-0.55,8.328181074,8.46344,0.53892,8.480580841,0.13344,0.03892,0.139,8.33,0.5,8.34499251
10/03/2021 05:00,8.44296,-0.47122,8.456099683,0.13296,0.03878,0.1385,8.31,-0.51,8.325635111,8.46296,0.50878,8.478239738,0.13296,0.03878,0.1385,8.33,0.47,8.343248768
10/03/2021 05:30,8.782,-0.3915,8.790722169,0.132,0.0385,0.1375,8.65,-0.43,8.660681267,8.812,0.4385,8.822903505,0.132,0.0385,0.1375,8.68,0.4,8.689211702
10/03/2021 06:00,9.2944,-0.3908,9.302612321,0.1344,0.0392,0.14,9.16,-0.43,9.170087241,9.3344,0.4392,9.344726855,0.1344,0.0392,0.14,9.2,0.4,9.208691547
10/03/2021 06:30,10.14728,-0.34996,10.15331293,0.13728,0.04004,0.143,10.01,-0.39,10.01759452,10.18728,0.38004,10.1943663,0.13728,0.04004,0.143,10.05,0.34,10.0557496
10/03/2021 07:00,10.91488,6.17934,12.54268106,0.13488,0.03934,0.1405,10.78,6.14,12.40596631,10.47488,5.82934,11.9876735,0.13488,0.03934,0.1405,10.34,5.79,11.85072572
10/03/2021 07:30,11.5016,0.4113,11.50895174,0.1416,0.0413,0.1475,11.36,0.37,11.36602393,11.5416,-0.3587,11.54717265,0.1416,0.0413,0.1475,11.4,-0.4,11.40701539
10/03/2021 08:00,11.92088,0.52984,11.93264893,0.17088,0.04984,0.178,11.75,0.48,11.75980017,11.97088,-0.47016,11.98010928,0.17088,0.04984,0.178,11.8,-0.52,11.81145207
10/03/2021 08:30,12.39816,0.74488,12.420516,0.18816,0.05488,0.196,12.21,0.69,12.22948077,12.44816,-0.69512,12.46755306,0.18816,0.05488,0.196,12.26,-0.75,12.28291903
10/03/2021 09:00,12.52912,0.68516,12.54784014,0.18912,0.05516,0.197,12.34,0.63,12.35607138,12.57912,-0.63484,12.59512929,0.18912,0.05516,0.197,12.39,-0.69,12.4091982
10/03/2021 09:30,12.73288,0.76334,12.75574071,0.18288,0.05334,0.1905,12.55,0.71,12.57006762,12.78288,-0.71666,12.80295367,0.18288,0.05334,0.1905,12.6,-0.77,12.62350585
10/03/2021 10:00,12.95528,0.84154,12.98258331,0.24528,0.07154,0.2555,12.71,0.77,12.73330279,13.00528,-0.75846,13.02737769,0.24528,0.07154,0.2555,12.76,-0.83,12.78696602
10/03/2021 10:30,13.01864,0.83002,13.04507266,0.30864,0.09002,0.3215,12.71,0.74,12.73152387,13.06864,-0.70998,13.08791133,0.30864,0.09002,0.3215,12.76,-0.8,12.78505377
10/03/2021 11:00,12.98944,0.94942,13.02409113,0.40944,0.11942,0.4265,12.58,0.83,12.60735103,13.02944,-0.77058,13.05220672,0.40944,0.11942,0.4265,12.62,-0.89,12.6513438
10/03/2021 11:30,13.01616,1.09638,13.06225364,0.53616,0.15638,0.5585,12.48,0.94,12.51535057,13.06616,-0.84362,13.09336595,0.53616,0.15638,0.5585,12.53,-1,12.56984089
10/03/2021 12:00,12.83952,0.93486,12.87350912,0.35952,0.10486,0.3745,12.48,0.83,12.50756971,12.88952,-0.78514,12.9134105,0.35952,0.10486,0.3745,12.53,-0.89,12.56156837
10/03/2021 12:30,12.80256,0.82408,12.82905493,0.32256,0.09408,0.336,12.48,0.73,12.50133193,12.85256,-0.69592,12.871387,0.32256,0.09408,0.336,12.53,-0.79,12.55487953
10/03/2021 13:00,12.87688,0.80784,12.90219532,0.26688,0.07784,0.278,12.61,0.73,12.63111238,12.93688,-0.71216,12.95646696,0.26688,0.07784,0.278,12.67,-0.79,12.69460515
10/03/2021 13:30,12.74408,0.79244,12.7686936,0.21408,0.06244,0.223,12.53,0.73,12.55124695,12.80408,-0.72756,12.82473424,0.21408,0.06244,0.223,12.59,-0.79,12.61476119
10/03/2021 14:00,12.88888,0.93384,12.92266555,0.21888,0.06384,0.228,12.67,0.87,12.69983464,12.93888,-0.87616,12.96851079,0.21888,0.06384,0.228,12.72,-0.94,12.75468541
10/03/2021 14:30,12.64856,1.20958,12.70626435,0.23856,0.06958,0.2485,12.41,1.14,12.462251,12.69856,-1.14042,12.74966603,0.23856,0.06958,0.2485,12.46,-1.21,12.51861414
10/03/2021 15:00,12.72464,1.16552,12.77790671,0.22464,0.06552,0.234,12.5,1.1,12.54830666,12.77464,-1.09448,12.82143961,0.22464,0.06552,0.234,12.55,-1.16,12.60349555
10/03/2021 15:30,12.2756,0.8658,12.30609463,0.2256,0.0658,0.235,12.05,0.8,12.07652682,12.3356,-0.7942,12.36113996,0.2256,0.0658,0.235,12.11,-0.86,12.14049834
10/03/2021 16:00,12.2276,0.7418,12.25008037,0.1776,0.0518,0.185,12.05,0.69,12.06973902,12.2876,-0.7082,12.30799175,0.1776,0.0518,0.185,12.11,-0.76,12.13382462
10/03/2021 16:30,12.49136,0.73998,12.51325877,0.17136,0.04998,0.1785,12.32,0.69,12.33930711,12.54136,-0.71002,12.56144255,0.17136,0.04998,0.1785,12.37,-0.76,12.39332482
10/03/2021 17:00,12.26608,0.50844,12.27661312,0.16608,0.04844,0.173,12.1,0.46,12.10874064,12.32608,-0.46156,12.33471872,0.16608,0.04844,0.173,12.16,-0.51,12.1706902
10/03/2021 17:30,11.99504,0.43522,12.00293302,0.15504,0.04522,0.1615,11.84,0.39,11.8464214,12.04504,-0.37478,12.05086921,0.15504,0.04522,0.1615,11.89,-0.42,11.89741569
10/03/2021 18:00,12.07776,0.40018,12.08438789,0.13776,0.04018,0.1435,11.94,0.36,11.9454259,12.13776,-0.31982,12.14197277,0.13776,0.04018,0.1435,12,-0.36,12.00539879
10/03/2021 18:30,12.07584,0.39962,12.08245041,0.13584,0.03962,0.1415,11.94,0.36,11.9454259,12.13584,-0.32038,12.1400682,0.13584,0.03962,0.1415,12,-0.36,12.00539879
10/03/2021 19:00,11.94296,0.39878,11.94961585,0.13296,0.03878,0.1385,11.81,0.36,11.8154856,12.01296,-0.32122,12.01725386,0.13296,0.03878,0.1385,11.88,-0.36,11.88545329
10/03/2021 19:30,11.63344,0.43892,11.6417171,0.13344,0.03892,0.139,11.5,0.4,11.50695442,11.69344,-0.37108,11.69932645,0.13344,0.03892,0.139,11.56,-0.41,11.56726848
10/03/2021 20:00,11.26392,0.43906,11.27247388,0.13392,0.03906,0.1395,11.13,0.4,11.13718546,11.32392,-0.37094,11.32999385,0.13392,0.03906,0.1395,11.19,-0.41,11.19750865
10/03/2021 20:30,11.02344,0.43892,11.03217477,0.13344,0.03892,0.139,10.89,0.4,10.89734371,11.07344,-0.35108,11.07900404,0.13344,0.03892,0.139,10.94,-0.39,10.94694935
10/03/2021 21:00,10.76488,2.40934,11.03120849,0.13488,0.03934,0.1405,10.63,2.37,10.89099628,10.79488,2.35934,11.04970223,0.13488,0.03934,0.1405,10.66,2.32,10.90953711
10/03/2021 21:30,10.34112,0.41116,10.34929057,0.14112,0.04116,0.147,10.2,0.37,10.20670858,10.38112,-0.33884,10.3866484,0.14112,0.04116,0.147,10.24,-0.38,10.24704836
10/03/2021 22:00,10.05496,3.54228,10.66067391,0.14496,0.04228,0.151,9.91,3.5,10.50990485,10.06496,2.79228,10.44510639,0.14496,0.04228,0.151,9.92,2.75,10.29411968
10/03/2021 22:30,9.68112,0.50116,9.69408303,0.14112,0.04116,0.147,9.54,0.46,9.551083708,9.72112,-0.43884,9.731020224,0.14112,0.04116,0.147,9.58,-0.48,9.592017515
10/03/2021 23:00,9.4216,5.8513,11.09072848,0.1416,0.0413,0.1475,9.28,5.81,10.94872139,9.3916,6.5713,11.46229184,0.1416,0.0413,0.1475,9.25,6.53,11.32269403
10/03/2021 23:30,9.2916,6.0613,11.0938356,0.1416,0.0413,0.1475,9.15,6.02,10.95275764,8.8116,6.4313,10.90898319,0.1416,0.0413,0.1475,8.67,6.39,10.77037604
11/03/2021 00:00,9.2316,6.2113,11.12666555,0.1416,0.0413,0.1475,9.09,6.17,10.98621864,8.7416,6.3713,10.81707143,0.1416,0.0413,0.1475,8.6,6.33,10.67843153
11/03/2021 00:30,9.234,6.142,11.09012714,0.144,0.042,0.15,9.09,6.1,10.94705897,8.744,6.372,10.81942327,0.144,0.042,0.15,8.6,6.33,10.67843153
11/03/2021 01:00,9.23688,6.06284,11.04889049,0.14688,0.04284,0.153,9.09,6.02,10.90268316,8.74688,6.40284,10.83993864,0.14688,0.04284,0.153,8.6,6.36,10.69624233
11/03/2021 01:30,9.41352,6.06186,11.19645057,0.14352,0.04186,0.1495,9.27,6.02,11.05320316,8.93352,6.40186,10.99052278,0.14352,0.04186,0.1495,8.79,6.36,10.84959446
11/03/2021 02:00,9.32112,6.10116,11.14035149,0.14112,0.04116,0.147,9.18,6.06,10.99981818,8.84112,6.40116,10.91513867,0.14112,0.04116,0.147,8.7,6.36,10.77680843
11/03/2021 02:30,9.17448,6.00214,10.96342865,0.14448,0.04214,0.1505,9.03,5.96,10.8195425,8.70448,6.47214,10.84696124,0.14448,0.04214,0.1505,8.56,6.43,10.70600299
11/03/2021 03:00,8.89264,-0.33548,8.898965839,0.15264,0.04452,0.159,8.74,-0.38,8.748256969,8.92264,0.42452,8.932733165,0.15264,0.04452,0.159,8.77,0.38,8.778228751
11/03/2021 03:30,8.77976,-0.33632,8.786199224,0.14976,0.04368,0.156,8.63,-0.38,8.638362113,8.80976,0.42368,8.81994195,0.14976,0.04368,0.156,8.66,0.38,8.668333173
11/03/2021 04:00,8.68736,-0.33702,8.693894769,0.14736,0.04298,0.1535,8.54,-0.38,8.548450152,8.71736,0.42298,8.727615794,0.14736,0.04298,0.1535,8.57,0.38,8.578420601
11/03/2021 04:30,8.68496,-0.38772,8.693610125,0.14496,0.04228,0.151,8.54,-0.43,8.550818674,8.71496,0.46228,8.727212075,0.14496,0.04228,0.151,8.57,0.42,8.580285543
11/03/2021 05:00,8.56936,-0.47352,8.582432755,0.15936,0.04648,0.166,8.41,-0.52,8.426060764,8.59936,0.55648,8.617346599,0.15936,0.04648,0.166,8.44,0.51,8.455394728
11/03/2021 05:30,8.926,-0.3545,8.933036788,0.156,0.0455,0.1625,8.77,-0.4,8.779117268,8.956,0.4455,8.96707345,0.156,0.0455,0.1625,8.8,0.4,8.809086218
11/03/2021 06:00,9.43328,-0.20696,9.43555001,0.35328,0.10304,0.368,9.08,-0.31,9.085290309,9.46328,0.35304,9.469863019,0.35328,0.10304,0.368,9.11,0.25,9.113429651
11/03/2021 06:30,10.1988,0.4534,10.20887325,0.1488,0.0434,0.155,10.05,0.41,10.05835971,10.2388,-0.3666,10.24536095,0.1488,0.0434,0.155,10.09,-0.41,10.09832659
11/03/2021 07:00,10.82792,0.59606,10.84431367,0.15792,0.04606,0.1645,10.67,0.55,10.68416585,10.86792,-0.53394,10.88102831,0.15792,0.04606,0.1645,10.71,-0.58,10.72569345
11/03/2021 07:30,11.62424,1.65082,11.7408757,0.17424,0.05082,0.1815,11.45,1.6,11.56124993,11.58424,0.45082,11.59300889,0.17424,0.05082,0.1815,11.41,0.4,11.41700924
11/03/2021 08:00,12.04856,0.67208,12.06729007,0.17856,0.05208,0.186,11.87,0.62,11.88618105,12.10856,-0.59792,12.12331364,0.17856,0.05208,0.186,11.93,-0.65,11.94769434
11/03/2021 08:30,12.43136,0.79748,12.45691317,0.23136,0.06748,0.241,12.2,0.73,12.22182065,12.48136,-0.69252,12.50055724,0.23136,0.06748,0.241,12.25,-0.76,12.27355287
11/03/2021 09:00,12.46648,1.01314,12.50758075,0.69648,0.20314,0.7255,11.77,0.81,11.79783879,12.50648,-0.63686,12.52268472,0.69648,0.20314,0.7255,11.81,-0.84,11.8398353
11/03/2021 09:30,12.3204,1.5172,12.41346656,2.1504,0.6272,2.24,10.17,0.89,10.20886869,12.3504,-0.2928,12.35387032,2.1504,0.6272,2.24,10.2,-0.92,10.24140615
11/03/2021 10:00,12.266,1.263,12.33085257,1.416,0.413,1.475,10.85,0.85,10.883244,12.296,-0.457,12.30448963,1.416,0.413,1.475,10.88,-0.87,10.91472858
11/03/2021 10:30,12.27312,1.88966,12.41774092,2.43312,0.70966,2.5345,9.84,1.18,9.910499483,12.29312,-0.49034,12.3028953,2.43312,0.70966,2.5345,9.86,-1.2,9.932753898
11/03/2021 11:00,12.58728,2.01754,12.74794436,2.59728,0.75754,2.7055,9.99,1.26,10.06914594,12.60728,-0.52246,12.61810102,2.59728,0.75754,2.7055,10.01,-1.28,10.09150633
11/03/2021 11:30,12.316,1.8305,12.45128854,1.956,0.5705,2.0375,10.36,1.26,10.43634035,12.346,-0.7295,12.36753356,1.956,0.5705,2.0375,10.39,-1.3,10.47101237
11/03/2021 12:00,12.56336,1.96098,12.715481,2.40336,0.70098,2.5035,10.16,1.26,10.2378318,12.58336,-0.59902,12.59760985,2.40336,0.70098,2.5035,10.18,-1.3,10.26267022
11/03/2021 12:30,12.2728,1.9929,12.43355421,2.5128,0.7329,2.6175,9.76,1.26,9.840995885,12.3028,-0.5271,12.31408633,2.5128,0.7329,2.6175,9.79,-1.26,9.870749718
11/03/2021 13:00,12.24152,2.60336,12.51528247,1.69152,0.49336,1.762,10.55,2.11,10.75893117,12.18152,0.40336,12.18819629,1.69152,0.49336,1.762,10.49,-0.09,10.49038607
11/03/2021 13:30,12.11456,1.53508,12.21143049,2.07456,0.60508,2.161,10.04,0.93,10.08298071,12.13456,-0.34492,12.13946112,2.07456,0.60508,2.161,10.06,-0.95,10.10475631
11/03/2021 14:00,12.14168,1.31924,12.21313995,1.71168,0.49924,1.783,10.43,0.82,10.46218428,12.17168,-0.34076,12.17644905,1.71168,0.49924,1.783,10.46,-0.84,10.49367429
11/03/2021 14:30,11.58776,1.21518,11.65130226,1.45776,0.42518,1.5185,10.13,0.79,10.16075785,11.62776,-0.41482,11.63515699,1.45776,0.42518,1.5185,10.17,-0.84,10.2046313
11/03/2021 15:00,11.69696,1.46328,11.78813224,2.13696,0.62328,2.226,9.56,0.84,9.596832811,11.73696,-0.21672,11.73896067,2.13696,0.62328,2.226,9.6,-0.84,9.636679926
11/03/2021 15:30,11.61824,1.40532,11.70292378,1.93824,0.56532,2.019,9.68,0.84,9.716377926,11.63824,-0.27468,11.64148098,1.93824,0.56532,2.019,9.7,-0.84,9.7363032
11/03/2021 16:00,11.7196,0.8278,11.74879896,0.6096,0.1778,0.635,11.11,0.65,11.12899816,11.7496,-0.4922,11.7599048,0.6096,0.1778,0.635,11.14,-0.67,11.16012993
11/03/2021 16:30,11.84448,1.04714,11.89067738,0.98448,0.28714,1.0255,10.86,0.76,10.88656052,11.88448,-0.49286,11.89469528,0.98448,0.28714,1.0255,10.9,-0.78,10.92787262
