Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/03/2021 17:00,11.53776,0.76768,11.56327109,0.43776,0.12768,0.456,11.1,0.64,11.11843514,11.58776,-0.53232,11.59998045,0.43776,0.12768,0.456,11.15,-0.66,11.16951655
11/03/2021 17:30,11.63256,0.92158,11.66900861,0.38256,0.11158,0.3985,11.25,0.81,11.27912231,11.66256,-0.15842,11.66363591,0.38256,0.11158,0.3985,11.28,-0.27,11.28323092
11/03/2021 18:00,12.00072,0.42396,12.00820647,0.15072,0.04396,0.157,11.85,0.38,11.85609126,12.06072,-0.32604,12.06512615,0.15072,0.04396,0.157,11.91,-0.37,11.91574589
11/03/2021 18:30,12.23824,0.39032,12.24446275,0.13824,0.04032,0.144,12.1,0.35,12.10506093,12.30824,-0.32968,12.3126545,0.13824,0.04032,0.144,12.17,-0.37,12.17562319
11/03/2021 19:00,12.3092,0.4206,12.31638376,0.1392,0.0406,0.145,12.17,0.38,12.17593118,12.3792,-0.3594,12.38441605,0.1392,0.0406,0.145,12.24,-0.4,12.2465342
11/03/2021 19:30,11.88824,-0.21968,11.89026953,0.13824,0.04032,0.144,11.75,-0.26,11.75287624,11.93824,0.34032,11.94308972,0.13824,0.04032,0.144,11.8,0.3,11.80381294
11/03/2021 20:00,11.51256,-0.33842,11.51753298,0.14256,0.04158,0.1485,11.37,-0.38,11.37634827,11.56256,0.41158,11.56988297,0.14256,0.04158,0.1485,11.42,0.37,11.4259923
11/03/2021 20:30,11.26112,0.04116,11.26119522,0.14112,0.04116,0.147,11.12,0,11.12,11.31112,-0.07884,11.31139476,0.14112,0.04116,0.147,11.17,-0.12,11.17064457
11/03/2021 21:00,10.90848,-0.31836,10.91312462,0.10848,0.03164,0.113,10.8,-0.35,10.80566981,10.95848,0.38164,10.96512348,0.10848,0.03164,0.113,10.85,0.35,10.85564369
11/03/2021 21:30,10.6836,-0.3227,10.68847249,0.0936,0.0273,0.0975,10.59,-0.35,10.59578218,10.7436,0.3773,10.75022308,0.0936,0.0273,0.0975,10.65,0.35,10.65574962
11/03/2021 22:00,10.19032,1.43926,10.29145719,0.10032,0.02926,0.1045,10.09,1.41,10.18804201,10.11032,2.18926,10.3446329,0.10032,0.02926,0.1045,10.01,2.16,10.2403955
11/03/2021 22:30,9.94456,6.01758,11.62349098,0.09456,0.02758,0.0985,9.85,5.99,11.528339,9.81456,6.35758,11.69377661,0.09456,0.02758,0.0985,9.72,6.33,11.59945257
11/03/2021 23:00,9.55312,-0.35284,9.559633769,0.09312,0.02716,0.097,9.46,-0.38,9.467629059,9.59312,0.39716,9.601337792,0.09312,0.02716,0.097,9.5,0.37,9.507202533
11/03/2021 23:30,9.12456,-0.40242,9.133429643,0.09456,0.02758,0.0985,9.03,-0.43,9.040232298,9.17456,0.43758,9.184989246,0.09456,0.02758,0.0985,9.08,0.41,9.089251894
12/03/2021 00:00,8.88456,-0.65242,8.908482376,0.09456,0.02758,0.0985,8.79,-0.68,8.816263381,8.91456,0.72758,8.944202181,0.09456,0.02758,0.0985,8.82,0.7,8.847734173
12/03/2021 00:30,8.88744,-0.65158,8.911293186,0.09744,0.02842,0.1015,8.79,-0.68,8.816263381,8.91744,0.72842,8.947140987,0.09744,0.02842,0.1015,8.82,0.7,8.847734173
12/03/2021 01:00,9.11888,-0.05116,9.119023511,0.09888,0.02884,0.103,9.02,-0.08,9.02035476,9.14888,0.84884,9.188173627,0.09888,0.02884,0.103,9.05,0.82,9.087073236
12/03/2021 01:30,9.11552,-0.35214,9.122319193,0.09552,0.02786,0.0995,9.02,-0.38,9.028000886,9.14552,0.40786,9.154610087,0.09552,0.02786,0.0995,9.05,0.38,9.057974387
12/03/2021 02:00,8.9736,-0.3527,8.980528618,0.0936,0.0273,0.0975,8.88,-0.38,8.888126912,9.0136,0.4073,9.022797695,0.0936,0.0273,0.0975,8.92,0.38,8.928090501
12/03/2021 02:30,8.81312,-0.47284,8.82579525,0.09312,0.02716,0.097,8.72,-0.5,8.734323099,8.85312,0.50716,8.86763469,0.09312,0.02716,0.097,8.76,0.48,8.773140829
12/03/2021 03:00,8.6584,-0.3813,8.666791808,0.0984,0.0287,0.1025,8.56,-0.41,8.5698133,8.6884,0.5787,8.707651133,0.0984,0.0287,0.1025,8.59,0.55,8.607589674
12/03/2021 03:30,8.50984,-0.74088,8.542030204,0.09984,0.02912,0.104,8.41,-0.77,8.445176138,8.53984,0.77912,8.575307295,0.09984,0.02912,0.104,8.44,0.75,8.473257933
12/03/2021 04:00,8.40408,-0.80256,8.442313853,0.09408,0.02744,0.098,8.31,-0.83,8.351347197,8.44408,0.83744,8.485504864,0.09408,0.02744,0.098,8.35,0.81,8.389195432
12/03/2021 04:30,8.4636,-0.7427,8.496124308,0.0936,0.0273,0.0975,8.37,-0.77,8.405343538,8.5036,0.7873,8.539968047,0.0936,0.0273,0.0975,8.41,0.76,8.444270247
12/03/2021 05:00,8.46552,-0.70214,8.494588245,0.09552,0.02786,0.0995,8.37,-0.73,8.401773622,8.50552,0.74786,8.538335028,0.09552,0.02786,0.0995,8.41,0.72,8.440764183
12/03/2021 05:30,8.70416,-0.72962,8.734686408,0.10416,0.03038,0.1085,8.6,-0.76,8.633516086,8.73416,0.78038,8.768953407,0.10416,0.03038,0.1085,8.63,0.75,8.662528499
12/03/2021 06:00,9.1832,-0.4499,9.194214064,0.1032,0.0301,0.1075,9.08,-0.48,9.092678373,9.2232,0.5001,9.236748251,0.1032,0.0301,0.1075,9.12,0.47,9.132102715
12/03/2021 06:30,9.87176,-0.45032,9.882025784,0.10176,0.02968,0.106,9.77,-0.48,9.781784091,9.92176,0.49968,9.934334482,0.10176,0.02968,0.106,9.82,0.47,9.83124102
12/03/2021 07:00,10.60608,0.43094,10.61483124,0.10608,0.03094,0.1105,10.5,0.4,10.50761629,10.65608,-0.37906,10.66281986,0.10608,0.03094,0.1105,10.55,-0.41,10.55796382
12/03/2021 07:30,11.29144,0.46542,11.30102796,0.12144,0.03542,0.1265,11.17,0.43,11.17827357,11.34144,-0.40458,11.34865394,0.12144,0.03542,0.1265,11.22,-0.44,11.22862414
12/03/2021 08:00,11.6324,0.4657,11.64171835,0.1224,0.0357,0.1275,11.51,0.43,11.51802935,11.6824,-0.4043,11.68939384,0.1224,0.0357,0.1275,11.56,-0.44,11.56837067
12/03/2021 08:30,12.00128,0.72454,12.02313103,0.22128,0.06454,0.2305,11.78,0.66,11.79847448,12.05128,-0.44546,12.05951012,0.22128,0.06454,0.2305,11.83,-0.51,11.84098813
12/03/2021 09:00,12.10792,0.61356,12.12345589,0.21792,0.06356,0.227,11.89,0.55,11.90271398,12.16792,-0.52644,12.17930278,0.21792,0.06356,0.227,11.95,-0.59,11.96455599
12/03/2021 09:30,12.17904,1.18222,12.23628454,1.37904,0.40222,1.4365,10.8,0.78,10.82813003,12.22904,-0.39778,12.23550768,1.37904,0.40222,1.4365,10.85,-0.8,10.87945311
12/03/2021 10:00,12.15056,2.08558,12.32825017,2.11056,0.61558,2.1985,10.04,1.47,10.1470439,12.13056,0.84558,12.15999554,2.11056,0.61558,2.1985,10.02,0.23,10.02263937
12/03/2021 10:30,11.82432,0.87626,11.85674386,1.56432,0.45626,1.6295,10.26,0.42,10.26859289,11.86432,0.01626,11.86433114,1.56432,0.45626,1.6295,10.3,-0.44,10.30939377
12/03/2021 11:00,11.95336,0.98098,11.99354564,1.92336,0.56098,2.0035,10.03,0.42,10.03878977,11.98336,0.12098,11.98397067,1.92336,0.56098,2.0035,10.06,-0.44,10.06961767
12/03/2021 11:30,12.01096,1.02778,12.05485346,1.98096,0.57778,2.0635,10.03,0.45,10.04008964,12.04096,0.11778,12.04153603,1.98096,0.57778,2.0635,10.06,-0.46,10.07051141
12/03/2021 12:00,11.50736,1.12798,11.56251154,2.18736,0.63798,2.2785,9.32,0.49,9.332872012,11.52736,0.14798,11.52830979,2.18736,0.63798,2.2785,9.34,-0.49,9.352844487
12/03/2021 12:30,11.6112,0.9791,11.65240757,1.9512,0.5691,2.0325,9.66,0.41,9.668696913,11.6312,0.1591,11.63228809,1.9512,0.5691,2.0325,9.68,-0.41,9.688678961
12/03/2021 13:00,11.47128,0.85954,11.50343748,1.54128,0.44954,1.6055,9.93,0.41,9.938460645,11.49128,0.03954,11.49134803,1.54128,0.44954,1.6055,9.95,-0.41,9.958443654
12/03/2021 13:30,11.45848,1.45664,11.55069539,2.86848,0.83664,2.988,8.59,0.62,8.61234579,11.47848,0.19664,11.48016421,2.86848,0.83664,2.988,8.61,-0.64,8.633753529
12/03/2021 14:00,11.24072,1.46646,11.33597332,2.73072,0.79646,2.8445,8.51,0.67,8.536334108,11.26072,0.10646,11.26122323,2.73072,0.79646,2.8445,8.53,-0.69,8.557861883
12/03/2021 14:30,10.85888,0.98384,10.90335801,1.89888,0.55384,1.978,8.96,0.43,8.970312146,10.88888,0.11384,10.88947507,1.89888,0.55384,1.978,8.99,-0.44,9.000761079
12/03/2021 15:00,11.0596,0.7828,11.08726873,1.4496,0.4228,1.51,9.61,0.36,9.616740612,11.0896,0.0528,11.0897257,1.4496,0.4228,1.51,9.64,-0.37,9.647098009
12/03/2021 15:30,10.89136,0.92248,10.93035644,1.79136,0.52248,1.866,9.1,0.4,9.108786966,10.91136,0.11248,10.91193974,1.79136,0.52248,1.866,9.12,-0.41,9.129211357
12/03/2021 16:00,10.8256,3.4908,11.37450219,0.5856,0.1708,0.61,10.24,3.32,10.76475731,10.8356,2.8908,11.21458657,0.5856,0.1708,0.61,10.25,2.72,10.60475837
12/03/2021 16:30,11.00512,0.22316,11.00738237,0.76512,0.22316,0.797,10.24,0,10.24,11.07512,0.22316,11.07736807,0.76512,0.22316,0.797,10.31,0,10.31
12/03/2021 17:00,10.81728,0.14504,10.81825232,0.49728,0.14504,0.518,10.32,0,10.32,10.86728,0.14504,10.86824784,0.49728,0.14504,0.518,10.37,0,10.37
12/03/2021 17:30,11.10176,0.06468,11.10194841,0.22176,0.06468,0.231,10.88,0,10.88,11.15176,-0.13532,11.15258098,0.22176,0.06468,0.231,10.93,-0.2,10.93182967
12/03/2021 18:00,11.24072,2.62396,11.54291784,0.15072,0.04396,0.157,11.09,2.58,11.38615387,11.23072,1.52396,11.33364574,0.15072,0.04396,0.157,11.08,1.48,11.17840776
12/03/2021 18:30,11.44168,0.40424,11.44881877,0.15168,0.04424,0.158,11.29,0.36,11.29573813,11.51168,-0.32576,11.51628829,0.15168,0.04424,0.158,11.36,-0.37,11.36602393
12/03/2021 19:00,11.34896,3.91928,12.00665019,0.16896,0.04928,0.176,11.18,3.87,11.83086218,11.38896,2.50928,11.6621137,0.16896,0.04928,0.176,11.22,2.46,11.48651383
12/03/2021 19:30,11.13144,-0.29458,11.13533717,0.12144,0.03542,0.1265,11.01,-0.33,11.01494439,11.18144,0.03542,11.1814961,0.12144,0.03542,0.1265,11.06,0,11.06
12/03/2021 20:00,10.71704,0.04872,10.71715074,0.16704,0.04872,0.174,10.55,0,10.55,10.77704,0.04872,10.77715012,0.16704,0.04872,0.174,10.61,0,10.61
12/03/2021 20:30,10.3596,-0.3122,10.36430321,0.1296,0.0378,0.135,10.23,-0.35,10.23598554,10.4196,0.0378,10.41966856,0.1296,0.0378,0.135,10.29,0,10.29
12/03/2021 21:00,10.09576,-0.29582,10.10009304,0.18576,0.05418,0.1935,9.91,-0.35,9.916178699,10.14576,0.40418,10.15380753,0.18576,0.05418,0.1935,9.96,0.35,9.966147701
12/03/2021 21:30,9.79592,-0.30744,9.800743237,0.14592,0.04256,0.152,9.65,-0.35,9.656345064,9.84592,0.39256,9.853742639,0.14592,0.04256,0.152,9.7,0.35,9.706312379
12/03/2021 22:00,9.45264,-0.40548,9.461332729,0.15264,0.04452,0.159,9.3,-0.45,9.310880732,9.50264,0.48452,9.514984319,0.15264,0.04452,0.159,9.35,0.44,9.360347216
12/03/2021 22:30,9.06576,-0.45332,9.077086724,0.12576,0.03668,0.131,8.94,-0.49,8.953418342,9.11576,0.51668,9.130390934,0.12576,0.03668,0.131,8.99,0.48,9.002805118
12/03/2021 23:00,8.78616,-0.56862,8.804540661,0.17616,0.05138,0.1835,8.61,-0.62,8.632294017,8.81616,0.65138,8.840190781,0.17616,0.05138,0.1835,8.64,0.6,8.660808276
12/03/2021 23:30,8.3736,0.0548,8.373779314,0.1536,0.0448,0.16,8.22,0.01,8.220006083,8.3636,1.4748,8.492634456,0.1536,0.0448,0.16,8.21,1.43,8.333606662
13/03/2021 00:00,8.13816,-0.86262,8.18374984,0.12816,0.03738,0.1335,8.01,-0.9,8.060403216,8.17816,0.91738,8.229452415,0.12816,0.03738,0.1335,8.05,0.88,8.097956532
13/03/2021 00:30,8.13816,-0.86262,8.18374984,0.12816,0.03738,0.1335,8.01,-0.9,8.060403216,8.17816,0.91738,8.229452415,0.12816,0.03738,0.1335,8.05,0.88,8.097956532
13/03/2021 01:00,8.2244,-0.8308,8.266255742,0.1344,0.0392,0.14,8.09,-0.87,8.1366455,8.2644,0.8892,8.312098652,0.1344,0.0392,0.14,8.13,0.85,8.174313427
13/03/2021 01:30,8.21384,-0.83388,8.256059799,0.12384,0.03612,0.129,8.09,-0.87,8.1366455,8.25384,0.88612,8.301269987,0.12384,0.03612,0.129,8.13,0.85,8.174313427
13/03/2021 02:00,8.12424,-0.94668,8.179210145,0.11424,0.03332,0.119,8.01,-0.98,8.069727381,8.16424,0.99332,8.224445234,0.11424,0.03332,0.119,8.05,0.96,8.10704015
13/03/2021 02:30,8.12472,-0.96654,8.182009206,0.11472,0.03346,0.1195,8.01,-1,8.072180622,8.16472,1.02346,8.228616108,0.11472,0.03346,0.1195,8.05,0.99,8.110647323
13/03/2021 03:00,7.94472,-1.02654,8.010765272,0.11472,0.03346,0.1195,7.83,-1.06,7.901423922,7.97472,1.08346,8.047983887,0.11472,0.03346,0.1195,7.86,1.05,7.929823453
13/03/2021 03:30,7.83024,-1.01618,7.895902751,0.15024,0.04382,0.1565,7.68,-1.06,7.752805944,7.86024,1.09382,7.935982299,0.15024,0.04382,0.1565,7.71,1.05,7.781169578
13/03/2021 04:00,7.69672,-1.02304,7.764413024,0.12672,0.03696,0.132,7.57,-1.06,7.64385374,7.72672,1.05696,7.798677221,0.12672,0.03696,0.132,7.6,1.02,7.668141887
13/03/2021 04:30,7.71496,-0.94772,7.772951885,0.14496,0.04228,0.151,7.57,-0.99,7.634461343,7.74496,1.02228,7.812135547,0.14496,0.04228,0.151,7.6,0.98,7.662923724
13/03/2021 05:00,7.69384,-1.00388,7.759055935,0.12384,0.03612,0.129,7.57,-1.04,7.641105941,7.72384,1.06612,7.797071001,0.12384,0.03612,0.129,7.6,1.03,7.66947847
13/03/2021 05:30,7.80096,-1.00472,7.865395044,0.12096,0.03528,0.126,7.68,-1.04,7.750096774,7.84096,1.06528,7.912994073,0.12096,0.03528,0.126,7.72,1.03,7.788408053
13/03/2021 06:00,8.08,-0.985,8.139817258,0.12,0.035,0.125,7.96,-1.02,8.025085669,8.11,1.045,8.177048673,0.12,0.035,0.125,7.99,1.01,8.053583054
13/03/2021 06:30,8.34952,-0.83514,8.391182458,0.11952,0.03486,0.1245,8.23,-0.87,8.275856451,8.38952,0.88486,8.436054946,0.11952,0.03486,0.1245,8.27,0.85,8.313567225
13/03/2021 07:00,8.35104,-0.81428,8.39064485,0.19104,0.05572,0.199,8.16,-0.87,8.20624762,8.38104,0.90572,8.429837495,0.19104,0.05572,0.199,8.19,0.85,8.233990527
13/03/2021 07:30,8.66,-0.8575,8.702350616,0.18,0.0525,0.1875,8.48,-0.91,8.528686886,8.71,0.9525,8.761926515,0.18,0.0525,0.1875,8.53,0.9,8.577348075
13/03/2021 08:00,8.86248,-0.06886,8.862747511,0.31248,0.09114,0.3255,8.55,-0.16,8.551496945,8.84248,1.25114,8.93055451,0.31248,0.09114,0.3255,8.53,1.16,8.608513228
13/03/2021 08:30,9.33672,-0.43054,9.346641378,0.54672,0.15946,0.5695,8.79,-0.59,8.809778658,9.37672,0.72946,9.405051294,0.54672,0.15946,0.5695,8.83,0.57,8.848378383
13/03/2021 09:00,9.4792,-0.3744,9.486590958,0.7392,0.2156,0.77,8.74,-0.59,8.759891552,9.5692,0.7856,9.601393441,0.7392,0.2156,0.77,8.83,0.57,8.848378383
13/03/2021 09:30,9.85168,-0.14576,9.852758233,1.35168,0.39424,1.408,8.5,-0.54,8.517135669,9.89168,0.91424,9.93383954,1.35168,0.39424,1.408,8.54,0.52,8.555816735
13/03/2021 10:00,9.6672,0.2496,9.670421707,2.2272,0.6496,2.32,7.44,-0.4,7.450744929,9.6972,1.0496,9.753837604,2.2272,0.6496,2.32,7.47,0.4,7.480701839
13/03/2021 10:30,9.84584,0.12712,9.846660591,2.11584,0.61712,2.204,7.73,-0.49,7.745514831,9.87584,1.09712,9.93659338,2.11584,0.61712,2.204,7.76,0.48,7.774831188
13/03/2021 11:00,9.85352,-0.06314,9.853722294,1.70352,0.49686,1.7745,8.15,-0.56,8.169216609,9.88352,1.03686,9.937758613,1.70352,0.49686,1.7745,8.18,0.54,8.197804584
13/03/2021 11:30,10.12864,0.01252,10.12864774,1.68864,0.49252,1.759,8.44,-0.48,8.45363827,10.16864,0.95252,10.21315494,1.68864,0.49252,1.759,8.48,0.46,8.49246725
13/03/2021 12:00,9.78264,0.21952,9.785102677,1.95264,0.56952,2.034,7.83,-0.35,7.837818574,9.80264,0.91952,9.845672552,1.95264,0.56952,2.034,7.85,0.35,7.857798674
13/03/2021 12:30,9.60592,0.67256,9.629435913,2.30592,0.67256,2.402,7.3,0,7.3,9.61592,0.67256,9.639411517,2.30592,0.67256,2.402,7.31,0,7.31
13/03/2021 13:00,9.7228,0.0754,9.723092358,1.4928,0.4354,1.555,8.23,-0.36,8.23786987,9.7528,0.7854,9.784373306,1.4928,0.4354,1.555,8.26,0.35,8.267411929
13/03/2021 13:30,9.59136,-0.00252,9.591360331,2.15136,0.62748,2.241,7.44,-0.63,7.466625744,9.62136,1.24748,9.701895413,2.15136,0.62748,2.241,7.47,0.62,7.495685426
13/03/2021 14:00,9.09664,-0.39598,9.105254497,1.31664,0.38402,1.3715,7.78,-0.78,7.819002494,9.12664,1.15402,9.199310836,1.31664,0.38402,1.3715,7.81,0.77,7.847865952
13/03/2021 14:30,8.99328,-0.89696,9.037899225,0.59328,0.17304,0.618,8.4,-1.07,8.467874586,9.03328,1.22304,9.115699337,0.59328,0.17304,0.618,8.44,1.05,8.505063198
13/03/2021 15:00,8.94664,-0.73348,8.976656404,1.01664,0.29652,1.059,7.93,-1.03,7.996611782,8.98664,1.30652,9.081117387,1.01664,0.29652,1.059,7.97,1.01,8.033741345
13/03/2021 15:30,8.96208,-0.63856,8.984800321,1.34208,0.39144,1.398,7.62,-1.03,7.689297757,9.00208,1.40144,9.110514717,1.34208,0.39144,1.398,7.66,1.01,7.726299243
13/03/2021 16:00,8.98456,-0.49492,8.998181161,1.83456,0.53508,1.911,7.15,-1.03,7.22380786,9.01456,1.54508,9.146013569,1.83456,0.53508,1.911,7.18,1.01,7.250689622
13/03/2021 16:30,8.88552,-0.66964,8.910717334,1.23552,0.36036,1.287,7.65,-1.03,7.719028436,8.92552,1.37036,9.030104861,1.23552,0.36036,1.287,7.69,1.01,7.756042805
13/03/2021 17:00,9.10168,-0.42576,9.111632697,0.87168,0.25424,0.908,8.23,-0.68,8.258044563,9.14168,0.91424,9.187281861,0.87168,0.25424,0.908,8.27,0.66,8.296294354
13/03/2021 17:30,9.1884,-0.5988,9.207890964,0.2784,0.0812,0.29,8.91,-0.68,8.935910698,9.2384,0.7412,9.268085671,0.2784,0.0812,0.29,8.96,0.66,8.984275152
13/03/2021 18:00,9.22608,-0.67156,9.250488906,0.16608,0.04844,0.173,9.06,-0.72,9.088564243,9.27608,0.74844,9.306224938,0.16608,0.04844,0.173,9.11,0.7,9.136853944
13/03/2021 18:30,9.5856,-0.6592,9.608239797,0.1056,0.0308,0.11,9.48,-0.69,9.50507759,9.6456,0.7008,9.671024765,0.1056,0.0308,0.11,9.54,0.67,9.563498314
13/03/2021 19:00,10.11904,-0.51528,10.13215101,0.11904,0.03472,0.124,10,-0.55,10.01511358,10.18904,0.55472,10.20412909,0.11904,0.03472,0.124,10.07,0.52,10.08341708
13/03/2021 19:30,9.93456,-0.52242,9.948286538,0.09456,0.02758,0.0985,9.84,-0.55,9.855358948,9.99456,0.54758,10.00954911,0.09456,0.02758,0.0985,9.9,0.52,9.913647159
13/03/2021 20:00,9.62792,-0.58144,9.645460901,0.09792,0.02856,0.102,9.53,-0.61,9.549502605,9.67792,0.61856,9.697667348,0.09792,0.02856,0.102,9.58,0.59,9.598150864
13/03/2021 20:30,9.2536,-0.6627,9.277299405,0.0936,0.0273,0.0975,9.16,-0.69,9.18595123,9.3136,0.7073,9.340418526,0.0936,0.0273,0.0975,9.22,0.68,9.245041914
13/03/2021 21:00,8.88552,-0.80214,8.921653112,0.09552,0.02786,0.0995,8.79,-0.83,8.829099614,8.95552,0.83786,8.994628833,0.09552,0.02786,0.0995,8.86,0.81,8.896948915
13/03/2021 21:30,8.61216,-1.03312,8.67390551,0.09216,0.02688,0.096,8.52,-1.06,8.585685762,8.66216,1.06688,8.727614153,0.09216,0.02688,0.096,8.57,1.04,8.632873218
13/03/2021 22:00,8.4036,-1.0927,8.474342821,0.0936,0.0273,0.0975,8.31,-1.12,8.385135658,8.4436,1.1273,8.518520191,0.0936,0.0273,0.0975,8.35,1.1,8.422143433
13/03/2021 22:30,8.13408,-1.34256,8.24413275,0.09408,0.02744,0.098,8.04,-1.37,8.155887444,8.18408,1.38744,8.300852679,0.09408,0.02744,0.098,8.09,1.36,8.203517538
13/03/2021 23:00,7.79456,-1.42242,7.923284941,0.09456,0.02758,0.0985,7.7,-1.45,7.835336623,7.82456,1.46758,7.961000581,0.09456,0.02758,0.0985,7.73,1.44,7.862982895
13/03/2021 23:30,7.51944,-1.15808,7.608096161,0.10944,0.03192,0.114,7.41,-1.19,7.504945036,7.53944,1.47192,7.681777398,0.10944,0.03192,0.114,7.43,1.44,7.568256074
14/03/2021 00:00,7.36312,-1.09284,7.443778301,0.09312,0.02716,0.097,7.27,-1.12,7.355766445,7.40312,1.14716,7.491472606,0.09312,0.02716,0.097,7.31,1.12,7.395302563
14/03/2021 00:30,7.38424,-1.22668,7.485435472,0.11424,0.03332,0.119,7.27,-1.26,7.378380581,7.42424,1.28332,7.534338047,0.11424,0.03332,0.119,7.31,1.25,7.416104099
14/03/2021 01:00,7.49192,-1.29444,7.602923135,0.12192,0.03556,0.127,7.37,-1.33,7.489045333,7.53192,1.35556,7.652931582,0.12192,0.03556,0.127,7.41,1.32,7.526652642
14/03/2021 01:30,7.39464,-1.44948,7.535362831,0.10464,0.03052,0.109,7.29,-1.48,7.438716287,7.42464,1.50052,7.574750121,0.10464,0.03052,0.109,7.32,1.47,7.466143583
14/03/2021 02:00,7.24352,-1.43814,7.38490546,0.14352,0.04186,0.1495,7.1,-1.48,7.252613322,7.28352,1.51186,7.438775723,0.14352,0.04186,0.1495,7.14,1.47,7.289753082
14/03/2021 02:30,7.14576,-1.51332,7.304246943,0.12576,0.03668,0.131,7.02,-1.55,7.189082,7.18576,1.57668,7.356702155,0.12576,0.03668,0.131,7.06,1.54,7.22600858
14/03/2021 03:00,7.0432,-1.5599,7.213872348,0.1032,0.0301,0.1075,6.94,-1.59,7.119810391,7.0832,1.6101,7.263893188,0.1032,0.0301,0.1075,6.98,1.58,7.156591367
14/03/2021 03:30,6.87568,-1.71626,7.086644047,0.11568,0.03374,0.1205,6.76,-1.75,6.98284326,6.90568,1.78374,7.132330941,0.11568,0.03374,0.1205,6.79,1.75,7.011889902
14/03/2021 04:00,6.77168,-1.70576,6.983213243,0.15168,0.04424,0.158,6.62,-1.75,6.847400967,6.81168,1.79424,7.044024531,0.15168,0.04424,0.158,6.66,1.75,6.886080162
14/03/2021 04:30,6.80144,-1.69708,7.009969087,0.18144,0.05292,0.189,6.62,-1.75,6.847400967,6.84144,1.80292,7.075013908,0.18144,0.05292,0.189,6.66,1.75,6.886080162
14/03/2021 05:00,6.90512,-1.71934,7.115954767,0.10512,0.03066,0.1095,6.8,-1.75,7.021573898,6.92512,1.78066,7.150387196,0.10512,0.03066,0.1095,6.82,1.75,7.040944539
14/03/2021 05:30,7.13152,-1.64164,7.318029749,0.13152,0.03836,0.137,7,-1.68,7.198777674,7.15152,1.70836,7.352736375,0.13152,0.03836,0.137,7.02,1.67,7.215906042
14/03/2021 06:00,7.19344,-1.56358,7.361410289,0.19344,0.05642,0.2015,7,-1.62,7.185012178,7.21344,1.66642,7.403423009,0.19344,0.05642,0.2015,7.02,1.61,7.202256591
14/03/2021 06:30,7.56184,-1.49738,7.708668565,0.11184,0.03262,0.1165,7.45,-1.53,7.605484863,7.60184,1.55262,7.758775693,0.11184,0.03262,0.1165,7.49,1.52,7.642676233
14/03/2021 07:00,7.46184,-1.38238,7.588809567,0.23184,0.06762,0.2415,7.23,-1.45,7.373967724,7.50184,1.50762,7.651831248,0.23184,0.06762,0.2415,7.27,1.44,7.411241461
14/03/2021 07:30,7.61256,-1.37342,7.735460701,0.26256,0.07658,0.2735,7.35,-1.45,7.491662032,7.65256,1.51658,7.801390225,0.26256,0.07658,0.2735,7.39,1.44,7.528990636
14/03/2021 08:00,7.87648,-1.11186,7.954569118,0.33648,0.09814,0.3505,7.54,-1.21,7.636471698,7.90648,1.28814,8.010725975,0.33648,0.09814,0.3505,7.57,1.19,7.662962873
14/03/2021 08:30,8.16784,-0.58438,8.188718474,0.80784,0.23562,0.8415,7.36,-0.82,7.405538468,8.17784,1.48562,8.311686583,0.80784,0.23562,0.8415,7.37,1.25,7.475252504
14/03/2021 09:00,8.4584,-0.4163,8.468638394,1.1784,0.3437,1.2275,7.28,-0.76,7.319562828,8.4884,1.0837,8.557297485,1.1784,0.3437,1.2275,7.31,0.74,7.34736007
14/03/2021 09:30,8.618,-0.436,8.629021961,1.488,0.434,1.55,7.13,-0.87,7.18288243,8.658,1.294,8.754164723,1.488,0.434,1.55,7.17,0.86,7.221391833
14/03/2021 10:00,8.92368,-0.72976,8.953469406,0.82368,0.24024,0.858,8.1,-0.97,8.157873497,8.95368,1.19024,9.032444675,0.82368,0.24024,0.858,8.13,0.95,8.185316121
14/03/2021 10:30,9.13024,-0.82618,9.16754361,0.63024,0.18382,0.6565,8.5,-1.01,8.559795558,9.18024,1.17382,9.254980273,0.63024,0.18382,0.6565,8.55,0.99,8.607124956
14/03/2021 11:00,9.27032,-0.80574,9.305270004,0.70032,0.20426,0.7295,8.57,-1.01,8.629310517,9.32032,1.19426,9.396521795,0.70032,0.20426,0.7295,8.62,0.99,8.676664106
14/03/2021 11:30,9.30216,-0.67562,9.326663018,0.87216,0.25438,0.9085,8.43,-0.93,8.481143791,9.34216,1.15438,9.413211283,0.87216,0.25438,0.9085,8.47,0.9,8.517681609
14/03/2021 12:00,9.2916,-0.4687,9.303413903,0.8616,0.2513,0.8975,8.43,-0.72,8.460691461,9.3316,0.9513,9.379964299,0.8616,0.2513,0.8975,8.47,0.7,8.498876396
14/03/2021 12:30,9.37264,-0.51798,9.386942199,0.69264,0.20202,0.7215,8.68,-0.72,8.709810561,9.43264,0.90202,9.475670818,0.69264,0.20202,0.7215,8.74,0.7,8.767987226
14/03/2021 13:00,9.23152,-0.41914,9.241030237,1.03152,0.30086,1.0745,8.2,-0.72,8.231549064,9.27152,1.00086,9.325384917,1.03152,0.30086,1.0745,8.24,0.7,8.269679558
14/03/2021 13:30,9.2276,-0.3457,9.234073329,0.8376,0.2443,0.8725,8.39,-0.59,8.410719351,9.2776,0.8143,9.313267217,0.8376,0.2443,0.8725,8.44,0.57,8.459225733
14/03/2021 14:00,9.06688,-0.44466,9.07777701,0.80688,0.23534,0.8405,8.26,-0.68,8.28794305,9.11688,0.89534,9.160738761,0.80688,0.23534,0.8405,8.31,0.66,8.336168184
14/03/2021 14:30,8.76,-0.6875,8.786936682,0.9,0.2625,0.9375,7.86,-0.95,7.917202789,8.81,1.1925,8.890340615,0.9,0.2625,0.9375,7.91,0.93,7.964483662
14/03/2021 15:00,8.6784,-0.7113,8.707501034,0.8184,0.2387,0.8525,7.86,-0.95,7.917202789,8.7284,1.1687,8.806294695,0.8184,0.2387,0.8525,7.91,0.93,7.964483662
14/03/2021 15:30,8.89992,-0.66794,8.924949291,0.34992,0.10206,0.3645,8.55,-0.77,8.584602495,8.95992,0.85206,9.000342918,0.34992,0.10206,0.3645,8.61,0.75,8.642603774
14/03/2021 16:00,9.05968,-0.65426,9.083273521,0.25968,0.07574,0.2705,8.8,-0.73,8.830226498,9.10968,0.77574,9.14264963,0.25968,0.07574,0.2705,8.85,0.7,8.877640452
14/03/2021 16:30,9.1384,-0.7138,9.16623505,0.1584,0.0462,0.165,8.98,-0.76,9.012102973,9.1884,0.7862,9.221974029,0.1584,0.0462,0.165,9.03,0.74,9.060270415
14/03/2021 17:00,9.27888,-0.66366,9.30258344,0.15888,0.04634,0.1655,9.12,-0.71,9.147595312,9.33888,0.73634,9.367864017,0.15888,0.04634,0.1655,9.18,0.69,9.205894851
14/03/2021 17:30,9.60376,-0.60682,9.622912067,0.11376,0.03318,0.1185,9.49,-0.64,9.511556129,9.67376,0.65318,9.695786541,0.11376,0.03318,0.1185,9.56,0.62,9.580083507
14/03/2021 18:00,9.65456,-0.64242,9.675909893,0.09456,0.02758,0.0985,9.56,-0.67,9.583449275,9.71456,0.68758,9.738862472,0.09456,0.02758,0.0985,9.62,0.66,9.642613754
14/03/2021 18:30,9.84456,-0.54242,9.859491927,0.09456,0.02758,0.0985,9.75,-0.57,9.766647326,9.91456,0.57758,9.931369425,0.09456,0.02758,0.0985,9.82,0.55,9.83539018
14/03/2021 19:00,9.74216,-0.59312,9.7601984,0.09216,0.02688,0.096,9.65,-0.62,9.669896587,9.81216,0.61688,9.83153217,0.09216,0.02688,0.096,9.72,0.59,9.737889915
14/03/2021 19:30,9.52976,-0.59382,9.548243181,0.08976,0.02618,0.0935,9.44,-0.62,9.46033826,9.58976,0.61618,9.609535611,0.08976,0.02618,0.0935,9.5,0.59,9.51830342
14/03/2021 20:00,9.25984,-0.57338,9.277575192,0.15984,0.04662,0.1665,9.1,-0.62,9.121096425,9.31984,0.63662,9.341557828,0.15984,0.04662,0.1665,9.16,0.59,9.178981425
14/03/2021 20:30,9.08552,-0.68214,9.111091518,0.09552,0.02786,0.0995,8.99,-0.71,9.017993125,9.13552,0.71786,9.163680955,0.09552,0.02786,0.0995,9.04,0.69,9.066294723
14/03/2021 21:00,8.81792,-0.93144,8.866977704,0.09792,0.02856,0.102,8.72,-0.96,8.77268488,8.87792,0.95856,8.929518509,0.09792,0.02856,0.102,8.78,0.93,8.829116604
14/03/2021 21:30,8.5556,-1.0092,8.614915902,0.1056,0.0308,0.11,8.45,-1.04,8.513759452,8.6056,1.0508,8.669517403,0.1056,0.0308,0.11,8.5,1.02,8.560981252
14/03/2021 22:00,8.3056,-1.0492,8.371607492,0.1056,0.0308,0.11,8.2,-1.08,8.270816163,8.3656,1.1008,8.437714382,0.1056,0.0308,0.11,8.26,1.07,8.329015548
14/03/2021 22:30,8.10088,-1.01766,8.164550732,0.11088,0.03234,0.1155,7.99,-1.05,8.058697165,8.15088,1.06234,8.219818188,0.11088,0.03234,0.1155,8.04,1.03,8.105707865
14/03/2021 23:00,7.82608,-1.11906,7.905682984,0.10608,0.03094,0.1105,7.72,-1.15,7.805184175,7.87608,1.31094,7.984434849,0.10608,0.03094,0.1105,7.77,1.28,7.874725392
14/03/2021 23:30,7.47256,-1.10842,7.554319814,0.14256,0.04158,0.1485,7.33,-1.15,7.419663065,7.50256,1.18158,7.595033762,0.14256,0.04158,0.1485,7.36,1.14,7.447764765
15/03/2021 00:00,7.27728,-1.10996,7.361441122,0.13728,0.04004,0.143,7.14,-1.15,7.232019082,7.31728,1.18004,7.411820357,0.13728,0.04004,0.143,7.18,1.14,7.269938102
15/03/2021 00:30,7.35992,-1.11794,7.444340955,0.10992,0.03206,0.1145,7.25,-1.15,7.340640299,7.41992,1.17206,7.511919691,0.10992,0.03206,0.1145,7.31,1.14,7.398357926
15/03/2021 01:00,7.54136,-0.91752,7.596970028,0.11136,0.03248,0.116,7.43,-0.95,7.490487301,7.57136,0.96248,7.632290613,0.11136,0.03248,0.116,7.46,0.93,7.517745673
15/03/2021 01:30,7.53896,-0.83822,7.585415654,0.10896,0.03178,0.1135,7.43,-0.87,7.480761993,7.56896,0.88178,7.620150356,0.10896,0.03178,0.1135,7.46,0.85,7.508268775
15/03/2021 02:00,7.53752,-0.83864,7.584030907,0.10752,0.03136,0.112,7.43,-0.87,7.480761993,7.56752,0.88136,7.618671433,0.10752,0.03136,0.112,7.46,0.85,7.508268775
15/03/2021 02:30,7.47752,-0.83864,7.524401797,0.10752,0.03136,0.112,7.37,-0.87,7.421172414,7.50752,0.88136,7.559077457,0.10752,0.03136,0.112,7.4,0.85,7.448657597
15/03/2021 03:00,7.36608,-0.91906,7.423193777,0.10608,0.03094,0.1105,7.26,-0.95,7.321891832,7.41608,0.97094,7.479369429,0.10608,0.03094,0.1105,7.31,0.94,7.370189957
15/03/2021 03:30,7.31608,-1.10906,7.399664901,0.10608,0.03094,0.1105,7.21,-1.14,7.29956848,7.34608,1.16094,7.437249024,0.10608,0.03094,0.1105,7.24,1.13,7.327653103
15/03/2021 04:00,7.31608,-1.10906,7.399664901,0.10608,0.03094,0.1105,7.21,-1.14,7.29956848,7.34608,1.16094,7.437249024,0.10608,0.03094,0.1105,7.24,1.13,7.327653103
15/03/2021 04:30,7.3156,-1.0792,7.39477356,0.1056,0.0308,0.11,7.21,-1.11,7.294943454,7.3456,1.1608,7.436753055,0.1056,0.0308,0.11,7.24,1.13,7.327653103
15/03/2021 05:00,7.4656,-1.0392,7.537580514,0.1056,0.0308,0.11,7.36,-1.07,7.437371848,7.4956,1.0808,7.573120097,0.1056,0.0308,0.11,7.39,1.05,7.464221326
15/03/2021 05:30,8.24704,-0.72878,8.279178042,0.10704,0.03122,0.1115,8.14,-0.76,8.175402131,8.28704,0.77122,8.322848806,0.10704,0.03122,0.1115,8.18,0.74,8.213403679
15/03/2021 06:00,8.658,-0.1885,8.660051746,0.108,0.0315,0.1125,8.55,-0.22,8.552829941,8.688,0.9515,8.739948298,0.108,0.0315,0.1125,8.58,0.92,8.629183044
15/03/2021 06:30,9.698,0.3815,9.705500824,0.108,0.0315,0.1125,9.59,0.35,9.596384736,9.728,-0.3185,9.733212535,0.108,0.0315,0.1125,9.62,-0.35,9.626364838
15/03/2021 07:00,10.24304,0.27172,10.24664336,0.14304,0.04172,0.149,10.1,0.23,10.10261847,10.28304,-0.21828,10.28535647,0.14304,0.04172,0.149,10.14,-0.26,10.14333279
15/03/2021 07:30,11.1008,3.3619,11.59871253,0.2808,0.0819,0.2925,10.82,3.28,11.30622837,11.0408,1.8619,11.19669309,0.2808,0.0819,0.2925,10.76,1.78,10.90623675
15/03/2021 08:00,11.31248,0.53864,11.32529632,0.37248,0.10864,0.388,10.94,0.43,10.94844738,11.37248,-0.33136,11.37730639,0.37248,0.10864,0.388,11,-0.44,11.00879648
15/03/2021 08:30,11.612,0.7585,11.63674638,0.372,0.1085,0.3875,11.24,0.65,11.2587788,11.662,-0.5615,11.67550968,0.372,0.1085,0.3875,11.29,-0.67,11.30986295
15/03/2021 09:00,11.69552,1.07536,11.74485365,0.63552,0.18536,0.662,11.06,0.89,11.09575144,11.74552,-0.73464,11.76847212,0.63552,0.18536,0.662,11.11,-0.92,11.14802673
15/03/2021 09:30,11.8728,1.4354,11.95925386,1.2528,0.3654,1.305,10.62,1.07,10.67376691,11.9128,-0.7346,11.93542798,1.2528,0.3654,1.305,10.66,-1.1,10.71660394
15/03/2021 10:00,12.06728,1.28504,12.13550882,1.21728,0.35504,1.268,10.85,0.93,10.8897842,12.11728,-0.60496,12.13237204,1.21728,0.35504,1.268,10.9,-0.96,10.94219356
15/03/2021 10:30,12.12192,1.43556,12.2066284,1.08192,0.31556,1.127,11.04,1.12,11.09666617,12.16192,-0.82444,12.1898318,1.08192,0.31556,1.127,11.08,-1.14,11.13849182
15/03/2021 11:00,12.65736,1.51298,12.74746526,2.06736,0.60298,2.1535,10.59,0.91,10.6290263,12.69736,-0.33702,12.70183189,2.06736,0.60298,2.1535,10.63,-0.94,10.67148068
15/03/2021 11:30,12.00056,1.52308,12.09682657,1.69056,0.49308,1.761,10.31,1.03,10.36132231,12.03056,-0.55692,12.0434436,1.69056,0.49308,1.761,10.34,-1.05,10.39317565
15/03/2021 12:00,12.512,1.8735,12.65148791,1.452,0.4235,1.5125,11.06,1.45,11.15464477,12.562,-1.0565,12.60634905,1.452,0.4235,1.5125,11.11,-1.48,11.20814436
15/03/2021 12:30,12.25528,1.65154,12.36606131,1.92528,0.56154,2.0055,10.33,1.09,10.38734807,12.29528,-0.55846,12.30795628,1.92528,0.56154,2.0055,10.37,-1.12,10.4303068
15/03/2021 13:00,11.86336,1.71598,11.98682184,1.80336,0.52598,1.8785,10.06,1.19,10.1301382,11.89336,-0.68402,11.9130137,1.80336,0.52598,1.8785,10.09,-1.21,10.16229305
15/03/2021 13:30,12.27952,1.69236,12.39559171,1.61952,0.47236,1.687,10.66,1.22,10.72958527,12.30952,-0.77764,12.3340588,1.61952,0.47236,1.687,10.69,-1.25,10.7628342
15/03/2021 14:00,11.8808,1.6294,11.99201205,1.5408,0.4494,1.605,10.34,1.18,10.40711295,11.9108,-0.7606,11.93506049,1.5408,0.4494,1.605,10.37,-1.21,10.4403544
15/03/2021 14:30,11.9848,1.9589,12.14383466,2.4648,0.7189,2.5675,9.52,1.24,9.600416658,12.0048,-0.5311,12.01654236,2.4648,0.7189,2.5675,9.54,-1.25,9.621543535
15/03/2021 15:00,12.62968,1.98074,12.78405835,2.77968,0.81074,2.8955,9.85,1.17,9.919243923,12.65968,-0.37926,12.66535968,2.77968,0.81074,2.8955,9.88,-1.19,9.951406936
15/03/2021 15:30,14.49704,1.45122,14.56949581,1.30704,0.38122,1.3615,13.19,1.07,13.23332914,14.52704,-0.70878,14.54432055,1.30704,0.38122,1.3615,13.22,-1.09,13.26485959
15/03/2021 16:00,12.03648,1.32814,12.10953371,1.77648,0.51814,1.8505,10.26,0.81,10.29192402,12.07648,-0.31186,12.08050603,1.77648,0.51814,1.8505,10.3,-0.83,10.33338763
15/03/2021 16:30,11.45248,0.85114,11.4840645,1.03248,0.30114,1.0755,10.42,0.55,10.43450526,11.49248,-0.26886,11.49562448,1.03248,0.30114,1.0755,10.46,-0.57,10.47551908
15/03/2021 17:00,11.28088,0.73734,11.3049513,0.95088,0.27734,0.9905,10.33,0.46,10.34023694,11.33088,-0.20266,11.33269221,0.95088,0.27734,0.9905,10.38,-0.48,10.39109234
15/03/2021 17:30,11.25056,0.47308,11.26050199,0.25056,0.07308,0.261,11,0.4,11.00727032,11.30056,-0.34692,11.30588386,0.25056,0.07308,0.261,11.05,-0.42,11.05797902
15/03/2021 18:00,11.2928,0.3829,11.29928955,0.1128,0.0329,0.1175,11.18,0.35,11.18547719,11.3528,-0.3171,11.35722767,0.1128,0.0329,0.1175,11.24,-0.35,11.24544797
15/03/2021 18:30,11.38176,0.41968,11.38949481,0.10176,0.02968,0.106,11.28,0.39,11.28674001,11.45176,-0.32032,11.456239,0.10176,0.02968,0.106,11.35,-0.35,11.35539519
15/03/2021 19:00,11.62448,0.57964,11.63892254,0.20448,0.05964,0.213,11.42,0.52,11.43183275,11.69448,-0.49036,11.7047561,0.20448,0.05964,0.213,11.49,-0.55,11.50315609
15/03/2021 19:30,11.5876,2.2568,11.80532168,4.8576,1.4168,5.06,6.73,0.84,6.782219401,11.6376,0.5568,11.65091241,4.8576,1.4168,5.06,6.78,-0.86,6.834325131
15/03/2021 20:00,11.19728,0.91254,11.23440291,1.27728,0.37254,1.3305,9.92,0.54,9.934686709,11.25728,-0.17746,11.25867865,1.27728,0.37254,1.3305,9.98,-0.55,9.995143821
15/03/2021 20:30,10.92088,1.02734,10.96909511,1.67088,0.48734,1.7405,9.25,0.54,9.265748755,10.97088,-0.00266,10.97088032,1.67088,0.48734,1.7405,9.3,-0.49,9.312899656
15/03/2021 21:00,10.51944,0.38192,10.52637073,0.10944,0.03192,0.114,10.41,0.35,10.4158821,10.56944,-0.31808,10.57422512,0.10944,0.03192,0.114,10.46,-0.35,10.465854
15/03/2021 21:30,10.27752,0.35136,10.28352426,0.10752,0.03136,0.112,10.17,0.32,10.17503317,10.32752,-0.31864,10.33243441,0.10752,0.03136,0.112,10.22,-0.35,10.22599139
15/03/2021 22:00,9.94848,0.03164,9.948530314,0.10848,0.03164,0.113,9.84,0,9.84,9.98848,0.03164,9.988530112,0.10848,0.03164,0.113,9.88,0,9.88
15/03/2021 22:30,12.9604,-0.3178,12.96429578,0.1104,0.0322,0.115,12.85,-0.35,12.85476565,13.0004,0.3822,13.00601695,0.1104,0.0322,0.115,12.89,0.35,12.89475087
15/03/2021 23:00,10.20424,-0.48668,10.21583924,0.11424,0.03332,0.119,10.09,-0.52,10.10339052,10.24424,0.55332,10.2591723,0.11424,0.03332,0.119,10.13,0.52,10.14333771
15/03/2021 23:30,8.79808,-0.45556,8.809866435,0.11808,0.03444,0.123,8.68,-0.49,8.693819644,8.84808,0.50444,8.862447709,0.11808,0.03444,0.123,8.73,0.47,8.742642621
16/03/2021 00:00,8.65856,-0.45542,8.670528741,0.11856,0.03458,0.1235,8.54,-0.49,8.554045826,8.68856,0.50458,8.703199173,0.11856,0.03458,0.1235,8.57,0.47,8.582878305
16/03/2021 00:30,8.65952,-0.45514,8.671472715,0.11952,0.03486,0.1245,8.54,-0.49,8.554045826,8.68952,0.50486,8.704173795,0.11952,0.03486,0.1245,8.57,0.47,8.582878305
16/03/2021 01:00,8.68208,-0.44856,8.693659713,0.14208,0.04144,0.148,8.54,-0.49,8.554045826,8.71208,0.54144,8.728888543,0.14208,0.04144,0.148,8.57,0.5,8.584573373
16/03/2021 01:30,8.6648,-0.4536,8.676664797,0.1248,0.0364,0.13,8.54,-0.49,8.554045826,8.6948,0.5364,8.711330094,0.1248,0.0364,0.13,8.57,0.5,8.584573373
16/03/2021 02:00,8.51472,-0.50904,8.529922532,0.17472,0.05096,0.182,8.34,-0.56,8.358779815,8.56472,0.59096,8.585083715,0.17472,0.05096,0.182,8.39,0.54,8.407359871
16/03/2021 02:30,8.5512,-0.5159,8.566748172,0.1512,0.0441,0.1575,8.4,-0.56,8.418645972,8.5412,0.5841,8.561148886,0.1512,0.0441,0.1575,8.39,0.54,8.407359871
16/03/2021 03:00,8.4512,-0.5659,8.470125398,0.1512,0.0441,0.1575,8.3,-0.61,8.322385475,8.4812,0.6341,8.504871325,0.1512,0.0441,0.1575,8.33,0.59,8.350868218
16/03/2021 03:30,8.36344,-0.55358,8.381740836,0.19344,0.05642,0.2015,8.17,-0.61,8.192740689,8.40344,0.64642,8.428265696,0.19344,0.05642,0.2015,8.21,0.59,8.231172456
16/03/2021 04:00,8.20016,0.22088,8.203134279,0.14016,0.04088,0.146,8.06,0.18,8.062009675,8.21016,1.08088,8.281004094,0.14016,0.04088,0.146,8.07,1.04,8.136737676
16/03/2021 04:30,8.23856,-0.39792,8.248164111,0.17856,0.05208,0.186,8.06,-0.45,8.072552261,8.24856,0.49208,8.263224843,0.17856,0.05208,0.186,8.07,0.44,8.081986142
16/03/2021 05:00,8.24056,-0.48192,8.254639665,0.13056,0.03808,0.136,8.11,-0.52,8.126653678,8.28056,0.54808,8.298678545,0.13056,0.03808,0.136,8.15,0.51,8.165941464
16/03/2021 05:30,8.64304,0.08172,8.643426323,0.14304,0.04172,0.149,8.5,0.04,8.500094117,8.68304,0.01172,8.68304791,0.14304,0.04172,0.149,8.54,-0.03,8.540052693
16/03/2021 06:00,9.16552,0.38536,9.173617563,0.15552,0.04536,0.162,9.01,0.34,9.016412812,9.19552,-0.29464,9.200239171,0.15552,0.04536,0.162,9.04,-0.34,9.046391546
16/03/2021 06:30,9.92816,0.01738,9.928175212,0.12816,0.03738,0.1335,9.8,-0.02,9.800020408,9.96816,0.02738,9.968197603,0.12816,0.03738,0.1335,9.84,-0.01,9.840005081
16/03/2021 07:00,10.2908,0.5269,10.30428009,0.1608,0.0469,0.1675,10.13,0.48,10.14136579,10.3408,-0.4431,10.35028899,0.1608,0.0469,0.1675,10.18,-0.49,10.19178591
16/03/2021 07:30,11.12256,0.79908,11.15122728,0.20256,0.05908,0.211,10.92,0.74,10.94504454,11.17256,-0.70092,11.19452481,0.20256,0.05908,0.211,10.97,-0.76,10.99629483
16/03/2021 08:00,11.46144,0.96042,11.50160917,0.24144,0.07042,0.2515,11.22,0.89,11.25524322,11.51144,-0.83958,11.54201652,0.24144,0.07042,0.2515,11.27,-0.91,11.30667944
16/03/2021 08:30,11.97536,0.91198,12.01003558,0.31536,0.09198,0.3285,11.66,0.82,11.68879806,12.02536,-0.75802,12.04922726,0.31536,0.09198,0.3285,11.71,-0.85,11.74080917
16/03/2021 09:00,12.23344,0.97142,12.27194814,0.31344,0.09142,0.3265,11.92,0.88,11.95243908,12.28344,-0.81858,12.31068526,0.31344,0.09142,0.3265,11.97,-0.91,12.00454081
16/03/2021 09:30,12.44,1.06,12.48507909,0.24,0.07,0.25,12.2,0.99,12.24010212,12.49,-0.96,12.52683919,0.24,0.07,0.25,12.25,-1.03,12.29322578
16/03/2021 10:00,12.45112,1.20616,12.50940491,0.74112,0.21616,0.772,11.71,0.99,11.75177433,12.50112,-0.81384,12.52758304,0.74112,0.21616,0.772,11.76,-1.03,11.80502012
16/03/2021 10:30,12.2972,1.2721,12.36282194,0.7272,0.2121,0.7575,11.57,1.06,11.61845515,12.3472,-0.8779,12.3783705,0.7272,0.2121,0.7575,11.62,-1.09,11.6710111
16/03/2021 11:00,12.45192,1.54306,12.54716485,1.14192,0.33306,1.1895,11.31,1.21,11.37454175,12.50192,-0.90694,12.53477339,1.14192,0.33306,1.1895,11.36,-1.24,11.42747566
16/03/2021 11:30,12.32752,1.66136,12.43896565,1.54752,0.45136,1.612,10.78,1.21,10.84769561,12.37752,-0.78864,12.40261885,1.54752,0.45136,1.612,10.83,-1.24,10.90075685
16/03/2021 12:00,12.26368,1.52274,12.35785516,1.48368,0.43274,1.5455,10.78,1.09,10.83496654,12.31368,-0.68726,12.33284401,1.48368,0.43274,1.5455,10.83,-1.12,10.88775918
16/03/2021 12:30,12.28592,1.30756,12.35530426,0.74592,0.21756,0.777,11.54,1.09,11.59136316,12.33592,-0.92244,12.37036046,0.74592,0.21756,0.777,11.59,-1.14,11.64593062
16/03/2021 13:00,12.14432,1.33126,12.21706845,0.72432,0.21126,0.7545,11.42,1.12,11.47478976,12.19432,-0.92874,12.22963606,0.72432,0.21126,0.7545,11.47,-1.14,11.52651292
16/03/2021 13:30,12.0832,1.3951,12.16347098,0.9432,0.2751,0.9825,11.14,1.12,11.19616006,12.1332,-0.8649,12.1639876,0.9432,0.2751,0.9825,11.19,-1.14,11.24791981
16/03/2021 14:00,11.94296,1.29878,12.01337268,0.61296,0.17878,0.6385,11.33,1.12,11.38522288,11.98296,-0.96122,12.02145059,0.61296,0.17878,0.6385,11.37,-1.14,11.42700748
16/03/2021 14:30,11.63392,1.75156,11.76503536,1.51392,0.44156,1.577,10.12,1.31,10.20443531,11.66392,-0.89844,11.69847102,1.51392,0.44156,1.577,10.15,-1.34,10.23807111
16/03/2021 15:00,11.28744,1.79342,11.42902695,1.65744,0.48342,1.7265,9.63,1.31,9.718693328,11.31744,-0.82658,11.34758488,1.65744,0.48342,1.7265,9.66,-1.31,9.748420385
16/03/2021 15:30,11.3164,1.7202,11.44639668,1.8864,0.5502,1.965,9.43,1.17,9.502304984,11.3464,-0.6398,11.36442418,1.8864,0.5502,1.965,9.46,-1.19,9.534552952
16/03/2021 16:00,11.47928,1.60104,11.5903925,1.88928,0.55104,1.968,9.59,1.05,9.647310506,11.50928,-0.51896,11.52097416,1.88928,0.55104,1.968,9.62,-1.07,9.679323323
16/03/2021 16:30,11.15296,1.31878,11.23065882,1.33296,0.38878,1.3885,9.82,0.93,9.863939375,11.18296,-0.57122,11.19753931,1.33296,0.38878,1.3885,9.85,-0.96,9.896671158
16/03/2021 17:00,11.05232,0.92526,11.09098208,0.77232,0.22526,0.8045,10.28,0.7,10.30380512,11.10232,-0.49474,11.1133378,0.77232,0.22526,0.8045,10.33,-0.72,10.35506156
16/03/2021 17:30,11.1044,0.6992,11.12639115,0.3744,0.1092,0.39,10.73,0.59,10.74620863,11.1644,-0.5108,11.1760791,0.3744,0.1092,0.39,10.79,-0.62,10.80779811
16/03/2021 18:00,11.01536,0.54698,11.02893209,0.19536,0.05698,0.2035,10.82,0.49,10.83108951,11.07536,-0.46302,11.08503435,0.19536,0.05698,0.2035,10.88,-0.52,10.89241938
16/03/2021 18:30,11.23256,0.49908,11.24364198,0.20256,0.05908,0.211,11.03,0.44,11.03877258,11.29256,-0.42092,11.30040198,0.20256,0.05908,0.211,11.09,-0.48,11.10038288
16/03/2021 19:00,11.80888,1.99384,11.97601957,0.21888,0.06384,0.228,11.59,1.93,11.74959574,11.75888,0.33384,11.76361798,0.21888,0.06384,0.228,11.54,0.27,11.54315815
16/03/2021 19:30,11.58368,0.96774,11.62403385,0.16368,0.04774,0.1705,11.42,0.92,11.45699786,11.62368,-0.30226,11.62760929,0.16368,0.04774,0.1705,11.46,-0.35,11.46534343
16/03/2021 20:00,11.15488,0.43684,11.16343034,0.19488,0.05684,0.203,10.96,0.38,10.96658561,11.22488,-0.29316,11.22870757,0.19488,0.05684,0.203,11.03,-0.35,11.03555164
16/03/2021 20:30,10.94856,0.41458,10.95640647,0.11856,0.03458,0.1235,10.83,0.38,10.83666462,11.00856,-0.37542,11.01495953,0.11856,0.03458,0.1235,10.89,-0.41,10.89771536
16/03/2021 21:00,10.59944,0.50192,10.61131717,0.10944,0.03192,0.114,10.49,0.47,10.5005238,10.65944,-0.45808,10.66927825,0.10944,0.03192,0.114,10.55,-0.49,10.56137302
16/03/2021 21:30,10.35136,0.47248,10.36213739,0.11136,0.03248,0.116,10.24,0.44,10.24944877,10.40136,-0.42752,10.41014232,0.11136,0.03248,0.116,10.29,-0.46,10.3002767
16/03/2021 22:00,9.98952,0.43486,9.998980601,0.11952,0.03486,0.1245,9.87,0.4,9.878102044,10.03952,-0.38514,10.04690473,0.11952,0.03486,0.1245,9.92,-0.42,9.928887148
16/03/2021 22:30,9.55952,0.38486,9.567263969,0.11952,0.03486,0.1245,9.44,0.35,9.446486119,9.59952,-0.31514,9.604691429,0.11952,0.03486,0.1245,9.48,-0.35,9.48645877
16/03/2021 23:00,9.20936,0.01898,9.209379558,0.09936,0.02898,0.1035,9.11,-0.01,9.110005488,9.23936,-0.03102,9.239412073,0.09936,0.02898,0.1035,9.14,-0.06,9.140196934
16/03/2021 23:30,8.9028,0.0329,8.90286079,0.1128,0.0329,0.1175,8.79,0,8.79,8.9428,0.0329,8.942860518,0.1128,0.0329,0.1175,8.83,0,8.83
17/03/2021 00:00,8.76088,0.03234,8.76093969,0.11088,0.03234,0.1155,8.65,0,8.65,8.79088,0.03234,8.790939486,0.11088,0.03234,0.1155,8.68,0,8.68
17/03/2021 00:30,8.77816,0.03738,8.778239587,0.12816,0.03738,0.1335,8.65,0,8.65,8.80816,0.03738,8.808239316,0.12816,0.03738,0.1335,8.68,0,8.68
17/03/2021 01:00,8.88144,-0.33458,8.887739884,0.12144,0.03542,0.1265,8.76,-0.37,8.767810445,8.92144,0.40542,8.930647068,0.12144,0.03542,0.1265,8.8,0.37,8.807774974
17/03/2021 01:30,8.87184,-0.33738,8.878252657,0.11184,0.03262,0.1165,8.76,-0.37,8.767810445,8.91184,0.40262,8.920930167,0.11184,0.03262,0.1165,8.8,0.37,8.807774974
17/03/2021 02:00,8.67704,-0.36878,8.684873163,0.10704,0.03122,0.1115,8.57,-0.4,8.579329811,8.71704,0.40122,8.72626861,0.10704,0.03122,0.1115,8.61,0.37,8.617946391
17/03/2021 02:30,8.69768,-0.36276,8.705241651,0.12768,0.03724,0.133,8.57,-0.4,8.579329811,8.73768,0.40724,8.747165038,0.12768,0.03724,0.133,8.61,0.37,8.617946391
17/03/2021 03:00,8.68472,-0.32654,8.690856681,0.11472,0.03346,0.1195,8.57,-0.36,8.577557928,8.72472,0.40346,8.734043683,0.11472,0.03346,0.1195,8.61,0.37,8.617946391
17/03/2021 03:30,8.52768,-0.32276,8.533785807,0.12768,0.03724,0.133,8.4,-0.36,8.407710747,8.56768,0.40724,8.57735303,0.12768,0.03724,0.133,8.44,0.37,8.448106297
17/03/2021 04:00,8.40488,-0.44066,8.416423768,0.13488,0.03934,0.1405,8.27,-0.48,8.283918155,8.43488,0.49934,8.449647392,0.13488,0.03934,0.1405,8.3,0.46,8.312737215
17/03/2021 04:30,8.51,-0.555,8.528078623,0.12,0.035,0.125,8.39,-0.59,8.410719351,8.55,0.605,8.571378244,0.12,0.035,0.125,8.43,0.57,8.449248487
17/03/2021 05:00,8.50952,-0.55514,8.527608753,0.11952,0.03486,0.1245,8.39,-0.59,8.410719351,8.54952,0.60486,8.57088956,0.11952,0.03486,0.1245,8.43,0.57,8.449248487
17/03/2021 05:30,8.69856,-0.55542,8.716274287,0.11856,0.03458,0.1235,8.58,-0.59,8.600261624,8.73856,0.60458,8.759449061,0.11856,0.03458,0.1235,8.62,0.57,8.638825152
17/03/2021 06:00,9.04528,-0.45346,9.056639346,0.12528,0.03654,0.1305,8.92,-0.49,8.933448382,9.08528,0.51654,9.099951992,0.12528,0.03654,0.1305,8.96,0.48,8.972847931
17/03/2021 06:30,9.84488,-0.33066,9.850431374,0.13488,0.03934,0.1405,9.71,-0.37,9.717046876,9.88488,0.39934,9.892943195,0.13488,0.03934,0.1405,9.75,0.36,9.75664389
17/03/2021 07:00,10.62208,0.04144,10.62216083,0.14208,0.04144,0.148,10.48,0,10.48,10.67208,0.04144,10.67216046,0.14208,0.04144,0.148,10.53,0,10.53
17/03/2021 07:30,11.39592,0.72006,11.41864611,0.20592,0.06006,0.2145,11.19,0.66,11.20944691,11.44592,-0.60994,11.46215998,0.20592,0.06006,0.2145,11.24,-0.67,11.25995115
17/03/2021 08:00,11.87,1.17,11.92752279,0.24,0.07,0.25,11.63,1.1,11.68190481,11.9,-0.6,11.91511645,0.24,0.07,0.25,11.66,-0.67,11.67923371
17/03/2021 08:30,11.91528,1.03654,11.96028063,0.36528,0.10654,0.3805,11.55,0.93,11.58738107,11.96528,-0.85346,11.9956792,0.36528,0.10654,0.3805,11.6,-0.96,11.63965635
17/03/2021 09:00,11.95432,1.19126,12.0135285,0.48432,0.14126,0.5045,11.47,1.05,11.51795989,11.99432,-0.93874,12.03099934,0.48432,0.14126,0.5045,11.51,-1.08,11.56055795
17/03/2021 09:30,12.30072,1.26396,12.36548856,0.63072,0.18396,0.657,11.67,1.08,11.71986775,12.35072,-0.93604,12.38613965,0.63072,0.18396,0.657,11.72,-1.12,11.77339373
17/03/2021 10:00,12.3988,1.1534,12.45233203,0.6288,0.1834,0.655,11.77,0.97,11.80990262,12.4488,-0.8166,12.47555438,0.6288,0.1834,0.655,11.82,-1,11.86222576
17/03/2021 10:30,12.56568,1.20374,12.62320498,0.59568,0.17374,0.6205,11.97,1.03,12.01423323,12.61568,-0.87626,12.64607502,0.59568,0.17374,0.6205,12.02,-1.05,12.06577391
17/03/2021 11:00,12.6236,1.3598,12.69662684,0.7536,0.2198,0.785,11.87,1.14,11.92461739,12.6836,-0.9502,12.71914262,0.7536,0.2198,0.785,11.93,-1.17,11.98723488
17/03/2021 11:30,12.55112,1.29866,12.61812708,0.68112,0.19866,0.7095,11.87,1.1,11.92085987,12.61112,-0.93134,12.64546329,0.68112,0.19866,0.7095,11.93,-1.13,11.98339685
17/03/2021 12:00,12.38168,1.20924,12.44058925,0.51168,0.14924,0.533,11.87,1.06,11.91723542,12.44168,-0.94076,12.47719642,0.51168,0.14924,0.533,11.93,-1.09,11.97969115
17/03/2021 12:30,12.3796,1.1853,12.43621455,0.6696,0.1953,0.6975,11.71,0.99,11.75177433,12.4396,-0.8247,12.46690732,0.6696,0.1953,0.6975,11.77,-1.02,11.81411444
17/03/2021 13:00,12.40456,1.14258,12.4570702,0.69456,0.20258,0.7235,11.71,0.94,11.74766785,12.46456,-0.76742,12.48816197,0.69456,0.20258,0.7235,11.77,-0.97,11.80990262
17/03/2021 13:30,12.25616,1.28138,12.32296201,0.89616,0.26138,0.9335,11.36,1.02,11.40570033,12.29616,-0.77862,12.32078731,0.89616,0.26138,0.9335,11.4,-1.04,11.4473403
17/03/2021 14:00,11.79664,1.76902,11.92854338,2.15664,0.62902,2.2465,9.64,1.14,9.707172606,11.79664,-0.06098,11.79679761,2.15664,0.62902,2.2465,9.64,-0.69,9.664662436
17/03/2021 14:30,11.61,1.8725,11.76003215,3.06,0.8925,3.1875,8.55,0.98,8.605980479,11.62,-0.1075,11.62049725,3.06,0.8925,3.1875,8.56,-1,8.618213272
17/03/2021 15:00,11.43952,1.80236,11.58063554,2.81952,0.82236,2.937,8.62,0.98,8.675528802,11.45952,-0.17764,11.46089676,2.81952,0.82236,2.937,8.64,-1,8.697677851
17/03/2021 15:30,11.29416,1.55288,11.40041606,2.44416,0.71288,2.546,8.85,0.84,8.889775025,11.31416,-0.14712,11.31511647,2.44416,0.71288,2.546,8.87,-0.86,8.911593572
17/03/2021 16:00,11.34488,1.33184,11.42278863,1.99488,0.58184,2.078,9.35,0.75,9.380031983,11.37488,-0.18816,11.37643614,1.99488,0.58184,2.078,9.38,-0.77,9.411551413
17/03/2021 16:30,11.27648,1.01064,11.32167807,1.47648,0.43064,1.538,9.8,0.58,9.817148262,11.31648,-0.16936,11.31774723,1.47648,0.43064,1.538,9.84,-0.6,9.858275711
17/03/2021 17:00,11.03528,0.70154,11.05755683,0.96528,0.28154,1.0055,10.07,0.42,10.07875488,11.08528,-0.15846,11.08641251,0.96528,0.28154,1.0055,10.12,-0.44,10.1295607
17/03/2021 17:30,10.91752,0.46886,10.92758311,0.40752,0.11886,0.4245,10.51,0.35,10.51582617,10.96752,-0.23114,10.96995536,0.40752,0.11886,0.4245,10.56,-0.35,10.5657986
17/03/2021 18:00,10.96432,0.40376,10.97175169,0.18432,0.05376,0.192,10.78,0.35,10.78568032,11.02432,-0.29624,11.02829949,0.18432,0.05376,0.192,10.84,-0.35,10.8456489
17/03/2021 18:30,11.04056,0.44808,11.0496489,0.13056,0.03808,0.136,10.91,0.41,10.91770122,11.10056,-0.40192,11.10783381,0.13056,0.03808,0.136,10.97,-0.44,10.97882052
17/03/2021 19:00,11.55576,0.46668,11.56517961,0.12576,0.03668,0.131,11.43,0.43,11.4380855,11.62576,-0.40332,11.63275387,0.12576,0.03668,0.131,11.5,-0.44,11.50841431
17/03/2021 19:30,11.35048,0.43514,11.35881785,0.12048,0.03514,0.1255,11.23,0.4,11.23712152,11.41048,-0.37486,11.41663584,0.12048,0.03514,0.1255,11.29,-0.41,11.29744219
