Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/03/2021 20:00,11.13808,0.66444,11.15788092,0.11808,0.03444,0.123,11.02,0.63,11.03799348,11.18808,-0.50556,11.19949664,0.11808,0.03444,0.123,11.07,-0.54,11.08316291
17/03/2021 20:30,10.92616,0.42388,10.93437911,0.11616,0.03388,0.121,10.81,0.39,10.81703286,10.99616,-0.36612,11.00225334,0.11616,0.03388,0.121,10.88,-0.4,10.88735046
17/03/2021 21:00,10.65336,0.42598,10.66187311,0.12336,0.03598,0.1285,10.53,0.39,10.53721975,10.71336,-0.36402,10.71954258,0.12336,0.03598,0.1285,10.59,-0.4,10.5975516
17/03/2021 21:30,10.3476,0.4243,10.35629549,0.1176,0.0343,0.1225,10.23,0.39,10.23743132,10.4076,-0.3657,10.41402296,0.1176,0.0343,0.1225,10.29,-0.4,10.2977716
17/03/2021 22:00,9.8744,1.1292,9.938755858,0.1344,0.0392,0.14,9.74,1.09,9.800800988,9.9144,0.3492,9.920547767,0.1344,0.0392,0.14,9.78,0.31,9.784911854
17/03/2021 22:30,9.48288,-0.31416,9.488082504,0.12288,0.03584,0.128,9.36,-0.35,9.366541518,9.53288,0.38584,9.540685175,0.12288,0.03584,0.128,9.41,0.35,9.416506783
17/03/2021 23:00,9.20912,-0.31234,9.214415198,0.12912,0.03766,0.1345,9.08,-0.35,9.086743091,9.24912,0.38766,9.257240466,0.12912,0.03766,0.1345,9.12,0.35,9.126713538
17/03/2021 23:30,9.01384,-0.41388,9.023336866,0.12384,0.03612,0.129,8.89,-0.45,8.901381915,9.05384,0.48612,9.066881018,0.12384,0.03612,0.129,8.93,0.45,8.941330997
18/03/2021 00:00,8.9548,-0.4436,8.965780725,0.1248,0.0364,0.13,8.83,-0.48,8.843036809,8.9948,0.4864,9.007941607,0.1248,0.0364,0.13,8.87,0.45,8.881407546
18/03/2021 00:30,8.8948,-0.4436,8.905854704,0.1248,0.0364,0.13,8.77,-0.48,8.783125867,8.9348,0.5264,8.95029318,0.1248,0.0364,0.13,8.81,0.49,8.823616039
18/03/2021 01:00,8.98672,-0.49304,9.000234708,0.12672,0.03696,0.132,8.86,-0.53,8.875837989,9.01672,0.54696,9.033294239,0.12672,0.03696,0.132,8.89,0.51,8.90461678
18/03/2021 01:30,8.9848,-0.4936,8.998348293,0.1248,0.0364,0.13,8.86,-0.53,8.875837989,9.0148,0.5464,9.031343865,0.1248,0.0364,0.13,8.89,0.51,8.90461678
18/03/2021 02:00,8.8872,-0.4929,8.900858063,0.1272,0.0371,0.1325,8.76,-0.53,8.776018459,8.9272,0.5471,8.943948695,0.1272,0.0371,0.1325,8.8,0.51,8.814766021
18/03/2021 02:30,8.78256,-0.48842,8.796130641,0.14256,0.04158,0.1485,8.64,-0.53,8.656240523,8.82256,0.55158,8.839785374,0.14256,0.04158,0.1485,8.68,0.51,8.69496981
18/03/2021 03:00,8.69344,-0.59108,8.713511037,0.13344,0.03892,0.139,8.56,-0.63,8.583152102,8.73344,0.65892,8.758261802,0.13344,0.03892,0.139,8.6,0.62,8.622319873
18/03/2021 03:30,8.69488,-0.59066,8.714919245,0.13488,0.03934,0.1405,8.56,-0.63,8.583152102,8.73488,0.65934,8.759729325,0.13488,0.03934,0.1405,8.6,0.62,8.622319873
18/03/2021 04:00,8.57152,-0.64164,8.595502138,0.13152,0.03836,0.137,8.44,-0.68,8.467349054,8.60152,0.69836,8.629823463,0.13152,0.03836,0.137,8.47,0.66,8.49567537
18/03/2021 04:30,8.58112,-0.55884,8.599297797,0.14112,0.04116,0.147,8.44,-0.6,8.461300137,8.61112,0.62116,8.633494507,0.14112,0.04116,0.147,8.47,0.58,8.489835099
18/03/2021 05:00,8.65152,-0.56164,8.669731126,0.13152,0.03836,0.137,8.52,-0.6,8.541100632,8.68152,0.61836,8.703514152,0.13152,0.03836,0.137,8.55,0.58,8.569649935
18/03/2021 05:30,8.85152,-0.56164,8.869320481,0.13152,0.03836,0.137,8.72,-0.6,8.740617827,8.89152,0.61836,8.912995961,0.13152,0.03836,0.137,8.76,0.58,8.779179916
18/03/2021 06:00,9.34256,-0.46842,9.354295519,0.14256,0.04158,0.1485,9.2,-0.51,9.214125026,9.38256,0.53158,9.397606581,0.14256,0.04158,0.1485,9.24,0.49,9.252983303
18/03/2021 06:30,10.07688,-0.30716,10.08156029,0.14688,0.04284,0.153,9.93,-0.35,9.936166263,10.11688,0.04284,10.1169707,0.14688,0.04284,0.153,9.97,0,9.97
18/03/2021 07:00,10.70848,0.01914,10.70849711,0.16848,0.04914,0.1755,10.54,-0.03,10.54004269,10.75848,0.03914,10.7585512,0.16848,0.04914,0.1755,10.59,-0.01,10.59000472
18/03/2021 07:30,11.50864,0.65502,11.52726532,0.18864,0.05502,0.1965,11.32,0.6,11.33588991,11.56864,-0.53498,11.5810032,0.18864,0.05502,0.1965,11.38,-0.59,11.39528411
18/03/2021 08:00,11.7544,0.5967,11.76953569,0.1944,0.0567,0.2025,11.56,0.54,11.57260558,11.8144,-0.5033,11.82511557,0.1944,0.0567,0.2025,11.62,-0.56,11.63348615
18/03/2021 08:30,11.82304,0.53672,11.83521623,0.26304,0.07672,0.274,11.56,0.46,11.56914863,11.88304,-0.39328,11.8895462,0.26304,0.07672,0.274,11.62,-0.47,11.62950128
18/03/2021 09:00,11.92824,0.66782,11.94691981,0.43824,0.12782,0.4565,11.49,0.54,11.5026823,11.97824,-0.44218,11.98639882,0.43824,0.12782,0.4565,11.54,-0.57,11.55406855
18/03/2021 09:30,11.9584,0.7787,11.98372664,0.8184,0.2387,0.8525,11.14,0.54,11.15308029,12.0084,-0.3313,12.01296925,0.8184,0.2387,0.8525,11.19,-0.57,11.20450802
18/03/2021 10:00,12.1592,0.9131,12.19343661,0.7992,0.2331,0.8325,11.36,0.68,11.38033391,12.2092,-0.4769,12.21851048,0.7992,0.2331,0.8325,11.41,-0.71,11.43206893
18/03/2021 10:30,12.06408,1.00494,12.10586348,1.11408,0.32494,1.1605,10.95,0.68,10.97109384,12.11408,-0.35506,12.11928223,1.11408,0.32494,1.1605,11,-0.68,11.02099814
18/03/2021 11:00,12.22792,0.91856,12.26237253,0.81792,0.23856,0.852,11.41,0.68,11.43024497,12.27792,-0.49144,12.28775133,0.81792,0.23856,0.852,11.46,-0.73,11.4832269
18/03/2021 11:30,12.35224,1.03232,12.39530224,1.00224,0.29232,1.044,11.35,0.74,11.37409777,12.40224,-0.47768,12.41143566,1.00224,0.29232,1.044,11.4,-0.77,11.42597479
18/03/2021 12:00,12.272,0.921,12.30651149,1.032,0.301,1.075,11.24,0.62,11.25708666,12.312,-0.349,12.31694544,1.032,0.301,1.075,11.28,-0.65,11.29871232
18/03/2021 12:30,12.1268,0.8624,12.15742621,1.0368,0.3024,1.08,11.09,0.56,11.10412986,12.1668,-0.2876,12.17019868,1.0368,0.3024,1.08,11.13,-0.59,11.14562695
18/03/2021 13:00,11.8044,0.9567,11.84310492,1.1544,0.3367,1.2025,10.65,0.62,10.66803168,11.8244,-0.3133,11.82854988,1.1544,0.3367,1.2025,10.67,-0.65,10.68978017
18/03/2021 13:30,11.2868,0.9799,11.32925674,1.5768,0.4599,1.6425,9.71,0.52,9.723913821,11.3168,-0.0901,11.31715867,1.5768,0.4599,1.6425,9.74,-0.55,9.755516388
18/03/2021 14:00,11.508,1.459,11.60011832,2.328,0.679,2.425,9.18,0.78,9.213077662,11.538,-0.121,11.53863445,2.328,0.679,2.425,9.21,-0.8,9.244679551
18/03/2021 14:30,11.21528,1.34154,11.29523063,1.92528,0.56154,2.0055,9.29,0.78,9.322687381,11.23528,-0.23846,11.23781028,1.92528,0.56154,2.0055,9.31,-0.8,9.344308428
18/03/2021 15:00,11.43232,1.26776,11.50239784,1.67232,0.48776,1.742,9.76,0.78,9.791118424,11.47232,-0.31224,11.4765683,1.67232,0.48776,1.742,9.8,-0.8,9.832598843
18/03/2021 15:30,11.35024,1.22632,11.41629576,1.53024,0.44632,1.594,9.82,0.78,9.85092889,11.38024,-0.35368,11.38573458,1.53024,0.44632,1.594,9.85,-0.8,9.882433911
18/03/2021 16:00,11.33224,1.05982,11.38169064,1.30224,0.37982,1.3565,10.03,0.68,10.05302442,11.37224,-0.32018,11.37674636,1.30224,0.37982,1.3565,10.07,-0.7,10.09430037
18/03/2021 16:30,11.30448,0.69964,11.32610984,0.68448,0.19964,0.713,10.62,0.5,10.63176373,11.35448,-0.33036,11.35928492,0.68448,0.19964,0.713,10.67,-0.53,10.68315496
18/03/2021 17:00,11.342,0.5385,11.35477636,0.372,0.1085,0.3875,10.97,0.43,10.97842429,11.412,-0.3515,11.41741198,0.372,0.1085,0.3875,11.04,-0.46,11.04957918
18/03/2021 17:30,11.38792,0.47106,11.39765851,0.27792,0.08106,0.2895,11.11,0.39,11.11684308,11.44792,-0.31894,11.45236199,0.27792,0.08106,0.2895,11.17,-0.4,11.17715975
18/03/2021 18:00,11.42968,0.44824,11.43846598,0.19968,0.05824,0.208,11.23,0.39,11.23677,11.48968,-0.34176,11.49476169,0.19968,0.05824,0.208,11.29,-0.4,11.29708369
18/03/2021 18:30,11.50584,0.75962,11.53088794,0.13584,0.03962,0.1415,11.37,0.72,11.39277403,11.55584,-0.09038,11.55619343,0.13584,0.03962,0.1415,11.42,-0.13,11.42073991
18/03/2021 19:00,11.88344,0.40892,11.89047357,0.13344,0.03892,0.139,11.75,0.37,11.75582409,11.94344,-0.34108,11.94830928,0.13344,0.03892,0.139,11.81,-0.38,11.81611188
18/03/2021 19:30,11.66392,1.67906,11.78415344,0.13392,0.03906,0.1395,11.53,1.64,11.64605083,11.68392,0.58906,11.69875969,0.13392,0.03906,0.1395,11.55,0.55,11.56308782
18/03/2021 20:00,11.36536,0.96948,11.40663401,0.13536,0.03948,0.141,11.23,0.93,11.26844266,11.42536,-0.42052,11.43309618,0.13536,0.03948,0.141,11.29,-0.46,11.29936724
18/03/2021 20:30,11.09392,0.66906,11.11407676,0.13392,0.03906,0.1395,10.96,0.63,10.97809182,11.15392,-0.61094,11.17063915,0.13392,0.03906,0.1395,11.02,-0.65,11.03915305
18/03/2021 21:00,10.72112,0.42116,10.72938907,0.14112,0.04116,0.147,10.58,0.38,10.586822,10.77112,-0.34884,10.77676739,0.14112,0.04116,0.147,10.63,-0.39,10.63715187
18/03/2021 21:30,10.4488,0.7934,10.478879,0.1488,0.0434,0.155,10.3,0.75,10.32726973,10.4788,0.1334,10.47964909,0.1488,0.0434,0.155,10.33,0.09,10.33039205
18/03/2021 22:00,9.85448,-0.36786,9.861343572,0.14448,0.04214,0.1505,9.71,-0.41,9.71865217,9.89448,0.41214,9.903059823,0.14448,0.04214,0.1505,9.75,0.37,9.757017987
18/03/2021 22:30,9.4104,0.0497,9.410531242,0.1704,0.0497,0.1775,9.24,0,9.24,9.4504,0.0497,9.450530686,0.1704,0.0497,0.1775,9.28,0,9.28
18/03/2021 23:00,9.11736,-0.30702,9.122527865,0.14736,0.04298,0.1535,8.97,-0.35,8.97682572,9.15736,0.39298,9.165788316,0.14736,0.04298,0.1535,9.01,0.35,9.01679544
18/03/2021 23:30,8.9464,0.0427,8.9465019,0.1464,0.0427,0.1525,8.8,0,8.8,8.9864,0.0427,8.986501447,0.1464,0.0427,0.1525,8.84,0,8.84
19/03/2021 00:00,8.61872,-0.29204,8.623666378,0.19872,0.05796,0.207,8.42,-0.35,8.427271207,8.65872,0.05796,8.658913985,0.19872,0.05796,0.207,8.46,0,8.46
19/03/2021 00:30,8.67192,-0.29694,8.677002354,0.18192,0.05306,0.1895,8.49,-0.35,8.497211307,8.71192,0.40306,8.721238871,0.18192,0.05306,0.1895,8.53,0.35,8.53717752
19/03/2021 01:00,8.70744,-0.28658,8.712154696,0.21744,0.06342,0.2265,8.49,-0.35,8.497211307,8.74744,0.41342,8.757204043,0.21744,0.06342,0.2265,8.53,0.35,8.53717752
19/03/2021 01:30,8.72232,-0.29974,8.72746872,0.17232,0.05026,0.1795,8.55,-0.35,8.557160744,8.76232,0.40026,8.771457111,0.17232,0.05026,0.1795,8.59,0.35,8.597127427
19/03/2021 02:00,8.5156,-0.3817,8.524150295,0.1656,0.0483,0.1725,8.35,-0.43,8.361064526,8.5556,0.4583,8.567866143,0.1656,0.0483,0.1725,8.39,0.41,8.400011905
19/03/2021 02:30,8.5012,-0.3359,8.507833464,0.1512,0.0441,0.1575,8.35,-0.38,8.358642234,8.5412,0.4141,8.55123244,0.1512,0.0441,0.1575,8.39,0.37,8.398154559
19/03/2021 03:00,8.44104,-0.32428,8.447266647,0.19104,0.05572,0.199,8.25,-0.38,8.258746878,8.48104,0.42572,8.491718142,0.19104,0.05572,0.199,8.29,0.37,8.298252828
19/03/2021 03:30,8.40608,-0.31406,8.41194476,0.22608,0.06594,0.2355,8.18,-0.38,8.188821649,8.43608,0.43594,8.447336234,0.22608,0.06594,0.2355,8.21,0.37,8.218333164
19/03/2021 04:00,8.25152,-0.32414,8.257884054,0.19152,0.05586,0.1995,8.06,-0.38,8.068952844,8.29152,0.42586,8.302449075,0.19152,0.05586,0.1995,8.1,0.37,8.108446214
19/03/2021 04:30,8.19456,-0.31742,8.2007054,0.21456,0.06258,0.2235,7.98,-0.38,7.989042496,8.23456,0.43258,8.245914373,0.21456,0.06258,0.2235,8.02,0.37,8.028530376
19/03/2021 05:00,8.27864,-0.32498,8.285016129,0.18864,0.05502,0.1965,8.09,-0.38,8.098919681,8.31864,0.42502,8.329490588,0.18864,0.05502,0.1965,8.13,0.37,8.138415079
19/03/2021 05:30,8.6116,0.0413,8.611699034,0.1416,0.0413,0.1475,8.47,0,8.47,8.6516,0.0413,8.651698576,0.1416,0.0413,0.1475,8.51,0,8.51
19/03/2021 06:00,8.94448,-0.31786,8.950126114,0.14448,0.04214,0.1505,8.8,-0.36,8.807360558,8.98448,0.39214,8.993033673,0.14448,0.04214,0.1505,8.84,0.35,8.84692602
19/03/2021 06:30,9.56672,-0.30554,9.571597894,0.18672,0.05446,0.1945,9.38,-0.36,9.386905773,9.60672,0.40446,9.615230473,0.18672,0.05446,0.1945,9.42,0.35,9.426499881
19/03/2021 07:00,10.134,0.4095,10.14227027,0.204,0.0595,0.2125,9.93,0.35,9.936166263,10.174,-0.2705,10.17759531,0.204,0.0595,0.2125,9.97,-0.33,9.975459889
19/03/2021 07:30,10.92288,1.80084,11.07033569,0.24288,0.07084,0.253,10.68,1.73,10.81920977,10.88288,0.58084,10.89836924,0.24288,0.07084,0.253,10.64,0.51,10.65221573
19/03/2021 08:00,11.29448,0.51714,11.30631294,0.26448,0.07714,0.2755,11.03,0.44,11.03877258,11.34448,-0.39286,11.35128034,0.26448,0.07714,0.2755,11.08,-0.47,11.08996393
19/03/2021 08:30,11.45528,0.59654,11.47080206,0.36528,0.10654,0.3805,11.09,0.49,11.10081979,11.51528,-0.41346,11.52270032,0.36528,0.10654,0.3805,11.15,-0.52,11.16211897
19/03/2021 09:00,11.54024,0.71882,11.56260531,0.51024,0.14882,0.5315,11.03,0.57,11.04471819,11.59024,-0.45118,11.59901835,0.51024,0.14882,0.5315,11.08,-0.6,11.0962336
19/03/2021 09:30,11.78504,0.80772,11.81268722,0.81504,0.23772,0.849,10.97,0.57,10.98479859,11.83504,-0.36228,11.84058354,0.81504,0.23772,0.849,11.02,-0.6,11.03632185
19/03/2021 10:00,11.97928,0.80604,12.00636705,0.80928,0.23604,0.843,11.17,0.57,11.18453396,12.01928,-0.36396,12.02478934,0.80928,0.23604,0.843,11.21,-0.6,11.22604561
19/03/2021 10:30,11.94672,1.02196,11.99035116,0.72672,0.21196,0.757,11.22,0.81,11.24919997,11.99672,-0.61804,12.01262936,0.72672,0.21196,0.757,11.27,-0.83,11.30052211
19/03/2021 11:00,11.96464,1.13052,12.01793184,0.82464,0.24052,0.859,11.14,0.89,11.17549551,12.00464,-0.67948,12.0238544,0.82464,0.24052,0.859,11.18,-0.92,11.21778944
19/03/2021 11:30,11.99216,1.17938,12.05001405,0.99216,0.28938,1.0335,11,0.89,11.03594581,12.04216,-0.63062,12.05866075,0.99216,0.28938,1.0335,11.05,-0.92,11.0882325
19/03/2021 12:00,11.87456,1.06508,11.9222301,0.87456,0.25508,0.911,11,0.81,11.02978241,11.92456,-0.58492,11.93889704,0.87456,0.25508,0.911,11.05,-0.84,11.08188161
19/03/2021 12:30,11.76648,0.95564,11.80522339,0.87648,0.25564,0.913,10.89,0.7,10.91247451,11.81648,-0.47436,11.82599751,0.87648,0.25564,0.913,10.94,-0.73,10.96432852
19/03/2021 13:00,11.80704,0.90622,11.84176626,0.70704,0.20622,0.7365,11.1,0.7,11.12205017,11.85704,-0.52378,11.86860325,0.70704,0.20622,0.7365,11.15,-0.73,11.17387131
19/03/2021 13:30,11.5208,0.7669,11.54629673,0.6408,0.1869,0.6675,10.88,0.58,10.89544859,11.5708,-0.4331,11.57890272,0.6408,0.1869,0.6675,10.93,-0.62,10.94757051
19/03/2021 14:00,11.24552,0.82536,11.27576779,0.63552,0.18536,0.662,10.61,0.64,10.62928502,11.29552,-0.48464,11.30591208,0.63552,0.18536,0.662,10.66,-0.67,10.68103459
19/03/2021 14:30,11.3108,0.7944,11.33866253,0.7008,0.2044,0.73,10.61,0.59,10.62639167,11.3608,-0.4156,11.36839918,0.7008,0.2044,0.73,10.66,-0.62,10.6780148
19/03/2021 15:00,11.17112,0.73616,11.19534964,0.50112,0.14616,0.522,10.67,0.59,10.68629964,11.22112,-0.47384,11.23112009,0.50112,0.14616,0.522,10.72,-0.62,10.73791414
19/03/2021 15:30,11.35872,6.07296,12.88027031,0.31872,0.09296,0.332,11.04,5.98,12.55555654,10.89872,5.32296,12.1291385,0.31872,0.09296,0.332,10.58,5.23,11.8020888
19/03/2021 16:00,11.41288,6.81084,13.29064977,0.24288,0.07084,0.253,11.17,6.74,13.04593807,10.89288,6.18084,12.52428113,0.24288,0.07084,0.253,10.65,6.11,12.27821648
19/03/2021 16:30,11.45784,6.73062,13.28846654,0.20784,0.06062,0.2165,11.25,6.67,13.07866201,10.92784,6.23062,12.57928109,0.20784,0.06062,0.2165,10.72,6.17,12.3688035
19/03/2021 17:00,11.23152,6.63586,13.04537004,0.19152,0.05586,0.1995,11.04,6.58,12.85215935,10.72152,6.34586,12.45876921,0.19152,0.05586,0.1995,10.53,6.29,12.26560231
19/03/2021 17:30,11.33936,6.64398,13.14243339,0.21936,0.06398,0.2285,11.12,6.58,12.92094424,10.82936,6.27398,12.51550491,0.21936,0.06398,0.2285,10.61,6.21,12.29374638
19/03/2021 18:00,11.252,6.4885,12.98876962,0.132,0.0385,0.1375,11.12,6.45,12.85522851,10.742,6.3685,12.48792842,0.132,0.0385,0.1375,10.61,6.33,12.35479664
19/03/2021 18:30,11.25248,6.45864,12.97429523,0.13248,0.03864,0.138,11.12,6.42,12.84020249,10.74248,6.39864,12.50373826,0.13248,0.03864,0.138,10.61,6.36,12.37019402
19/03/2021 19:00,11.44192,6.42556,13.12270378,0.12192,0.03556,0.127,11.32,6.39,12.99901919,10.92192,6.39556,12.65667904,0.12192,0.03556,0.127,10.8,6.36,12.53353901
19/03/2021 19:30,11.25288,6.42584,12.95834588,0.12288,0.03584,0.128,11.13,6.39,12.83390042,10.73288,6.39584,12.49405788,0.12288,0.03584,0.128,10.61,6.36,12.37019402
19/03/2021 20:00,10.87296,6.30878,12.57067875,0.13296,0.03878,0.1385,10.74,6.27,12.43625748,10.36296,6.47878,12.22151915,0.13296,0.03878,0.1385,10.23,6.44,12.08827945
19/03/2021 20:30,10.58672,6.26696,12.3025781,0.12672,0.03696,0.132,10.46,6.23,12.17474846,10.08672,6.61696,12.06341908,0.12672,0.03696,0.132,9.96,6.58,11.93725262
19/03/2021 21:00,10.16408,6.21494,11.91360573,0.15408,0.04494,0.1605,10.01,6.17,11.75878395,9.66408,6.71494,11.7679591,0.15408,0.04494,0.1605,9.51,6.67,11.61589428
19/03/2021 21:30,9.59824,4.28032,10.50939344,0.13824,0.04032,0.144,9.46,4.24,10.36673526,9.40824,5.02032,10.66389201,0.13824,0.04032,0.144,9.27,4.98,10.52298912
19/03/2021 22:00,9.14984,-0.41338,9.159173273,0.15984,0.04662,0.1665,8.99,-0.46,9.001760939,9.19984,0.49662,9.213234364,0.15984,0.04662,0.1665,9.04,0.45,9.051193291
19/03/2021 22:30,8.77672,-0.51304,8.791701997,0.12672,0.03696,0.132,8.65,-0.55,8.667467912,8.81672,0.56696,8.834930402,0.12672,0.03696,0.132,8.69,0.53,8.706147254
19/03/2021 23:00,8.5104,-0.5003,8.525092859,0.1704,0.0497,0.1775,8.34,-0.55,8.358115816,8.5504,0.5797,8.570028719,0.1704,0.0497,0.1775,8.38,0.53,8.396743416
19/03/2021 23:30,8.15448,-0.69786,8.184286936,0.14448,0.04214,0.1505,8.01,-0.74,8.044109646,8.19448,0.77214,8.230777767,0.14448,0.04214,0.1505,8.05,0.73,8.083031609
20/03/2021 00:00,7.95008,-0.75206,7.985572381,0.13008,0.03794,0.1355,7.82,-0.79,7.859802797,7.98008,0.80794,8.020875504,0.13008,0.03794,0.1355,7.85,0.77,7.887673928
20/03/2021 00:30,7.94336,-0.42402,7.954669135,0.12336,0.03598,0.1285,7.82,-0.46,7.833517728,7.97336,0.48598,7.988156624,0.12336,0.03598,0.1285,7.85,0.45,7.86288751
20/03/2021 01:00,8.0676,-0.4082,8.077920339,0.1776,0.0518,0.185,7.89,-0.46,7.903398003,8.1076,0.5018,8.123113996,0.1776,0.0518,0.185,7.93,0.45,7.942757707
20/03/2021 01:30,8.04552,-0.45464,8.058355266,0.15552,0.04536,0.162,7.89,-0.5,7.905826965,8.08552,0.53536,8.103224297,0.15552,0.04536,0.162,7.93,0.49,7.945124291
20/03/2021 02:00,7.94,-0.505,7.956043301,0.12,0.035,0.125,7.82,-0.54,7.838622328,7.97,0.555,7.989300658,0.12,0.035,0.125,7.85,0.52,7.867204078
20/03/2021 02:30,7.84616,-0.57612,7.867282949,0.11616,0.03388,0.121,7.73,-0.61,7.75403121,7.88616,0.63388,7.911594239,0.11616,0.03388,0.121,7.77,0.6,7.793131591
20/03/2021 03:00,7.74336,-0.62402,7.768463494,0.12336,0.03598,0.1285,7.62,-0.66,7.64852927,7.77336,0.68598,7.803569328,0.12336,0.03598,0.1285,7.65,0.65,7.677564718
20/03/2021 03:30,7.63256,-0.52842,7.650830011,0.14256,0.04158,0.1485,7.49,-0.57,7.511657607,7.67256,0.60158,7.696107812,0.14256,0.04158,0.1485,7.53,0.56,7.55079466
20/03/2021 04:00,7.42672,-0.47304,7.441769736,0.12672,0.03696,0.132,7.3,-0.51,7.317793383,7.43672,0.97696,7.500616988,0.12672,0.03696,0.132,7.31,0.94,7.370189957
20/03/2021 04:30,7.42624,-0.68318,7.457598504,0.12624,0.03682,0.1315,7.3,-0.72,7.335420915,7.43624,0.74682,7.473647399,0.12624,0.03682,0.1315,7.31,0.71,7.344399227
20/03/2021 05:00,7.43584,-0.64038,7.463364057,0.13584,0.03962,0.1415,7.3,-0.68,7.331602826,7.44584,0.70962,7.479578454,0.13584,0.03962,0.1415,7.31,0.67,7.340640299
20/03/2021 05:30,7.67016,-0.60912,7.69430839,0.14016,0.04088,0.146,7.53,-0.65,7.558002382,7.69016,0.67088,7.719367902,0.14016,0.04088,0.146,7.55,0.63,7.576239173
20/03/2021 06:00,7.82168,-0.69576,7.852563913,0.15168,0.04424,0.158,7.67,-0.74,7.705614836,7.85168,0.77424,7.889760858,0.15168,0.04424,0.158,7.7,0.73,7.734526488
20/03/2021 06:30,7.81928,-0.95646,7.877560247,0.14928,0.04354,0.1555,7.67,-1,7.73491435,7.84928,1.02354,7.915733109,0.14928,0.04354,0.1555,7.7,0.98,7.762113114
20/03/2021 07:00,7.93912,-0.81484,7.980826436,0.18912,0.05516,0.197,7.75,-0.87,7.798679375,7.97912,0.91516,8.031430371,0.18912,0.05516,0.197,7.79,0.86,7.837327351
20/03/2021 07:30,8.27496,0.30978,8.280756406,0.20496,0.05978,0.2135,8.07,0.25,8.073871438,8.25496,1.37978,8.369477729,0.20496,0.05978,0.2135,8.05,1.32,8.157505746
20/03/2021 08:00,8.50464,-0.30448,8.510088695,0.22464,0.06552,0.234,8.28,-0.37,8.288262785,8.53464,0.42552,8.545241202,0.22464,0.06552,0.234,8.31,0.36,8.317794179
20/03/2021 08:30,8.68656,-0.34642,8.69346487,0.28656,0.08358,0.2985,8.4,-0.43,8.410998752,8.71656,0.49358,8.730523435,0.28656,0.08358,0.2985,8.43,0.41,8.439964455
20/03/2021 09:00,8.88328,0.14554,8.884472154,0.29328,0.08554,0.3055,8.59,0.06,8.590209543,8.90328,0.96554,8.955482246,0.29328,0.08554,0.3055,8.61,0.88,8.654854129
20/03/2021 09:30,9.15776,0.11018,9.158422782,0.37776,0.11018,0.3935,8.78,0,8.78,9.19776,0.11018,9.1984199,0.37776,0.11018,0.3935,8.82,0,8.82
20/03/2021 10:00,9.46176,0.11718,9.462485585,0.40176,0.11718,0.4185,9.06,0,9.06,9.50176,0.11718,9.502482531,0.40176,0.11718,0.4185,9.1,0,9.1
20/03/2021 10:30,9.43264,0.14952,9.433824972,0.51264,0.14952,0.534,8.92,0,8.92,9.49264,0.14952,9.493817483,0.51264,0.14952,0.534,8.98,0,8.98
20/03/2021 11:00,9.41432,0.21126,9.416690069,0.72432,0.21126,0.7545,8.69,0,8.69,9.45432,0.21126,9.456680044,0.72432,0.21126,0.7545,8.73,0,8.73
20/03/2021 11:30,9.50368,0.72024,9.530932756,1.06368,0.31024,1.108,8.44,0.41,8.449952663,9.54368,-0.01976,9.543700456,1.06368,0.31024,1.108,8.48,-0.33,8.486418561
20/03/2021 12:00,9.51256,-0.04092,9.512648012,1.16256,0.33908,1.211,8.35,-0.38,8.358642234,9.55256,0.71908,9.579586557,1.16256,0.33908,1.211,8.39,0.38,8.398601074
20/03/2021 12:30,9.47488,2.45934,9.788856126,1.33488,0.38934,1.3905,8.14,2.07,8.39907733,9.48488,2.69934,9.861510282,1.33488,0.38934,1.3905,8.15,2.31,8.4710448
20/03/2021 13:00,8.95248,-0.27636,8.956744554,0.97248,0.28364,1.013,7.98,-0.56,7.999624991,8.99248,0.82364,9.030120675,0.97248,0.28364,1.013,8.02,0.54,8.038158993
20/03/2021 13:30,8.97888,-0.21616,8.98148157,1.17888,0.34384,1.228,7.8,-0.56,7.820076726,9.01888,0.88384,9.062084175,1.17888,0.34384,1.228,7.84,0.54,7.858574934
20/03/2021 14:00,8.836,-0.587,8.855476554,0.696,0.203,0.725,8.14,-0.79,8.178245533,8.876,0.983,8.930266793,0.696,0.203,0.725,8.18,0.78,8.217104113
20/03/2021 14:30,8.55192,-0.67944,8.578867897,0.72192,0.21056,0.752,7.83,-0.89,7.880418771,8.59192,1.09056,8.660855062,0.72192,0.21056,0.752,7.87,0.88,7.91904666
20/03/2021 15:00,8.43208,-0.48356,8.445934134,1.22208,0.35644,1.273,7.21,-0.84,7.258767113,8.47208,1.18644,8.554751861,1.22208,0.35644,1.273,7.25,0.83,7.297355685
20/03/2021 15:30,8.272,-0.2015,8.274453834,1.812,0.5285,1.8875,6.46,-0.73,6.501115289,8.292,1.2385,8.383981527,1.812,0.5285,1.8875,6.48,0.71,6.518780561
20/03/2021 16:00,8.33152,-0.20414,8.334020557,1.87152,0.54586,1.9495,6.46,-0.75,6.503391423,8.35152,1.28586,8.44993031,1.87152,0.54586,1.9495,6.48,0.74,6.522116221
20/03/2021 16:30,8.41744,-0.48908,8.431636579,1.23744,0.36092,1.289,7.18,-0.85,7.230138311,8.44744,1.20092,8.532376656,1.23744,0.36092,1.289,7.21,0.84,7.258767113
20/03/2021 17:00,8.61208,-0.58356,8.631828555,0.50208,0.14644,0.523,8.11,-0.73,8.14278822,8.65208,0.86644,8.695355461,0.50208,0.14644,0.523,8.15,0.72,8.181741868
20/03/2021 17:30,8.83392,-0.60594,8.854677061,0.25392,0.07406,0.2645,8.58,-0.68,8.606904205,8.88392,0.72406,8.913377443,0.25392,0.07406,0.2645,8.63,0.65,8.654443945
20/03/2021 18:00,9.194,-0.303,9.198991521,0.264,0.077,0.275,8.93,-0.38,8.93808145,9.244,0.867,9.284569188,0.264,0.077,0.275,8.98,0.79,9.014682468
20/03/2021 18:30,9.40456,-0.57492,9.422116631,0.15456,0.04508,0.161,9.25,-0.62,9.270755093,9.47456,0.64508,9.496494901,0.15456,0.04508,0.161,9.32,0.6,9.339293335
20/03/2021 19:00,9.65944,-0.70308,9.684993681,0.22944,0.06692,0.239,9.43,-0.77,9.461384677,9.71944,0.80692,9.752878232,0.22944,0.06692,0.239,9.49,0.74,9.518807698
20/03/2021 19:30,9.45592,-0.57744,9.473534715,0.14592,0.04256,0.152,9.31,-0.62,9.33062163,9.50592,0.64256,9.527612419,0.14592,0.04256,0.152,9.36,0.6,9.379211054
20/03/2021 20:00,9.09064,-0.70898,9.118244801,0.14064,0.04102,0.1465,8.95,-0.75,8.981369606,9.12064,1.15102,9.192982163,0.14064,0.04102,0.1465,8.98,1.11,9.04834239
20/03/2021 20:30,8.89352,-0.45814,8.905312473,0.14352,0.04186,0.1495,8.75,-0.5,8.764274071,8.92352,0.52186,8.938766528,0.14352,0.04186,0.1495,8.78,0.48,8.79311094
20/03/2021 21:00,8.51632,-0.57024,8.535389856,0.13632,0.03976,0.142,8.38,-0.61,8.402172338,8.57632,0.62976,8.599410584,0.13632,0.03976,0.142,8.44,0.59,8.460596906
20/03/2021 21:30,8.32224,-0.59268,8.343317578,0.16224,0.04732,0.169,8.16,-0.64,8.18505956,8.35224,0.66732,8.378856068,0.16224,0.04732,0.169,8.19,0.62,8.213434117
20/03/2021 22:00,8.1632,-0.6324,8.18765925,0.1632,0.0476,0.17,8,-0.68,8.028847987,8.2132,0.7176,8.244489311,0.1632,0.0476,0.17,8.05,0.67,8.077833868
20/03/2021 22:30,7.90392,-0.89094,7.953975449,0.13392,0.03906,0.1395,7.77,-0.93,7.825458453,7.94392,0.95906,8.001603655,0.13392,0.03906,0.1395,7.81,0.92,7.864000254
20/03/2021 23:00,7.63032,-0.82324,7.674601449,0.16032,0.04676,0.167,7.47,-0.87,7.520492005,7.67032,0.90676,7.723731132,0.16032,0.04676,0.167,7.51,0.86,7.559080632
20/03/2021 23:30,7.32672,-0.86304,7.377375143,0.12672,0.03696,0.132,7.2,-0.9,7.256031973,7.35672,1.19696,7.453458419,0.12672,0.03696,0.132,7.23,1.16,7.322465432
21/03/2021 00:00,7.09104,-1.01178,7.16285886,0.13104,0.03822,0.1365,6.96,-1.05,7.038756993,7.12104,1.08822,7.203709701,0.13104,0.03822,0.1365,6.99,1.05,7.068422738
21/03/2021 00:30,7.08576,-1.01332,7.157849691,0.12576,0.03668,0.131,6.96,-1.05,7.038756993,7.11576,1.08668,7.198257692,0.12576,0.03668,0.131,6.99,1.05,7.068422738
21/03/2021 01:00,7.20496,-1.13772,7.294234394,0.14496,0.04228,0.151,7.06,-1.18,7.157932662,7.24496,1.21228,7.345683644,0.14496,0.04228,0.151,7.1,1.17,7.195755693
21/03/2021 01:30,7.21216,-1.19562,7.31059225,0.15216,0.04438,0.1585,7.06,-1.24,7.16806808,7.25216,1.27438,7.363278417,0.15216,0.04438,0.1585,7.1,1.23,7.205754645
21/03/2021 02:00,7.00648,-1.25436,7.117877563,0.15648,0.04564,0.163,6.85,-1.3,6.972266489,7.03648,1.33564,7.162121543,0.15648,0.04564,0.163,6.88,1.29,6.999892856
21/03/2021 02:30,6.96336,-1.27652,7.079398689,0.18336,0.05348,0.191,6.78,-1.33,6.90921848,7.00336,1.37348,7.13677088,0.18336,0.05348,0.191,6.82,1.32,6.946567498
21/03/2021 03:00,6.9288,-1.3266,7.054653571,0.1488,0.0434,0.155,6.78,-1.37,6.917029709,6.9688,1.4034,7.108706282,0.1488,0.0434,0.155,6.82,1.36,6.954279258
21/03/2021 03:30,6.81768,-1.52276,6.985668085,0.12768,0.03724,0.133,6.69,-1.56,6.869475963,6.84768,1.58724,7.029228421,0.12768,0.03724,0.133,6.72,1.55,6.896441111
21/03/2021 04:00,6.76368,-1.51226,6.930677994,0.16368,0.04774,0.1705,6.6,-1.56,6.781858152,6.80368,1.59774,6.988764887,0.16368,0.04774,0.1705,6.64,1.55,6.818511568
21/03/2021 04:30,6.75696,-1.51422,6.924548408,0.15696,0.04578,0.1635,6.6,-1.56,6.781858152,6.79696,1.57578,6.977230672,0.15696,0.04578,0.1635,6.64,1.53,6.813992956
21/03/2021 05:00,6.75984,-1.47338,6.918546484,0.15984,0.04662,0.1665,6.6,-1.52,6.772769005,6.79984,1.57662,6.980225974,0.15984,0.04662,0.1665,6.64,1.53,6.813992956
21/03/2021 05:30,6.99432,-1.45374,7.143799567,0.12432,0.03626,0.1295,6.87,-1.49,7.029722612,7.02432,1.51626,7.18610575,0.12432,0.03626,0.1295,6.9,1.48,7.056939847
21/03/2021 06:00,7.14432,-1.42374,7.284802252,0.12432,0.03626,0.1295,7.02,-1.46,7.170216175,7.19432,1.47626,7.344221119,0.12432,0.03626,0.1295,7.07,1.44,7.215157656
21/03/2021 06:30,7.22432,-1.42374,7.363276108,0.12432,0.03626,0.1295,7.1,-1.46,7.248558477,7.24432,1.47626,7.393207413,0.12432,0.03626,0.1295,7.12,1.44,7.264158589
21/03/2021 07:00,7.26368,-1.32226,7.383049414,0.16368,0.04774,0.1705,7.1,-1.37,7.230968123,7.28368,1.39774,7.416580846,0.16368,0.04774,0.1705,7.12,1.35,7.24685449
21/03/2021 07:30,7.47272,-1.25504,7.577378808,0.22272,0.06496,0.232,7.25,-1.32,7.369185844,7.52272,1.37496,7.647341447,0.22272,0.06496,0.232,7.3,1.31,7.416609738
21/03/2021 08:00,7.55096,-1.13222,7.635372882,0.30096,0.08778,0.3135,7.25,-1.22,7.351931719,7.60096,1.28778,7.709278193,0.30096,0.08778,0.3135,7.3,1.2,7.397972695
21/03/2021 08:30,7.7972,-0.8204,7.840241323,0.5472,0.1596,0.57,7.25,-0.98,7.315934663,7.8472,1.1296,7.928085771,0.5472,0.1596,0.57,7.3,0.97,7.364163225
21/03/2021 09:00,8.20144,0.20542,8.204012156,0.60144,0.17542,0.6265,7.6,0.03,7.60005921,8.19144,1.52542,8.332262325,0.60144,0.17542,0.6265,7.59,1.35,7.709124464
21/03/2021 09:30,8.44696,-0.36922,8.455025526,0.51696,0.15078,0.5385,7.93,-0.52,7.947030892,8.47696,0.66078,8.502674935,0.51696,0.15078,0.5385,7.96,0.51,7.976321207
21/03/2021 10:00,8.85792,-0.35144,8.86488899,0.57792,0.16856,0.602,8.28,-0.52,8.296312434,8.88792,0.67856,8.913785144,0.57792,0.16856,0.602,8.31,0.51,8.325635111
21/03/2021 10:30,8.87912,-0.13984,8.880221123,1.02912,0.30016,1.072,7.85,-0.44,7.86232154,8.88912,0.73016,8.919057574,1.02912,0.30016,1.072,7.86,0.43,7.871753299
21/03/2021 11:00,8.79352,-0.03064,8.793573381,1.40352,0.40936,1.462,7.39,-0.44,7.403087194,8.82352,0.83936,8.863353226,1.40352,0.40936,1.462,7.42,0.43,7.432449125
21/03/2021 11:30,9.07544,0.21242,9.077925614,2.06544,0.60242,2.1515,7.01,-0.39,7.020840406,9.08544,0.98242,9.138400793,2.06544,0.60242,2.1515,7.02,0.38,7.030277377
21/03/2021 12:00,8.98712,0.23916,8.99030163,2.15712,0.62916,2.247,6.83,-0.39,6.841125638,9.00712,1.00916,9.06347696,2.15712,0.62916,2.247,6.85,0.38,6.860532049
21/03/2021 12:30,8.82784,0.28312,8.832378842,2.30784,0.67312,2.404,6.52,-0.39,6.531653696,8.84784,1.05312,8.910293733,2.30784,0.67312,2.404,6.54,0.38,6.551030453
21/03/2021 13:00,8.83696,0.21578,8.839594055,2.07696,0.60578,2.1635,6.76,-0.39,6.771240654,8.86696,0.98578,8.921588527,2.07696,0.60578,2.1635,6.79,0.38,6.800624971
21/03/2021 13:30,8.7588,-0.0766,8.759134946,1.3488,0.3934,1.405,7.41,-0.47,7.424890572,8.7888,0.8434,8.829174877,1.3488,0.3934,1.405,7.44,0.45,7.453596447
21/03/2021 14:00,9.04072,-0.14854,9.041940182,1.41072,0.41146,1.4695,7.63,-0.56,7.650522858,9.08072,0.96146,9.131477485,1.41072,0.41146,1.4695,7.67,0.55,7.689694402
21/03/2021 14:30,8.76296,-0.36622,8.770609161,0.97296,0.28378,1.0135,7.79,-0.65,7.817071063,8.80296,0.91378,8.850259807,0.97296,0.28378,1.0135,7.83,0.63,7.855303941
21/03/2021 15:00,8.90608,-0.23406,8.909155125,1.42608,0.41594,1.4855,7.48,-0.65,7.508188863,8.95608,1.04594,9.016948456,1.42608,0.41594,1.4855,7.53,0.63,7.556308623
21/03/2021 15:30,8.49096,-0.45472,8.503127189,0.84096,0.24528,0.876,7.65,-0.7,7.681959385,8.53096,0.93528,8.582075926,0.84096,0.24528,0.876,7.69,0.69,7.720893731
21/03/2021 16:00,8.83512,-0.31434,8.840710099,1.18512,0.34566,1.2345,7.65,-0.66,7.678417806,8.87512,0.99566,8.930794693,1.18512,0.34566,1.2345,7.69,0.65,7.717421849
21/03/2021 16:30,8.94776,-0.33982,8.954210554,1.09776,0.32018,1.1435,7.85,-0.66,7.877696364,8.99776,0.97018,9.049913494,1.09776,0.32018,1.1435,7.9,0.65,7.926695402
21/03/2021 17:00,8.98208,-0.39106,8.990588916,0.92208,0.26894,0.9605,8.06,-0.66,8.086977186,9.03208,0.91894,9.078706948,0.92208,0.26894,0.9605,8.11,0.65,8.136006391
21/03/2021 17:30,9.15752,-0.48864,9.170547508,0.58752,0.17136,0.612,8.57,-0.66,8.595376664,9.19752,0.82136,9.234121853,0.58752,0.17136,0.612,8.61,0.65,8.634500565
21/03/2021 18:00,8.93944,-0.57558,8.95795065,0.28944,0.08442,0.3015,8.65,-0.66,8.67514265,8.98944,0.73442,9.019390459,0.28944,0.08442,0.3015,8.7,0.65,8.724247819
21/03/2021 18:30,9.05736,-0.65702,9.081158816,0.14736,0.04298,0.1535,8.91,-0.7,8.937454895,9.12736,0.72298,9.155948921,0.14736,0.04298,0.1535,8.98,0.68,9.0057093
21/03/2021 19:00,9.45816,-0.25262,9.461533039,0.12816,0.03738,0.1335,9.33,-0.29,9.334505879,9.48816,1.01738,9.542549044,0.12816,0.03738,0.1335,9.36,0.98,9.411163584
21/03/2021 19:30,9.6448,-0.5236,9.659002226,0.1248,0.0364,0.13,9.52,-0.56,9.536456365,9.7048,0.5864,9.72250009,0.1248,0.0364,0.13,9.58,0.55,9.595775112
21/03/2021 20:00,9.4972,-0.5529,9.51328052,0.1272,0.0371,0.1325,9.37,-0.59,9.388556865,9.5672,0.5871,9.585197038,0.1272,0.0371,0.1325,9.44,0.55,9.456008672
21/03/2021 20:30,9.34104,-0.51178,9.355049281,0.13104,0.03822,0.1365,9.21,-0.55,9.226407752,9.39104,0.56822,9.408214828,0.13104,0.03822,0.1365,9.26,0.53,9.275154985
21/03/2021 21:00,9.0244,-0.5508,9.041193284,0.1344,0.0392,0.14,8.89,-0.59,8.909556667,9.0644,0.5992,9.084183398,0.1344,0.0392,0.14,8.93,0.56,8.947541562
21/03/2021 21:30,8.8672,4.9671,10.16362722,0.1272,0.0371,0.1325,8.74,4.93,10.03456526,8.4572,6.6771,10.77533741,0.1272,0.0371,0.1325,8.33,6.64,10.65262878
21/03/2021 22:00,8.68224,3.43732,9.337904487,0.16224,0.04732,0.169,8.52,3.39,9.169651029,8.38224,5.27732,9.905152891,0.16224,0.04732,0.169,8.22,5.23,9.742756284
21/03/2021 22:30,8.28152,-1.01164,8.343080306,0.13152,0.03836,0.137,8.15,-1.05,8.217359673,8.35152,1.07836,8.420851893,0.13152,0.03836,0.137,8.22,1.04,8.285529555
21/03/2021 23:00,7.93304,-1.08828,8.007338946,0.14304,0.04172,0.149,7.79,-1.13,7.871530982,7.97304,1.17172,8.058678217,0.14304,0.04172,0.149,7.83,1.13,7.911118758
21/03/2021 23:30,7.76128,-1.17296,7.849414144,0.16128,0.04704,0.168,7.6,-1.22,7.697298227,7.81128,1.25704,7.911778864,0.16128,0.04704,0.168,7.65,1.21,7.745101678
22/03/2021 00:00,7.57256,-0.91842,7.628050881,0.14256,0.04158,0.1485,7.43,-0.96,7.491762143,7.60256,0.99158,7.66695177,0.14256,0.04158,0.1485,7.46,0.95,7.520246007
22/03/2021 00:30,7.66128,-0.91296,7.715484897,0.16128,0.04704,0.168,7.5,-0.96,7.561190382,7.71128,0.99704,7.775469632,0.16128,0.04704,0.168,7.55,0.95,7.609533494
22/03/2021 01:00,7.77432,-1.06624,7.847096227,0.18432,0.05376,0.192,7.59,-1.12,7.672190039,7.80432,1.16376,7.890611383,0.18432,0.05376,0.192,7.62,1.11,7.700422066
22/03/2021 01:30,7.68264,-1.13548,7.766097617,0.15264,0.04452,0.159,7.53,-1.18,7.62189609,7.72264,1.21452,7.817558916,0.15264,0.04452,0.159,7.57,1.17,7.659882506
22/03/2021 02:00,7.57296,-1.14122,7.658466312,0.13296,0.03878,0.1385,7.44,-1.18,7.532994093,7.61296,1.20878,7.708327254,0.13296,0.03878,0.1385,7.48,1.17,7.570951063
22/03/2021 02:30,7.49488,-1.23066,7.59524524,0.13488,0.03934,0.1405,7.36,-1.27,7.468768305,7.54488,1.28934,7.654254493,0.13488,0.03934,0.1405,7.41,1.25,7.514692276
22/03/2021 03:00,7.4752,-1.1689,7.566038742,0.1752,0.0511,0.1825,7.3,-1.22,7.401243139,7.5052,1.2611,7.610413934,0.1752,0.0511,0.1825,7.33,1.21,7.429199149
22/03/2021 03:30,7.43536,-1.24052,7.538134265,0.13536,0.03948,0.141,7.3,-1.28,7.411369644,7.46536,1.30948,7.579336237,0.13536,0.03948,0.141,7.33,1.27,7.439206947
22/03/2021 04:00,7.36736,-1.18702,7.462372937,0.14736,0.04298,0.1535,7.22,-1.23,7.324022119,7.40736,1.27298,7.515947063,0.14736,0.04298,0.1535,7.26,1.23,7.363457069
22/03/2021 04:30,7.42256,-1.18842,7.517096451,0.14256,0.04158,0.1485,7.28,-1.23,7.383176823,7.46256,1.27158,7.570120042,0.14256,0.04158,0.1485,7.32,1.23,7.422620831
22/03/2021 05:00,7.45184,-1.17988,7.54466939,0.17184,0.05012,0.179,7.28,-1.23,7.383176823,7.49184,1.28012,7.600419317,0.17184,0.05012,0.179,7.32,1.23,7.422620831
22/03/2021 05:30,8.30512,-0.84184,8.34767709,0.16512,0.04816,0.172,8.14,-0.89,8.188510243,8.34512,0.92816,8.396577207,0.16512,0.04816,0.172,8.18,0.88,8.227198794
22/03/2021 06:00,8.82832,-0.61674,8.849836284,0.14832,0.04326,0.1545,8.68,-0.66,8.705056002,8.87832,0.69326,8.90534533,0.14832,0.04326,0.1545,8.73,0.65,8.754164723
22/03/2021 06:30,9.45152,-0.49414,9.464428385,0.19152,0.05586,0.1995,9.26,-0.55,9.276319313,9.49152,0.58586,9.50958379,0.19152,0.05586,0.1995,9.3,0.53,9.315089908
22/03/2021 07:00,10.12952,0.45236,10.13961562,0.17952,0.05236,0.187,9.95,0.4,9.958036955,10.16952,-0.34764,10.17546022,0.17952,0.05236,0.187,9.99,-0.4,9.998004801
22/03/2021 07:30,11.01032,0.66676,11.03049026,0.16032,0.04676,0.167,10.85,0.62,10.86769985,11.06032,-0.60324,11.07675842,0.16032,0.04676,0.167,10.9,-0.65,10.91936353
22/03/2021 08:00,11.50512,0.80566,11.53329416,0.22512,0.06566,0.2345,11.28,0.74,11.30424699,11.54512,-0.70434,11.56658509,0.22512,0.06566,0.2345,11.32,-0.77,11.34615794
22/03/2021 08:30,11.79184,0.58762,11.80647229,0.23184,0.06762,0.2415,11.56,0.52,11.57168959,11.85184,-0.48238,11.86165258,0.23184,0.06762,0.2415,11.62,-0.55,11.63300907
22/03/2021 09:00,12.07792,0.73356,12.10017611,0.21792,0.06356,0.227,11.86,0.67,11.87890988,12.12792,-0.48644,12.13767142,0.21792,0.06356,0.227,11.91,-0.55,11.92269265
22/03/2021 09:30,12.40672,0.74196,12.42888594,0.24672,0.07196,0.257,12.16,0.67,12.17844407,12.46672,-0.64804,12.48355171,0.24672,0.07196,0.257,12.22,-0.72,12.24119275
22/03/2021 10:00,12.5412,0.8266,12.5684114,0.3312,0.0966,0.345,12.21,0.73,12.23180281,12.6012,-0.6634,12.61865052,0.3312,0.0966,0.345,12.27,-0.76,12.29351455
22/03/2021 10:30,12.34016,0.85088,12.3694602,0.62016,0.18088,0.646,11.72,0.67,11.7391354,12.40016,-0.51912,12.41102146,0.62016,0.18088,0.646,11.78,-0.7,11.80077964
22/03/2021 11:00,12.38128,1.02954,12.42401091,0.82128,0.23954,0.8555,11.56,0.79,11.5869625,12.43128,-0.58046,12.44482448,0.82128,0.23954,0.8555,11.61,-0.82,11.63892177
22/03/2021 11:30,12.07576,1.05418,12.12168615,0.90576,0.26418,0.9435,11.17,0.79,11.19790159,12.13576,-0.55582,12.14848166,0.90576,0.26418,0.9435,11.23,-0.82,11.25989787
22/03/2021 12:00,11.82912,1.31266,11.90172913,1.20912,0.35266,1.2595,10.62,0.96,10.66330155,11.87912,-0.63734,11.89620504,1.20912,0.35266,1.2595,10.67,-0.99,10.71582941
22/03/2021 12:30,11.94536,1.33198,12.01939251,1.27536,0.37198,1.3285,10.67,0.96,10.71309946,11.99536,-0.61802,12.01127013,1.27536,0.37198,1.3285,10.72,-0.99,10.76561656
22/03/2021 13:00,11.69752,1.39886,11.78086514,1.36752,0.39886,1.4245,10.33,1,10.37828984,11.72752,-0.46114,11.73658278,1.36752,0.39886,1.4245,10.36,-0.86,10.3956337
22/03/2021 13:30,11.52024,1.24132,11.58692388,2.13024,0.62132,2.219,9.39,0.62,9.410446323,11.55024,-0.01868,11.55025511,2.13024,0.62132,2.219,9.42,-0.64,9.441715946
22/03/2021 14:00,11.31336,1.42848,11.40318682,2.22336,0.64848,2.316,9.09,0.78,9.12340397,11.33336,-0.15152,11.33437282,2.22336,0.64848,2.316,9.11,-0.8,9.145058775
22/03/2021 14:30,11.0052,1.5261,11.11050891,2.4552,0.7161,2.5575,8.55,0.81,8.588282715,11.0252,-0.1139,11.02578833,2.4552,0.7161,2.5575,8.57,-0.83,8.610098722
22/03/2021 15:00,11.02968,1.48574,11.12929756,2.65968,0.77574,2.7705,8.37,0.71,8.400059524,11.04968,0.04574,11.04977467,2.65968,0.77574,2.7705,8.39,-0.73,8.421698166
22/03/2021 15:30,10.88768,1.22224,10.95606893,2.16768,0.63224,2.258,8.72,0.59,8.739937071,10.90768,0.02224,10.90770267,2.16768,0.63224,2.258,8.74,-0.61,8.761261325
22/03/2021 16:00,10.93912,1.17016,11.00152811,1.98912,0.58016,2.072,8.95,0.59,8.969425846,10.96912,-0.02984,10.96916059,1.98912,0.58016,2.072,8.98,-0.61,9.000694418
22/03/2021 16:30,10.94256,0.99158,10.98739506,1.58256,0.46158,1.6485,9.36,0.53,9.374993333,10.97256,-0.08842,10.97291625,1.58256,0.46158,1.6485,9.39,-0.55,9.406093769
22/03/2021 17:00,10.88928,0.81104,10.9194416,1.16928,0.34104,1.218,9.72,0.47,9.731356534,10.91928,-0.14896,10.920296,1.16928,0.34104,1.218,9.75,-0.49,9.762305056
22/03/2021 17:30,10.71744,0.55842,10.73197806,0.57744,0.16842,0.6015,10.14,0.39,10.14749723,10.76744,-0.24158,10.77014972,0.57744,0.16842,0.6015,10.19,-0.41,10.19824495
22/03/2021 18:00,10.78912,0.70266,10.81197676,0.24912,0.07266,0.2595,10.54,0.63,10.55881149,10.82912,-0.08734,10.82947221,0.24912,0.07266,0.2595,10.58,-0.16,10.58120976
22/03/2021 18:30,10.98832,0.56326,11.00274685,0.14832,0.04326,0.1545,10.84,0.52,10.85246516,11.04832,-0.36674,11.05440514,0.14832,0.04326,0.1545,10.9,-0.41,10.90770828
22/03/2021 19:00,11.24048,0.40264,11.24768908,0.18048,0.05264,0.188,11.06,0.35,11.06553659,11.31048,-0.30736,11.31465545,0.18048,0.05264,0.188,11.13,-0.36,11.13582058
22/03/2021 19:30,11.19056,0.03808,11.19062479,0.13056,0.03808,0.136,11.06,0,11.06,11.26056,-0.32192,11.26516063,0.13056,0.03808,0.136,11.13,-0.36,11.13582058
22/03/2021 20:00,10.88344,0.39892,10.89074852,0.13344,0.03892,0.139,10.75,0.36,10.75602622,10.93344,-0.32108,10.93815353,0.13344,0.03892,0.139,10.8,-0.36,10.80599833
22/03/2021 20:30,10.62296,0.39878,10.63044235,0.13296,0.03878,0.1385,10.49,0.36,10.49617549,10.68296,-0.32122,10.6877882,0.13296,0.03878,0.1385,10.55,-0.36,10.55614039
22/03/2021 21:00,10.38776,0.40018,10.39546545,0.13776,0.04018,0.1435,10.25,0.36,10.25632,10.44776,-0.31982,10.45265391,0.13776,0.04018,0.1435,10.31,-0.36,10.31628325
22/03/2021 21:30,10.046,0.4055,10.05418054,0.156,0.0455,0.1625,9.89,0.36,9.896549904,10.096,-0.3145,10.1008973,0.156,0.0455,0.1625,9.94,-0.36,9.946516978
22/03/2021 22:00,9.66648,0.40564,9.674987307,0.15648,0.04564,0.163,9.51,0.36,9.516811441,9.71648,-0.31436,9.721563959,0.15648,0.04564,0.163,9.56,-0.36,9.566775841
22/03/2021 22:30,9.22808,-0.29806,9.232892301,0.17808,0.05194,0.1855,9.05,-0.35,9.056765427,9.27808,0.40194,9.286782233,0.17808,0.05194,0.1855,9.1,0.35,9.106728282
22/03/2021 23:00,9.02304,4.38172,10.03068896,0.14304,0.04172,0.149,8.88,4.34,9.88382517,9.01304,5.01172,10.31272163,0.14304,0.04172,0.149,8.87,4.97,10.1674874
22/03/2021 23:30,8.84688,0.06034,8.847085772,0.20688,0.06034,0.2155,8.64,0,8.64,8.87688,0.06034,8.877085076,0.20688,0.06034,0.2155,8.67,0,8.67
23/03/2021 00:00,8.69888,0.04634,8.699003429,0.15888,0.04634,0.1655,8.54,0,8.54,8.72888,0.04634,8.729003004,0.15888,0.04634,0.1655,8.57,0,8.57
23/03/2021 00:30,8.80584,0.03962,8.80592913,0.13584,0.03962,0.1415,8.67,0,8.67,8.83584,0.03962,8.835928828,0.13584,0.03962,0.1415,8.7,0,8.7
23/03/2021 01:00,8.814,0.042,8.814100068,0.144,0.042,0.15,8.67,0,8.67,8.844,0.042,8.844099728,0.144,0.042,0.15,8.7,0,8.7
23/03/2021 01:30,8.87336,0.03598,8.873432946,0.12336,0.03598,0.1285,8.75,0,8.75,8.90336,0.03598,8.9034327,0.12336,0.03598,0.1285,8.78,0,8.78
23/03/2021 02:00,8.62672,-0.31304,8.632397813,0.12672,0.03696,0.132,8.5,-0.35,8.507202831,8.65672,0.38696,8.665364343,0.12672,0.03696,0.132,8.53,0.35,8.53717752
23/03/2021 02:30,8.70624,0.03682,8.706317858,0.12624,0.03682,0.1315,8.58,0,8.58,8.74624,0.03682,8.746317502,0.12624,0.03682,0.1315,8.62,0,8.62
23/03/2021 03:00,8.61912,-0.39234,8.628044984,0.12912,0.03766,0.1345,8.49,-0.43,8.500882307,8.64912,0.46766,8.661754017,0.12912,0.03766,0.1345,8.52,0.43,8.530844038
23/03/2021 03:30,8.492,-0.3115,8.497711236,0.132,0.0385,0.1375,8.36,-0.35,8.367323347,8.532,0.3885,8.540840488,0.132,0.0385,0.1375,8.4,0.35,8.407288505
23/03/2021 04:00,8.20824,-0.30968,8.214079717,0.13824,0.04032,0.144,8.07,-0.35,8.077586273,8.23824,0.53032,8.255291491,0.13824,0.04032,0.144,8.1,0.49,8.114807453
23/03/2021 04:30,8.20968,-0.49926,8.224846883,0.13968,0.04074,0.1455,8.07,-0.54,8.088046736,8.23968,0.56074,8.258738151,0.13968,0.04074,0.1455,8.1,0.52,8.116674196
23/03/2021 05:00,8.33304,-0.35828,8.340738588,0.14304,0.04172,0.149,8.19,-0.4,8.199762192,8.37304,0.44172,8.384683381,0.14304,0.04172,0.149,8.23,0.4,8.239714801
23/03/2021 05:30,8.73544,0.40242,8.744704332,0.14544,0.04242,0.1515,8.59,0.36,8.597540346,8.77544,-0.31758,8.781184672,0.14544,0.04242,0.1515,8.63,-0.36,8.637505427
23/03/2021 06:00,9.16728,0.43004,9.177361113,0.13728,0.04004,0.143,9.03,0.39,9.038418003,9.20728,-0.35996,9.214313659,0.13728,0.04004,0.143,9.07,-0.4,9.078816002
23/03/2021 06:30,9.7968,0.4299,9.80622783,0.1368,0.0399,0.1425,9.66,0.39,9.667869465,9.8368,-0.3601,9.843388962,0.1368,0.0399,0.1425,9.7,-0.4,9.708243919
23/03/2021 07:00,9.82032,0.52676,9.834437503,0.16032,0.04676,0.167,9.66,0.48,9.671918114,9.86032,-0.43324,9.8698332,0.16032,0.04676,0.167,9.7,-0.48,9.711869027
23/03/2021 07:30,10.85488,0.78434,10.8831801,0.25488,0.07434,0.2655,10.6,0.71,10.62375169,10.91488,-0.65566,10.93455511,0.25488,0.07434,0.2655,10.66,-0.73,10.68496607
23/03/2021 08:00,11.50432,1.93126,11.66529656,0.24432,0.07126,0.2545,11.26,1.86,11.41258954,11.46432,0.24126,11.46685831,0.24432,0.07126,0.2545,11.22,0.17,11.2212878
23/03/2021 08:30,11.87824,0.91032,11.91307131,0.37824,0.11032,0.394,11.5,0.8,11.5277925,11.92824,-0.71968,11.94993091,0.37824,0.11032,0.394,11.55,-0.83,11.57978411
23/03/2021 09:00,11.72088,0.77484,11.74646351,0.53088,0.15484,0.553,11.19,0.62,11.20716289,11.77088,-0.48516,11.78087417,0.53088,0.15484,0.553,11.24,-0.64,11.2582059
23/03/2021 09:30,11.89312,0.94716,11.93077598,0.81312,0.23716,0.847,11.08,0.71,11.10272489,11.93312,-0.50284,11.94370968,0.81312,0.23716,0.847,11.12,-0.74,11.1445951
23/03/2021 10:00,11.91936,1.05148,11.96564888,0.99936,0.29148,1.041,10.92,0.76,10.94641494,11.95936,-0.48852,11.96933346,0.99936,0.29148,1.041,10.96,-0.78,10.98772042
23/03/2021 10:30,11.91496,1.02978,11.95937785,0.92496,0.26978,0.9635,10.99,0.76,11.01624709,11.95496,-0.51022,11.96584276,0.92496,0.26978,0.9635,11.03,-0.78,11.05754494
23/03/2021 11:00,11.91904,1.10722,11.97035716,1.01904,0.29722,1.0615,10.9,0.81,10.93005489,11.95904,-0.53278,11.9709019,1.01904,0.29722,1.0615,10.94,-0.83,10.9714402
23/03/2021 11:30,11.96072,1.36396,12.03823948,1.11072,0.32396,1.157,10.85,1.04,10.89972935,12.00072,-0.74604,12.0238869,1.11072,0.32396,1.157,10.89,-1.07,10.94244031
23/03/2021 12:00,11.86992,1.42456,11.95509816,1.48992,0.43456,1.552,10.38,0.99,10.4271041,11.90992,-0.57544,11.92381338,1.48992,0.43456,1.552,10.42,-1.01,10.4688347
23/03/2021 12:30,11.70544,1.16242,11.76301602,1.10544,0.32242,1.1515,10.6,0.84,10.63323093,11.74544,-0.54758,11.75819734,1.10544,0.32242,1.1515,10.64,-0.87,10.67550936
23/03/2021 13:00,11.8912,1.2666,11.95846616,1.2912,0.3766,1.345,10.6,0.89,10.63729759,11.9312,-0.5334,11.94311722,1.2912,0.3766,1.345,10.64,-0.91,10.67884357
23/03/2021 13:30,11.5788,1.6009,11.68894735,1.8888,0.5509,1.9675,9.69,1.05,9.746722526,11.6088,-0.5191,11.62040026,1.8888,0.5509,1.9675,9.72,-1.07,9.778716685
23/03/2021 14:00,11.55496,1.37228,11.63616144,1.34496,0.39228,1.401,10.21,0.98,10.25692449,11.56496,-0.13772,11.56577998,1.34496,0.39228,1.401,10.22,-0.53,10.23373343
23/03/2021 14:30,11.43904,1.11222,11.49298349,1.37904,0.40222,1.4365,10.06,0.71,10.08502355,11.46904,-0.32778,11.47372295,1.37904,0.40222,1.4365,10.09,-0.73,10.11637287
23/03/2021 15:00,11.33256,1.09908,11.38573199,1.16256,0.33908,1.211,10.17,0.76,10.19835771,11.36256,-0.44092,11.37111165,1.16256,0.33908,1.211,10.2,-0.78,10.22978006
23/03/2021 15:30,11.3172,1.1496,11.37543828,1.0272,0.2996,1.07,10.29,0.85,10.32504722,11.3472,-0.5704,11.36152736,1.0272,0.2996,1.07,10.32,-0.87,10.35660659
23/03/2021 16:00,11.37848,1.14414,11.43585867,1.00848,0.29414,1.0505,10.37,0.85,10.40477775,11.41848,-0.57586,11.43299175,1.00848,0.29414,1.0505,10.41,-0.87,10.44629121
23/03/2021 16:30,11.59552,0.82786,11.62503489,0.33552,0.09786,0.3495,11.26,0.73,11.2836386,11.64552,-0.66214,11.66432876,0.33552,0.09786,0.3495,11.31,-0.76,11.33550616
23/03/2021 17:00,11.54656,1.23358,11.61226797,0.28656,0.08358,0.2985,11.26,1.15,11.31857323,11.59656,-0.62642,11.61346657,0.28656,0.08358,0.2985,11.31,-0.71,11.33226368
23/03/2021 17:30,11.3564,1.0202,11.40213265,0.2064,0.0602,0.215,11.15,0.96,11.19125105,11.4064,-0.6498,11.42489392,0.2064,0.0602,0.215,11.2,-0.71,11.2224819
23/03/2021 18:00,11.23848,0.64914,11.25721171,0.16848,0.04914,0.1755,11.07,0.6,11.08624824,11.29848,-0.61086,11.31498123,0.16848,0.04914,0.1755,11.13,-0.66,11.14955156
23/03/2021 18:30,11.31776,1.05018,11.36637891,0.13776,0.04018,0.1435,11.18,1.01,11.22552894,11.33776,-0.26982,11.34097018,0.13776,0.04018,0.1435,11.2,-0.31,11.20428936
23/03/2021 19:00,11.63792,0.95606,11.67712433,0.15792,0.04606,0.1645,11.48,0.91,11.51601059,11.66792,-0.46394,11.67713995,0.15792,0.04606,0.1645,11.51,-0.51,11.52129333
23/03/2021 19:30,11.47016,2.41088,11.72078977,0.14016,0.04088,0.146,11.33,2.37,11.57522354,11.49016,0.86088,11.52236483,0.14016,0.04088,0.146,11.35,0.82,11.37958259
23/03/2021 20:00,11.25176,0.53718,11.26457569,0.16176,0.04718,0.1685,11.09,0.49,11.10081979,11.31176,-0.49282,11.32249027,0.16176,0.04718,0.1685,11.15,-0.54,11.16306857
23/03/2021 20:30,10.95672,0.54446,10.97023928,0.18672,0.05446,0.1945,10.77,0.49,10.78114094,10.99672,-0.45554,11.00615135,0.18672,0.05446,0.1945,10.81,-0.51,10.82202384
23/03/2021 21:00,10.60504,0.42522,10.61356139,0.15504,0.04522,0.1615,10.45,0.38,10.45690681,10.65504,-0.36478,10.66128237,0.15504,0.04522,0.1615,10.5,-0.41,10.50800171
23/03/2021 21:30,10.32752,0.42886,10.33642057,0.16752,0.04886,0.1745,10.16,0.38,10.16710382,10.36752,-0.36114,10.37380803,0.16752,0.04886,0.1745,10.2,-0.41,10.20823687
23/03/2021 22:00,9.84424,0.38082,9.851603172,0.17424,0.05082,0.1815,9.67,0.33,9.675629179,9.88424,-0.28918,9.888469318,0.17424,0.05082,0.1815,9.71,-0.34,9.715950803
23/03/2021 22:30,9.43664,0.05152,9.436780637,0.17664,0.05152,0.184,9.26,0,9.26,9.47664,0.05152,9.476780044,0.17664,0.05152,0.184,9.3,0,9.3
23/03/2021 23:00,9.15792,0.04606,9.158035829,0.15792,0.04606,0.1645,9,0,9,9.18792,0.04606,9.188035451,0.15792,0.04606,0.1645,9.03,0,9.03
