Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/03/2021 23:30,8.82296,-0.48122,8.836073554,0.13296,0.03878,0.1385,8.69,-0.52,8.70554421,8.85296,0.51878,8.868147126,0.13296,0.03878,0.1385,8.72,0.48,8.733201017
24/03/2021 00:00,8.6296,-0.4422,8.640922231,0.1296,0.0378,0.135,8.5,-0.48,8.513542154,8.6596,0.4778,8.672771472,0.1296,0.0378,0.135,8.53,0.44,8.541340644
24/03/2021 00:30,8.63344,-0.33108,8.639785889,0.13344,0.03892,0.139,8.5,-0.37,8.50804913,8.66344,0.42892,8.674051245,0.13344,0.03892,0.139,8.53,0.39,8.538910938
24/03/2021 01:00,8.8172,2.9071,9.284085644,0.1272,0.0371,0.1325,8.69,2.87,9.151666515,8.7072,2.1671,8.972828665,0.1272,0.0371,0.1325,8.58,2.13,8.84043551
24/03/2021 01:30,8.81624,0.40682,8.825621239,0.12624,0.03682,0.1315,8.69,0.37,8.697873303,8.87624,-0.35318,8.883263626,0.12624,0.03682,0.1315,8.75,-0.39,8.758687116
24/03/2021 02:00,8.61624,0.40682,8.625838756,0.12624,0.03682,0.1315,8.49,0.37,8.498058602,8.64624,-0.32318,8.652277819,0.12624,0.03682,0.1315,8.52,-0.36,8.527602242
24/03/2021 02:30,8.43296,0.03878,8.433049167,0.13296,0.03878,0.1385,8.3,0,8.3,8.46296,0.03878,8.463048851,0.13296,0.03878,0.1385,8.33,0,8.33
24/03/2021 03:00,8.37392,0.03906,8.374011097,0.13392,0.03906,0.1395,8.24,0,8.24,8.40392,0.03906,8.404010772,0.13392,0.03906,0.1395,8.27,0,8.27
24/03/2021 03:30,8.28632,-0.35024,8.293718539,0.13632,0.03976,0.142,8.15,-0.39,8.159325953,8.30632,0.39976,8.315934103,0.13632,0.03976,0.142,8.17,0.36,8.17792761
24/03/2021 04:00,7.96632,-0.50024,7.982010674,0.13632,0.03976,0.142,7.83,-0.54,7.848598601,7.98632,0.85976,8.032465026,0.13632,0.03976,0.142,7.85,0.82,7.892711828
24/03/2021 04:30,8.06968,-0.52926,8.087017463,0.13968,0.04074,0.1455,7.93,-0.57,7.950459106,8.08968,0.57074,8.109788323,0.13968,0.04074,0.1455,7.95,0.53,7.967647081
24/03/2021 05:00,8.06296,-0.46122,8.076140653,0.13296,0.03878,0.1385,7.93,-0.5,7.94574729,8.08296,0.49878,8.098334634,0.13296,0.03878,0.1385,7.95,0.46,7.963297056
24/03/2021 05:30,8.522,0.9585,8.575733569,0.132,0.0385,0.1375,8.39,0.92,8.440290279,8.532,0.7185,8.562199849,0.132,0.0385,0.1375,8.4,0.68,8.427478864
24/03/2021 06:00,8.74248,-0.53136,8.758612904,0.13248,0.03864,0.138,8.61,-0.57,8.628846968,8.78248,0.55864,8.800229179,0.13248,0.03864,0.138,8.65,0.52,8.665615962
24/03/2021 06:30,9.41256,-0.52842,9.427381049,0.14256,0.04158,0.1485,9.27,-0.57,9.287507739,9.45256,0.56158,9.469227141,0.14256,0.04158,0.1485,9.31,0.52,9.324510711
24/03/2021 07:00,10.15432,0.40376,10.16234406,0.18432,0.05376,0.192,9.97,0.35,9.976141539,10.19432,-0.29624,10.19862336,0.18432,0.05376,0.192,10.01,-0.35,10.01611701
24/03/2021 07:30,10.86448,1.10964,10.92099934,0.20448,0.05964,0.213,10.66,1.05,10.71158718,10.88448,-0.37036,10.89077919,0.20448,0.05964,0.213,10.68,-0.43,10.68865286
24/03/2021 08:00,11.53456,0.68508,11.5548868,0.15456,0.04508,0.161,11.38,0.64,11.39798228,11.57456,-0.65492,11.59307377,0.15456,0.04508,0.161,11.42,-0.7,11.44143348
24/03/2021 08:30,11.75904,0.66972,11.77809605,0.23904,0.06972,0.249,11.52,0.6,11.53561442,11.80904,-0.59028,11.8237835,0.23904,0.06972,0.249,11.57,-0.66,11.58880926
24/03/2021 09:00,11.85912,0.81016,11.88676097,0.54912,0.16016,0.572,11.31,0.65,11.32866276,11.89912,-0.54984,11.91181686,0.54912,0.16016,0.572,11.35,-0.71,11.37218537
24/03/2021 09:30,11.88984,0.92412,11.92569885,0.69984,0.20412,0.729,11.19,0.72,11.21313961,11.92984,-0.57588,11.94373142,0.69984,0.20412,0.729,11.23,-0.78,11.25705557
24/03/2021 10:00,11.88608,0.87344,11.91812885,0.52608,0.15344,0.548,11.36,0.72,11.38279403,11.92608,-0.62656,11.94252744,0.52608,0.15344,0.548,11.4,-0.78,11.42665305
24/03/2021 10:30,11.70976,1.37368,11.79005835,1.34976,0.39368,1.406,10.36,0.98,10.40624812,11.74976,-0.63632,11.76697766,1.34976,0.39368,1.406,10.4,-1.03,10.45088035
24/03/2021 11:00,11.70208,1.50144,11.79800824,1.34208,0.39144,1.398,10.36,1.11,10.4192946,11.74208,-0.76856,11.76720558,1.34208,0.39144,1.398,10.4,-1.16,10.46449234
24/03/2021 11:30,11.85072,4.79396,12.78364647,1.35072,0.39396,1.407,10.5,4.4,11.38463877,11.58072,2.53396,11.85470493,1.35072,0.39396,1.407,10.23,2.14,10.45143531
24/03/2021 12:00,11.60032,1.56426,11.70531219,2.62032,0.76426,2.7295,8.98,0.8,9.01556432,11.62032,-0.08574,11.62063631,2.62032,0.76426,2.7295,9,-0.85,9.040049779
24/03/2021 12:30,11.27304,1.41922,11.36202518,2.36304,0.68922,2.4615,8.91,0.73,8.939854585,11.29304,-0.10078,11.29348968,2.36304,0.68922,2.4615,8.93,-0.79,8.964875905
24/03/2021 13:00,11.02048,1.22514,11.08836992,2.04048,0.59514,2.1255,8.98,0.63,9.002071984,11.03048,-0.08486,11.03080642,2.04048,0.59514,2.1255,8.99,-0.68,9.015680784
24/03/2021 13:30,10.8736,1.5073,10.97757397,2.4936,0.7273,2.5975,8.38,0.78,8.416222431,10.8836,-0.1027,10.88408454,2.4936,0.7273,2.5975,8.39,-0.83,8.430954869
24/03/2021 14:00,11.13208,2.13144,11.33429493,3.26208,0.95144,3.398,7.87,1.18,7.957970847,11.13208,-0.26856,11.13531902,3.26208,0.95144,3.398,7.87,-1.22,7.964000251
24/03/2021 14:30,10.8408,2.0444,11.03188633,2.8608,0.8344,2.98,7.98,1.21,8.071214283,10.8408,-0.4256,10.84915112,2.8608,0.8344,2.98,7.98,-1.26,8.078861306
24/03/2021 15:00,10.77072,2.02396,10.95923462,2.79072,0.81396,2.907,7.98,1.21,8.071214283,10.77072,-0.44604,10.77995181,2.79072,0.81396,2.907,7.98,-1.26,8.078861306
24/03/2021 15:30,10.59976,1.80368,10.75212414,2.54976,0.74368,2.656,8.05,1.06,8.1194889,10.60976,-0.35632,10.61574167,2.54976,0.74368,2.656,8.06,-1.1,8.13471573
24/03/2021 16:00,10.6476,1.5918,10.76592834,2.0976,0.6118,2.185,8.55,0.98,8.605980479,10.6676,-0.4182,10.67579416,2.0976,0.6118,2.185,8.57,-1.03,8.631674229
24/03/2021 16:30,10.46784,1.10812,10.52632909,1.22784,0.35812,1.279,9.24,0.75,9.270388341,10.48784,-0.43188,10.49672845,1.22784,0.35812,1.279,9.26,-0.79,9.293637609
24/03/2021 17:00,10.30008,0.75544,10.32774601,0.91008,0.26544,0.948,9.39,0.49,9.402776186,10.34008,-0.27456,10.34372455,0.91008,0.26544,0.948,9.43,-0.54,9.445448639
24/03/2021 17:30,10.54024,0.58882,10.55667411,0.51024,0.14882,0.5315,10.03,0.44,10.03964641,10.58024,-0.34118,10.58573957,0.51024,0.14882,0.5315,10.07,-0.49,10.0819145
24/03/2021 18:00,11.1368,0.4974,11.14790209,0.1968,0.0574,0.205,10.94,0.44,10.94884469,11.1868,-0.3926,11.19368702,0.1968,0.0574,0.205,10.99,-0.45,10.99920906
24/03/2021 18:30,12.48056,1.05808,12.52533078,0.13056,0.03808,0.136,12.35,1.02,12.39204987,12.50056,-0.17192,12.50174215,0.13056,0.03808,0.136,12.37,-0.21,12.37178241
24/03/2021 19:00,11.11144,0.49542,11.12247903,0.12144,0.03542,0.1265,10.99,0.46,10.99962272,11.16144,-0.48458,11.1719542,0.12144,0.03542,0.1265,11.04,-0.52,11.05223959
24/03/2021 19:30,11.1076,0.3843,11.114246,0.1176,0.0343,0.1225,10.99,0.35,10.99557184,11.1576,-0.3257,11.16235272,0.1176,0.0343,0.1225,11.04,-0.36,11.04586801
24/03/2021 20:00,10.83712,3.94416,11.53254387,0.11712,0.03416,0.122,10.72,3.91,11.41080628,10.62712,2.85416,11.0037225,0.11712,0.03416,0.122,10.51,2.82,10.88175078
24/03/2021 20:30,10.49712,5.64416,11.9183082,0.11712,0.03416,0.122,10.38,5.61,11.7990042,10.48712,2.67416,10.82269918,0.11712,0.03416,0.122,10.37,2.64,10.700771
24/03/2021 21:00,10.12088,0.39234,10.12848175,0.11088,0.03234,0.1155,10.01,0.36,10.01647143,10.17088,-0.32766,10.1761565,0.11088,0.03234,0.1155,10.06,-0.36,10.06643929
24/03/2021 21:30,9.84712,0.03416,9.847179251,0.11712,0.03416,0.122,9.73,0,9.73,9.88712,-0.32584,9.892487736,0.11712,0.03416,0.122,9.77,-0.36,9.776630299
24/03/2021 22:00,9.47952,-0.31514,9.484756858,0.11952,0.03486,0.1245,9.36,-0.35,9.366541518,9.51952,0.03486,9.519583828,0.11952,0.03486,0.1245,9.4,0,9.4
24/03/2021 22:30,9.25336,-0.31402,9.258686724,0.12336,0.03598,0.1285,9.13,-0.35,9.13670619,9.28336,0.03598,9.283429725,0.12336,0.03598,0.1285,9.16,0,9.16
24/03/2021 23:00,9.01808,-0.31556,9.023599337,0.11808,0.03444,0.123,8.9,-0.35,8.906879364,9.04808,0.38444,9.056243471,0.11808,0.03444,0.123,8.93,0.35,8.936856271
24/03/2021 23:30,8.81832,3.88326,9.635480053,0.14832,0.04326,0.1545,8.67,3.84,9.482325664,8.81832,6.24326,10.80467783,0.14832,0.04326,0.1545,8.67,6.2,10.65874758
25/03/2021 00:00,8.594,-0.318,8.599881395,0.144,0.042,0.15,8.45,-0.36,8.457665162,8.614,0.392,8.62291482,0.144,0.042,0.15,8.47,0.35,8.477228321
25/03/2021 00:30,8.5868,-0.3201,8.592764296,0.1368,0.0399,0.1425,8.45,-0.36,8.457665162,8.6068,0.3899,8.61562698,0.1368,0.0399,0.1425,8.47,0.35,8.477228321
25/03/2021 01:00,8.61656,-0.36142,8.624136516,0.16656,0.04858,0.1735,8.45,-0.41,8.459940898,8.63656,0.39858,8.645752405,0.16656,0.04858,0.1735,8.47,0.35,8.477228321
25/03/2021 01:30,8.57816,-0.35512,8.58550751,0.18816,0.05488,0.196,8.39,-0.41,8.400011905,8.60816,0.44488,8.619648299,0.18816,0.05488,0.196,8.42,0.39,8.429027227
25/03/2021 02:00,8.51,-0.3575,8.51750587,0.18,0.0525,0.1875,8.33,-0.41,8.340083932,8.54,0.4425,8.551456382,0.18,0.0525,0.1875,8.36,0.39,8.369091946
25/03/2021 02:30,8.41952,-0.35764,8.4271124,0.17952,0.05236,0.187,8.24,-0.41,8.250193937,8.44952,0.44236,8.461091573,0.17952,0.05236,0.187,8.27,0.39,8.279190782
25/03/2021 03:00,8.41616,-0.31862,8.422189018,0.17616,0.05138,0.1835,8.24,-0.37,8.248302856,8.39616,0.41138,8.406231989,0.17616,0.05138,0.1835,8.22,0.36,8.227879435
25/03/2021 03:30,8.37632,-0.49024,8.390653848,0.13632,0.03976,0.142,8.24,-0.53,8.25702731,8.44632,0.56976,8.465515224,0.13632,0.03976,0.142,8.31,0.53,8.326884171
25/03/2021 04:00,8.2964,-0.5473,8.314432648,0.1464,0.0427,0.1525,8.15,-0.59,8.171327921,8.3264,0.5727,8.346072265,0.1464,0.0427,0.1525,8.18,0.53,8.197151944
25/03/2021 04:30,8.306,-0.5045,8.321307364,0.156,0.0455,0.1625,8.15,-0.55,8.168537201,8.336,0.5555,8.354488389,0.156,0.0455,0.1625,8.18,0.51,8.195883113
25/03/2021 05:00,8.43296,0.65878,8.458652697,0.13296,0.03878,0.1385,8.3,0.62,8.323124413,8.42296,1.62878,8.578996413,0.13296,0.03878,0.1385,8.29,1.59,8.441101824
25/03/2021 05:30,8.68968,-0.48926,8.703442644,0.13968,0.04074,0.1455,8.55,-0.53,8.566411151,8.72968,0.56074,8.747670676,0.13968,0.04074,0.1455,8.59,0.52,8.605724839
25/03/2021 06:00,9.09448,-0.48786,9.107555866,0.14448,0.04214,0.1505,8.95,-0.53,8.965679004,9.13448,0.53214,9.149967096,0.14448,0.04214,0.1505,8.99,0.49,9.003343823
25/03/2021 06:30,9.7044,-0.0233,9.704427971,0.1944,0.0567,0.2025,9.51,-0.08,9.510336482,9.7444,0.1167,9.745098781,0.1944,0.0567,0.2025,9.55,0.06,9.55018848
25/03/2021 07:00,10.40944,0.44692,10.41902964,0.22944,0.06692,0.239,10.18,0.38,10.18708987,10.44944,-0.32308,10.45443337,0.22944,0.06692,0.239,10.22,-0.39,10.22743858
25/03/2021 07:30,10.95368,0.47774,10.96409326,0.40368,0.11774,0.4205,10.55,0.36,10.55614039,10.99368,-0.24226,10.99634893,0.40368,0.11774,0.4205,10.59,-0.36,10.59611721
25/03/2021 08:00,11.46224,0.95232,11.50173288,1.00224,0.29232,1.044,10.46,0.66,10.4808015,11.49224,-0.40768,11.49946882,1.00224,0.29232,1.044,10.49,-0.7,10.51332963
25/03/2021 08:30,11.6452,1.0436,11.69186829,0.8352,0.2436,0.87,10.81,0.8,10.8395618,11.6752,-0.6064,11.69093734,0.8352,0.2436,0.87,10.84,-0.85,10.87327458
25/03/2021 09:00,11.81344,0.93142,11.8501016,0.55344,0.16142,0.5765,11.26,0.77,11.286297,11.84344,-0.65858,11.86173675,0.55344,0.16142,0.5765,11.29,-0.82,11.3197394
25/03/2021 09:30,11.97384,1.37612,12.05265741,1.32384,0.38612,1.379,10.65,0.99,10.69591511,12.01384,-0.66388,12.03216889,1.32384,0.38612,1.379,10.69,-1.05,10.74144311
25/03/2021 10:00,13.29056,1.71308,13.40050851,2.17056,0.63308,2.261,11.12,1.08,11.17232295,13.32056,-0.49692,13.32982551,2.17056,0.63308,2.261,11.15,-1.13,11.20711381
25/03/2021 10:30,11.63144,1.50792,11.7287774,1.74144,0.50792,1.814,9.89,1,9.940427556,11.66144,-0.55208,11.67450107,1.74144,0.50792,1.814,9.92,-1.06,9.976472322
25/03/2021 11:00,11.648,1.729,11.77562504,2.088,0.609,2.175,9.56,1.12,9.625383109,11.678,-0.561,11.69146719,2.088,0.609,2.175,9.59,-1.17,9.661107597
25/03/2021 11:30,11.64536,1.98948,11.81407805,2.77536,0.80948,2.891,8.87,1.18,8.948145059,11.65536,-0.41052,11.66258734,2.77536,0.80948,2.891,8.88,-1.22,8.963414528
25/03/2021 12:00,11.49064,2.01352,11.66572203,2.72064,0.79352,2.834,8.77,1.22,8.854450858,11.51064,-0.47648,11.52049766,2.72064,0.79352,2.834,8.79,-1.27,8.881272431
25/03/2021 12:30,11.6284,1.9637,11.7930405,2.8584,0.8337,2.9775,8.77,1.13,8.842499647,11.6484,-0.3463,11.65354651,2.8584,0.8337,2.9775,8.79,-1.18,8.868849982
25/03/2021 13:00,11.46328,1.88054,11.61650632,3.05328,0.89054,3.1805,8.41,0.99,8.468069438,11.46328,-0.14946,11.4642543,3.05328,0.89054,3.1805,8.41,-1.04,8.47406042
25/03/2021 13:30,11.08704,1.96622,11.26003895,3.34704,0.97622,3.4865,7.74,0.99,7.803057093,11.09704,-0.06378,11.09722329,3.34704,0.97622,3.4865,7.75,-1.04,7.819469291
25/03/2021 14:00,11.43824,1.87032,11.59014371,3.01824,0.88032,3.144,8.42,0.99,8.478000944,11.44824,-0.15968,11.44935355,3.01824,0.88032,3.144,8.43,-1.04,8.493909583
25/03/2021 14:30,11.38688,1.94534,11.55185629,2.96688,0.86534,3.0905,8.42,1.08,8.488981093,11.39688,-0.25466,11.3997248,2.96688,0.86534,3.0905,8.43,-1.12,8.504075494
25/03/2021 15:00,11.19792,1.44106,11.29026422,2.19792,0.64106,2.2895,9,0.8,9.035485598,11.20792,-0.19894,11.20968545,2.19792,0.64106,2.2895,9.01,-0.84,9.049071776
25/03/2021 15:30,11.10616,1.12638,11.16313226,2.21616,0.64638,2.3085,8.89,0.48,8.90294895,11.13616,0.12638,11.1368771,2.21616,0.64638,2.3085,8.92,-0.52,8.935144095
25/03/2021 16:00,10.81552,0.93286,10.85567596,1.65552,0.48286,1.7245,9.16,0.45,9.171046832,10.83552,0.00286,10.83552038,1.65552,0.48286,1.7245,9.18,-0.48,9.192540454
25/03/2021 16:30,10.96344,0.71642,10.98682276,1.15344,0.33642,1.2015,9.81,0.38,9.817357078,11.00344,-0.02358,11.00346527,1.15344,0.33642,1.2015,9.85,-0.36,9.856576485
25/03/2021 17:00,10.76184,0.27762,10.76542024,0.95184,0.27762,0.9915,9.81,0,9.81,10.80184,-0.08238,10.80215413,0.95184,0.27762,0.9915,9.85,-0.36,9.856576485
25/03/2021 17:30,10.73008,0.12544,10.7308132,0.43008,0.12544,0.448,10.3,0,10.3,10.78008,-0.10456,10.78058707,0.43008,0.12544,0.448,10.35,-0.23,10.35255524
25/03/2021 18:00,10.72768,0.43974,10.73668894,0.30768,0.08974,0.3205,10.42,0.35,10.42587646,10.76768,-0.26026,10.77082485,0.30768,0.08974,0.3205,10.46,-0.35,10.465854
25/03/2021 18:30,10.83312,0.46466,10.84308064,0.15312,0.04466,0.1595,10.68,0.42,10.68825524,10.88312,-0.41534,10.89104257,0.15312,0.04466,0.1595,10.73,-0.46,10.73985568
25/03/2021 19:00,11.13632,0.38976,11.14313852,0.13632,0.03976,0.142,11,0.35,11.00556677,11.18632,-0.32024,11.19090295,0.13632,0.03976,0.142,11.05,-0.36,11.0558627
25/03/2021 19:30,11.14304,0.39172,11.14992309,0.14304,0.04172,0.149,11,0.35,11.00556677,11.19304,-0.36828,11.19909704,0.14304,0.04172,0.149,11.05,-0.41,11.05760372
25/03/2021 20:00,10.8836,1.8948,11.04730809,0.1536,0.0448,0.16,10.73,1.85,10.88831484,10.8036,1.0548,10.85497011,0.1536,0.0448,0.16,10.65,1.01,10.69778482
25/03/2021 20:30,10.54232,0.51026,10.55466135,0.17232,0.05026,0.1795,10.37,0.46,10.38019749,10.59232,-0.43974,10.60144397,0.17232,0.05026,0.1795,10.42,-0.49,10.43151475
25/03/2021 21:00,10.25896,0.40928,10.26712084,0.16896,0.04928,0.176,10.09,0.36,10.09642016,10.30896,-0.32072,10.31394772,0.16896,0.04928,0.176,10.14,-0.37,10.14674825
25/03/2021 21:30,9.94032,0.04676,9.940429981,0.16032,0.04676,0.167,9.78,0,9.78,9.99032,-0.07324,9.990588461,0.16032,0.04676,0.167,9.83,-0.12,9.830732424
25/03/2021 22:00,9.64776,-0.30982,9.652733367,0.13776,0.04018,0.1435,9.51,-0.35,9.516438409,9.69776,0.38018,9.705209212,0.13776,0.04018,0.1435,9.56,0.34,9.566044114
25/03/2021 22:30,9.17,0.0125,9.17000852,0.18,0.0525,0.1875,8.99,-0.04,8.990088987,9.2,0.4825,9.212643825,0.18,0.0525,0.1875,9.02,0.43,9.030243629
25/03/2021 23:00,8.99544,-0.28758,9.000035725,0.14544,0.04242,0.1515,8.85,-0.33,8.856150405,9.02544,0.29242,9.030175893,0.14544,0.04242,0.1515,8.88,0.25,8.883518447
25/03/2021 23:30,8.75192,0.71306,8.780920125,0.18192,0.05306,0.1895,8.57,0.66,8.595376664,8.76192,-0.00694,8.761922748,0.18192,0.05306,0.1895,8.58,-0.06,8.580209788
26/03/2021 00:00,8.58312,0.40466,8.592653761,0.15312,0.04466,0.1595,8.43,0.36,8.437683331,8.61312,-0.32534,8.61926228,0.15312,0.04466,0.1595,8.46,-0.37,8.468087151
26/03/2021 00:30,8.50048,0.05264,8.500642987,0.18048,0.05264,0.188,8.32,0,8.32,8.53048,0.05264,8.530642414,0.18048,0.05264,0.188,8.35,0,8.35
26/03/2021 01:00,8.49328,-0.54946,8.511034687,0.17328,0.05054,0.1805,8.32,-0.6,8.34160656,8.52328,0.61054,8.545119136,0.17328,0.05054,0.1805,8.35,0.56,8.368757375
26/03/2021 01:30,8.51968,-0.42176,8.530113059,0.19968,0.05824,0.208,8.32,-0.48,8.333834652,8.54968,0.54824,8.567239649,0.19968,0.05824,0.208,8.35,0.49,8.364364889
26/03/2021 02:00,8.37968,-0.47926,8.393373997,0.13968,0.04074,0.1455,8.24,-0.52,8.256391464,8.40968,0.53074,8.426411018,0.13968,0.04074,0.1455,8.27,0.49,8.284503606
26/03/2021 02:30,8.2716,-0.5612,8.2906159,0.2016,0.0588,0.21,8.07,-0.62,8.093781564,8.2916,0.6388,8.316170753,0.2016,0.0588,0.21,8.09,0.58,8.110764452
26/03/2021 03:00,8.27592,-0.58994,8.296919974,0.20592,0.06006,0.2145,8.07,-0.65,8.09613488,8.29592,0.67006,8.322936324,0.20592,0.06006,0.2145,8.09,0.61,8.112964933
26/03/2021 03:30,8.10424,-0.63918,8.129406931,0.17424,0.05082,0.1815,7.93,-0.69,7.959962311,8.13424,0.70082,8.164374382,0.17424,0.05082,0.1815,7.96,0.65,7.986494851
26/03/2021 04:00,7.92328,-0.23946,7.926897694,0.17328,0.05054,0.1805,7.75,-0.29,7.755423908,7.93328,0.78054,7.971585429,0.17328,0.05054,0.1805,7.76,0.73,7.794260709
26/03/2021 04:30,8.05448,-0.47786,8.0686429,0.14448,0.04214,0.1505,7.91,-0.52,7.927073861,8.07448,0.52214,8.091344601,0.14448,0.04214,0.1505,7.93,0.48,7.94451383
26/03/2021 05:00,8.21664,3.01152,8.751138532,0.17664,0.05152,0.184,8.04,2.96,8.567566749,8.22664,5.94152,10.14787,0.17664,0.05152,0.184,8.05,5.89,9.97469799
26/03/2021 05:30,8.46592,1.08006,8.534537542,0.20592,0.06006,0.2145,8.26,1.02,8.322739933,8.38592,2.49006,8.747802756,0.20592,0.06006,0.2145,8.18,2.43,8.533305338
26/03/2021 06:00,9.04232,5.64026,10.65720807,0.17232,0.05026,0.1795,8.87,5.59,10.48451239,8.56232,6.86026,10.97162208,0.17232,0.05026,0.1795,8.39,6.81,10.80593356
26/03/2021 06:30,9.414,2.8295,9.830028802,0.204,0.0595,0.2125,9.21,2.77,9.617536067,9.324,3.0795,9.8193837,0.204,0.0595,0.2125,9.12,3.02,9.607018268
26/03/2021 07:00,10.1752,6.9111,12.30032513,0.4152,0.1211,0.4325,9.76,6.79,11.88956265,9.6752,5.7211,11.24012812,0.4152,0.1211,0.4325,9.26,5.6,10.8216265
26/03/2021 07:30,10.51896,1.05428,10.57166145,0.28896,0.08428,0.301,10.23,0.97,10.27588439,10.52896,0.03428,10.5290158,0.28896,0.08428,0.301,10.24,-0.05,10.24012207
26/03/2021 08:00,10.73664,0.67652,10.75793278,1.01664,0.29652,1.059,9.72,0.38,9.727425147,10.76664,-0.10348,10.76713727,1.01664,0.29652,1.059,9.75,-0.4,9.758201679
26/03/2021 08:30,10.82112,0.64866,10.84054417,0.92112,0.26866,0.9595,9.9,0.38,9.907290245,10.86112,-0.13134,10.8619141,0.92112,0.26866,0.9595,9.94,-0.4,9.948045034
26/03/2021 09:00,11.2496,1.2228,11.31586232,0.7296,0.2128,0.76,10.52,1.01,10.56837263,11.2496,0.1228,11.25027022,0.7296,0.2128,0.76,10.52,-0.09,10.52038497
26/03/2021 09:30,11.6972,3.2121,12.13021328,0.4872,0.1421,0.5075,11.21,3.07,11.62277936,11.5072,2.1421,11.70488121,0.4872,0.1421,0.5075,11.02,2,11.20001786
26/03/2021 10:00,11.70288,0.58584,11.71753425,0.36288,0.10584,0.378,11.34,0.48,11.35015418,11.74288,-0.43416,11.75090318,0.36288,0.10584,0.378,11.38,-0.54,11.39280475
26/03/2021 10:30,11.62064,0.56852,11.63453862,0.44064,0.12852,0.459,11.18,0.44,11.18865497,11.66064,-0.37148,11.66655573,0.44064,0.12852,0.459,11.22,-0.5,11.23113529
26/03/2021 11:00,11.68232,0.67276,11.70167538,0.59232,0.17276,0.617,11.09,0.5,11.10126569,11.72232,-0.37724,11.72838847,0.59232,0.17276,0.617,11.13,-0.55,11.14358111
26/03/2021 11:30,11.8024,0.7632,11.82705035,0.9024,0.2632,0.94,10.9,0.5,10.91146186,11.8424,-0.2868,11.84587236,0.9024,0.2632,0.94,10.94,-0.55,10.95381669
26/03/2021 12:00,11.69056,0.78808,11.71709278,1.09056,0.31808,1.136,10.6,0.47,10.6104147,11.73056,-0.23192,11.73285237,1.09056,0.31808,1.136,10.64,-0.55,10.65420574
26/03/2021 12:30,11.36096,0.79528,11.38876123,1.32096,0.38528,1.376,10.04,0.41,10.04836803,11.40096,-0.07472,11.40120485,1.32096,0.38528,1.376,10.08,-0.46,10.09049057
26/03/2021 13:00,11.21936,0.80148,11.24795132,1.47936,0.43148,1.541,9.74,0.37,9.747025187,11.24936,0.03148,11.24940405,1.47936,0.43148,1.541,9.77,-0.4,9.778184903
26/03/2021 13:30,10.93672,0.65696,10.95643376,0.84672,0.24696,0.882,10.09,0.41,10.09832659,10.95672,-0.15304,10.95778876,0.84672,0.24696,0.882,10.11,-0.4,10.11790986
26/03/2021 14:00,10.7676,1.0568,10.81933621,2.2176,0.6468,2.31,8.55,0.41,8.559824765,10.7976,0.1768,10.79904737,2.2176,0.6468,2.31,8.58,-0.47,8.592863318
26/03/2021 14:30,10.60376,0.85818,10.63843029,1.43376,0.41818,1.4935,9.17,0.44,9.180550092,10.62376,-0.01182,10.62376658,1.43376,0.41818,1.4935,9.19,-0.43,9.200054348
26/03/2021 15:00,10.6024,0.7557,10.62929764,1.0824,0.3157,1.1275,9.52,0.44,9.530162643,10.6124,-0.1443,10.613381,1.0824,0.3157,1.1275,9.53,-0.46,9.541095325
26/03/2021 15:30,10.6552,0.3686,10.66157366,1.1952,0.3486,1.245,9.46,0.02,9.460021142,10.6552,1.1886,10.72128989,1.1952,0.3486,1.245,9.46,0.84,9.497220646
26/03/2021 16:00,10.52808,3.46694,11.0842294,1.25808,0.36694,1.3105,9.27,3.1,9.774604851,10.53808,2.76694,10.8952782,1.25808,0.36694,1.3105,9.28,2.4,9.585322112
26/03/2021 16:30,10.9576,0.6618,10.97756699,0.8976,0.2618,0.935,10.06,0.4,10.06794915,10.9976,-0.1382,10.9984683,0.8976,0.2618,0.935,10.1,-0.4,10.10791769
26/03/2021 17:00,10.88752,0.94136,10.9281403,1.30752,0.38136,1.362,9.58,0.56,9.596353474,10.92752,-0.20864,10.92951161,1.30752,0.38136,1.362,9.62,-0.59,9.638075534
26/03/2021 17:30,10.81864,0.58502,10.83444599,0.66864,0.19502,0.6965,10.15,0.39,10.15748985,10.85864,-0.24498,10.86140313,0.66864,0.19502,0.6965,10.19,-0.44,10.19949509
26/03/2021 18:00,10.78288,3.58834,11.36427231,0.30288,0.08834,0.3155,10.48,3.5,11.04899995,10.77288,2.14834,10.98500379,0.30288,0.08834,0.3155,10.47,2.06,10.670731
26/03/2021 18:30,10.83632,0.03976,10.83639294,0.13632,0.03976,0.142,10.7,0,10.7,10.88632,0.03976,10.88639261,0.13632,0.03976,0.142,10.75,0,10.75
26/03/2021 19:00,11.10352,0.04186,11.10359891,0.14352,0.04186,0.1495,10.96,0,10.96,11.16352,-0.07814,11.16379347,0.14352,0.04186,0.1495,11.02,-0.12,11.02065334
26/03/2021 19:30,11.1064,0.0427,11.10648208,0.1464,0.0427,0.1525,10.96,0,10.96,11.1664,0.0427,11.16648164,0.1464,0.0427,0.1525,11.02,0,11.02
26/03/2021 20:00,10.7388,-0.3466,10.74439189,0.1488,0.0434,0.155,10.59,-0.39,10.59717887,10.7888,0.3934,10.79597004,0.1488,0.0434,0.155,10.64,0.35,10.64575502
26/03/2021 20:30,10.39008,-0.31206,10.39476521,0.13008,0.03794,0.1355,10.26,-0.35,10.26596805,10.45008,0.03794,10.45014887,0.13008,0.03794,0.1355,10.32,0,10.32
26/03/2021 21:00,10.03968,-0.30926,10.04444206,0.13968,0.04074,0.1455,9.9,-0.35,9.906184937,10.08968,0.40074,10.09763512,0.13968,0.04074,0.1455,9.95,0.36,9.956510433
26/03/2021 21:30,9.73536,-0.31052,9.740310929,0.13536,0.03948,0.141,9.6,-0.35,9.60637809,9.77536,0.39948,9.783519173,0.13536,0.03948,0.141,9.64,0.36,9.64671965
26/03/2021 22:00,9.42872,-0.36954,9.435958915,0.13872,0.04046,0.1445,9.29,-0.41,9.299042962,9.46872,0.45046,9.47942892,0.13872,0.04046,0.1445,9.33,0.41,9.33900423
26/03/2021 22:30,8.92312,-0.64534,8.946425781,0.15312,0.04466,0.1595,8.77,-0.69,8.797101795,8.95312,0.68466,8.979260384,0.15312,0.04466,0.1595,8.8,0.64,8.823242035
26/03/2021 23:00,8.59408,-0.68506,8.621340861,0.15408,0.04494,0.1605,8.44,-0.73,8.471511081,8.63408,0.72494,8.664460482,0.15408,0.04494,0.1605,8.48,0.68,8.507220463
26/03/2021 23:30,8.42296,-0.62122,8.445837404,0.13296,0.03878,0.1385,8.29,-0.66,8.316231118,8.44296,0.71878,8.473500944,0.13296,0.03878,0.1385,8.31,0.68,8.337775483
27/03/2021 00:00,8.19136,-0.37752,8.200054878,0.11136,0.03248,0.116,8.08,-0.41,8.09039554,8.22136,0.42248,8.232208063,0.11136,0.03248,0.116,8.11,0.39,8.119371897
28/03/2021 00:30,7.38728,4.18004,8.487911416,0.13728,0.04004,0.143,7.25,4.14,8.348778354,6.99728,6.86004,9.799085478,0.13728,0.04004,0.143,6.86,6.82,9.673262118
28/03/2021 01:00,7.2832,-1.2124,7.3834217,0.1632,0.0476,0.17,7.12,-1.26,7.230629295,7.3032,1.2676,7.412390977,0.1632,0.0476,0.17,7.14,1.22,7.243479827
28/03/2021 01:30,0.14292,0.03956,0.148294032,0.14592,0.04256,0.152,-0.003,-0.003,0.004242641,0.14292,0.04556,0.150006133,0.14592,0.04256,0.152,-0.003,0.003,0.004242641
28/03/2021 02:00,0.13092,0.03606,0.135795324,0.13392,0.03906,0.1395,-0.003,-0.003,0.004242641,0.13092,0.04206,0.137510327,0.13392,0.03906,0.1395,-0.003,0.003,0.004242641
28/03/2021 02:30,7.27744,-1.19408,7.374751521,0.15744,0.04592,0.164,7.12,-1.24,7.227170954,7.29744,1.26592,7.406428559,0.15744,0.04592,0.164,7.14,1.22,7.243479827
28/03/2021 03:00,7.17632,-1.26024,7.286135711,0.13632,0.03976,0.142,7.04,-1.3,7.15902228,7.19632,1.25976,7.305752309,0.13632,0.03976,0.142,7.06,1.22,7.164635371
28/03/2021 03:30,6.99824,-1.20968,7.102020051,0.13824,0.04032,0.144,6.86,-1.25,6.972954897,7.02824,1.26032,7.140347611,0.13824,0.04032,0.144,6.89,1.22,6.997178003
28/03/2021 04:00,6.99152,-1.21164,7.09573276,0.13152,0.03836,0.137,6.86,-1.25,6.972954897,7.01152,1.25836,7.123544244,0.13152,0.03836,0.137,6.88,1.22,6.987331393
28/03/2021 04:30,7.00688,-1.24716,7.11700607,0.14688,0.04284,0.153,6.86,-1.29,6.980236386,7.02688,1.26284,7.139454279,0.14688,0.04284,0.153,6.88,1.22,6.987331393
28/03/2021 05:00,6.96936,-1.45352,7.119318731,0.15936,0.04648,0.166,6.81,-1.5,6.973241714,7.03936,1.52648,7.202966778,0.15936,0.04648,0.166,6.88,1.48,7.037385878
28/03/2021 05:30,7.20208,-1.38856,7.334715755,0.14208,0.04144,0.148,7.06,-1.43,7.203367268,7.23208,1.44144,7.374329149,0.14208,0.04144,0.148,7.09,1.4,7.226901134
28/03/2021 06:00,7.19728,-1.32996,7.319127885,0.13728,0.04004,0.143,7.06,-1.37,7.191696601,7.22728,1.37004,7.355989791,0.13728,0.04004,0.143,7.09,1.33,7.213667583
28/03/2021 06:30,7.43544,-1.27758,7.544400483,0.14544,0.04242,0.1515,7.29,-1.32,7.408542367,7.46544,1.32242,7.581661365,0.14544,0.04242,0.1515,7.32,1.28,7.43106991
28/03/2021 07:00,7.56208,-1.26106,7.666506783,0.20208,0.05894,0.2105,7.36,-1.32,7.477432715,7.59208,1.33894,7.70924374,0.20208,0.05894,0.2105,7.39,1.28,7.500033333
28/03/2021 07:30,7.56544,-1.22008,7.66318978,0.20544,0.05992,0.214,7.36,-1.28,7.470475219,7.59544,1.29992,7.705874434,0.20544,0.05992,0.214,7.39,1.24,7.49331035
28/03/2021 08:00,7.68616,-1.02112,7.753692127,0.23616,0.06888,0.246,7.45,-1.09,7.529316038,7.71616,1.11888,7.79685947,0.23616,0.06888,0.246,7.48,1.05,7.553337011
28/03/2021 08:30,8.11216,-0.43312,8.123714224,0.33216,0.09688,0.346,7.78,-0.53,7.798031803,8.13216,0.89688,8.181468083,0.33216,0.09688,0.346,7.8,0.8,7.840918314
28/03/2021 09:00,8.53112,-0.47884,8.544547747,0.62112,0.18116,0.647,7.91,-0.66,7.937487008,8.57112,0.83116,8.611325392,0.62112,0.18116,0.647,7.95,0.65,7.976528067
28/03/2021 09:30,8.79616,-0.43362,8.806841491,0.77616,0.22638,0.8085,8.02,-0.66,8.047111283,8.83616,0.87638,8.879513807,0.77616,0.22638,0.8085,8.06,0.65,8.086167201
28/03/2021 10:00,9.17736,0.01798,9.177377613,1.22736,0.35798,1.2785,7.95,-0.34,7.957267119,9.19736,1.36798,9.298537533,1.22736,0.35798,1.2785,7.97,1.01,8.033741345
28/03/2021 10:30,11.964,-0.3105,11.9680285,0.684,0.1995,0.7125,11.28,-0.51,11.29152337,11.994,0.6895,12.01380232,0.684,0.1995,0.7125,11.31,0.49,11.32060952
28/03/2021 11:00,10.42632,-0.41774,10.43468521,1.51632,0.44226,1.5795,8.91,-0.86,8.951407711,10.45632,1.26226,10.53223282,1.51632,0.44226,1.5795,8.94,0.82,8.977527499
28/03/2021 11:30,9.90536,-0.31302,9.91030465,1.63536,0.47698,1.7035,8.27,-0.79,8.30764708,9.94536,1.22698,10.02076172,1.63536,0.47698,1.7035,8.31,0.75,8.343776124
28/03/2021 12:00,9.49592,-0.05494,9.49607893,2.00592,0.58506,2.0895,7.49,-0.64,7.517293396,9.52592,1.17506,9.598120537,2.00592,0.58506,2.0895,7.52,0.59,7.543109438
28/03/2021 12:30,8.58984,-0.22838,8.592875459,1.23984,0.36162,1.2915,7.35,-0.59,7.373642248,8.62984,0.91162,8.67785627,1.23984,0.36162,1.2915,7.39,0.55,7.410438584
28/03/2021 13:00,7.93888,-0.30366,7.944685334,0.87888,0.25634,0.9155,7.06,-0.56,7.082174807,7.96888,0.77634,8.006606788,0.87888,0.25634,0.9155,7.09,0.52,7.109043536
28/03/2021 13:30,8.39096,-0.34972,8.398244686,0.72096,0.21028,0.751,7.67,-0.56,7.690416114,8.42096,0.73028,8.452566249,0.72096,0.21028,0.751,7.7,0.52,7.717538468
28/03/2021 14:00,8.92552,-0.33714,8.931885056,0.93552,0.27286,0.9745,7.99,-0.61,8.013251525,8.95552,0.83286,8.994164455,0.93552,0.27286,0.9745,8.02,0.56,8.039527349
28/03/2021 14:30,8.71104,-0.36178,8.718549343,0.85104,0.24822,0.8865,7.86,-0.61,7.883634948,8.75104,0.80822,8.788283146,0.85104,0.24822,0.8865,7.9,0.56,7.91982323
28/03/2021 15:00,8.28056,-0.47192,8.293996769,0.61056,0.17808,0.636,7.67,-0.65,7.697493098,8.32056,0.78808,8.357798083,0.61056,0.17808,0.636,7.71,0.61,7.734093353
28/03/2021 15:30,8.066,-0.5345,8.083690138,0.396,0.1155,0.4125,7.67,-0.65,7.697493098,8.106,0.7255,8.138401947,0.396,0.1155,0.4125,7.71,0.61,7.734093353
28/03/2021 16:00,8.41552,-0.63714,8.439604508,0.45552,0.13286,0.4745,7.96,-0.77,7.997155744,8.44552,0.85286,8.488473258,0.45552,0.13286,0.4745,7.99,0.72,8.02237496
28/03/2021 16:30,8.67096,-0.64722,8.695081429,0.42096,0.12278,0.4385,8.25,-0.77,8.285855418,8.71096,0.84278,8.751634262,0.42096,0.12278,0.4385,8.29,0.72,8.321207845
28/03/2021 17:00,8.61448,-0.69286,8.642298343,0.26448,0.07714,0.2755,8.35,-0.77,8.385427836,8.65448,0.76714,8.688413425,0.26448,0.07714,0.2755,8.39,0.69,8.418325249
28/03/2021 17:30,8.64608,-0.65156,8.6705957,0.16608,0.04844,0.173,8.48,-0.7,8.508842459,8.68608,0.69844,8.714115228,0.16608,0.04844,0.173,8.52,0.65,8.544758627
28/03/2021 18:00,8.84944,-0.72058,8.878728729,0.16944,0.04942,0.1765,8.68,-0.77,8.714086297,8.89944,0.77942,8.93350591,0.16944,0.04942,0.1765,8.73,0.73,8.760468024
28/03/2021 18:30,8.98848,-0.72086,9.017339511,0.16848,0.04914,0.1755,8.82,-0.77,8.853547312,9.03848,0.77914,9.071999771,0.16848,0.04914,0.1755,8.87,0.73,8.899988764
28/03/2021 19:00,9.01056,-0.76442,9.04292704,0.19056,0.05558,0.1985,8.82,-0.82,8.8580359,9.06056,0.84558,9.099931486,0.19056,0.05558,0.1985,8.87,0.79,8.905110892
28/03/2021 19:30,8.95968,-0.72926,8.989309531,0.13968,0.04074,0.1455,8.82,-0.77,8.853547312,9.00968,0.76074,9.041739824,0.13968,0.04074,0.1455,8.87,0.72,8.899174119
28/03/2021 20:00,9.18872,-0.62954,9.210260357,0.13872,0.04046,0.1445,9.05,-0.67,9.074767215,9.23872,0.66046,9.262297482,0.13872,0.04046,0.1445,9.1,0.62,9.121096425
28/03/2021 20:30,9.18632,-0.65274,9.209481237,0.19632,0.05726,0.2045,8.99,-0.71,9.017993125,9.23632,0.71726,9.264128078,0.19632,0.05726,0.2045,9.04,0.66,9.0640609
28/03/2021 21:00,8.85592,-0.57744,8.874725686,0.14592,0.04256,0.152,8.71,-0.62,8.732038708,8.88592,0.89256,8.930634781,0.14592,0.04256,0.152,8.74,0.85,8.781235676
28/03/2021 21:30,8.59912,-0.70484,8.627958287,0.18912,0.05516,0.197,8.41,-0.76,8.444270247,8.63912,0.76516,8.672938614,0.18912,0.05516,0.197,8.45,0.71,8.47977594
28/03/2021 22:00,8.39848,-0.48086,8.4122347,0.16848,0.04914,0.1755,8.23,-0.53,8.247047957,8.41848,0.97914,8.475229829,0.16848,0.04914,0.1755,8.25,0.93,8.302252706
28/03/2021 22:30,8.23864,-0.22498,8.241711294,0.18864,0.05502,0.1965,8.05,-0.28,8.054868093,8.24864,0.90502,8.298139734,0.18864,0.05502,0.1965,8.06,0.85,8.10469617
28/03/2021 23:00,7.85008,-0.45456,7.863229667,0.19008,0.05544,0.198,7.66,-0.51,7.676959033,7.84008,1.71544,8.025558473,0.19008,0.05544,0.198,7.65,1.66,7.828032959
28/03/2021 23:30,7.56008,-0.14456,7.561461975,0.19008,0.05544,0.198,7.37,-0.2,7.372713205,7.55008,1.65544,7.729436564,0.19008,0.05544,0.198,7.36,1.6,7.531905469
29/03/2021 00:00,7.46008,-0.75456,7.498143397,0.19008,0.05544,0.198,7.27,-0.81,7.314984621,7.49008,0.82544,7.535426305,0.19008,0.05544,0.198,7.3,0.77,7.340497258
29/03/2021 00:30,7.2336,-0.9652,7.2977106,0.1536,0.0448,0.16,7.08,-1.01,7.151678125,7.2536,1.0248,7.32563499,0.1536,0.0448,0.16,7.1,0.98,7.167314699
29/03/2021 01:00,7.07944,-0.80058,7.124563078,0.16944,0.04942,0.1765,6.91,-0.85,6.962083022,7.10944,0.86942,7.162403804,0.16944,0.04942,0.1765,6.94,0.82,6.988275896
29/03/2021 01:30,7.20176,-0.80282,7.246369232,0.16176,0.04718,0.1685,7.04,-0.85,7.09112826,7.22176,0.86718,7.273638611,0.16176,0.04718,0.1685,7.06,0.82,7.107460869
29/03/2021 02:00,7.44792,0.58606,7.470942287,0.15792,0.04606,0.1645,7.29,0.54,7.30997264,7.39792,1.62606,7.574515922,0.15792,0.04606,0.1645,7.24,1.58,7.4103981
29/03/2021 02:30,7.24648,-0.90436,7.302693982,0.15648,0.04564,0.163,7.09,-0.95,7.153362846,7.27648,0.95564,7.338965118,0.15648,0.04564,0.163,7.12,0.91,7.177917525
29/03/2021 03:00,7.23208,-1.01856,7.303454361,0.14208,0.04144,0.148,7.09,-1.06,7.168800458,7.26208,1.06144,7.33924116,0.14208,0.04144,0.148,7.12,1.02,7.192690734
29/03/2021 03:30,7.24168,-0.98576,7.308464408,0.15168,0.04424,0.158,7.09,-1.03,7.164426006,7.27168,1.02424,7.343459512,0.15168,0.04424,0.158,7.12,0.98,7.187127382
29/03/2021 04:00,7.2292,-0.9394,7.289979767,0.1392,0.0406,0.145,7.09,-0.98,7.157408749,7.2592,0.9806,7.325132149,0.1392,0.0406,0.145,7.12,0.94,7.181782509
29/03/2021 04:30,7.27096,-0.74722,7.309254206,0.18096,0.05278,0.1885,7.09,-0.8,7.13499124,7.30096,0.82278,7.347175229,0.18096,0.05278,0.1885,7.12,0.77,7.161515203
29/03/2021 05:00,7.282,-0.684,7.314053596,0.192,0.056,0.2,7.09,-0.74,7.128513169,7.312,0.756,7.350978166,0.192,0.056,0.2,7.12,0.7,7.154327362
29/03/2021 05:30,8.1656,-0.3717,8.174055557,0.1656,0.0483,0.1725,8,-0.42,8.011017414,8.1956,0.4683,8.208968525,0.1656,0.0483,0.1725,8.03,0.42,8.040976309
29/03/2021 06:00,8.47168,-0.30576,8.477195951,0.15168,0.04424,0.158,8.32,-0.35,8.327358525,8.49168,0.39424,8.500826689,0.15168,0.04424,0.158,8.34,0.35,8.347340894
29/03/2021 06:30,9.1776,0.3718,9.185128034,0.1776,0.0518,0.185,9,0.32,9.005687092,9.2076,-0.2782,9.211801832,0.1776,0.0518,0.185,9.03,-0.33,9.036027888
29/03/2021 07:00,9.65896,0.04928,9.659085712,0.16896,0.04928,0.176,9.49,0,9.49,9.69896,0.04928,9.699085194,0.16896,0.04928,0.176,9.53,0,9.53
29/03/2021 07:30,10.39272,0.59746,10.40987932,0.16272,0.04746,0.1695,10.23,0.55,10.24477428,10.43272,-0.54254,10.44681752,0.16272,0.04746,0.1695,10.27,-0.59,10.28693346
29/03/2021 08:00,10.8388,0.7559,10.86512633,0.3288,0.0959,0.3425,10.51,0.66,10.53070273,10.8788,-0.5841,10.89446934,0.3288,0.0959,0.3425,10.55,-0.68,10.57189198
29/03/2021 08:30,11.1812,0.9391,11.22056782,0.2712,0.0791,0.2825,10.91,0.86,10.94384302,11.2112,-0.5409,11.22424065,0.2712,0.0791,0.2825,10.94,-0.62,10.95755447
29/03/2021 09:00,11.496,1.523,11.59644536,0.456,0.133,0.475,11.04,1.39,11.12716046,11.516,-0.857,11.54784417,0.456,0.133,0.475,11.06,-0.99,11.10421992
29/03/2021 09:30,11.70512,1.44316,11.79375025,0.76512,0.22316,0.797,10.94,1.22,11.00781541,11.73512,-1.04684,11.78171954,0.76512,0.22316,0.797,10.97,-1.27,11.04326944
29/03/2021 10:00,11.7848,1.5364,11.88452927,1.0848,0.3164,1.13,10.7,1.22,10.76932681,11.8048,-0.9536,11.84325361,1.0848,0.3164,1.13,10.72,-1.27,10.79496642
29/03/2021 10:30,11.54968,1.42074,11.63673538,1.09968,0.32074,1.1455,10.45,1.1,10.50773525,11.57968,-0.82926,11.60933508,1.09968,0.32074,1.1455,10.48,-1.15,10.54290757
29/03/2021 11:00,11.6456,1.5733,11.75139448,1.2456,0.3633,1.2975,10.4,1.21,10.47015282,11.6756,-0.9067,11.71075319,1.2456,0.3633,1.2975,10.43,-1.27,10.50703574
29/03/2021 11:30,11.62744,1.70342,11.75155312,2.13744,0.62342,2.2265,9.49,1.08,9.551256462,11.64744,-0.50658,11.65845109,2.13744,0.62342,2.2265,9.51,-1.13,9.576899289
29/03/2021 12:00,11.41104,1.78822,11.55030582,2.29104,0.66822,2.3865,9.12,1.12,9.18851457,11.43104,-0.50178,11.44204783,2.29104,0.66822,2.3865,9.14,-1.17,9.214580837
29/03/2021 12:30,11.14328,1.99304,11.32011032,2.75328,0.80304,2.868,8.39,1.19,8.473971914,11.14328,-0.43696,11.15184394,2.75328,0.80304,2.868,8.39,-1.24,8.481137895
29/03/2021 13:00,11.33424,3.65082,11.90770688,3.29424,0.96082,3.4315,8.04,2.69,8.478071715,11.22424,1.13082,11.28106012,3.29424,0.96082,3.4315,7.93,0.17,7.931821985
29/03/2021 13:30,10.94304,1.89672,11.10619967,2.90304,0.84672,3.024,8.04,1.05,8.108273552,10.97304,-0.25328,10.97596272,2.90304,0.84672,3.024,8.07,-1.1,8.144623994
29/03/2021 14:00,11.22648,2.28064,11.45579207,3.39648,0.99064,3.538,7.83,1.29,7.935552911,11.22648,-0.33936,11.23160801,3.39648,0.99064,3.538,7.83,-1.33,7.94215336
29/03/2021 14:30,11.12888,2.48634,11.40323887,3.51888,1.02634,3.6655,7.61,1.46,7.748787002,11.13888,-0.48366,11.14937553,3.51888,1.02634,3.6655,7.62,-1.51,7.768172243
29/03/2021 15:00,10.95424,2.45582,11.2261492,3.41424,0.99582,3.5565,7.54,1.46,7.680052083,10.96424,-0.51418,10.97628989,3.41424,0.99582,3.5565,7.55,-1.51,7.699519466
29/03/2021 15:30,10.8972,2.2096,11.11896128,3.1872,0.9296,3.32,7.71,1.28,7.815529413,10.8972,-0.3904,10.90419094,3.1872,0.9296,3.32,7.71,-1.32,7.822180003
29/03/2021 16:00,10.6204,1.7822,10.76889655,2.7504,0.8022,2.865,7.87,0.98,7.930781803,10.6304,-0.2278,10.6328405,2.7504,0.8022,2.865,7.88,-1.03,7.947030892
29/03/2021 16:30,10.69648,2.12564,10.90564211,2.55648,0.74564,2.663,8.14,1.38,8.256149223,10.64648,0.83564,10.67922425,2.55648,0.74564,2.663,8.09,0.09,8.090500603
29/03/2021 17:00,10.68,2.0275,10.87074773,2.22,0.6475,2.3125,8.46,1.38,8.571814277,10.64,0.7375,10.66552888,2.22,0.6475,2.3125,8.42,0.09,8.420480984
29/03/2021 17:30,10.54336,0.98848,10.5895955,1.74336,0.50848,1.816,8.8,0.48,8.813081187,10.58336,0.00848,10.5833634,1.74336,0.50848,1.816,8.84,-0.5,8.85412898
29/03/2021 18:00,10.12376,0.71568,10.14902529,1.25376,0.36568,1.306,8.87,0.35,8.876902613,10.15376,0.01568,10.15377211,1.25376,0.36568,1.306,8.9,-0.35,8.906879364
29/03/2021 18:30,9.9272,0.2121,9.929465557,0.7272,0.2121,0.7575,9.2,0,9.2,9.9672,0.2121,9.969456467,0.7272,0.2121,0.7575,9.24,0,9.24
29/03/2021 19:00,9.96,0.285,9.964076726,0.36,0.105,0.375,9.6,0.18,9.601687352,10,-0.195,10.00190107,0.36,0.105,0.375,9.64,-0.3,9.64466692
29/03/2021 19:30,10.13096,0.05278,10.13109748,0.18096,0.05278,0.1885,9.95,0,9.95,10.17096,0.05278,10.17109694,0.18096,0.05278,0.1885,9.99,0,9.99
29/03/2021 20:00,10.12328,0.39054,10.1308104,0.17328,0.05054,0.1805,9.95,0.34,9.95580735,10.16328,-0.28946,10.16740121,0.17328,0.05054,0.1805,9.99,-0.34,9.995784111
29/03/2021 20:30,10.32448,0.38214,10.33154965,0.14448,0.04214,0.1505,10.18,0.34,10.18567622,10.36448,-0.29786,10.36875915,0.14448,0.04214,0.1505,10.22,-0.34,10.22565401
29/03/2021 21:00,10.10768,0.37724,10.11471725,0.12768,0.03724,0.133,9.98,0.34,9.985789904,10.15768,-0.30276,10.16219103,0.12768,0.03724,0.133,10.03,-0.34,10.03576106
29/03/2021 21:30,9.93008,0.03794,9.930152479,0.13008,0.03794,0.1355,9.8,0,9.8,9.97008,-0.30206,9.974654653,0.13008,0.03794,0.1355,9.84,-0.34,9.845872232
29/03/2021 22:00,9.55576,0.03668,9.555830398,0.12576,0.03668,0.131,9.43,0,9.43,9.59576,0.03668,9.595830105,0.12576,0.03668,0.131,9.47,0,9.47
29/03/2021 22:30,9.16056,0.40558,9.169534048,0.19056,0.05558,0.1985,8.97,0.35,8.97682572,9.19056,-0.30442,9.195600288,0.19056,0.05558,0.1985,9,-0.36,9.007197122
29/03/2021 23:00,8.91808,0.40194,8.927133171,0.17808,0.05194,0.1855,8.74,0.35,8.747005202,8.94808,-0.30806,8.953381297,0.17808,0.05194,0.1855,8.77,-0.36,8.777385716
29/03/2021 23:30,8.52248,0.05614,8.522664903,0.19248,0.05614,0.2005,8.33,0,8.33,8.55248,0.05614,8.552664254,0.19248,0.05614,0.2005,8.36,0,8.36
30/03/2021 00:00,8.37336,0.05348,8.373530785,0.18336,0.05348,0.191,8.19,0,8.19,8.39336,0.05348,8.393530378,0.18336,0.05348,0.191,8.21,0,8.21
31/03/2021 00:30,-7.7208,0.0406,7.720906747,0.1392,0.0406,0.145,-7.86,0,7.86,-7.7508,0.0406,7.750906334,0.1392,0.0406,0.145,-7.89,0,7.89
31/03/2021 01:00,-7.61888,-0.36884,7.62780279,0.14112,0.04116,0.147,-7.76,-0.41,7.770823637,-7.64888,-0.33884,7.656381508,0.14112,0.04116,0.147,-7.79,-0.38,7.799262786
31/03/2021 01:30,-7.67648,0.04186,7.676594131,0.14352,0.04186,0.1495,-7.82,0,7.82,-7.69648,0.04186,7.696593834,0.14352,0.04186,0.1495,-7.84,0,7.84
31/03/2021 02:00,-7.84984,0.41088,7.860585881,0.14016,0.04088,0.146,-7.99,0.37,7.998562371,-7.88984,0.41088,7.900531476,0.14016,0.04088,0.146,-8.03,0.37,8.038519764
31/03/2021 02:30,-7.79032,0.41074,7.801140497,0.13968,0.04074,0.1455,-7.93,0.37,7.938627085,-7.83032,0.41074,7.841085298,0.13968,0.04074,0.1455,-7.97,0.37,7.978583834
31/03/2021 03:00,-7.83736,0.41452,7.84831438,0.15264,0.04452,0.159,-7.99,0.37,7.998562371,-7.86736,0.41452,7.878272666,0.15264,0.04452,0.159,-8.02,0.37,8.028530376
31/03/2021 03:30,-7.84888,0.41116,7.859641837,0.14112,0.04116,0.147,-7.99,0.37,7.998562371,-7.87888,0.41116,7.889600915,0.14112,0.04116,0.147,-8.02,0.37,8.028530376
31/03/2021 04:00,-7.66976,0.41382,7.680915665,0.15024,0.04382,0.1565,-7.82,0.37,7.828748304,-7.69976,0.41382,7.710872263,0.15024,0.04382,0.1565,-7.85,0.37,7.858714908
31/03/2021 04:30,-7.67984,0.41088,7.690823415,0.14016,0.04088,0.146,-7.82,0.37,7.828748304,-7.70984,0.41088,7.720780738,0.14016,0.04088,0.146,-7.85,0.37,7.858714908
31/03/2021 05:00,-7.68032,0.46074,7.694127413,0.13968,0.04074,0.1455,-7.82,0.42,7.83127065,-7.71032,0.45074,7.723483738,0.13968,0.04074,0.1455,-7.85,0.41,7.860699714
31/03/2021 05:30,-7.97936,0.42102,7.990459552,0.14064,0.04102,0.1465,-8.12,0.38,8.128886763,-8.00936,0.45102,8.022048781,0.14064,0.04102,0.1465,-8.15,0.41,8.160306367
31/03/2021 06:00,-8.32696,0.42172,8.337632194,0.14304,0.04172,0.149,-8.47,0.38,8.478519918,-8.35696,0.39172,8.366135607,0.14304,0.04172,0.149,-8.5,0.35,8.507202831
31/03/2021 06:30,-9.07792,-1.30856,9.171747969,0.14208,0.04144,0.148,-9.22,-1.35,9.318309933,-9.08792,0.46144,9.099627289,0.14208,0.04144,0.148,-9.23,0.42,9.239550855
31/03/2021 07:00,-9.31576,0.05082,9.315898617,0.17424,0.05082,0.1815,-9.49,0,9.49,-9.35576,-0.29918,9.360542391,0.17424,0.05082,0.1815,-9.53,-0.35,9.536424907
31/03/2021 07:30,-10.03768,-0.41224,10.04614163,0.23232,0.06776,0.242,-10.27,-0.48,10.28121102,-10.07768,-0.45224,10.08782212,0.23232,0.06776,0.242,-10.31,-0.52,10.32310515
31/03/2021 08:00,-10.01272,-0.53246,10.02686768,0.43728,0.12754,0.4555,-10.45,-0.66,10.47082136,-10.04272,-0.58246,10.05959664,0.43728,0.12754,0.4555,-10.48,-0.71,10.50402304
31/03/2021 08:30,-9.89496,-0.58478,9.912224828,0.63504,0.18522,0.6615,-10.53,-0.77,10.55811536,-9.93496,-0.63478,9.955218523,0.63504,0.18522,0.6615,-10.57,-0.82,10.60175929
31/03/2021 09:00,-9.28856,-0.52958,9.303644547,0.96144,0.28042,1.0015,-10.25,-0.81,10.28195507,-9.31856,-0.57958,9.33656647,0.96144,0.28042,1.0015,-10.28,-0.86,10.31591004
31/03/2021 09:30,-8.28288,-0.49334,8.297559006,1.49712,0.43666,1.5595,-9.78,-0.93,9.824118281,-8.32288,-0.54334,8.340596492,1.49712,0.43666,1.5595,-9.82,-0.98,9.868779053
31/03/2021 10:00,-7.49208,-0.36394,7.500914281,1.83792,0.53606,1.9145,-9.33,-0.9,9.373307847,-7.51208,-0.40394,7.522932503,1.83792,0.53606,1.9145,-9.35,-0.94,9.397132541
31/03/2021 10:30,-6.79568,-0.36874,6.805676737,2.16432,0.63126,2.2545,-8.96,-1,9.015630871,-6.81568,-0.41874,6.828531105,2.16432,0.63126,2.2545,-8.98,-1.05,9.041178021
31/03/2021 11:00,-5.7816,-0.3588,5.792722676,2.6784,0.7812,2.79,-8.46,-1.14,8.536462968,-5.7916,-0.4088,5.806009645,2.6784,0.7812,2.79,-8.47,-1.19,8.553186541
31/03/2021 11:30,-5.33696,-0.35328,5.348639902,2.90304,0.84672,3.024,-8.24,-1.2,8.326920199,-5.34696,-0.39328,5.361403771,2.90304,0.84672,3.024,-8.25,-1.24,8.342667439
31/03/2021 12:00,-5.19008,-0.46044,5.210464029,3.04992,0.88956,3.177,-8.24,-1.35,8.349856286,-5.20008,-0.51044,5.225072344,3.04992,0.88956,3.177,-8.25,-1.4,8.367944789
31/03/2021 12:30,-4.81112,-0.41116,4.828656977,3.21888,0.93884,3.353,-8.03,-1.35,8.142689973,-4.81112,-0.46116,4.833171236,3.21888,0.93884,3.353,-8.03,-1.4,8.151128756
31/03/2021 13:00,-4.83032,-0.35176,4.843111231,3.31968,0.96824,3.458,-8.15,-1.32,8.256203728,-4.83032,-0.40176,4.846999319,3.31968,0.96824,3.458,-8.15,-1.37,8.264345104
31/03/2021 13:30,-4.89416,-0.37038,4.908154791,3.25584,0.94962,3.3915,-8.15,-1.32,8.256203728,-4.89416,-0.42038,4.912180926,3.25584,0.94962,3.3915,-8.15,-1.37,8.264345104
31/03/2021 14:00,-5.16352,-0.36686,5.176536009,3.09648,0.90314,3.2255,-8.26,-1.27,8.357062881,-5.16352,-0.41686,5.18031959,3.09648,0.90314,3.2255,-8.26,-1.32,8.36480723
31/03/2021 14:30,-4.73568,-0.46374,4.758331625,3.24432,0.94626,3.3795,-7.98,-1.41,8.103610307,-4.73568,-0.50374,4.762396356,3.24432,0.94626,3.3795,-7.98,-1.45,8.110665817
31/03/2021 15:00,-4.98384,-0.49612,5.008472442,2.99616,0.87388,3.121,-7.98,-1.37,8.09674626,-4.98384,-0.53612,5.012592722,2.99616,0.87388,3.121,-7.98,-1.41,8.103610307
31/03/2021 15:30,-5.55264,-0.49952,5.575063336,2.60736,0.76048,2.716,-8.16,-1.26,8.256706365,-5.56264,-0.54952,5.589716987,2.60736,0.76048,2.716,-8.17,-1.31,8.274357981
31/03/2021 16:00,-7.9004,-0.6597,7.927895323,1.5096,0.4403,1.5725,-9.41,-1.1,9.474075153,-7.9004,-0.7097,7.932212444,1.5096,0.4403,1.5725,-9.41,-1.15,9.480010549
31/03/2021 16:30,-6.44592,-0.38256,6.45726233,2.25408,0.65744,2.348,-8.7,-1.04,8.761940424,-6.46592,-0.42256,6.479712833,2.25408,0.65744,2.348,-8.72,-1.08,8.786626201
31/03/2021 17:00,-7.38104,-0.29822,7.387062112,1.54896,0.45178,1.6135,-8.93,-0.75,8.961439616,-7.40104,-0.33822,7.408764124,1.54896,0.45178,1.6135,-8.95,-0.79,8.984798273
31/03/2021 17:30,-8.58416,-0.47038,8.597037877,0.85584,0.24962,0.8915,-9.44,-0.72,9.467417811,-8.61416,-0.54038,8.631092807,0.85584,0.24962,0.8915,-9.47,-0.79,9.502894296
31/03/2021 18:00,-8.99496,-0.45228,9.006323479,0.57504,0.16772,0.599,-9.57,-0.62,9.590062565,-9.03496,-0.50228,9.048910841,0.57504,0.16772,0.599,-9.61,-0.67,9.633327566
31/03/2021 18:30,-8.84264,-0.34452,8.849348914,0.56736,0.16548,0.591,-9.41,-0.51,9.42381027,-8.88264,-0.39452,8.891396932,0.56736,0.16548,0.591,-9.45,-0.56,9.466578051
31/03/2021 19:00,-9.24504,-0.32272,9.250670938,0.26496,0.07728,0.276,-9.51,-0.4,9.51840848,-9.28504,-0.35272,9.291737147,0.26496,0.07728,0.276,-9.55,-0.43,9.559675727
31/03/2021 19:30,-9.55488,-0.30184,9.559646395,0.16512,0.04816,0.172,-9.72,-0.35,9.726299399,-9.58488,-0.31184,9.589951449,0.16512,0.04816,0.172,-9.75,-0.36,9.75664389
31/03/2021 20:00,-9.7908,-1.5794,9.917372081,0.1392,0.0406,0.145,-9.93,-1.62,10.06127725,-9.8008,0.3606,9.807431519,0.1392,0.0406,0.145,-9.94,0.32,9.945149572
31/03/2021 20:30,-9.8336,-0.5473,9.848818521,0.1464,0.0427,0.1525,-9.98,-0.59,9.997424668,-9.8736,-0.6073,9.892259108,0.1464,0.0427,0.1525,-10.02,-0.65,10.0410607
31/03/2021 21:00,-9.60176,-0.45968,9.61275719,0.13824,0.04032,0.144,-9.74,-0.5,9.752825232,-9.64176,-0.47968,9.653684727,0.13824,0.04032,0.144,-9.78,-0.52,9.793814374
31/03/2021 21:30,-9.23704,0.37878,9.244802986,0.13296,0.03878,0.1385,-9.37,0.34,9.376166594,-9.27704,-0.29122,9.281609788,0.13296,0.03878,0.1385,-9.41,-0.33,9.415784619
31/03/2021 22:00,-8.88072,0.04354,8.880826732,0.14928,0.04354,0.1555,-9.03,0,9.03,-8.92072,0.04354,8.920826254,0.14928,0.04354,0.1555,-9.07,0,9.07
31/03/2021 22:30,-8.62328,-0.31304,8.628960076,0.12672,0.03696,0.132,-8.75,-0.35,8.756997202,-8.65328,-0.31304,8.658940397,0.12672,0.03696,0.132,-8.78,-0.35,8.786973313
31/03/2021 23:00,-8.30464,0.03948,8.304733843,0.13536,0.03948,0.141,-8.44,0,8.44,-8.33464,0.03948,8.334733505,0.13536,0.03948,0.141,-8.47,0,8.47
31/03/2021 23:30,-8.10384,0.03388,8.103910821,0.11616,0.03388,0.121,-8.22,0,8.22,-8.13384,0.03388,8.13391056,0.11616,0.03388,0.121,-8.25,0,8.25
01/04/2021 00:00,-7.82048,-0.32514,7.827236003,0.11952,0.03486,0.1245,-7.94,-0.36,7.948157019,-7.83048,1.37486,7.950261445,0.11952,0.03486,0.1245,-7.95,1.34,8.062139914
